Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-15 13:00:00,1.28928,0.25604000000000005,1.314457835,0.08928000000000001,0.02604,0.093,1.2,0.23,1.2218428704,1.28928,0.26604,1.3164422509,0.08928000000000001,0.02604,0.093,1.2,0.24,1.2237646833
2020-01-15 13:30:00,1.126,0.188,1.1415866152,0.096,0.028,0.1,1.03,0.16,1.0423531072,1.126,0.198,1.1432759947,0.096,0.028,0.1,1.03,0.17,1.0439348639
2020-01-15 14:00:00,1.2316,0.25880000000000003,1.2584975169,0.2016,0.058800000000000005,0.21,1.03,0.2,1.0492378186,1.2316,0.26880000000000004,1.2605919245,0.2016,0.058800000000000005,0.21,1.03,0.21,1.0511898021
2020-01-15 14:30:00,1.20776,0.25768,1.2349425898,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.2,1.0296115772,1.19776,0.25768,1.2251644788,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.2,1.0198039027
2020-01-15 15:00:00,1.25968,0.28824,1.2922368203999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.23,1.0846658472,1.25968,0.29824,1.2945040749,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.24,1.0868302535
2020-01-15 15:30:00,1.3068,0.2874,1.3380302687,0.1968,0.0574,0.20500000000000002,1.11,0.23,1.1335784049,1.3068,0.2974,1.3402137889,0.1968,0.0574,0.20500000000000002,1.11,0.24,1.1356495938
2020-01-15 16:00:00,1.42016,0.32838,1.4576309032,0.20016,0.05838,0.20850000000000002,1.22,0.27,1.2495199077999999,1.41016,0.32838,1.447889723,0.20016,0.05838,0.20850000000000002,1.21,0.27,1.2397580409
2020-01-15 16:30:00,1.5787200000000001,0.35796000000000006,1.6187934396,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.30000000000000004,1.4122322755,1.5787200000000001,0.36796,1.6210340527,0.19872,0.057960000000000005,0.20700000000000002,1.38,0.31,1.414390328
2020-01-15 17:00:00,1.7106400000000002,0.35852,1.7478059960999999,0.20064,0.05852,0.209,1.51,0.30000000000000004,1.53951291,1.7106400000000002,0.36852,1.7498846248,0.20064,0.05852,0.209,1.51,0.31,1.541492783
2020-01-15 17:30:00,1.72872,0.34796000000000005,1.7633913349,0.19872,0.057960000000000005,0.20700000000000002,1.53,0.29,1.5572411501999999,1.72872,0.35796000000000006,1.7653917979,0.19872,0.057960000000000005,0.20700000000000002,1.53,0.30000000000000004,1.5591343752
2020-01-15 18:00:00,1.78112,0.32866,1.8111890707,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.58,0.27,1.6029036153,1.78112,0.33866,1.81303035,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.58,0.28,1.6046183347
2020-01-15 18:30:00,1.72824,0.28782,1.7520427649,0.19824000000000003,0.05782,0.20650000000000002,1.53,0.23,1.5471910031,1.72824,0.29782000000000003,1.7537132747,0.19824000000000003,0.05782,0.20650000000000002,1.53,0.24,1.5487091399000001
2020-01-15 19:00:00,1.6911200000000002,0.28866,1.7155790422,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.49,0.23,1.5076471736000001,1.68112,0.29866000000000004,1.7074431909,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.48,0.24,1.4993331851
2020-01-15 19:30:00,1.64824,0.30782000000000004,1.6767373825,0.19824000000000003,0.05782,0.20650000000000002,1.45,0.25,1.471393897,1.64824,0.31782000000000005,1.6786019927,0.19824000000000003,0.05782,0.20650000000000002,1.45,0.26,1.4731259281
2020-01-15 20:00:00,1.57584,0.26712,1.5983193673,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.38,0.21,1.3958868148999999,1.5658400000000001,0.25712,1.5868098815,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.37,0.2,1.384521578
2020-01-15 20:30:00,1.5051999999999999,0.22110000000000002,1.5213521124,0.1752,0.0511,0.1825,1.33,0.17,1.3408206442,1.4952,0.2311,1.5129541467,0.1752,0.0511,0.1825,1.32,0.18,1.3322161987
2020-01-15 21:00:00,1.42808,0.21194000000000002,1.4437212508,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.16,1.2601983971,1.41808,0.22194000000000003,1.4353425549,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.17,1.2515989773
2020-01-15 21:30:00,1.3247200000000001,0.21096,1.34141239,0.17472000000000001,0.050960000000000005,0.182,1.15,0.16,1.1610770862,1.3147199999999999,0.22096000000000002,1.3331586552,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.17,1.1526057435000001
2020-01-15 22:00:00,1.2585600000000001,0.20208,1.2746801952,0.17856000000000002,0.05208,0.186,1.08,0.15,1.0903669107,1.2585600000000001,0.20208,1.2746801952,0.17856000000000002,0.05208,0.186,1.08,0.15,1.0903669107
2020-01-15 22:30:00,1.1052,0.2011,1.1233468966,0.1752,0.0511,0.1825,0.93,0.15,0.9420191081,1.1052,0.19110000000000002,1.1215998618,0.1752,0.0511,0.1825,0.93,0.14,0.9404786016000001
2020-01-15 23:00:00,1.00808,0.18194000000000002,1.0243668532,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.13,0.8401190392000001,0.9980800000000001,0.19194000000000003,1.0163683633,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.14,0.8318653737
2020-01-15 23:30:00,0.9652000000000001,0.2011,0.9859271018,0.1752,0.0511,0.1825,0.79,0.15,0.8041144197000001,0.9652000000000001,0.19110000000000002,0.9839361006,0.1752,0.0511,0.1825,0.79,0.14,0.8023091673
2020-01-16 00:00:00,0.9685600000000001,0.20208,0.9894163936,0.17856000000000002,0.05208,0.186,0.79,0.15,0.8041144197000001,0.9685600000000001,0.21208000000000002,0.9915071356,0.17856000000000002,0.05208,0.186,0.79,0.16,0.8060397013
2020-01-16 00:30:00,1.0952,0.2011,1.1135098787,0.1752,0.0511,0.1825,0.92,0.15,0.9321480569,1.0952,0.2111,1.1153592471,0.1752,0.0511,0.1825,0.92,0.16,0.9338094024
2020-01-16 01:00:00,1.28808,0.18194000000000002,1.3008659616,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.13,1.1175866857,1.28808,0.18194000000000002,1.3008659616,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.13,1.1175866857
2020-01-16 01:30:00,1.36568,0.18124,1.3776537301,0.17568,0.05124,0.183,1.19,0.13,1.1970797801,1.36568,0.18124,1.3776537301,0.17568,0.05124,0.183,1.19,0.13,1.1970797801
2020-01-16 02:00:00,1.36808,0.18194000000000002,1.3801250125,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.13,1.1970797801,1.36808,0.18194000000000002,1.3801250125,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.13,1.1970797801
2020-01-16 02:30:00,1.3852,0.1811,1.3969882784,0.1752,0.0511,0.1825,1.21,0.13,1.2169634341,1.3852,0.1811,1.3969882784,0.1752,0.0511,0.1825,1.21,0.13,1.2169634341
2020-01-16 03:00:00,1.35808,0.18194000000000002,1.3702129214,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.13,1.1871394189,1.34808,0.18194000000000002,1.3603021172,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.13,1.177200068
2020-01-16 03:30:00,1.29568,0.18124,1.3082945387,0.17568,0.05124,0.183,1.12,0.13,1.1275194012,1.29568,0.18124,1.3082945387,0.17568,0.05124,0.183,1.12,0.13,1.1275194012
2020-01-16 04:00:00,1.2776,0.18180000000000002,1.2904700694,0.1776,0.051800000000000006,0.185,1.1,0.13,1.107655181,1.2676,0.18180000000000002,1.2805705760000001,0.1776,0.051800000000000006,0.185,1.09,0.13,1.09772492
2020-01-16 04:30:00,1.22568,0.18124,1.2390074253,0.17568,0.05124,0.183,1.05,0.13,1.0580170131,1.22568,0.18124,1.2390074253,0.17568,0.05124,0.183,1.05,0.13,1.0580170131
2020-01-16 05:00:00,1.17808,0.19194000000000003,1.1936136099999999,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.14,1.0097524449,1.17808,0.20194,1.1952624189,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.15,1.0111874208
2020-01-16 05:30:00,1.17568,0.19124000000000002,1.1911323184,0.17568,0.05124,0.183,1.0,0.14,1.0097524449,1.17568,0.20124000000000003,1.1927786886,0.17568,0.05124,0.183,1.0,0.15,1.0111874208
2020-01-16 06:00:00,1.16808,0.19194000000000003,1.1837448416,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.14,0.9998499887000001,1.15808,0.20194,1.1755547839,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.15,0.9914131329
2020-01-16 06:30:00,1.22568,0.19124000000000002,1.2405096533,0.17568,0.05124,0.183,1.05,0.14,1.0592922165,1.22568,0.20124000000000003,1.2420905764,0.17568,0.05124,0.183,1.05,0.15,1.0606601718
2020-01-16 07:00:00,1.3180800000000001,0.21194000000000002,1.3350106554,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.16,1.1511733145,1.3180800000000001,0.21194000000000002,1.3350106554,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.16,1.1511733145
2020-01-16 07:30:00,1.3452,0.22110000000000002,1.3632491518,0.1752,0.0511,0.1825,1.17,0.17,1.1822859214,1.3352,0.2311,1.3550521208,0.1752,0.0511,0.1825,1.16,0.18,1.1738824473
2020-01-16 08:00:00,1.42856,0.7820800000000001,1.6286291168,0.17856000000000002,0.05208,0.186,1.25,0.73,1.4475496536999999,1.34856,-0.29792,1.3810758125,0.17856000000000002,0.05208,0.186,1.17,-0.35000000000000003,1.2212288893
2020-01-16 08:30:00,1.4352,0.9511000000000001,1.7217404712,0.1752,0.0511,0.1825,1.26,0.9,1.5484185481,1.3452,-0.39890000000000003,1.4030980899,0.1752,0.0511,0.1825,1.17,-0.45,1.2535549449
2020-01-16 09:00:00,1.47472,0.9409600000000001,1.7493441057,0.17472000000000001,0.050960000000000005,0.182,1.3,0.89,1.5754681844,1.37472,-0.39904,1.4314635867,0.17472000000000001,0.050960000000000005,0.182,1.2,-0.45,1.2816005618
2020-01-16 09:30:00,1.5008,0.9669000000000001,1.7853000448,0.1608,0.046900000000000004,0.1675,1.34,0.92,1.6254230219,1.4008,-0.36310000000000003,1.4470944164000001,0.1608,0.046900000000000004,0.1675,1.24,-0.41000000000000003,1.3060245021
2020-01-16 10:00:00,1.5041600000000002,0.9478800000000001,1.777912765,0.16416,0.047880000000000006,0.171,1.34,0.9,1.6141871019,1.40416,-0.37212,1.4526316119,0.16416,0.047880000000000006,0.171,1.24,-0.42,1.3091982279
2020-01-16 10:30:00,1.4308,0.9569000000000001,1.7212920293,0.1608,0.046900000000000004,0.1675,1.27,0.91,1.5623699946,1.3308,-0.37310000000000004,1.3821115187,0.1608,0.046900000000000004,0.1675,1.17,-0.42,1.2431009613
2020-01-16 11:00:00,1.45464,0.87802,1.6990870048,0.16464,0.04802000000000001,0.1715,1.29,0.8300000000000001,1.5339491517,1.37464,-0.26198000000000005,1.3993815241,0.16464,0.04802000000000001,0.1715,1.21,-0.31,1.2490796612
2020-01-16 11:30:00,1.4808,0.3269,1.5164538404,0.1608,0.046900000000000004,0.1675,1.32,0.28,1.3493702235,1.4808,0.3269,1.5164538404,0.1608,0.046900000000000004,0.1675,1.32,0.28,1.3493702235
2020-01-16 12:00:00,1.51416,0.29788000000000003,1.5431827500000002,0.16416,0.047880000000000006,0.171,1.35,0.25,1.3729530218,1.5041600000000002,0.30788000000000004,1.5353460196,0.16416,0.047880000000000006,0.171,1.34,0.26,1.3649908425000001
2020-01-16 12:30:00,1.5908,0.3169,1.6220574127,0.1608,0.046900000000000004,0.1675,1.43,0.27,1.4552662987,1.5908,0.3269,1.6240407169000002,0.1608,0.046900000000000004,0.1675,1.43,0.28,1.4571547619
2020-01-16 13:00:00,1.5236800000000001,0.27774000000000004,1.5487867026000002,0.16368000000000002,0.047740000000000005,0.1705,1.3599999999999999,0.23,1.3793114224,1.5236800000000001,0.28774000000000005,1.550611186,0.16368000000000002,0.047740000000000005,0.1705,1.3599999999999999,0.24,1.3810141201000001
2020-01-16 13:30:00,1.48128,0.26704,1.5051580648,0.16128,0.047040000000000005,0.168,1.32,0.22,1.3382077567000001,1.4712800000000001,0.26704,1.4953177589,0.16128,0.047040000000000005,0.168,1.31,0.22,1.3283448347
2020-01-16 14:00:00,1.4541600000000001,0.26788,1.4786280804,0.16416,0.047880000000000006,0.171,1.29,0.22,1.3086252328,1.4541600000000001,0.26788,1.4786280804,0.16416,0.047880000000000006,0.171,1.29,0.22,1.3086252328
2020-01-16 14:30:00,1.4712800000000001,0.32704000000000005,1.5071894373,0.16128,0.047040000000000005,0.168,1.31,0.28,1.3395894894,1.4712800000000001,0.33704,1.5093908704999999,0.16128,0.047040000000000005,0.168,1.31,0.29,1.34171532
2020-01-16 15:00:00,1.46368,0.32774000000000003,1.4999242148,0.16368000000000002,0.047740000000000005,0.1705,1.3,0.28,1.3298120168,1.45368,0.33774000000000004,1.49239869,0.16368000000000002,0.047740000000000005,0.1705,1.29,0.29,1.3221951444
2020-01-16 15:30:00,1.46128,0.32704000000000005,1.4974292638,0.16128,0.047040000000000005,0.168,1.3,0.28,1.3298120168,1.4512800000000001,0.33704,1.4899025471,0.16128,0.047040000000000005,0.168,1.29,0.29,1.3221951444
2020-01-16 16:00:00,1.4841600000000001,0.31788000000000005,1.5178203451,0.16416,0.047880000000000006,0.171,1.32,0.27,1.3473306944,1.47416,0.33788,1.5123857312,0.16416,0.047880000000000006,0.171,1.31,0.29,1.34171532
2020-01-16 16:30:00,1.57176,0.29718,1.5996079051,0.16176000000000001,0.04718000000000001,0.1685,1.4100000000000001,0.25,1.4319916201,1.57176,0.30718,1.6014958789,0.16176000000000001,0.04718000000000001,0.1685,1.4100000000000001,0.26,1.4337712509
2020-01-16 17:00:00,1.65368,0.31774,1.6839288138000001,0.16368000000000002,0.047740000000000005,0.1705,1.49,0.27,1.5142654985,1.64368,0.32774000000000003,1.6760362317,0.16368000000000002,0.047740000000000005,0.1705,1.48,0.28,1.5062536307
2020-01-16 17:30:00,1.6608,0.2969,1.687129589,0.1608,0.046900000000000004,0.1675,1.5,0.25,1.5206906326,1.6608,0.3069,1.6889180708,0.1608,0.046900000000000004,0.1675,1.5,0.26,1.5223665787
2020-01-16 18:00:00,1.72416,0.29788000000000003,1.7497028891,0.16416,0.047880000000000006,0.171,1.56,0.25,1.5799050604,1.7141600000000001,0.30788000000000004,1.7415896761,0.16416,0.047880000000000006,0.171,1.55,0.26,1.5716551785
2020-01-16 18:30:00,1.7212800000000001,0.28704,1.7450492256999999,0.16128,0.047040000000000005,0.168,1.56,0.24,1.5783535726,1.71128,0.28704,1.7351862148000001,0.16128,0.047040000000000005,0.168,1.55,0.24,1.5684705926
2020-01-16 19:00:00,1.68416,0.24788000000000002,1.7023041444,0.16416,0.047880000000000006,0.171,1.52,0.2,1.5331014317,1.67416,0.25788,1.693904897,0.16416,0.047880000000000006,0.171,1.51,0.21,1.5245327153
2020-01-16 19:30:00,1.6808,0.6269,1.793904192,0.1608,0.046900000000000004,0.1675,1.52,0.58,1.6268988905000001,1.6208,-0.1131,1.6247412871,0.1608,0.046900000000000004,0.1675,1.46,-0.16,1.4687409574
2020-01-16 20:00:00,1.61528,0.8965400000000001,1.8474072236999999,0.12528,0.03654,0.1305,1.49,0.86,1.7203778655000002,1.5152800000000002,-0.46346000000000004,1.5845720716,0.12528,0.03654,0.1305,1.3900000000000001,-0.5,1.4771932846
2020-01-16 20:30:00,1.5236,0.39730000000000004,1.5745489037,0.0936,0.0273,0.0975,1.43,0.37,1.4770917372,1.4836,-0.012700000000000001,1.4836543566,0.0936,0.0273,0.0975,1.3900000000000001,-0.04,1.3905754205
2020-01-16 21:00:00,1.42696,0.18828,1.4393276903,0.09696,0.028280000000000003,0.101,1.33,0.16,1.3395894894,1.41696,0.18828,1.4294142157,0.09696,0.028280000000000003,0.101,1.32,0.16,1.3296616111000001
2020-01-16 21:30:00,1.37504,0.18772000000000003,1.3877945813,0.09504000000000001,0.02772,0.099,1.28,0.16,1.2899612397,1.36504,0.18772000000000003,1.3778871507,0.09504000000000001,0.02772,0.099,1.27,0.16,1.2800390619
2020-01-16 22:00:00,1.2479200000000001,0.18856,1.2620852586,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,0.16,1.1610770862,1.2479200000000001,0.19856000000000001,1.2636179802,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,0.17,1.1624973118
2020-01-16 22:30:00,1.14504,0.18772000000000003,1.1603255578,0.09504000000000001,0.02772,0.099,1.05,0.16,1.0621205205,1.14504,0.18772000000000003,1.1603255578,0.09504000000000001,0.02772,0.099,1.05,0.16,1.0621205205
2020-01-16 23:00:00,1.07744,0.16842000000000001,1.090523842,0.09744000000000001,0.02842,0.1015,0.98,0.14,0.9899494937000001,1.06744,0.17842000000000002,1.0822485158,0.09744000000000001,0.02842,0.1015,0.97,0.15,0.9815294188
2020-01-16 23:30:00,1.00552,0.17786000000000002,1.0211291055,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.15,0.9222797840000001,1.00552,0.18786000000000003,1.0229183007,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.16,0.9239588735
2020-01-17 00:00:00,0.984,0.182,1.0006897621,0.14400000000000002,0.042,0.15,0.84,0.14,0.8515867542000001,0.974,0.192,0.9927436729,0.14400000000000002,0.042,0.15,0.8300000000000001,0.15,0.8434453154
2020-01-17 00:30:00,1.11968,0.19824000000000003,1.1370938396,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.14,0.9305912099,1.10968,0.20824,1.129049866,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.15,0.9222797840000001
2020-01-17 01:00:00,1.3020800000000001,0.19894,1.3171899825,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.14,1.1088733021,1.3020800000000001,0.18894000000000002,1.3157167818,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.13,1.107655181
2020-01-17 01:30:00,1.37872,0.19796000000000002,1.3928592894,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.14,1.1882760622,1.3687200000000002,0.18796000000000002,1.3815655612,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.13,1.177200068
2020-01-17 02:00:00,1.3816,0.1988,1.3958295025,0.2016,0.058800000000000005,0.21,1.18,0.14,1.1882760622,1.3716,0.1888,1.3845331343,0.2016,0.058800000000000005,0.21,1.17,0.13,1.177200068
2020-01-17 02:30:00,1.36968,0.19824000000000003,1.3839517333,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.17,0.14,1.1783462988,1.36968,0.18824000000000002,1.3825547367,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.17,0.13,1.177200068
2020-01-17 03:00:00,1.3216,0.1988,1.3364684807,0.2016,0.058800000000000005,0.21,1.12,0.14,1.1287160848,1.3115999999999999,0.1888,1.3251188626000001,0.2016,0.058800000000000005,0.21,1.11,0.13,1.1175866857
2020-01-17 03:30:00,1.30048,0.19264,1.314670453,0.18048,0.052640000000000006,0.188,1.12,0.14,1.1287160848,1.29048,0.18264000000000002,1.3033403239,0.18048,0.052640000000000006,0.188,1.11,0.13,1.1175866857
2020-01-17 04:00:00,1.26512,0.18816000000000002,1.2790358869,0.16512000000000002,0.04816,0.17200000000000001,1.1,0.14,1.1088733021,1.25512,0.17816,1.2677015422,0.16512000000000002,0.04816,0.17200000000000001,1.09,0.13,1.09772492
2020-01-17 04:30:00,1.20176,0.18718,1.2162497482,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.14,1.0493807698,1.20176,0.19718000000000002,1.2178288262,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.15,1.0507616285
2020-01-17 05:00:00,1.15464,0.18802000000000002,1.1698483021000001,0.16464,0.04802000000000001,0.1715,0.99,0.14,0.9998499887000001,1.15464,0.18802000000000002,1.1698483021000001,0.16464,0.04802000000000001,0.1715,0.99,0.14,0.9998499887000001
2020-01-17 05:30:00,1.18272,0.18746000000000002,1.1974839665,0.16272,0.04746,0.1695,1.02,0.14,1.0295630141,1.18272,0.19746000000000002,1.1990900925,0.16272,0.04746,0.1695,1.02,0.15,1.0309704166
2020-01-17 06:00:00,1.18464,0.18802000000000002,1.1994679862,0.16464,0.04802000000000001,0.1715,1.02,0.14,1.0295630141,1.18464,0.19802000000000003,1.2010761216999999,0.16464,0.04802000000000001,0.1715,1.02,0.15,1.0309704166
2020-01-17 06:30:00,1.23272,0.20746,1.2500552988,0.16272,0.04746,0.1695,1.07,0.16,1.081896483,1.23272,0.21746000000000001,1.2517537497,0.16272,0.04746,0.1695,1.07,0.17,1.0834205093
2020-01-17 07:00:00,1.3456000000000001,0.2083,1.3616270598,0.1656,0.0483,0.17250000000000001,1.18,0.16,1.1907980517,1.3456000000000001,0.21830000000000002,1.363192668,0.1656,0.0483,0.17250000000000001,1.18,0.17,1.1921828719
2020-01-17 07:30:00,1.4517600000000002,0.23718000000000003,1.4710069510000001,0.16176000000000001,0.04718000000000001,0.1685,1.29,0.19,1.3039171753,1.4517600000000002,0.24718,1.472652386,0.16176000000000001,0.04718000000000001,0.1685,1.29,0.2,1.3054118124
2020-01-17 08:00:00,1.54512,0.27816,1.569958216,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.23,1.399035382,1.54512,0.27816,1.569958216,0.16512000000000002,0.04816,0.17200000000000001,1.38,0.23,1.399035382
2020-01-17 08:30:00,1.52272,0.27746000000000004,1.5477920564,0.16272,0.04746,0.1695,1.3599999999999999,0.23,1.3793114224,1.51272,0.28746000000000005,1.5397905864,0.16272,0.04746,0.1695,1.35,0.24,1.3711673858
2020-01-17 09:00:00,1.5041600000000002,0.28788,1.5314608059,0.16416,0.047880000000000006,0.171,1.34,0.24,1.361322886,1.5041600000000002,0.28788,1.5314608059,0.16416,0.047880000000000006,0.171,1.34,0.24,1.361322886
2020-01-17 09:30:00,1.50224,0.30732000000000004,1.5333527318,0.16224000000000002,0.04732,0.169,1.34,0.26,1.3649908425000001,1.50224,0.31732000000000005,1.5353882245000001,0.16224000000000002,0.04732,0.169,1.34,0.27,1.3669308688
2020-01-17 10:00:00,1.49512,0.30816000000000004,1.5265472151,0.16512000000000002,0.04816,0.17200000000000001,1.33,0.26,1.3551752654,1.48512,0.31816,1.5188176981,0.16512000000000002,0.04816,0.17200000000000001,1.32,0.27,1.3473306944
2020-01-17 10:30:00,1.44176,0.30718,1.4741205683,0.16176000000000001,0.04718000000000001,0.1685,1.28,0.26,1.3061393494,1.44176,0.31718,1.4762367866,0.16176000000000001,0.04718000000000001,0.1685,1.28,0.27,1.308166656
2020-01-17 11:00:00,1.49464,0.34802000000000005,1.5346226409,0.16464,0.04802000000000001,0.1715,1.33,0.30000000000000004,1.3634148305,1.49464,0.35802,1.5369212895,0.16464,0.04802000000000001,0.1715,1.33,0.31,1.3656500284
2020-01-17 11:30:00,1.45272,0.34746000000000005,1.4936946977,0.16272,0.04746,0.1695,1.29,0.30000000000000004,1.3244244033,1.45272,0.35746000000000006,1.4960524891,0.16272,0.04746,0.1695,1.29,0.31,1.3267252918
2020-01-17 12:00:00,1.5046400000000002,0.32802000000000003,1.539980081,0.16464,0.04802000000000001,0.1715,1.34,0.28,1.3689411967,1.5046400000000002,0.33802000000000004,1.5421410603,0.16464,0.04802000000000001,0.1715,1.34,0.29,1.371021517
2020-01-17 12:30:00,1.50224,0.32732,1.537486065,0.16224000000000002,0.04732,0.169,1.34,0.28,1.3689411967,1.50224,0.33732,1.5396459983000002,0.16224000000000002,0.04732,0.169,1.34,0.29,1.371021517
2020-01-17 13:00:00,1.43512,0.38816,1.4866867861,0.16512000000000002,0.04816,0.17200000000000001,1.27,0.34,1.3147243057,1.41512,0.17816,1.4262908538999999,0.16512000000000002,0.04816,0.17200000000000001,1.25,0.13,1.2567418191
2020-01-17 13:30:00,1.26224,0.23732000000000003,1.2843561033,0.16224000000000002,0.04732,0.169,1.1,0.19,1.1162884932,1.26224,0.24732,1.2862414237,0.16224000000000002,0.04732,0.169,1.1,0.2,1.1180339887
2020-01-17 14:00:00,1.21464,0.26802000000000004,1.2438589349,0.16464,0.04802000000000001,0.1715,1.05,0.22,1.0728000746,1.21464,0.27802000000000004,1.2460519451,0.16464,0.04802000000000001,0.1715,1.05,0.23,1.0748953437
2020-01-17 14:30:00,1.23224,0.27732,1.2630604894,0.16224000000000002,0.04732,0.169,1.07,0.23,1.0944404963,1.23224,0.28732,1.2652937208,0.16224000000000002,0.04732,0.169,1.07,0.24,1.09658561
2020-01-17 15:00:00,1.31512,0.27816,1.3442148638,0.16512000000000002,0.04816,0.17200000000000001,1.15,0.23,1.1727744881,1.30512,0.28816,1.3365531789,0.16512000000000002,0.04816,0.17200000000000001,1.1400000000000001,0.24,1.1649892703
2020-01-17 15:30:00,1.47272,0.31746,1.5065473939,0.16272,0.04746,0.1695,1.31,0.27,1.3375350463,1.47272,0.32746000000000003,1.5086862663,0.16272,0.04746,0.1695,1.31,0.28,1.3395894894
2020-01-17 16:00:00,1.5256,0.8483,1.7455853603,0.1656,0.0483,0.17250000000000001,1.3599999999999999,0.8,1.5778466339000001,1.4456,-0.2117,1.4610189082,0.1656,0.0483,0.17250000000000001,1.28,-0.26,1.3061393494
2020-01-17 16:30:00,1.59272,0.9574600000000001,1.8583558997,0.16272,0.04746,0.1695,1.43,0.91,1.6949926254,1.50272,-0.37254000000000004,1.5482097565,0.16272,0.04746,0.1695,1.34,-0.42,1.4042791745
2020-01-17 17:00:00,1.6951200000000002,0.9581600000000001,1.9471780607,0.16512000000000002,0.04816,0.17200000000000001,1.53,0.91,1.7801685313000002,1.59512,-0.37184,1.6378866872,0.16512000000000002,0.04816,0.17200000000000001,1.43,-0.42,1.4904026302
2020-01-17 17:30:00,1.7232,0.9376000000000001,1.9617624729,0.1632,0.0476,0.17,1.56,0.89,1.7960233851,1.6232,-0.3924,1.6699568857,0.1632,0.0476,0.17,1.46,-0.44,1.5248606493999999
2020-01-17 18:00:00,1.83512,0.9581600000000001,2.0702019225,0.16512000000000002,0.04816,0.17200000000000001,1.67,0.91,1.9018412131,1.7351200000000002,-0.39184,1.7788142117999999,0.16512000000000002,0.04816,0.17200000000000001,1.57,-0.44,1.6304907237
2020-01-17 18:30:00,1.84272,0.9774600000000001,2.085915878,0.16272,0.04746,0.1695,1.6800000000000002,0.93,1.9202343607,1.74272,-0.38254000000000005,1.7842112683,0.16272,0.04746,0.1695,1.58,-0.43,1.6374675569
2020-01-17 19:00:00,1.78512,0.9081600000000001,2.0028499694,0.16512000000000002,0.04816,0.17200000000000001,1.62,0.86,1.8341210429,1.6751200000000002,-0.43184000000000006,1.7298880889000001,0.16512000000000002,0.04816,0.17200000000000001,1.51,-0.48,1.5844557424999999
2020-01-17 19:30:00,1.75272,0.9274600000000001,1.9829799419,0.16272,0.04746,0.1695,1.5899999999999999,0.88,1.8172781845000001,1.6427200000000002,-0.42254,1.6961925156,0.16272,0.04746,0.1695,1.48,-0.47000000000000003,1.552836115
2020-01-17 20:00:00,1.6551200000000001,0.49816000000000005,1.7284633638,0.16512000000000002,0.04816,0.17200000000000001,1.49,0.45,1.5564703659,1.60512,-0.03184,1.6054357664,0.16512000000000002,0.04816,0.17200000000000001,1.44,-0.08,1.4422205102
2020-01-17 20:30:00,1.53368,0.21774000000000002,1.5490594082,0.16368000000000002,0.047740000000000005,0.1705,1.37,0.17,1.3805071532,1.5236800000000001,0.22774000000000003,1.5406058061999999,0.16368000000000002,0.047740000000000005,0.1705,1.3599999999999999,0.18,1.3718600512
2020-01-17 21:00:00,1.48464,0.21802000000000002,1.5005627778,0.16464,0.04802000000000001,0.1715,1.32,0.17,1.3309019498,1.48464,0.22802000000000003,1.5020482847999999,0.16464,0.04802000000000001,0.1715,1.32,0.18,1.3322161987
2020-01-17 21:30:00,1.38272,0.21746000000000001,1.3997154889,0.16272,0.04746,0.1695,1.22,0.17,1.2317873193,1.38272,0.22746000000000002,1.4013039106,0.16272,0.04746,0.1695,1.22,0.18,1.2332072008
2020-01-17 22:00:00,1.33512,0.19816,1.3497454575,0.16512000000000002,0.04816,0.17200000000000001,1.17,0.15,1.1795761951000001,1.32512,0.20816,1.3413700459,0.16512000000000002,0.04816,0.17200000000000001,1.16,0.16,1.1709824935
2020-01-17 22:30:00,1.20224,0.19732000000000002,1.2183251619,0.16224000000000002,0.04732,0.169,1.04,0.15,1.0507616285,1.20224,0.19732000000000002,1.2183251619,0.16224000000000002,0.04732,0.169,1.04,0.15,1.0507616285
2020-01-17 23:00:00,1.10512,0.18816000000000002,1.1210238178,0.16512000000000002,0.04816,0.17200000000000001,0.9400000000000001,0.14,0.9503683496,1.10512,0.18816000000000002,1.1210238178,0.16512000000000002,0.04816,0.17200000000000001,0.9400000000000001,0.14,0.9503683496
2020-01-17 23:30:00,1.08368,0.18774000000000002,1.0998220993,0.16368000000000002,0.047740000000000005,0.1705,0.92,0.14,0.9305912099,1.08368,0.18774000000000002,1.0998220993,0.16368000000000002,0.047740000000000005,0.1705,0.92,0.14,0.9305912099
2020-01-18 00:00:00,1.08464,0.19802000000000003,1.1025678437,0.16464,0.04802000000000001,0.1715,0.92,0.15,0.9321480569,1.08464,0.20802,1.1044076467,0.16464,0.04802000000000001,0.1715,0.92,0.16,0.9338094024
2020-01-18 00:30:00,1.23272,0.19746000000000002,1.2484346399,0.16272,0.04746,0.1695,1.07,0.15,1.0804628638,1.23272,0.20746,1.2500552988,0.16272,0.04746,0.1695,1.07,0.16,1.081896483
2020-01-18 01:00:00,1.4556,0.17830000000000001,1.4664795430000002,0.1656,0.0483,0.17250000000000001,1.29,0.13,1.2965338407,1.4556,0.1883,1.467728943,0.1656,0.0483,0.17250000000000001,1.29,0.14,1.2975746607
2020-01-18 01:30:00,1.4936800000000001,0.17774,1.5042178865,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.13,1.3363382805000001,1.4936800000000001,0.18774000000000002,1.5054322468999999,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.14,1.3373481221999999
2020-01-18 02:00:00,1.49512,0.17816,1.5056974464000001,0.16512000000000002,0.04816,0.17200000000000001,1.33,0.13,1.3363382805000001,1.49512,0.18816000000000002,1.5069134015999999,0.16512000000000002,0.04816,0.17200000000000001,1.33,0.14,1.3373481221999999
2020-01-18 02:30:00,1.51368,0.17774,1.5240796075,0.16368000000000002,0.047740000000000005,0.1705,1.35,0.13,1.3562448157,1.51368,0.18774000000000002,1.525278155,0.16368000000000002,0.047740000000000005,0.1705,1.35,0.14,1.3572398462
2020-01-18 03:00:00,1.49464,0.17802,1.5052042552,0.16464,0.04802000000000001,0.1715,1.33,0.13,1.3363382805000001,1.49464,0.18802000000000002,1.5064196792,0.16464,0.04802000000000001,0.1715,1.33,0.14,1.3373481221999999
2020-01-18 03:30:00,1.4332,0.1776,1.4441620408,0.1632,0.0476,0.17,1.27,0.13,1.276636205,1.4332,0.18760000000000002,1.4454258888,0.1632,0.0476,0.17,1.27,0.14,1.2776932339
2020-01-18 04:00:00,1.39512,0.17816,1.4064497147,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.13,1.2368508398,1.39512,0.18816000000000002,1.4077513985,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.14,1.2379418403
2020-01-18 04:30:00,1.38272,0.19746000000000002,1.3967480267,0.16272,0.04746,0.1695,1.22,0.15,1.229186723,1.3727200000000002,0.19746000000000002,1.3868491807,0.16272,0.04746,0.1695,1.21,0.15,1.2192620719
2020-01-18 05:00:00,1.30512,0.19816,1.3200778765,0.16512000000000002,0.04816,0.17200000000000001,1.1400000000000001,0.15,1.1498260738,1.30512,0.19816,1.3200778765,0.16512000000000002,0.04816,0.17200000000000001,1.1400000000000001,0.15,1.1498260738
2020-01-18 05:30:00,1.29272,0.19746000000000002,1.3077138257,0.16272,0.04746,0.1695,1.13,0.15,1.1399122773,1.28272,0.19746000000000002,1.2978293609,0.16272,0.04746,0.1695,1.12,0.15,1.13
2020-01-18 06:00:00,1.29416,0.19788000000000003,1.3092007485,0.16416,0.047880000000000006,0.171,1.13,0.15,1.1399122773,1.28416,0.19788000000000003,1.2993165126,0.16416,0.047880000000000006,0.171,1.12,0.15,1.13
2020-01-18 06:30:00,1.29224,0.21732,1.3103862789,0.16224000000000002,0.04732,0.169,1.13,0.17,1.1427160627,1.28224,0.22732000000000002,1.3022341571,0.16224000000000002,0.04732,0.169,1.12,0.18,1.134372073
2020-01-18 07:00:00,1.31304,0.20172,1.3284445792000001,0.14304,0.04172,0.149,1.17,0.16,1.1808894953,1.31304,0.21172000000000002,1.3299997744,0.14304,0.04172,0.149,1.17,0.17,1.1822859214
2020-01-18 07:30:00,1.43456,0.20758000000000001,1.4495005519,0.09456,0.027580000000000004,0.0985,1.34,0.18,1.3520355025,1.42456,0.21758000000000002,1.4410802372,0.09456,0.027580000000000004,0.0985,1.33,0.19,1.3435028843
2020-01-18 08:00:00,1.44888,0.20884000000000003,1.4638536129,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.18,1.3619471355,1.44888,0.21884,1.4653136866,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.19,1.3633048082
2020-01-18 08:30:00,1.4679200000000001,0.20856000000000002,1.4826619304,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.37,0.18,1.3817742218,1.4679200000000001,0.21856,1.4841016138,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.37,0.19,1.3831124322
2020-01-18 09:00:00,1.54936,0.20898000000000003,1.5633902424000001,0.09936,0.028980000000000002,0.10350000000000001,1.45,0.18,1.4611296999,1.53936,0.21898,1.5548573729,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.19,1.4524806367
2020-01-18 09:30:00,1.52792,0.23856000000000002,1.5464315051000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.43,0.21,1.4453373309,1.52792,0.24856000000000003,1.5480056847,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.43,0.22,1.4468241082
2020-01-18 10:00:00,1.48984,0.23912000000000003,1.5089074193,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3900000000000001,0.21,1.4057738083,1.48984,0.24912,1.5105244122,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3900000000000001,0.22,1.407302384
2020-01-18 10:30:00,1.3527200000000001,0.24746,1.3751682988,0.16272,0.04746,0.1695,1.19,0.2,1.2066896867,1.34272,0.25746,1.3671805477,0.16272,0.04746,0.1695,1.18,0.21,1.1985407794
2020-01-18 11:00:00,1.30736,0.26048000000000004,1.333056638,0.20736000000000002,0.060480000000000006,0.216,1.1,0.2,1.1180339887,1.30736,0.27048,1.3350466659,0.20736000000000002,0.060480000000000006,0.216,1.1,0.21,1.1198660634
2020-01-18 11:30:00,1.27448,0.27964,1.3047979920000001,0.20448000000000002,0.059640000000000006,0.213,1.07,0.22,1.0923827168,1.27448,0.28964,1.3069776586000001,0.20448000000000002,0.059640000000000006,0.213,1.07,0.23,1.0944404963
2020-01-18 12:00:00,1.28592,0.27006,1.3139720887,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.21,1.1002272493,1.28592,0.28006000000000003,1.3160637713,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.22,1.1021796587
2020-01-18 12:30:00,1.31424,0.28082,1.3439072327,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.23,1.162970335,1.31424,0.29082,1.3460323362,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.24,1.1649892703
2020-01-18 13:00:00,1.30872,0.28796000000000005,1.340025746,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.23,1.1335784049,1.30872,0.29796,1.3422101922,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.24,1.1356495938
2020-01-18 13:30:00,1.1972800000000001,0.22754000000000002,1.2187099122,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.17,1.0143470806,1.1972800000000001,0.23754000000000003,1.2206165041,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.18,1.0160708637
2020-01-18 14:00:00,1.2192,0.2281,1.2403540825000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.17,1.0340696302,1.2192,0.24810000000000001,1.2441873854,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.19,1.0375451797
2020-01-18 14:30:00,1.28,0.24250000000000002,1.3027686863,0.18,0.052500000000000005,0.1875,1.1,0.19,1.1162884932,1.28,0.24250000000000002,1.3027686863,0.18,0.052500000000000005,0.1875,1.1,0.19,1.1162884932
2020-01-18 15:00:00,1.31272,0.23746000000000003,1.3340243813,0.16272,0.04746,0.1695,1.15,0.19,1.1655899794,1.31272,0.23746000000000003,1.3340243813,0.16272,0.04746,0.1695,1.15,0.19,1.1655899794
2020-01-18 15:30:00,1.4008,0.2669,1.4260000877,0.1608,0.046900000000000004,0.1675,1.24,0.22,1.2593649193,1.4008,0.27690000000000003,1.4279055466,0.1608,0.046900000000000004,0.1675,1.24,0.23,1.2611502686
2020-01-18 16:00:00,1.44368,0.24774000000000002,1.4647822534000001,0.16368000000000002,0.047740000000000005,0.1705,1.28,0.2,1.2955307793,1.44368,0.25774,1.4665066826,0.16368000000000002,0.047740000000000005,0.1705,1.28,0.21,1.2971121771
2020-01-18 16:30:00,1.47032,0.23676000000000003,1.4892602862,0.16032000000000002,0.04676,0.167,1.31,0.19,1.3237069162,1.46032,0.25676000000000004,1.4827205401,0.16032000000000002,0.04676,0.167,1.3,0.21,1.3168523076
2020-01-18 17:00:00,1.6032000000000002,0.2576,1.6237635296000001,0.1632,0.0476,0.17,1.44,0.21,1.4552319403,1.5932,0.2576,1.6138909505,0.1632,0.0476,0.17,1.43,0.21,1.4453373309
2020-01-18 17:30:00,1.73224,0.28732,1.7559066604,0.16224000000000002,0.04732,0.169,1.57,0.24,1.5882380174000001,1.73224,0.29732000000000003,1.7575706529000001,0.16224000000000002,0.04732,0.169,1.57,0.25,1.589779859
2020-01-18 18:00:00,1.7332,0.2376,1.7494101863,0.1632,0.0476,0.17,1.57,0.19,1.5814550262,1.7332,0.24760000000000001,1.7507963902,0.1632,0.0476,0.17,1.57,0.2,1.5826875876000002
2020-01-18 18:30:00,1.7908,0.27690000000000003,1.812081193,0.1608,0.046900000000000004,0.1675,1.63,0.23,1.6461470165,1.7908,0.2869,1.8136361956,0.1608,0.046900000000000004,0.1675,1.63,0.24,1.6475739741000002
2020-01-18 19:00:00,1.8136800000000002,0.27774000000000004,1.8348227844,0.16368000000000002,0.047740000000000005,0.1705,1.65,0.23,1.6659531805999999,1.8136800000000002,0.28774000000000005,1.8363631041000001,0.16368000000000002,0.047740000000000005,0.1705,1.65,0.24,1.6673631878
2020-01-18 19:30:00,1.7612800000000002,0.27704,1.7829353325000001,0.16128,0.047040000000000005,0.168,1.6,0.23,1.6164467204,1.75128,0.28704,1.7746474579,0.16128,0.047040000000000005,0.168,1.5899999999999999,0.24,1.608011194
2020-01-18 20:00:00,1.67368,0.22774000000000003,1.6891033864,0.16368000000000002,0.047740000000000005,0.1705,1.51,0.18,1.5206906326,1.67368,0.23774,1.6904807157000001,0.16368000000000002,0.047740000000000005,0.1705,1.51,0.19,1.5219066988
2020-01-18 20:30:00,1.60176,0.22718000000000002,1.6177904221000001,0.16176000000000001,0.04718000000000001,0.1685,1.44,0.18,1.4512063947,1.60176,0.23718000000000003,1.6192249535,0.16176000000000001,0.04718000000000001,0.1685,1.44,0.19,1.4524806367
2020-01-18 21:00:00,1.51272,0.22746000000000002,1.5297254165,0.16272,0.04746,0.1695,1.35,0.18,1.3619471355,1.50272,0.22746000000000002,1.5198373104,0.16272,0.04746,0.1695,1.34,0.18,1.3520355025
2020-01-18 21:30:00,1.42128,0.20704000000000003,1.4362807525,0.16128,0.047040000000000005,0.168,1.26,0.16,1.2701181047,1.41128,0.21704,1.4278717029,0.16128,0.047040000000000005,0.168,1.25,0.17,1.2615070353
2020-01-18 22:00:00,1.36368,0.20774,1.3794125743,0.16368000000000002,0.047740000000000005,0.1705,1.2,0.16,1.210619676,1.36368,0.21774000000000002,1.3809539638000001,0.16368000000000002,0.047740000000000005,0.1705,1.2,0.17,1.211981848
2020-01-18 22:30:00,1.29032,0.21676,1.3084000153,0.16032000000000002,0.04676,0.167,1.13,0.17,1.1427160627,1.29032,0.21676,1.3084000153,0.16032000000000002,0.04676,0.167,1.13,0.17,1.1427160627
2020-01-18 23:00:00,1.20368,0.19774000000000003,1.2198141867,0.16368000000000002,0.047740000000000005,0.1705,1.04,0.15,1.0507616285,1.20368,0.21774000000000002,1.223215537,0.16368000000000002,0.047740000000000005,0.1705,1.04,0.17,1.0538026381
2020-01-18 23:30:00,1.16128,0.20704000000000003,1.1795917938,0.16128,0.047040000000000005,0.168,1.0,0.16,1.0127191121,1.16128,0.22704000000000002,1.1832659887,0.16128,0.047040000000000005,0.168,1.0,0.18,1.0160708637
2020-01-19 00:00:00,1.13368,0.19774000000000003,1.1507960071,0.16368000000000002,0.047740000000000005,0.1705,0.97,0.15,0.9815294188,1.12368,0.20774,1.1427215978,0.16368000000000002,0.047740000000000005,0.1705,0.96,0.16,0.9732420048
2020-01-19 00:30:00,1.29128,0.19704000000000002,1.3062269328,0.16128,0.047040000000000005,0.168,1.13,0.15,1.1399122773,1.29128,0.20704000000000003,1.3077727631,0.16128,0.047040000000000005,0.168,1.13,0.16,1.1412712211
2020-01-19 01:00:00,1.45464,0.18802000000000002,1.4667409621,0.16464,0.04802000000000001,0.1715,1.29,0.14,1.2975746607,1.45464,0.18802000000000002,1.4667409621,0.16464,0.04802000000000001,0.1715,1.29,0.14,1.2975746607
2020-01-19 01:30:00,1.52128,0.18704,1.5327350717,0.16128,0.047040000000000005,0.168,1.3599999999999999,0.14,1.3671868929,1.52128,0.18704,1.5327350717,0.16128,0.047040000000000005,0.168,1.3599999999999999,0.14,1.3671868929
2020-01-19 02:00:00,1.5441600000000002,0.18788000000000002,1.5555478135,0.16416,0.047880000000000006,0.171,1.38,0.14,1.3870832708,1.53416,0.18788000000000002,1.5456214931,0.16416,0.047880000000000006,0.171,1.37,0.14,1.3771347066000001
2020-01-19 02:30:00,1.56176,0.18718,1.5729369504,0.16176000000000001,0.04718000000000001,0.1685,1.4,0.14,1.406982587,1.56176,0.18718,1.5729369504,0.16176000000000001,0.04718000000000001,0.1685,1.4,0.14,1.406982587
2020-01-19 03:00:00,1.5436800000000002,0.18774000000000002,1.5550544203,0.16368000000000002,0.047740000000000005,0.1705,1.38,0.14,1.3870832708,1.53368,0.18774000000000002,1.5451280368,0.16368000000000002,0.047740000000000005,0.1705,1.37,0.14,1.3771347066000001
2020-01-19 03:30:00,1.48176,0.18718,1.4935357545,0.16176000000000001,0.04718000000000001,0.1685,1.32,0.14,1.3274034805000001,1.47176,0.18718,1.4836151287,0.16176000000000001,0.04718000000000001,0.1685,1.31,0.14,1.3174596768
2020-01-19 04:00:00,1.45464,0.18802000000000002,1.4667409621,0.16464,0.04802000000000001,0.1715,1.29,0.14,1.2975746607,1.4446400000000001,0.18802000000000002,1.4568240285,0.16464,0.04802000000000001,0.1715,1.28,0.14,1.2876334882
2020-01-19 04:30:00,1.41128,0.18704,1.423620455,0.16128,0.047040000000000005,0.168,1.25,0.14,1.2578155668,1.40128,0.18704,1.4137077491,0.16128,0.047040000000000005,0.168,1.24,0.14,1.2478781992
2020-01-19 05:00:00,1.34416,0.18788000000000002,1.3572269523,0.16416,0.047880000000000006,0.171,1.18,0.14,1.1882760622,1.34416,0.18788000000000002,1.3572269523,0.16416,0.047880000000000006,0.171,1.18,0.14,1.1882760622
2020-01-19 05:30:00,1.3198400000000001,0.16912000000000002,1.3306311284,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.14,1.2280065146,1.3198400000000001,0.16912000000000002,1.3306311284,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.14,1.2280065146
2020-01-19 06:00:00,1.28128,0.16954000000000002,1.2924481614,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.18,0.14,1.1882760622,1.28128,0.16954000000000002,1.2924481614,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.18,0.14,1.1882760622
2020-01-19 06:30:00,1.27888,0.16884000000000002,1.2899771316,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.14,1.1882760622,1.27888,0.16884000000000002,1.2899771316,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.14,1.1882760622
2020-01-19 07:00:00,1.30224,0.16982000000000003,1.3132661002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2,0.14,1.2081390648,1.30224,0.16982000000000003,1.3132661002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2,0.14,1.2081390648
2020-01-19 07:30:00,1.3598400000000002,0.19912000000000002,1.3743411511999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.26,0.17,1.2714165328,1.3598400000000002,0.20912000000000003,1.3758255703,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.26,0.18,1.2727922061
2020-01-19 08:00:00,1.38176,0.19968000000000002,1.3961134624,0.10176,0.02968,0.106,1.28,0.17,1.2912397144,1.38176,0.20968,1.3975787634,0.10176,0.02968,0.106,1.28,0.18,1.2925942906
2020-01-19 08:30:00,1.41984,0.19912000000000002,1.4337344244999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.32,0.17,1.3309019498,1.41984,0.20912000000000003,1.435157413,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.32,0.18,1.3322161987
2020-01-19 09:00:00,1.42848,0.21914000000000003,1.4451911465,0.16848000000000002,0.04914,0.17550000000000002,1.26,0.17,1.2714165328,1.42848,0.22914,1.4467412519,0.16848000000000002,0.04914,0.17550000000000002,1.26,0.18,1.2727922061
2020-01-19 09:30:00,1.50872,0.24796,1.5289604964999999,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.19,1.3237069162,1.50872,0.25796,1.5306140598,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.2,1.3251792332
2020-01-19 10:00:00,1.55112,0.22866000000000003,1.5678834938000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.17,1.3606616038000001,1.55112,0.23866,1.5693730755000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.18,1.3619471355
2020-01-19 10:30:00,1.47728,0.24754,1.4978759128,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.19,1.2940247293,1.4672800000000001,0.24754,1.4880143312,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.19,1.2841339494000001
2020-01-19 11:00:00,1.39064,0.22852000000000003,1.4092909565,0.20064,0.05852,0.209,1.19,0.17,1.202081528,1.39064,0.23852,1.410946987,0.20064,0.05852,0.209,1.19,0.18,1.2035364556
2020-01-19 11:30:00,1.34728,0.24754,1.3698319057,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.19,1.1655899794,1.34728,0.25754000000000005,1.3716742507,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.2,1.167261753
2020-01-19 12:00:00,1.35016,0.22838000000000003,1.3693390559,0.20016,0.05838,0.20850000000000002,1.15,0.17,1.1624973118,1.35016,0.23838,1.3710423225000001,0.20016,0.05838,0.20850000000000002,1.15,0.18,1.1640017182
2020-01-19 12:30:00,1.3368,0.2174,1.3543622115,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.16,1.1511733145,1.3268,0.22740000000000002,1.3461459802,0.1968,0.0574,0.20500000000000002,1.13,0.17,1.1427160627
2020-01-19 13:00:00,1.28144,0.21292000000000003,1.2990086220000001,0.18144000000000002,0.05292,0.189,1.1,0.16,1.1115754585,1.2714400000000001,0.22292,1.2908342264,0.18144000000000002,0.05292,0.189,1.09,0.17,1.1031772296
2020-01-19 13:30:00,1.21936,0.18648,1.2335370282,0.15936,0.04648,0.166,1.06,0.14,1.0692053124,1.20936,0.19648000000000002,1.2252167155,0.15936,0.04648,0.166,1.05,0.15,1.0606601718
2020-01-19 14:00:00,1.19272,0.18746000000000002,1.2073616898,0.16272,0.04746,0.1695,1.03,0.14,1.0394710193,1.19272,0.19746000000000002,1.2089546931,0.16272,0.04746,0.1695,1.03,0.15,1.0408650249
2020-01-19 14:30:00,1.20984,0.18662,1.2241486225,0.15984,0.04662,0.1665,1.05,0.14,1.0592922165,1.19984,0.19662000000000002,1.2158435137999999,0.15984,0.04662,0.1665,1.04,0.15,1.0507616285
2020-01-19 15:00:00,1.21224,0.18732000000000001,1.2266273273000001,0.16224000000000002,0.04732,0.169,1.05,0.14,1.0592922165,1.20224,0.19732000000000002,1.2183251619,0.16224000000000002,0.04732,0.169,1.04,0.15,1.0507616285
2020-01-19 15:30:00,1.29936,0.18648,1.3126733028,0.15936,0.04648,0.166,1.1400000000000001,0.14,1.1485643212,1.29936,0.19648000000000002,1.3141311959,0.15936,0.04648,0.166,1.1400000000000001,0.15,1.1498260738
2020-01-19 16:00:00,1.3732,0.18760000000000002,1.3859552662,0.1632,0.0476,0.17,1.21,0.14,1.2180722474,1.3732,0.1976,1.3873442255000001,0.1632,0.0476,0.17,1.21,0.15,1.2192620719
2020-01-19 16:30:00,1.50888,0.23634000000000002,1.527277136,0.15888000000000002,0.046340000000000006,0.1655,1.35,0.19,1.3633048082,1.50888,0.24634000000000003,1.5288565171,0.15888000000000002,0.046340000000000006,0.1655,1.35,0.2,1.3647344064
2020-01-19 17:00:00,1.67272,0.23746000000000003,1.6894908849,0.16272,0.04746,0.1695,1.51,0.19,1.5219066988,1.6627200000000002,0.24746,1.681033685,0.16272,0.04746,0.1695,1.5,0.2,1.513274595
2020-01-19 17:30:00,1.8212800000000002,0.26704,1.8407528894,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.22,1.6745148551,1.8212800000000002,0.27704,1.8422301702000001,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.23,1.6758579892
2020-01-19 18:00:00,1.85176,0.26718000000000003,1.8709356616,0.16176000000000001,0.04718000000000001,0.1685,1.69,0.22,1.7042593699,1.85176,0.27718000000000004,1.8723898766,0.16176000000000001,0.04718000000000001,0.1685,1.69,0.23,1.7055790805000002
2020-01-19 18:30:00,1.8808,0.2669,1.8996431902,0.1608,0.046900000000000004,0.1675,1.72,0.22,1.7340126874,1.8708,0.27690000000000003,1.8911811785000001,0.1608,0.046900000000000004,0.1675,1.71,0.23,1.7253985047
2020-01-19 19:00:00,1.80416,0.26788,1.8239388696,0.16416,0.047880000000000006,0.171,1.6400000000000001,0.22,1.6546903033,1.7941600000000002,0.27788,1.8155515415,0.16416,0.047880000000000006,0.171,1.63,0.23,1.6461470165
2020-01-19 19:30:00,1.74032,0.23676000000000003,1.7563510468999999,0.16032000000000002,0.04676,0.167,1.58,0.19,1.5913830463,1.74032,0.24676,1.7577269980999999,0.16032000000000002,0.04676,0.167,1.58,0.2,1.5926079241000002
2020-01-19 20:00:00,1.6532,0.2376,1.6701868159000002,0.1632,0.0476,0.17,1.49,0.19,1.5020652449,1.6532,0.24760000000000001,1.6716387169,0.1632,0.0476,0.17,1.49,0.2,1.5033628970000001
2020-01-19 20:30:00,1.61128,0.20704000000000003,1.6245272543,0.16128,0.047040000000000005,0.168,1.45,0.16,1.4588008774,1.61128,0.21704,1.6258319716,0.16128,0.047040000000000005,0.168,1.45,0.17,1.4599315052000001
2020-01-19 21:00:00,1.52272,0.20746,1.5367875096999999,0.16272,0.04746,0.1695,1.3599999999999999,0.16,1.3693794215000001,1.52272,0.21746000000000001,1.5381693827,0.16272,0.04746,0.1695,1.3599999999999999,0.17,1.3705838172
2020-01-19 21:30:00,1.45032,0.21676,1.4664286549,0.16032000000000002,0.04676,0.167,1.29,0.17,1.3011533345,1.45032,0.22676000000000002,1.4679401214,0.16032000000000002,0.04676,0.167,1.29,0.18,1.3024976008
2020-01-19 22:00:00,1.36368,0.19774000000000003,1.3779420343,0.16368000000000002,0.047740000000000005,0.1705,1.2,0.15,1.2093386622,1.36368,0.20774,1.3794125743,0.16368000000000002,0.047740000000000005,0.1705,1.2,0.16,1.210619676
2020-01-19 22:30:00,1.3008,0.19690000000000002,1.3156178206,0.1608,0.046900000000000004,0.1675,1.1400000000000001,0.15,1.1498260738,1.2908,0.2069,1.307276654,0.1608,0.046900000000000004,0.1675,1.13,0.16,1.1412712211
2020-01-19 23:00:00,1.1832,0.1976,1.1995865955,0.1632,0.0476,0.17,1.02,0.15,1.0309704166,1.1832,0.1976,1.1995865955,0.1632,0.0476,0.17,1.02,0.15,1.0309704166
2020-01-19 23:30:00,1.11128,0.18704,1.1269104667,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.14,0.9602603814,1.11128,0.19704000000000002,1.1286133084,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.15,0.9617692031
