Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-20 00:00:00,1.1132,0.18760000000000002,1.1288968066,0.1632,0.0476,0.17,0.9500000000000001,0.14,0.9602603814,1.1132,0.1976,1.1306016098,0.1632,0.0476,0.17,0.9500000000000001,0.15,0.9617692031
2020-01-20 00:30:00,1.25128,0.19704000000000002,1.2666990171,0.16128,0.047040000000000005,0.168,1.09,0.15,1.1002726935,1.25128,0.19704000000000002,1.2666990171,0.16128,0.047040000000000005,0.168,1.09,0.15,1.1002726935
2020-01-20 01:00:00,1.44416,0.18788000000000002,1.4563299763,0.16416,0.047880000000000006,0.171,1.28,0.14,1.2876334882,1.44416,0.19788000000000003,1.4576537998,0.16416,0.047880000000000006,0.171,1.28,0.15,1.2887590931
2020-01-20 01:30:00,1.5312800000000002,0.18704,1.5426608182,0.16128,0.047040000000000005,0.168,1.37,0.14,1.3771347066000001,1.5312800000000002,0.18704,1.5426608182,0.16128,0.047040000000000005,0.168,1.37,0.14,1.3771347066000001
2020-01-20 02:00:00,1.5436800000000002,0.18774000000000002,1.5550544203,0.16368000000000002,0.047740000000000005,0.1705,1.38,0.14,1.3870832708,1.5436800000000002,0.18774000000000002,1.5550544203,0.16368000000000002,0.047740000000000005,0.1705,1.38,0.14,1.3870832708
2020-01-20 02:30:00,1.54224,0.18732000000000001,1.553574266,0.16224000000000002,0.04732,0.169,1.38,0.14,1.3870832708,1.54224,0.18732000000000001,1.553574266,0.16224000000000002,0.04732,0.169,1.38,0.14,1.3870832708
2020-01-20 03:00:00,1.5432000000000001,0.18760000000000002,1.5545610313,0.1632,0.0476,0.17,1.38,0.14,1.3870832708,1.5432000000000001,0.18760000000000002,1.5545610313,0.1632,0.0476,0.17,1.38,0.14,1.3870832708
2020-01-20 03:30:00,1.52176,0.18718,1.5332285707,0.16176000000000001,0.04718000000000001,0.1685,1.3599999999999999,0.14,1.3671868929,1.52176,0.18718,1.5332285707,0.16176000000000001,0.04718000000000001,0.1685,1.3599999999999999,0.14,1.3671868929
2020-01-20 04:00:00,1.47464,0.18802000000000002,1.4865781681,0.16464,0.04802000000000001,0.1715,1.31,0.14,1.3174596768,1.47464,0.18802000000000002,1.4865781681,0.16464,0.04802000000000001,0.1715,1.31,0.14,1.3174596768
2020-01-20 04:30:00,1.46128,0.18704,1.4732016834000001,0.16128,0.047040000000000005,0.168,1.3,0.14,1.3075167303,1.4512800000000001,0.18704,1.4632831578,0.16128,0.047040000000000005,0.168,1.29,0.14,1.2975746607
2020-01-20 05:00:00,1.3932,0.18760000000000002,1.4057738083,0.1632,0.0476,0.17,1.23,0.14,1.2379418403,1.3932,0.18760000000000002,1.4057738083,0.1632,0.0476,0.17,1.23,0.14,1.2379418403
2020-01-20 05:30:00,1.39176,0.18718,1.4042906572,0.16176000000000001,0.04718000000000001,0.1685,1.23,0.14,1.2379418403,1.39176,0.19718000000000002,1.4056585112,0.16176000000000001,0.04718000000000001,0.1685,1.23,0.15,1.2391125857
2020-01-20 06:00:00,1.3932,0.1976,1.4071432052000001,0.1632,0.0476,0.17,1.23,0.15,1.2391125857,1.3932,0.1976,1.4071432052000001,0.1632,0.0476,0.17,1.23,0.15,1.2391125857
2020-01-20 06:30:00,1.46128,0.19704000000000002,1.4745046626,0.16128,0.047040000000000005,0.168,1.3,0.15,1.3086252328,1.46128,0.19704000000000002,1.4745046626,0.16128,0.047040000000000005,0.168,1.3,0.15,1.3086252328
2020-01-20 07:00:00,1.56416,0.21788000000000002,1.5792619162000001,0.16416,0.047880000000000006,0.171,1.4,0.17,1.4102836594000001,1.55416,0.23788,1.5722595842,0.16416,0.047880000000000006,0.171,1.3900000000000001,0.19,1.4029255148
2020-01-20 07:30:00,1.66128,0.28704,1.6858953704,0.16128,0.047040000000000005,0.168,1.5,0.24,1.5190786681000001,1.65128,0.29704,1.6777837763,0.16128,0.047040000000000005,0.168,1.49,0.25,1.5108275878000001
2020-01-20 08:00:00,1.76368,0.83774,1.9525305247,0.16368000000000002,0.047740000000000005,0.1705,1.6,0.79,1.7844046626,1.67368,-0.23226000000000002,1.6897187488,0.16368000000000002,0.047740000000000005,0.1705,1.51,-0.28,1.5357408636
2020-01-20 08:30:00,1.83128,0.99704,2.0851079588,0.16128,0.047040000000000005,0.168,1.67,0.9500000000000001,1.9213016421,1.7212800000000001,-0.33296000000000003,1.7531877253,0.16128,0.047040000000000005,0.168,1.56,-0.38,1.6056151469
2020-01-20 09:00:00,1.8332000000000002,0.9876,2.0823006507,0.1632,0.0476,0.17,1.67,0.9400000000000001,1.9163767897000001,1.7232,-0.3524,1.7588644064,0.1632,0.0476,0.17,1.56,-0.4,1.6104657710999999
2020-01-20 09:30:00,1.79176,1.01718,2.0603541079,0.16176000000000001,0.04718000000000001,0.1685,1.63,0.97,1.8967867566,1.69176,-0.32282000000000005,1.722284718,0.16176000000000001,0.04718000000000001,0.1685,1.53,-0.37,1.5741029191
2020-01-20 10:00:00,1.7141600000000001,0.9778800000000001,1.9734725231999999,0.16416,0.047880000000000006,0.171,1.55,0.93,1.8075950874000002,1.61416,-0.36212000000000005,1.6542803269,0.16416,0.047880000000000006,0.171,1.45,-0.41000000000000003,1.5068510212000001
2020-01-20 10:30:00,1.57936,0.9764800000000001,1.8568498055,0.15936,0.04648,0.166,1.42,0.93,1.6974392478,1.47936,-0.36352,1.5233688982,0.15936,0.04648,0.166,1.32,-0.41000000000000003,1.3822083779
2020-01-20 11:00:00,1.59368,1.01774,1.8909285153000002,0.16368000000000002,0.047740000000000005,0.1705,1.43,0.97,1.7279467584,1.4936800000000001,-0.34226,1.5323908933000001,0.16368000000000002,0.047740000000000005,0.1705,1.33,-0.39,1.386001443
2020-01-20 11:30:00,1.5408,1.0169,1.8461176154,0.1608,0.046900000000000004,0.1675,1.38,0.97,1.6868017074,1.4408,-0.3431,1.4810881979000001,0.1608,0.046900000000000004,0.1675,1.28,-0.39,1.3380956618
2020-01-20 12:00:00,1.5032,0.9876,1.7986005671,0.1632,0.0476,0.17,1.34,0.9400000000000001,1.6368261972,1.4032,-0.3624,1.4492425608000001,0.1632,0.0476,0.17,1.24,-0.41000000000000003,1.3060245021
2020-01-20 12:30:00,1.45032,0.32676000000000005,1.4866742078000001,0.16032000000000002,0.04676,0.167,1.29,0.28,1.3200378782,1.44032,0.25676000000000004,1.4630267940000001,0.16032000000000002,0.04676,0.167,1.28,0.21,1.2971121771
2020-01-20 13:00:00,1.3976,0.2818,1.4257268322,0.1776,0.051800000000000006,0.185,1.22,0.23,1.241491039,1.3876,0.2918,1.417949576,0.1776,0.051800000000000006,0.185,1.21,0.24,1.233572049
2020-01-20 13:30:00,1.24584,0.23712000000000003,1.2682047153,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.18,1.0653168543,1.24584,0.24712000000000003,1.270112436,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.19,1.0670520137
2020-01-20 14:00:00,1.2696800000000001,0.26824000000000003,1.2977056677,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.21,1.0904127659,1.2696800000000001,0.27824000000000004,1.2998095245,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.22,1.0923827168
2020-01-20 14:30:00,1.33632,0.30726000000000003,1.3711892101,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.25,1.1670903992000001,1.32632,0.31726000000000004,1.3637370164,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.26,1.1595257651
2020-01-20 15:00:00,1.3092000000000001,0.2881,1.3405246175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.23,1.1335784049,1.2992,0.29810000000000003,1.3329607083,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.24,1.1258774356
2020-01-20 15:30:00,1.3368,0.2674,1.3632817024000001,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.21,1.1591807452,1.3368,0.27740000000000004,1.3652783599,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.22,1.1610340219
2020-01-20 16:00:00,1.4606400000000002,0.30852,1.4928676432,0.20064,0.05852,0.209,1.26,0.25,1.2845621822,1.45064,0.31852,1.485197428,0.20064,0.05852,0.209,1.25,0.26,1.2767536959
2020-01-20 16:30:00,1.59728,0.33754,1.6325552517,0.19728,0.05754000000000001,0.20550000000000002,1.4,0.28,1.4277254638,1.58728,0.34754,1.6248821034,0.19728,0.05754000000000001,0.20550000000000002,1.3900000000000001,0.29,1.4199295757
2020-01-20 17:00:00,1.7106400000000002,0.31852,1.7400414363,0.20064,0.05852,0.209,1.51,0.26,1.5322206107,1.7106400000000002,0.32852000000000003,1.7418997101,0.20064,0.05852,0.209,1.51,0.27,1.5339491517
2020-01-20 17:30:00,1.79824,0.28782,1.8211280707,0.19824000000000003,0.05782,0.20650000000000002,1.6,0.23,1.6164467204,1.78824,0.29782000000000003,1.8128703897,0.19824000000000003,0.05782,0.20650000000000002,1.5899999999999999,0.24,1.608011194
2020-01-20 18:00:00,1.82016,0.31838000000000005,1.8477955109000002,0.20016,0.05838,0.20850000000000002,1.62,0.26,1.6407315442,1.8101600000000002,0.31838000000000005,1.8379458779000002,0.20016,0.05838,0.20850000000000002,1.6099999999999999,0.26,1.6308586695
2020-01-20 18:30:00,1.87176,0.28718000000000005,1.8936625491,0.16176000000000001,0.04718000000000001,0.1685,1.71,0.24,1.7267599717,1.86176,0.29718,1.8853292153,0.16176000000000001,0.04718000000000001,0.1685,1.7000000000000002,0.25,1.7182840277
2020-01-20 19:00:00,1.87464,0.27802000000000004,1.8951438600000001,0.16464,0.04802000000000001,0.1715,1.71,0.23,1.7253985047,1.86464,0.28802,1.8867532563,0.16464,0.04802000000000001,0.1715,1.7000000000000002,0.24,1.7168575946
2020-01-20 19:30:00,1.7608000000000001,0.27690000000000003,1.7824394099,0.1608,0.046900000000000004,0.1675,1.6,0.23,1.6164467204,1.7608000000000001,0.2869,1.7840202493000001,0.1608,0.046900000000000004,0.1675,1.6,0.24,1.6178998733
2020-01-20 20:00:00,1.68416,0.22788000000000003,1.6995070462,0.16416,0.047880000000000006,0.171,1.52,0.18,1.5306207890999999,1.67416,0.23788,1.6909756355,0.16416,0.047880000000000006,0.171,1.51,0.19,1.5219066988
2020-01-20 20:30:00,1.6108,0.22690000000000002,1.6267022622,0.1608,0.046900000000000004,0.1675,1.45,0.18,1.4611296999,1.6108,0.2369,1.6281272217,0.1608,0.046900000000000004,0.1675,1.45,0.19,1.4623952954
2020-01-20 21:00:00,1.5436800000000002,0.20774,1.5575955348,0.16368000000000002,0.047740000000000005,0.1705,1.38,0.16,1.3892443989,1.5436800000000002,0.21774000000000002,1.5589607596000001,0.16368000000000002,0.047740000000000005,0.1705,1.38,0.17,1.3904315877
2020-01-20 21:30:00,1.4708,0.2069,1.4852812023,0.1608,0.046900000000000004,0.1675,1.31,0.16,1.3197348218,1.4708,0.2169,1.4867071837,0.1608,0.046900000000000004,0.1675,1.31,0.17,1.3209844814
2020-01-20 22:00:00,1.37464,0.20802,1.3902904193,0.16464,0.04802000000000001,0.1715,1.21,0.16,1.2205326706,1.36464,0.21802000000000002,1.3819461097,0.16464,0.04802000000000001,0.1715,1.2,0.17,1.211981848
2020-01-20 22:30:00,1.28176,0.19718000000000002,1.2968379428,0.16176000000000001,0.04718000000000001,0.1685,1.12,0.15,1.13,1.28176,0.19718000000000002,1.2968379428,0.16176000000000001,0.04718000000000001,0.1685,1.12,0.15,1.13
2020-01-20 23:00:00,1.14416,0.17788,1.1579047457,0.16416,0.047880000000000006,0.171,0.98,0.13,0.9885848471,1.14416,0.18788000000000002,1.1594830745,0.16416,0.047880000000000006,0.171,0.98,0.14,0.9899494937000001
2020-01-20 23:30:00,1.05128,0.17704,1.0660829236,0.16128,0.047040000000000005,0.168,0.89,0.13,0.8994442729000001,1.05128,0.18704,1.0677891178,0.16128,0.047040000000000005,0.168,0.89,0.14,0.9009439494
2020-01-21 00:00:00,1.05368,0.17774,1.0685658847,0.16368000000000002,0.047740000000000005,0.1705,0.89,0.13,0.8994442729000001,1.05368,0.18774000000000002,1.070274661,0.16368000000000002,0.047740000000000005,0.1705,0.89,0.14,0.9009439494
2020-01-21 00:30:00,1.24128,0.17704,1.2538417763,0.16128,0.047040000000000005,0.168,1.08,0.13,1.0877959367,1.24128,0.19704000000000002,1.2568217057,0.16128,0.047040000000000005,0.168,1.08,0.15,1.0903669107
2020-01-21 01:00:00,1.4446400000000001,0.17802,1.4555671919,0.16464,0.04802000000000001,0.1715,1.28,0.13,1.2865846261,1.4446400000000001,0.17802,1.4555671919,0.16464,0.04802000000000001,0.1715,1.28,0.13,1.2865846261
2020-01-21 01:30:00,1.52224,0.17732,1.5325328708,0.16224000000000002,0.04732,0.169,1.3599999999999999,0.13,1.366199107,1.51224,0.17732,1.5226004729,0.16224000000000002,0.04732,0.169,1.35,0.13,1.3562448157
2020-01-21 02:00:00,1.5241600000000002,0.17788,1.5345048061000002,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.13,1.366199107,1.51416,0.17788,1.5245726614000001,0.16416,0.047880000000000006,0.171,1.35,0.13,1.3562448157
2020-01-21 02:30:00,1.50224,0.17732,1.5126689658,0.16224000000000002,0.04732,0.169,1.34,0.13,1.3462912018,1.50224,0.17732,1.5126689658,0.16224000000000002,0.04732,0.169,1.34,0.13,1.3462912018
2020-01-21 03:00:00,1.53416,0.17788,1.5444378265,0.16416,0.047880000000000006,0.171,1.37,0.13,1.3761540611,1.5241600000000002,0.17788,1.5345048061000002,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.13,1.366199107
2020-01-21 03:30:00,1.5300799999999999,0.18544000000000002,1.5412763541999999,0.19008000000000003,0.05544,0.198,1.34,0.13,1.3462912018,1.5300799999999999,0.18544000000000002,1.5412763541999999,0.19008000000000003,0.05544,0.198,1.34,0.13,1.3462912018
2020-01-21 04:00:00,1.49112,0.18866000000000002,1.5030074683999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.29,0.13,1.2965338407,1.48112,0.18866000000000002,1.4930870872,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.28,0.13,1.2865846261
2020-01-21 04:30:00,1.45872,0.18796000000000002,1.4707797251999999,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.13,1.2666885963,1.44872,0.18796000000000002,1.4608622796000001,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.13,1.2567418191
2020-01-21 05:00:00,1.40064,0.18852000000000002,1.4132700379,0.20064,0.05852,0.209,1.2,0.13,1.2070211266,1.40064,0.18852000000000002,1.4132700379,0.20064,0.05852,0.209,1.2,0.13,1.2070211266
2020-01-21 05:30:00,1.39872,0.18796000000000002,1.4112925281,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.13,1.2070211266,1.39872,0.18796000000000002,1.4112925281,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.13,1.2070211266
2020-01-21 06:00:00,1.4011200000000001,0.18866000000000002,1.4137644252000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.13,1.2070211266,1.4011200000000001,0.20866,1.4165720066,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.15,1.2093386622
2020-01-21 06:30:00,1.47776,0.20768,1.4922820109,0.19776000000000002,0.05768,0.20600000000000002,1.28,0.15,1.2887590931,1.47776,0.21768,1.4937065307,0.19776000000000002,0.05768,0.20600000000000002,1.28,0.16,1.2899612397
2020-01-21 07:00:00,1.5816,0.2088,1.5953231648,0.2016,0.058800000000000005,0.21,1.38,0.15,1.3881282362,1.5816,0.21880000000000002,1.5966627697,0.2016,0.058800000000000005,0.21,1.38,0.16,1.3892443989
2020-01-21 07:30:00,1.7172800000000001,0.27754,1.7395628905,0.19728,0.05754000000000001,0.20550000000000002,1.52,0.22,1.5358385332,1.70728,0.28754,1.7313244208,0.19728,0.05754000000000001,0.20550000000000002,1.51,0.23,1.5274161188000002
2020-01-21 08:00:00,1.73296,0.30628000000000005,1.7598175474,0.19296000000000002,0.056280000000000004,0.201,1.54,0.25,1.5601602481999999,1.73296,0.31628,1.7615854791,0.19296000000000002,0.056280000000000004,0.201,1.54,0.26,1.5617938404
2020-01-21 08:30:00,1.73176,0.31718,1.7605669115,0.16176000000000001,0.04718000000000001,0.1685,1.57,0.27,1.5930473941,1.7217600000000002,0.32718,1.7525707546,0.16176000000000001,0.04718000000000001,0.1685,1.56,0.28,1.5849290205000002
2020-01-21 09:00:00,1.66416,0.29788000000000003,1.6906096533000001,0.16416,0.047880000000000006,0.171,1.5,0.25,1.5206906326,1.66416,0.30788000000000004,1.6924002482,0.16416,0.047880000000000006,0.171,1.5,0.26,1.5223665787
2020-01-21 09:30:00,1.71648,0.7556400000000001,1.8754453871,0.15648,0.04564000000000001,0.163,1.56,0.71,1.7139719951,1.6564800000000002,-0.06436,1.6577298332,0.15648,0.04564000000000001,0.163,1.5,-0.11,1.5040279253
2020-01-21 10:00:00,1.68464,0.9980200000000001,1.9580745261999999,0.16464,0.04802000000000001,0.1715,1.52,0.9500000000000001,1.7924564151,1.58464,-0.36198,1.6254579201000001,0.16464,0.04802000000000001,0.1715,1.42,-0.41000000000000003,1.4780054127
2020-01-21 10:30:00,1.5003199999999999,0.54676,1.5968426973,0.16032000000000002,0.04676,0.167,1.34,0.5,1.4302447343,1.46032,0.01676,1.4604161736,0.16032000000000002,0.04676,0.167,1.3,-0.03,1.3003461078
2020-01-21 11:00:00,1.44416,0.27788,1.4706513523,0.16416,0.047880000000000006,0.171,1.28,0.23,1.3004999039,1.43416,0.28788,1.4627678558000001,0.16416,0.047880000000000006,0.171,1.27,0.24,1.2924782397
2020-01-21 11:30:00,1.38792,0.27606,1.4151081407000001,0.15792,0.046060000000000004,0.1645,1.23,0.23,1.2513193038,1.38792,0.28606000000000004,1.4170928869,0.15792,0.046060000000000004,0.1645,1.23,0.24,1.2531959145
2020-01-21 12:00:00,1.32368,0.27774000000000004,1.3525044362,0.16368000000000002,0.047740000000000005,0.1705,1.16,0.23,1.1825819211,1.31368,0.28774000000000005,1.3448232039999999,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.24,1.1747765745
2020-01-21 12:30:00,1.39096,0.31278,1.4256931823,0.18096,0.05278000000000001,0.1885,1.21,0.26,1.2376186812,1.39096,0.32278,1.4279203934,0.18096,0.05278000000000001,0.1885,1.21,0.27,1.2397580409
2020-01-21 13:00:00,1.3268,0.2974,1.3597223981,0.1968,0.0574,0.20500000000000002,1.13,0.24,1.1552056094,1.3268,0.2974,1.3597223981,0.1968,0.0574,0.20500000000000002,1.13,0.24,1.1552056094
2020-01-21 13:30:00,1.19296,0.24628000000000003,1.2181163327,0.19296000000000002,0.056280000000000004,0.201,1.0,0.19,1.0178899744,1.19296,0.25628,1.2201774461000001,0.19296000000000002,0.056280000000000004,0.201,1.0,0.2,1.0198039027
2020-01-21 14:00:00,1.2692,0.2881,1.3014877064,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.23,1.0944404963,1.2591999999999999,0.29810000000000003,1.2940047334,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.24,1.0868302535
2020-01-21 14:30:00,1.3268,0.33740000000000003,1.3690277572,0.1968,0.0574,0.20500000000000002,1.13,0.28,1.1641735266,1.3268,0.34740000000000004,1.3715265218,0.1968,0.0574,0.20500000000000002,1.13,0.29,1.1666190466
2020-01-21 15:00:00,1.42968,0.34824000000000005,1.4714808867,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.29,1.2637246536,1.41968,0.35824,1.4641814095,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.30000000000000004,1.256343902
2020-01-21 15:30:00,1.44632,0.32726000000000005,1.4828825476,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,0.27,1.2788275881,1.44632,0.33726,1.4851214933,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,0.28,1.2809761903
2020-01-21 16:00:00,1.54064,0.33852000000000004,1.5773925954,0.20064,0.05852,0.209,1.34,0.28,1.3689411967,1.54064,0.34852000000000005,1.5795688652000002,0.20064,0.05852,0.209,1.34,0.29,1.371021517
2020-01-21 16:30:00,1.6972800000000001,0.57754,1.7928502029,0.19728,0.05754000000000001,0.20550000000000002,1.5,0.52,1.5875767698,1.65728,0.12754000000000001,1.6621803302,0.19728,0.05754000000000001,0.20550000000000002,1.46,0.07,1.4616771189
2020-01-21 17:00:00,1.81968,0.9882400000000001,2.0707133071,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.62,0.93,1.8679668091,1.71968,-0.34176,1.7533109251,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,-0.4,1.5717506164000001
2020-01-21 17:30:00,1.86728,0.9675400000000001,2.1030616372,0.19728,0.05754000000000001,0.20550000000000002,1.67,0.91,1.9018412131,1.7572800000000002,-0.36246,1.7942715096000001,0.19728,0.05754000000000001,0.20550000000000002,1.56,-0.42,1.6155494421
2020-01-21 18:00:00,1.89016,0.9483800000000001,2.1147409889,0.20016,0.05838,0.20850000000000002,1.69,0.89,1.9100261778,1.7901600000000002,-0.38162,1.8303842903,0.20016,0.05838,0.20850000000000002,1.5899999999999999,-0.44,1.6497575579000001
2020-01-21 18:30:00,1.84632,0.29726,1.8700965349,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.65,0.24,1.6673631878,1.84632,0.27726,1.8670218665,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.65,0.22,1.6646020545
2020-01-21 19:00:00,1.85064,0.29852,1.8745619755,0.20064,0.05852,0.209,1.65,0.24,1.6673631878,1.86064,0.30852,1.8860450154000001,0.20064,0.05852,0.209,1.6600000000000001,0.25,1.6787197503
2020-01-21 19:30:00,1.79584,0.28712000000000004,1.8186476294,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6,0.23,1.6164467204,1.78584,0.29712000000000005,1.8103880247,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5899999999999999,0.24,1.608011194
2020-01-21 20:00:00,1.71968,0.22824000000000003,1.7347601563000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.17,1.5294770348,1.71968,0.23824,1.7361041443,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.18,1.5306207890999999
2020-01-21 20:30:00,1.5968,0.2174,1.6115312594,0.1968,0.0574,0.20500000000000002,1.4,0.16,1.4091131963,1.5868,0.22740000000000002,1.6030112289,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.17,1.4003570973000001
2020-01-21 21:00:00,1.52968,0.21824000000000002,1.5451697641000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.16,1.3395894894,1.5196800000000001,0.22824000000000003,1.5367240481,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.32,0.17,1.3309019498
2020-01-21 21:30:00,1.4468,0.2174,1.4630423781,0.1968,0.0574,0.20500000000000002,1.25,0.16,1.2601983971,1.4368,0.22740000000000002,1.4546838144,0.1968,0.0574,0.20500000000000002,1.24,0.17,1.2515989773
2020-01-21 22:00:00,1.36064,0.19852000000000003,1.3750459629,0.20064,0.05852,0.209,1.16,0.14,1.1684177335,1.35064,0.20852,1.3666415038,0.20064,0.05852,0.209,1.15,0.15,1.1597413505
2020-01-21 22:30:00,1.2668,0.19740000000000002,1.2820877505000001,0.1968,0.0574,0.20500000000000002,1.07,0.14,1.0791200119,1.2668,0.2074,1.2836654549,0.1968,0.0574,0.20500000000000002,1.07,0.15,1.0804628638
2020-01-21 23:00:00,1.16016,0.19838000000000003,1.1769986619,0.20016,0.05838,0.20850000000000002,0.96,0.14,0.9701546269,1.16016,0.20838,1.1787253497,0.20016,0.05838,0.20850000000000002,0.96,0.15,0.9716480844000001
2020-01-21 23:30:00,1.03728,0.19754000000000002,1.0559222746,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.14,0.8515867542000001,1.03728,0.20754000000000003,1.0578386692,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.15,0.8532877592
2020-01-22 00:00:00,1.04016,0.19838000000000003,1.0589086127,0.20016,0.05838,0.20850000000000002,0.84,0.14,0.8515867542000001,1.04016,0.19838000000000003,1.0589086127,0.20016,0.05838,0.20850000000000002,0.84,0.14,0.8515867542000001
2020-01-22 00:30:00,1.18728,0.19754000000000002,1.2036012006,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.14,0.9998499887000001,1.17728,0.19754000000000002,1.1937379318999999,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.14,0.9899494937000001
2020-01-22 01:00:00,1.39064,0.19852000000000003,1.4047383386,0.20064,0.05852,0.209,1.19,0.14,1.1982069938,1.39064,0.19852000000000003,1.4047383386,0.20064,0.05852,0.209,1.19,0.14,1.1982069938
2020-01-22 01:30:00,1.4677600000000002,0.19768000000000002,1.4810120864,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.14,1.2776932339,1.45776,0.19768000000000002,1.4711021718000001,0.19776000000000002,0.05768,0.20600000000000002,1.26,0.14,1.2677539193
2020-01-22 02:00:00,1.47064,0.19852000000000003,1.4839785039,0.20064,0.05852,0.209,1.27,0.14,1.2776932339,1.4606400000000002,0.19852000000000003,1.4740689943,0.20064,0.05852,0.209,1.26,0.14,1.2677539193
2020-01-22 02:30:00,1.46872,0.19796000000000002,1.4820008772,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.14,1.2776932339,1.45872,0.19796000000000002,1.4720910977,0.19872,0.057960000000000005,0.20700000000000002,1.26,0.14,1.2677539193
2020-01-22 03:00:00,1.44016,0.19838000000000003,1.4537590756,0.20016,0.05838,0.20850000000000002,1.24,0.14,1.2478781992,1.44016,0.19838000000000003,1.4537590756,0.20016,0.05838,0.20850000000000002,1.24,0.14,1.2478781992
2020-01-22 03:30:00,1.42728,0.19754000000000002,1.4408852314,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.14,1.2379418403,1.41728,0.19754000000000002,1.4309803107999999,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.14,1.2280065146
2020-01-22 04:00:00,1.39016,0.19838000000000003,1.4042433728,0.20016,0.05838,0.20850000000000002,1.19,0.14,1.1982069938,1.38016,0.19838000000000003,1.39434438,0.20016,0.05838,0.20850000000000002,1.18,0.14,1.1882760622
2020-01-22 04:30:00,1.3368,0.19740000000000002,1.3512960445,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.14,1.1485643212,1.3368,0.19740000000000002,1.3512960445,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.14,1.1485643212
2020-01-22 05:00:00,1.30016,0.19838000000000003,1.3152074551,0.20016,0.05838,0.20850000000000002,1.1,0.14,1.1088733021,1.30016,0.19838000000000003,1.3152074551,0.20016,0.05838,0.20850000000000002,1.1,0.14,1.1088733021
2020-01-22 05:30:00,1.28728,0.19754000000000002,1.30234859,0.19728,0.05754000000000001,0.20550000000000002,1.09,0.14,1.0989540482,1.27728,0.19754000000000002,1.2924651833,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.14,1.0890362712
2020-01-22 06:00:00,1.29016,0.19838000000000003,1.3053227379,0.20016,0.05838,0.20850000000000002,1.09,0.14,1.0989540482,1.28016,0.19838000000000003,1.2954397902,0.20016,0.05838,0.20850000000000002,1.08,0.14,1.0890362712
2020-01-22 06:30:00,1.35728,0.19754000000000002,1.3715797644,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.14,1.1684177335,1.35728,0.19754000000000002,1.3715797644,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.14,1.1684177335
2020-01-22 07:00:00,1.46632,0.21726,1.4823279833,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.16,1.2800390619,1.45632,0.22726000000000002,1.4739454027,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.26,0.17,1.2714165328
2020-01-22 07:30:00,1.6108,0.2569,1.6311573345000001,0.1608,0.046900000000000004,0.1675,1.45,0.21,1.4651279808,1.6008,0.2669,1.622897486,0.1608,0.046900000000000004,0.1675,1.44,0.22,1.4567086188
2020-01-22 08:00:00,1.59416,0.25788,1.6148833394,0.16416,0.047880000000000006,0.171,1.43,0.21,1.4453373309,1.59416,0.26788,1.6165103773,0.16416,0.047880000000000006,0.171,1.43,0.22,1.4468241082
2020-01-22 08:30:00,1.63128,0.43704000000000004,1.6888097584000001,0.16128,0.047040000000000005,0.168,1.47,0.39,1.5208550227000002,1.61128,0.15704,1.6189146982,0.16128,0.047040000000000005,0.168,1.45,0.11,1.4541664279
2020-01-22 09:00:00,1.60416,0.41788000000000003,1.6576950866,0.16416,0.047880000000000006,0.171,1.44,0.37,1.4867750334,1.57416,0.17788,1.5841783359,0.16416,0.047880000000000006,0.171,1.4100000000000001,0.13,1.4159802259
2020-01-22 09:30:00,1.6308,0.33690000000000003,1.6652357941,0.1608,0.046900000000000004,0.1675,1.47,0.29,1.4983324064,1.6208,0.34690000000000004,1.6575078430999999,0.1608,0.046900000000000004,0.1675,1.46,0.30000000000000004,1.4905032707
2020-01-22 10:00:00,1.60368,0.35774,1.6430969083,0.16368000000000002,0.047740000000000005,0.1705,1.44,0.31,1.4729901561,1.60368,0.36774,1.6453030875999999,0.16368000000000002,0.047740000000000005,0.1705,1.44,0.32,1.4751271132000001
2020-01-22 10:30:00,1.48984,0.33662000000000003,1.5273952501,0.15984,0.04662,0.1665,1.33,0.29,1.3612494261,1.48984,0.34662000000000004,1.5296302331,0.15984,0.04662,0.1665,1.33,0.30000000000000004,1.3634148305
2020-01-22 11:00:00,1.5156,0.3383,1.5528973727,0.1656,0.0483,0.17250000000000001,1.35,0.29,1.3807968714,1.5156,0.3483,1.5551065076000001,0.1656,0.0483,0.17250000000000001,1.35,0.30000000000000004,1.3829316686
2020-01-22 11:30:00,1.53864,0.37502,1.5836833806000001,0.18864,0.055020000000000006,0.1965,1.35,0.32,1.3874076546,1.53864,0.38502000000000003,1.5860811612,0.18864,0.055020000000000006,0.1965,1.35,0.33,1.3897481786
2020-01-22 12:00:00,1.54968,0.34824000000000005,1.5883259111,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.29,1.3807968714,1.54968,0.35824,1.5905483331,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.30000000000000004,1.3829316686
2020-01-22 12:30:00,1.6068,0.3674,1.6482684854,0.1968,0.0574,0.20500000000000002,1.4100000000000001,0.31,1.4436758639,1.6068,0.3774,1.6505262797,0.1968,0.0574,0.20500000000000002,1.4100000000000001,0.32,1.4458561478
2020-01-22 13:00:00,1.58016,0.47838,1.6509854784,0.20016,0.05838,0.20850000000000002,1.38,0.42,1.4424978336,1.56016,0.20838,1.5740144377,0.20016,0.05838,0.20850000000000002,1.3599999999999999,0.15,1.3682470537
2020-01-22 13:30:00,1.4872800000000002,0.92754,1.7528069631,0.19728,0.05754000000000001,0.20550000000000002,1.29,0.87,1.5559562975999999,1.39728,-0.41246000000000005,1.4568852563,0.19728,0.05754000000000001,0.20550000000000002,1.2,-0.47000000000000003,1.2887590931
2020-01-22 14:00:00,1.51016,0.9283800000000001,1.7727020759,0.20016,0.05838,0.20850000000000002,1.31,0.87,1.5725775021000001,1.41016,-0.40162000000000003,1.4662366282,0.20016,0.05838,0.20850000000000002,1.21,-0.46,1.2944883159
2020-01-22 14:30:00,1.5072800000000002,0.93754,1.7750702099,0.19728,0.05754000000000001,0.20550000000000002,1.31,0.88,1.5781318069,1.40728,-0.38246,1.4583252895,0.19728,0.05754000000000001,0.20550000000000002,1.21,-0.44,1.2875169901999999
2020-01-22 15:00:00,1.49016,0.9383800000000001,1.7610036485,0.20016,0.05838,0.20850000000000002,1.29,0.88,1.5615697230999999,1.39016,-0.38162,1.4415889324,0.20016,0.05838,0.20850000000000002,1.19,-0.44,1.2687395320000001
2020-01-22 15:30:00,1.5868,0.9974000000000001,1.8742307755,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.9400000000000001,1.6780047676,1.4868000000000001,-0.3426,1.5257617769,0.1968,0.0574,0.20500000000000002,1.29,-0.4,1.3505924625999999
2020-01-22 16:00:00,1.63064,0.9985200000000001,1.9120745278,0.20064,0.05852,0.209,1.43,0.9400000000000001,1.7112860661,1.53064,-0.33148000000000005,1.5661218982,0.20064,0.05852,0.209,1.33,-0.39,1.386001443
2020-01-22 16:30:00,1.66728,0.9975400000000001,1.9429124144,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.9400000000000001,1.7448495636999999,1.56728,-0.33246000000000003,1.6021536287,0.19728,0.05754000000000001,0.20550000000000002,1.37,-0.39,1.4244297104
2020-01-22 17:00:00,1.7496800000000001,0.9982400000000001,2.0144138602,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.55,0.9400000000000001,1.8127603261,1.63968,-0.33176000000000005,1.6729062137000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.44,-0.39,1.4918780111
2020-01-22 17:30:00,1.79776,0.9676800000000001,2.0416526639,0.19776000000000002,0.05768,0.20600000000000002,1.6,0.91,1.8406792225,1.6977600000000002,-0.37232000000000004,1.7381056355000002,0.19776000000000002,0.05768,0.20600000000000002,1.5,-0.43,1.560416611
2020-01-22 18:00:00,1.85016,0.98838,2.0976146095,0.20016,0.05838,0.20850000000000002,1.65,0.93,1.8940432941,1.74016,-0.36162000000000005,1.7773367295,0.20016,0.05838,0.20850000000000002,1.54,-0.42,1.5962455951
2020-01-22 18:30:00,1.8168000000000002,0.9874,2.0677816616,0.1968,0.0574,0.20500000000000002,1.62,0.93,1.8679668091,1.7168,-0.36260000000000003,1.7546740438000001,0.1968,0.0574,0.20500000000000002,1.52,-0.42,1.5769590990000002
2020-01-22 19:00:00,1.82016,0.98838,2.0712019337,0.20016,0.05838,0.20850000000000002,1.62,0.93,1.8679668091,1.72016,-0.38162,1.7619830448,0.20016,0.05838,0.20850000000000002,1.52,-0.44,1.5824032356000002
2020-01-22 19:30:00,1.7663200000000001,0.9572600000000001,2.0090378419,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.57,0.9,1.8096684779,1.65632,-0.38274,1.6999664261,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.46,-0.44,1.5248606493999999
2020-01-22 20:00:00,1.66064,0.9085200000000001,1.8929167440999999,0.20064,0.05852,0.209,1.46,0.85,1.6894081804,1.56064,-0.42148,1.6165526901,0.20064,0.05852,0.209,1.3599999999999999,-0.48,1.4422205102
2020-01-22 20:30:00,1.5868,0.8874000000000001,1.8180794812,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.8300000000000001,1.6189502772000002,1.4868000000000001,-0.44260000000000005,1.5512797942,0.1968,0.0574,0.20500000000000002,1.29,-0.5,1.3835100289
2020-01-22 21:00:00,1.5001600000000002,0.8883800000000001,1.7434732719000001,0.20016,0.05838,0.20850000000000002,1.3,0.8300000000000001,1.5423683088,1.40016,-0.44162,1.468154028,0.20016,0.05838,0.20850000000000002,1.2,-0.5,1.3
2020-01-22 21:30:00,1.3968,0.5374,1.4966125083000001,0.1968,0.0574,0.20500000000000002,1.2,0.48,1.2924395537,1.3568,-0.0726,1.3587409613,0.1968,0.0574,0.20500000000000002,1.16,-0.13,1.167261753
2020-01-22 22:00:00,1.31968,0.22824000000000003,1.3392717424,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.17,1.1328283189,1.31968,0.23824,1.3410121551,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.18,1.134372073
2020-01-22 22:30:00,1.22728,0.20754000000000003,1.2447044027,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.15,1.0408650249,1.22728,0.21754,1.246410787,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.16,1.0423531072
2020-01-22 23:00:00,1.12016,0.19838000000000003,1.1375908975,0.20016,0.05838,0.20850000000000002,0.92,0.14,0.9305912099,1.12016,0.19838000000000003,1.1375908975,0.20016,0.05838,0.20850000000000002,0.92,0.14,0.9305912099
2020-01-22 23:30:00,1.05728,0.19754000000000002,1.0755756831,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.14,0.8713208364,1.04728,0.19754000000000002,1.0657473669,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.14,0.8614522622
2020-01-23 00:00:00,1.03016,0.19838000000000003,1.0490873415,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.14,0.8417244205000001,1.03016,0.19838000000000003,1.0490873415,0.20016,0.05838,0.20850000000000002,0.8300000000000001,0.14,0.8417244205000001
2020-01-23 00:30:00,1.1968,0.19740000000000002,1.2129703212,0.1968,0.0574,0.20500000000000002,1.0,0.14,1.0097524449,1.1868,0.19740000000000002,1.2031047336,0.1968,0.0574,0.20500000000000002,0.99,0.14,0.9998499887000001
2020-01-23 01:00:00,1.39112,0.19866,1.4052333080000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.14,1.1982069938,1.39112,0.19866,1.4052333080000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.14,1.1982069938
2020-01-23 01:30:00,1.45728,0.19754000000000002,1.4706077145,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.14,1.2677539193,1.45728,0.19754000000000002,1.4706077145,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.14,1.2677539193
2020-01-23 02:00:00,1.47064,0.19852000000000003,1.4839785039,0.20064,0.05852,0.209,1.27,0.14,1.2776932339,1.47064,0.19852000000000003,1.4839785039,0.20064,0.05852,0.209,1.27,0.14,1.2776932339
2020-01-23 02:30:00,1.4568,0.19740000000000002,1.4701132609,0.1968,0.0574,0.20500000000000002,1.26,0.14,1.2677539193,1.4568,0.19740000000000002,1.4701132609,0.1968,0.0574,0.20500000000000002,1.26,0.14,1.2677539193
2020-01-23 03:00:00,1.4392,0.1981,1.4527698545,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.24,0.14,1.2478781992,1.4392,0.1981,1.4527698545,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.24,0.14,1.2478781992
2020-01-23 03:30:00,1.39728,0.19754000000000002,1.4111744931,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.14,1.2081390648,1.39728,0.19754000000000002,1.4111744931,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.14,1.2081390648
2020-01-23 04:00:00,1.34968,0.19824000000000003,1.3641609876,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.14,1.158490397,1.34968,0.18824000000000002,1.362743703,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.13,1.1573245007
2020-01-23 04:30:00,1.3268,0.19740000000000002,1.3414041151,0.1968,0.0574,0.20500000000000002,1.13,0.14,1.1386395391,1.3268,0.1874,1.3399690295,0.1968,0.0574,0.20500000000000002,1.13,0.13,1.1374532957
2020-01-23 05:00:00,1.28064,0.19852000000000003,1.2959355694,0.20064,0.05852,0.209,1.08,0.14,1.0890362712,1.28064,0.18852000000000002,1.2944414239,0.20064,0.05852,0.209,1.08,0.13,1.0877959367
2020-01-23 05:30:00,1.2968,0.19740000000000002,1.3117381598,0.1968,0.0574,0.20500000000000002,1.1,0.14,1.1088733021,1.2868,0.2074,1.3034066902,0.1968,0.0574,0.20500000000000002,1.09,0.15,1.1002726935
2020-01-23 06:00:00,1.26112,0.19866,1.276671238,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.14,1.0692053124,1.26112,0.20866,1.2782654849,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.06,0.15,1.0705606008
2020-01-23 06:30:00,1.3468,0.19740000000000002,1.3611895533,0.1968,0.0574,0.20500000000000002,1.15,0.14,1.158490397,1.3368,0.2074,1.3527930366,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.15,1.1498260738
2020-01-23 07:00:00,1.4601600000000001,0.21838000000000002,1.4764000305,0.20016,0.05838,0.20850000000000002,1.26,0.16,1.2701181047,1.4501600000000001,0.22838000000000003,1.468033191,0.20016,0.05838,0.20850000000000002,1.25,0.17,1.2615070353
2020-01-23 07:30:00,1.59776,0.27768000000000004,1.6217099617000001,0.19776000000000002,0.05768,0.20600000000000002,1.4,0.22,1.417180299,1.59776,0.28768000000000005,1.6234521243,0.19776000000000002,0.05768,0.20600000000000002,1.4,0.23,1.4187670704
2020-01-23 08:00:00,1.64968,0.33824000000000004,1.6839983373,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.45,0.28,1.476787053,1.64968,0.31824,1.6800954735,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.45,0.26,1.4731259281
2020-01-23 08:30:00,1.64728,0.33754,1.6815066607,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.28,1.476787053,1.64728,0.33754,1.6815066607,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.28,1.476787053
2020-01-23 09:00:00,1.55872,0.29796,1.5869430362,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.24,1.3810141201000001,1.55872,0.30796,1.5888509685,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.25,1.3827870407
2020-01-23 09:30:00,1.56328,0.33054,1.5978426237,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.28,1.4179210133,1.55328,0.34054,1.5901717675,0.17328000000000002,0.05054,0.18050000000000002,1.38,0.29,1.4101418368
2020-01-23 10:00:00,1.5361600000000002,0.32138,1.5694179335,0.17616,0.05138,0.1835,1.3599999999999999,0.27,1.3865424624,1.5361600000000002,0.33138,1.5714961820000002,0.17616,0.05138,0.1835,1.3599999999999999,0.28,1.3885243966
2020-01-23 10:30:00,1.46232,0.30026,1.4928281381000001,0.17232,0.050260000000000006,0.17950000000000002,1.29,0.25,1.3140015220999999,1.45232,0.31026000000000004,1.4850907885,0.17232,0.050260000000000006,0.17950000000000002,1.28,0.26,1.3061393494
2020-01-23 11:00:00,1.48616,0.33138,1.5226569706,0.17616,0.05138,0.1835,1.31,0.28,1.3395894894,1.48616,0.34138,1.524864535,0.17616,0.05138,0.1835,1.31,0.29,1.34171532
2020-01-23 11:30:00,1.48232,0.32026000000000004,1.5165220242,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.27,1.3375350463,1.48232,0.33026000000000005,1.5186652857,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.28,1.3395894894
2020-01-23 12:00:00,1.52616,0.31138000000000005,1.5576013129000001,0.17616,0.05138,0.1835,1.35,0.26,1.3748090777,1.52616,0.32138,1.5596311904,0.17616,0.05138,0.1835,1.35,0.27,1.3767352687
2020-01-23 12:30:00,1.59328,0.33054,1.627205534,0.17328000000000002,0.05054,0.18050000000000002,1.42,0.28,1.4473423921,1.59328,0.34054,1.6292662919,0.17328000000000002,0.05054,0.18050000000000002,1.42,0.29,1.4493101807
2020-01-23 13:00:00,1.59616,0.31138000000000005,1.6262485204,0.17616,0.05138,0.1835,1.42,0.26,1.4436065946,1.59616,0.32138,1.6281928172,0.17616,0.05138,0.1835,1.42,0.27,1.4454411091
2020-01-23 13:30:00,1.4828000000000001,0.28040000000000004,1.5090791894,0.1728,0.0504,0.18,1.31,0.23,1.3300375935,1.4828000000000001,0.2904,1.5109692254,0.1728,0.0504,0.18,1.31,0.24,1.3318032888
2020-01-23 14:00:00,1.54664,0.32152000000000003,1.5797057954,0.17664000000000002,0.05152,0.184,1.37,0.27,1.3963523911,1.54664,0.33152000000000004,1.5817714121000002,0.17664000000000002,0.05152,0.184,1.37,0.28,1.3983204211
2020-01-23 14:30:00,1.56328,0.34054,1.5999412020000001,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.29,1.4199295757,1.55328,0.35054,1.5923432576,0.17328000000000002,0.05054,0.18050000000000002,1.38,0.30000000000000004,1.4122322755
2020-01-23 15:00:00,1.53664,0.35152000000000005,1.5763339748,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.30000000000000004,1.3926952287,1.53664,0.35152000000000005,1.5763339748,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.30000000000000004,1.3926952287
2020-01-23 15:30:00,1.5232800000000002,0.37054000000000004,1.5676995407,0.17328000000000002,0.05054,0.18050000000000002,1.35,0.32,1.3874076546,1.5232800000000002,0.37054000000000004,1.5676995407,0.17328000000000002,0.05054,0.18050000000000002,1.35,0.32,1.3874076546
2020-01-23 16:00:00,1.56616,0.37138000000000004,1.6095900876,0.17616,0.05138,0.1835,1.3900000000000001,0.32,1.4263590011,1.5561600000000002,0.37138000000000004,1.5998615721,0.17616,0.05138,0.1835,1.38,0.32,1.4166156854
2020-01-23 16:30:00,1.6228,0.3704,1.6645347698,0.1728,0.0504,0.18,1.45,0.32,1.4848905684,1.6228,0.3704,1.6645347698,0.1728,0.0504,0.18,1.45,0.32,1.4848905684
2020-01-23 17:00:00,1.73664,0.35152000000000005,1.7718591366,0.17664000000000002,0.05152,0.184,1.56,0.30000000000000004,1.5885842754000001,1.73664,0.36152,1.7738701193000002,0.17664000000000002,0.05152,0.184,1.56,0.31,1.5905030651
2020-01-23 17:30:00,1.76328,0.30054000000000003,1.7887092134,0.17328000000000002,0.05054,0.18050000000000002,1.5899999999999999,0.25,1.6095340941,1.76328,0.31054000000000004,1.7904165577,0.17328000000000002,0.05054,0.18050000000000002,1.5899999999999999,0.26,1.6111176245
2020-01-23 18:00:00,1.81616,0.30138000000000004,1.8409962113,0.17616,0.05138,0.1835,1.6400000000000001,0.25,1.6589454482,1.8061600000000002,0.31138000000000005,1.8328042585,0.17616,0.05138,0.1835,1.63,0.26,1.6506059493
2020-01-23 18:30:00,1.8123200000000002,0.30026,1.8370247277,0.17232,0.050260000000000006,0.17950000000000002,1.6400000000000001,0.25,1.6589454482,1.80232,0.31026000000000004,1.8288298581,0.17232,0.050260000000000006,0.17950000000000002,1.63,0.26,1.6506059493
2020-01-23 19:00:00,1.8068,0.27740000000000004,1.8279707327999999,0.1968,0.0574,0.20500000000000002,1.6099999999999999,0.22,1.624961538,1.8068,0.2874,1.829514963,0.1968,0.0574,0.20500000000000002,1.6099999999999999,0.23,1.6263455967
2020-01-23 19:30:00,1.76584,0.30712,1.7923486268,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.57,0.25,1.589779859,1.76584,0.31712,1.7940891840000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.57,0.26,1.5913830463
2020-01-23 20:00:00,1.66968,0.27824000000000004,1.6927045814000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.22,1.4863714206,1.65968,0.22824000000000003,1.6753003313,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.17,1.4698639393000001
2020-01-23 20:30:00,1.5868,0.2374,1.6044603454000002,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.18,1.4016062214,1.5868,0.2474,1.6059704231,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.19,1.4029255148
2020-01-23 21:00:00,1.47968,0.20824,1.4942612891,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,0.15,1.2887590931,1.46968,0.20824,1.4843595252,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.15,1.2788275881
2020-01-23 21:30:00,1.37632,0.20726000000000003,1.3918381551,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.15,1.1894956915,1.36632,0.20726000000000003,1.3819504514,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.15,1.1795761951000001
2020-01-23 22:00:00,1.29968,0.20824,1.3162568138,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.15,1.1101801656,1.29968,0.19824000000000003,1.3147118315,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.14,1.1088733021
2020-01-23 22:30:00,1.2068,0.1874,1.2212636898,0.1968,0.0574,0.20500000000000002,1.01,0.13,1.0183319694,1.2068,0.19740000000000002,1.2228380923,0.1968,0.0574,0.20500000000000002,1.01,0.14,1.019656805
2020-01-23 23:00:00,1.15016,0.18838000000000002,1.1654848991,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.13,0.9588534820000001,1.15016,0.19838000000000003,1.1671429433,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.14,0.9602603814
2020-01-23 23:30:00,1.08728,0.20754000000000003,1.1069104074,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.15,0.9025519376000001,1.08728,0.21754,1.1088288642,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.16,0.9042676595
2020-01-24 00:00:00,1.0592,0.2081,1.0794490493,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.15,0.8729833904000001,1.0592,0.21810000000000002,1.0814214026,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.16,0.8747571091
2020-01-24 00:30:00,1.20776,0.19768000000000002,1.2238307072,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.14,1.019656805,1.19776,0.19768000000000002,1.2139630966000001,0.19776000000000002,0.05768,0.20600000000000002,1.0,0.14,1.0097524449
2020-01-24 01:00:00,1.3916,0.1988,1.405728281,0.2016,0.058800000000000005,0.21,1.19,0.14,1.1982069938,1.3916,0.1888,1.4043489595,0.2016,0.058800000000000005,0.21,1.19,0.13,1.1970797801
2020-01-24 01:30:00,1.45728,0.19754000000000002,1.4706077145,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.14,1.2677539193,1.4472800000000001,0.18754,1.4593802280000001,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.13,1.2567418191
2020-01-24 02:00:00,1.4590400000000001,0.05222,1.459974195,0.17904,0.05222,0.1865,1.28,0.0,1.28,1.44904,0.18222000000000002,1.4604523443000001,0.17904,0.05222,0.1865,1.27,0.13,1.276636205
2020-01-24 02:30:00,1.45424,0.18082,1.4654384497000001,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.13,1.2865846261,1.44424,0.18082,1.4555153898,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.13,1.276636205
2020-01-24 03:00:00,1.45712,0.051660000000000005,1.4580354762,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.0,1.28,1.44712,0.18166000000000002,1.458477511,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.13,1.276636205
2020-01-24 03:30:00,1.42472,0.18096,1.4361662856000001,0.17472000000000001,0.050960000000000005,0.182,1.25,0.13,1.2567418191,1.42472,0.18096,1.4361662856000001,0.17472000000000001,0.050960000000000005,0.182,1.25,0.13,1.2567418191
2020-01-24 04:00:00,1.3776,0.18180000000000002,1.3895441699,0.1776,0.051800000000000006,0.185,1.2,0.13,1.2070211266,1.3676,0.18180000000000002,1.3796307477,0.1776,0.051800000000000006,0.185,1.19,0.13,1.1970797801
2020-01-24 04:30:00,1.33472,0.18096,1.3469313271,0.17472000000000001,0.050960000000000005,0.182,1.16,0.13,1.167261753,1.33472,0.18096,1.3469313271,0.17472000000000001,0.050960000000000005,0.182,1.16,0.13,1.167261753
2020-01-24 05:00:00,1.2676,0.18180000000000002,1.2805705760000001,0.1776,0.051800000000000006,0.185,1.09,0.13,1.09772492,1.2576,0.18180000000000002,1.2706726565,0.1776,0.051800000000000006,0.185,1.08,0.13,1.0877959367
2020-01-24 05:30:00,1.26472,0.18096,1.2776005636,0.17472000000000001,0.050960000000000005,0.182,1.09,0.13,1.09772492,1.25472,0.18096,1.2677021732,0.17472000000000001,0.050960000000000005,0.182,1.08,0.13,1.0877959367
2020-01-24 06:00:00,1.22856,0.18208000000000002,1.2419793879,0.17856000000000002,0.05208,0.186,1.05,0.13,1.0580170131,1.22856,0.18208000000000002,1.2419793879,0.17856000000000002,0.05208,0.186,1.05,0.13,1.0580170131
2020-01-24 06:30:00,1.33424,0.20082000000000003,1.3492683388,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.15,1.1696580697,1.33424,0.20082000000000003,1.3492683388,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.15,1.1696580697
2020-01-24 07:00:00,1.43856,0.20208,1.4526841363,0.17856000000000002,0.05208,0.186,1.26,0.15,1.268897159,1.43856,0.20208,1.4526841363,0.17856000000000002,0.05208,0.186,1.26,0.15,1.268897159
2020-01-24 07:30:00,1.50472,0.22096000000000002,1.5208568637000002,0.17472000000000001,0.050960000000000005,0.182,1.33,0.17,1.3408206442,1.49472,0.23096000000000003,1.5124583961,0.17472000000000001,0.050960000000000005,0.182,1.32,0.18,1.3322161987
