Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 08:00:00,1.5680800000000001,0.24194000000000002,1.5866347563,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.19,1.4029255148,1.5680800000000001,0.25194,1.5881903696,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.2,1.4043147795
2020-01-24 08:30:00,1.6252,0.2811,1.6493308492,0.1752,0.0511,0.1825,1.45,0.23,1.4681280598,1.6152000000000002,0.2911,1.6412221818,0.1752,0.0511,0.1825,1.44,0.24,1.4598630073
2020-01-24 09:00:00,1.5876000000000001,0.2818,1.6124158893,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.23,1.4286357128,1.5876000000000001,0.2918,1.6141936067,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.24,1.4302796929000001
2020-01-24 09:30:00,1.5499200000000002,0.26206,1.571918398,0.10992,0.032060000000000005,0.1145,1.44,0.23,1.4582523787000001,1.5499200000000002,0.27206,1.573616424,0.10992,0.032060000000000005,0.1145,1.44,0.24,1.4598630073
2020-01-24 10:00:00,1.56968,0.30824,1.5996584635,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.25,1.3926234236,1.56968,0.31824,1.6016154345,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.26,1.3944532979
2020-01-24 10:30:00,1.53632,0.29726,1.5648139346,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.34,0.24,1.361322886,1.5263200000000001,0.30726000000000003,1.5569397708000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.33,0.25,1.3532922818
2020-01-24 11:00:00,1.5396800000000002,0.29824,1.5682989511,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.34,0.24,1.361322886,1.52968,0.31824,1.5624332306,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.33,0.26,1.3551752654
2020-01-24 11:30:00,1.48632,0.29726,1.5157541522,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.29,0.24,1.3121356637,1.48632,0.31726000000000004,1.5198029642000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.29,0.26,1.3159407281
2020-01-24 12:00:00,1.4896800000000001,0.29824,1.5192411263999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.24,1.3121356637,1.4896800000000001,0.29824,1.5192411263999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.24,1.3121356637
2020-01-24 12:30:00,1.5468000000000002,0.2974,1.5751307882,0.1968,0.0574,0.20500000000000002,1.35,0.24,1.3711673858,1.5468000000000002,0.3074,1.5770494602,0.1968,0.0574,0.20500000000000002,1.35,0.25,1.3729530218
2020-01-24 13:00:00,1.5292,0.29810000000000003,1.5579846758,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.33,0.24,1.3514806695,1.5292,0.30810000000000004,1.5599289246999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.33,0.25,1.3532922818
2020-01-24 13:30:00,1.48672,0.29446,1.5155998977,0.18672000000000002,0.05446,0.1945,1.3,0.24,1.3219682296,1.47672,0.29446,1.5057917021,0.18672000000000002,0.05446,0.1945,1.29,0.24,1.3121356637
2020-01-24 14:00:00,1.47568,0.29124,1.5041450063,0.17568,0.05124,0.183,1.3,0.24,1.3219682296,1.46568,0.29124,1.4943355045,0.17568,0.05124,0.183,1.29,0.24,1.3121356637
2020-01-24 14:30:00,1.36328,0.29054,1.3938959251,0.17328000000000002,0.05054,0.18050000000000002,1.19,0.24,1.2139604606,1.36328,0.29054,1.3938959251,0.17328000000000002,0.05054,0.18050000000000002,1.19,0.24,1.2139604606
2020-01-24 15:00:00,1.36616,0.26138,1.3909394847,0.17616,0.05138,0.1835,1.19,0.21,1.2083873551,1.36616,0.27138,1.3928532766,0.17616,0.05138,0.1835,1.19,0.22,1.210165278
2020-01-24 15:30:00,1.41328,0.28054,1.4408549719,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.23,1.2611502686,1.41328,0.28054,1.4408549719,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.23,1.2611502686
2020-01-24 16:00:00,1.50664,0.31152,1.5385086285,0.17664000000000002,0.05152,0.184,1.33,0.26,1.3551752654,1.50664,0.32152000000000003,1.5405645718,0.17664000000000002,0.05152,0.184,1.33,0.27,1.3571293232000001
2020-01-24 16:30:00,1.56376,0.29068000000000005,1.5905471386,0.17376000000000003,0.05068,0.181,1.3900000000000001,0.24,1.4105672618,1.56376,0.30068,1.5924050364,0.17376000000000003,0.05068,0.181,1.3900000000000001,0.25,1.4123030836
2020-01-24 17:00:00,1.64664,0.29152,1.6722461541,0.17664000000000002,0.05152,0.184,1.47,0.24,1.4894629905,1.64664,0.30152,1.6740183989,0.17664000000000002,0.05152,0.184,1.47,0.25,1.4911069713
2020-01-24 17:30:00,1.7923200000000001,0.29026,1.8156711844000002,0.17232,0.050260000000000006,0.17950000000000002,1.62,0.24,1.6376812877,1.7923200000000001,0.30026,1.8172966324000002,0.17232,0.050260000000000006,0.17950000000000002,1.62,0.25,1.6391766226
2020-01-24 18:00:00,1.8256800000000002,0.29124,1.8487639654999999,0.17568,0.05124,0.183,1.65,0.24,1.6673631878,1.8256800000000002,0.30124,1.8503656395,0.17568,0.05124,0.183,1.65,0.25,1.6688319268
2020-01-24 18:30:00,1.8528,0.2904,1.8754199530000002,0.1728,0.0504,0.18,1.6800000000000002,0.24,1.6970562748,1.8428,0.3004,1.8671239916,0.1728,0.0504,0.18,1.67,0.25,1.6886088949
2020-01-24 19:00:00,1.8061600000000002,0.29138000000000003,1.8295125717,0.17616,0.05138,0.1835,1.63,0.24,1.6475739741000002,1.8061600000000002,0.30138000000000004,1.8311318494000002,0.17616,0.05138,0.1835,1.63,0.25,1.6490603385
2020-01-24 19:30:00,1.74328,0.28054,1.7657088803,0.17328000000000002,0.05054,0.18050000000000002,1.57,0.23,1.5867577005,1.74328,0.29054,1.7673252813,0.17328000000000002,0.05054,0.18050000000000002,1.57,0.24,1.5882380174000001
2020-01-24 20:00:00,1.69664,0.25152,1.7151820895,0.17664000000000002,0.05152,0.184,1.52,0.2,1.5331014317,1.6866400000000001,0.26152000000000003,1.7067944223,0.17664000000000002,0.05152,0.184,1.51,0.21,1.5245327153
2020-01-24 20:30:00,1.65328,0.25054000000000004,1.6721558091,0.17328000000000002,0.05054,0.18050000000000002,1.48,0.2,1.4934523762,1.65328,0.26054,1.6736833183000002,0.17328000000000002,0.05054,0.18050000000000002,1.48,0.21,1.4948244044
2020-01-24 21:00:00,1.56712,0.22166000000000002,1.5827186263000002,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.17,1.4003570973000001,1.56712,0.24166,1.5856432921999999,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.19,1.4029255148
2020-01-24 21:30:00,1.45376,0.22068000000000002,1.4704141593,0.17376000000000003,0.05068,0.181,1.28,0.17,1.2912397144,1.45376,0.24068000000000003,1.4735484383,0.17376000000000003,0.05068,0.181,1.28,0.19,1.2940247293
2020-01-24 22:00:00,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622,1.3576000000000001,0.2018,1.3725163023,0.1776,0.051800000000000006,0.185,1.18,0.15,1.1894956915
2020-01-24 22:30:00,1.31376,0.21068,1.3305455272,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.16,1.1511733145,1.30376,0.22068000000000002,1.3223047304,0.17376000000000003,0.05068,0.181,1.13,0.17,1.1427160627
2020-01-24 23:00:00,1.22664,0.19152000000000002,1.2415013492,0.17664000000000002,0.05152,0.184,1.05,0.14,1.0592922165,1.22664,0.19152000000000002,1.2415013492,0.17664000000000002,0.05152,0.184,1.05,0.14,1.0592922165
2020-01-24 23:30:00,1.15424,0.19082000000000002,1.1699069407,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.14,0.9899494937000001,1.15424,0.19082000000000002,1.1699069407,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.14,0.9899494937000001
2020-01-25 00:00:00,1.15712,0.19166000000000002,1.1728854377,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.14,0.9899494937000001,1.15712,0.20166,1.1745609605,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.15,0.9914131329
2020-01-25 00:30:00,1.29376,0.19068000000000002,1.3077361355,0.17376000000000003,0.05068,0.181,1.12,0.14,1.1287160848,1.29376,0.20068000000000003,1.3092316067,0.17376000000000003,0.05068,0.181,1.12,0.15,1.13
2020-01-25 01:00:00,1.46712,0.19166000000000002,1.4795859725,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.14,1.2975746607,1.45712,0.18166000000000002,1.4684001668,0.17712000000000003,0.051660000000000005,0.1845,1.28,0.13,1.2865846261
2020-01-25 01:30:00,1.51472,0.19096000000000002,1.5267096646,0.17472000000000001,0.050960000000000005,0.182,1.34,0.14,1.3472935834,1.51472,0.18096,1.5254911340000001,0.17472000000000001,0.050960000000000005,0.182,1.34,0.13,1.3462912018
2020-01-25 02:00:00,1.51712,0.19166000000000002,1.5291784231999999,0.17712000000000003,0.051660000000000005,0.1845,1.34,0.14,1.3472935834,1.51712,0.18166000000000002,1.5279572801999999,0.17712000000000003,0.051660000000000005,0.1845,1.34,0.13,1.3462912018
2020-01-25 02:30:00,1.47424,0.19082000000000002,1.4865382101,0.17424,0.050820000000000004,0.18150000000000002,1.3,0.14,1.3075167303,1.47424,0.18082,1.4852876657,0.17424,0.050820000000000004,0.18150000000000002,1.3,0.13,1.3064838307
2020-01-25 03:00:00,1.47808,0.19194000000000003,1.4904903388,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.14,1.3075167303,1.47808,0.18194000000000002,1.4892355925,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.13,1.3064838307
2020-01-25 03:30:00,1.44424,0.19082000000000002,1.4567914916,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.14,1.2776932339,1.43424,0.18082,1.4455933903,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.13,1.2666885963
2020-01-25 04:00:00,1.39808,0.19194000000000003,1.4111940511,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.14,1.2280065146,1.39808,0.18194000000000002,1.409868735,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.13,1.2269066794
2020-01-25 04:30:00,1.38472,0.19096000000000002,1.3978251679,0.17472000000000001,0.050960000000000005,0.182,1.21,0.14,1.2180722474,1.37472,0.18096,1.3865790998,0.17472000000000001,0.050960000000000005,0.182,1.2,0.13,1.2070211266
2020-01-25 05:00:00,1.3076,0.2018,1.3230801185,0.1776,0.051800000000000006,0.185,1.13,0.15,1.1399122773,1.3076,0.2018,1.3230801185,0.1776,0.051800000000000006,0.185,1.13,0.15,1.1399122773
2020-01-25 05:30:00,1.2452,0.2011,1.2613343133,0.1752,0.0511,0.1825,1.07,0.15,1.0804628638,1.2452,0.2011,1.2613343133,0.1752,0.0511,0.1825,1.07,0.15,1.0804628638
2020-01-25 06:00:00,1.2076,0.18180000000000002,1.2212080085,0.1776,0.051800000000000006,0.185,1.03,0.13,1.0381714695,1.2076,0.1918,1.2227366847,0.1776,0.051800000000000006,0.185,1.03,0.14,1.0394710193
2020-01-25 06:30:00,1.2652,0.1811,1.2780955559,0.1752,0.0511,0.1825,1.09,0.13,1.09772492,1.2652,0.19110000000000002,1.2795508001,0.1752,0.0511,0.1825,1.09,0.14,1.0989540482
2020-01-25 07:00:00,1.2876,0.2018,1.3033176896,0.1776,0.051800000000000006,0.185,1.11,0.15,1.1200892822,1.2776,0.21180000000000002,1.2950370651,0.1776,0.051800000000000006,0.185,1.1,0.16,1.1115754585
2020-01-25 07:30:00,1.42472,0.27096000000000003,1.4502573565,0.17472000000000001,0.050960000000000005,0.182,1.25,0.22,1.2692123542,1.41472,0.28096000000000004,1.4423491949,0.17472000000000001,0.050960000000000005,0.182,1.24,0.23,1.2611502686
2020-01-25 08:00:00,1.42808,0.27194,1.4537413284,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.22,1.2692123542,1.41808,0.28194,1.4458357618,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.23,1.2611502686
2020-01-25 08:30:00,1.45424,0.27082,1.4792421877000002,0.17424,0.050820000000000004,0.18150000000000002,1.28,0.22,1.2987686476,1.44424,0.28082,1.4712882281000002,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.23,1.2906587465000001
2020-01-25 09:00:00,1.45808,0.24194000000000002,1.4780163226,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.19,1.2940247293,1.44808,0.25194,1.4698331368,0.17808000000000002,0.05194000000000001,0.1855,1.27,0.2,1.2856515858
2020-01-25 09:30:00,1.48424,0.26082,1.5069822328,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.21,1.3267252918,1.47424,0.27082,1.4989086195999999,0.17424,0.050820000000000004,0.18150000000000002,1.3,0.22,1.3184839779
2020-01-25 10:00:00,1.53712,0.26166,1.5592318141,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.21,1.3761177275,1.53712,0.27166,1.5609410783,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.22,1.3776792079
2020-01-25 10:30:00,1.46424,0.25082000000000004,1.4855670466,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.2,1.3054118124,1.46424,0.25082000000000004,1.4855670466,0.17424,0.050820000000000004,0.18150000000000002,1.29,0.2,1.3054118124
2020-01-25 11:00:00,1.46712,0.27166,1.4920590638,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.22,1.3086252328,1.46712,0.28166,1.4939121293,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.23,1.3103434664
2020-01-25 11:30:00,1.47328,0.31054000000000004,1.5056523669000001,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.26,1.3257450735,1.47328,0.31054000000000004,1.5056523669000001,0.17328000000000002,0.05054,0.18050000000000002,1.3,0.26,1.3257450735
2020-01-25 12:00:00,1.50712,0.31166000000000005,1.5390070338,0.17712000000000003,0.051660000000000005,0.1845,1.33,0.26,1.3551752654,1.49712,0.31166000000000005,1.5292155669,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.26,1.3453624047
2020-01-25 12:30:00,1.52424,0.31082000000000004,1.5556081286999999,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.26,1.3748090777,1.52424,0.31082000000000004,1.5556081286999999,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.26,1.3748090777
2020-01-25 13:00:00,1.49712,0.29166000000000003,1.5252651737,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.24,1.3416407865,1.48712,0.30166000000000004,1.517407213,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.25,1.3336416309999999
2020-01-25 13:30:00,1.52376,0.25068,1.5442425328,0.17376000000000003,0.05068,0.181,1.35,0.2,1.3647344064,1.51376,0.26068,1.5360414707999999,0.17376000000000003,0.05068,0.181,1.34,0.21,1.3563554107
2020-01-25 14:00:00,1.6076000000000001,0.2518,1.6272003564,0.1776,0.051800000000000006,0.185,1.43,0.2,1.4439182802000001,1.6076000000000001,0.26180000000000003,1.6287777626,0.1776,0.051800000000000006,0.185,1.43,0.21,1.4453373309
2020-01-25 14:30:00,1.57424,0.26082,1.5957000501,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.21,1.4156623891,1.57424,0.26082,1.5957000501,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.21,1.4156623891
2020-01-25 15:00:00,1.55664,0.26152000000000003,1.5784551942,0.17664000000000002,0.05152,0.184,1.38,0.21,1.3958868148999999,1.55664,0.28152000000000005,1.5818917789,0.17664000000000002,0.05152,0.184,1.38,0.23,1.399035382
2020-01-25 15:30:00,1.53424,0.28082,1.5597282616,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.23,1.3793114224,1.52424,0.29082,1.5517357539,0.17424,0.050820000000000004,0.18150000000000002,1.35,0.24,1.3711673858
2020-01-25 16:00:00,1.54712,0.28166,1.5725497288999999,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.23,1.3891724155,1.53712,0.29166000000000003,1.5645457648,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.24,1.3810141201000001
2020-01-25 16:30:00,1.5518399999999999,0.24012000000000003,1.5703072948,0.17184000000000002,0.050120000000000005,0.179,1.38,0.19,1.3930183057,1.5518399999999999,0.25012,1.5718674881,0.17184000000000002,0.050120000000000005,0.179,1.38,0.2,1.3944174410999999
2020-01-25 17:00:00,1.61664,0.24152,1.6345815367,0.17664000000000002,0.05152,0.184,1.44,0.19,1.4524806367,1.61664,0.24152,1.6345815367,0.17664000000000002,0.05152,0.184,1.44,0.19,1.4524806367
2020-01-25 17:30:00,1.7732800000000002,0.28054,1.7953341332,0.17328000000000002,0.05054,0.18050000000000002,1.6,0.23,1.6164467204,1.7732800000000002,0.29054,1.7969238854,0.17328000000000002,0.05054,0.18050000000000002,1.6,0.24,1.6178998733
2020-01-25 18:00:00,1.77616,0.24138,1.7924867224,0.17616,0.05138,0.1835,1.6,0.19,1.6112417572000002,1.77616,0.25138000000000005,1.7938607109,0.17616,0.05138,0.1835,1.6,0.2,1.6124515497
2020-01-25 18:30:00,1.77424,0.26082,1.7933082974999999,0.17424,0.050820000000000004,0.18150000000000002,1.6,0.21,1.6137224049,1.77424,0.27082,1.7947899738,0.17424,0.050820000000000004,0.18150000000000002,1.6,0.22,1.6150541787
2020-01-25 19:00:00,1.69664,0.23152000000000003,1.7123635128,0.17664000000000002,0.05152,0.184,1.52,0.18,1.5306207890999999,1.6866400000000001,0.24152,1.7038445939,0.17664000000000002,0.05152,0.184,1.51,0.19,1.5219066988
2020-01-25 19:30:00,1.6542400000000002,0.23082000000000003,1.6702658021999999,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.18,1.490905765,1.6542400000000002,0.24082,1.6716770771,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.19,1.4921461054
2020-01-25 20:00:00,1.57712,0.23166000000000003,1.5940432397,0.17712000000000003,0.051660000000000005,0.1845,1.4,0.18,1.4115239991,1.57712,0.24166,1.5955272013,0.17712000000000003,0.051660000000000005,0.1845,1.4,0.19,1.4128340313
2020-01-25 20:30:00,1.51424,0.23082000000000003,1.5317312590999999,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.18,1.3520355025,1.50424,0.24082,1.523394975,0.17424,0.050820000000000004,0.18150000000000002,1.33,0.19,1.3435028843
2020-01-25 21:00:00,1.4366400000000001,0.20152,1.4507049321,0.17664000000000002,0.05152,0.184,1.26,0.15,1.268897159,1.4366400000000001,0.21152,1.4521278181000001,0.17664000000000002,0.05152,0.184,1.26,0.16,1.2701181047
2020-01-25 21:30:00,1.33376,0.21068,1.3502969303,0.17376000000000003,0.05068,0.181,1.16,0.16,1.1709824935,1.32376,0.22068000000000002,1.3420283902,0.17376000000000003,0.05068,0.181,1.15,0.17,1.1624973118
2020-01-25 22:00:00,1.24712,0.19166000000000002,1.2617614077,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.14,1.0791200119,1.24712,0.20166,1.263319061,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.15,1.0804628638
2020-01-25 22:30:00,1.15424,0.19082000000000002,1.1699069407,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.14,0.9899494937000001,1.15424,0.20082000000000003,1.1715795534,0.17424,0.050820000000000004,0.18150000000000002,0.98,0.15,0.9914131329
2020-01-25 23:00:00,1.08712,0.19166000000000002,1.1038856145,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.14,0.9207062507,1.08712,0.20166,1.1056657045,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.15,0.9222797840000001
2020-01-25 23:30:00,1.04424,0.20082000000000003,1.0633747458,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.15,0.8828363382000001,1.04424,0.21082,1.0653085234,0.17424,0.050820000000000004,0.18150000000000002,0.87,0.16,0.8845903006
2020-01-26 00:00:00,1.04712,0.20166,1.0663615944,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.15,0.8828363382000001,1.04712,0.20166,1.0663615944,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.15,0.8828363382000001
2020-01-26 00:30:00,1.18376,0.19068000000000002,1.1990190157,0.17376000000000003,0.05068,0.181,1.01,0.14,1.019656805,1.18376,0.20068000000000003,1.2006499073,0.17376000000000003,0.05068,0.181,1.01,0.15,1.0210778619
2020-01-26 01:00:00,1.37664,0.19152000000000002,1.3898984136,0.17664000000000002,0.05152,0.184,1.2,0.14,1.2081390648,1.37664,0.18152000000000001,1.3885557965,0.17664000000000002,0.05152,0.184,1.2,0.13,1.2070211266
2020-01-26 01:30:00,1.45376,0.19068000000000002,1.4662117855,0.17376000000000003,0.05068,0.181,1.28,0.14,1.2876334882,1.45376,0.18068,1.4649448454,0.17376000000000003,0.05068,0.181,1.28,0.13,1.2865846261
2020-01-26 02:00:00,1.4566400000000002,0.19152000000000002,1.4691766402,0.17664000000000002,0.05152,0.184,1.28,0.14,1.2876334882,1.4566400000000002,0.18152000000000001,1.4679065365000001,0.17664000000000002,0.05152,0.184,1.28,0.13,1.2865846261
2020-01-26 02:30:00,1.43424,0.19082000000000002,1.446878243,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.14,1.2677539193,1.43424,0.18082,1.4455933903,0.17424,0.050820000000000004,0.18150000000000002,1.26,0.13,1.2666885963
2020-01-26 03:00:00,1.40712,0.19166000000000002,1.4201127596,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.14,1.2379418403,1.3971200000000001,0.18166000000000002,1.4088806372,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.13,1.2269066794
2020-01-26 03:30:00,1.37424,0.19082000000000002,1.3874248989,0.17424,0.050820000000000004,0.18150000000000002,1.2,0.14,1.2081390648,1.3642400000000001,0.18082,1.3761710104,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.13,1.1970797801
2020-01-26 04:00:00,1.31712,0.19166000000000002,1.330991604,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.14,1.1485643212,1.31712,0.18166000000000002,1.3295884514,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.13,1.1473883388
2020-01-26 04:30:00,1.26424,0.19082000000000002,1.2785597561,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.14,1.0989540482,1.26424,0.18082,1.2771055751,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.13,1.09772492
2020-01-26 05:00:00,1.22712,0.19166000000000002,1.2419972021,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.14,1.0592922165,1.22712,0.18166000000000002,1.2404933897000001,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.13,1.0580170131
2020-01-26 05:30:00,1.21424,0.19082000000000002,1.2291424043,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.14,1.0493807698,1.21424,0.20082000000000003,1.2307345165,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.15,1.0507616285
2020-01-26 06:00:00,1.16712,0.19166000000000002,1.1827521507,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.14,0.9998499887000001,1.15712,0.20166,1.1745609605,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.15,0.9914131329
2020-01-26 06:30:00,1.16472,0.19096000000000002,1.1802704775,0.17472000000000001,0.050960000000000005,0.182,0.99,0.14,0.9998499887000001,1.15472,0.20096000000000003,1.172076448,0.17472000000000001,0.050960000000000005,0.182,0.98,0.15,0.9914131329
2020-01-26 07:00:00,1.16712,0.19166000000000002,1.1827521507,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.14,0.9998499887000001,1.15712,0.20166,1.1745609605,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.15,0.9914131329
2020-01-26 07:30:00,1.23424,0.21082,1.2521155897,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.16,1.0720074627,1.22424,0.22082000000000002,1.2439955989,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.17,1.063672882
2020-01-26 08:00:00,1.22712,0.22166000000000002,1.2469790094,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.17,1.063672882,1.21712,0.23166000000000003,1.2389703184,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.18,1.0554619842
2020-01-26 08:30:00,1.23472,0.20096000000000003,1.250966986,0.17472000000000001,0.050960000000000005,0.182,1.06,0.15,1.0705606008,1.23472,0.21096,1.2526123103,0.17472000000000001,0.050960000000000005,0.182,1.06,0.16,1.0720074627
2020-01-26 09:00:00,1.22712,0.20166,1.2435796114,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.15,1.0606601718,1.21712,0.21166000000000001,1.2353870041000001,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.16,1.052235715
2020-01-26 09:30:00,1.33424,0.23082000000000003,1.3540584367,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.18,1.1738824473,1.33424,0.24082,1.3557988973000001,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.19,1.1754573578
2020-01-26 10:00:00,1.38712,0.24166,1.4080132989,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.19,1.2248265183,1.3771200000000001,0.25166,1.3999258016,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.2,1.2165525061
2020-01-26 10:30:00,1.42472,0.24096,1.4449528712,0.17472000000000001,0.050960000000000005,0.182,1.25,0.19,1.2643575444000001,1.42472,0.25096,1.4466540706,0.17472000000000001,0.050960000000000005,0.182,1.25,0.2,1.2658988901
2020-01-26 11:00:00,1.48712,0.25166,1.5082634551,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.2,1.3251792332,1.48712,0.26166,1.5099641883000001,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.21,1.3267252918
2020-01-26 11:30:00,1.5228000000000002,0.2504,1.5432498178,0.1728,0.0504,0.18,1.35,0.2,1.3647344064,1.5128,0.2604,1.5350478820000002,0.1728,0.0504,0.18,1.34,0.21,1.3563554107
2020-01-26 12:00:00,1.4976,0.24180000000000001,1.5169947264,0.1776,0.051800000000000006,0.185,1.32,0.19,1.3336041392,1.4876,0.2518,1.5087600870000002,0.1776,0.051800000000000006,0.185,1.31,0.2,1.3251792332
2020-01-26 12:30:00,1.57232,0.25026000000000004,1.5921118835999999,0.17232,0.050260000000000006,0.17950000000000002,1.4,0.2,1.4142135624,1.57232,0.26026000000000005,1.5937143565,0.17232,0.050260000000000006,0.17950000000000002,1.4,0.21,1.4156623891
2020-01-26 13:00:00,1.5476,0.2518,1.5679505732,0.1776,0.051800000000000006,0.185,1.37,0.2,1.384521578,1.5476,0.26180000000000003,1.5695875254,0.1776,0.051800000000000006,0.185,1.37,0.21,1.386001443
2020-01-26 13:30:00,1.5037600000000002,0.25068,1.5245112659,0.17376000000000003,0.05068,0.181,1.33,0.2,1.3449535308,1.5037600000000002,0.26068,1.5261874721000002,0.17376000000000003,0.05068,0.181,1.33,0.21,1.3464768843
2020-01-26 14:00:00,1.35712,0.20166,1.3720209364,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.15,1.1894956915,1.35712,0.20166,1.3720209364,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.15,1.1894956915
2020-01-26 14:30:00,1.34424,0.20082000000000003,1.3591577723000001,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.15,1.1795761951000001,1.33424,0.20082000000000003,1.3492683388,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.15,1.1696580697
2020-01-26 15:00:00,1.34712,0.20166,1.3621303352,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.15,1.1795761951000001,1.33712,0.20166,1.3522413431,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.15,1.1696580697
2020-01-26 15:30:00,1.37376,0.23068000000000002,1.3929931084,0.17376000000000003,0.05068,0.181,1.2,0.18,1.213424905,1.37376,0.24068000000000003,1.3946839785,0.17376000000000003,0.05068,0.181,1.2,0.19,1.2149485586
2020-01-26 16:00:00,1.43712,0.23166000000000003,1.4556717521,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.18,1.2727922061,1.43712,0.24166,1.4572966239,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.19,1.2742448744
2020-01-26 16:30:00,1.5037600000000002,0.22068000000000002,1.5198663757,0.17376000000000003,0.05068,0.181,1.33,0.17,1.3408206442,1.5037600000000002,0.23068000000000002,1.5213505185,0.17376000000000003,0.05068,0.181,1.33,0.18,1.3421251805
2020-01-26 17:00:00,1.55712,0.25166,1.5773254103,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.2,1.3944174410999999,1.54712,0.26166,1.5690908991999999,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.21,1.386001443
2020-01-26 17:30:00,1.6747200000000002,0.25096,1.6934190267,0.17472000000000001,0.050960000000000005,0.182,1.5,0.2,1.513274595,1.66472,0.26096,1.6850497915,0.17472000000000001,0.050960000000000005,0.182,1.49,0.21,1.5047258887
2020-01-26 18:00:00,1.7376,0.26180000000000003,1.7572117118000001,0.1776,0.051800000000000006,0.185,1.56,0.21,1.5740711547,1.7376,0.2718,1.7587293709,0.1776,0.051800000000000006,0.185,1.56,0.22,1.5754364475
2020-01-26 18:30:00,1.74472,0.26096,1.7641281133,0.17472000000000001,0.050960000000000005,0.182,1.57,0.21,1.5839823230999999,1.74472,0.27096000000000003,1.7656350699,0.17472000000000001,0.050960000000000005,0.182,1.57,0.22,1.5853390804
2020-01-26 19:00:00,1.65712,0.25166,1.6761203567,0.17712000000000003,0.051660000000000005,0.1845,1.48,0.2,1.4934523762,1.6471200000000001,0.26166,1.6677740404999999,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.21,1.4849242405
2020-01-26 19:30:00,1.6147200000000002,0.25096,1.6341057493000002,0.17472000000000001,0.050960000000000005,0.182,1.44,0.2,1.4538225476,1.6147200000000002,0.26096,1.6356713606,0.17472000000000001,0.050960000000000005,0.182,1.44,0.21,1.4552319403
2020-01-26 20:00:00,1.5776,0.2318,1.5945384912,0.1776,0.051800000000000006,0.185,1.4,0.18,1.4115239991,1.5776,0.24180000000000001,1.5960228695,0.1776,0.051800000000000006,0.185,1.4,0.19,1.4128340313
2020-01-26 20:30:00,1.56328,0.23054000000000002,1.5801876629,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.18,1.4016062214,1.56328,0.24054000000000003,1.581677543,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.19,1.4029255148
2020-01-26 21:00:00,1.43712,0.21166000000000001,1.4526230929000001,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.16,1.2701181047,1.43712,0.22166000000000002,1.4541138367,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.17,1.2714165328
2020-01-26 21:30:00,1.3842400000000001,0.21082,1.4002019319,0.17424,0.050820000000000004,0.18150000000000002,1.21,0.16,1.2205326706,1.37424,0.22082000000000002,1.391868187,0.17424,0.050820000000000004,0.18150000000000002,1.2,0.17,1.211981848
2020-01-26 22:00:00,1.30712,0.20166,1.3225843829000001,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.15,1.1399122773,1.29712,0.20166,1.3127021939,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.15,1.13
2020-01-26 22:30:00,1.21424,0.20082000000000003,1.2307345165,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.15,1.0507616285,1.21424,0.20082000000000003,1.2307345165,0.17424,0.050820000000000004,0.18150000000000002,1.04,0.15,1.0507616285
2020-01-26 23:00:00,1.1076,0.2018,1.125833469,0.1776,0.051800000000000006,0.185,0.93,0.15,0.9420191081,1.1076,0.2018,1.125833469,0.1776,0.051800000000000006,0.185,0.93,0.15,0.9420191081
2020-01-26 23:30:00,1.02472,0.20096000000000003,1.0442394361,0.17472000000000001,0.050960000000000005,0.182,0.85,0.15,0.8631338251,1.02472,0.20096000000000003,1.0442394361,0.17472000000000001,0.050960000000000005,0.182,0.85,0.15,0.8631338251
2020-01-27 00:00:00,1.00664,0.19152000000000002,1.0246970284,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.14,0.8417244205000001,1.00664,0.19152000000000002,1.0246970284,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.14,0.8417244205000001
2020-01-27 00:30:00,1.1142400000000001,0.19082000000000002,1.1304614323,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.14,0.9503683496,1.1142400000000001,0.19082000000000002,1.1304614323,0.17424,0.050820000000000004,0.18150000000000002,0.9400000000000001,0.14,0.9503683496
2020-01-27 01:00:00,1.31712,0.19166000000000002,1.330991604,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.14,1.1485643212,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391
2020-01-27 01:30:00,1.40472,0.19096000000000002,1.4176402929,0.17472000000000001,0.050960000000000005,0.182,1.23,0.14,1.2379418403,1.39472,0.19096000000000002,1.4077320768,0.17472000000000001,0.050960000000000005,0.182,1.22,0.14,1.2280065146
2020-01-27 02:00:00,1.40712,0.19166000000000002,1.4201127596,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.14,1.2379418403,1.3971200000000001,0.19166000000000002,1.4102048965,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.14,1.2280065146
2020-01-27 02:30:00,1.4052,0.19110000000000002,1.4181347785,0.1752,0.0511,0.1825,1.23,0.14,1.2379418403,1.3952,0.19110000000000002,1.408226633,0.1752,0.0511,0.1825,1.22,0.14,1.2280065146
2020-01-27 03:00:00,1.4076,0.1918,1.4206072645,0.1776,0.051800000000000006,0.185,1.23,0.14,1.2379418403,1.3976,0.1918,1.4106994719000001,0.1776,0.051800000000000006,0.185,1.22,0.14,1.2280065146
2020-01-27 03:30:00,1.37472,0.19096000000000002,1.3879195942,0.17472000000000001,0.050960000000000005,0.182,1.2,0.14,1.2081390648,1.3647200000000002,0.19096000000000002,1.3780153845,0.17472000000000001,0.050960000000000005,0.182,1.19,0.14,1.1982069938
2020-01-27 04:00:00,1.2976,0.1918,1.3116985172,0.1776,0.051800000000000006,0.185,1.12,0.14,1.1287160848,1.2976,0.1918,1.3116985172,0.1776,0.051800000000000006,0.185,1.12,0.14,1.1287160848
2020-01-27 04:30:00,1.2652,0.19110000000000002,1.2795508001,0.1752,0.0511,0.1825,1.09,0.14,1.0989540482,1.2552,0.19110000000000002,1.2696638335000001,0.1752,0.0511,0.1825,1.08,0.14,1.0890362712
2020-01-27 05:00:00,1.1976,0.1918,1.2128614925,0.1776,0.051800000000000006,0.185,1.02,0.14,1.0295630141,1.1876,0.1918,1.2029883624,0.1776,0.051800000000000006,0.185,1.01,0.14,1.019656805
2020-01-27 05:30:00,1.1952,0.19110000000000002,1.210381035,0.1752,0.0511,0.1825,1.02,0.14,1.0295630141,1.1852,0.19110000000000002,1.2005074969,0.1752,0.0511,0.1825,1.01,0.14,1.019656805
2020-01-27 06:00:00,1.17712,0.19166000000000002,1.192621084,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.14,1.0097524449,1.17712,0.19166000000000002,1.192621084,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.14,1.0097524449
2020-01-27 06:30:00,1.29472,0.19096000000000002,1.3087267094000001,0.17472000000000001,0.050960000000000005,0.182,1.12,0.14,1.1287160848,1.28472,0.19096000000000002,1.2988345545,0.17472000000000001,0.050960000000000005,0.182,1.11,0.14,1.1187939935
2020-01-27 07:00:00,1.35712,0.21166000000000001,1.3735263558,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.16,1.1907980517,1.35712,0.22166000000000002,1.3751028507,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.17,1.1921828719
2020-01-27 07:30:00,1.4952,0.2511,1.516137939,0.1752,0.0511,0.1825,1.32,0.2,1.3350655415000001,1.4952,0.2611,1.5178261593,0.1752,0.0511,0.1825,1.32,0.21,1.3366001646
2020-01-27 08:00:00,1.58712,0.29166000000000003,1.6136962074999999,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.24,1.4302796929000001,1.58712,0.29166000000000003,1.6136962074999999,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.24,1.4302796929000001
2020-01-27 08:30:00,1.56424,0.41082,1.6172878068,0.17424,0.050820000000000004,0.18150000000000002,1.3900000000000001,0.36,1.4358621104,1.54424,0.14082,1.5506474293,0.17424,0.050820000000000004,0.18150000000000002,1.37,0.09,1.3729530218
2020-01-27 09:00:00,1.52712,0.27166,1.5510946618,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.22,1.3678084661,1.52712,0.28166,1.552877281,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.23,1.3694524452999999
2020-01-27 09:30:00,1.54472,0.31096,1.5757080948,0.17472000000000001,0.050960000000000005,0.182,1.37,0.26,1.3944532979,1.53472,0.32096,1.5679224471,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.27,1.3865424624
2020-01-27 10:00:00,1.54664,0.31152,1.5777008588,0.17664000000000002,0.05152,0.184,1.37,0.26,1.3944532979,1.53664,0.32152000000000003,1.5699164309,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.27,1.3865424624
2020-01-27 10:30:00,1.41472,0.35096000000000005,1.4576026893,0.17472000000000001,0.050960000000000005,0.182,1.24,0.30000000000000004,1.2757742747,1.40472,0.25096,1.4269615272,0.17472000000000001,0.050960000000000005,0.182,1.23,0.2,1.2461540836
2020-01-27 11:00:00,1.4171200000000002,0.30166000000000004,1.4488712331,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.25,1.2649505919,1.4171200000000002,0.30166000000000004,1.4488712331,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.25,1.2649505919
2020-01-27 11:30:00,1.4452,0.3111,1.4783051951,0.1752,0.0511,0.1825,1.27,0.26,1.2963410045,1.4452,0.3211,1.4804419104,0.1752,0.0511,0.1825,1.27,0.27,1.2983836105
2020-01-27 12:00:00,1.5176,0.3118,1.5492995190999999,0.1776,0.051800000000000006,0.185,1.34,0.26,1.3649908425000001,1.5076,0.32180000000000003,1.5415618703,0.1776,0.051800000000000006,0.185,1.33,0.27,1.3571293232000001
2020-01-27 12:30:00,1.60376,0.34068000000000004,1.6395453638,0.17376000000000003,0.05068,0.181,1.43,0.29,1.4591093174,1.59376,0.35068000000000005,1.631884616,0.17376000000000003,0.05068,0.181,1.42,0.30000000000000004,1.4513442045
2020-01-27 13:00:00,1.56712,0.30166000000000004,1.5958896734999999,0.17712000000000003,0.051660000000000005,0.1845,1.3900000000000001,0.25,1.4123030836,1.55712,0.31166000000000005,1.5880033533,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.26,1.4042791745
2020-01-27 13:30:00,1.44232,0.26026000000000005,1.4656132675,0.17232,0.050260000000000006,0.17950000000000002,1.27,0.21,1.2872451204,1.44232,0.27026,1.4674220422,0.17232,0.050260000000000006,0.17950000000000002,1.27,0.22,1.2889142718
2020-01-27 14:00:00,1.4776,0.2818,1.5042316975999999,0.1776,0.051800000000000006,0.185,1.3,0.23,1.3201893804,1.4776,0.2918,1.506137112,0.1776,0.051800000000000006,0.185,1.3,0.24,1.3219682296
2020-01-27 14:30:00,1.5032800000000002,0.30054000000000003,1.5330280656,0.17328000000000002,0.05054,0.18050000000000002,1.33,0.25,1.3532922818,1.49328,0.31054000000000004,1.5252279338,0.17328000000000002,0.05054,0.18050000000000002,1.32,0.26,1.3453624047
2020-01-27 15:00:00,1.4776,0.2818,1.5042316975999999,0.1776,0.051800000000000006,0.185,1.3,0.23,1.3201893804,1.4676,0.2918,1.4963278384,0.1776,0.051800000000000006,0.185,1.29,0.24,1.3121356637
2020-01-27 15:30:00,1.4437600000000002,0.30068,1.4747377394,0.17376000000000003,0.05068,0.181,1.27,0.25,1.2943724348,1.43376,0.30068,1.4649492141,0.17376000000000003,0.05068,0.181,1.26,0.25,1.2845621822
2020-01-27 16:00:00,1.49712,0.31166000000000005,1.5292155669,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.26,1.3453624047,1.48712,0.32166,1.5215094643,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.27,1.3375350463
2020-01-27 16:30:00,1.4832800000000002,0.28054,1.5095768447,0.17328000000000002,0.05054,0.18050000000000002,1.31,0.23,1.3300375935,1.4832800000000002,0.29054,1.5114671846,0.17328000000000002,0.05054,0.18050000000000002,1.31,0.24,1.3318032888
2020-01-27 17:00:00,1.59712,0.26166,1.6184122621,0.17712000000000003,0.051660000000000005,0.1845,1.42,0.21,1.4354441821,1.59712,0.27166,1.6200590884000001,0.17712000000000003,0.051660000000000005,0.1845,1.42,0.22,1.4369411957
2020-01-27 17:30:00,1.6147200000000002,0.24096,1.6325998897,0.17472000000000001,0.050960000000000005,0.182,1.44,0.19,1.4524806367,1.6147200000000002,0.25096,1.6341057493000002,0.17472000000000001,0.050960000000000005,0.182,1.44,0.2,1.4538225476
2020-01-27 18:00:00,1.69664,0.22152000000000002,1.7110401515,0.17664000000000002,0.05152,0.184,1.52,0.17,1.5294770348,1.69664,0.23152000000000003,1.7123635128,0.17664000000000002,0.05152,0.184,1.52,0.18,1.5306207890999999
2020-01-27 18:30:00,1.7728000000000002,0.2604,1.7918225359000002,0.1728,0.0504,0.18,1.6,0.21,1.6137224049,1.7728000000000002,0.2604,1.7918225359000002,0.1728,0.0504,0.18,1.6,0.21,1.6137224049
2020-01-27 19:00:00,1.77712,0.27166,1.7977637915,0.17712000000000003,0.051660000000000005,0.1845,1.6,0.22,1.6150541787,1.77712,0.28166,1.7993020452000001,0.17712000000000003,0.051660000000000005,0.1845,1.6,0.23,1.6164467204
2020-01-27 19:30:00,1.7137600000000002,0.27068000000000003,1.7350046109,0.17376000000000003,0.05068,0.181,1.54,0.22,1.5556349186,1.7137600000000002,0.28068000000000004,1.7365928135000002,0.17376000000000003,0.05068,0.181,1.54,0.23,1.5570806016
2020-01-27 20:00:00,1.63712,0.22166000000000002,1.6520578228,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.17,1.4698639393000001,1.63712,0.23166000000000003,1.6534292394999999,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.18,1.4710540439
2020-01-27 20:30:00,1.53472,0.20096000000000003,1.5478211783,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.15,1.3682470537,1.53472,0.21096,1.5491512515,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.16,1.3693794215000001
2020-01-27 21:00:00,1.47712,0.20166,1.4908220048,0.17712000000000003,0.051660000000000005,0.1845,1.3,0.15,1.3086252328,1.46712,0.21166000000000001,1.4823093638,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.16,1.2998846103
2020-01-27 21:30:00,1.3842400000000001,0.20082000000000003,1.3987312286,0.17424,0.050820000000000004,0.18150000000000002,1.21,0.15,1.2192620719,1.37424,0.21082,1.3903167445,0.17424,0.050820000000000004,0.18150000000000002,1.2,0.16,1.210619676
2020-01-27 22:00:00,1.32712,0.19166000000000002,1.3408881572,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.14,1.158490397,1.31712,0.20166,1.3324683298,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.15,1.1498260738
2020-01-27 22:30:00,1.2052,0.19110000000000002,1.2202566328,0.1752,0.0511,0.1825,1.03,0.14,1.0394710193,1.1952,0.2011,1.2120001031,0.1752,0.0511,0.1825,1.02,0.15,1.0309704166
2020-01-27 23:00:00,1.1076,0.1918,1.1240840716,0.1776,0.051800000000000006,0.185,0.93,0.14,0.9404786016000001,1.0976,0.18180000000000002,1.1125542683,0.1776,0.051800000000000006,0.185,0.92,0.13,0.9291393867000001
2020-01-27 23:30:00,1.04568,0.19124000000000002,1.0630237062,0.17568,0.05124,0.183,0.87,0.14,0.8811923740000001,1.04568,0.18124,1.0612702766,0.17568,0.05124,0.183,0.87,0.13,0.8796590248
2020-01-28 00:00:00,1.01712,0.19166000000000002,1.0350201206,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.14,0.8515867542000001,1.01712,0.18166000000000002,1.0332151035,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.13,0.85
2020-01-28 00:30:00,1.15568,0.19124000000000002,1.1713961755,0.17568,0.05124,0.183,0.98,0.14,0.9899494937000001,1.14568,0.18124,1.1599269805,0.17568,0.05124,0.183,0.97,0.13,0.9786725704
2020-01-28 01:00:00,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622,1.3476,0.18180000000000002,1.359807707,0.1776,0.051800000000000006,0.185,1.17,0.13,1.177200068
2020-01-28 01:30:00,1.42568,0.19124000000000002,1.4384492344,0.17568,0.05124,0.183,1.25,0.14,1.2578155668,1.42568,0.18124,1.4371539236,0.17568,0.05124,0.183,1.25,0.13,1.2567418191
2020-01-28 02:00:00,1.4476,0.1918,1.4602510058,0.1776,0.051800000000000006,0.185,1.27,0.14,1.2776932339,1.4376,0.18180000000000002,1.4490496886,0.1776,0.051800000000000006,0.185,1.26,0.13,1.2666885963
2020-01-28 02:30:00,1.4461600000000001,0.19138000000000002,1.4587683332,0.17616,0.05138,0.1835,1.27,0.14,1.2776932339,1.43616,0.18138,1.4475683922,0.17616,0.05138,0.1835,1.26,0.13,1.2666885963
2020-01-28 03:00:00,1.43808,0.19194000000000003,1.4508325369000001,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.14,1.2677539193,1.43808,0.18194000000000002,1.4495434625999999,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.13,1.2666885963
2020-01-28 03:30:00,1.40568,0.19124000000000002,1.418629268,0.17568,0.05124,0.183,1.23,0.14,1.2379418403,1.40568,0.18124,1.4173158434,0.17568,0.05124,0.183,1.23,0.13,1.2368508398
2020-01-28 04:00:00,1.3676,0.1918,1.3809840694,0.1776,0.051800000000000006,0.185,1.19,0.14,1.1982069938,1.3576000000000001,0.18180000000000002,1.3697185842000001,0.1776,0.051800000000000006,0.185,1.18,0.13,1.1871394189
2020-01-28 04:30:00,1.32616,0.19138000000000002,1.3398979998,0.17616,0.05138,0.1835,1.15,0.14,1.158490397,1.32616,0.18138,1.3385062757,0.17616,0.05138,0.1835,1.15,0.13,1.1573245007
2020-01-28 05:00:00,1.2876,0.1918,1.3018068213,0.1776,0.051800000000000006,0.185,1.11,0.14,1.1187939935,1.2876,0.18180000000000002,1.3003711009,0.1776,0.051800000000000006,0.185,1.11,0.13,1.1175866857
2020-01-28 05:30:00,1.28616,0.19138000000000002,1.300320672,0.17616,0.05138,0.1835,1.11,0.14,1.1187939935,1.28616,0.18138,1.2988865424,0.17616,0.05138,0.1835,1.11,0.13,1.1175866857
2020-01-28 06:00:00,1.28808,0.19194000000000003,1.3023022115,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.14,1.1187939935,1.28808,0.18194000000000002,1.3008659616,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.13,1.1175866857
2020-01-28 06:30:00,1.34616,0.19138000000000002,1.3596959403,0.17616,0.05138,0.1835,1.17,0.14,1.1783462988,1.34616,0.20138,1.3611394675000001,0.17616,0.05138,0.1835,1.17,0.15,1.1795761951000001
2020-01-28 07:00:00,1.46808,0.20194,1.4819037249,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.15,1.2986916493,1.46808,0.21194000000000002,1.4832995146,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.16,1.2998846103
2020-01-28 07:30:00,1.54616,0.25138000000000005,1.5664618253,0.17616,0.05138,0.1835,1.37,0.2,1.384521578,1.54616,0.26138,1.5680976532000002,0.17616,0.05138,0.1835,1.37,0.21,1.386001443
2020-01-28 08:00:00,1.5976,0.2518,1.6173215511999999,0.1776,0.051800000000000006,0.185,1.42,0.2,1.4340153415999999,1.5976,0.26180000000000003,1.618908583,0.1776,0.051800000000000006,0.185,1.42,0.21,1.4354441821
2020-01-28 08:30:00,1.5956800000000002,0.29124,1.6220405050000002,0.17568,0.05124,0.183,1.42,0.24,1.4401388822,1.5956800000000002,0.27124000000000004,1.6185690594,0.17568,0.05124,0.183,1.42,0.22,1.4369411957
2020-01-28 09:00:00,1.5776,0.2918,1.6043593737,0.1776,0.051800000000000006,0.185,1.4,0.24,1.4204224724,1.5776,0.3018,1.6062082679,0.1776,0.051800000000000006,0.185,1.4,0.25,1.4221462652999999
2020-01-28 09:30:00,1.56376,0.33068000000000003,1.5983412026,0.17376000000000003,0.05068,0.181,1.3900000000000001,0.28,1.4179210133,1.55376,0.33068000000000003,1.5885589066999999,0.17376000000000003,0.05068,0.181,1.38,0.28,1.4081193131
2020-01-28 10:00:00,1.4876,0.3018,1.5179054648,0.1776,0.051800000000000006,0.185,1.31,0.25,1.3336416309999999,1.4876,0.3018,1.5179054648,0.1776,0.051800000000000006,0.185,1.31,0.25,1.3336416309999999
2020-01-28 10:30:00,1.32328,0.25054000000000004,1.3467888662,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.2,1.167261753,1.32328,0.26054,1.3486849336,0.17328000000000002,0.05054,0.18050000000000002,1.15,0.21,1.1690166808
2020-01-28 11:00:00,1.3180800000000001,0.30194000000000004,1.3522213761000001,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.25,1.1670903992000001,1.3180800000000001,0.31194000000000005,1.3544893687,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.26,1.1692732786
2020-01-28 11:30:00,1.24424,0.29082,1.2777751954,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.24,1.09658561,1.24424,0.29082,1.2777751954,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.24,1.09658561
2020-01-28 12:00:00,1.19808,0.25194,1.2242832393,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.2,1.0394229168,1.18808,0.26194,1.2166127773,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.21,1.0316006979
2020-01-28 12:30:00,1.32424,0.28082,1.3536880918,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.23,1.1727744881,1.31424,0.28082,1.3439072327,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.23,1.162970335
2020-01-28 13:00:00,1.3976,0.2818,1.4257268322,0.1776,0.051800000000000006,0.185,1.22,0.23,1.241491039,1.3976,0.2818,1.4257268322,0.1776,0.051800000000000006,0.185,1.22,0.23,1.241491039
2020-01-28 13:30:00,1.15616,0.22138000000000002,1.177163986,0.17616,0.05138,0.1835,0.98,0.17,0.9946356117,1.15616,0.23138000000000003,1.1790855143,0.17616,0.05138,0.1835,0.98,0.18,0.9963934966
2020-01-28 14:00:00,1.1816,0.1938,1.197387573,0.0816,0.0238,0.085,1.1,0.17,1.1130588484,1.1816,0.2038,1.1990467047,0.0816,0.0238,0.085,1.1,0.18,1.1146299834
2020-01-28 14:30:00,1.33776,0.25018,1.3609525524000001,0.13776000000000002,0.04018,0.14350000000000002,1.2,0.21,1.2182364303,1.32776,0.26018,1.3530115484,0.13776000000000002,0.04018,0.14350000000000002,1.19,0.22,1.210165278
2020-01-28 15:00:00,1.31016,0.28838,1.3415223628000001,0.20016,0.05838,0.20850000000000002,1.11,0.23,1.1335784049,1.31016,0.29838000000000003,1.3437075017,0.20016,0.05838,0.20850000000000002,1.11,0.24,1.1356495938
2020-01-28 15:30:00,1.36776,0.28768000000000005,1.397686374,0.19776000000000002,0.05768,0.20600000000000002,1.17,0.23,1.1923925528,1.35776,0.29768,1.3900092086,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.24,1.1845674316
2020-01-28 16:00:00,1.46112,0.29866000000000004,1.4913314353,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.24,1.2826534996,1.46112,0.30866000000000005,1.4933662143,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.25,1.2845621822
2020-01-28 16:30:00,1.5992000000000002,0.29810000000000003,1.626746523,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4,0.24,1.4204224724,1.5892,0.30810000000000004,1.6187903663,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3900000000000001,0.25,1.4123030836
2020-01-28 17:00:00,1.7311200000000002,0.29866000000000004,1.7566941253000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.53,0.24,1.5487091399000001,1.72112,0.30866000000000005,1.748578008,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.52,0.25,1.5404220201
