Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-28 17:30:00,1.80824,0.29782000000000003,1.832601607,0.19824000000000003,0.05782,0.20650000000000002,1.6099999999999999,0.24,1.6277899127,1.80824,0.30782000000000004,1.8342532677,0.19824000000000003,0.05782,0.20650000000000002,1.6099999999999999,0.25,1.6292943258
2020-01-28 18:00:00,1.8711200000000001,0.29866000000000004,1.8948054913,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.67,0.24,1.6871573726,1.8711200000000001,0.30866000000000005,1.8964074061,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.67,0.25,1.6886088949
2020-01-28 18:30:00,1.9092,0.3281,1.9371872006,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.71,0.27,1.7311845656,1.9092,0.3381,1.9389059415,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.71,0.28,1.7327723450999999
2020-01-28 19:00:00,1.91112,0.29866000000000004,1.9343157576,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.71,0.24,1.7267599717,1.91112,0.30866000000000005,1.9358849785,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.71,0.25,1.7281782315
2020-01-28 19:30:00,1.8096800000000002,0.29824,1.8340907284,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6099999999999999,0.24,1.6277899127,1.8096800000000002,0.30824,1.8357433372,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6099999999999999,0.25,1.6292943258
2020-01-28 20:00:00,1.7268,0.2474,1.7444325725,0.1968,0.0574,0.20500000000000002,1.53,0.19,1.5417522499,1.7268,0.2574,1.7458788618,0.1968,0.0574,0.20500000000000002,1.53,0.2,1.5430165262000002
2020-01-28 20:30:00,1.6752,0.2011,1.6872273854,0.1752,0.0511,0.1825,1.5,0.15,1.5074813432,1.6652,0.2111,1.6785274052,0.1752,0.0511,0.1825,1.49,0.16,1.4985659812
2020-01-28 21:00:00,1.59808,0.20194,1.610788456,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.15,1.4279005568,1.5880800000000002,0.21194000000000002,1.6021599951,0.17808000000000002,0.05194000000000001,0.1855,1.4100000000000001,0.16,1.4190489773000001
2020-01-28 21:30:00,1.4552,0.2011,1.4690296968,0.1752,0.0511,0.1825,1.28,0.15,1.2887590931,1.4452,0.2111,1.4605362885,0.1752,0.0511,0.1825,1.27,0.16,1.2800390619
2020-01-28 22:00:00,1.36856,0.19208000000000003,1.3819736611,0.17856000000000002,0.05208,0.186,1.19,0.14,1.1982069938,1.36856,0.20208,1.3833990025,0.17856000000000002,0.05208,0.186,1.19,0.15,1.1994165248
2020-01-28 22:30:00,1.24472,0.19096000000000002,1.2592829706,0.17472000000000001,0.050960000000000005,0.182,1.07,0.14,1.0791200119,1.24472,0.20096000000000003,1.2608381339,0.17472000000000001,0.050960000000000005,0.182,1.07,0.15,1.0804628638
2020-01-28 23:00:00,1.17808,0.19194000000000003,1.1936136099999999,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.14,1.0097524449,1.17808,0.20194,1.1952624189,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.15,1.0111874208
2020-01-28 23:30:00,1.09424,0.19082000000000002,1.1107535505,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.14,0.9305912099,1.09424,0.20082000000000003,1.112515101,0.17424,0.050820000000000004,0.18150000000000002,0.92,0.15,0.9321480569
2020-01-29 00:00:00,1.06808,0.19194000000000003,1.0851893153,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.14,0.9009439494,1.06808,0.20194,1.0870025989,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.15,0.9025519376000001
2020-01-29 00:30:00,1.19568,0.19124000000000002,1.2108771201,0.17568,0.05124,0.183,1.02,0.14,1.0295630141,1.18568,0.19124000000000002,1.2010036636,0.17568,0.05124,0.183,1.01,0.14,1.019656805
2020-01-29 01:00:00,1.40808,0.19194000000000003,1.4211017733,0.17808000000000002,0.05194000000000001,0.1855,1.23,0.14,1.2379418403,1.40808,0.19194000000000003,1.4211017733,0.17808000000000002,0.05194000000000001,0.1855,1.23,0.14,1.2379418403
2020-01-29 01:30:00,1.48664,0.19152000000000002,1.4989257487,0.17664000000000002,0.05152,0.184,1.31,0.14,1.3174596768,1.48664,0.19152000000000002,1.4989257487,0.17664000000000002,0.05152,0.184,1.31,0.14,1.3174596768
2020-01-29 02:00:00,1.48856,0.19208000000000003,1.5009015957,0.17856000000000002,0.05208,0.186,1.31,0.14,1.3174596768,1.48856,0.19208000000000003,1.5009015957,0.17856000000000002,0.05208,0.186,1.31,0.14,1.3174596768
2020-01-29 02:30:00,1.5414400000000001,0.19292,1.5534656095,0.18144000000000002,0.05292,0.189,1.3599999999999999,0.14,1.3671868929,1.53144,0.19292,1.5435435206,0.18144000000000002,0.05292,0.189,1.35,0.14,1.3572398462
2020-01-29 03:00:00,1.5116,0.1988,1.5246166731000002,0.2016,0.058800000000000005,0.21,1.31,0.14,1.3174596768,1.5016,0.1988,1.5147026111000002,0.2016,0.058800000000000005,0.21,1.3,0.14,1.3075167303
2020-01-29 03:30:00,1.4692,0.1981,1.4824952782,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.14,1.2776932339,1.4692,0.1981,1.4824952782,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.14,1.2776932339
2020-01-29 04:00:00,1.4316,0.1988,1.4453373309,0.2016,0.058800000000000005,0.21,1.23,0.14,1.2379418403,1.4316,0.1988,1.4453373309,0.2016,0.058800000000000005,0.21,1.23,0.14,1.2379418403
2020-01-29 04:30:00,1.41016,0.19838000000000003,1.4240455927,0.20016,0.05838,0.20850000000000002,1.21,0.14,1.2180722474,1.41016,0.19838000000000003,1.4240455927,0.20016,0.05838,0.20850000000000002,1.21,0.14,1.2180722474
2020-01-29 05:00:00,1.3416000000000001,0.1988,1.3562492395999999,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.14,1.1485643212,1.3416000000000001,0.1988,1.3562492395999999,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.14,1.1485643212
2020-01-29 05:30:00,1.32064,0.19852000000000003,1.3354775176,0.20064,0.05852,0.209,1.12,0.14,1.1287160848,1.31064,0.20852,1.3271238827,0.20064,0.05852,0.209,1.11,0.15,1.1200892822
2020-01-29 06:00:00,1.3216,0.1988,1.3364684807,0.2016,0.058800000000000005,0.21,1.12,0.14,1.1287160848,1.3115999999999999,0.2088,1.3281159588,0.2016,0.058800000000000005,0.21,1.11,0.15,1.1200892822
2020-01-29 06:30:00,1.42016,0.19838000000000003,1.4339487613,0.20016,0.05838,0.20850000000000002,1.22,0.14,1.2280065146,1.41016,0.20838,1.4254730618,0.20016,0.05838,0.20850000000000002,1.21,0.15,1.2192620719
2020-01-29 07:00:00,1.4716,0.2288,1.4892803631,0.2016,0.058800000000000005,0.21,1.27,0.17,1.2813274367,1.4716,0.2388,1.4908494223,0.2016,0.058800000000000005,0.21,1.27,0.18,1.2826924807
2020-01-29 07:30:00,1.67016,0.29838000000000003,1.6966039756,0.20016,0.05838,0.20850000000000002,1.47,0.24,1.4894629905,1.66016,0.30838000000000004,1.6885583940000002,0.20016,0.05838,0.20850000000000002,1.46,0.25,1.4812494726
2020-01-29 08:00:00,1.7016,0.32880000000000004,1.7330758783,0.2016,0.058800000000000005,0.21,1.5,0.27,1.5241062955,1.6916,0.3388,1.7251944818,0.2016,0.058800000000000005,0.21,1.49,0.28,1.5160804728000001
2020-01-29 08:30:00,1.7392,0.3281,1.7698774675000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.27,1.5634896866,1.7392,0.3381,1.7717585191,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.28,1.5652475842
2020-01-29 09:00:00,1.66112,0.31866,1.6914088359,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.46,0.26,1.482969993,1.6511200000000001,0.31866,1.6815889658,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.45,0.26,1.4731259281
2020-01-29 09:30:00,1.60872,-0.08204,1.6108105413,0.19872,0.057960000000000005,0.20700000000000002,1.4100000000000001,-0.14,1.4169333082,1.66872,0.7779600000000001,1.8411540403000002,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.72,1.6368567439000001
2020-01-29 10:00:00,1.5516,-0.3412,1.5886724017,0.2016,0.058800000000000005,0.21,1.35,-0.4,1.408012784,1.6416,0.9988,1.9215753953,0.2016,0.058800000000000005,0.21,1.44,0.9400000000000001,1.7196511274000001
2020-01-29 10:30:00,1.3992,-0.3619,1.4452447025000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2,-0.42,1.271377206,1.4792,0.9981000000000001,1.7844428402,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.9400000000000001,1.5880806025
2020-01-29 11:00:00,1.36584,-0.34288,1.4082207213,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.17,-0.4,1.2364869591,1.45584,1.01712,1.7759513507,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.96,1.5840454539
2020-01-29 11:30:00,1.30824,-0.34218000000000004,1.3522496256,0.19824000000000003,0.05782,0.20650000000000002,1.11,-0.4,1.1798728745,1.3882400000000001,1.01782,1.7213854449000001,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.96,1.5289538907
2020-01-29 12:00:00,1.31064,-0.34148,1.3543949941,0.20064,0.05852,0.209,1.11,-0.4,1.1798728745,1.39064,1.02852,1.7296626839,0.20064,0.05852,0.209,1.19,0.97,1.5352524222000001
2020-01-29 12:30:00,1.31872,-0.31204000000000004,1.3551351962,0.19872,0.057960000000000005,0.20700000000000002,1.12,-0.37,1.1795338062,1.39872,1.05796,1.7537665181,0.19872,0.057960000000000005,0.20700000000000002,1.2,1.0,1.5620499352000001
2020-01-29 13:00:00,1.27112,-0.36134000000000005,1.3214812333000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.07,-0.42,1.1494781425,1.36112,0.9986600000000001,1.6881852535,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.9400000000000001,1.4930505685
2020-01-29 13:30:00,1.26824,-0.36218,1.3189416401,0.19824000000000003,0.05782,0.20650000000000002,1.07,-0.42,1.1494781425,1.33824,0.84782,1.5841985513,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.79,1.3869751259
2020-01-29 14:00:00,1.37112,0.28866,1.4011761667,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.23,1.1923925528,1.36112,0.29866000000000004,1.3935011482,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.24,1.1845674316
2020-01-29 14:30:00,1.37872,0.27796000000000004,1.4064603087,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.22,1.200333287,1.37872,0.27796000000000004,1.4064603087,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.22,1.200333287
2020-01-29 15:00:00,1.40064,0.29852,1.4320986698,0.20064,0.05852,0.209,1.2,0.24,1.2237646833,1.40064,0.30852,1.4342165109,0.20064,0.05852,0.209,1.2,0.25,1.2257650672
2020-01-29 15:30:00,1.3292,0.2881,1.360064061,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.23,1.1531695452,1.3292,0.29810000000000003,1.3622174019,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.24,1.1552056094
2020-01-29 16:00:00,1.4616,0.3088,1.4938647864,0.2016,0.058800000000000005,0.21,1.26,0.25,1.2845621822,1.4516,0.31880000000000003,1.4861951420000001,0.2016,0.058800000000000005,0.21,1.25,0.26,1.2767536959
2020-01-29 16:30:00,1.5192,0.29810000000000003,1.548170614,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.24,1.3416407865,1.5091999999999999,0.30810000000000004,1.5403279683000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.31,0.25,1.3336416309999999
2020-01-29 17:00:00,1.6511200000000001,0.31866,1.6815889658,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.45,0.26,1.4731259281,1.6511200000000001,0.32866,1.6835125928,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.45,0.27,1.4749237268
2020-01-29 17:30:00,1.74872,0.31796,1.7773914032,0.19872,0.057960000000000005,0.20700000000000002,1.55,0.26,1.5716551785,1.74872,0.31796,1.7773914032,0.19872,0.057960000000000005,0.20700000000000002,1.55,0.26,1.5716551785
2020-01-29 18:00:00,1.79112,0.31866,1.8192457366,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5899999999999999,0.26,1.6111176245,1.79112,0.32866,1.8210239565,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5899999999999999,0.27,1.6127616067
2020-01-29 18:30:00,1.8287200000000001,0.31796,1.8561560818,0.19872,0.057960000000000005,0.20700000000000002,1.63,0.26,1.6506059493,1.8187200000000001,0.32796000000000003,1.8480530837,0.19872,0.057960000000000005,0.20700000000000002,1.62,0.27,1.6423458832
2020-01-29 19:00:00,1.83112,0.31866,1.8586405381,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.63,0.26,1.6506059493,1.82112,0.29866000000000004,1.8454473305999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.62,0.24,1.6376812877
2020-01-29 19:30:00,1.74872,0.29796,1.7739227153,0.19872,0.057960000000000005,0.20700000000000002,1.55,0.24,1.5684705926,1.73872,0.30796,1.7657821496000001,0.19872,0.057960000000000005,0.20700000000000002,1.54,0.25,1.5601602481999999
2020-01-29 20:00:00,1.68064,0.26852000000000004,1.7019558748999999,0.20064,0.05852,0.209,1.48,0.21,1.4948244044,1.68064,0.27852000000000005,1.703562209,0.20064,0.05852,0.209,1.48,0.22,1.4962620091
2020-01-29 20:30:00,1.62824,0.26782,1.6501191018,0.19824000000000003,0.05782,0.20650000000000002,1.43,0.21,1.4453373309,1.62824,0.27782,1.6517716095,0.19824000000000003,0.05782,0.20650000000000002,1.43,0.22,1.4468241082
2020-01-29 21:00:00,1.49808,0.23194,1.5159287087000002,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.18,1.3322161987,1.49808,0.24194000000000002,1.5174909061,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.19,1.3336041392
2020-01-29 21:30:00,1.4052,0.2311,1.4240766307000001,0.1752,0.0511,0.1825,1.23,0.18,1.2431009613,1.3952,0.2411,1.4158786141,0.1752,0.0511,0.1825,1.22,0.19,1.2347064428
2020-01-29 22:00:00,1.3376000000000001,0.2018,1.3527368553999999,0.1776,0.051800000000000006,0.185,1.16,0.15,1.1696580697,1.3376000000000001,0.21180000000000002,1.3542647452,0.1776,0.051800000000000006,0.185,1.16,0.16,1.1709824935
2020-01-29 22:30:00,1.23424,0.20082000000000003,1.2504707314,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.15,1.0705606008,1.23424,0.21082,1.2521155897,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.16,1.0720074627
2020-01-29 23:00:00,1.1076,0.2018,1.125833469,0.1776,0.051800000000000006,0.185,0.93,0.15,0.9420191081,1.1076,0.21180000000000002,1.1276688344,0.1776,0.051800000000000006,0.185,0.93,0.16,0.9436630755000001
2020-01-29 23:30:00,1.02616,0.19138000000000002,1.0438537493,0.17616,0.05138,0.1835,0.85,0.14,0.8614522622,1.02616,0.19138000000000002,1.0438537493,0.17616,0.05138,0.1835,0.85,0.14,0.8614522622
2020-01-30 00:00:00,1.0176,0.1918,1.0355177449,0.1776,0.051800000000000006,0.185,0.84,0.14,0.8515867542000001,1.0076,0.1918,1.025692449,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.14,0.8417244205000001
2020-01-30 00:30:00,1.15568,0.19124000000000002,1.1713961755,0.17568,0.05124,0.183,0.98,0.14,0.9899494937000001,1.14568,0.19124000000000002,1.161531489,0.17568,0.05124,0.183,0.97,0.14,0.9800510191
2020-01-30 01:00:00,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622,1.3576000000000001,0.18180000000000002,1.3697185842000001,0.1776,0.051800000000000006,0.185,1.18,0.13,1.1871394189
2020-01-30 01:30:00,1.46568,0.19124000000000002,1.4781037176,0.17568,0.05124,0.183,1.29,0.14,1.2975746607,1.45568,0.18124,1.4669192888,0.17568,0.05124,0.183,1.28,0.13,1.2865846261
2020-01-30 02:00:00,1.44712,0.19166000000000002,1.4597567777,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.14,1.2776932339,1.44712,0.18166000000000002,1.458477511,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.13,1.276636205
2020-01-30 02:30:00,1.44568,0.19124000000000002,1.4582741169,0.17568,0.05124,0.183,1.27,0.14,1.2776932339,1.44568,0.18124,1.456996431,0.17568,0.05124,0.183,1.27,0.13,1.276636205
2020-01-30 03:00:00,1.44712,0.19166000000000002,1.4597567777,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.14,1.2776932339,1.44712,0.18166000000000002,1.458477511,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.13,1.276636205
2020-01-30 03:30:00,1.42568,0.19124000000000002,1.4384492344,0.17568,0.05124,0.183,1.25,0.14,1.2578155668,1.41568,0.18124,1.4272343185,0.17568,0.05124,0.183,1.24,0.13,1.2467958935
2020-01-30 04:00:00,1.35712,0.19166000000000002,1.3705868268999999,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.14,1.1882760622,1.34712,0.18166000000000002,1.3593133009,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.13,1.177200068
2020-01-30 04:30:00,1.35424,0.19082000000000002,1.367617728,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.14,1.1882760622,1.34424,0.18082,1.3563469505,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.13,1.177200068
2020-01-30 05:00:00,1.28712,0.19166000000000002,1.3013114347,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.14,1.1187939935,1.28712,0.18166000000000002,1.2998762441,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.13,1.1175866857
2020-01-30 05:30:00,1.28424,0.19082000000000002,1.2983391891,0.17424,0.050820000000000004,0.18150000000000002,1.11,0.14,1.1187939935,1.28424,0.20082000000000003,1.2998465486,0.17424,0.050820000000000004,0.18150000000000002,1.11,0.15,1.1200892822
2020-01-30 06:00:00,1.25712,0.19166000000000002,1.2716462755,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.14,1.0890362712,1.24712,0.20166,1.263319061,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.15,1.0804628638
2020-01-30 06:30:00,1.3380800000000002,0.21194000000000002,1.3547607353,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.16,1.1709824935,1.3380800000000002,0.21194000000000002,1.3547607353,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.16,1.1709824935
2020-01-30 07:00:00,1.39064,0.22852000000000003,1.4092909565,0.20064,0.05852,0.209,1.19,0.17,1.202081528,1.39064,0.23852,1.410946987,0.20064,0.05852,0.209,1.19,0.18,1.2035364556
2020-01-30 07:30:00,1.5368,0.2674,1.5598900601999999,0.1968,0.0574,0.20500000000000002,1.34,0.21,1.3563554107,1.5368,0.27740000000000004,1.5616353608,0.1968,0.0574,0.20500000000000002,1.34,0.22,1.3579396156999999
2020-01-30 08:00:00,1.56064,0.28852,1.587085694,0.20064,0.05852,0.209,1.3599999999999999,0.23,1.3793114224,1.56064,0.29852,1.5889340452,0.20064,0.05852,0.209,1.3599999999999999,0.24,1.3810141201000001
2020-01-30 08:30:00,1.55728,0.42754000000000003,1.6149029228,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.37,1.4094325099,1.5272800000000002,0.14754,1.5343898624999999,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.09,1.3330416348
2020-01-30 09:00:00,1.58064,0.95852,1.8485625226,0.20064,0.05852,0.209,1.38,0.9,1.6475436261,1.48064,-0.36148,1.5241268319999999,0.20064,0.05852,0.209,1.28,-0.42,1.3471451295
2020-01-30 09:30:00,1.59728,0.9875400000000001,1.8779080515,0.19728,0.05754000000000001,0.20550000000000002,1.4,0.93,1.6807438828999999,1.49728,-0.33246000000000003,1.5337460839000001,0.19728,0.05754000000000001,0.20550000000000002,1.3,-0.39,1.3572398462
2020-01-30 10:00:00,1.60064,0.9785200000000001,1.8760463214,0.20064,0.05852,0.209,1.4,0.92,1.6752313273000001,1.5006400000000002,-0.35148,1.541252283,0.20064,0.05852,0.209,1.3,-0.41000000000000003,1.3631214179
2020-01-30 10:30:00,1.4568,0.9474,1.7377666702,0.1968,0.0574,0.20500000000000002,1.26,0.89,1.5426276284,1.3668,-0.3926,1.4220678605,0.1968,0.0574,0.20500000000000002,1.17,-0.45,1.2535549449
2020-01-30 11:00:00,1.4606400000000002,0.96852,1.7525695992,0.20064,0.05852,0.209,1.26,0.91,1.5542522318,1.37064,-0.35148,1.4149884098,0.20064,0.05852,0.209,1.17,-0.41000000000000003,1.2397580409
2020-01-30 11:30:00,1.41776,0.9476800000000001,1.7053271827,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.89,1.5101324445,1.32776,-0.37232000000000004,1.3789738214,0.19776000000000002,0.05768,0.20600000000000002,1.13,-0.43,1.2090492132
2020-01-30 12:00:00,1.4206400000000001,0.95852,1.7137615353,0.20064,0.05852,0.209,1.22,0.9,1.5160474927,1.33064,-0.37148000000000003,1.3815209734,0.20064,0.05852,0.209,1.13,-0.43,1.2090492132
2020-01-30 12:30:00,1.4372800000000001,0.9875400000000001,1.7438489182999999,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.93,1.55,1.33728,-0.34246000000000004,1.3804335008,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,-0.4,1.2081390648
2020-01-30 13:00:00,1.27304,0.9217200000000001,1.5716865464,0.14304,0.04172,0.149,1.13,0.88,1.4322360141,1.18304,-0.40828000000000003,1.2515095685,0.14304,0.04172,0.149,1.04,-0.45,1.1331813624
2020-01-30 13:30:00,1.13776,0.8276800000000001,1.4069655291,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.77,1.2151131635,1.05776,-0.38232000000000005,1.1247332128,0.19776000000000002,0.05768,0.20600000000000002,0.86,-0.44,0.9660227741
2020-01-30 14:00:00,1.20584,0.26712,1.2350721436,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.21,1.0316006979,1.20584,0.27712000000000003,1.237273454,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.22,1.0336827366
2020-01-30 14:30:00,1.20376,0.26068,1.2316623726,0.17376000000000003,0.05068,0.181,1.03,0.21,1.0511898021,1.20376,0.27068000000000003,1.2338175716,0.17376000000000003,0.05068,0.181,1.03,0.22,1.0532331176
2020-01-30 15:00:00,1.17664,0.27152000000000004,1.2075615098,0.17664000000000002,0.05152,0.184,1.0,0.22,1.0239140589,1.1666400000000001,0.28152000000000005,1.2001259934,0.17664000000000002,0.05152,0.184,0.99,0.23,1.0163660758
2020-01-30 15:30:00,1.22424,0.29082,1.2583083287,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.24,1.0770793843,1.22424,0.30082000000000003,1.2606570707,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.25,1.0793516572
2020-01-30 16:00:00,1.31664,0.29152,1.3485269,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.24,1.1649892703,1.31664,0.31152,1.3529913525000001,0.17664000000000002,0.05152,0.184,1.1400000000000001,0.26,1.1692732786
2020-01-30 16:30:00,1.3642400000000001,0.29082,1.3948932038000001,0.17424,0.050820000000000004,0.18150000000000002,1.19,0.24,1.2139604606,1.35424,0.29082,1.385114526,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.24,1.2041594579
2020-01-30 17:00:00,1.4766400000000002,0.27152000000000004,1.5013956174,0.17664000000000002,0.05152,0.184,1.3,0.22,1.3184839779,1.4766400000000002,0.28152000000000005,1.5032362422,0.17664000000000002,0.05152,0.184,1.3,0.23,1.3201893804
2020-01-30 17:30:00,1.51424,0.26082,1.5365382683000002,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.21,1.3563554107,1.51424,0.27082,1.5382672882000001,0.17424,0.050820000000000004,0.18150000000000002,1.34,0.22,1.3579396156999999
2020-01-30 18:00:00,1.59712,0.26166,1.6184122621,0.17712000000000003,0.051660000000000005,0.1845,1.42,0.21,1.4354441821,1.59712,0.27166,1.6200590884000001,0.17712000000000003,0.051660000000000005,0.1845,1.42,0.22,1.4369411957
2020-01-30 18:30:00,1.6737600000000001,0.28068000000000004,1.6971310497,0.17376000000000003,0.05068,0.181,1.5,0.23,1.5175308893000001,1.66376,0.29068000000000005,1.6889618705,0.17376000000000003,0.05068,0.181,1.49,0.24,1.5092050888
2020-01-30 19:00:00,1.67712,0.27166,1.6989792965000001,0.17712000000000003,0.051660000000000005,0.1845,1.5,0.22,1.5160474927,1.6671200000000002,0.28166,1.6907458266000002,0.17712000000000003,0.051660000000000005,0.1845,1.49,0.23,1.5076471736000001
2020-01-30 19:30:00,1.6542400000000002,0.27082,1.6762617487,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.22,1.4962620091,1.6542400000000002,0.28082,1.6779063888999999,0.17424,0.050820000000000004,0.18150000000000002,1.48,0.23,1.4977650016
2020-01-30 20:00:00,1.58712,0.24166,1.6054125482,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.19,1.422743828,1.58712,0.25166,1.6069482412,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.2,1.4241137595
2020-01-30 20:30:00,1.47472,0.24096,1.494276012,0.17472000000000001,0.050960000000000005,0.182,1.3,0.19,1.3138112498,1.46472,0.25096,1.4860637941000001,0.17472000000000001,0.050960000000000005,0.182,1.29,0.2,1.3054118124
2020-01-30 21:00:00,1.3776,0.2318,1.3969656402,0.1776,0.051800000000000006,0.185,1.2,0.18,1.213424905,1.3776,0.24180000000000001,1.3986597156,0.1776,0.051800000000000006,0.185,1.2,0.19,1.2149485586
2020-01-30 21:30:00,1.27424,0.23082000000000003,1.2949770075,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.18,1.1146299834,1.27424,0.23082000000000003,1.2949770075,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.18,1.1146299834
2020-01-30 22:00:00,1.2276,0.21180000000000002,1.2457371312,0.1776,0.051800000000000006,0.185,1.05,0.16,1.0621205205,1.2176,0.21180000000000002,1.2358838942,0.1776,0.051800000000000006,0.185,1.04,0.16,1.052235715
2020-01-30 22:30:00,1.1552,0.2111,1.1743297024000001,0.1752,0.0511,0.1825,0.98,0.16,0.992975327,1.1452,0.2111,1.1644939888,0.1752,0.0511,0.1825,0.97,0.16,0.9831073187
2020-01-30 23:00:00,1.0476,0.21180000000000002,1.0687960516,0.1776,0.051800000000000006,0.185,0.87,0.16,0.8845903006,1.0376,0.21180000000000002,1.0589962228,0.1776,0.051800000000000006,0.185,0.86,0.16,0.8747571091
2020-01-30 23:30:00,0.9942400000000001,0.21082,1.0163455367,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.16,0.835463943,0.9842400000000001,0.21082,1.0065651742,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.16,0.8256512581000001
2020-01-31 00:00:00,0.9676,0.21180000000000002,0.9905094649,0.1776,0.051800000000000006,0.185,0.79,0.16,0.8060397013,0.9576,0.2018,0.9786322087,0.1776,0.051800000000000006,0.185,0.78,0.15,0.7942921377000001
2020-01-31 00:30:00,1.10472,0.21096,1.1246823552,0.17472000000000001,0.050960000000000005,0.182,0.93,0.16,0.9436630755000001,1.10472,0.20096000000000003,1.1228495891999999,0.17472000000000001,0.050960000000000005,0.182,0.93,0.15,0.9420191081
2020-01-31 01:00:00,1.32808,0.18194000000000002,1.3404844833,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.13,1.1573245007,1.32808,0.19194000000000003,1.3418783291,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.14,1.158490397
2020-01-31 01:30:00,1.4052,0.1811,1.4168218837,0.1752,0.0511,0.1825,1.23,0.13,1.2368508398,1.3952,0.19110000000000002,1.408226633,0.1752,0.0511,0.1825,1.22,0.14,1.2280065146
2020-01-31 02:00:00,1.38808,0.18194000000000002,1.3999529456,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.13,1.2169634341,1.38808,0.19194000000000003,1.40128764,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.14,1.2180722474
2020-01-31 02:30:00,1.38472,0.18096,1.3964941819,0.17472000000000001,0.050960000000000005,0.182,1.21,0.13,1.2169634341,1.38472,0.19096000000000002,1.3978251679,0.17472000000000001,0.050960000000000005,0.182,1.21,0.14,1.2180722474
2020-01-31 03:00:00,1.34968,0.17074,1.3604367865,0.13968,0.040740000000000005,0.14550000000000002,1.21,0.13,1.2169634341,1.34968,0.18074,1.3617279648,0.13968,0.040740000000000005,0.14550000000000002,1.21,0.14,1.2180722474
2020-01-31 03:30:00,1.31216,0.15688000000000002,1.3215048997,0.09216,0.02688,0.096,1.22,0.13,1.2269066794,1.31216,0.16688,1.3227292996,0.09216,0.02688,0.096,1.22,0.14,1.2280065146
2020-01-31 04:00:00,1.25744,0.15842,1.2673800732,0.09744000000000001,0.02842,0.1015,1.16,0.13,1.167261753,1.25744,0.16842000000000001,1.2686688496,0.09744000000000001,0.02842,0.1015,1.16,0.14,1.1684177335
2020-01-31 04:30:00,1.22408,0.15744000000000002,1.2341633603,0.09408000000000001,0.027440000000000003,0.098,1.13,0.13,1.1374532957,1.22408,0.16744,1.2354788545,0.09408000000000001,0.027440000000000003,0.098,1.13,0.14,1.1386395391
2020-01-31 05:00:00,1.156,0.158,1.1667476162,0.096,0.028,0.1,1.06,0.13,1.067941946,1.146,0.168,1.158248678,0.096,0.028,0.1,1.05,0.14,1.0592922165
2020-01-31 05:30:00,1.1336,0.1573,1.1444615546,0.0936,0.0273,0.0975,1.04,0.13,1.0480935073,1.1336,0.1773,1.1473814754,0.0936,0.0273,0.0975,1.04,0.15,1.0507616285
2020-01-31 06:00:00,1.116,0.158,1.1271290964,0.096,0.028,0.1,1.02,0.13,1.0282509421,1.116,0.178,1.1301061897,0.096,0.028,0.1,1.02,0.15,1.0309704166
2020-01-31 06:30:00,1.20312,0.17716,1.2160934997,0.09312000000000001,0.027160000000000004,0.097,1.11,0.15,1.1200892822,1.20312,0.18716000000000002,1.2175904895,0.09312000000000001,0.027160000000000004,0.097,1.11,0.16,1.1214722466
2020-01-31 07:00:00,1.27696,0.18828,1.2907657417,0.09696,0.028280000000000003,0.101,1.18,0.16,1.1907980517,1.27696,0.20828000000000002,1.2938343789,0.09696,0.028280000000000003,0.101,1.18,0.18,1.1936498649
2020-01-31 07:30:00,1.46408,0.23744,1.4832086839,0.09408000000000001,0.027440000000000003,0.098,1.37,0.21,1.386001443,1.46408,0.24744000000000002,1.4848423485,0.09408000000000001,0.027440000000000003,0.098,1.37,0.22,1.3875518008
2020-01-31 08:00:00,1.52696,0.25828,1.5486495407,0.09696,0.028280000000000003,0.101,1.43,0.23,1.4483784036,1.51696,0.25828,1.5387904991,0.09696,0.028280000000000003,0.101,1.42,0.23,1.4385061696
2020-01-31 08:30:00,1.52408,0.92744,1.784086545,0.09408000000000001,0.027440000000000003,0.098,1.43,0.9,1.6896449331,1.43408,-0.38256,1.4842296318,0.09408000000000001,0.027440000000000003,0.098,1.34,-0.41000000000000003,1.4013208055
2020-01-31 09:00:00,1.5008,0.9394,1.7705572569,0.1008,0.029400000000000003,0.105,1.4,0.91,1.6697604619000002,1.4008,-0.3806,1.4515843069,0.1008,0.029400000000000003,0.105,1.3,-0.41000000000000003,1.3631214179
2020-01-31 09:30:00,1.5463200000000001,1.04726,1.8675810691999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.35,0.99,1.6740967714,1.44632,-0.30274,1.4776647285,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.25,-0.36,1.3008074416
2020-01-31 10:00:00,1.4606400000000002,1.00852,1.7749878309,0.20064,0.05852,0.209,1.26,0.9500000000000001,1.5780050697,1.37064,-0.34148,1.4125376455,0.20064,0.05852,0.209,1.17,-0.4,1.2364869591
2020-01-31 10:30:00,1.4568,0.9574,1.7432386526,0.1968,0.0574,0.20500000000000002,1.26,0.9,1.5484185481,1.3668,-0.3926,1.4220678605,0.1968,0.0574,0.20500000000000002,1.17,-0.45,1.2535549449
2020-01-31 11:00:00,1.49016,0.98838,1.788147603,0.20016,0.05838,0.20850000000000002,1.29,0.93,1.5902829937,1.39016,-0.35162000000000004,1.4339391375,0.20016,0.05838,0.20850000000000002,1.19,-0.41000000000000003,1.2586500704999999
2020-01-31 11:30:00,1.4372800000000001,0.9875400000000001,1.7438489182999999,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.93,1.55,1.34728,-0.35246000000000005,1.3926203539,0.19728,0.05754000000000001,0.20550000000000002,1.15,-0.41000000000000003,1.2209013064
2020-01-31 12:00:00,1.4406400000000001,0.9885200000000001,1.747173546,0.20064,0.05852,0.209,1.24,0.93,1.55,1.35064,-0.35148,1.3956240898,0.20064,0.05852,0.209,1.15,-0.41000000000000003,1.2209013064
2020-01-31 12:30:00,1.53632,1.02726,1.8481185703,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.34,0.97,1.6542369842,1.43632,-0.32274,1.4721332311,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.24,-0.38,1.2969194269
2020-01-31 13:00:00,1.47016,0.6683800000000001,1.6149619965,0.20016,0.05838,0.20850000000000002,1.27,0.61,1.4089002804000001,1.41016,-0.051620000000000006,1.4111044788,0.20016,0.05838,0.20850000000000002,1.21,-0.11,1.2149897119
2020-01-31 13:30:00,1.2468,0.22740000000000002,1.2673677446,0.1968,0.0574,0.20500000000000002,1.05,0.17,1.063672882,1.2468,0.22740000000000002,1.2673677446,0.1968,0.0574,0.20500000000000002,1.05,0.17,1.063672882
2020-01-31 14:00:00,1.28064,0.26852000000000004,1.3084883645,0.20064,0.05852,0.209,1.08,0.21,1.1002272493,1.28064,0.27852000000000005,1.3105770485,0.20064,0.05852,0.209,1.08,0.22,1.1021796587
2020-01-31 14:30:00,1.30632,0.31726000000000004,1.3442938109,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.26,1.1400438588,1.2963200000000001,0.32726000000000005,1.3369908938,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.27,1.1326517558
2020-01-31 15:00:00,1.28016,0.29838000000000003,1.3144733736,0.20016,0.05838,0.20850000000000002,1.08,0.24,1.1063453349,1.27016,0.30838000000000004,1.3070595434,0.20016,0.05838,0.20850000000000002,1.07,0.25,1.0988175463
2020-01-31 15:30:00,1.34728,0.29754,1.3797439799,0.19728,0.05754000000000001,0.20550000000000002,1.15,0.24,1.1747765745,1.33728,0.30754000000000004,1.3721875418,0.19728,0.05754000000000001,0.20550000000000002,1.1400000000000001,0.25,1.1670903992000001
2020-01-31 16:00:00,1.40064,0.29852,1.4320986698,0.20064,0.05852,0.209,1.2,0.24,1.2237646833,1.40064,0.30852,1.4342165109,0.20064,0.05852,0.209,1.2,0.25,1.2257650672
2020-01-31 16:30:00,1.39728,0.27754,1.4245770776,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.22,1.22,1.39728,0.28754,1.4265590244,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.23,1.2218428704
2020-01-31 17:00:00,1.55064,0.29852,1.5791132322,0.20064,0.05852,0.209,1.35,0.24,1.3711673858,1.55064,0.30852,1.5810341552,0.20064,0.05852,0.209,1.35,0.25,1.3729530218
2020-01-31 17:30:00,1.56776,0.29768,1.5957709109,0.19776000000000002,0.05768,0.20600000000000002,1.37,0.24,1.3908630414,1.56776,0.30768,1.5976665483999999,0.19776000000000002,0.05768,0.20600000000000002,1.37,0.25,1.3926234236
2020-01-31 18:00:00,1.61112,0.29866000000000004,1.6385681097,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4100000000000001,0.24,1.4302796929000001,1.60112,0.30866000000000005,1.6305999663000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4,0.25,1.4221462652999999
2020-01-31 18:30:00,1.69488,0.32684,1.726106196,0.19488000000000003,0.05684,0.203,1.5,0.27,1.5241062955,1.6848800000000002,0.33684000000000003,1.718220533,0.19488000000000003,0.05684,0.203,1.49,0.28,1.5160804728000001
2020-01-31 19:00:00,1.6776,0.3018,1.7045307271999999,0.1776,0.051800000000000006,0.185,1.5,0.25,1.5206906326,1.6676000000000002,0.3118,1.6964990421000001,0.1776,0.051800000000000006,0.185,1.49,0.26,1.5125144627
2020-01-31 19:30:00,1.62472,0.30096,1.652359525,0.17472000000000001,0.050960000000000005,0.182,1.45,0.25,1.471393897,1.6147200000000002,0.31096,1.6443894916000001,0.17472000000000001,0.050960000000000005,0.182,1.44,0.26,1.4632839779
2020-01-31 20:00:00,1.55808,0.25194,1.5783177912,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.2,1.3944174410999999,1.55808,0.26194,1.5799448883,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.21,1.3958868148999999
2020-01-31 20:30:00,1.49424,0.25082000000000004,1.5151448281,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.2,1.3350655415000001,1.49424,0.26082,1.5168323078000001,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.21,1.3366001646
2020-01-31 21:00:00,1.4276,0.2218,1.4447273099,0.1776,0.051800000000000006,0.185,1.25,0.17,1.2615070353,1.4176,0.2318,1.4364264687000001,0.1776,0.051800000000000006,0.185,1.24,0.18,1.2529964086
2020-01-31 21:30:00,1.37472,0.22096000000000002,1.3923643201,0.17472000000000001,0.050960000000000005,0.182,1.2,0.17,1.211981848,1.3647200000000002,0.23096000000000003,1.3841254278,0.17472000000000001,0.050960000000000005,0.182,1.19,0.18,1.2035364556
2020-01-31 22:00:00,1.30808,0.23194,1.3284838915,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.18,1.1442464769,1.30808,0.24194000000000002,1.3302662328000001,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.19,1.1458621209
2020-01-31 22:30:00,1.20424,0.23082000000000003,1.226161429,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.18,1.0456098699,1.19424,0.24082,1.2182788884,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.19,1.0375451797
2020-01-31 23:00:00,1.1176,0.2318,1.1413855615,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.18,0.9570788891,1.1176,0.24180000000000001,1.1434583508,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.19,0.9590099061
2020-01-31 23:30:00,1.08424,0.24082,1.1106622574,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.19,0.9296235797,1.07424,0.26082,1.1054495239,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.21,0.924175308
2020-02-01 00:00:00,1.04808,0.22194000000000003,1.0713211703,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.17,0.8864536085,1.04808,0.23194,1.0734373992,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.18,0.8884255737000001
2020-02-01 00:30:00,1.17424,0.22082000000000002,1.1948226019,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.17,1.0143470806,1.17424,0.23082000000000003,1.1967110971000001,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.18,1.0160708637
2020-02-01 01:00:00,1.35808,0.19194000000000003,1.3715765564,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.14,1.1882760622,1.35808,0.20194,1.3730116715,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.15,1.1894956915
2020-02-01 01:30:00,1.44752,0.19886,1.4611158236000001,0.16752,0.04886,0.17450000000000002,1.28,0.15,1.2887590931,1.4375200000000001,0.20886000000000002,1.4526135928000001,0.16752,0.04886,0.17450000000000002,1.27,0.16,1.2800390619
2020-02-01 02:00:00,1.41504,0.17772000000000002,1.4261565833,0.09504000000000001,0.02772,0.099,1.32,0.15,1.3284953895,1.40504,0.18772000000000003,1.4175246735,0.09504000000000001,0.02772,0.099,1.31,0.16,1.3197348218
2020-02-01 02:30:00,1.41168,0.17674,1.4227007591,0.09168000000000001,0.026740000000000003,0.0955,1.32,0.15,1.3284953895,1.40168,0.18674000000000002,1.4140645848,0.09168000000000001,0.026740000000000003,0.0955,1.31,0.16,1.3197348218
2020-02-01 03:00:00,1.3860000000000001,0.178,1.3973832688,0.096,0.028,0.1,1.29,0.15,1.2986916493,1.376,0.188,1.3887836405,0.096,0.028,0.1,1.28,0.16,1.2899612397
2020-02-01 03:30:00,1.3436,0.1773,1.3552476710999999,0.0936,0.0273,0.0975,1.25,0.15,1.2589678312,1.3336000000000001,0.18730000000000002,1.346688624,0.0936,0.0273,0.0975,1.24,0.16,1.2502799686000001
2020-02-01 04:00:00,1.27792,0.16856000000000002,1.2889887509,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.18,0.14,1.1882760622,1.27792,0.16856000000000002,1.2889887509,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.18,0.14,1.1882760622
2020-02-01 04:30:00,1.24408,0.16744,1.2552972556,0.09408000000000001,0.027440000000000003,0.098,1.15,0.14,1.158490397,1.23408,0.17744000000000001,1.2467711899,0.09408000000000001,0.027440000000000003,0.098,1.1400000000000001,0.15,1.1498260738
2020-02-01 05:00:00,1.18256,0.19158000000000003,1.1979779005,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.04,0.15,1.0507616285,1.17256,0.19158000000000003,1.1881076761,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.03,0.15,1.0408650249
2020-02-01 05:30:00,1.19824,0.23782000000000003,1.2216126432,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.18,1.0160708637,1.19824,0.24782,1.2235987292,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.19,1.0178899744
2020-02-01 06:00:00,1.2016,0.2288,1.223189274,0.2016,0.058800000000000005,0.21,1.0,0.17,1.0143470806,1.2016,0.2288,1.223189274,0.2016,0.058800000000000005,0.21,1.0,0.17,1.0143470806
2020-02-01 06:30:00,1.20824,0.23782000000000003,1.2314228559,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.18,1.0259142264,1.20824,0.24782,1.2333931449,0.19824000000000003,0.05782,0.20650000000000002,1.01,0.19,1.0277159141
2020-02-01 07:00:00,1.2916,0.24880000000000002,1.3153448217,0.2016,0.058800000000000005,0.21,1.09,0.19,1.1064357189,1.2916,0.25880000000000003,1.3172729406,0.2016,0.058800000000000005,0.21,1.09,0.2,1.1081967334
2020-02-01 07:30:00,1.3882400000000001,0.30782000000000004,1.4219576119,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.25,1.2159769735000001,1.37824,0.31782000000000005,1.4144097886,0.19824000000000003,0.05782,0.20650000000000002,1.18,0.26,1.2083045974
2020-02-01 08:00:00,1.4116,0.3088,1.4449816608,0.2016,0.058800000000000005,0.21,1.21,0.25,1.2355565548,1.4116,0.31880000000000003,1.4471516852000001,0.2016,0.058800000000000005,0.21,1.21,0.26,1.2376186812
2020-02-01 08:30:00,1.42664,0.29152,1.45612005,0.17664000000000002,0.05152,0.184,1.25,0.24,1.2728314892,1.42664,0.30152,1.4581549986,0.17664000000000002,0.05152,0.184,1.25,0.25,1.2747548784
2020-02-01 09:00:00,1.41904,0.29222000000000004,1.4488157405,0.17904,0.05222,0.1865,1.24,0.24,1.2630122723000001,1.40904,0.30222000000000004,1.4410866213,0.17904,0.05222,0.1865,1.23,0.25,1.2551493935
2020-02-01 09:30:00,1.4452,0.3111,1.4783051951,0.1752,0.0511,0.1825,1.27,0.26,1.2963410045,1.4452,0.3211,1.4804419104,0.1752,0.0511,0.1825,1.27,0.27,1.2983836105
2020-02-01 10:00:00,1.35904,0.30222000000000004,1.3922380005,0.17904,0.05222,0.1865,1.18,0.25,1.2061923561,1.35904,0.30222000000000004,1.3922380005,0.17904,0.05222,0.1865,1.18,0.25,1.2061923561
2020-02-01 10:30:00,1.25184,0.31012,1.2896812785,0.17184000000000002,0.050120000000000005,0.179,1.08,0.26,1.1108555262,1.25184,0.33012,1.2946360879,0.17184000000000002,0.050120000000000005,0.179,1.08,0.28,1.1157060545
2020-02-01 11:00:00,1.25808,0.34194,1.3037209249,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.29,1.1182575732,1.25808,0.35194000000000003,1.3063793667999999,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.30000000000000004,1.1208925015
2020-02-01 11:30:00,1.19376,0.34068000000000004,1.2414208795000001,0.17376000000000003,0.05068,0.181,1.02,0.29,1.0604244433,1.19376,0.35068000000000005,1.2442023147,0.17376000000000003,0.05068,0.181,1.02,0.30000000000000004,1.0632027088
2020-02-01 12:00:00,1.19952,0.31236,1.2395228921,0.17952,0.052360000000000004,0.187,1.02,0.26,1.0526157894,1.19952,0.32236000000000004,1.2420805932,0.17952,0.052360000000000004,0.187,1.02,0.27,1.0551303237
2020-02-01 12:30:00,1.2628,0.3104,1.3003891725,0.1728,0.0504,0.18,1.09,0.26,1.1205802069,1.2628,0.3204,1.3028123426,0.1728,0.0504,0.18,1.09,0.27,1.1229425631
2020-02-01 13:00:00,1.15904,0.29222000000000004,1.1953101062,0.17904,0.05222,0.1865,0.98,0.24,1.0089598605,1.15904,0.30222000000000004,1.1977940766,0.17904,0.05222,0.1865,0.98,0.25,1.0113851887
2020-02-01 13:30:00,1.13568,0.26124,1.1653391781,0.17568,0.05124,0.183,0.96,0.21,0.9827003612,1.13568,0.27124000000000004,1.1676215997,0.17568,0.05124,0.183,0.96,0.22,0.9848857802000001
2020-02-01 14:00:00,1.16856,0.28208,1.2021237873,0.17856000000000002,0.05208,0.186,0.99,0.23,1.0163660758,1.15856,0.30208,1.197294283,0.17856000000000002,0.05208,0.186,0.98,0.25,1.0113851887
2020-02-01 14:30:00,1.1352,0.2611,1.1648400105,0.1752,0.0511,0.1825,0.96,0.21,0.9827003612,1.1352,0.2711,1.1671222087,0.1752,0.0511,0.1825,0.96,0.22,0.9848857802000001
2020-02-01 15:00:00,1.21856,0.25208,1.244360398,0.17856000000000002,0.05208,0.186,1.04,0.2,1.0590561836,1.21856,0.26208000000000004,1.2464246467,0.17856000000000002,0.05208,0.186,1.04,0.21,1.0609901036
2020-02-01 15:30:00,1.2952,0.2511,1.3193158265,0.1752,0.0511,0.1825,1.12,0.2,1.1377170123,1.2852000000000001,0.2611,1.3114542501,0.1752,0.0511,0.1825,1.11,0.21,1.129690223
2020-02-01 16:00:00,1.35904,0.25222,1.3822462335,0.17904,0.05222,0.1865,1.18,0.2,1.196829144,1.35904,0.26222,1.3841058666000001,0.17904,0.05222,0.1865,1.18,0.21,1.1985407794
2020-02-01 16:30:00,1.35424,0.22082000000000002,1.3721251583,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.17,1.1921828719,1.35424,0.23082000000000003,1.3737699407,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.18,1.1936498649
2020-02-01 17:00:00,1.44904,0.22222000000000003,1.4659804398,0.17904,0.05222,0.1865,1.27,0.17,1.2813274367,1.44904,0.24222000000000002,1.4691451426,0.17904,0.05222,0.1865,1.27,0.19,1.2841339494000001
2020-02-01 17:30:00,1.54472,0.25096,1.5649730988,0.17472000000000001,0.050960000000000005,0.182,1.37,0.2,1.384521578,1.54472,0.26096,1.5666078003,0.17472000000000001,0.050960000000000005,0.182,1.37,0.21,1.386001443
2020-02-01 18:00:00,1.65856,0.25208,1.6776071054,0.17856000000000002,0.05208,0.186,1.48,0.2,1.4934523762,1.64856,0.26208000000000004,1.6692621124,0.17856000000000002,0.05208,0.186,1.47,0.21,1.4849242405
2020-02-01 18:30:00,1.68616,0.27138,1.7078590838,0.17616,0.05138,0.1835,1.51,0.22,1.5259423318,1.67616,0.28138,1.6996137944,0.17616,0.05138,0.1835,1.5,0.23,1.5175308893000001
2020-02-01 19:00:00,1.69808,0.27194,1.7197171424,0.17808000000000002,0.05194000000000001,0.1855,1.52,0.22,1.5358385332,1.69808,0.28194,1.7213267703000001,0.17808000000000002,0.05194000000000001,0.1855,1.52,0.23,1.5373028329
2020-02-01 19:30:00,1.68568,0.29124,1.7106542023,0.17568,0.05124,0.183,1.51,0.24,1.5289538907,1.67568,0.30124,1.7025419231,0.17568,0.05124,0.183,1.5,0.25,1.5206906326
2020-02-01 20:00:00,1.57808,0.28194,1.6030678869,0.17808000000000002,0.05194000000000001,0.1855,1.4,0.23,1.4187670704,1.57808,0.29194000000000003,1.6048568316,0.17808000000000002,0.05194000000000001,0.1855,1.4,0.24,1.4204224724
2020-02-01 20:30:00,1.51472,0.25096,1.5353688808000001,0.17472000000000001,0.050960000000000005,0.182,1.34,0.2,1.3548431644,1.50472,0.26096,1.5271811942,0.17472000000000001,0.050960000000000005,0.182,1.33,0.21,1.3464768843
2020-02-01 21:00:00,1.43856,0.23208,1.457160252,0.17856000000000002,0.05208,0.186,1.26,0.18,1.2727922061,1.42856,0.24208000000000002,1.448925947,0.17856000000000002,0.05208,0.186,1.25,0.19,1.2643575444000001
2020-02-01 21:30:00,1.39424,0.25082000000000004,1.4166212797,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.2,1.2362847568,1.3842400000000001,0.26082,1.4085976892,0.17424,0.050820000000000004,0.18150000000000002,1.21,0.21,1.2280879447
2020-02-01 22:00:00,1.33856,0.24208000000000002,1.3602740899999999,0.17856000000000002,0.05208,0.186,1.16,0.19,1.1754573578,1.32856,0.24208000000000002,1.3504348929,0.17856000000000002,0.05208,0.186,1.15,0.19,1.1655899794
2020-02-01 22:30:00,1.24472,0.24096,1.2678286951,0.17472000000000001,0.050960000000000005,0.182,1.07,0.19,1.086738239,1.24472,0.24096,1.2678286951,0.17472000000000001,0.050960000000000005,0.182,1.07,0.19,1.086738239
2020-02-01 23:00:00,1.16856,0.21208000000000002,1.1876491064,0.17856000000000002,0.05208,0.186,0.99,0.16,1.0028459503,1.15856,0.22208000000000003,1.1796528303,0.17856000000000002,0.05208,0.186,0.98,0.17,0.9946356117
2020-02-01 23:30:00,1.11472,0.21096,1.1345064125,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.16,0.9535197953000001,1.10472,0.22096000000000002,1.1266009054,0.17472000000000001,0.050960000000000005,0.182,0.93,0.17,0.9454099640000001
2020-02-02 00:00:00,1.09808,0.20194,1.1164942678,0.17808000000000002,0.05194000000000001,0.1855,0.92,0.15,0.9321480569,1.08808,0.21194000000000002,1.1085290479,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.16,0.9239588735
2020-02-02 00:30:00,1.2152,0.2111,1.2333994689,0.1752,0.0511,0.1825,1.04,0.16,1.052235715,1.2152,0.22110000000000002,1.2351502945,0.1752,0.0511,0.1825,1.04,0.17,1.0538026381
2020-02-02 01:00:00,1.4076,0.1918,1.4206072645,0.1776,0.051800000000000006,0.185,1.23,0.14,1.2379418403,1.4076,0.1918,1.4206072645,0.1776,0.051800000000000006,0.185,1.23,0.14,1.2379418403
2020-02-02 01:30:00,1.4852,0.19110000000000002,1.4974439055,0.1752,0.0511,0.1825,1.31,0.14,1.3174596768,1.4852,0.19110000000000002,1.4974439055,0.1752,0.0511,0.1825,1.31,0.14,1.3174596768
2020-02-02 02:00:00,1.48856,0.19208000000000003,1.5009015957,0.17856000000000002,0.05208,0.186,1.31,0.14,1.3174596768,1.48856,0.19208000000000003,1.5009015957,0.17856000000000002,0.05208,0.186,1.31,0.14,1.3174596768
2020-02-02 02:30:00,1.48472,0.19096000000000002,1.4969499658,0.17472000000000001,0.050960000000000005,0.182,1.31,0.14,1.3174596768,1.48472,0.19096000000000002,1.4969499658,0.17472000000000001,0.050960000000000005,0.182,1.31,0.14,1.3174596768
2020-02-02 03:00:00,1.45856,0.19208000000000003,1.4711532891,0.17856000000000002,0.05208,0.186,1.28,0.14,1.2876334882,1.45856,0.19208000000000003,1.4711532891,0.17856000000000002,0.05208,0.186,1.28,0.14,1.2876334882
2020-02-02 03:30:00,1.3852,0.2011,1.3997214902000001,0.1752,0.0511,0.1825,1.21,0.15,1.2192620719,1.3852,0.2111,1.4011931523,0.1752,0.0511,0.1825,1.21,0.16,1.2205326706
2020-02-02 04:00:00,1.31856,0.19208000000000003,1.3324770917,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.14,1.1485643212,1.31856,0.20208,1.3339553216,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.15,1.1498260738
2020-02-02 04:30:00,1.29472,0.19096000000000002,1.3087267094000001,0.17472000000000001,0.050960000000000005,0.182,1.12,0.14,1.1287160848,1.29472,0.20096000000000003,1.3102231871,0.17472000000000001,0.050960000000000005,0.182,1.12,0.15,1.13
2020-02-02 05:00:00,1.23808,0.19194000000000003,1.2528699254,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.14,1.0692053124,1.23808,0.20194,1.2544408515,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.15,1.0705606008
