Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-02 05:30:00,1.2152,0.2111,1.2333994689,0.1752,0.0511,0.1825,1.04,0.16,1.052235715,1.2052,0.22110000000000002,1.2253131232,0.1752,0.0511,0.1825,1.03,0.17,1.0439348639
2020-02-02 06:00:00,1.15808,0.20194,1.1755547839,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.15,0.9914131329,1.14808,0.20194,1.1657047010000001,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.15,0.9815294188
2020-02-02 06:30:00,1.1552,0.2011,1.1725733453,0.1752,0.0511,0.1825,0.98,0.15,0.9914131329,1.1452,0.2011,1.1627227744,0.1752,0.0511,0.1825,0.97,0.15,0.9815294188
2020-02-02 07:00:00,1.19904,0.21222000000000002,1.2176757572999999,0.17904,0.05222,0.1865,1.02,0.16,1.0324727599,1.19904,0.22222000000000003,1.2194583429,0.17904,0.05222,0.1865,1.02,0.17,1.0340696302
2020-02-02 07:30:00,1.2452,0.22110000000000002,1.2646771327,0.1752,0.0511,0.1825,1.07,0.17,1.0834205093,1.2452,0.2311,1.2664636789000001,0.1752,0.0511,0.1825,1.07,0.18,1.0850345617
2020-02-02 08:00:00,1.29904,0.24222000000000002,1.3214293208,0.17904,0.05222,0.1865,1.12,0.19,1.1360017606,1.29904,0.25222,1.3232988514000001,0.17904,0.05222,0.1865,1.12,0.2,1.1377170123
2020-02-02 08:30:00,1.32376,0.22318000000000002,1.3424417492,0.11376000000000001,0.03318,0.11850000000000001,1.21,0.19,1.2248265183,1.32376,0.23318000000000003,1.3441404130999999,0.11376000000000001,0.03318,0.11850000000000001,1.21,0.2,1.2264175472
2020-02-02 09:00:00,1.30648,0.19814,1.3214194830000001,0.09648000000000001,0.028140000000000002,0.1005,1.21,0.17,1.2218837915,1.30648,0.20814000000000002,1.3229558761,0.09648000000000001,0.028140000000000002,0.1005,1.21,0.18,1.2233151679
2020-02-02 09:30:00,1.42408,0.22744000000000003,1.4421278723,0.09408000000000001,0.027440000000000003,0.098,1.33,0.2,1.3449535308,1.41408,0.23744,1.4338758663,0.09408000000000001,0.027440000000000003,0.098,1.32,0.21,1.3366001646
2020-02-02 10:00:00,1.41648,0.22814,1.434734627,0.09648000000000001,0.028140000000000002,0.1005,1.32,0.2,1.3350655415000001,1.40648,0.23814000000000002,1.4264980372,0.09648000000000001,0.028140000000000002,0.1005,1.31,0.21,1.3267252918
2020-02-02 10:30:00,1.38856,0.23458,1.4082352964,0.11856000000000001,0.03458,0.12350000000000001,1.27,0.2,1.2856515858,1.37856,0.24458000000000002,1.4000882294,0.11856000000000001,0.03458,0.12350000000000001,1.26,0.21,1.2773801314
2020-02-02 11:00:00,1.33112,0.25866,1.3560182337,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.2,1.1475626345,1.32112,0.26866,1.3481603206,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.21,1.1395174417
2020-02-02 11:30:00,1.30824,0.27782,1.3374138664,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.22,1.1315917992,1.30824,0.28782,1.3395268754,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.23,1.1335784049
2020-02-02 12:00:00,1.29064,0.26852000000000004,1.3182771332,0.20064,0.05852,0.209,1.09,0.21,1.1100450441,1.29064,0.27852000000000005,1.3203503322999999,0.20064,0.05852,0.209,1.09,0.22,1.1119802157
2020-02-02 12:30:00,1.32776,0.26768000000000003,1.3544737724,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.21,1.1493476411,1.32776,0.27768000000000004,1.3564854588,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.22,1.1512167476
2020-02-02 13:00:00,1.36016,0.25838,1.3844838207999999,0.20016,0.05838,0.20850000000000002,1.16,0.2,1.1771151176,1.36016,0.26838,1.3863848852,0.20016,0.05838,0.20850000000000002,1.16,0.21,1.1788553771
2020-02-02 13:30:00,1.39824,0.27782,1.4255732356,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.22,1.22,1.3882400000000001,0.28782,1.4177625506,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.23,1.2120231021
2020-02-02 14:00:00,1.3696000000000002,0.2753,1.3969947208,0.18960000000000002,0.0553,0.1975,1.18,0.22,1.200333287,1.3696000000000002,0.2853,1.398999732,0.18960000000000002,0.0553,0.1975,1.18,0.23,1.2022063051
2020-02-02 14:30:00,1.3352,0.2611,1.3604897096,0.1752,0.0511,0.1825,1.16,0.21,1.1788553771,1.3252,0.2611,1.3506769599,0.1752,0.0511,0.1825,1.15,0.21,1.1690166808
2020-02-02 15:00:00,1.3376000000000001,0.2218,1.3558646688,0.1776,0.051800000000000006,0.185,1.16,0.17,1.1723907199,1.3276,0.2318,1.3476843102,0.1776,0.051800000000000006,0.185,1.15,0.18,1.1640017182
2020-02-02 15:30:00,1.3952,0.22110000000000002,1.4126104382,0.1752,0.0511,0.1825,1.22,0.17,1.2317873193,1.3952,0.2311,1.4142101152,0.1752,0.0511,0.1825,1.22,0.18,1.2332072008
2020-02-02 16:00:00,1.4676,0.2218,1.4842658118,0.1776,0.051800000000000006,0.185,1.29,0.17,1.3011533345,1.4676,0.2318,1.4857930542,0.1776,0.051800000000000006,0.185,1.29,0.18,1.3024976008
2020-02-02 16:30:00,1.47568,0.24124,1.4952686046,0.17568,0.05124,0.183,1.3,0.19,1.3138112498,1.47568,0.25124,1.4969144932,0.17568,0.05124,0.183,1.3,0.2,1.3152946438
2020-02-02 17:00:00,1.4976,0.24180000000000001,1.5169947264,0.1776,0.051800000000000006,0.185,1.32,0.19,1.3336041392,1.4976,0.2518,1.5186207558,0.1776,0.051800000000000006,0.185,1.32,0.2,1.3350655415000001
2020-02-02 17:30:00,1.6452,0.2711,1.6673866527999999,0.1752,0.0511,0.1825,1.47,0.22,1.4863714206,1.6352,0.2811,1.6591854176,0.1752,0.0511,0.1825,1.46,0.23,1.4780054127
2020-02-02 18:00:00,1.73808,0.27194,1.7592252414,0.17808000000000002,0.05194000000000001,0.1855,1.56,0.22,1.5754364475,1.72808,0.29194000000000003,1.7525665323,0.17808000000000002,0.05194000000000001,0.1855,1.55,0.24,1.5684705926
2020-02-02 18:30:00,1.7466400000000002,0.31152,1.7742029196,0.17664000000000002,0.05152,0.184,1.57,0.26,1.5913830463,1.73664,0.32152000000000003,1.7661522018,0.17664000000000002,0.05152,0.184,1.56,0.27,1.5831929761999999
2020-02-02 19:00:00,1.68808,0.28194,1.7114626055,0.17808000000000002,0.05194000000000001,0.1855,1.51,0.23,1.5274161188000002,1.67808,0.29194000000000003,1.7032854869,0.17808000000000002,0.05194000000000001,0.1855,1.5,0.24,1.5190786681000001
2020-02-02 19:30:00,1.61616,0.28138,1.6404718376,0.17616,0.05138,0.1835,1.44,0.23,1.4582523787000001,1.61616,0.29138000000000003,1.642216627,0.17616,0.05138,0.1835,1.44,0.24,1.4598630073
2020-02-02 20:00:00,1.55856,0.28208,1.5838808036,0.17856000000000002,0.05208,0.186,1.38,0.23,1.399035382,1.5485600000000002,0.28208,1.5740416767,0.17856000000000002,0.05208,0.186,1.37,0.23,1.3891724155
2020-02-02 20:30:00,1.52568,0.28124000000000005,1.5513849941,0.17568,0.05124,0.183,1.35,0.23,1.3694524452999999,1.5156800000000001,0.28124000000000005,1.5415517507,0.17568,0.05124,0.183,1.34,0.23,1.3595955281
2020-02-02 21:00:00,1.40856,0.25208,1.4309387129,0.17856000000000002,0.05208,0.186,1.23,0.2,1.2461540836,1.40856,0.26208000000000004,1.4327341693,0.17856000000000002,0.05208,0.186,1.23,0.21,1.2477980606
2020-02-02 21:30:00,1.35568,0.25124,1.3787638667,0.17568,0.05124,0.183,1.18,0.2,1.196829144,1.35568,0.26124,1.3806210921,0.17568,0.05124,0.183,1.18,0.21,1.1985407794
2020-02-02 22:00:00,1.26856,0.23208,1.289614516,0.17856000000000002,0.05208,0.186,1.09,0.18,1.1047624179,1.2585600000000001,0.24208000000000002,1.2816302119,0.17856000000000002,0.05208,0.186,1.08,0.19,1.09658561
2020-02-02 22:30:00,1.16568,0.23124000000000003,1.1883946314,0.17568,0.05124,0.183,0.99,0.18,1.0062305899,1.16568,0.24124,1.1903808634,0.17568,0.05124,0.183,0.99,0.19,1.0080674581
2020-02-02 23:00:00,1.08856,0.20208,1.1071581639,0.17856000000000002,0.05208,0.186,0.91,0.15,0.9222797840000001,1.07856,0.21208000000000002,1.0992131731,0.17856000000000002,0.05208,0.186,0.9,0.16,0.9141115906
2020-02-02 23:30:00,1.00664,0.22152000000000002,1.0307255697,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.17,0.8472307832,0.9966400000000001,0.22152000000000002,1.0209615076,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.17,0.8374365648000001
2020-02-03 00:00:00,1.01856,0.22208000000000003,1.0424893285,0.17856000000000002,0.05208,0.186,0.84,0.17,0.8570297544000001,1.00856,0.22208000000000003,1.0327210659,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.17,0.8472307832
2020-02-03 00:30:00,1.14664,0.21152,1.1659862778,0.17664000000000002,0.05152,0.184,0.97,0.16,0.9831073187,1.13664,0.22152000000000002,1.1580248702,0.17664000000000002,0.05152,0.184,0.96,0.17,0.9749358953
2020-02-03 01:00:00,1.34904,0.18222000000000002,1.3612909498,0.17904,0.05222,0.1865,1.17,0.13,1.177200068,1.34904,0.19222,1.3626655679000002,0.17904,0.05222,0.1865,1.17,0.14,1.1783462988
2020-02-03 01:30:00,1.43616,0.18138,1.4475683922,0.17616,0.05138,0.1835,1.26,0.13,1.2666885963,1.42616,0.20138,1.4403076928,0.17616,0.05138,0.1835,1.25,0.15,1.2589678312
2020-02-03 02:00:00,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193,1.42904,0.20222,1.4432769138000001,0.17904,0.05222,0.1865,1.25,0.15,1.2589678312
2020-02-03 02:30:00,1.4166400000000001,0.19152000000000002,1.4295274744,0.17664000000000002,0.05152,0.184,1.24,0.14,1.2478781992,1.4166400000000001,0.20152,1.430901534,0.17664000000000002,0.05152,0.184,1.24,0.15,1.2490396311
2020-02-03 03:00:00,1.39952,0.19236,1.4126778118,0.17952,0.052360000000000004,0.187,1.22,0.14,1.2280065146,1.38952,0.20236,1.4041778377,0.17952,0.052360000000000004,0.187,1.21,0.15,1.2192620719
2020-02-03 03:30:00,1.34664,0.19152000000000002,1.360190869,0.17664000000000002,0.05152,0.184,1.17,0.14,1.1783462988,1.33664,0.20152,1.3517458341,0.17664000000000002,0.05152,0.184,1.16,0.15,1.1696580697
2020-02-03 04:00:00,1.30856,0.19208000000000003,1.3225823226,0.17856000000000002,0.05208,0.186,1.13,0.14,1.1386395391,1.30856,0.20208,1.3240715993,0.17856000000000002,0.05208,0.186,1.13,0.15,1.1399122773
2020-02-03 04:30:00,1.26664,0.19152000000000002,1.2810373921,0.17664000000000002,0.05152,0.184,1.09,0.14,1.0989540482,1.26664,0.20152,1.2825705439,0.17664000000000002,0.05152,0.184,1.09,0.15,1.1002726935
2020-02-03 05:00:00,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165,1.21856,0.20208,1.2352023316,0.17856000000000002,0.05208,0.186,1.04,0.15,1.0507616285
2020-02-03 05:30:00,1.20712,0.21166000000000001,1.2255360664000001,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.16,1.0423531072,1.20712,0.22166000000000002,1.2273026725,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.17,1.0439348639
2020-02-03 06:00:00,1.20904,0.21222000000000002,1.2275239509,0.17904,0.05222,0.1865,1.03,0.16,1.0423531072,1.20904,0.22222000000000003,1.2292922557,0.17904,0.05222,0.1865,1.03,0.17,1.0439348639
2020-02-03 06:30:00,1.30712,0.23166000000000003,1.3274897551,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.18,1.1442464769,1.30712,0.24166,1.3292713229,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.19,1.1458621209
2020-02-03 07:00:00,1.40904,0.25222,1.43143587,0.17904,0.05222,0.1865,1.23,0.2,1.2461540836,1.39904,0.26222,1.4234016475,0.17904,0.05222,0.1865,1.22,0.21,1.2379418403
2020-02-03 07:30:00,1.55712,0.29166000000000003,1.5841995613000002,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.24,1.4007141036,1.54712,0.29166000000000003,1.574371573,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.24,1.3908630414
2020-02-03 08:00:00,1.5290400000000002,0.31222000000000005,1.560591122,0.17904,0.05222,0.1865,1.35,0.26,1.3748090777,1.5290400000000002,0.32222,1.5626224912,0.17904,0.05222,0.1865,1.35,0.27,1.3767352687
2020-02-03 08:30:00,1.52712,0.32166,1.5606282869,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.27,1.3767352687,1.52712,0.33166,1.5627200165000001,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.28,1.3787313009
2020-02-03 09:00:00,1.45856,0.30208,1.4895132091,0.17856000000000002,0.05208,0.186,1.28,0.25,1.3041855696,1.45856,0.31208,1.4915733975,0.17856000000000002,0.05208,0.186,1.28,0.26,1.3061393494
2020-02-03 09:30:00,1.47648,0.28814,1.504333025,0.09648000000000001,0.028140000000000002,0.1005,1.38,0.26,1.4042791745,1.46648,0.29814,1.4964795521,0.09648000000000001,0.028140000000000002,0.1005,1.37,0.27,1.3963523911
2020-02-03 10:00:00,1.4779200000000001,0.26856,1.5021224982999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.38,0.24,1.4007141036,1.4679200000000001,0.27856000000000003,1.494116729,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.37,0.25,1.3926234236
2020-02-03 10:30:00,1.43456,0.28758,1.4631010389,0.09456,0.027580000000000004,0.0985,1.34,0.26,1.3649908425000001,1.42456,0.29758,1.4553092627,0.09456,0.027580000000000004,0.0985,1.33,0.27,1.3571293232000001
2020-02-03 11:00:00,1.46744,0.29842,1.4974760933,0.09744000000000001,0.02842,0.1015,1.37,0.27,1.3963523911,1.45744,0.30842,1.4897161642,0.09744000000000001,0.02842,0.1015,1.3599999999999999,0.28,1.3885243966
2020-02-03 11:30:00,1.42504,0.29772000000000004,1.4558077483,0.09504000000000001,0.02772,0.099,1.33,0.27,1.3571293232000001,1.41504,0.30772000000000005,1.4481124956,0.09504000000000001,0.02772,0.099,1.32,0.28,1.3493702235
2020-02-03 12:00:00,1.40008,0.34544,1.4420654631,0.19008000000000003,0.05544,0.198,1.21,0.29,1.2442668524,1.39008,0.35544000000000003,1.4348031224,0.19008000000000003,0.05544,0.198,1.2,0.30000000000000004,1.2369316877
2020-02-03 12:30:00,1.43968,0.34824000000000005,1.4811987038,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.29,1.2734598541,1.42968,0.35824,1.4738795066,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.30000000000000004,1.2660568708
2020-02-03 13:00:00,1.3716,0.32880000000000004,1.4104594996,0.2016,0.058800000000000005,0.21,1.17,0.27,1.2007497658,1.3716,0.3388,1.4128241221,0.2016,0.058800000000000005,0.21,1.17,0.28,1.2030378215
2020-02-03 13:30:00,1.3292,0.2781,1.3579809461,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.22,1.1512167476,1.3292,0.2881,1.360064061,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.23,1.1531695452
2020-02-03 14:00:00,1.38208,0.31894,1.4184032748,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.26,1.2083045974,1.38208,0.32894,1.4206852748,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.27,1.2104957662
2020-02-03 14:30:00,1.39968,0.33824000000000004,1.4399688886,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.28,1.2322337441,1.38968,0.33824000000000004,1.4302506074,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.28,1.2224974438
2020-02-03 15:00:00,1.4211200000000002,0.35866000000000003,1.4656804051,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.30000000000000004,1.256343902,1.41112,0.35866000000000003,1.4559864869,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.30000000000000004,1.246635472
2020-02-03 15:30:00,1.41968,0.32824000000000003,1.457131703,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.27,1.2495199077999999,1.40968,0.33824000000000004,1.4496910016,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.28,1.2419742348
2020-02-03 16:00:00,1.4716,0.32880000000000004,1.5078846110000002,0.2016,0.058800000000000005,0.21,1.27,0.27,1.2983836105,1.4716,0.3388,1.5100966856,0.2016,0.058800000000000005,0.21,1.27,0.28,1.3004999039
2020-02-03 16:30:00,1.55856,0.34208000000000005,1.5956591115,0.17856000000000002,0.05208,0.186,1.38,0.29,1.4101418368,1.5485600000000002,0.34208000000000005,1.5858930607000001,0.17856000000000002,0.05208,0.186,1.37,0.29,1.4003570973000001
2020-02-03 17:00:00,1.61904,0.32222,1.6507926127,0.17904,0.05222,0.1865,1.44,0.27,1.4650938536,1.61904,0.33222,1.6527736232999999,0.17904,0.05222,0.1865,1.44,0.28,1.4669696657
2020-02-03 17:30:00,1.67712,0.32166,1.7076875153,0.17712000000000003,0.051660000000000005,0.1845,1.5,0.27,1.5241062955,1.6671200000000002,0.32166,1.6978675596000001,0.17712000000000003,0.051660000000000005,0.1845,1.49,0.27,1.5142654985
2020-02-03 18:00:00,1.72856,0.29208,1.7530631478,0.17856000000000002,0.05208,0.186,1.55,0.24,1.5684705926,1.72856,0.30208,1.7547569632000002,0.17856000000000002,0.05208,0.186,1.55,0.25,1.5700318468
2020-02-03 18:30:00,1.7576,0.3118,1.7850425765,0.1776,0.051800000000000006,0.185,1.58,0.26,1.6012495120999999,1.7576,0.32180000000000003,1.7868164427000002,0.1776,0.051800000000000006,0.185,1.58,0.27,1.6029036153
2020-02-03 19:00:00,1.7585600000000001,0.31208,1.7860367297000002,0.17856000000000002,0.05208,0.186,1.58,0.26,1.6012495120999999,1.7585600000000001,0.32208000000000003,1.7878111757,0.17856000000000002,0.05208,0.186,1.58,0.27,1.6029036153
2020-02-03 19:30:00,1.75616,0.31138000000000005,1.7835513589,0.17616,0.05138,0.1835,1.58,0.26,1.6012495120999999,1.75616,0.33138,1.7871515465,0.17616,0.05138,0.1835,1.58,0.28,1.6046183347
2020-02-03 20:00:00,1.66808,0.29194000000000003,1.6934343359000001,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.24,1.5092050888,1.65808,0.30194000000000004,1.6853477533999999,0.17808000000000002,0.05194000000000001,0.1855,1.48,0.25,1.5009663554000001
2020-02-03 20:30:00,1.60664,0.28152000000000005,1.6311178989,0.17664000000000002,0.05152,0.184,1.43,0.23,1.4483784036,1.59664,0.28152000000000005,1.6212688858000002,0.17664000000000002,0.05152,0.184,1.42,0.23,1.4385061696
2020-02-03 21:00:00,1.5480800000000001,0.25194,1.5684468273,0.17808000000000002,0.05194000000000001,0.1855,1.37,0.2,1.384521578,1.5480800000000001,0.26194,1.5700841537999999,0.17808000000000002,0.05194000000000001,0.1855,1.37,0.21,1.386001443
2020-02-03 21:30:00,1.4461600000000001,0.25138000000000005,1.4678455811,0.17616,0.05138,0.1835,1.27,0.2,1.2856515858,1.4461600000000001,0.26138,1.4695911846,0.17616,0.05138,0.1835,1.27,0.21,1.2872451204
2020-02-03 22:00:00,1.34856,0.22208000000000003,1.3667236736000001,0.17856000000000002,0.05208,0.186,1.17,0.17,1.1822859214,1.33856,0.23208,1.358530088,0.17856000000000002,0.05208,0.186,1.16,0.18,1.1738824473
2020-02-03 22:30:00,1.27664,0.22152000000000002,1.295716327,0.17664000000000002,0.05152,0.184,1.1,0.17,1.1130588484,1.27664,0.23152000000000003,1.2974633714000001,0.17664000000000002,0.05152,0.184,1.1,0.18,1.1146299834
2020-02-03 23:00:00,1.18808,0.21194000000000002,1.2068358008,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.16,1.0225947389,1.18808,0.22194000000000003,1.2086320573,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.17,1.0242070103
2020-02-03 23:30:00,1.12664,0.22152000000000002,1.1482111304,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.17,0.9650906693,1.12664,0.23152000000000003,1.1501822464,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.18,0.9669022701000001
2020-02-04 00:00:00,1.09856,0.22208000000000003,1.1207825837,0.17856000000000002,0.05208,0.186,0.92,0.17,0.9355746897,1.09856,0.23208,1.12280684,0.17856000000000002,0.05208,0.186,0.92,0.18,0.9374433316
2020-02-04 00:30:00,1.23664,0.22152000000000002,1.2563238436,0.17664000000000002,0.05152,0.184,1.06,0.17,1.0735455277,1.22664,0.23152000000000003,1.2482977209000001,0.17664000000000002,0.05152,0.184,1.05,0.18,1.0653168543
2020-02-04 01:00:00,1.44856,0.19208000000000003,1.4612394739,0.17856000000000002,0.05208,0.186,1.27,0.14,1.2776932339,1.44856,0.19208000000000003,1.4612394739,0.17856000000000002,0.05208,0.186,1.27,0.14,1.2776932339
2020-02-04 01:30:00,1.54664,0.19152000000000002,1.5584528225,0.17664000000000002,0.05152,0.184,1.37,0.14,1.3771347066000001,1.54664,0.19152000000000002,1.5584528225,0.17664000000000002,0.05152,0.184,1.37,0.14,1.3771347066000001
2020-02-04 02:00:00,1.51856,0.19208000000000003,1.5306597270000002,0.17856000000000002,0.05208,0.186,1.34,0.14,1.3472935834,1.51856,0.19208000000000003,1.5306597270000002,0.17856000000000002,0.05208,0.186,1.34,0.14,1.3472935834
2020-02-04 02:30:00,1.53664,0.19152000000000002,1.5485291085,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.14,1.3671868929,1.51664,0.20152,1.5299696729,0.17664000000000002,0.05152,0.184,1.34,0.15,1.3483693856
2020-02-04 03:00:00,1.5085600000000001,0.19208000000000003,1.5207392939000002,0.17856000000000002,0.05208,0.186,1.33,0.14,1.3373481221999999,1.5085600000000001,0.20208,1.5220346908,0.17856000000000002,0.05208,0.186,1.33,0.15,1.3384319183
2020-02-04 03:30:00,1.48616,0.19138000000000002,1.4984317969,0.17616,0.05138,0.1835,1.31,0.14,1.3174596768,1.4761600000000001,0.20138,1.4898329604,0.17616,0.05138,0.1835,1.3,0.15,1.3086252328
2020-02-04 04:00:00,1.4264000000000001,0.1927,1.4393575824,0.1464,0.0427,0.1525,1.28,0.15,1.2887590931,1.4264000000000001,0.1927,1.4393575824,0.1464,0.0427,0.1525,1.28,0.15,1.2887590931
2020-02-04 04:30:00,1.3731200000000001,0.17716,1.3845014265,0.09312000000000001,0.027160000000000004,0.097,1.28,0.15,1.2887590931,1.3731200000000001,0.17716,1.3845014265,0.09312000000000001,0.027160000000000004,0.097,1.28,0.15,1.2887590931
2020-02-04 05:00:00,1.326,0.178,1.3378938672,0.096,0.028,0.1,1.23,0.15,1.2391125857,1.326,0.178,1.3378938672,0.096,0.028,0.1,1.23,0.15,1.2391125857
2020-02-04 05:30:00,1.30552,0.18786000000000003,1.3189669632,0.09552000000000001,0.027860000000000003,0.0995,1.21,0.16,1.2205326706,1.30552,0.19786,1.3204283585,0.09552000000000001,0.027860000000000003,0.0995,1.21,0.17,1.2218837915
2020-02-04 06:00:00,1.32744,0.18842,1.3407457067,0.09744000000000001,0.02842,0.1015,1.23,0.16,1.2403628501,1.31744,0.19842,1.3322982586,0.09744000000000001,0.02842,0.1015,1.22,0.17,1.2317873193
2020-02-04 06:30:00,1.39696,0.18828,1.4095909336,0.09696,0.028280000000000003,0.101,1.3,0.16,1.3098091464000001,1.39696,0.19828,1.4109614453,0.09696,0.028280000000000003,0.101,1.3,0.17,1.3110682667
2020-02-04 07:00:00,1.48888,0.23884000000000002,1.5079151833000002,0.09888000000000001,0.02884,0.10300000000000001,1.3900000000000001,0.21,1.4057738083,1.47888,0.24884000000000003,1.4996690968,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.22,1.3974262056
2020-02-04 07:30:00,1.60192,0.29306000000000004,1.6285060178,0.18192000000000003,0.05306,0.1895,1.42,0.24,1.4401388822,1.60192,0.30306000000000005,1.6303352569,0.18192000000000003,0.05306,0.1895,1.42,0.25,1.4418391034
2020-02-04 08:00:00,1.6216,0.3388,1.6566146202,0.2016,0.058800000000000005,0.21,1.42,0.28,1.4473423921,1.6216,0.31880000000000003,1.6526403117,0.2016,0.058800000000000005,0.21,1.42,0.26,1.4436065946
2020-02-04 08:30:00,1.61968,0.35824,1.6588246441,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.42,0.30000000000000004,1.4513442045,1.61968,0.36824,1.6610129439999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.42,0.31,1.4534441854
2020-02-04 09:00:00,1.57112,0.34866,1.609342055,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.29,1.4003570973000001,1.57112,0.35866000000000003,1.6115381007,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.30000000000000004,1.4024621207
2020-02-04 09:30:00,1.51824,0.36782000000000004,1.562160123,0.19824000000000003,0.05782,0.20650000000000002,1.32,0.31,1.3559129766,1.51824,0.37782000000000004,1.5645448699,0.19824000000000003,0.05782,0.20650000000000002,1.32,0.32,1.3582341477
2020-02-04 10:00:00,1.5006400000000002,0.36852,1.5452272972,0.20064,0.05852,0.209,1.3,0.31,1.3364505227999999,1.5006400000000002,0.37852,1.547642659,0.20064,0.05852,0.209,1.3,0.32,1.3388054377
2020-02-04 10:30:00,1.43712,0.36166000000000004,1.4819284227,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.31,1.2975746607,1.43712,0.37166000000000005,1.4844005693,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.32,1.3
2020-02-04 11:00:00,1.37952,0.36236,1.4263170054,0.17952,0.052360000000000004,0.187,1.2,0.31,1.2393950137,1.37952,0.37236,1.4288902687,0.17952,0.052360000000000004,0.187,1.2,0.32,1.2419339757
2020-02-04 11:30:00,1.3752,0.3211,1.4121898775,0.1752,0.0511,0.1825,1.2,0.27,1.23,1.3752,0.3311,1.4144971721,0.1752,0.0511,0.1825,1.2,0.28,1.2322337441
2020-02-04 12:00:00,1.4076,0.32180000000000003,1.4439158563,0.1776,0.051800000000000006,0.185,1.23,0.27,1.2592855117,1.3976,0.33180000000000004,1.4364459614,0.1776,0.051800000000000006,0.185,1.22,0.28,1.2517188183
2020-02-04 12:30:00,1.44568,0.32124,1.4809408496,0.17568,0.05124,0.183,1.27,0.27,1.2983836105,1.44568,0.33124000000000003,1.4831421375,0.17568,0.05124,0.183,1.27,0.28,1.3004999039
2020-02-04 13:00:00,1.3180800000000001,0.31194000000000005,1.3544893687,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.26,1.1692732786,1.3180800000000001,0.32194,1.3568272735,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.27,1.1715374514
2020-02-04 13:30:00,1.2552,0.22110000000000002,1.274524323,0.1752,0.0511,0.1825,1.08,0.17,1.0932977636,1.2452,0.2311,1.2664636789000001,0.1752,0.0511,0.1825,1.07,0.18,1.0850345617
2020-02-04 14:00:00,1.38808,0.29194000000000003,1.4184481133,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.24,1.233572049,1.38808,0.30194000000000004,1.4205399854,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.25,1.2355565548
2020-02-04 14:30:00,1.41568,0.31124,1.4494896342999999,0.17568,0.05124,0.183,1.24,0.26,1.2669648772,1.41568,0.32124,1.4516697283,0.17568,0.05124,0.183,1.24,0.27,1.2690547664
2020-02-04 15:00:00,1.41808,0.33194,1.4564117035000002,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.28,1.2712198866,1.41808,0.34194,1.4587233631,0.17808000000000002,0.05194000000000001,0.1855,1.24,0.29,1.2734598541
2020-02-04 15:30:00,1.44568,0.33124000000000003,1.4831421375,0.17568,0.05124,0.183,1.27,0.28,1.3004999039,1.43568,0.34124000000000004,1.4756767261000001,0.17568,0.05124,0.183,1.26,0.29,1.2929423808
2020-02-04 16:00:00,1.46808,0.33194,1.5051388806000001,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.28,1.3200378782,1.46808,0.33194,1.5051388806000001,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.28,1.3200378782
2020-02-04 16:30:00,1.5561600000000002,0.33138,1.5910520576,0.17616,0.05138,0.1835,1.38,0.28,1.4081193131,1.54616,0.33138,1.5812727310999999,0.17616,0.05138,0.1835,1.37,0.28,1.3983204211
2020-02-04 17:00:00,1.66808,0.30194000000000004,1.6951869071,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.25,1.5108275878000001,1.65808,0.31194000000000005,1.687167997,0.17808000000000002,0.05194000000000001,0.1855,1.48,0.26,1.5026643005
2020-02-04 17:30:00,1.7456800000000001,0.28124000000000005,1.7681896392,0.17568,0.05124,0.183,1.57,0.23,1.5867577005,1.7456800000000001,0.29124,1.7698077297,0.17568,0.05124,0.183,1.57,0.24,1.5882380174000001
2020-02-04 18:00:00,1.80856,0.33208000000000004,1.8387948227000002,0.17856000000000002,0.05208,0.186,1.63,0.28,1.6538742395,1.78856,0.23208,1.8035542687000001,0.17856000000000002,0.05208,0.186,1.6099999999999999,0.18,1.6200308639
2020-02-04 18:30:00,1.8261600000000002,0.27138,1.8462143565,0.17616,0.05138,0.1835,1.65,0.22,1.6646020545,1.8261600000000002,0.28138,1.8477107593,0.17616,0.05138,0.1835,1.65,0.23,1.6659531805999999
2020-02-04 19:00:00,1.8176,0.2818,1.8393153618,0.1776,0.051800000000000006,0.185,1.6400000000000001,0.23,1.6560495162,1.8075999999999999,0.2918,1.8310010923000002,0.1776,0.051800000000000006,0.185,1.63,0.24,1.6475739741000002
2020-02-04 19:30:00,1.7861600000000002,0.29138000000000003,1.8097706623,0.17616,0.05138,0.1835,1.6099999999999999,0.24,1.6277899127,1.7861600000000002,0.29138000000000003,1.8097706623,0.17616,0.05138,0.1835,1.6099999999999999,0.24,1.6277899127
2020-02-04 20:00:00,1.70808,0.25194,1.7265604681000002,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.2,1.5430165262000002,1.70808,0.26194,1.7280479883000002,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.21,1.5443445211
2020-02-04 20:30:00,1.59616,0.23138000000000003,1.6128432813,0.17616,0.05138,0.1835,1.42,0.18,1.4313629868,1.59616,0.24138,1.6143082265,0.17616,0.05138,0.1835,1.42,0.19,1.4326548782000001
2020-02-04 21:00:00,1.53808,0.23194,1.5554697843,0.17808000000000002,0.05194000000000001,0.1855,1.3599999999999999,0.18,1.3718600512,1.53808,0.24194000000000002,1.5569923089,0.17808000000000002,0.05194000000000001,0.1855,1.3599999999999999,0.19,1.3732079231
2020-02-04 21:30:00,1.43616,0.23138000000000003,1.454679432,0.17616,0.05138,0.1835,1.26,0.18,1.2727922061,1.43616,0.24138,1.4563034883000001,0.17616,0.05138,0.1835,1.26,0.19,1.2742448744
2020-02-04 22:00:00,1.35808,0.21194000000000002,1.3745180428000001,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.16,1.1907980517,1.35808,0.22194000000000003,1.3760954364,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.17,1.1921828719
2020-02-04 22:30:00,1.25616,0.23138000000000003,1.2772919204,0.17616,0.05138,0.1835,1.08,0.18,1.0948972555,1.24616,0.24138,1.2693222798,0.17616,0.05138,0.1835,1.07,0.19,1.086738239
2020-02-04 23:00:00,1.13808,0.20194,1.1558571927,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.15,0.9716480844000001,1.12808,0.21194000000000002,1.1478166448,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.16,0.9633794683
2020-02-04 23:30:00,1.07616,0.22138000000000002,1.0986944298,0.17616,0.05138,0.1835,0.9,0.17,0.9159148432,1.07616,0.23138000000000003,1.1007529469,0.17616,0.05138,0.1835,0.9,0.18,0.9178235124
2020-02-05 00:00:00,1.05808,0.20194,1.0771782814,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.15,0.8926925563,1.04808,0.23194,1.0734373992,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.18,0.8884255737000001
2020-02-05 00:30:00,1.21568,0.20124000000000003,1.2322237621,0.17568,0.05124,0.183,1.04,0.15,1.0507616285,1.21568,0.21124,1.2338963490000001,0.17568,0.05124,0.183,1.04,0.16,1.052235715
2020-02-05 01:00:00,1.40856,0.18208000000000002,1.4202796908,0.17856000000000002,0.05208,0.186,1.23,0.13,1.2368508398,1.40856,0.18208000000000002,1.4202796908,0.17856000000000002,0.05208,0.186,1.23,0.13,1.2368508398
2020-02-05 01:30:00,1.49664,0.18152000000000001,1.5076076413,0.17664000000000002,0.05152,0.184,1.32,0.13,1.3263860675,1.48664,0.18152000000000001,1.4976808739,0.17664000000000002,0.05152,0.184,1.31,0.13,1.3164345787
2020-02-05 02:00:00,1.47856,0.18208000000000002,1.4897291029,0.17856000000000002,0.05208,0.186,1.3,0.13,1.3064838307,1.47856,0.18208000000000002,1.4897291029,0.17856000000000002,0.05208,0.186,1.3,0.13,1.3064838307
2020-02-05 02:30:00,1.49664,0.18152000000000001,1.5076076413,0.17664000000000002,0.05152,0.184,1.32,0.13,1.3263860675,1.49664,0.18152000000000001,1.5076076413,0.17664000000000002,0.05152,0.184,1.32,0.13,1.3263860675
2020-02-05 03:00:00,1.4985600000000001,0.18208000000000002,1.509581134,0.17856000000000002,0.05208,0.186,1.32,0.13,1.3263860675,1.4985600000000001,0.18208000000000002,1.509581134,0.17856000000000002,0.05208,0.186,1.32,0.13,1.3263860675
2020-02-05 03:30:00,1.44784,0.17312000000000002,1.4581533527000001,0.14784,0.043120000000000006,0.154,1.3,0.13,1.3064838307,1.44784,0.17312000000000002,1.4581533527000001,0.14784,0.043120000000000006,0.154,1.3,0.13,1.3064838307
2020-02-05 04:00:00,1.426,0.158,1.4347264548,0.096,0.028,0.1,1.33,0.13,1.3363382805000001,1.416,0.158,1.4247877035,0.096,0.028,0.1,1.32,0.13,1.3263860675
2020-02-05 04:30:00,1.40552,0.15786,1.4143571861,0.09552000000000001,0.027860000000000003,0.0995,1.31,0.13,1.3164345787,1.40552,0.15786,1.4143571861,0.09552000000000001,0.027860000000000003,0.0995,1.31,0.13,1.3164345787
2020-02-05 05:00:00,1.3469600000000002,0.15828,1.3562277832,0.09696,0.028280000000000003,0.101,1.25,0.13,1.2567418191,1.3469600000000002,0.15828,1.3562277832,0.09696,0.028280000000000003,0.101,1.25,0.13,1.2567418191
2020-02-05 05:30:00,1.34504,0.17772000000000002,1.3567302606,0.09504000000000001,0.02772,0.099,1.25,0.15,1.2589678312,1.34504,0.17772000000000002,1.3567302606,0.09504000000000001,0.02772,0.099,1.25,0.15,1.2589678312
2020-02-05 06:00:00,1.38696,0.17828000000000002,1.3983711238,0.09696,0.028280000000000003,0.101,1.29,0.15,1.2986916493,1.37696,0.17828000000000002,1.3884533121,0.09696,0.028280000000000003,0.101,1.28,0.15,1.2887590931
2020-02-05 06:30:00,1.44504,0.17772000000000002,1.4559275394,0.09504000000000001,0.02772,0.099,1.35,0.15,1.3583077707,1.44504,0.19772,1.4585039595,0.09504000000000001,0.02772,0.099,1.35,0.17,1.3606616038000001
2020-02-05 07:00:00,1.4896800000000001,0.23074000000000003,1.5074440122000001,0.13968,0.040740000000000005,0.14550000000000002,1.35,0.19,1.3633048082,1.4896800000000001,0.23074000000000003,1.5074440122000001,0.13968,0.040740000000000005,0.14550000000000002,1.35,0.19,1.3633048082
2020-02-05 07:30:00,1.68016,0.29838000000000003,1.7064490177,0.20016,0.05838,0.20850000000000002,1.48,0.24,1.4993331851,1.68016,0.30838000000000004,1.7082259364999999,0.20016,0.05838,0.20850000000000002,1.48,0.25,1.5009663554000001
2020-02-05 08:00:00,1.68208,0.31894,1.7120501891000002,0.20208,0.058940000000000006,0.21050000000000002,1.48,0.26,1.5026643005,1.68208,0.32894,1.7139412621,0.20208,0.058940000000000006,0.21050000000000002,1.48,0.27,1.5044268011000002
2020-02-05 08:30:00,1.63968,0.34824000000000005,1.6762522483,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.44,0.29,1.4689111613999999,1.63968,0.35824,1.6783582454000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.44,0.30000000000000004,1.4709180807
2020-02-05 09:00:00,1.6120800000000002,0.31894,1.6433273107000002,0.20208,0.058940000000000006,0.21050000000000002,1.4100000000000001,0.26,1.4337712509,1.60208,0.32894,1.6355004891,0.20208,0.058940000000000006,0.21050000000000002,1.4,0.27,1.4257980222
2020-02-05 09:30:00,1.55728,0.32754000000000005,1.5913527107,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.27,1.3865424624,1.55728,0.33754,1.5934410093,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.28,1.3885243966
2020-02-05 10:00:00,1.4916,0.2788,1.5174320413,0.2016,0.058800000000000005,0.21,1.29,0.22,1.3086252328,1.4916,0.2888,1.5193011551,0.2016,0.058800000000000005,0.21,1.29,0.23,1.3103434664
2020-02-05 10:30:00,1.40728,0.29754,1.4383904373,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.24,1.233572049,1.40728,0.30754000000000004,1.4404922249,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.25,1.2355565548
2020-02-05 11:00:00,1.35112,0.31866,1.3881892702,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.26,1.1790250209,1.35112,0.32866,1.390518842,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.27,1.1812705025
2020-02-05 11:30:00,1.26424,0.33082,1.3068070439000001,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.28,1.1253888217,1.26424,0.34082,1.3093742971,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.29,1.1279184368
2020-02-05 12:00:00,1.23856,0.30208,1.2748659537,0.17856000000000002,0.05208,0.186,1.06,0.25,1.0890821824,1.23856,0.31208,1.2772724063,0.17856000000000002,0.05208,0.186,1.06,0.26,1.091421092
2020-02-05 12:30:00,1.29616,0.30138000000000004,1.3307368823,0.17616,0.05138,0.1835,1.12,0.25,1.1475626345,1.28616,0.31138000000000005,1.3233159298000001,0.17616,0.05138,0.1835,1.11,0.26,1.1400438588
2020-02-05 13:00:00,1.22712,0.30166000000000004,1.2636543238,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.25,1.0793516572,1.22712,0.31166000000000005,1.2660787693,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.26,1.0817116067
2020-02-05 13:30:00,1.19576,0.18918000000000001,1.2106325,0.06576,0.019180000000000003,0.0685,1.13,0.17,1.1427160627,1.18576,0.19918000000000002,1.2023724257,0.06576,0.019180000000000003,0.0685,1.12,0.18,1.134372073
2020-02-05 14:00:00,1.17624,0.24932,1.2023730702,0.06624000000000001,0.01932,0.069,1.11,0.23,1.1335784049,1.17624,0.24932,1.2023730702,0.06624000000000001,0.01932,0.069,1.11,0.23,1.1335784049
2020-02-05 14:30:00,1.19688,0.25534,1.2238138135,0.08688000000000001,0.02534,0.09050000000000001,1.11,0.23,1.1335784049,1.19688,0.25534,1.2238138135,0.08688000000000001,0.02534,0.09050000000000001,1.11,0.23,1.1335784049
2020-02-05 15:00:00,1.22752,0.26136000000000004,1.2550356169999999,0.10752,0.031360000000000006,0.112,1.12,0.23,1.1433722054,1.22752,0.26136000000000004,1.2550356169999999,0.10752,0.031360000000000006,0.112,1.12,0.23,1.1433722054
2020-02-05 15:30:00,1.2591999999999999,0.2881,1.2917376862,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.23,1.0846658472,1.2591999999999999,0.2881,1.2917376862,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.23,1.0846658472
2020-02-05 16:00:00,1.3716,0.3088,1.4059317195,0.2016,0.058800000000000005,0.21,1.17,0.25,1.1964113004999999,1.3616000000000001,0.31880000000000003,1.398423398,0.2016,0.058800000000000005,0.21,1.16,0.26,1.1887808881
2020-02-05 16:30:00,1.40968,0.30824,1.4429863478,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.25,1.2355565548,1.40968,0.31824,1.4451554934,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.21,0.26,1.2376186812
2020-02-05 17:00:00,1.51112,0.30866000000000005,1.542321189,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.31,0.25,1.3336416309999999,1.51112,0.30866000000000005,1.542321189,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.31,0.25,1.3336416309999999
2020-02-05 17:30:00,1.68968,0.64824,1.8097606472,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.49,0.59,1.6025604513,1.62968,-0.10176,1.6328539433,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.43,-0.16,1.4389232084999999
2020-02-05 18:00:00,1.82112,0.9586600000000001,2.0580347543,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.62,0.9,1.8532134254,1.72112,-0.38134,1.7628596796,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.52,-0.44,1.5824032356000002
2020-02-05 18:30:00,1.85872,0.97796,2.1002965981,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.92,1.8978935692,1.74872,-0.37204000000000004,1.7878577683999999,0.19872,0.057960000000000005,0.20700000000000002,1.55,-0.43,1.6085397104
2020-02-05 19:00:00,1.86064,0.9785200000000001,2.1022565495,0.20064,0.05852,0.209,1.6600000000000001,0.92,1.8978935692,1.7506400000000002,-0.37148000000000003,1.7896194568000001,0.20064,0.05852,0.209,1.55,-0.43,1.6085397104
2020-02-05 19:30:00,1.8287200000000001,0.96796,2.0690972428,0.19872,0.057960000000000005,0.20700000000000002,1.63,0.91,1.8668154703000002,1.71872,-0.38204000000000005,1.760668339,0.19872,0.057960000000000005,0.20700000000000002,1.52,-0.44,1.5824032356000002
2020-02-05 20:00:00,1.7916,0.9288000000000001,2.0180436071,0.2016,0.058800000000000005,0.21,1.5899999999999999,0.87,1.812456896,1.6916,-0.4112,1.7408607067,0.2016,0.058800000000000005,0.21,1.49,-0.47000000000000003,1.5623699946
2020-02-05 20:30:00,1.6792,0.9381,1.923471926,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.48,0.88,1.7218594600000001,1.5792000000000002,-0.41190000000000004,1.6320337772,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.38,-0.47000000000000003,1.4578408692
2020-02-05 21:00:00,1.62904,0.92222,1.8719671605000001,0.17904,0.05222,0.1865,1.45,0.87,1.6909760495000001,1.51904,-0.43778000000000006,1.5808649057,0.17904,0.05222,0.1865,1.34,-0.49,1.4267795905
2020-02-05 21:30:00,1.50616,0.8913800000000001,1.7501646351,0.17616,0.05138,0.1835,1.33,0.84,1.5730543538,1.41616,-0.46862000000000004,1.4916815511000001,0.17616,0.05138,0.1835,1.24,-0.52,1.3446189051
2020-02-05 22:00:00,1.44856,0.7920800000000001,1.6509745001,0.17856000000000002,0.05208,0.186,1.27,0.74,1.4698639393000001,1.35856,-0.39792000000000005,1.4156361114,0.17856000000000002,0.05208,0.186,1.18,-0.45,1.262893503
2020-02-05 22:30:00,1.30664,0.19152000000000002,1.3206013782000001,0.17664000000000002,0.05152,0.184,1.13,0.14,1.1386395391,1.30664,0.21152,1.3236498026,0.17664000000000002,0.05152,0.184,1.13,0.16,1.1412712211
2020-02-05 23:00:00,1.19856,0.19208000000000003,1.2138536979,0.17856000000000002,0.05208,0.186,1.02,0.14,1.0295630141,1.19856,0.21208000000000002,1.217178705,0.17856000000000002,0.05208,0.186,1.02,0.16,1.0324727599
2020-02-05 23:30:00,1.13664,0.19152000000000002,1.1526623096,0.17664000000000002,0.05152,0.184,0.96,0.14,0.9701546269,1.13664,0.21152,1.156153623,0.17664000000000002,0.05152,0.184,0.96,0.16,0.9732420048
2020-02-06 00:00:00,1.10856,0.19208000000000003,1.1250777751,0.17856000000000002,0.05208,0.186,0.93,0.14,0.9404786016000001,1.10856,0.21208000000000002,1.1286643434,0.17856000000000002,0.05208,0.186,0.93,0.16,0.9436630755000001
2020-02-06 00:30:00,1.25664,0.19152000000000002,1.2711506598,0.17664000000000002,0.05152,0.184,1.08,0.14,1.0890362712,1.25664,0.19152000000000002,1.2711506598,0.17664000000000002,0.05152,0.184,1.08,0.14,1.0890362712
2020-02-06 01:00:00,1.4590400000000001,0.18222000000000002,1.4703747311,0.17904,0.05222,0.1865,1.28,0.13,1.2865846261,1.4590400000000001,0.18222000000000002,1.4703747311,0.17904,0.05222,0.1865,1.28,0.13,1.2865846261
2020-02-06 01:30:00,1.55712,0.18166000000000002,1.567680787,0.17712000000000003,0.051660000000000005,0.1845,1.38,0.13,1.3861096638000001,1.54712,0.18166000000000002,1.5577485837,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.13,1.3761540611
2020-02-06 02:00:00,1.55856,0.18208000000000002,1.5691597752000002,0.17856000000000002,0.05208,0.186,1.38,0.13,1.3861096638000001,1.5485600000000002,0.18208000000000002,1.5592277576,0.17856000000000002,0.05208,0.186,1.37,0.13,1.3761540611
2020-02-06 02:30:00,1.55664,0.18152000000000001,1.5671877999000001,0.17664000000000002,0.05152,0.184,1.38,0.13,1.3861096638000001,1.54664,0.18152000000000001,1.5572555345999999,0.17664000000000002,0.05152,0.184,1.37,0.13,1.3761540611
2020-02-06 03:00:00,1.53856,0.18208000000000002,1.5492966146,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.13,1.366199107,1.53856,0.18208000000000002,1.5492966146,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.13,1.366199107
2020-02-06 03:30:00,1.50616,0.18138,1.5170420726,0.17616,0.05138,0.1835,1.33,0.13,1.3363382805000001,1.50616,0.18138,1.5170420726,0.17616,0.05138,0.1835,1.33,0.13,1.3363382805000001
2020-02-06 04:00:00,1.47904,0.18222000000000002,1.4902226176,0.17904,0.05222,0.1865,1.3,0.13,1.3064838307,1.47904,0.18222000000000002,1.4902226176,0.17904,0.05222,0.1865,1.3,0.13,1.3064838307
2020-02-06 04:30:00,1.46664,0.18152000000000001,1.4778303015,0.17664000000000002,0.05152,0.184,1.29,0.13,1.2965338407,1.46664,0.18152000000000001,1.4778303015,0.17664000000000002,0.05152,0.184,1.29,0.13,1.2965338407
2020-02-06 05:00:00,1.40904,0.18222000000000002,1.4207736801,0.17904,0.05222,0.1865,1.23,0.13,1.2368508398,1.40904,0.18222000000000002,1.4207736801,0.17904,0.05222,0.1865,1.23,0.13,1.2368508398
2020-02-06 05:30:00,1.40712,0.18166000000000002,1.4187977481,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.13,1.2368508398,1.40712,0.18166000000000002,1.4187977481,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.13,1.2368508398
2020-02-06 06:00:00,1.42904,0.18222000000000002,1.4406107906,0.17904,0.05222,0.1865,1.25,0.13,1.2567418191,1.42904,0.20222,1.4432769138000001,0.17904,0.05222,0.1865,1.25,0.15,1.2589678312
2020-02-06 06:30:00,1.48712,0.22166000000000002,1.5035488186000001,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.17,1.3209844814,1.48712,0.22166000000000002,1.5035488186000001,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.17,1.3209844814
2020-02-06 07:00:00,1.57904,0.22222000000000003,1.5945999655,0.17904,0.05222,0.1865,1.4,0.17,1.4102836594000001,1.57904,0.22222000000000003,1.5945999655,0.17904,0.05222,0.1865,1.4,0.17,1.4102836594000001
2020-02-06 07:30:00,1.7271200000000002,0.26166,1.7468283974,0.17712000000000003,0.051660000000000005,0.1845,1.55,0.21,1.564161117,1.71712,0.27166,1.7384764163000002,0.17712000000000003,0.051660000000000005,0.1845,1.54,0.22,1.5556349186
2020-02-06 08:00:00,1.7585600000000001,0.31208,1.7860367297000002,0.17856000000000002,0.05208,0.186,1.58,0.26,1.6012495120999999,1.7585600000000001,0.32208000000000003,1.7878111757,0.17856000000000002,0.05208,0.186,1.58,0.27,1.6029036153
2020-02-06 08:30:00,1.73664,0.34152000000000005,1.7699023702,0.17664000000000002,0.05152,0.184,1.56,0.29,1.5867261894,1.73664,0.35152000000000005,1.7718591366,0.17664000000000002,0.05152,0.184,1.56,0.30000000000000004,1.5885842754000001
2020-02-06 09:00:00,1.69,0.3025,1.7168594147,0.18,0.052500000000000005,0.1875,1.51,0.25,1.5305554547,1.69,0.3125,1.7186495425000001,0.18,0.052500000000000005,0.1875,1.51,0.26,1.5322206107
2020-02-06 09:30:00,1.6552,0.3311,1.6879911878,0.1752,0.0511,0.1825,1.48,0.28,1.5062536307,1.6552,0.3411,1.6899811389,0.1752,0.0511,0.1825,1.48,0.29,1.5081445554
2020-02-06 10:00:00,1.56952,0.35236,1.6085865224,0.17952,0.052360000000000004,0.187,1.3900000000000001,0.30000000000000004,1.4220056259,1.56952,0.36236,1.6108065682000001,0.17952,0.052360000000000004,0.187,1.3900000000000001,0.31,1.4241488686000001
2020-02-06 10:30:00,1.39568,0.30124,1.4278193863,0.17568,0.05124,0.183,1.22,0.25,1.245351356,1.38568,0.31124,1.4202039994,0.17568,0.05124,0.183,1.21,0.26,1.2376186812
2020-02-06 11:00:00,1.40904,0.33222,1.4476753262,0.17904,0.05222,0.1865,1.23,0.28,1.2614673995,1.40904,0.33222,1.4476753262,0.17904,0.05222,0.1865,1.23,0.28,1.2614673995
2020-02-06 11:30:00,1.35328,0.31054000000000004,1.3884530421,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.26,1.2083045974,1.34328,0.31054000000000004,1.3787081816,0.17328000000000002,0.05054,0.18050000000000002,1.17,0.26,1.1985407794
2020-02-06 12:00:00,1.35856,0.29208,1.389602821,0.17856000000000002,0.05208,0.186,1.18,0.24,1.2041594579,1.34856,0.31208,1.3841994076,0.17856000000000002,0.05208,0.186,1.17,0.26,1.1985407794
2020-02-06 12:30:00,1.3528,0.3204,1.3902244423,0.1728,0.0504,0.18,1.18,0.27,1.2104957662,1.3428,0.3304,1.3828506789000001,0.1728,0.0504,0.18,1.17,0.28,1.2030378215
2020-02-06 13:00:00,1.29768,0.25974,1.3234191513,0.06768,0.01974,0.07050000000000001,1.23,0.24,1.2531959145,1.29768,0.26974000000000004,1.3254180661000001,0.06768,0.01974,0.07050000000000001,1.23,0.25,1.2551493935
2020-02-06 13:30:00,1.19288,0.21834,1.2126974272,0.06288,0.018340000000000002,0.0655,1.13,0.2,1.1475626345,1.18288,0.22834000000000002,1.204717498,0.06288,0.018340000000000002,0.0655,1.12,0.21,1.1395174417
2020-02-06 14:00:00,1.22056,0.29558,1.2558400575,0.19056,0.055580000000000004,0.1985,1.03,0.24,1.0575916036,1.21056,0.30558,1.2485329992,0.19056,0.055580000000000004,0.1985,1.02,0.25,1.0501904589
2020-02-06 14:30:00,1.2468,0.34740000000000004,1.2942940161,0.1968,0.0574,0.20500000000000002,1.05,0.29,1.0893117093,1.2368000000000001,0.3574,1.287403977,0.1968,0.0574,0.20500000000000002,1.04,0.30000000000000004,1.0824047302
2020-02-06 15:00:00,1.25872,0.32796000000000003,1.3007435566,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.27,1.0938464243000001,1.25872,0.33796000000000004,1.3033008095,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.28,1.0963576059
2020-02-06 15:30:00,1.29728,0.29754,1.3309641055,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.24,1.1258774356,1.29728,0.29754,1.3309641055,0.19728,0.05754000000000001,0.20550000000000002,1.1,0.24,1.1258774356
2020-02-06 16:00:00,1.37872,0.29796,1.4105491838,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.24,1.2041594579,1.37872,0.29796,1.4105491838,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.24,1.2041594579
2020-02-06 16:30:00,1.49256,0.26908000000000004,1.5166210469,0.20256000000000002,0.05908000000000001,0.211,1.29,0.21,1.3069812546000001,1.49256,0.27908000000000005,1.5184271468000001,0.20256000000000002,0.05908000000000001,0.211,1.29,0.22,1.3086252328
2020-02-06 17:00:00,1.6116000000000001,0.26880000000000004,1.6338629073000002,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.21,1.4255525245,1.6016,0.2788,1.6256850863999999,0.2016,0.058800000000000005,0.21,1.4,0.22,1.417180299
2020-02-06 17:30:00,1.7516,0.5888,1.8479145002,0.2016,0.058800000000000005,0.21,1.55,0.53,1.6381086655,1.7016,-0.0712,1.7030889583,0.2016,0.058800000000000005,0.21,1.5,-0.13,1.5056227947
2020-02-06 18:00:00,1.88584,0.92712,2.1014147615,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.69,0.87,1.9007893097,1.77584,-0.41288,1.8232053093,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.58,-0.47000000000000003,1.6484234893
