Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 18:30:00,1.93952,0.9623600000000001,2.1651500179,0.17952,0.052360000000000004,0.187,1.76,0.91,1.9813379318000002,1.83952,-0.37764000000000003,1.8778833297,0.17952,0.052360000000000004,0.187,1.6600000000000001,-0.43,1.7147886167
2020-02-06 19:00:00,1.93856,0.96208,2.1641656129,0.17856000000000002,0.05208,0.186,1.76,0.91,1.9813379318000002,1.8385600000000002,-0.37792000000000003,1.8769993074,0.17856000000000002,0.05208,0.186,1.6600000000000001,-0.43,1.7147886167
2020-02-06 19:30:00,1.92904,0.9622200000000001,2.155704676,0.17904,0.05222,0.1865,1.75,0.91,1.9724603925,1.8190400000000002,-0.39778,1.8620245568,0.17904,0.05222,0.1865,1.6400000000000001,-0.45,1.7006175349000001
2020-02-06 20:00:00,1.80904,0.66222,1.9264373984,0.17904,0.05222,0.1865,1.63,0.61,1.7404022524,1.7390400000000001,-0.16778,1.7471148360000002,0.17904,0.05222,0.1865,1.56,-0.22,1.5754364475
2020-02-06 20:30:00,1.62952,0.22236000000000003,1.6446213546,0.17952,0.052360000000000004,0.187,1.45,0.17,1.4599315052000001,1.62952,0.23236,1.6460032198999999,0.17952,0.052360000000000004,0.187,1.45,0.18,1.4611296999
2020-02-06 21:00:00,1.55904,0.22222000000000003,1.5747975902,0.17904,0.05222,0.1865,1.38,0.17,1.3904315877,1.55904,0.23222,1.5762397819,0.17904,0.05222,0.1865,1.38,0.18,1.3916896206
2020-02-06 21:30:00,1.48,0.21250000000000002,1.495177665,0.18,0.052500000000000005,0.1875,1.3,0.16,1.3098091464000001,1.48,0.2225,1.4966316347,0.18,0.052500000000000005,0.1875,1.3,0.17,1.3110682667
2020-02-06 22:00:00,1.44,0.21250000000000002,1.4555948097,0.18,0.052500000000000005,0.1875,1.26,0.16,1.2701181047,1.44,0.2225,1.457088278,0.18,0.052500000000000005,0.1875,1.26,0.17,1.2714165328
2020-02-06 22:30:00,1.34,0.21250000000000002,1.3567447254,0.18,0.052500000000000005,0.1875,1.16,0.16,1.1709824935,1.34,0.2225,1.3583468813000001,0.18,0.052500000000000005,0.1875,1.16,0.17,1.1723907199
2020-02-06 23:00:00,1.24,0.21250000000000002,1.2580764086,0.18,0.052500000000000005,0.1875,1.06,0.16,1.0720074627,1.23,0.2225,1.2499624994,0.18,0.052500000000000005,0.1875,1.05,0.17,1.063672882
2020-02-06 23:30:00,1.15856,0.19458,1.1747862146,0.11856000000000001,0.03458,0.12350000000000001,1.04,0.16,1.052235715,1.15856,0.20458,1.1764838503,0.11856000000000001,0.03458,0.12350000000000001,1.04,0.17,1.0538026381
2020-02-07 00:00:00,1.1284,0.1787,1.1424623626,0.0984,0.0287,0.10250000000000001,1.03,0.15,1.0408650249,1.1184,0.1887,1.1342073223,0.0984,0.0287,0.10250000000000001,1.02,0.16,1.0324727599
2020-02-07 00:30:00,1.26032,0.17926,1.2730045758,0.10032,0.02926,0.10450000000000001,1.16,0.15,1.1696580697,1.26032,0.17926,1.2730045758,0.10032,0.02926,0.10450000000000001,1.16,0.15,1.1696580697
2020-02-07 01:00:00,1.5008,0.15940000000000001,1.5092412001,0.1008,0.029400000000000003,0.105,1.4,0.13,1.4060227593999999,1.4908000000000001,0.15940000000000001,1.4992975022000001,0.1008,0.029400000000000003,0.105,1.3900000000000001,0.13,1.396065901
2020-02-07 01:30:00,1.57128,0.15954000000000002,1.5793586831000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.47,0.13,1.475737104,1.57128,0.15954000000000002,1.5793586831000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.47,0.13,1.475737104
2020-02-07 02:00:00,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449
2020-02-07 02:30:00,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449
2020-02-07 03:00:00,1.56176,0.15968000000000002,1.5699019078,0.10176,0.02968,0.106,1.46,0.13,1.4657762449,1.56176,0.15968000000000002,1.5699019078,0.10176,0.02968,0.106,1.46,0.13,1.4657762449
2020-02-07 03:30:00,1.56176,0.15968000000000002,1.5699019078,0.10176,0.02968,0.106,1.46,0.13,1.4657762449,1.56176,0.15968000000000002,1.5699019078,0.10176,0.02968,0.106,1.46,0.13,1.4657762449
2020-02-07 04:00:00,1.50128,0.15954000000000002,1.5097333043,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4,0.13,1.4060227593999999,1.4912800000000002,0.15954000000000002,1.4997896686,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3900000000000001,0.13,1.396065901
2020-02-07 04:30:00,1.46176,0.15968000000000002,1.4704557117000001,0.10176,0.02968,0.106,1.3599999999999999,0.13,1.366199107,1.46176,0.15968000000000002,1.4704557117000001,0.10176,0.02968,0.106,1.3599999999999999,0.13,1.366199107
2020-02-07 05:00:00,1.39128,0.15954000000000002,1.4003974613999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.29,0.13,1.2965338407,1.39128,0.15954000000000002,1.4003974613999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.29,0.13,1.2965338407
2020-02-07 05:30:00,1.39176,0.17968,1.403310657,0.10176,0.02968,0.106,1.29,0.15,1.2986916493,1.40176,0.17968,1.413228927,0.10176,0.02968,0.106,1.3,0.15,1.3086252328
2020-02-07 06:00:00,1.38176,0.17968,1.3933935553,0.10176,0.02968,0.106,1.28,0.15,1.2887590931,1.37176,0.17968,1.3834776471,0.10176,0.02968,0.106,1.27,0.15,1.2788275881
2020-02-07 06:30:00,1.42128,0.17954,1.4325751115,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.32,0.15,1.3284953895,1.42128,0.17954,1.4325751115,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.32,0.15,1.3284953895
2020-02-07 07:00:00,1.56176,0.20968,1.5757728263000002,0.10176,0.02968,0.106,1.46,0.18,1.4710540439,1.56176,0.21968000000000001,1.577134617,0.10176,0.02968,0.106,1.46,0.19,1.4723111084
2020-02-07 07:30:00,1.8012800000000002,0.7095400000000001,1.9359898373000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.7000000000000002,0.68,1.8309560344,1.7212800000000001,-0.20046000000000003,1.7329134572,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.62,-0.23,1.6362457028000001
2020-02-07 08:00:00,1.8012800000000002,0.94954,2.0362307949,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.7000000000000002,0.92,1.9329769787000002,1.69128,-0.38046,1.7335448797000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5899999999999999,-0.41000000000000003,1.6420109622
2020-02-07 08:30:00,1.71176,0.74968,1.8687274815000001,0.10176,0.02968,0.106,1.6099999999999999,0.72,1.7636609652000002,1.63176,-0.22032000000000002,1.6465666096,0.10176,0.02968,0.106,1.53,-0.25,1.5502902954
2020-02-07 09:00:00,1.66128,0.28954,1.686322819,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.56,0.26,1.5815182579,1.65128,0.29954000000000003,1.6782281877,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.55,0.27,1.5733403955
2020-02-07 09:30:00,1.68128,0.29954000000000003,1.7077548565,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.58,0.27,1.6029036153,1.68128,0.30954000000000004,1.7095372035,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.58,0.28,1.6046183347
2020-02-07 10:00:00,1.6708,0.2994,1.6974136208,0.1008,0.029400000000000003,0.105,1.57,0.27,1.5930473941,1.6608,0.3094,1.6893741445,0.1008,0.029400000000000003,0.105,1.56,0.28,1.5849290205000002
2020-02-07 10:30:00,1.48032,0.23926000000000003,1.49953081,0.10032,0.02926,0.10450000000000001,1.38,0.21,1.3958868148999999,1.48032,0.23926000000000003,1.49953081,0.10032,0.02926,0.10450000000000001,1.38,0.21,1.3958868148999999
2020-02-07 11:00:00,1.55088,0.28484000000000004,1.5768204083000001,0.05088,0.01484,0.053,1.5,0.27,1.5241062955,1.55088,0.29484000000000005,1.5786574676,0.05088,0.01484,0.053,1.5,0.28,1.5259095648
2020-02-07 11:30:00,1.54,0.28,1.5652475842,0.0,0.0,0.0,1.54,0.28,1.5652475842,1.54,0.29,1.5670673247,0.0,0.0,0.0,1.54,0.29,1.5670673247
2020-02-07 12:00:00,1.5121600000000002,0.30438000000000004,1.5424898865,0.15216000000000002,0.04438,0.1585,1.3599999999999999,0.26,1.3846299145,1.5121600000000002,0.32438,1.5465607812000002,0.15216000000000002,0.04438,0.1585,1.3599999999999999,0.28,1.3885243966
2020-02-07 12:30:00,1.5796800000000002,0.35824,1.6197915915,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.38,0.30000000000000004,1.4122322755,1.5796800000000002,0.36824,1.6220325520999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.38,0.31,1.414390328
2020-02-07 13:00:00,1.50304,0.33922,1.5408437461,0.20304000000000003,0.05922,0.21150000000000002,1.3,0.28,1.3298120168,1.50304,0.34922000000000003,1.5430760999,0.20304000000000003,0.05922,0.21150000000000002,1.3,0.29,1.3319534526
2020-02-07 13:30:00,1.36944,0.25942000000000004,1.3937950531,0.16944,0.049420000000000006,0.17650000000000002,1.2,0.21,1.2182364303,1.36944,0.26942000000000005,1.3956908863,0.16944,0.049420000000000006,0.17650000000000002,1.2,0.22,1.22
2020-02-07 14:00:00,1.41656,0.26858000000000004,1.4417966049,0.16656,0.048580000000000005,0.17350000000000002,1.25,0.22,1.2692123542,1.41656,0.27858000000000005,1.4436928517,0.16656,0.048580000000000005,0.17350000000000002,1.25,0.23,1.2709838709
2020-02-07 14:30:00,1.42224,0.29732000000000003,1.4529851341,0.16224000000000002,0.04732,0.169,1.26,0.25,1.2845621822,1.42224,0.30732000000000004,1.4550643285,0.16224000000000002,0.04732,0.169,1.26,0.26,1.2865457629
2020-02-07 15:00:00,1.4965600000000001,0.32858000000000004,1.5322064645,0.16656,0.048580000000000005,0.17350000000000002,1.33,0.28,1.3591541487,1.48656,0.33858000000000005,1.5246301355,0.16656,0.048580000000000005,0.17350000000000002,1.32,0.29,1.3514806695
2020-02-07 15:30:00,1.5272800000000002,0.32004000000000005,1.5604517936,0.13728,0.040040000000000006,0.14300000000000002,1.3900000000000001,0.28,1.4179210133,1.5272800000000002,0.33004,1.5625333916000002,0.13728,0.040040000000000006,0.14300000000000002,1.3900000000000001,0.29,1.4199295757
2020-02-07 16:00:00,1.54744,0.28842,1.5740891493,0.09744000000000001,0.02842,0.1015,1.45,0.26,1.4731259281,1.5374400000000001,0.29842,1.5661341737,0.09744000000000001,0.02842,0.1015,1.44,0.27,1.4650938536
2020-02-07 16:30:00,1.55504,0.24772000000000002,1.5746474526,0.09504000000000001,0.02772,0.099,1.46,0.22,1.476482306,1.55504,0.25772,1.5762515662,0.09504000000000001,0.02772,0.099,1.46,0.23,1.4780054127
2020-02-07 17:00:00,1.63936,0.24898,1.6581592957,0.09936,0.028980000000000002,0.10350000000000001,1.54,0.22,1.5556349186,1.63936,0.25898000000000004,1.6596902874000001,0.09936,0.028980000000000002,0.10350000000000001,1.54,0.23,1.5570806016
2020-02-07 17:30:00,1.74552,0.25786000000000003,1.7644636154,0.09552000000000001,0.027860000000000003,0.0995,1.65,0.23,1.6659531805999999,1.7355200000000002,0.26786000000000004,1.7560690903,0.09552000000000001,0.027860000000000003,0.0995,1.6400000000000001,0.24,1.6574679484
2020-02-07 18:00:00,1.77984,0.25912,1.7986032358,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6800000000000002,0.23,1.6956709586,1.77984,0.26912,1.8000711097000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6800000000000002,0.24,1.6970562748
2020-02-07 18:30:00,1.7955200000000002,0.25786000000000003,1.8139415233,0.09552000000000001,0.027860000000000003,0.0995,1.7000000000000002,0.23,1.7154882687000002,1.7955200000000002,0.25786000000000003,1.8139415233,0.09552000000000001,0.027860000000000003,0.0995,1.7000000000000002,0.23,1.7154882687000002
2020-02-07 19:00:00,1.77888,0.24884000000000003,1.7962002672000001,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,0.22,1.6943435306999999,1.77888,0.25884,1.7976129172,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,0.23,1.6956709586
2020-02-07 19:30:00,1.74552,0.24786000000000002,1.7630299629000001,0.09552000000000001,0.027860000000000003,0.0995,1.65,0.22,1.6646020545,1.7355200000000002,0.25786000000000003,1.7545715859,0.09552000000000001,0.027860000000000003,0.0995,1.6400000000000001,0.23,1.6560495162
2020-02-07 20:00:00,1.65888,0.21884,1.6732524615000002,0.09888000000000001,0.02884,0.10300000000000001,1.56,0.19,1.5715279189,1.6488800000000001,0.22884000000000002,1.6646840540999999,0.09888000000000001,0.02884,0.10300000000000001,1.55,0.2,1.5628499608
2020-02-07 20:30:00,1.57408,0.21744000000000002,1.5890273755000002,0.09408000000000001,0.027440000000000003,0.098,1.48,0.19,1.4921461054,1.5640800000000001,0.22744000000000003,1.5805300377,0.09408000000000001,0.027440000000000003,0.098,1.47,0.2,1.4835430563
2020-02-07 21:00:00,1.47888,0.21884,1.4949839464,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.19,1.3930183057,1.47888,0.18884,1.4908878563,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.16,1.3892443989
2020-02-07 21:30:00,1.40456,0.18758000000000002,1.4170303631,0.09456,0.027580000000000004,0.0985,1.31,0.16,1.3197348218,1.39456,0.19758,1.4084869364000001,0.09456,0.027580000000000004,0.0985,1.3,0.17,1.3110682667
2020-02-07 22:00:00,1.32888,0.18884,1.3422304570999999,0.09888000000000001,0.02884,0.10300000000000001,1.23,0.16,1.2403628501,1.32888,0.18884,1.3422304570999999,0.09888000000000001,0.02884,0.10300000000000001,1.23,0.16,1.2403628501
2020-02-07 22:30:00,1.21456,0.17758000000000002,1.2274732787,0.09456,0.027580000000000004,0.0985,1.12,0.15,1.13,1.21456,0.18758000000000002,1.2289598244,0.09456,0.027580000000000004,0.0985,1.12,0.16,1.1313708499
2020-02-07 23:00:00,1.1484,0.1787,1.1622203965,0.0984,0.0287,0.10250000000000001,1.05,0.15,1.0606601718,1.1484,0.1787,1.1622203965,0.0984,0.0287,0.10250000000000001,1.05,0.15,1.0606601718
2020-02-07 23:30:00,1.09408,0.17744000000000001,1.1083753877,0.09408000000000001,0.027440000000000003,0.098,1.0,0.15,1.0111874208,1.09408,0.17744000000000001,1.1083753877,0.09408000000000001,0.027440000000000003,0.098,1.0,0.15,1.0111874208
2020-02-08 00:00:00,1.09792,0.17856000000000002,1.1123452701,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.15,1.0111874208,1.09792,0.17856000000000002,1.1123452701,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.15,1.0111874208
2020-02-08 00:30:00,1.22264,0.17702,1.2353884612,0.09264000000000001,0.027020000000000002,0.0965,1.13,0.15,1.1399122773,1.22264,0.17702,1.2353884612,0.09264000000000001,0.027020000000000002,0.0965,1.13,0.15,1.1399122773
2020-02-08 01:00:00,1.42888,0.15884,1.4376815364,0.09888000000000001,0.02884,0.10300000000000001,1.33,0.13,1.3363382805000001,1.4188800000000001,0.15884,1.4277431842000001,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.13,1.3263860675
2020-02-08 01:30:00,1.50752,0.17886000000000002,1.5180933601,0.16752,0.04886,0.17450000000000002,1.34,0.13,1.3462912018,1.48752,0.17886000000000002,1.4982345110000002,0.16752,0.04886,0.17450000000000002,1.32,0.13,1.3263860675
2020-02-08 02:00:00,1.50352,0.18936000000000003,1.5153975056,0.20352,0.05936,0.212,1.3,0.13,1.3064838307,1.50352,0.18936000000000003,1.5153975056,0.20352,0.05936,0.212,1.3,0.13,1.3064838307
2020-02-08 02:30:00,1.5192,0.18810000000000002,1.5308005259000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.13,1.3263860675,1.5192,0.18810000000000002,1.5308005259000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.13,1.3263860675
2020-02-08 03:00:00,1.47064,0.18852000000000002,1.4826738684,0.20064,0.05852,0.209,1.27,0.13,1.276636205,1.47064,0.18852000000000002,1.4826738684,0.20064,0.05852,0.209,1.27,0.13,1.276636205
2020-02-08 03:30:00,1.45224,0.17732,1.463025427,0.16224000000000002,0.04732,0.169,1.29,0.13,1.2965338407,1.45224,0.17732,1.463025427,0.16224000000000002,0.04732,0.169,1.29,0.13,1.2965338407
2020-02-08 04:00:00,1.36608,0.17844000000000002,1.3776847970000001,0.16608,0.048440000000000004,0.17300000000000001,1.2,0.13,1.2070211266,1.36608,0.19844,1.3804176904,0.16608,0.048440000000000004,0.17300000000000001,1.2,0.15,1.2093386622
2020-02-08 04:30:00,1.32272,0.17746,1.3345711858,0.16272,0.04746,0.1695,1.16,0.13,1.167261753,1.32272,0.19746000000000002,1.3373775271000001,0.16272,0.04746,0.1695,1.16,0.15,1.1696580697
2020-02-08 05:00:00,1.2860800000000001,0.17844000000000002,1.2984000154,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.13,1.1275194012,1.27608,0.17844000000000002,1.2884956345,0.16608,0.048440000000000004,0.17300000000000001,1.11,0.13,1.1175866857
2020-02-08 05:30:00,1.23272,0.17746,1.2454278984,0.16272,0.04746,0.1695,1.07,0.13,1.0778682665,1.23272,0.17746,1.2454278984,0.16272,0.04746,0.1695,1.07,0.13,1.0778682665
2020-02-08 06:00:00,1.25608,0.17844000000000002,1.268691373,0.16608,0.048440000000000004,0.17300000000000001,1.09,0.13,1.09772492,1.25608,0.18844000000000002,1.2701364494,0.16608,0.048440000000000004,0.17300000000000001,1.09,0.14,1.0989540482
2020-02-08 06:30:00,1.29272,0.19746000000000002,1.3077138257,0.16272,0.04746,0.1695,1.13,0.15,1.1399122773,1.28272,0.20746,1.2993884138,0.16272,0.04746,0.1695,1.12,0.16,1.1313708499
2020-02-08 07:00:00,1.36608,0.21844000000000002,1.3834343497,0.16608,0.048440000000000004,0.17300000000000001,1.2,0.17,1.211981848,1.35608,0.22844000000000003,1.3751864601000001,0.16608,0.048440000000000004,0.17300000000000001,1.19,0.18,1.2035364556
2020-02-08 07:30:00,1.46224,0.27732,1.4883051434,0.16224000000000002,0.04732,0.169,1.3,0.23,1.3201893804,1.46224,0.28732,1.4902008589,0.16224000000000002,0.04732,0.169,1.3,0.24,1.3219682296
2020-02-08 08:00:00,1.4556,0.26830000000000004,1.4801203498,0.1656,0.0483,0.17250000000000001,1.29,0.22,1.3086252328,1.4456,0.2783,1.4721447789,0.1656,0.0483,0.17250000000000001,1.28,0.23,1.3004999039
2020-02-08 08:30:00,1.45696,0.22828,1.4747352983,0.09696,0.028280000000000003,0.101,1.3599999999999999,0.2,1.3746272222,1.44696,0.23828000000000002,1.4664482943000001,0.09696,0.028280000000000003,0.101,1.35,0.21,1.3662357044
2020-02-08 09:00:00,1.4979200000000001,0.22856,1.5152570739,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4,0.2,1.4142135624,1.48792,0.23856000000000002,1.5069229576,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3900000000000001,0.21,1.4057738083
2020-02-08 09:30:00,1.5535999999999999,0.25730000000000003,1.5747622836000001,0.0936,0.0273,0.0975,1.46,0.23,1.4780054127,1.5535999999999999,0.26730000000000004,1.5764270519,0.0936,0.0273,0.0975,1.46,0.24,1.4795945391
2020-02-08 10:00:00,1.47032,0.25926000000000005,1.493002562,0.10032,0.02926,0.10450000000000001,1.37,0.23,1.3891724155,1.46032,0.26926,1.4849361771,0.10032,0.02926,0.10450000000000001,1.3599999999999999,0.24,1.3810141201000001
2020-02-08 10:30:00,1.3184,0.2587,1.3435416815,0.0984,0.0287,0.10250000000000001,1.22,0.23,1.241491039,1.3084,0.2787,1.3377534339000001,0.0984,0.0287,0.10250000000000001,1.21,0.25,1.2355565548
2020-02-08 11:00:00,1.41032,0.29926,1.4417208641,0.10032,0.02926,0.10450000000000001,1.31,0.27,1.3375350463,1.41032,0.30926000000000003,1.4438297164,0.10032,0.02926,0.10450000000000001,1.31,0.28,1.3395894894
2020-02-08 11:30:00,1.26816,0.28738,1.300314212,0.12816000000000002,0.037380000000000004,0.1335,1.1400000000000001,0.25,1.1670903992000001,1.26816,0.29738000000000003,1.3025608047000001,0.12816000000000002,0.037380000000000004,0.1335,1.1400000000000001,0.26,1.1692732786
2020-02-08 12:00:00,1.24208,0.30894000000000005,1.2799244704000001,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.25,1.0696261029,1.23208,0.31894,1.2726915769,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.26,1.0623088063
2020-02-08 12:30:00,1.27536,0.32698000000000005,1.3166089207,0.19536,0.05698,0.20350000000000001,1.08,0.27,1.1132385189,1.26536,0.33698,1.3094622751,0.19536,0.05698,0.20350000000000001,1.07,0.28,1.1060289327
2020-02-08 13:00:00,1.23208,0.26894,1.2610907382,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.21,1.0511898021,1.22208,0.27894,1.2535098922999999,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.22,1.0434557969
2020-02-08 13:30:00,1.2568000000000001,0.2374,1.2790250193000001,0.1968,0.0574,0.20500000000000002,1.06,0.18,1.0751744045,1.2568000000000001,0.2474,1.2809188109,0.1968,0.0574,0.20500000000000002,1.06,0.19,1.0768936809
2020-02-08 14:00:00,1.26208,0.23894,1.2844992215,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.18,1.0751744045,1.26208,0.24894000000000002,1.2863969255,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.19,1.0768936809
2020-02-08 14:30:00,1.29584,0.25712,1.3211025698,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1,0.2,1.1180339887,1.28584,0.27712000000000003,1.3153630676999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.09,0.22,1.1119802157
2020-02-08 15:00:00,1.3416000000000001,0.24880000000000002,1.3644749906,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.19,1.1557248808,1.3416000000000001,0.25880000000000003,1.3663337806,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.2,1.1574109037
2020-02-08 15:30:00,1.3509600000000002,0.27278,1.3782241654,0.18096,0.05278000000000001,0.1885,1.17,0.22,1.1905040949,1.34096,0.28278000000000003,1.3704518415,0.18096,0.05278000000000001,0.1885,1.16,0.23,1.1825819211
2020-02-08 16:00:00,1.41512,0.26816,1.4403035791,0.16512000000000002,0.04816,0.17200000000000001,1.25,0.22,1.2692123542,1.4051200000000001,0.27816,1.4323879363,0.16512000000000002,0.04816,0.17200000000000001,1.24,0.23,1.2611502686
2020-02-08 16:30:00,1.3908,0.2369,1.4108317582,0.1608,0.046900000000000004,0.1675,1.23,0.19,1.2445882853,1.3908,0.2469,1.412545309,0.1608,0.046900000000000004,0.1675,1.23,0.2,1.2461540836
2020-02-08 17:00:00,1.49512,0.21816000000000002,1.5109525472,0.16512000000000002,0.04816,0.17200000000000001,1.33,0.17,1.3408206442,1.48512,0.22816000000000003,1.5025439761000001,0.16512000000000002,0.04816,0.17200000000000001,1.32,0.18,1.3322161987
2020-02-08 17:30:00,1.61128,0.24704,1.6301079719,0.16128,0.047040000000000005,0.168,1.45,0.2,1.4637281168,1.60128,0.25704000000000005,1.6217790232,0.16128,0.047040000000000005,0.168,1.44,0.21,1.4552319403
2020-02-08 18:00:00,1.7056,0.24830000000000002,1.7235789073999999,0.1656,0.0483,0.17250000000000001,1.54,0.2,1.5529327094,1.7056,0.25830000000000003,1.7250478979000001,0.1656,0.0483,0.17250000000000001,1.54,0.21,1.5542522318
2020-02-08 18:30:00,1.7432,0.2676,1.7636201405,0.1632,0.0476,0.17,1.58,0.22,1.5952429282,1.7332,0.2776,1.7552902894,0.1632,0.0476,0.17,1.57,0.23,1.5867577005
2020-02-08 19:00:00,1.7256,0.25830000000000003,1.7448249912,0.1656,0.0483,0.17250000000000001,1.56,0.21,1.5740711547,1.7256,0.26830000000000004,1.7463333731000001,0.1656,0.0483,0.17250000000000001,1.56,0.22,1.5754364475
2020-02-08 19:30:00,1.6622400000000002,0.26732,1.6835978736000001,0.16224000000000002,0.04732,0.169,1.5,0.22,1.5160474927,1.6622400000000002,0.27732,1.6852145857,0.16224000000000002,0.04732,0.169,1.5,0.23,1.5175308893000001
2020-02-08 20:00:00,1.60608,0.21844000000000002,1.6208667434000001,0.16608,0.048440000000000004,0.17300000000000001,1.44,0.17,1.45,1.60608,0.22844000000000003,1.6222446794,0.16608,0.048440000000000004,0.17300000000000001,1.44,0.18,1.4512063947
2020-02-08 20:30:00,1.52032,0.23676000000000003,1.5386449233000001,0.16032000000000002,0.04676,0.167,1.3599999999999999,0.19,1.3732079231,1.51032,0.24676,1.5303453859,0.16032000000000002,0.04676,0.167,1.35,0.2,1.3647344064
2020-02-08 21:00:00,1.3956,0.1983,1.4096177672999999,0.1656,0.0483,0.17250000000000001,1.23,0.15,1.2391125857,1.3856,0.1983,1.399717918,0.1656,0.0483,0.17250000000000001,1.22,0.15,1.229186723
2020-02-08 21:30:00,1.33128,0.20704000000000003,1.3472831922,0.16128,0.047040000000000005,0.168,1.17,0.16,1.1808894953,1.33128,0.21704,1.348856108,0.16128,0.047040000000000005,0.168,1.17,0.17,1.1822859214
2020-02-08 22:00:00,1.2756,0.2083,1.2924953578,0.1656,0.0483,0.17250000000000001,1.11,0.16,1.1214722466,1.2656,0.2083,1.2826270892,0.1656,0.0483,0.17250000000000001,1.1,0.16,1.1115754585
2020-02-08 22:30:00,1.18176,0.18718,1.1964919766,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.14,1.0295630141,1.18176,0.20718000000000003,1.199783418,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.16,1.0324727599
2020-02-08 23:00:00,1.1456,0.1883,1.1609721142,0.1656,0.0483,0.17250000000000001,0.98,0.14,0.9899494937000001,1.1356,0.1983,1.1527836961,0.1656,0.0483,0.17250000000000001,0.97,0.15,0.9815294188
2020-02-08 23:30:00,1.06272,0.18746000000000002,1.0791269851,0.16272,0.04746,0.1695,0.9,0.14,0.9108238029,1.06272,0.19746000000000002,1.0809089925,0.16272,0.04746,0.1695,0.9,0.15,0.9124143795
2020-02-09 00:00:00,1.0656,0.1883,1.0821091673,0.1656,0.0483,0.17250000000000001,0.9,0.14,0.9108238029,1.0556,0.1983,1.0740643603,0.1656,0.0483,0.17250000000000001,0.89,0.15,0.9025519376000001
2020-02-09 00:30:00,1.20176,0.18718,1.2162497482,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.14,1.0493807698,1.20176,0.19718000000000002,1.2178288262,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.15,1.0507616285
2020-02-09 01:00:00,1.4356,0.1883,1.4478964914999999,0.1656,0.0483,0.17250000000000001,1.27,0.14,1.2776932339,1.4356,0.1883,1.4478964914999999,0.1656,0.0483,0.17250000000000001,1.27,0.14,1.2776932339
2020-02-09 01:30:00,1.49272,0.18746000000000002,1.5044448312,0.16272,0.04746,0.1695,1.33,0.14,1.3373481221999999,1.48272,0.18746000000000002,1.4945232852,0.16272,0.04746,0.1695,1.32,0.14,1.3274034805000001
2020-02-09 02:00:00,1.4756,0.1883,1.4875658809,0.1656,0.0483,0.17250000000000001,1.31,0.14,1.3174596768,1.4756,0.1883,1.4875658809,0.1656,0.0483,0.17250000000000001,1.31,0.14,1.3174596768
2020-02-09 02:30:00,1.47224,0.18732000000000001,1.4841089583,0.16224000000000002,0.04732,0.169,1.31,0.14,1.3174596768,1.47224,0.18732000000000001,1.4841089583,0.16224000000000002,0.04732,0.169,1.31,0.14,1.3174596768
2020-02-09 03:00:00,1.4256,0.1883,1.4379820061,0.1656,0.0483,0.17250000000000001,1.26,0.14,1.2677539193,1.4256,0.1883,1.4379820061,0.1656,0.0483,0.17250000000000001,1.26,0.14,1.2677539193
2020-02-09 03:30:00,1.38272,0.18746000000000002,1.3953694314,0.16272,0.04746,0.1695,1.22,0.14,1.2280065146,1.3727200000000002,0.18746000000000002,1.3854607356,0.16272,0.04746,0.1695,1.21,0.14,1.2180722474
2020-02-09 04:00:00,1.3456000000000001,0.1883,1.358711246,0.1656,0.0483,0.17250000000000001,1.18,0.14,1.1882760622,1.3456000000000001,0.1883,1.358711246,0.1656,0.0483,0.17250000000000001,1.18,0.14,1.1882760622
2020-02-09 04:30:00,1.28272,0.18746000000000002,1.2963455751000001,0.16272,0.04746,0.1695,1.12,0.14,1.1287160848,1.28272,0.18746000000000002,1.2963455751000001,0.16272,0.04746,0.1695,1.12,0.14,1.1287160848
2020-02-09 05:00:00,1.2256,0.1883,1.2399807458,0.1656,0.0483,0.17250000000000001,1.06,0.14,1.0692053124,1.2256,0.1883,1.2399807458,0.1656,0.0483,0.17250000000000001,1.06,0.14,1.0692053124
2020-02-09 05:30:00,1.18368,0.18774000000000002,1.1984759697,0.16368000000000002,0.047740000000000005,0.1705,1.02,0.14,1.0295630141,1.18368,0.19774000000000003,1.2000831013,0.16368000000000002,0.047740000000000005,0.1705,1.02,0.15,1.0309704166
2020-02-09 06:00:00,1.15608,0.18844000000000002,1.1713370992,0.16608,0.048440000000000004,0.17300000000000001,0.99,0.14,0.9998499887000001,1.15608,0.19844,1.1729873827,0.16608,0.048440000000000004,0.17300000000000001,0.99,0.15,1.0012991561
2020-02-09 06:30:00,1.15272,0.18746000000000002,1.167863284,0.16272,0.04746,0.1695,0.99,0.14,0.9998499887000001,1.15272,0.19746000000000002,1.1695100897,0.16272,0.04746,0.1695,0.99,0.15,1.0012991561
2020-02-09 07:00:00,1.17608,0.18844000000000002,1.1910809376,0.16608,0.048440000000000004,0.17300000000000001,1.01,0.14,1.019656805,1.17608,0.19844,1.1927039029,0.16608,0.048440000000000004,0.17300000000000001,1.01,0.15,1.0210778619
2020-02-09 07:30:00,1.20224,0.20732,1.219984672,0.16224000000000002,0.04732,0.169,1.04,0.16,1.052235715,1.20224,0.21732,1.2217237822,0.16224000000000002,0.04732,0.169,1.04,0.17,1.0538026381
2020-02-09 08:00:00,1.2256,0.2083,1.2431750681,0.1656,0.0483,0.17250000000000001,1.06,0.16,1.0720074627,1.2156,0.2283,1.2368525579,0.1656,0.0483,0.17250000000000001,1.05,0.18,1.0653168543
2020-02-09 08:30:00,1.25272,0.19746000000000002,1.2681868356,0.16272,0.04746,0.1695,1.09,0.15,1.1002726935,1.25272,0.20746,1.2697822845,0.16272,0.04746,0.1695,1.09,0.16,1.1016805345
2020-02-09 09:00:00,1.2856,0.1883,1.2993168397,0.1656,0.0483,0.17250000000000001,1.12,0.14,1.1287160848,1.2856,0.1883,1.2993168397,0.1656,0.0483,0.17250000000000001,1.12,0.14,1.1287160848
2020-02-09 09:30:00,1.3932,0.21760000000000002,1.4100907772,0.1632,0.0476,0.17,1.23,0.17,1.2416923935,1.3832,0.22760000000000002,1.4018002711,0.1632,0.0476,0.17,1.22,0.18,1.2332072008
2020-02-09 10:00:00,1.45512,0.24816000000000002,1.4761292626,0.16512000000000002,0.04816,0.17200000000000001,1.29,0.2,1.3054118124,1.44512,0.25816,1.4679980926,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.21,1.2971121771
2020-02-09 10:30:00,1.48272,0.25746,1.5049067247,0.16272,0.04746,0.1695,1.32,0.21,1.3366001646,1.48272,0.25746,1.5049067247,0.16272,0.04746,0.1695,1.32,0.21,1.3366001646
2020-02-09 11:00:00,1.4656,0.25830000000000003,1.4881875722,0.1656,0.0483,0.17250000000000001,1.3,0.21,1.3168523076,1.4556,0.26830000000000004,1.4801203498,0.1656,0.0483,0.17250000000000001,1.29,0.22,1.3086252328
2020-02-09 11:30:00,1.46512,0.27816,1.4912912526,0.16512000000000002,0.04816,0.17200000000000001,1.3,0.23,1.3201893804,1.45512,0.28816,1.4833780368,0.16512000000000002,0.04816,0.17200000000000001,1.29,0.24,1.3121356637
2020-02-09 12:00:00,1.5925600000000002,0.28908,1.6185841344,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.23,1.4089002804000001,1.5925600000000002,0.29908,1.6204000123,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.24,1.4105672618
2020-02-09 12:30:00,1.59016,0.28838,1.6160977229,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.23,1.4089002804000001,1.59016,0.29838000000000003,1.617912065,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.24,1.4105672618
2020-02-09 13:00:00,1.52864,0.21252000000000001,1.5433421526000002,0.00864,0.00252,0.009000000000000001,1.52,0.21,1.5344380079,1.52864,0.22252000000000002,1.5447509184000001,0.00864,0.00252,0.009000000000000001,1.52,0.22,1.5358385332
2020-02-09 13:30:00,1.5112,0.2541,1.5324138638,0.1512,0.0441,0.1575,1.3599999999999999,0.21,1.3761177275,1.5011999999999999,0.2641,1.5242539979,0.1512,0.0441,0.1575,1.35,0.22,1.3678084661
2020-02-09 14:00:00,1.54256,0.29908,1.5712861611,0.20256000000000002,0.05908000000000001,0.211,1.34,0.24,1.361322886,1.54256,0.30908,1.5732202007,0.20256000000000002,0.05908000000000001,0.211,1.34,0.25,1.3631214179
2020-02-09 14:30:00,1.56968,0.30824,1.5996584635,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.25,1.3926234236,1.56968,0.31824,1.6016154345,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.26,1.3944532979
2020-02-09 15:00:00,1.5925600000000002,0.30908,1.6222755006,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.25,1.4123030836,1.5925600000000002,0.31908000000000003,1.6242103928,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.26,1.4141074923999999
2020-02-09 15:30:00,1.58872,0.30796,1.6182924952,0.19872,0.057960000000000005,0.20700000000000002,1.3900000000000001,0.25,1.4123030836,1.58872,0.31796,1.6202252313,0.19872,0.057960000000000005,0.20700000000000002,1.3900000000000001,0.26,1.4141074923999999
2020-02-09 16:00:00,1.5925600000000002,0.27908000000000005,1.6168280675000002,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.22,1.407302384,1.5925600000000002,0.28908,1.6185841344,0.20256000000000002,0.05908000000000001,0.211,1.3900000000000001,0.23,1.4089002804000001
2020-02-09 16:30:00,1.60968,0.25824,1.6302630463,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.2,1.4241137595,1.60968,0.25824,1.6302630463,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4100000000000001,0.2,1.4241137595
2020-02-09 17:00:00,1.64256,0.25908000000000003,1.6628667415,0.20256000000000002,0.05908000000000001,0.211,1.44,0.2,1.4538225476,1.64256,0.25908000000000003,1.6628667415,0.20256000000000002,0.05908000000000001,0.211,1.44,0.2,1.4538225476
2020-02-09 17:30:00,1.7896800000000002,0.29824,1.814359832,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5899999999999999,0.24,1.608011194,1.7896800000000002,0.29824,1.814359832,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5899999999999999,0.24,1.608011194
2020-02-09 18:00:00,1.89256,0.26908000000000004,1.9115928960000002,0.20256000000000002,0.05908000000000001,0.211,1.69,0.21,1.7029973576000002,1.89256,0.27908000000000005,1.9130261368,0.20256000000000002,0.05908000000000001,0.211,1.69,0.22,1.7042593699
2020-02-09 18:30:00,1.93016,0.28838,1.9515841386,0.20016,0.05838,0.20850000000000002,1.73,0.23,1.7452220489,1.92016,0.28838,1.9416944791000001,0.20016,0.05838,0.20850000000000002,1.72,0.23,1.7353097706
2020-02-09 19:00:00,1.8220800000000001,0.24894000000000002,1.8390069739000001,0.20208,0.058940000000000006,0.21050000000000002,1.62,0.19,1.6311039207,1.8220800000000001,0.25894,1.8403873098,0.20208,0.058940000000000006,0.21050000000000002,1.62,0.2,1.6322989922
2020-02-09 19:30:00,1.7591999999999999,0.24810000000000001,1.7766086373,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.56,0.19,1.5715279189,1.7591999999999999,0.2581,1.7780326909,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.56,0.2,1.5727682601000001
2020-02-09 20:00:00,1.62208,0.20894000000000001,1.6354814122999999,0.20208,0.058940000000000006,0.21050000000000002,1.42,0.15,1.4279005568,1.6120800000000002,0.21894000000000002,1.6268794209,0.20208,0.058940000000000006,0.21050000000000002,1.4100000000000001,0.16,1.4190489773000001
2020-02-09 20:30:00,1.56872,0.20796,1.5824442485999999,0.19872,0.057960000000000005,0.20700000000000002,1.37,0.15,1.3781872151,1.55872,0.20796,1.5725315259000001,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.15,1.3682470537
2020-02-09 21:00:00,1.51208,0.19894,1.5251108320000002,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.14,1.3174596768,1.51208,0.20894000000000001,1.5264474606,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.15,1.3185598204
2020-02-09 21:30:00,1.4896800000000001,0.22824000000000003,1.5070633696,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.17,1.3011533345,1.4896800000000001,0.23824,1.5086102214000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.18,1.3024976008
2020-02-09 22:00:00,1.38208,0.22894000000000003,1.4009135055,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.17,1.1921828719,1.37208,0.23894,1.39272964,0.20208,0.058940000000000006,0.21050000000000002,1.17,0.18,1.1837651794
2020-02-09 22:30:00,1.2692,0.2381,1.2913404857,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.18,1.0850345617,1.2692,0.24810000000000001,1.2932216554,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.19,1.086738239
2020-02-09 23:00:00,1.14256,0.23908000000000001,1.1673057012,0.20256000000000002,0.05908000000000001,0.211,0.9400000000000001,0.18,0.9570788891,1.14256,0.23908000000000001,1.1673057012,0.20256000000000002,0.05908000000000001,0.211,0.9400000000000001,0.18,0.9570788891
2020-02-09 23:30:00,1.06016,0.20838,1.0804450241,0.20016,0.05838,0.20850000000000002,0.86,0.15,0.8729833904000001,1.05016,0.22838000000000003,1.0747062157,0.20016,0.05838,0.20850000000000002,0.85,0.17,0.8668333173
2020-02-10 00:00:00,1.07952,0.21236000000000002,1.1002091619,0.17952,0.052360000000000004,0.187,0.9,0.16,0.9141115906,1.07952,0.22236000000000003,1.1021830157,0.17952,0.052360000000000004,0.187,0.9,0.17,0.9159148432
2020-02-10 00:30:00,1.25664,0.21152,1.2743173858999999,0.17664000000000002,0.05152,0.184,1.08,0.16,1.0917875251,1.25664,0.23152000000000003,1.277789341,0.17664000000000002,0.05152,0.184,1.08,0.18,1.0948972555
2020-02-10 01:00:00,1.4895200000000002,0.20236,1.5032030468,0.17952,0.052360000000000004,0.187,1.31,0.15,1.3185598204,1.4895200000000002,0.20236,1.5032030468,0.17952,0.052360000000000004,0.187,1.31,0.15,1.3185598204
2020-02-10 01:30:00,1.5956800000000002,0.21124,1.6096015035,0.17568,0.05124,0.183,1.42,0.16,1.4289856542,1.5956800000000002,0.22124000000000002,1.6109443814,0.17568,0.05124,0.183,1.42,0.17,1.4301398533
2020-02-10 02:00:00,1.59904,0.21222000000000002,1.6130611427,0.17904,0.05222,0.1865,1.42,0.16,1.4289856542,1.59904,0.22222000000000003,1.6144072132,0.17904,0.05222,0.1865,1.42,0.17,1.4301398533
2020-02-10 02:30:00,1.57664,0.19152000000000002,1.5882297063,0.17664000000000002,0.05152,0.184,1.4,0.14,1.406982587,1.57664,0.20152,1.5894665772,0.17664000000000002,0.05152,0.184,1.4,0.15,1.408012784
2020-02-10 03:00:00,1.54952,0.19236,1.5614142948,0.17952,0.052360000000000004,0.187,1.37,0.14,1.3771347066000001,1.54952,0.20236,1.5626777659000002,0.17952,0.052360000000000004,0.187,1.37,0.15,1.3781872151
2020-02-10 03:30:00,1.36664,0.19152000000000002,1.3799944927,0.17664000000000002,0.05152,0.184,1.19,0.14,1.1982069938,1.36664,0.20152,1.3814178224,0.17664000000000002,0.05152,0.184,1.19,0.15,1.1994165248
2020-02-10 04:00:00,1.37904,0.19222,1.3923720228,0.17904,0.05222,0.1865,1.2,0.14,1.2081390648,1.37904,0.20222,1.3937877349,0.17904,0.05222,0.1865,1.2,0.15,1.2093386622
2020-02-10 04:30:00,1.34664,0.19152000000000002,1.360190869,0.17664000000000002,0.05152,0.184,1.17,0.14,1.1783462988,1.34664,0.20152,1.3616348997,0.17664000000000002,0.05152,0.184,1.17,0.15,1.1795761951000001
2020-02-10 05:00:00,1.29952,0.19236,1.3136797936,0.17952,0.052360000000000004,0.187,1.12,0.14,1.1287160848,1.29952,0.20236,1.3151812803,0.17952,0.052360000000000004,0.187,1.12,0.15,1.13
2020-02-10 05:30:00,1.32568,0.21124,1.3424044845,0.17568,0.05124,0.183,1.15,0.16,1.1610770862,1.31568,0.22124000000000002,1.3341517905,0.17568,0.05124,0.183,1.1400000000000001,0.17,1.1526057435000001
2020-02-10 06:00:00,1.34952,0.21236000000000002,1.3661262753,0.17952,0.052360000000000004,0.187,1.17,0.16,1.1808894953,1.33952,0.22236000000000003,1.3578504336,0.17952,0.052360000000000004,0.187,1.16,0.17,1.1723907199
2020-02-10 06:30:00,1.44712,0.21166000000000001,1.4625170939,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.16,1.2800390619,1.44712,0.22166000000000002,1.463997763,0.17712000000000003,0.051660000000000005,0.1845,1.27,0.17,1.2813274367
2020-02-10 07:00:00,1.54,0.24250000000000002,1.5589760260999999,0.18,0.052500000000000005,0.1875,1.3599999999999999,0.19,1.3732079231,1.53,0.24250000000000002,1.5490985282,0.18,0.052500000000000005,0.1875,1.35,0.19,1.3633048082
2020-02-10 07:30:00,1.6676000000000002,0.2918,1.6929373881,0.1776,0.051800000000000006,0.185,1.49,0.24,1.5092050888,1.6676000000000002,0.3018,1.6946896471000001,0.1776,0.051800000000000006,0.185,1.49,0.25,1.5108275878000001
2020-02-10 08:00:00,1.69904,0.31222000000000005,1.7274890014,0.17904,0.05222,0.1865,1.52,0.26,1.5420765221,1.69904,0.32222,1.7293243334000001,0.17904,0.05222,0.1865,1.52,0.27,1.5437940277000002
2020-02-10 08:30:00,1.64664,0.31152,1.6758484418,0.17664000000000002,0.05152,0.184,1.47,0.26,1.4928161307,1.63664,0.32152000000000003,1.6679225402,0.17664000000000002,0.05152,0.184,1.46,0.27,1.4847558722
2020-02-10 09:00:00,1.64952,0.33236000000000004,1.6826703183,0.17952,0.052360000000000004,0.187,1.47,0.28,1.4964290829,1.63952,0.33236000000000004,1.6728684944999999,0.17952,0.052360000000000004,0.187,1.46,0.28,1.4866068747
2020-02-10 09:30:00,1.56568,0.35124000000000005,1.6045944659,0.17568,0.05124,0.183,1.3900000000000001,0.30000000000000004,1.4220056259,1.56568,0.36124,1.606813057,0.17568,0.05124,0.183,1.3900000000000001,0.31,1.4241488686000001
2020-02-10 10:00:00,1.5095200000000002,0.32236000000000004,1.5435564777000002,0.17952,0.052360000000000004,0.187,1.33,0.27,1.3571293232000001,1.5095200000000002,0.33236000000000004,1.5456758392,0.17952,0.052360000000000004,0.187,1.33,0.28,1.3591541487
2020-02-10 10:30:00,1.53712,0.32166,1.5704149292,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.27,1.3865424624,1.52712,0.33166,1.5627200165000001,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.28,1.3787313009
2020-02-10 11:00:00,1.62952,0.32236000000000004,1.6610994552,0.17952,0.052360000000000004,0.187,1.45,0.27,1.4749237268,1.62952,0.33236000000000004,1.6630690304,0.17952,0.052360000000000004,0.187,1.45,0.28,1.476787053
2020-02-10 11:30:00,1.7352,0.4811,1.8006599484999999,0.1752,0.0511,0.1825,1.56,0.43,1.6181779877,1.7152,0.2011,1.7269488267000002,0.1752,0.0511,0.1825,1.54,0.15,1.5472879499
2020-02-10 12:00:00,1.7595200000000002,0.38236000000000003,1.8005859602,0.17952,0.052360000000000004,0.187,1.58,0.33,1.6140941732,1.7595200000000002,0.39236000000000004,1.8027359762000001,0.17952,0.052360000000000004,0.187,1.58,0.34,1.6161683081
2020-02-10 12:30:00,1.58616,0.38138000000000005,1.6313657622000002,0.17616,0.05138,0.1835,1.4100000000000001,0.33,1.4481022063,1.57616,0.39138,1.6240254462000001,0.17616,0.05138,0.1835,1.4,0.34,1.4406942771
2020-02-10 13:00:00,1.58904,0.35222000000000003,1.6276077691,0.17904,0.05222,0.1865,1.4100000000000001,0.30000000000000004,1.4415616532,1.57904,0.36222000000000004,1.6200526689,0.17904,0.05222,0.1865,1.4,0.31,1.4339107364
2020-02-10 13:30:00,1.5156800000000001,0.32124,1.5493485728,0.17568,0.05124,0.183,1.34,0.27,1.3669308688,1.50568,0.33124000000000003,1.5416848576,0.17568,0.05124,0.183,1.33,0.28,1.3591541487
2020-02-10 14:00:00,1.57,0.3325,1.6048228095,0.18,0.052500000000000005,0.1875,1.3900000000000001,0.28,1.4179210133,1.57,0.3425,1.6069244693,0.18,0.052500000000000005,0.1875,1.3900000000000001,0.29,1.4199295757
2020-02-10 14:30:00,1.6747200000000002,0.37096,1.7153129161,0.17472000000000001,0.050960000000000005,0.182,1.5,0.32,1.5337535656,1.66472,0.38096,1.7077538464000002,0.17472000000000001,0.050960000000000005,0.182,1.49,0.33,1.5261061562
2020-02-10 15:00:00,1.58952,0.36236,1.6303001564000001,0.17952,0.052360000000000004,0.187,1.4100000000000001,0.31,1.4436758639,1.58952,0.37236,1.6325519286999999,0.17952,0.052360000000000004,0.187,1.4100000000000001,0.32,1.4458561478
2020-02-10 15:30:00,1.5652,0.9711000000000001,1.8419788951,0.1752,0.0511,0.1825,1.3900000000000001,0.92,1.6668833193,1.4752,-0.26890000000000003,1.4995073358,0.1752,0.0511,0.1825,1.3,-0.32,1.3388054377
2020-02-10 16:00:00,1.7195200000000002,1.01236,1.9954001604,0.17952,0.052360000000000004,0.187,1.54,0.96,1.8147176089000001,1.60952,-0.32764000000000004,1.64252933,0.17952,0.052360000000000004,0.187,1.43,-0.38,1.4796283317
2020-02-10 16:30:00,1.71676,1.01368,1.9936930656,0.17376000000000003,0.05068,0.181,1.5430000000000001,0.963,1.818850736,1.60676,-0.33232,1.6407663697000001,0.17376000000000003,0.05068,0.181,1.433,-0.383,1.4832996999999999
2020-02-10 17:00:00,1.8576000000000001,1.0118,2.1152817779,0.1776,0.051800000000000006,0.185,1.6800000000000002,0.96,1.9349418595999999,1.7576,-0.3282,1.7879801453000002,0.1776,0.051800000000000006,0.185,1.58,-0.38,1.6250538453
2020-02-10 17:30:00,1.76672,0.9844600000000001,2.0224888257,0.18672000000000002,0.05446,0.1945,1.58,0.93,1.8333848478,1.6667200000000002,-0.37554000000000004,1.7085039801000002,0.18672000000000002,0.05446,0.1945,1.48,-0.43,1.5412008305
2020-02-10 18:00:00,1.91352,0.9793600000000001,2.1495824711,0.20352,0.05936,0.212,1.71,0.92,1.9417775362,1.81352,-0.37064,1.8510075094,0.20352,0.05936,0.212,1.6099999999999999,-0.43,1.666433317
2020-02-10 18:30:00,1.9730400000000001,0.9992200000000001,2.2116345652,0.20304000000000003,0.05922,0.21150000000000002,1.77,0.9400000000000001,2.0041207548,1.86304,-0.35078000000000004,1.8957754746000002,0.20304000000000003,0.05922,0.21150000000000002,1.6600000000000001,-0.41000000000000003,1.7098830369
2020-02-10 19:00:00,1.95304,0.9992200000000001,2.1938108054,0.20304000000000003,0.05922,0.21150000000000002,1.75,0.9400000000000001,1.9864792977,1.8430400000000002,-0.35078000000000004,1.8761244761,0.20304000000000003,0.05922,0.21150000000000002,1.6400000000000001,-0.41000000000000003,1.6904733065
2020-02-10 19:30:00,1.90304,0.9892200000000001,2.1447884395,0.20304000000000003,0.05922,0.21150000000000002,1.7000000000000002,0.93,1.9377564346,1.8030400000000002,-0.37078000000000005,1.8407691463,0.20304000000000003,0.05922,0.21150000000000002,1.6,-0.43,1.6567739737
2020-02-10 20:00:00,1.80352,0.87936,2.0064791053,0.20352,0.05936,0.212,1.6,0.8200000000000001,1.7978876494,1.71352,-0.26064000000000004,1.7332293559,0.20352,0.05936,0.212,1.51,-0.32,1.543534904
2020-02-10 20:30:00,1.61352,0.26936000000000004,1.6358488928,0.20352,0.05936,0.212,1.4100000000000001,0.21,1.4255525245,1.60352,0.27936,1.6276726944000002,0.20352,0.05936,0.212,1.4,0.22,1.417180299
2020-02-10 21:00:00,1.55352,0.24936000000000003,1.5734054786,0.20352,0.05936,0.212,1.35,0.19,1.3633048082,1.55352,0.25936000000000003,1.5750212697000001,0.20352,0.05936,0.212,1.35,0.2,1.3647344064
2020-02-10 21:30:00,1.49352,0.24936000000000003,1.5141936468,0.20352,0.05936,0.212,1.29,0.19,1.3039171753,1.48352,0.25936000000000003,1.5060209826,0.20352,0.05936,0.212,1.28,0.2,1.2955307793
2020-02-10 22:00:00,1.40352,0.23936000000000002,1.4237842533,0.20352,0.05936,0.212,1.2,0.18,1.213424905,1.40352,0.24936000000000003,1.4254994914,0.20352,0.05936,0.212,1.2,0.19,1.2149485586
2020-02-10 22:30:00,1.30352,0.23936000000000002,1.3253141514,0.20352,0.05936,0.212,1.1,0.18,1.1146299834,1.30352,0.24936000000000003,1.3271566599,0.20352,0.05936,0.212,1.1,0.19,1.1162884932
2020-02-10 23:00:00,1.20304,0.21922000000000003,1.2228502157,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.16,1.0127191121,1.20304,0.22922,1.2246824282,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.17,1.0143470806
2020-02-10 23:30:00,1.13096,0.21278000000000002,1.1508022636,0.18096,0.05278000000000001,0.1885,0.9500000000000001,0.16,0.9633794683,1.12096,0.22278,1.1428833055,0.18096,0.05278000000000001,0.1885,0.9400000000000001,0.17,0.9552486587000001
2020-02-11 00:00:00,1.1004800000000001,0.21264000000000002,1.1208354027,0.18048,0.052640000000000006,0.188,0.92,0.16,0.9338094024,1.1004800000000001,0.22264,1.1227754896,0.18048,0.052640000000000006,0.188,0.92,0.17,0.9355746897
2020-02-11 00:30:00,1.24048,0.21264000000000002,1.2585731604000001,0.18048,0.052640000000000006,0.188,1.06,0.16,1.0720074627,1.24048,0.20264000000000001,1.2569222729,0.18048,0.052640000000000006,0.188,1.06,0.15,1.0705606008
2020-02-11 01:00:00,1.47048,0.19264,1.483044706,0.18048,0.052640000000000006,0.188,1.29,0.14,1.2975746607,1.47048,0.19264,1.483044706,0.18048,0.052640000000000006,0.188,1.29,0.14,1.2975746607
2020-02-11 01:30:00,1.54048,0.19264,1.5524782768,0.18048,0.052640000000000006,0.188,1.3599999999999999,0.14,1.3671868929,1.53048,0.19264,1.5425560606,0.18048,0.052640000000000006,0.188,1.35,0.14,1.3572398462
2020-02-11 02:00:00,1.52048,0.19264,1.5326348554,0.18048,0.052640000000000006,0.188,1.34,0.14,1.3472935834,1.53048,0.19264,1.5425560606,0.18048,0.052640000000000006,0.188,1.35,0.14,1.3572398462
2020-02-11 02:30:00,1.54048,0.19264,1.5524782768,0.18048,0.052640000000000006,0.188,1.3599999999999999,0.14,1.3671868929,1.53048,0.19264,1.5425560606,0.18048,0.052640000000000006,0.188,1.35,0.14,1.3572398462
2020-02-11 03:00:00,1.53048,0.19264,1.5425560606,0.18048,0.052640000000000006,0.188,1.35,0.14,1.3572398462,1.53048,0.19264,1.5425560606,0.18048,0.052640000000000006,0.188,1.35,0.14,1.3572398462
2020-02-11 03:30:00,1.49048,0.19264,1.5028775067,0.18048,0.052640000000000006,0.188,1.31,0.14,1.3174596768,1.49048,0.19264,1.5028775067,0.18048,0.052640000000000006,0.188,1.31,0.14,1.3174596768
2020-02-11 04:00:00,1.47048,0.19264,1.483044706,0.18048,0.052640000000000006,0.188,1.29,0.14,1.2975746607,1.46048,0.19264,1.4731300011,0.18048,0.052640000000000006,0.188,1.28,0.14,1.2876334882
2020-02-11 04:30:00,1.41048,0.19264,1.4235743746,0.18048,0.052640000000000006,0.188,1.23,0.14,1.2379418403,1.41048,0.19264,1.4235743746,0.18048,0.052640000000000006,0.188,1.23,0.14,1.2379418403
