Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-11 05:00:00,1.35088,0.18984,1.3641539503,0.17088,0.04984,0.178,1.18,0.14,1.1882760622,1.35088,0.18984,1.3641539503,0.17088,0.04984,0.178,1.18,0.14,1.1882760622
2020-02-11 05:30:00,1.3198400000000001,0.16912000000000002,1.3306311284,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.14,1.2280065146,1.3198400000000001,0.16912000000000002,1.3306311284,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.14,1.2280065146
2020-02-11 06:00:00,1.3408,0.1694,1.3514588414,0.1008,0.029400000000000003,0.105,1.24,0.14,1.2478781992,1.3408,0.1694,1.3514588414,0.1008,0.029400000000000003,0.105,1.24,0.14,1.2478781992
2020-02-11 06:30:00,1.44504,0.18772000000000003,1.4571820065,0.09504000000000001,0.02772,0.099,1.35,0.16,1.3594484176,1.43504,0.19772,1.4485969074,0.09504000000000001,0.02772,0.099,1.34,0.17,1.3507405376000001
2020-02-11 07:00:00,1.5303200000000001,0.20926000000000003,1.5445611189,0.10032,0.02926,0.10450000000000001,1.43,0.18,1.4412841496,1.5303200000000001,0.21926,1.5459476867,0.10032,0.02926,0.10450000000000001,1.43,0.19,1.4425671561
2020-02-11 07:30:00,1.5645600000000002,0.20758000000000001,1.5782703983,0.09456,0.027580000000000004,0.0985,1.47,0.18,1.4809794057,1.5645600000000002,0.21758000000000002,1.5796167415,0.09456,0.027580000000000004,0.0985,1.47,0.19,1.4822280526
2020-02-11 08:00:00,1.59232,0.39526000000000006,1.640644218,0.052320000000000005,0.015260000000000001,0.0545,1.54,0.38,1.5861904047,1.5623200000000002,0.04526,1.5629754477,0.052320000000000005,0.015260000000000001,0.0545,1.51,0.03,1.5102979838000001
2020-02-11 08:30:00,1.63896,0.29428000000000004,1.6651698412,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5899999999999999,0.28,1.6144658559,1.6289600000000002,0.22428,1.6443272789,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.58,0.21,1.5938946013000002
2020-02-11 09:00:00,1.596,0.278,1.6200308639,0.096,0.028,0.1,1.5,0.25,1.5206906326,1.5859999999999999,0.28800000000000003,1.6119367233,0.096,0.028,0.1,1.49,0.26,1.5125144627
2020-02-11 09:30:00,1.5984,0.2687,1.6208276435,0.0984,0.0287,0.10250000000000001,1.5,0.24,1.5190786681000001,1.5884,0.2787,1.6126649527999999,0.0984,0.0287,0.10250000000000001,1.49,0.25,1.5108275878000001
2020-02-11 10:00:00,1.53984,0.28912000000000004,1.5667474589000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.44,0.26,1.4632839779,1.53984,0.29912,1.5686236005,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.44,0.27,1.4650938536
2020-02-11 10:30:00,1.42888,0.28884000000000004,1.4577813965,0.09888000000000001,0.02884,0.10300000000000001,1.33,0.26,1.3551752654,1.42888,0.29884000000000005,1.4597956706000002,0.09888000000000001,0.02884,0.10300000000000001,1.33,0.27,1.3571293232000001
2020-02-11 11:00:00,1.46936,0.30898000000000003,1.5014950716,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.28,1.3983204211,1.45936,0.30898000000000003,1.4917105115,0.09936,0.028980000000000002,0.10350000000000001,1.3599999999999999,0.28,1.3885243966
2020-02-11 11:30:00,1.4484,0.2887,1.4768920915,0.0984,0.0287,0.10250000000000001,1.35,0.26,1.3748090777,1.4384000000000001,0.30870000000000003,1.4711526943,0.0984,0.0287,0.10250000000000001,1.34,0.28,1.3689411967
2020-02-11 12:00:00,1.39984,0.28912000000000004,1.4293853224,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3,0.26,1.3257450735,1.38984,0.30912,1.4238013906,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.29,0.28,1.3200378782
2020-02-11 12:30:00,1.44888,0.30884,1.4814301874,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.28,1.3787313009,1.44888,0.30884,1.4814301874,0.09888000000000001,0.02884,0.10300000000000001,1.35,0.28,1.3787313009
2020-02-11 13:00:00,1.44936,0.29898,1.4798761604,0.09936,0.028980000000000002,0.10350000000000001,1.35,0.27,1.3767352687,1.44936,0.30898000000000003,1.4819288276,0.09936,0.028980000000000002,0.10350000000000001,1.35,0.28,1.3787313009
2020-02-11 13:30:00,1.4484,0.2587,1.4713219396000001,0.0984,0.0287,0.10250000000000001,1.35,0.23,1.3694524452999999,1.4484,0.2687,1.4731131151,0.0984,0.0287,0.10250000000000001,1.35,0.24,1.3711673858
2020-02-11 14:00:00,1.50936,0.28898,1.5367748858999999,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.26,1.4337712509,1.50936,0.29898,1.538686664,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.27,1.4356183337
2020-02-11 14:30:00,1.5184,0.2987,1.5475012924,0.0984,0.0287,0.10250000000000001,1.42,0.27,1.4454411091,1.5184,0.2987,1.5475012924,0.0984,0.0287,0.10250000000000001,1.42,0.27,1.4454411091
2020-02-11 15:00:00,1.46984,0.29912,1.4999674663,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.37,0.27,1.3963523911,1.45984,0.31912,1.4943126848000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3599999999999999,0.29,1.3905754205
2020-02-11 15:30:00,1.4979200000000001,0.29856000000000005,1.5273841690999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4,0.27,1.4257980222,1.4979200000000001,0.29856000000000005,1.5273841690999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4,0.27,1.4257980222
2020-02-11 16:00:00,1.55984,0.29912,1.5882611876000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.46,0.27,1.4847558722,1.55984,0.29912,1.5882611876000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.46,0.27,1.4847558722
2020-02-11 16:30:00,1.6484,0.2787,1.6717943205,0.0984,0.0287,0.10250000000000001,1.55,0.25,1.5700318468,1.6484,0.2887,1.6734904392,0.0984,0.0287,0.10250000000000001,1.55,0.26,1.5716551785
2020-02-11 17:00:00,1.7093600000000002,0.29898,1.7353099579,0.09936,0.028980000000000002,0.10350000000000001,1.6099999999999999,0.27,1.6324827717,1.7093600000000002,0.30898000000000003,1.7370608078,0.09936,0.028980000000000002,0.10350000000000001,1.6099999999999999,0.28,1.6341664542
2020-02-11 17:30:00,1.7784,0.2587,1.7971177619,0.0984,0.0287,0.10250000000000001,1.6800000000000002,0.23,1.6956709586,1.7784,0.2687,1.7985845129,0.0984,0.0287,0.10250000000000001,1.6800000000000002,0.24,1.6970562748
2020-02-11 18:00:00,1.83936,0.27898,1.8603964766,0.09936,0.028980000000000002,0.10350000000000001,1.74,0.25,1.7578680269,1.82936,0.27898,1.8505101594000002,0.09936,0.028980000000000002,0.10350000000000001,1.73,0.25,1.7479702515
2020-02-11 18:30:00,1.92032,0.28926,1.9419835864000001,0.10032,0.02926,0.10450000000000001,1.82,0.26,1.8384776311,1.91032,0.29926,1.9336181241000001,0.10032,0.02926,0.10450000000000001,1.81,0.27,1.8300273222
2020-02-11 19:00:00,1.95032,0.27926,1.9702117272000002,0.10032,0.02926,0.10450000000000001,1.85,0.25,1.8668154703000002,1.95032,0.28926,1.9716539884,0.10032,0.02926,0.10450000000000001,1.85,0.26,1.8681809334000001
2020-02-11 19:30:00,1.8403200000000002,0.25926000000000005,1.8584922518,0.10032,0.02926,0.10450000000000001,1.74,0.23,1.7551353224000001,1.8403200000000002,0.25926000000000005,1.8584922518,0.10032,0.02926,0.10450000000000001,1.74,0.23,1.7551353224000001
2020-02-11 20:00:00,1.79032,0.43926000000000004,1.8434193907,0.10032,0.02926,0.10450000000000001,1.69,0.41000000000000003,1.7390227140999999,1.75032,0.03926,1.7507602491,0.10032,0.02926,0.10450000000000001,1.65,0.01,1.6500303028
2020-02-11 20:30:00,1.70032,0.8992600000000001,1.9234751493000002,0.10032,0.02926,0.10450000000000001,1.6,0.87,1.8212358441,1.60032,-0.46074000000000004,1.6653244279,0.10032,0.02926,0.10450000000000001,1.5,-0.49,1.5780050697
2020-02-11 21:00:00,1.63792,0.8785600000000001,1.8586687709,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.54,0.85,1.7590054008,1.5379200000000002,-0.47144,1.6085563714000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.44,-0.5,1.524335921
2020-02-11 21:30:00,1.5769600000000001,0.8782800000000001,1.805042548,0.09696,0.028280000000000003,0.101,1.48,0.85,1.7067220043,1.47696,-0.47172000000000003,1.5504614152,0.09696,0.028280000000000003,0.101,1.38,-0.5,1.4677874506
2020-02-11 22:00:00,1.46936,0.31898000000000004,1.5035847331999999,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.29,1.4003570973000001,1.44936,0.07898000000000001,1.4515103341,0.09936,0.028980000000000002,0.10350000000000001,1.35,0.05,1.3509256085999999
2020-02-11 22:30:00,1.3664800000000001,0.19814,1.3807704552,0.09648000000000001,0.028140000000000002,0.1005,1.27,0.17,1.2813274367,1.3664800000000001,0.20814000000000002,1.3822408798999999,0.09648000000000001,0.028140000000000002,0.1005,1.27,0.18,1.2826924807
2020-02-11 23:00:00,1.2284,0.1787,1.2413300327,0.0984,0.0287,0.10250000000000001,1.13,0.15,1.1399122773,1.2184,0.1887,1.2329258899,0.0984,0.0287,0.10250000000000001,1.12,0.16,1.1313708499
2020-02-11 23:30:00,1.1755200000000001,0.17786000000000002,1.1888992597999999,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.15,1.0903669107,1.16552,0.18786000000000003,1.1805626836,0.09552000000000001,0.027860000000000003,0.0995,1.07,0.16,1.081896483
2020-02-12 00:00:00,1.15888,0.17884000000000003,1.1725982262,0.09888000000000001,0.02884,0.10300000000000001,1.06,0.15,1.0705606008,1.15888,0.18884,1.1741649799,0.09888000000000001,0.02884,0.10300000000000001,1.06,0.16,1.0720074627
2020-02-12 00:30:00,1.27552,0.17786000000000002,1.2878608038000001,0.09552000000000001,0.027860000000000003,0.0995,1.18,0.15,1.1894956915,1.27552,0.17786000000000002,1.2878608038000001,0.09552000000000001,0.027860000000000003,0.0995,1.18,0.15,1.1894956915
2020-02-12 01:00:00,1.52936,0.15898,1.5376009398,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.13,1.4358969322,1.52936,0.17898000000000003,1.5397973406,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.15,1.4378456106
2020-02-12 01:30:00,1.6174400000000002,0.15842,1.6251796978000002,0.09744000000000001,0.02842,0.1015,1.52,0.13,1.5255490815,1.60744,0.17842000000000002,1.6173116737000002,0.09744000000000001,0.02842,0.1015,1.51,0.15,1.5174320413
2020-02-12 02:00:00,1.61888,0.15884,1.6266538046,0.09888000000000001,0.02884,0.10300000000000001,1.52,0.13,1.5255490815,1.60888,0.17884000000000003,1.6187892389,0.09888000000000001,0.02884,0.10300000000000001,1.51,0.15,1.5174320413
2020-02-12 02:30:00,1.6169600000000002,0.15828,1.6246883393,0.09696,0.028280000000000003,0.101,1.52,0.13,1.5255490815,1.60696,0.17828000000000002,1.6168191612,0.09696,0.028280000000000003,0.101,1.51,0.15,1.5174320413
2020-02-12 03:00:00,1.59888,0.15884,1.6067505718000001,0.09888000000000001,0.02884,0.10300000000000001,1.5,0.13,1.5056227947,1.59888,0.17884000000000003,1.6088508321,0.09888000000000001,0.02884,0.10300000000000001,1.5,0.15,1.5074813432
2020-02-12 03:30:00,1.56648,0.15814,1.5744420758,0.09648000000000001,0.028140000000000002,0.1005,1.47,0.13,1.475737104,1.56648,0.17814000000000002,1.5765764967,0.09648000000000001,0.028140000000000002,0.1005,1.47,0.15,1.4776332427
2020-02-12 04:00:00,1.53888,0.15884,1.547055849,0.09888000000000001,0.02884,0.10300000000000001,1.44,0.13,1.4458561478,1.53888,0.17884000000000003,1.549237038,0.09888000000000001,0.02884,0.10300000000000001,1.44,0.15,1.4477914214
2020-02-12 04:30:00,1.48648,0.15814,1.4948682383,0.09648000000000001,0.028140000000000002,0.1005,1.3900000000000001,0.13,1.396065901,1.48648,0.17814000000000002,1.4971161111,0.09648000000000001,0.028140000000000002,0.1005,1.3900000000000001,0.15,1.3980700984
2020-02-12 05:00:00,1.4384000000000001,0.1587,1.447128277,0.0984,0.0287,0.10250000000000001,1.34,0.13,1.3462912018,1.4384000000000001,0.16870000000000002,1.4482590411,0.0984,0.0287,0.10250000000000001,1.34,0.14,1.3472935834
2020-02-12 05:30:00,1.41648,0.15814,1.4252802707,0.09648000000000001,0.028140000000000002,0.1005,1.32,0.13,1.3263860675,1.40648,0.16814,1.4164946347,0.09648000000000001,0.028140000000000002,0.1005,1.31,0.14,1.3174596768
2020-02-12 06:00:00,1.41936,0.15898,1.4282357824,0.09936,0.028980000000000002,0.10350000000000001,1.32,0.13,1.3263860675,1.40936,0.16898000000000002,1.4194540676,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.14,1.3174596768
2020-02-12 06:30:00,1.49696,0.18828,1.5087539892000001,0.09696,0.028280000000000003,0.101,1.4,0.16,1.4091131963,1.49696,0.19828,1.5100345029,0.09696,0.028280000000000003,0.101,1.4,0.17,1.4102836594000001
2020-02-12 07:00:00,1.63792,0.26856,1.6597910712,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.54,0.24,1.5585891055999999,1.62792,0.21856,1.6425261033,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.53,0.19,1.5417522499
2020-02-12 07:30:00,1.72744,0.26842000000000005,1.7481699716999999,0.09744000000000001,0.02842,0.1015,1.63,0.24,1.6475739741000002,1.72744,0.27842,1.7497333083000002,0.09744000000000001,0.02842,0.1015,1.63,0.25,1.6490603385
2020-02-12 08:00:00,1.77744,0.28842,1.8006884933,0.09744000000000001,0.02842,0.1015,1.6800000000000002,0.26,1.7000000000000002,1.7674400000000001,0.29842,1.7924560385000001,0.09744000000000001,0.02842,0.1015,1.67,0.27,1.6916855499999999
2020-02-12 08:30:00,1.69744,0.28842,1.7217690466,0.09744000000000001,0.02842,0.1015,1.6,0.26,1.6209873533999999,1.68744,0.29842,1.7136243025,0.09744000000000001,0.02842,0.1015,1.5899999999999999,0.27,1.6127616067
2020-02-12 09:00:00,1.63792,0.27856000000000003,1.6614384129,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.54,0.25,1.5601602481999999,1.62792,0.28856000000000004,1.6532968276000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.53,0.26,1.551934277
2020-02-12 09:30:00,1.5645600000000002,0.27758000000000005,1.5889929673,0.09456,0.027580000000000004,0.0985,1.47,0.25,1.4911069713,1.5645600000000002,0.28758,1.5907703323,0.09456,0.027580000000000004,0.0985,1.47,0.26,1.4928161307
2020-02-12 10:00:00,1.4679200000000001,0.28856000000000004,1.4960133689,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.37,0.26,1.3944532979,1.45792,0.29856000000000005,1.4881763336,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3599999999999999,0.27,1.3865424624
2020-02-12 10:30:00,1.35504,0.32772,1.3941068108,0.09504000000000001,0.02772,0.099,1.26,0.30000000000000004,1.2952219887,1.33504,0.20772000000000002,1.3511030309,0.09504000000000001,0.02772,0.099,1.24,0.18,1.2529964086
2020-02-12 11:00:00,1.3584,0.2987,1.3908530656,0.0984,0.0287,0.10250000000000001,1.26,0.27,1.2886038957000001,1.3384,0.30870000000000003,1.3735393151,0.0984,0.0287,0.10250000000000001,1.24,0.28,1.2712198866
2020-02-12 11:30:00,1.4444,0.3017,1.4755725160000002,0.07440000000000001,0.0217,0.0775,1.37,0.28,1.3983204211,1.4344000000000001,0.31170000000000003,1.4678761017,0.07440000000000001,0.0217,0.0775,1.3599999999999999,0.29,1.3905754205
2020-02-12 12:00:00,1.3993600000000002,0.28898,1.4288869269,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.26,1.3257450735,1.3993600000000002,0.29898,1.4309428535,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.27,1.3277424449
2020-02-12 12:30:00,1.3559999999999999,0.318,1.3927885697,0.096,0.028,0.1,1.26,0.29,1.2929423808,1.3559999999999999,0.328,1.3951057308,0.096,0.028,0.1,1.26,0.30000000000000004,1.2952219887
2020-02-12 13:00:00,1.2884,0.31870000000000004,1.3272317996,0.0984,0.0287,0.10250000000000001,1.19,0.29,1.2248265183,1.2884,0.3287,1.3296684737,0.0984,0.0287,0.10250000000000001,1.19,0.30000000000000004,1.2272326593
2020-02-12 13:30:00,1.286,0.23800000000000002,1.3078379104,0.096,0.028,0.1,1.19,0.21,1.2083873551,1.286,0.23800000000000002,1.3078379104,0.096,0.028,0.1,1.19,0.21,1.2083873551
2020-02-12 14:00:00,1.24888,0.25884,1.2754212637,0.09888000000000001,0.02884,0.10300000000000001,1.15,0.23,1.1727744881,1.23888,0.26884,1.2677139267,0.09888000000000001,0.02884,0.10300000000000001,1.1400000000000001,0.24,1.1649892703
2020-02-12 14:30:00,1.36504,0.26772,1.3910457218,0.09504000000000001,0.02772,0.099,1.27,0.24,1.2924782397,1.36504,0.27772,1.3930048815,0.09504000000000001,0.02772,0.099,1.27,0.25,1.2943724348
2020-02-12 15:00:00,1.45792,0.29856000000000005,1.4881763336,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3599999999999999,0.27,1.3865424624,1.45792,0.30856,1.4902147496,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3599999999999999,0.28,1.3885243966
2020-02-12 15:30:00,1.5250400000000002,0.6377200000000001,1.6530075014999999,0.09504000000000001,0.02772,0.099,1.43,0.61,1.5546703831,1.47504,-0.02228,1.4752082565,0.09504000000000001,0.02772,0.099,1.38,-0.05,1.3809055
2020-02-12 16:00:00,1.5179200000000002,0.49856000000000006,1.5976993459000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.42,0.47000000000000003,1.495760676,1.48792,0.15856,1.4963446127,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3900000000000001,0.13,1.396065901
2020-02-12 16:30:00,1.546,0.298,1.5744586371,0.096,0.028,0.1,1.45,0.27,1.4749237268,1.536,0.308,1.5665758839000001,0.096,0.028,0.1,1.44,0.28,1.4669696657
2020-02-12 17:00:00,1.67792,0.29856000000000005,1.7042750951999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.58,0.27,1.6029036153,1.67792,0.30856,1.7060553332000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.58,0.28,1.6046183347
2020-02-12 17:30:00,1.7755200000000002,0.26786000000000004,1.7956113861,0.09552000000000001,0.027860000000000003,0.0995,1.6800000000000002,0.24,1.6970562748,1.7755200000000002,0.27786,1.7971303375,0.09552000000000001,0.027860000000000003,0.0995,1.6800000000000002,0.25,1.6984993377
2020-02-12 18:00:00,1.81608,0.27094,1.8361794711,0.10608000000000001,0.030940000000000002,0.1105,1.71,0.24,1.7267599717,1.81608,0.28094,1.8376816509,0.10608000000000001,0.030940000000000002,0.1105,1.71,0.25,1.7281782315
2020-02-12 18:30:00,1.8727200000000002,0.31746,1.899437035,0.16272,0.04746,0.1695,1.71,0.27,1.7311845656,1.8727200000000002,0.32746000000000003,1.9011339379,0.16272,0.04746,0.1695,1.71,0.28,1.7327723450999999
2020-02-12 19:00:00,1.8444,0.3367,1.8748808629,0.19440000000000002,0.0567,0.2025,1.65,0.28,1.6735889579,1.8444,0.3467,1.8767024937,0.19440000000000002,0.0567,0.2025,1.65,0.29,1.6752910195
2020-02-12 19:30:00,1.80808,0.33194,1.8382974324,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.28,1.6538742395,1.80808,0.34194,1.8401294112,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.29,1.6555965692
2020-02-12 20:00:00,1.7519200000000001,0.28306000000000003,1.7746398649000001,0.18192000000000003,0.05306,0.1895,1.57,0.23,1.5867577005,1.74192,0.29306000000000004,1.7664001387,0.18192000000000003,0.05306,0.1895,1.56,0.24,1.5783535726
2020-02-12 20:30:00,1.66952,0.25236000000000003,1.6884852975,0.17952,0.052360000000000004,0.187,1.49,0.2,1.5033628970000001,1.65952,0.26236000000000004,1.6801307687,0.17952,0.052360000000000004,0.187,1.48,0.21,1.4948244044
2020-02-12 21:00:00,1.55192,0.24306000000000003,1.5708385818,0.18192000000000003,0.05306,0.1895,1.37,0.19,1.3831124322,1.5419200000000002,0.25306,1.5625481273,0.18192000000000003,0.05306,0.1895,1.3599999999999999,0.2,1.3746272222
2020-02-12 21:30:00,1.51048,0.25264000000000003,1.5314623077,0.18048,0.052640000000000006,0.188,1.33,0.2,1.3449535308,1.51048,0.26264000000000004,1.5331436984,0.18048,0.052640000000000006,0.188,1.33,0.21,1.3464768843
2020-02-12 22:00:00,1.42144,0.23292000000000002,1.4403969592,0.18144000000000002,0.05292,0.189,1.24,0.18,1.2529964086,1.41144,0.24292000000000002,1.4321916771,0.18144000000000002,0.05292,0.189,1.23,0.19,1.2445882853
2020-02-12 22:30:00,1.29,0.2025,1.3057971703,0.18,0.052500000000000005,0.1875,1.11,0.15,1.1200892822,1.29,0.21250000000000002,1.3073852722,0.18,0.052500000000000005,0.1875,1.11,0.16,1.1214722466
2020-02-12 23:00:00,1.20096,0.20278000000000002,1.2179592152,0.18096,0.05278000000000001,0.1885,1.02,0.15,1.0309704166,1.20096,0.21278000000000002,1.2196639906,0.18096,0.05278000000000001,0.1885,1.02,0.16,1.0324727599
2020-02-12 23:30:00,1.11,0.2025,1.1283201009,0.18,0.052500000000000005,0.1875,0.93,0.15,0.9420191081,1.11,0.21250000000000002,1.1301576218,0.18,0.052500000000000005,0.1875,0.93,0.16,0.9436630755000001
2020-02-13 00:00:00,1.11144,0.20292000000000002,1.1298121083,0.18144000000000002,0.05292,0.189,0.93,0.15,0.9420191081,1.11144,0.21292000000000003,1.1316509179,0.18144000000000002,0.05292,0.189,0.93,0.16,0.9436630755000001
2020-02-13 00:30:00,1.25,0.2025,1.2662962726,0.18,0.052500000000000005,0.1875,1.07,0.15,1.0804628638,1.24,0.21250000000000002,1.2580764086,0.18,0.052500000000000005,0.1875,1.06,0.16,1.0720074627
2020-02-13 01:00:00,1.48144,0.19292,1.4939486604,0.18144000000000002,0.05292,0.189,1.3,0.14,1.3075167303,1.47144,0.19292,1.4840329511,0.18144000000000002,0.05292,0.189,1.29,0.14,1.2975746607
2020-02-13 01:30:00,1.54096,0.19278,1.5529719412,0.18096,0.05278000000000001,0.1885,1.3599999999999999,0.14,1.3671868929,1.53096,0.19278,1.5430497885999999,0.18096,0.05278000000000001,0.1885,1.35,0.14,1.3572398462
2020-02-13 02:00:00,1.5419200000000002,0.19306,1.553959282,0.18192000000000003,0.05306,0.1895,1.3599999999999999,0.14,1.3671868929,1.53192,0.19306,1.5440372567,0.18192000000000003,0.05306,0.1895,1.35,0.14,1.3572398462
2020-02-13 02:30:00,1.54,0.1925,1.5519846165,0.18,0.052500000000000005,0.1875,1.3599999999999999,0.14,1.3671868929,1.53,0.2025,1.5433425576,0.18,0.052500000000000005,0.1875,1.35,0.15,1.3583077707
2020-02-13 03:00:00,1.50144,0.19292,1.5137834059,0.18144000000000002,0.05292,0.189,1.32,0.14,1.3274034805000001,1.50144,0.20292000000000002,1.5150902943,0.18144000000000002,0.05292,0.189,1.32,0.15,1.3284953895
2020-02-13 03:30:00,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303,1.4695200000000002,0.19236,1.4820564767,0.17952,0.052360000000000004,0.187,1.29,0.14,1.2975746607
2020-02-13 04:00:00,1.44144,0.19292,1.4542927491,0.18144000000000002,0.05292,0.189,1.26,0.14,1.2677539193,1.44144,0.19292,1.4542927491,0.18144000000000002,0.05292,0.189,1.26,0.14,1.2677539193
2020-02-13 04:30:00,1.39952,0.20236,1.4140741848,0.17952,0.052360000000000004,0.187,1.22,0.15,1.229186723,1.38952,0.21236000000000002,1.4056537981,0.17952,0.052360000000000004,0.187,1.21,0.16,1.2205326706
2020-02-13 05:00:00,1.36144,0.20292000000000002,1.3764793496,0.18144000000000002,0.05292,0.189,1.18,0.15,1.1894956915,1.36144,0.21292000000000003,1.377989042,0.18144000000000002,0.05292,0.189,1.18,0.16,1.1907980517
2020-02-13 05:30:00,1.33048,0.21264000000000002,1.3473651324,0.18048,0.052640000000000006,0.188,1.15,0.16,1.1610770862,1.33048,0.22264,1.3489794661,0.18048,0.052640000000000006,0.188,1.15,0.17,1.1624973118
2020-02-13 06:00:00,1.33144,0.22292,1.3499725182,0.18144000000000002,0.05292,0.189,1.15,0.17,1.1624973118,1.33144,0.22292,1.3499725182,0.18144000000000002,0.05292,0.189,1.15,0.17,1.1624973118
2020-02-13 06:30:00,1.39904,0.22222000000000003,1.4165785012,0.17904,0.05222,0.1865,1.22,0.17,1.2317873193,1.39904,0.24222000000000002,1.4198533199,0.17904,0.05222,0.1865,1.22,0.19,1.2347064428
2020-02-13 07:00:00,1.50144,0.24292000000000002,1.5209642336,0.18144000000000002,0.05292,0.189,1.32,0.19,1.3336041392,1.49144,0.25292000000000003,1.5127332217,0.18144000000000002,0.05292,0.189,1.31,0.2,1.3251792332
2020-02-13 07:30:00,1.60952,0.31236,1.6395497553,0.17952,0.052360000000000004,0.187,1.43,0.26,1.4534441854,1.60952,0.32236000000000004,1.6414842674,0.17952,0.052360000000000004,0.187,1.43,0.27,1.4552662987
2020-02-13 08:00:00,1.65144,0.32292000000000004,1.682715484,0.18144000000000002,0.05292,0.189,1.47,0.27,1.4945902448,1.64144,0.33292000000000005,1.6748614868,0.18144000000000002,0.05292,0.189,1.46,0.28,1.4866068747
2020-02-13 08:30:00,1.62952,0.33236000000000004,1.6630690304,0.17952,0.052360000000000004,0.187,1.45,0.28,1.476787053,1.62952,0.34236000000000005,1.6650963335,0.17952,0.052360000000000004,0.187,1.45,0.29,1.4787156589000001
2020-02-13 09:00:00,1.57144,0.33292000000000005,1.6063185861,0.18144000000000002,0.05292,0.189,1.3900000000000001,0.28,1.4179210133,1.57144,0.33292000000000005,1.6063185861,0.18144000000000002,0.05292,0.189,1.3900000000000001,0.28,1.4179210133
2020-02-13 09:30:00,1.5214400000000001,0.32292000000000004,1.5553317974,0.18144000000000002,0.05292,0.189,1.34,0.27,1.3669308688,1.5214400000000001,0.33292000000000005,1.5574387307,0.18144000000000002,0.05292,0.189,1.34,0.28,1.3689411967
2020-02-13 10:00:00,1.5614400000000002,0.31292000000000003,1.5924866718000001,0.18144000000000002,0.05292,0.189,1.38,0.26,1.4042791745,1.55144,0.32292000000000004,1.5846903167000002,0.18144000000000002,0.05292,0.189,1.37,0.27,1.3963523911
2020-02-13 10:30:00,1.44336,0.26348000000000005,1.4672115730000002,0.18336000000000002,0.05348000000000001,0.191,1.26,0.21,1.2773801314,1.43336,0.27348,1.4592162965,0.18336000000000002,0.05348000000000001,0.191,1.25,0.22,1.2692123542
2020-02-13 11:00:00,1.24904,0.29222000000000004,1.2827678863,0.17904,0.05222,0.1865,1.07,0.24,1.09658561,1.24904,0.30222000000000004,1.2850828183,0.17904,0.05222,0.1865,1.07,0.25,1.0988175463
2020-02-13 11:30:00,1.2190400000000001,0.26222,1.2469233537,0.17904,0.05222,0.1865,1.04,0.21,1.0609901036,1.2190400000000001,0.27222,1.24906455,0.17904,0.05222,0.1865,1.04,0.22,1.0630145813
2020-02-13 12:00:00,1.42192,0.41306000000000004,1.4807008645,0.18192000000000003,0.05306,0.1895,1.24,0.36,1.2912009913,1.40192,0.18306000000000003,1.4138212935,0.18192000000000003,0.05306,0.1895,1.22,0.13,1.2269066794
2020-02-13 12:30:00,1.31,0.29250000000000004,1.3422578925,0.18,0.052500000000000005,0.1875,1.13,0.24,1.1552056094,1.31,0.3025,1.3444724801999999,0.18,0.052500000000000005,0.1875,1.13,0.25,1.1573245007
2020-02-13 13:00:00,1.28144,0.29292,1.3144925257,0.18144000000000002,0.05292,0.189,1.1,0.24,1.1258774356,1.28144,0.30292,1.3167570011,0.18144000000000002,0.05292,0.189,1.1,0.25,1.1280514173
2020-02-13 13:30:00,1.22952,0.25236000000000003,1.2551513853,0.17952,0.052360000000000004,0.187,1.05,0.2,1.0688779163,1.22952,0.26236000000000004,1.2572001432,0.17952,0.052360000000000004,0.187,1.05,0.21,1.0707940979
2020-02-13 14:00:00,1.2714400000000001,0.25292000000000003,1.2963518812000001,0.18144000000000002,0.05292,0.189,1.09,0.2,1.1081967334,1.2714400000000001,0.26292000000000004,1.2983399401,0.18144000000000002,0.05292,0.189,1.09,0.21,1.1100450441
2020-02-13 14:30:00,1.4,0.28250000000000003,1.428217858,0.18,0.052500000000000005,0.1875,1.22,0.23,1.241491039,1.4,0.29250000000000004,1.4302294396000002,0.18,0.052500000000000005,0.1875,1.22,0.24,1.2433824834
2020-02-13 15:00:00,1.35144,0.27292,1.3787223796,0.18144000000000002,0.05292,0.189,1.17,0.22,1.1905040949,1.35144,0.28292,1.3807366874,0.18144000000000002,0.05292,0.189,1.17,0.23,1.1923925528
2020-02-13 15:30:00,1.31952,0.30236,1.3537188039,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.25,1.1670903992000001,1.31952,0.31236,1.3559873893,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.26,1.1692732786
2020-02-13 16:00:00,1.35144,0.30292,1.3849731405,0.18144000000000002,0.05292,0.189,1.17,0.25,1.1964113004999999,1.35144,0.31292000000000003,1.3871946511,0.18144000000000002,0.05292,0.189,1.17,0.26,1.1985407794
2020-02-13 16:30:00,1.5095200000000002,0.31236,1.5414990756,0.17952,0.052360000000000004,0.187,1.33,0.26,1.3551752654,1.5095200000000002,0.32236000000000004,1.5435564777000002,0.17952,0.052360000000000004,0.187,1.33,0.27,1.3571293232000001
2020-02-13 17:00:00,1.57144,0.30292,1.6003700197000001,0.18144000000000002,0.05292,0.189,1.3900000000000001,0.25,1.4123030836,1.57144,0.31292000000000003,1.6022929195,0.18144000000000002,0.05292,0.189,1.3900000000000001,0.26,1.4141074923999999
2020-02-13 17:30:00,1.66952,0.30236,1.6966786967,0.17952,0.052360000000000004,0.187,1.49,0.25,1.5108275878000001,1.66952,0.31236,1.6984892699,0.17952,0.052360000000000004,0.187,1.49,0.26,1.5125144627
2020-02-13 18:00:00,1.7714400000000001,0.32292000000000004,1.8006323889,0.18144000000000002,0.05292,0.189,1.5899999999999999,0.27,1.6127616067,1.7714400000000001,0.33292000000000005,1.8024526069,0.18144000000000002,0.05292,0.189,1.5899999999999999,0.28,1.6144658559
2020-02-13 18:30:00,1.7795200000000002,0.33236000000000004,1.8102913025,0.17952,0.052360000000000004,0.187,1.6,0.28,1.6243152403,1.7795200000000002,0.33236000000000004,1.8102913025,0.17952,0.052360000000000004,0.187,1.6,0.28,1.6243152403
2020-02-13 19:00:00,1.78096,0.35278000000000004,1.8155638931,0.18096,0.05278000000000001,0.1885,1.6,0.30000000000000004,1.6278820596,1.78096,0.25278,1.7988096759,0.18096,0.05278000000000001,0.1885,1.6,0.2,1.6124515497
2020-02-13 19:30:00,1.75,0.28250000000000003,1.7726551413,0.18,0.052500000000000005,0.1875,1.57,0.23,1.5867577005,1.74,0.29250000000000004,1.7644138544999999,0.18,0.052500000000000005,0.1875,1.56,0.24,1.5783535726
2020-02-13 20:00:00,1.68144,0.26292000000000004,1.7018717343,0.18144000000000002,0.05292,0.189,1.5,0.21,1.5146286674,1.68144,0.27292,1.7034452735999999,0.18144000000000002,0.05292,0.189,1.5,0.22,1.5160474927
2020-02-13 20:30:00,1.6,0.24250000000000002,1.618272613,0.18,0.052500000000000005,0.1875,1.42,0.19,1.4326548782000001,1.6,0.2525,1.6198012995000002,0.18,0.052500000000000005,0.1875,1.42,0.2,1.4340153415999999
2020-02-13 21:00:00,1.5414400000000001,0.24292000000000002,1.5604638413,0.18144000000000002,0.05292,0.189,1.3599999999999999,0.19,1.3732079231,1.53144,0.25292000000000003,1.5521845895,0.18144000000000002,0.05292,0.189,1.35,0.2,1.3647344064
2020-02-13 21:30:00,1.45952,0.24236000000000002,1.4795056607000001,0.17952,0.052360000000000004,0.187,1.28,0.19,1.2940247293,1.4495200000000001,0.25236000000000003,1.4713238257,0.17952,0.052360000000000004,0.187,1.27,0.2,1.2856515858
2020-02-13 22:00:00,1.38144,0.22292,1.3993104731,0.18144000000000002,0.05292,0.189,1.2,0.17,1.211981848,1.38144,0.23292000000000002,1.4009383284,0.18144000000000002,0.05292,0.189,1.2,0.18,1.213424905
2020-02-13 22:30:00,1.28952,0.24236000000000002,1.3120976336,0.17952,0.052360000000000004,0.187,1.11,0.19,1.1261438629,1.27952,0.25236000000000003,1.3041690841,0.17952,0.052360000000000004,0.187,1.1,0.2,1.1180339887
2020-02-13 23:00:00,1.18144,0.21292000000000003,1.2004729901,0.18144000000000002,0.05292,0.189,1.0,0.16,1.0127191121,1.17144,0.22292,1.1924617394,0.18144000000000002,0.05292,0.189,0.99,0.17,1.0044899203
2020-02-13 23:30:00,1.10952,0.21236000000000002,1.1296598603,0.17952,0.052360000000000004,0.187,0.93,0.16,0.9436630755000001,1.09952,0.22236000000000003,1.1217790335,0.17952,0.052360000000000004,0.187,0.92,0.17,0.9355746897
2020-02-14 00:00:00,1.09192,0.19306,1.1088559194,0.18192000000000003,0.05306,0.1895,0.91,0.14,0.9207062507,1.09192,0.20306000000000002,1.1106406485,0.18192000000000003,0.05306,0.1895,0.91,0.15,0.9222797840000001
2020-02-14 00:30:00,1.24952,0.19236,1.2642399298,0.17952,0.052360000000000004,0.187,1.07,0.14,1.0791200119,1.24952,0.20236,1.2658000632,0.17952,0.052360000000000004,0.187,1.07,0.15,1.0804628638
2020-02-14 01:00:00,1.4524,0.1932,1.4651935026,0.1824,0.053200000000000004,0.19,1.27,0.14,1.2776932339,1.4524,0.1932,1.4651935026,0.1824,0.053200000000000004,0.19,1.27,0.14,1.2776932339
2020-02-14 01:30:00,1.51048,0.19264,1.5227146811,0.18048,0.052640000000000006,0.188,1.33,0.14,1.3373481221999999,1.50048,0.19264,1.5127955579,0.18048,0.052640000000000006,0.188,1.32,0.14,1.3274034805000001
2020-02-14 02:00:00,1.5024000000000002,0.1932,1.5147712699,0.1824,0.053200000000000004,0.19,1.32,0.14,1.3274034805000001,1.4924,0.1932,1.5048534812,0.1824,0.053200000000000004,0.19,1.31,0.14,1.3174596768
2020-02-14 02:30:00,1.51,0.1925,1.5222208283,0.18,0.052500000000000005,0.1875,1.33,0.14,1.3373481221999999,1.51,0.1925,1.5222208283,0.18,0.052500000000000005,0.1875,1.33,0.14,1.3373481221999999
2020-02-14 03:00:00,1.4924,0.1932,1.5048534812,0.1824,0.053200000000000004,0.19,1.31,0.14,1.3174596768,1.4924,0.1932,1.5048534812,0.1824,0.053200000000000004,0.19,1.31,0.14,1.3174596768
2020-02-14 03:30:00,1.46,0.1925,1.4726358172,0.18,0.052500000000000005,0.1875,1.28,0.14,1.2876334882,1.45,0.1925,1.4627222053,0.18,0.052500000000000005,0.1875,1.27,0.14,1.2776932339
2020-02-14 04:00:00,1.4124,0.1932,1.4255525245,0.1824,0.053200000000000004,0.19,1.23,0.14,1.2379418403,1.4024,0.1932,1.4156454358000001,0.1824,0.053200000000000004,0.19,1.22,0.14,1.2280065146
2020-02-14 04:30:00,1.38048,0.19264,1.3938562336,0.18048,0.052640000000000006,0.188,1.2,0.14,1.2081390648,1.3704800000000001,0.19264,1.3839528894,0.18048,0.052640000000000006,0.188,1.19,0.14,1.1982069938
2020-02-14 05:00:00,1.3114400000000002,0.19292,1.3255538465,0.18144000000000002,0.05292,0.189,1.13,0.14,1.1386395391,1.30144,0.19292,1.3156611266,0.18144000000000002,0.05292,0.189,1.12,0.14,1.1287160848
2020-02-14 05:30:00,1.31048,0.19264,1.3245633243000001,0.18048,0.052640000000000006,0.188,1.13,0.14,1.1386395391,1.30048,0.20264000000000001,1.3161729370000002,0.18048,0.052640000000000006,0.188,1.12,0.15,1.13
2020-02-14 06:00:00,1.33192,0.19306,1.345839162,0.18192000000000003,0.05306,0.1895,1.15,0.14,1.158490397,1.33192,0.20306000000000002,1.3473100052,0.18192000000000003,0.05306,0.1895,1.15,0.15,1.1597413505
2020-02-14 06:30:00,1.43,0.2225,1.4472063605,0.18,0.052500000000000005,0.1875,1.25,0.17,1.2615070353,1.43,0.2325,1.4487775019,0.18,0.052500000000000005,0.1875,1.25,0.18,1.262893503
2020-02-14 07:00:00,1.5524,0.2232,1.5683634783,0.1824,0.053200000000000004,0.19,1.37,0.17,1.3805071532,1.5424,0.23320000000000002,1.5599294856,0.1824,0.053200000000000004,0.19,1.3599999999999999,0.18,1.3718600512
2020-02-14 07:30:00,1.65048,0.27264000000000005,1.6728469147,0.18048,0.052640000000000006,0.188,1.47,0.22,1.4863714206,1.6404800000000002,0.28264,1.6646501134,0.18048,0.052640000000000006,0.188,1.46,0.23,1.4780054127
2020-02-14 08:00:00,1.69192,0.86306,1.8993330013,0.18192000000000003,0.05306,0.1895,1.51,0.81,1.7135343592,1.60192,-0.24694000000000002,1.6208414636000001,0.18192000000000003,0.05306,0.1895,1.42,-0.30000000000000004,1.4513442045
2020-02-14 08:30:00,1.67,0.9525,1.9225390113,0.18,0.052500000000000005,0.1875,1.49,0.9,1.7407182426,1.57,-0.3775,1.6147464971,0.18,0.052500000000000005,0.1875,1.3900000000000001,-0.43,1.4549914089
2020-02-14 09:00:00,1.61192,0.97306,1.8828520521,0.18192000000000003,0.05306,0.1895,1.43,0.92,1.7003823100000002,1.51192,-0.37694000000000005,1.558199554,0.18192000000000003,0.05306,0.1895,1.33,-0.43,1.3977839604
2020-02-14 09:30:00,1.6400000000000001,0.9825,1.9117809106,0.18,0.052500000000000005,0.1875,1.46,0.93,1.7310401497,1.54,-0.34750000000000003,1.5787198136,0.18,0.052500000000000005,0.1875,1.3599999999999999,-0.4,1.4176036117
2020-02-14 10:00:00,1.6014400000000002,0.9829200000000001,1.8790268226,0.18144000000000002,0.05292,0.189,1.42,0.93,1.6974392478,1.50144,-0.34708000000000006,1.5410342631,0.18144000000000002,0.05292,0.189,1.32,-0.4,1.379275172
2020-02-14 10:30:00,1.44,0.9425,1.7210189569,0.18,0.052500000000000005,0.1875,1.26,0.89,1.5426276284,1.35,-0.3975,1.4073046046,0.18,0.052500000000000005,0.1875,1.17,-0.45,1.2535549449
2020-02-14 11:00:00,1.43192,0.96306,1.72565334,0.18192000000000003,0.05306,0.1895,1.25,0.91,1.5461565251,1.33192,-0.36694000000000004,1.3815411141,0.18192000000000003,0.05306,0.1895,1.15,-0.42,1.2242957159
2020-02-14 11:30:00,1.49952,0.9623600000000001,1.7817679422000001,0.17952,0.052360000000000004,0.187,1.32,0.91,1.6032778923,1.39952,-0.36764,1.4470022115,0.17952,0.052360000000000004,0.187,1.22,-0.42,1.2902712893000001
2020-02-14 12:00:00,1.5419200000000002,0.98306,1.8286400001,0.18192000000000003,0.05306,0.1895,1.3599999999999999,0.93,1.6475739741000002,1.44192,-0.36694000000000004,1.4878770951,0.18192000000000003,0.05306,0.1895,1.26,-0.42,1.3281566173
2020-02-14 12:30:00,1.58952,1.00236,1.8791751914,0.17952,0.052360000000000004,0.187,1.4100000000000001,0.9500000000000001,1.7001764614,1.4895200000000002,-0.35764,1.5318538442,0.17952,0.052360000000000004,0.187,1.31,-0.41000000000000003,1.372661648
2020-02-14 13:00:00,1.5614400000000002,0.9829200000000001,1.8450546333000002,0.18144000000000002,0.05292,0.189,1.38,0.93,1.6641213898,1.47144,-0.36708,1.5165366464,0.18144000000000002,0.05292,0.189,1.29,-0.42,1.3566502866
2020-02-14 13:30:00,1.4890400000000001,0.9622200000000001,1.7728811156000002,0.17904,0.05222,0.1865,1.31,0.91,1.5950548580000001,1.38904,-0.39778,1.4448740603,0.17904,0.05222,0.1865,1.21,-0.45,1.2909686286
2020-02-14 14:00:00,1.44096,0.9727800000000001,1.7385817927,0.18096,0.05278000000000001,0.1885,1.26,0.92,1.5601281999,1.34096,-0.37722000000000006,1.3930070531,0.18096,0.05278000000000001,0.1885,1.16,-0.43,1.2371337842
2020-02-14 14:30:00,1.47904,1.00222,1.7866181041,0.17904,0.05222,0.1865,1.3,0.9500000000000001,1.6101242188,1.37904,-0.35778000000000004,1.4246957044,0.17904,0.05222,0.1865,1.2,-0.41000000000000003,1.2681088281
2020-02-14 15:00:00,1.48096,0.9827800000000001,1.7773854534,0.18096,0.05278000000000001,0.1885,1.3,0.93,1.5984054554,1.38096,-0.37722000000000006,1.4315535093,0.18096,0.05278000000000001,0.1885,1.2,-0.43,1.2747156546
2020-02-14 15:30:00,1.47952,0.9823600000000001,1.7759534341,0.17952,0.052360000000000004,0.187,1.3,0.93,1.5984054554,1.37952,-0.35764,1.4251251875,0.17952,0.052360000000000004,0.187,1.2,-0.41000000000000003,1.2681088281
2020-02-14 16:00:00,1.48144,0.9829200000000001,1.7778628181,0.18144000000000002,0.05292,0.189,1.3,0.93,1.5984054554,1.38144,-0.37708,1.4319796786,0.18144000000000002,0.05292,0.189,1.2,-0.43,1.2747156546
2020-02-14 16:30:00,1.53904,0.9622200000000001,1.8150789101,0.17904,0.05222,0.1865,1.3599999999999999,0.91,1.6363679293,1.43904,-0.38778,1.4903722522,0.17904,0.05222,0.1865,1.26,-0.44,1.3346160497000001
2020-02-14 17:00:00,1.67568,0.9912400000000001,1.9469104242,0.17568,0.05124,0.183,1.5,0.9400000000000001,1.7701977291,1.5756800000000002,-0.36876000000000003,1.6182556658,0.17568,0.05124,0.183,1.4,-0.42,1.4616429112
2020-02-14 17:30:00,1.70736,0.8629800000000001,1.9130636816000002,0.14736000000000002,0.042980000000000004,0.1535,1.56,0.8200000000000001,1.7623847480000001,1.6173600000000001,-0.26702000000000004,1.6392538089,0.14736000000000002,0.042980000000000004,0.1535,1.47,-0.31,1.5023315213
2020-02-14 18:00:00,1.73928,0.30354000000000003,1.7655683079000002,0.14928000000000002,0.04354,0.1555,1.5899999999999999,0.26,1.6111176245,1.73928,0.31354000000000004,1.7673149832,0.14928000000000002,0.04354,0.1555,1.5899999999999999,0.27,1.6127616067
2020-02-14 18:30:00,1.7864,0.32270000000000004,1.8153127141,0.1464,0.0427,0.1525,1.6400000000000001,0.28,1.6637307474,1.7864,0.32270000000000004,1.8153127141,0.1464,0.0427,0.1525,1.6400000000000001,0.28,1.6637307474
2020-02-14 19:00:00,1.7692800000000002,0.30354000000000003,1.7951290344,0.14928000000000002,0.04354,0.1555,1.62,0.26,1.6407315442,1.7692800000000002,0.27354,1.7903004915,0.14928000000000002,0.04354,0.1555,1.62,0.23,1.6362457028000001
2020-02-14 19:30:00,1.7368800000000002,0.24284000000000003,1.7537740447,0.14688,0.04284,0.153,1.5899999999999999,0.2,1.6025292509,1.7368800000000002,0.25284,1.7551866567,0.14688,0.04284,0.153,1.5899999999999999,0.21,1.6038079686
2020-02-14 20:00:00,1.66024,0.21382,1.6739521648,0.15024,0.043820000000000005,0.1565,1.51,0.17,1.5195394039,1.66024,0.22382000000000002,1.6752588606,0.15024,0.043820000000000005,0.1565,1.51,0.18,1.5206906326
2020-02-14 20:30:00,1.53736,0.21298000000000003,1.5520426057,0.14736000000000002,0.042980000000000004,0.1535,1.3900000000000001,0.17,1.4003570973000001,1.53736,0.21298000000000003,1.5520426057,0.14736000000000002,0.042980000000000004,0.1535,1.3900000000000001,0.17,1.4003570973000001
2020-02-14 21:00:00,1.46976,0.21368,1.4852116348,0.14976,0.043680000000000004,0.156,1.32,0.17,1.3309019498,1.46976,0.21368,1.4852116348,0.14976,0.043680000000000004,0.156,1.32,0.17,1.3309019498
2020-02-14 21:30:00,1.42736,0.21298000000000003,1.4431621704,0.14736000000000002,0.042980000000000004,0.1535,1.28,0.17,1.2912397144,1.42736,0.21298000000000003,1.4431621704,0.14736000000000002,0.042980000000000004,0.1535,1.28,0.17,1.2912397144
2020-02-14 22:00:00,1.35976,0.19368000000000002,1.3734843283,0.14976,0.043680000000000004,0.156,1.21,0.15,1.2192620719,1.34976,0.20368000000000003,1.3650412448,0.14976,0.043680000000000004,0.156,1.2,0.16,1.210619676
2020-02-14 22:30:00,1.20688,0.19284,1.2221892652,0.14688,0.04284,0.153,1.06,0.15,1.0705606008,1.20688,0.19284,1.2221892652,0.14688,0.04284,0.153,1.06,0.15,1.0705606008
2020-02-14 23:00:00,1.12976,0.19368000000000002,1.1462415103,0.14976,0.043680000000000004,0.156,0.98,0.15,0.9914131329,1.12976,0.19368000000000002,1.1462415103,0.14976,0.043680000000000004,0.156,0.98,0.15,0.9914131329
2020-02-14 23:30:00,1.06736,0.19298,1.0846652249,0.14736000000000002,0.042980000000000004,0.1535,0.92,0.15,0.9321480569,1.06736,0.20298000000000002,1.0864889553000001,0.14736000000000002,0.042980000000000004,0.1535,0.92,0.16,0.9338094024
2020-02-15 00:00:00,1.07024,0.19382000000000002,1.0876487714,0.15024,0.043820000000000005,0.1565,0.92,0.15,0.9321480569,1.07024,0.19382000000000002,1.0876487714,0.15024,0.043820000000000005,0.1565,0.92,0.15,0.9321480569
2020-02-15 00:30:00,1.22736,0.19298,1.2424386705,0.14736000000000002,0.042980000000000004,0.1535,1.08,0.15,1.0903669107,1.21736,0.19298,1.2325610127,0.14736000000000002,0.042980000000000004,0.1535,1.07,0.15,1.0804628638
2020-02-15 01:00:00,1.42976,0.17368,1.4402702524,0.14976,0.043680000000000004,0.156,1.28,0.13,1.2865846261,1.42976,0.17368,1.4402702524,0.14976,0.043680000000000004,0.156,1.28,0.13,1.2865846261
2020-02-15 01:30:00,1.44784,0.17312000000000002,1.4581533527000001,0.14784,0.043120000000000006,0.154,1.3,0.13,1.3064838307,1.43784,0.17312000000000002,1.4482245682000001,0.14784,0.043120000000000006,0.154,1.29,0.13,1.2965338407
2020-02-15 02:00:00,1.4412,0.0441,1.4418745611000001,0.1512,0.0441,0.1575,1.29,0.0,1.29,1.4312,0.1741,1.4417504118,0.1512,0.0441,0.1575,1.28,0.13,1.2865846261
2020-02-15 02:30:00,1.45,0.1925,1.4627222053,0.18,0.052500000000000005,0.1875,1.27,0.14,1.2776932339,1.44,0.1825,1.4515186013,0.18,0.052500000000000005,0.1875,1.26,0.13,1.2666885963
2020-02-15 03:00:00,1.45144,0.19292,1.464204972,0.18144000000000002,0.05292,0.189,1.27,0.14,1.2776932339,1.44144,0.18292000000000003,1.453,0.18144000000000002,0.05292,0.189,1.26,0.13,1.2666885963
2020-02-15 03:30:00,1.42,0.1925,1.4329885729,0.18,0.052500000000000005,0.1875,1.24,0.14,1.2478781992,1.42,0.1825,1.4316795207,0.18,0.052500000000000005,0.1875,1.24,0.13,1.2467958935
2020-02-15 04:00:00,1.35192,0.19306,1.3656353283,0.18192000000000003,0.05306,0.1895,1.17,0.14,1.1783462988,1.35192,0.18306000000000003,1.3642575453,0.18192000000000003,0.05306,0.1895,1.17,0.13,1.177200068
2020-02-15 04:30:00,1.26,0.1925,1.2746200414,0.18,0.052500000000000005,0.1875,1.08,0.14,1.0890362712,1.25,0.1825,1.2632522511,0.18,0.052500000000000005,0.1875,1.07,0.13,1.0778682665
2020-02-15 05:00:00,1.19192,0.19306,1.2074541192,0.18192000000000003,0.05306,0.1895,1.01,0.14,1.019656805,1.19192,0.18306000000000003,1.2058956215,0.18192000000000003,0.05306,0.1895,1.01,0.13,1.0183319694
2020-02-15 05:30:00,1.19,0.1925,1.205469307,0.18,0.052500000000000005,0.1875,1.01,0.14,1.019656805,1.19,0.1925,1.205469307,0.18,0.052500000000000005,0.1875,1.01,0.14,1.019656805
2020-02-15 06:00:00,1.17144,0.20292000000000002,1.1888852762,0.18144000000000002,0.05292,0.189,0.99,0.15,1.0012991561,1.17144,0.21292000000000003,1.1906328569,0.18144000000000002,0.05292,0.189,0.99,0.16,1.0028459503
2020-02-15 06:30:00,1.20952,0.23236,1.2316370407,0.17952,0.052360000000000004,0.187,1.03,0.18,1.0456098699,1.20952,0.23236,1.2316370407,0.17952,0.052360000000000004,0.187,1.03,0.18,1.0456098699
2020-02-15 07:00:00,1.25144,0.21292000000000003,1.2694238851,0.18144000000000002,0.05292,0.189,1.07,0.16,1.081896483,1.24144,0.22292,1.2612956037,0.18144000000000002,0.05292,0.189,1.06,0.17,1.0735455277
2020-02-15 07:30:00,1.31,0.2525,1.3341125327,0.18,0.052500000000000005,0.1875,1.13,0.2,1.1475626345,1.31,0.2625,1.3360412606,0.18,0.052500000000000005,0.1875,1.13,0.21,1.1493476411
2020-02-15 08:00:00,1.3114400000000002,0.25292000000000003,1.3356060048,0.18144000000000002,0.05292,0.189,1.13,0.2,1.1475626345,1.3114400000000002,0.26292000000000004,1.3375357191,0.18144000000000002,0.05292,0.189,1.13,0.21,1.1493476411
2020-02-15 08:30:00,1.31,0.2225,1.3287611712,0.18,0.052500000000000005,0.1875,1.13,0.17,1.1427160627,1.31,0.2325,1.3304721906,0.18,0.052500000000000005,0.1875,1.13,0.18,1.1442464769
2020-02-15 09:00:00,1.36192,0.22306,1.3800658861000001,0.18192000000000003,0.05306,0.1895,1.18,0.17,1.1921828719,1.35192,0.23306000000000002,1.3718617459,0.18192000000000003,0.05306,0.1895,1.17,0.18,1.1837651794
2020-02-15 09:30:00,1.4195200000000001,0.26236000000000004,1.4435614985,0.17952,0.052360000000000004,0.187,1.24,0.21,1.2576565509,1.4195200000000001,0.27236000000000005,1.4454123979,0.17952,0.052360000000000004,0.187,1.24,0.22,1.2593649193
2020-02-15 10:00:00,1.40144,0.24292000000000002,1.422337583,0.18144000000000002,0.05292,0.189,1.22,0.19,1.2347064428,1.40144,0.25292000000000003,1.4240795624,0.18144000000000002,0.05292,0.189,1.22,0.2,1.2362847568
2020-02-15 10:30:00,1.38952,0.28236,1.4179185449,0.17952,0.052360000000000004,0.187,1.21,0.23,1.231665539,1.38952,0.29236,1.4199437313,0.17952,0.052360000000000004,0.187,1.21,0.24,1.233572049
2020-02-15 11:00:00,1.44192,0.29306000000000004,1.4713998267,0.18192000000000003,0.05306,0.1895,1.26,0.24,1.2826534996,1.43192,0.30306000000000005,1.4636393852,0.18192000000000003,0.05306,0.1895,1.25,0.25,1.2747548784
2020-02-15 11:30:00,1.4590400000000001,0.29222000000000004,1.4880155409,0.17904,0.05222,0.1865,1.28,0.24,1.3023056477,1.4590400000000001,0.30222000000000004,1.4900116275,0.17904,0.05222,0.1865,1.28,0.25,1.3041855696
2020-02-15 12:00:00,1.46144,0.27292,1.486705149,0.18144000000000002,0.05292,0.189,1.28,0.22,1.2987686476,1.46144,0.28292,1.4885733438,0.18144000000000002,0.05292,0.189,1.28,0.23,1.3004999039
2020-02-15 12:30:00,1.51904,0.28222,1.5450341906,0.17904,0.05222,0.1865,1.34,0.23,1.3595955281,1.51904,0.28222,1.5450341906,0.17904,0.05222,0.1865,1.34,0.23,1.3595955281
2020-02-15 13:00:00,1.52096,0.26278,1.5434936508,0.18096,0.05278000000000001,0.1885,1.34,0.21,1.3563554107,1.52096,0.28278000000000003,1.5470241918,0.18096,0.05278000000000001,0.1885,1.34,0.23,1.3595955281
2020-02-15 13:30:00,1.5090400000000002,0.26222,1.5316530449,0.17904,0.05222,0.1865,1.33,0.21,1.3464768843,1.49904,0.27222,1.5235565792,0.17904,0.05222,0.1865,1.32,0.22,1.3382077567000001
2020-02-15 14:00:00,1.51096,0.26278,1.533640587,0.18096,0.05278000000000001,0.1885,1.33,0.21,1.3464768843,1.50096,0.28278000000000003,1.527365526,0.18096,0.05278000000000001,0.1885,1.32,0.23,1.339888055
2020-02-15 14:30:00,1.48856,0.26208000000000004,1.5114551929,0.17856000000000002,0.05208,0.186,1.31,0.21,1.3267252918,1.48856,0.27208000000000004,1.5132211999999998,0.17856000000000002,0.05208,0.186,1.31,0.22,1.3283448347
2020-02-15 15:00:00,1.43,0.2625,1.4538934796,0.18,0.052500000000000005,0.1875,1.25,0.21,1.2675172583,1.43,0.28250000000000003,1.4576372148,0.18,0.052500000000000005,0.1875,1.25,0.23,1.2709838709
2020-02-15 15:30:00,1.40856,0.29208,1.4385242437999999,0.17856000000000002,0.05208,0.186,1.23,0.24,1.2531959145,1.40856,0.30208,1.4405879355,0.17856000000000002,0.05208,0.186,1.23,0.25,1.2551493935
2020-02-15 16:00:00,1.4100000000000001,0.2725,1.4360906134,0.18,0.052500000000000005,0.1875,1.23,0.22,1.2495199077999999,1.42,0.28250000000000003,1.4478281148,0.18,0.052500000000000005,0.1875,1.24,0.23,1.2611502686
2020-02-15 16:30:00,1.46808,0.27194,1.493054001,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.22,1.3086252328,1.45808,0.28194,1.4850883644000001,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.23,1.3004999039
2020-02-15 17:00:00,1.53952,0.25236000000000003,1.5600664729,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.2,1.3746272222,1.53952,0.26236000000000004,1.5617152749,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.21,1.3761177275
