Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-15 17:30:00,1.62856,0.25208,1.6479538828,0.17856000000000002,0.05208,0.186,1.45,0.2,1.4637281168,1.62856,0.26208000000000004,1.6495131403,0.17856000000000002,0.05208,0.186,1.45,0.21,1.4651279808
2020-02-15 18:00:00,1.71,0.28250000000000003,1.733178078,0.18,0.052500000000000005,0.1875,1.53,0.23,1.5471910031,1.71,0.29250000000000004,1.7348360874000002,0.18,0.052500000000000005,0.1875,1.53,0.24,1.5487091399000001
2020-02-15 18:30:00,1.6676000000000002,0.2818,1.6912424427000001,0.1776,0.051800000000000006,0.185,1.49,0.23,1.5076471736000001,1.6676000000000002,0.2918,1.6929373881,0.1776,0.051800000000000006,0.185,1.49,0.24,1.5092050888
2020-02-15 19:00:00,1.66952,0.25236000000000003,1.6884852975,0.17952,0.052360000000000004,0.187,1.49,0.2,1.5033628970000001,1.66952,0.26236000000000004,1.6900088165,0.17952,0.052360000000000004,0.187,1.49,0.21,1.5047258887
2020-02-15 19:30:00,1.5876000000000001,0.24180000000000001,1.6059081543,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.19,1.422743828,1.5776,0.26180000000000003,1.5991750999,0.1776,0.051800000000000006,0.185,1.4,0.21,1.4156623891
2020-02-15 20:00:00,1.5,0.24250000000000002,1.5194756497,0.18,0.052500000000000005,0.1875,1.32,0.19,1.3336041392,1.5,0.24250000000000002,1.5194756497,0.18,0.052500000000000005,0.1875,1.32,0.19,1.3336041392
2020-02-15 20:30:00,1.44808,0.22194000000000003,1.4649890955,0.17808000000000002,0.05194000000000001,0.1855,1.27,0.17,1.2813274367,1.43808,0.23194,1.4566640828000001,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.18,1.2727922061
2020-02-15 21:00:00,1.3599999999999999,0.2025,1.3749931818,0.18,0.052500000000000005,0.1875,1.18,0.15,1.1894956915,1.3599999999999999,0.2025,1.3749931818,0.18,0.052500000000000005,0.1875,1.18,0.15,1.1894956915
2020-02-15 21:30:00,1.28808,0.20194,1.3038135794999999,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.15,1.1200892822,1.28808,0.20194,1.3038135794999999,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.15,1.1200892822
2020-02-15 22:00:00,1.19048,0.21264000000000002,1.2093214626,0.18048,0.052640000000000006,0.188,1.01,0.16,1.0225947389,1.18048,0.22264,1.2012916382,0.18048,0.052640000000000006,0.188,1.0,0.17,1.0143470806
2020-02-15 22:30:00,1.09856,0.23208,1.12280684,0.17856000000000002,0.05208,0.186,0.92,0.18,0.9374433316,1.09856,0.23208,1.12280684,0.17856000000000002,0.05208,0.186,0.92,0.18,0.9374433316
2020-02-15 23:00:00,1.04048,0.21264000000000002,1.0619860639,0.18048,0.052640000000000006,0.188,0.86,0.16,0.8747571091,1.04048,0.22264,1.0640334581,0.18048,0.052640000000000006,0.188,0.86,0.17,0.8766413178
2020-02-15 23:30:00,1.00808,0.21194000000000002,1.030118367,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.16,0.8452810184,1.00808,0.22194000000000003,1.0322221902,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.17,0.8472307832
2020-02-16 00:00:00,1.00952,0.21236000000000002,1.0316139782,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.16,0.8452810184,1.00952,0.22236000000000003,1.0337188206,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.17,0.8472307832
2020-02-16 00:30:00,1.12808,0.21194000000000002,1.1478166448,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.16,0.9633794683,1.12808,0.22194000000000003,1.1497051144000001,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.17,0.9650906693
2020-02-16 01:00:00,1.35952,0.19236,1.3730611785,0.17952,0.052360000000000004,0.187,1.18,0.14,1.1882760622,1.35952,0.19236,1.3730611785,0.17952,0.052360000000000004,0.187,1.18,0.14,1.1882760622
2020-02-16 01:30:00,1.4176,0.1918,1.4305163403,0.1776,0.051800000000000006,0.185,1.24,0.14,1.2478781992,1.4176,0.1918,1.4305163403,0.1776,0.051800000000000006,0.185,1.24,0.14,1.2478781992
2020-02-16 02:00:00,1.4195200000000001,0.19236,1.4324941187,0.17952,0.052360000000000004,0.187,1.24,0.14,1.2478781992,1.4195200000000001,0.20236,1.4338711937,0.17952,0.052360000000000004,0.187,1.24,0.15,1.2490396311
2020-02-16 02:30:00,1.39856,0.21208000000000002,1.4145486913,0.17856000000000002,0.05208,0.186,1.22,0.16,1.2304470732000001,1.39856,0.22208000000000003,1.4160824834999999,0.17856000000000002,0.05208,0.186,1.22,0.17,1.2317873193
2020-02-16 03:00:00,1.35144,0.19292,1.3651403591,0.18144000000000002,0.05292,0.189,1.17,0.14,1.1783462988,1.35144,0.19292,1.3651403591,0.18144000000000002,0.05292,0.189,1.17,0.14,1.1783462988
2020-02-16 03:30:00,1.30904,0.19222,1.3230775676,0.17904,0.05222,0.1865,1.13,0.14,1.1386395391,1.29904,0.19222,1.3131844691,0.17904,0.05222,0.1865,1.12,0.14,1.1287160848
2020-02-16 04:00:00,1.25048,0.19264,1.2652313622,0.18048,0.052640000000000006,0.188,1.07,0.14,1.0791200119,1.25048,0.19264,1.2652313622,0.18048,0.052640000000000006,0.188,1.07,0.14,1.0791200119
2020-02-16 04:30:00,1.21808,0.19194000000000003,1.2331098288,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.14,1.0493807698,1.20808,0.19194000000000003,1.2232327048,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.14,1.0394710193
2020-02-16 05:00:00,1.15096,0.19278,1.1669931662,0.18096,0.05278000000000001,0.1885,0.97,0.14,0.9800510191,1.15096,0.19278,1.1669931662,0.18096,0.05278000000000001,0.1885,0.97,0.14,0.9800510191
2020-02-16 05:30:00,1.12952,0.19236,1.1457826146,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.14,0.9602603814,1.12952,0.19236,1.1457826146,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.14,0.9602603814
2020-02-16 06:00:00,1.10144,0.19292,1.1182075836,0.18144000000000002,0.05292,0.189,0.92,0.14,0.9305912099,1.09144,0.19292,1.1083588769,0.18144000000000002,0.05292,0.189,0.91,0.14,0.9207062507
2020-02-16 06:30:00,1.11952,0.19236,1.1359257898,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.14,0.9503683496,1.11952,0.19236,1.1359257898,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.14,0.9503683496
2020-02-16 07:00:00,1.17096,0.20278000000000002,1.1883884256,0.18096,0.05278000000000001,0.1885,0.99,0.15,1.0012991561,1.16096,0.21278000000000002,1.1802980344,0.18096,0.05278000000000001,0.1885,0.98,0.16,0.992975327
2020-02-16 07:30:00,1.17856,0.22208000000000003,1.1993011298,0.17856000000000002,0.05208,0.186,1.0,0.17,1.0143470806,1.17856,0.24208000000000002,1.2031651591,0.17856000000000002,0.05208,0.186,1.0,0.19,1.0178899744
2020-02-16 08:00:00,1.22096,0.26278,1.2489181919,0.18096,0.05278000000000001,0.1885,1.04,0.21,1.0609901036,1.22096,0.26278,1.2489181919,0.18096,0.05278000000000001,0.1885,1.04,0.21,1.0609901036
2020-02-16 08:30:00,1.24952,0.24236000000000002,1.2728073696,0.17952,0.052360000000000004,0.187,1.07,0.19,1.086738239,1.24952,0.25236000000000003,1.2747493087000001,0.17952,0.052360000000000004,0.187,1.07,0.2,1.0885311204
2020-02-16 09:00:00,1.27096,0.24278000000000002,1.2939402807,0.18096,0.05278000000000001,0.1885,1.09,0.19,1.1064357189,1.27096,0.25278,1.2958537919,0.18096,0.05278000000000001,0.1885,1.09,0.2,1.1081967334
2020-02-16 09:30:00,1.31856,0.25208,1.3424398683,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.2,1.1574109037,1.30856,0.26208000000000004,1.3345468145,0.17856000000000002,0.05208,0.186,1.13,0.21,1.1493476411
2020-02-16 10:00:00,1.32048,0.25264000000000003,1.3444308833,0.18048,0.052640000000000006,0.188,1.1400000000000001,0.2,1.1574109037,1.31048,0.26264000000000004,1.3365394121,0.18048,0.052640000000000006,0.188,1.13,0.21,1.1493476411
2020-02-16 10:30:00,1.37952,0.26236000000000004,1.4042464883,0.17952,0.052360000000000004,0.187,1.2,0.21,1.2182364303,1.37952,0.27236000000000005,1.4061491386,0.17952,0.052360000000000004,0.187,1.2,0.22,1.22
2020-02-16 11:00:00,1.44096,0.25278,1.4629639264,0.18096,0.05278000000000001,0.1885,1.26,0.2,1.2757742747,1.44096,0.26278,1.4647249059,0.18096,0.05278000000000001,0.1885,1.26,0.21,1.2773801314
2020-02-16 11:30:00,1.47856,0.24208000000000002,1.4982464417,0.17856000000000002,0.05208,0.186,1.3,0.19,1.3138112498,1.47856,0.25208,1.499894663,0.17856000000000002,0.05208,0.186,1.3,0.2,1.3152946438
2020-02-16 12:00:00,1.50096,0.24278000000000002,1.5204680365,0.18096,0.05278000000000001,0.1885,1.32,0.19,1.3336041392,1.50096,0.25278,1.5220967938999999,0.18096,0.05278000000000001,0.1885,1.32,0.2,1.3350655415000001
2020-02-16 12:30:00,1.58,0.28250000000000003,1.6050564632,0.18,0.052500000000000005,0.1875,1.4,0.23,1.4187670704,1.58,0.29250000000000004,1.6068466791,0.18,0.052500000000000005,0.1875,1.4,0.24,1.4204224724
2020-02-16 13:00:00,1.5814400000000002,0.24292000000000002,1.5999883125,0.18144000000000002,0.05292,0.189,1.4,0.19,1.4128340313,1.5814400000000002,0.25292000000000003,1.6015370742,0.18144000000000002,0.05292,0.189,1.4,0.2,1.4142135624
2020-02-16 13:30:00,1.55952,0.24236000000000002,1.5782398424,0.17952,0.052360000000000004,0.187,1.38,0.19,1.3930183057,1.55952,0.25236000000000003,1.5798063805,0.17952,0.052360000000000004,0.187,1.38,0.2,1.3944174410999999
2020-02-16 14:00:00,1.4819200000000001,0.22306,1.4986135758999999,0.18192000000000003,0.05306,0.1895,1.3,0.17,1.3110682667,1.4819200000000001,0.23306000000000002,1.5001346106,0.18192000000000003,0.05306,0.1895,1.3,0.18,1.3124023773
2020-02-16 14:30:00,1.27904,0.22222000000000003,1.2982006971,0.17904,0.05222,0.1865,1.1,0.17,1.1130588484,1.27904,0.23222,1.2999497875000001,0.17904,0.05222,0.1865,1.1,0.18,1.1146299834
2020-02-16 15:00:00,1.27096,0.22278,1.2903372621,0.18096,0.05278000000000001,0.1885,1.09,0.17,1.1031772296,1.26096,0.23278000000000001,1.2822662165,0.18096,0.05278000000000001,0.1885,1.08,0.18,1.0948972555
2020-02-16 15:30:00,1.28904,0.22222000000000003,1.3080542229,0.17904,0.05222,0.1865,1.11,0.17,1.1229425631,1.27904,0.23222,1.2999497875000001,0.17904,0.05222,0.1865,1.1,0.18,1.1146299834
2020-02-16 16:00:00,1.29096,0.22278,1.3100414688,0.18096,0.05278000000000001,0.1885,1.11,0.17,1.1229425631,1.28096,0.23278000000000001,1.3019389579,0.18096,0.05278000000000001,0.1885,1.1,0.18,1.1146299834
2020-02-16 16:30:00,1.32904,0.22222000000000003,1.3474899072,0.17904,0.05222,0.1865,1.15,0.17,1.1624973118,1.32904,0.23222,1.3491750998,0.17904,0.05222,0.1865,1.15,0.18,1.1640017182
2020-02-16 17:00:00,1.42144,0.22292,1.4388137475,0.18144000000000002,0.05292,0.189,1.24,0.17,1.2515989773,1.42144,0.23292000000000002,1.4403969592,0.18144000000000002,0.05292,0.189,1.24,0.18,1.2529964086
2020-02-16 17:30:00,1.52952,0.26236000000000004,1.5518583054000001,0.17952,0.052360000000000004,0.187,1.35,0.21,1.3662357044,1.52952,0.27236000000000005,1.5535801878000002,0.17952,0.052360000000000004,0.187,1.35,0.22,1.3678084661
2020-02-16 18:00:00,1.64144,0.29292,1.6673714042999999,0.18144000000000002,0.05292,0.189,1.46,0.24,1.4795945391,1.64144,0.30292,1.6691572125,0.18144000000000002,0.05292,0.189,1.46,0.25,1.4812494726
2020-02-16 18:30:00,1.73,0.29250000000000004,1.7545530058,0.18,0.052500000000000005,0.1875,1.55,0.24,1.5684705926,1.72,0.3025,1.7463980789,0.18,0.052500000000000005,0.1875,1.54,0.25,1.5601602481999999
2020-02-16 19:00:00,1.67144,0.25292000000000003,1.6904674500999999,0.18144000000000002,0.05292,0.189,1.49,0.2,1.5033628970000001,1.67144,0.26292000000000004,1.6919924941,0.18144000000000002,0.05292,0.189,1.49,0.21,1.5047258887
2020-02-16 19:30:00,1.6,0.2525,1.6198012995000002,0.18,0.052500000000000005,0.1875,1.42,0.2,1.4340153415999999,1.5899999999999999,0.2625,1.6115229598,0.18,0.052500000000000005,0.1875,1.4100000000000001,0.21,1.4255525245
2020-02-16 20:00:00,1.5414400000000001,0.25292000000000003,1.5620517917,0.18144000000000002,0.05292,0.189,1.3599999999999999,0.2,1.3746272222,1.5414400000000001,0.26292000000000004,1.5637020816,0.18144000000000002,0.05292,0.189,1.3599999999999999,0.21,1.3761177275
2020-02-16 20:30:00,1.49,0.2325,1.5080305866,0.18,0.052500000000000005,0.1875,1.31,0.18,1.3223085873,1.48,0.24250000000000002,1.4997353933,0.18,0.052500000000000005,0.1875,1.3,0.19,1.3138112498
2020-02-16 21:00:00,1.42192,0.21306000000000003,1.4377938135,0.18192000000000003,0.05306,0.1895,1.24,0.16,1.2502799686000001,1.41192,0.22306,1.429431303,0.18192000000000003,0.05306,0.1895,1.23,0.17,1.2416923935
2020-02-16 21:30:00,1.39952,0.23236,1.4186780466,0.17952,0.052360000000000004,0.187,1.22,0.18,1.2332072008,1.38952,0.24236000000000002,1.4104978554,0.17952,0.052360000000000004,0.187,1.21,0.19,1.2248265183
2020-02-16 22:00:00,1.2914400000000001,0.20292000000000002,1.3072848963,0.18144000000000002,0.05292,0.189,1.11,0.15,1.1200892822,1.2914400000000001,0.21292000000000003,1.3088744019,0.18144000000000002,0.05292,0.189,1.11,0.16,1.1214722466
2020-02-16 22:30:00,1.19,0.2025,1.2071065612,0.18,0.052500000000000005,0.1875,1.01,0.15,1.0210778619,1.19,0.21250000000000002,1.2088243255,0.18,0.052500000000000005,0.1875,1.01,0.16,1.0225947389
2020-02-16 23:00:00,1.13192,0.20306000000000002,1.1499896739,0.18192000000000003,0.05306,0.1895,0.9500000000000001,0.15,0.9617692031,1.13192,0.21306000000000003,1.1517974865,0.18192000000000003,0.05306,0.1895,0.9500000000000001,0.16,0.9633794683
2020-02-16 23:30:00,1.07,0.2025,1.0889932277,0.18,0.052500000000000005,0.1875,0.89,0.15,0.9025519376000001,1.06,0.21250000000000002,1.0810903061000001,0.18,0.052500000000000005,0.1875,0.88,0.16,0.894427191
2020-02-17 00:00:00,1.07192,0.19306,1.0891669523,0.18192000000000003,0.05306,0.1895,0.89,0.14,0.9009439494,1.06192,0.20306000000000002,1.0811602333,0.18192000000000003,0.05306,0.1895,0.88,0.15,0.8926925563
2020-02-17 00:30:00,1.16952,0.19236,1.185233901,0.17952,0.052360000000000004,0.187,0.99,0.14,0.9998499887000001,1.16952,0.20236,1.1868978895,0.17952,0.052360000000000004,0.187,0.99,0.15,1.0012991561
2020-02-17 01:00:00,1.4024,0.1932,1.4156454358000001,0.1824,0.053200000000000004,0.19,1.22,0.14,1.2280065146,1.4024,0.1832,1.4143153821,0.1824,0.053200000000000004,0.19,1.22,0.13,1.2269066794
2020-02-17 01:30:00,1.47048,0.19264,1.483044706,0.18048,0.052640000000000006,0.188,1.29,0.14,1.2975746607,1.47048,0.18264000000000002,1.4817789309,0.18048,0.052640000000000006,0.188,1.29,0.13,1.2965338407
2020-02-17 02:00:00,1.4719200000000001,0.19306,1.4845270796,0.18192000000000003,0.05306,0.1895,1.29,0.14,1.2975746607,1.4719200000000001,0.18306000000000003,1.4832597379,0.18192000000000003,0.05306,0.1895,1.29,0.13,1.2965338407
2020-02-17 02:30:00,1.4895200000000002,0.19236,1.5018895432,0.17952,0.052360000000000004,0.187,1.31,0.14,1.3174596768,1.4895200000000002,0.18236000000000002,1.5006415295000002,0.17952,0.052360000000000004,0.187,1.31,0.13,1.3164345787
2020-02-17 03:00:00,1.45192,0.19306,1.4646992353,0.18192000000000003,0.05306,0.1895,1.27,0.14,1.2776932339,1.45192,0.18306000000000003,1.4634147225,0.18192000000000003,0.05306,0.1895,1.27,0.13,1.276636205
2020-02-17 03:30:00,1.4100000000000001,0.1925,1.4230798467,0.18,0.052500000000000005,0.1875,1.23,0.14,1.2379418403,1.4100000000000001,0.1825,1.4217616713,0.18,0.052500000000000005,0.1875,1.23,0.13,1.2368508398
2020-02-17 04:00:00,1.37192,0.19306,1.3854373497,0.18192000000000003,0.05306,0.1895,1.19,0.14,1.1982069938,1.36192,0.18306000000000003,1.3741677663,0.18192000000000003,0.05306,0.1895,1.18,0.13,1.1871394189
2020-02-17 04:30:00,1.33,0.1925,1.3438587165,0.18,0.052500000000000005,0.1875,1.15,0.14,1.158490397,1.33,0.1825,1.3424627555,0.18,0.052500000000000005,0.1875,1.15,0.13,1.1573245007
2020-02-17 05:00:00,1.2519200000000001,0.19306,1.2667185362,0.18192000000000003,0.05306,0.1895,1.07,0.14,1.0791200119,1.2519200000000001,0.18306000000000003,1.2652330418,0.18192000000000003,0.05306,0.1895,1.07,0.13,1.0778682665
2020-02-17 05:30:00,1.24048,0.19264,1.2553488758,0.18048,0.052640000000000006,0.188,1.06,0.14,1.0692053124,1.23048,0.19264,1.2454682654,0.18048,0.052640000000000006,0.188,1.05,0.14,1.0592922165
2020-02-17 06:00:00,1.22192,0.19306,1.2370774632,0.18192000000000003,0.05306,0.1895,1.04,0.14,1.0493807698,1.22192,0.19306,1.2370774632,0.18192000000000003,0.05306,0.1895,1.04,0.14,1.0493807698
2020-02-17 06:30:00,1.28048,0.20264000000000001,1.296415057,0.18048,0.052640000000000006,0.188,1.1,0.15,1.1101801656,1.28048,0.21264000000000002,1.2980157164000001,0.18048,0.052640000000000006,0.188,1.1,0.16,1.1115754585
2020-02-17 07:00:00,1.3624,0.20320000000000002,1.3774701449,0.1824,0.053200000000000004,0.19,1.18,0.15,1.1894956915,1.3624,0.2132,1.378980783,0.1824,0.053200000000000004,0.19,1.18,0.16,1.1907980517
2020-02-17 07:30:00,1.38048,0.23264,1.3999451418,0.18048,0.052640000000000006,0.188,1.2,0.18,1.213424905,1.38048,0.24264000000000002,1.401641609,0.18048,0.052640000000000006,0.188,1.2,0.19,1.2149485586
2020-02-17 08:00:00,1.3624,0.23320000000000002,1.3822141658,0.1824,0.053200000000000004,0.19,1.18,0.18,1.1936498649,1.3524,0.2432,1.3740931555,0.1824,0.053200000000000004,0.19,1.17,0.19,1.1853269591
2020-02-17 08:30:00,1.40048,0.25264000000000003,1.4230850994,0.18048,0.052640000000000006,0.188,1.22,0.2,1.2362847568,1.40048,0.26264000000000004,1.4248943821,0.18048,0.052640000000000006,0.188,1.22,0.21,1.2379418403
2020-02-17 09:00:00,1.42192,0.25306,1.444263082,0.18192000000000003,0.05306,0.1895,1.24,0.2,1.2560254774000001,1.42192,0.26306,1.4460487717000001,0.18192000000000003,0.05306,0.1895,1.24,0.21,1.2576565509
2020-02-17 09:30:00,1.3904800000000002,0.26264000000000004,1.4150669242,0.18048,0.052640000000000006,0.188,1.21,0.21,1.2280879447,1.38048,0.27264000000000005,1.4071451951,0.18048,0.052640000000000006,0.188,1.2,0.22,1.22
2020-02-17 10:00:00,1.33192,0.26306,1.3576492367,0.18192000000000003,0.05306,0.1895,1.15,0.21,1.1690166808,1.33192,0.27306,1.3596222453,0.18192000000000003,0.05306,0.1895,1.15,0.22,1.1708543889
2020-02-17 10:30:00,1.28048,0.26264000000000004,1.3071376362,0.18048,0.052640000000000006,0.188,1.1,0.21,1.1198660634,1.27048,0.27264000000000005,1.2994044790000001,0.18048,0.052640000000000006,0.188,1.09,0.22,1.1119802157
2020-02-17 11:00:00,1.20192,0.26306,1.2303707774000001,0.18192000000000003,0.05306,0.1895,1.02,0.21,1.0413932975,1.20192,0.27306,1.2325475447,0.18192000000000003,0.05306,0.1895,1.02,0.22,1.0434557969
2020-02-17 11:30:00,1.2128,0.2429,1.2368848976,0.11280000000000001,0.0329,0.11750000000000001,1.1,0.21,1.1198660634,1.2128,0.2529,1.238887505,0.11280000000000001,0.0329,0.11750000000000001,1.1,0.22,1.121784293
2020-02-17 12:00:00,1.1488800000000001,0.21884,1.1695367459,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.19,1.0670520137,1.1488800000000001,0.22884000000000002,1.1714491026,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.2,1.0688779163
2020-02-17 12:30:00,1.216,0.248,1.2410318288,0.096,0.028,0.1,1.12,0.22,1.1414026459,1.206,0.258,1.2332882875,0.096,0.028,0.1,1.11,0.23,1.1335784049
2020-02-17 13:00:00,1.2110400000000001,0.26822,1.2403869759,0.13104000000000002,0.038220000000000004,0.1365,1.08,0.23,1.1042191811,1.2110400000000001,0.27822,1.2425877233,0.13104000000000002,0.038220000000000004,0.1365,1.08,0.24,1.1063453349
2020-02-17 13:30:00,1.10368,0.21024,1.1235258787,0.10368000000000001,0.030240000000000003,0.108,1.0,0.18,1.0160708637,1.10368,0.22024000000000002,1.1254400028,0.10368000000000001,0.030240000000000003,0.108,1.0,0.19,1.0178899744
2020-02-17 14:00:00,1.12832,0.22326000000000001,1.150196092,0.14832,0.04326000000000001,0.1545,0.98,0.18,0.9963934966,1.12832,0.23326000000000002,1.1521789141,0.14832,0.04326000000000001,0.1545,0.98,0.19,0.9982484661000001
2020-02-17 14:30:00,1.1664,0.2702,1.1972873506,0.2064,0.060200000000000004,0.215,0.96,0.21,0.9827003612,1.1664,0.2802,1.1995836778,0.2064,0.060200000000000004,0.215,0.96,0.22,0.9848857802000001
2020-02-17 15:00:00,1.28136,0.25998000000000004,1.3074681832000001,0.17136,0.049980000000000004,0.17850000000000002,1.11,0.21,1.129690223,1.27136,0.26998,1.2997097561,0.17136,0.049980000000000004,0.17850000000000002,1.1,0.22,1.121784293
2020-02-17 15:30:00,1.2416,0.2038,1.2582150054999999,0.0816,0.0238,0.085,1.16,0.18,1.1738824473,1.2316,0.21380000000000002,1.2500195997999999,0.0816,0.0238,0.085,1.15,0.19,1.1655899794
2020-02-17 16:00:00,1.22928,0.24104000000000003,1.2526889478,0.20928000000000002,0.061040000000000004,0.218,1.02,0.18,1.0357605901,1.21928,0.25104000000000004,1.244855333,0.20928000000000002,0.061040000000000004,0.218,1.01,0.19,1.0277159141
2020-02-17 16:30:00,1.33784,0.25062,1.3611121372000001,0.20784000000000002,0.06062000000000001,0.2165,1.13,0.19,1.1458621209,1.3278400000000001,0.26062,1.35317473,0.20784000000000002,0.06062000000000001,0.2165,1.12,0.2,1.1377170123
2020-02-17 17:00:00,1.47024,0.25132000000000004,1.4915654193,0.21024,0.061320000000000006,0.219,1.26,0.19,1.2742448744,1.46024,0.26132,1.483438236,0.21024,0.061320000000000006,0.219,1.25,0.2,1.2658988901
2020-02-17 17:30:00,1.54928,0.27104,1.5728099694000002,0.20928000000000002,0.061040000000000004,0.218,1.34,0.21,1.3563554107,1.54928,0.28104,1.5745640667,0.20928000000000002,0.061040000000000004,0.218,1.34,0.22,1.3579396156999999
2020-02-17 18:00:00,1.7097600000000002,0.27118000000000003,1.7311319563,0.20976000000000003,0.061180000000000005,0.2185,1.5,0.21,1.5146286674,1.69976,0.28118000000000004,1.7228599043,0.20976000000000003,0.061180000000000005,0.2185,1.49,0.22,1.5061540426
2020-02-17 18:30:00,1.79832,0.27076,1.8185889585,0.20832,0.06076,0.217,1.5899999999999999,0.21,1.6038079686,1.79832,0.29076,1.8216740104,0.20832,0.06076,0.217,1.5899999999999999,0.23,1.6065490967
2020-02-17 19:00:00,1.76952,0.24236000000000002,1.7860401450999999,0.17952,0.052360000000000004,0.187,1.5899999999999999,0.19,1.6013119621,1.76952,0.24236000000000002,1.7860401450999999,0.17952,0.052360000000000004,0.187,1.5899999999999999,0.19,1.6013119621
2020-02-17 19:30:00,1.7439200000000001,0.22906,1.7588989311,0.13392,0.039060000000000004,0.1395,1.6099999999999999,0.19,1.6211724153,1.73392,0.22906,1.7489845768,0.13392,0.039060000000000004,0.1395,1.6,0.19,1.6112417572000002
2020-02-17 20:00:00,1.65976,0.25118,1.6786585865,0.20976000000000003,0.061180000000000005,0.2185,1.45,0.19,1.4623952954,1.65976,0.25118,1.6786585865,0.20976000000000003,0.061180000000000005,0.2185,1.45,0.19,1.4623952954
2020-02-17 20:30:00,1.5488,0.23090000000000002,1.5659170636000002,0.2088,0.0609,0.2175,1.34,0.17,1.3507405376000001,1.5488,0.2409,1.5674228051,0.2088,0.0609,0.2175,1.34,0.18,1.3520355025
2020-02-17 21:00:00,1.46896,0.18178000000000002,1.4801646699,0.10896000000000002,0.03178,0.1135,1.3599999999999999,0.15,1.3682470537,1.46896,0.19178,1.4814260191,0.10896000000000002,0.03178,0.1135,1.3599999999999999,0.16,1.3693794215000001
2020-02-17 21:30:00,1.43792,0.16856000000000002,1.4477660032,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.34,0.14,1.3472935834,1.43792,0.16856000000000002,1.4477660032,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.34,0.14,1.3472935834
2020-02-17 22:00:00,1.34888,0.16884000000000002,1.3594058261,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.14,1.2578155668,1.34888,0.16884000000000002,1.3594058261,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.14,1.2578155668
2020-02-17 22:30:00,1.23792,0.16856000000000002,1.2493431874,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1400000000000001,0.14,1.1485643212,1.2279200000000001,0.16856000000000002,1.2394353553,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.14,1.1386395391
2020-02-17 23:00:00,1.1488800000000001,0.16884000000000002,1.1612201342,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.14,1.0592922165,1.1488800000000001,0.16884000000000002,1.1612201342,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.14,1.0592922165
2020-02-17 23:30:00,1.06792,0.16856000000000002,1.0811408789,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.97,0.14,0.9800510191,1.06792,0.16856000000000002,1.0811408789,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.97,0.14,0.9800510191
2020-02-18 00:00:00,1.07056,0.17808000000000002,1.0852701046,0.13056,0.03808,0.136,0.9400000000000001,0.14,0.9503683496,1.06056,0.17808000000000002,1.0754068997,0.13056,0.03808,0.136,0.93,0.14,0.9404786016000001
2020-02-18 00:30:00,1.20976,0.20118000000000003,1.2263737807,0.20976000000000003,0.061180000000000005,0.2185,1.0,0.14,1.0097524449,1.20976,0.20118000000000003,1.2263737807,0.20976000000000003,0.061180000000000005,0.2185,1.0,0.14,1.0097524449
2020-02-18 01:00:00,1.44024,0.20132000000000003,1.4542424145,0.21024,0.061320000000000006,0.219,1.23,0.14,1.2379418403,1.43024,0.20132000000000003,1.4443393646,0.21024,0.061320000000000006,0.219,1.22,0.14,1.2280065146
2020-02-18 01:30:00,1.50928,0.20104000000000002,1.5226106528,0.20928000000000002,0.061040000000000004,0.218,1.3,0.14,1.3075167303,1.4992800000000002,0.20104000000000002,1.5126987803,0.20928000000000002,0.061040000000000004,0.218,1.29,0.14,1.2975746607
2020-02-18 02:00:00,1.4948000000000001,0.1764,1.5051724154000001,0.12480000000000001,0.0364,0.13,1.37,0.14,1.3771347066000001,1.4948000000000001,0.1764,1.5051724154000001,0.12480000000000001,0.0364,0.13,1.37,0.14,1.3771347066000001
2020-02-18 02:30:00,1.50448,0.19964,1.5176680138,0.20448000000000002,0.059640000000000006,0.213,1.3,0.14,1.3075167303,1.49448,0.19964,1.5077554842,0.20448000000000002,0.059640000000000006,0.213,1.29,0.14,1.2975746607
2020-02-18 03:00:00,1.49248,0.19614,1.5053130737,0.19248,0.05614,0.2005,1.3,0.14,1.3075167303,1.48248,0.19614,1.4953988933,0.19248,0.05614,0.2005,1.29,0.14,1.2975746607
2020-02-18 03:30:00,1.44928,0.18354,1.4608557253,0.14928000000000002,0.04354,0.1555,1.3,0.14,1.3075167303,1.4392800000000001,0.18354,1.4509355086,0.14928000000000002,0.04354,0.1555,1.29,0.14,1.2975746607
2020-02-18 04:00:00,1.3892,0.1981,1.4032534518,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.14,1.1982069938,1.3892,0.1981,1.4032534518,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.14,1.1982069938
2020-02-18 04:30:00,1.33872,0.19796000000000002,1.3532772813,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.14,1.1485643212,1.33872,0.19796000000000002,1.3532772813,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.14,1.1485643212
2020-02-18 05:00:00,1.2792,0.1981,1.2944482415,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.14,1.0890362712,1.2792,0.1981,1.2944482415,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.14,1.0890362712
2020-02-18 05:30:00,1.23872,0.19796000000000002,1.2544382807,0.19872,0.057960000000000005,0.20700000000000002,1.04,0.14,1.0493807698,1.23872,0.19796000000000002,1.2544382807,0.19872,0.057960000000000005,0.20700000000000002,1.04,0.14,1.0493807698
2020-02-18 06:00:00,1.2591999999999999,0.1981,1.2746875107,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.14,1.0692053124,1.2591999999999999,0.1981,1.2746875107,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.14,1.0692053124
2020-02-18 06:30:00,1.3292,0.1981,1.3438810401,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.14,1.1386395391,1.3292,0.2081,1.3453914858,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.15,1.1399122773
2020-02-18 07:00:00,1.37656,0.19108000000000003,1.3897586121,0.10656,0.031080000000000003,0.111,1.27,0.16,1.2800390619,1.36656,0.20108,1.3812745563,0.10656,0.031080000000000003,0.111,1.26,0.17,1.2714165328
2020-02-18 07:30:00,1.4284,0.2087,1.4435658108,0.0984,0.0287,0.10250000000000001,1.33,0.18,1.3421251805,1.4184,0.2187,1.4351614021,0.0984,0.0287,0.10250000000000001,1.32,0.19,1.3336041392
2020-02-18 08:00:00,1.4524,0.2157,1.4683297484,0.12240000000000001,0.0357,0.1275,1.33,0.18,1.3421251805,1.4424000000000001,0.2257,1.4599514547,0.12240000000000001,0.0357,0.1275,1.32,0.19,1.3336041392
2020-02-18 08:30:00,1.44512,0.24816000000000002,1.4662725531,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.2,1.2955307793,1.44512,0.25816,1.4679980926,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.21,1.2971121771
2020-02-18 09:00:00,1.4508800000000002,0.7898400000000001,1.6519382555000002,0.17088,0.04984,0.178,1.28,0.74,1.4785127663,1.37088,-0.25016,1.3935178505999999,0.17088,0.04984,0.178,1.2,-0.30000000000000004,1.2369316877
2020-02-18 09:30:00,1.4668,0.9774,1.7626153863,0.1968,0.0574,0.20500000000000002,1.27,0.92,1.5682155464,1.3668,-0.36260000000000003,1.4140795593,0.1968,0.0574,0.20500000000000002,1.17,-0.42,1.2431009613
2020-02-18 10:00:00,1.3892,0.8581000000000001,1.6328540198,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.8,1.4339107364,1.2992,-0.2919,1.3315878679,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,-0.35000000000000003,1.1543396381
2020-02-18 10:30:00,1.30896,0.24928000000000003,1.3324851969,0.16896000000000003,0.049280000000000004,0.176,1.1400000000000001,0.2,1.1574109037,1.30896,0.25928,1.3343921463,0.16896000000000003,0.049280000000000004,0.176,1.1400000000000001,0.21,1.1591807452
2020-02-18 11:00:00,1.3192,0.2681,1.3461672444000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.21,1.1395174417,1.3192,0.2781,1.3481944407,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.22,1.1414026459
2020-02-18 11:30:00,1.3247200000000001,0.27096000000000003,1.3521473293000001,0.17472000000000001,0.050960000000000005,0.182,1.15,0.22,1.1708543889,1.3147199999999999,0.28096000000000004,1.3444058911,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.23,1.162970335
2020-02-18 12:00:00,1.3252,0.3111,1.3612267445000001,0.1752,0.0511,0.1825,1.15,0.26,1.1790250209,1.3152,0.3111,1.3514933407,0.1752,0.0511,0.1825,1.1400000000000001,0.26,1.1692732786
2020-02-18 12:30:00,1.2456800000000001,0.31124,1.2839739094,0.17568,0.05124,0.183,1.07,0.26,1.1011357773000001,1.2456800000000001,0.31124,1.2839739094,0.17568,0.05124,0.183,1.07,0.26,1.1011357773000001
2020-02-18 13:00:00,1.2723200000000001,0.29026,1.3050092145,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.24,1.1258774356,1.2623199999999999,0.30026,1.2975391516,0.17232,0.050260000000000006,0.17950000000000002,1.09,0.25,1.1183022847
2020-02-18 13:30:00,1.30872,0.24046,1.3306273145,0.13872,0.04046,0.14450000000000002,1.17,0.2,1.1869709348,1.30872,0.25046,1.3324707314,0.13872,0.04046,0.14450000000000002,1.17,0.21,1.1886967654
2020-02-18 14:00:00,1.304,0.212,1.3211207363,0.14400000000000002,0.042,0.15,1.16,0.17,1.1723907199,1.294,0.222,1.3129051756,0.14400000000000002,0.042,0.15,1.15,0.18,1.1640017182
2020-02-18 14:30:00,1.31032,0.18926,1.3239176145,0.10032,0.02926,0.10450000000000001,1.21,0.16,1.2205326706,1.31032,0.19926000000000002,1.3253841141,0.10032,0.02926,0.10450000000000001,1.21,0.17,1.2218837915
2020-02-18 15:00:00,1.4172,0.21710000000000002,1.4337322798,0.1272,0.0371,0.1325,1.29,0.18,1.3024976008,1.4072,0.22710000000000002,1.4254073979,0.1272,0.0371,0.1325,1.28,0.19,1.2940247293
2020-02-18 15:30:00,1.42536,0.21948,1.4421590065,0.13536,0.03948,0.14100000000000001,1.29,0.18,1.3024976008,1.42536,0.22948000000000002,1.4437147225,0.13536,0.03948,0.14100000000000001,1.29,0.19,1.3039171753
2020-02-18 16:00:00,1.5032800000000002,0.23304000000000002,1.5212358134000001,0.11328,0.03304,0.11800000000000001,1.3900000000000001,0.2,1.4043147795,1.49328,0.24304,1.5129288152,0.11328,0.03304,0.11800000000000001,1.38,0.21,1.3958868148999999
2020-02-18 16:30:00,1.4984,0.22870000000000001,1.5157527008,0.0984,0.0287,0.10250000000000001,1.4,0.2,1.4142135624,1.4884,0.23870000000000002,1.5074190691,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.21,1.4057738083
2020-02-18 17:00:00,1.61936,0.69898,1.7637743195,0.09936,0.028980000000000002,0.10350000000000001,1.52,0.67,1.661114084,1.54936,-0.25102,1.5695628213,0.09936,0.028980000000000002,0.10350000000000001,1.45,-0.28,1.476787053
2020-02-18 17:30:00,1.7614400000000001,0.92542,1.9897419556,0.12144,0.03542,0.1265,1.6400000000000001,0.89,1.8659314028,1.66144,-0.40458000000000005,1.7099905994,0.12144,0.03542,0.1265,1.54,-0.44,1.6016241756
2020-02-18 18:00:00,1.8350400000000002,0.93522,2.0596136167,0.15504,0.04522,0.1615,1.6800000000000002,0.89,1.9011838417,1.72504,-0.39478,1.7696367565000002,0.15504,0.04522,0.1615,1.57,-0.44,1.6304907237
2020-02-18 18:30:00,1.91456,0.93508,2.1307075351,0.15456,0.04508,0.161,1.76,0.89,1.9722322378000001,1.80456,-0.41492,1.8516466726,0.15456,0.04508,0.161,1.65,-0.46,1.712921481
2020-02-18 19:00:00,1.8745600000000002,0.9050800000000001,2.0816207628,0.15456,0.04508,0.161,1.72,0.86,1.9230184606,1.76456,-0.44492000000000004,1.8197872953,0.15456,0.04508,0.161,1.6099999999999999,-0.49,1.6829141392
2020-02-18 19:30:00,1.8345600000000002,0.8550800000000001,2.0240484678,0.15456,0.04508,0.161,1.6800000000000002,0.81,1.8650737251,1.73456,-0.36492,1.7725306767,0.15456,0.04508,0.161,1.58,-0.41000000000000003,1.6323296236
2020-02-18 20:00:00,1.71456,0.20508,1.7267813411000001,0.15456,0.04508,0.161,1.56,0.16,1.5681836627,1.71456,0.21508000000000002,1.7279975116,0.15456,0.04508,0.161,1.56,0.17,1.5692354826
2020-02-18 20:30:00,1.64456,0.20508,1.6572976196,0.15456,0.04508,0.161,1.49,0.16,1.4985659812,1.64456,0.20508,1.6572976196,0.15456,0.04508,0.161,1.49,0.16,1.4985659812
2020-02-18 21:00:00,1.53456,0.19508,1.5469100168,0.15456,0.04508,0.161,1.38,0.15,1.3881282362,1.53456,0.20508,1.5482028937,0.15456,0.04508,0.161,1.38,0.16,1.3892443989
2020-02-18 21:30:00,1.47456,0.19508,1.4874082829000002,0.15456,0.04508,0.161,1.32,0.15,1.3284953895,1.47456,0.20508,1.4887528338,0.15456,0.04508,0.161,1.32,0.16,1.3296616111000001
2020-02-18 22:00:00,1.41456,0.19508,1.4279482484,0.15456,0.04508,0.161,1.26,0.15,1.268897159,1.41456,0.20508,1.4293487328,0.15456,0.04508,0.161,1.26,0.16,1.2701181047
2020-02-18 22:30:00,1.34408,0.19494,1.3581430889,0.15408000000000002,0.04494,0.1605,1.19,0.15,1.1994165248,1.3340800000000002,0.20494,1.349729547,0.15408000000000002,0.04494,0.1605,1.18,0.16,1.1907980517
2020-02-18 23:00:00,1.24456,0.17508,1.2568144652,0.15456,0.04508,0.161,1.09,0.13,1.09772492,1.23456,0.18508000000000002,1.2483561191,0.15456,0.04508,0.161,1.08,0.14,1.0890362712
2020-02-18 23:30:00,1.11408,0.17494,1.1277314618,0.15408000000000002,0.04494,0.1605,0.96,0.13,0.9687620967,1.11408,0.18494000000000002,1.1293259273,0.15408000000000002,0.04494,0.1605,0.96,0.14,0.9701546269
2020-02-19 00:00:00,1.11408,0.17494,1.1277314618,0.15408000000000002,0.04494,0.1605,0.96,0.13,0.9687620967,1.11408,0.19494,1.131006565,0.15408000000000002,0.04494,0.1605,0.96,0.15,0.9716480844000001
2020-02-19 00:30:00,1.2736,0.1748,1.2855395754,0.15360000000000001,0.0448,0.16,1.12,0.13,1.1275194012,1.2736,0.1948,1.288411425,0.15360000000000001,0.0448,0.16,1.12,0.15,1.13
2020-02-19 01:00:00,1.49456,0.17508,1.5047799175,0.15456,0.04508,0.161,1.34,0.13,1.3462912018,1.49456,0.17508,1.5047799175,0.15456,0.04508,0.161,1.34,0.13,1.3462912018
2020-02-19 01:30:00,1.5640800000000001,0.17494,1.5738329803000002,0.15408000000000002,0.04494,0.1605,1.4100000000000001,0.13,1.4159802259,1.5640800000000001,0.17494,1.5738329803000002,0.15408000000000002,0.04494,0.1605,1.4100000000000001,0.13,1.4159802259
2020-02-19 02:00:00,1.58504,0.17522000000000001,1.5946955352,0.15504,0.04522,0.1615,1.43,0.13,1.4358969322,1.57504,0.17522000000000001,1.5847564639,0.15504,0.04522,0.1615,1.42,0.13,1.4259382876
2020-02-19 02:30:00,1.5640800000000001,0.17494,1.5738329803000002,0.15408000000000002,0.04494,0.1605,1.4100000000000001,0.13,1.4159802259,1.5640800000000001,0.17494,1.5738329803000002,0.15408000000000002,0.04494,0.1605,1.4100000000000001,0.13,1.4159802259
2020-02-19 03:00:00,1.5650400000000002,0.17522000000000001,1.5748181640999999,0.15504,0.04522,0.1615,1.4100000000000001,0.13,1.4159802259,1.5650400000000002,0.17522000000000001,1.5748181640999999,0.15504,0.04522,0.1615,1.4100000000000001,0.13,1.4159802259
2020-02-19 03:30:00,1.53456,0.17508,1.5445152638000001,0.15456,0.04508,0.161,1.38,0.13,1.3861096638000001,1.53456,0.17508,1.5445152638000001,0.15456,0.04508,0.161,1.38,0.13,1.3861096638000001
2020-02-19 04:00:00,1.4650400000000001,0.17522000000000001,1.4754810233,0.15504,0.04522,0.1615,1.31,0.13,1.3164345787,1.4550400000000001,0.17522000000000001,1.4655522679000001,0.15504,0.04522,0.1615,1.3,0.13,1.3064838307
2020-02-19 04:30:00,1.41456,0.17508,1.4253536403,0.15456,0.04508,0.161,1.26,0.13,1.2666885963,1.41456,0.17508,1.4253536403,0.15456,0.04508,0.161,1.26,0.13,1.2666885963
2020-02-19 05:00:00,1.36504,0.17522000000000001,1.3762398955,0.15504,0.04522,0.1615,1.21,0.13,1.2169634341,1.35504,0.17522000000000001,1.3663218691,0.15504,0.04522,0.1615,1.2,0.13,1.2070211266
2020-02-19 05:30:00,1.31504,0.17522000000000001,1.3266620708,0.15504,0.04522,0.1615,1.16,0.13,1.167261753,1.31504,0.17522000000000001,1.3266620708,0.15504,0.04522,0.1615,1.16,0.13,1.167261753
2020-02-19 06:00:00,1.33504,0.17522000000000001,1.3464894541,0.15504,0.04522,0.1615,1.18,0.13,1.1871394189,1.33504,0.17522000000000001,1.3464894541,0.15504,0.04522,0.1615,1.18,0.13,1.1871394189
2020-02-19 06:30:00,1.38504,0.17522000000000001,1.3960794569,0.15504,0.04522,0.1615,1.23,0.13,1.2368508398,1.38504,0.19522,1.3987303707,0.15504,0.04522,0.1615,1.23,0.15,1.2391125857
2020-02-19 07:00:00,1.43504,0.21522000000000002,1.4510890565,0.15504,0.04522,0.1615,1.28,0.17,1.2912397144,1.43504,0.22522000000000003,1.4526058825,0.15504,0.04522,0.1615,1.28,0.18,1.2925942906
2020-02-19 07:30:00,1.51504,0.24522000000000002,1.5347570003,0.15504,0.04522,0.1615,1.3599999999999999,0.2,1.3746272222,1.51504,0.25522,1.5363864911,0.15504,0.04522,0.1615,1.3599999999999999,0.21,1.3761177275
2020-02-19 08:00:00,1.53552,0.27536000000000005,1.5600143589000002,0.15552000000000002,0.045360000000000004,0.162,1.38,0.23,1.399035382,1.53552,0.28536,1.5618104878999999,0.15552000000000002,0.045360000000000004,0.162,1.38,0.24,1.4007141036
2020-02-19 08:30:00,1.46456,0.27508000000000005,1.4901694535,0.15456,0.04508,0.161,1.31,0.23,1.3300375935,1.45456,0.28508,1.4822332475,0.15456,0.04508,0.161,1.3,0.24,1.3219682296
2020-02-19 09:00:00,1.47504,0.27522,1.5004962679,0.15504,0.04522,0.1615,1.32,0.23,1.339888055,1.47504,0.28522000000000003,1.5023626227,0.15504,0.04522,0.1615,1.32,0.24,1.3416407865
2020-02-19 09:30:00,1.50264,0.27452000000000004,1.5275104582,0.15264000000000003,0.044520000000000004,0.159,1.35,0.23,1.3694524452999999,1.50264,0.28452000000000005,1.5293392691,0.15264000000000003,0.044520000000000004,0.159,1.35,0.24,1.3711673858
2020-02-19 10:00:00,1.50408,0.27494,1.5290025016,0.15408000000000002,0.04494,0.1605,1.35,0.23,1.3694524452999999,1.50408,0.28494,1.5308322736000002,0.15408000000000002,0.04494,0.1605,1.35,0.24,1.3711673858
2020-02-19 10:30:00,1.45168,0.27424000000000004,1.4773565582,0.15168,0.04424,0.158,1.3,0.23,1.3201893804,1.44168,0.28424000000000005,1.4694330880000002,0.15168,0.04424,0.158,1.29,0.24,1.3121356637
2020-02-19 11:00:00,1.47408,0.27494,1.4995012004000001,0.15408000000000002,0.04494,0.1605,1.32,0.23,1.339888055,1.47408,0.28494,1.5013669271999999,0.15408000000000002,0.04494,0.1605,1.32,0.24,1.3416407865
2020-02-19 11:30:00,1.4712,0.2841,1.4983798751,0.1512,0.0441,0.1575,1.32,0.24,1.3416407865,1.4712,0.29410000000000003,1.5003080517,0.1512,0.0441,0.1575,1.32,0.25,1.3434656676
2020-02-19 12:00:00,1.45408,0.27494,1.4798448061,0.15408000000000002,0.04494,0.1605,1.3,0.23,1.3201893804,1.44408,0.27494,1.4700200849,0.15408000000000002,0.04494,0.1605,1.29,0.23,1.3103434664
2020-02-19 12:30:00,1.45408,0.28494,1.4817352834,0.15408000000000002,0.04494,0.1605,1.3,0.24,1.3219682296,1.44408,0.28494,1.4719231807,0.15408000000000002,0.04494,0.1605,1.29,0.24,1.3121356637
2020-02-19 13:00:00,1.45456,0.28508,1.4822332475,0.15456,0.04508,0.161,1.3,0.24,1.3219682296,1.45456,0.28508,1.4822332475,0.15456,0.04508,0.161,1.3,0.24,1.3219682296
2020-02-19 13:30:00,1.4236,0.26480000000000004,1.4480179557000001,0.15360000000000001,0.0448,0.16,1.27,0.22,1.2889142718,1.4236,0.2748,1.449879995,0.15360000000000001,0.0448,0.16,1.27,0.23,1.2906587465000001
2020-02-19 14:00:00,1.48408,0.27494,1.5093327831,0.15408000000000002,0.04494,0.1605,1.33,0.23,1.3497407157999999,1.47408,0.28494,1.5013669271999999,0.15408000000000002,0.04494,0.1605,1.32,0.24,1.3416407865
2020-02-19 14:30:00,1.45408,0.27494,1.4798448061,0.15408000000000002,0.04494,0.1605,1.3,0.23,1.3201893804,1.45408,0.28494,1.4817352834,0.15408000000000002,0.04494,0.1605,1.3,0.24,1.3219682296
2020-02-19 15:00:00,1.43456,0.27508000000000005,1.4606955193,0.15456,0.04508,0.161,1.28,0.23,1.3004999039,1.43456,0.28508,1.4626117051,0.15456,0.04508,0.161,1.28,0.24,1.3023056477
2020-02-19 15:30:00,1.47408,0.30494000000000004,1.5052907526000001,0.15408000000000002,0.04494,0.1605,1.32,0.26,1.3453624047,1.47408,0.30494000000000004,1.5052907526000001,0.15408000000000002,0.04494,0.1605,1.32,0.26,1.3453624047
2020-02-19 16:00:00,1.43504,0.28522000000000003,1.4631097874,0.15504,0.04522,0.1615,1.28,0.24,1.3023056477,1.43504,0.29522000000000004,1.4650920278,0.15504,0.04522,0.1615,1.28,0.25,1.3041855696
2020-02-19 16:30:00,1.46408,0.29494000000000004,1.4934925008,0.15408000000000002,0.04494,0.1605,1.31,0.25,1.3336416309999999,1.45408,0.30494000000000004,1.4857109578,0.15408000000000002,0.04494,0.1605,1.3,0.26,1.3257450735
2020-02-19 17:00:00,1.51408,0.26494,1.5370853750000002,0.15408000000000002,0.04494,0.1605,1.3599999999999999,0.22,1.3776792079,1.51408,0.27494,1.5388405538,0.15408000000000002,0.04494,0.1605,1.3599999999999999,0.23,1.3793114224
2020-02-19 17:30:00,1.59408,0.26494,1.6159468587,0.15408000000000002,0.04494,0.1605,1.44,0.22,1.4567086188,1.59408,0.27494,1.6176164718,0.15408000000000002,0.04494,0.1605,1.44,0.23,1.4582523787000001
2020-02-19 18:00:00,1.7136,0.2848,1.7371056387000001,0.15360000000000001,0.0448,0.16,1.56,0.24,1.5783535726,1.7136,0.2948,1.7387731307,0.15360000000000001,0.0448,0.16,1.56,0.25,1.5799050604
2020-02-19 18:30:00,1.7436,0.2848,1.7667065404,0.15360000000000001,0.0448,0.16,1.5899999999999999,0.24,1.608011194,1.7336,0.2948,1.7584868495000001,0.15360000000000001,0.0448,0.16,1.58,0.25,1.5996562131
2020-02-19 19:00:00,1.78408,0.27494,1.8051408394,0.15408000000000002,0.04494,0.1605,1.63,0.23,1.6461470165,1.78408,0.28494,1.8066909669000002,0.15408000000000002,0.04494,0.1605,1.63,0.24,1.6475739741000002
2020-02-19 19:30:00,1.73312,0.26466,1.7532112965,0.15312,0.044660000000000005,0.1595,1.58,0.22,1.5952429282,1.7231200000000002,0.27466,1.7448726744,0.15312,0.044660000000000005,0.1595,1.57,0.23,1.5867577005
2020-02-19 20:00:00,1.66408,0.24494000000000002,1.6820100624,0.15408000000000002,0.04494,0.1605,1.51,0.2,1.5231874474,1.66408,0.25494,1.6834953668,0.15408000000000002,0.04494,0.1605,1.51,0.21,1.5245327153
2020-02-19 20:30:00,1.57312,0.24466000000000002,1.5920317365,0.15312,0.044660000000000005,0.1595,1.42,0.2,1.4340153415999999,1.57312,0.25466,1.5935991497000002,0.15312,0.044660000000000005,0.1595,1.42,0.21,1.4354441821
2020-02-19 21:00:00,1.4836,0.2248,1.5005345714,0.15360000000000001,0.0448,0.16,1.33,0.18,1.3421251805,1.4836,0.24480000000000002,1.5036608660000002,0.15360000000000001,0.0448,0.16,1.33,0.2,1.3449535308
2020-02-19 21:30:00,1.42312,0.23466,1.4423369405,0.15312,0.044660000000000005,0.1595,1.27,0.19,1.2841339494000001,1.4131200000000002,0.24466000000000002,1.4341431763,0.15312,0.044660000000000005,0.1595,1.26,0.2,1.2757742747
2020-02-19 22:00:00,1.3340800000000002,0.21494000000000002,1.3512840745,0.15408000000000002,0.04494,0.1605,1.18,0.17,1.1921828719,1.32408,0.22494000000000003,1.3430509484,0.15408000000000002,0.04494,0.1605,1.17,0.18,1.1837651794
2020-02-19 22:30:00,1.22312,0.20466,1.2401242881,0.15312,0.044660000000000005,0.1595,1.07,0.16,1.081896483,1.22312,0.21466000000000002,1.2418137743,0.15312,0.044660000000000005,0.1595,1.07,0.17,1.0834205093
2020-02-19 23:00:00,1.13408,0.19494,1.1507124098000001,0.15408000000000002,0.04494,0.1605,0.98,0.15,0.9914131329,1.13408,0.20494,1.1524486323,0.15408000000000002,0.04494,0.1605,0.98,0.16,0.992975327
2020-02-19 23:30:00,1.06408,0.19494,1.0817891893,0.15408000000000002,0.04494,0.1605,0.91,0.15,0.9222797840000001,1.06408,0.20494,1.0836358475,0.15408000000000002,0.04494,0.1605,0.91,0.16,0.9239588735
2020-02-20 00:00:00,1.05408,0.19494,1.0719544067,0.15408000000000002,0.04494,0.1605,0.9,0.15,0.9124143795,1.05408,0.20494,1.0738179781,0.15408000000000002,0.04494,0.1605,0.9,0.16,0.9141115906
2020-02-20 00:30:00,1.1836,0.1948,1.1995232386,0.15360000000000001,0.0448,0.16,1.03,0.15,1.0408650249,1.1836,0.2048,1.2011877455,0.15360000000000001,0.0448,0.16,1.03,0.16,1.0423531072
2020-02-20 01:00:00,1.38456,0.17508,1.3955856835,0.15456,0.04508,0.161,1.23,0.13,1.2368508398,1.38456,0.17508,1.3955856835,0.15456,0.04508,0.161,1.23,0.13,1.2368508398
2020-02-20 01:30:00,1.4455200000000001,0.17536000000000002,1.4561178524,0.15552000000000002,0.045360000000000004,0.162,1.29,0.13,1.2965338407,1.4455200000000001,0.17536000000000002,1.4561178524,0.15552000000000002,0.045360000000000004,0.162,1.29,0.13,1.2965338407
2020-02-20 02:00:00,1.43408,0.17494,1.4447108534,0.15408000000000002,0.04494,0.1605,1.28,0.13,1.2865846261,1.43408,0.17494,1.4447108534,0.15408000000000002,0.04494,0.1605,1.28,0.13,1.2865846261
2020-02-20 02:30:00,1.4336,0.1748,1.4442174352000001,0.15360000000000001,0.0448,0.16,1.28,0.13,1.2865846261,1.4336,0.1748,1.4442174352000001,0.15360000000000001,0.0448,0.16,1.28,0.13,1.2865846261
2020-02-20 03:00:00,1.42408,0.17494,1.434784949,0.15408000000000002,0.04494,0.1605,1.27,0.13,1.276636205,1.42408,0.17494,1.434784949,0.15408000000000002,0.04494,0.1605,1.27,0.13,1.276636205
2020-02-20 03:30:00,1.3931200000000001,0.17466,1.4040261572000001,0.15312,0.044660000000000005,0.1595,1.24,0.13,1.2467958935,1.3931200000000001,0.17466,1.4040261572000001,0.15312,0.044660000000000005,0.1595,1.24,0.13,1.2467958935
2020-02-20 04:00:00,1.32456,0.17508,1.3360809107,0.15456,0.04508,0.161,1.17,0.13,1.177200068,1.31456,0.17508,1.3261677873,0.15456,0.04508,0.161,1.16,0.13,1.167261753
2020-02-20 04:30:00,1.26264,0.17452,1.2746438718,0.15264000000000003,0.044520000000000004,0.159,1.11,0.13,1.1175866857,1.25264,0.17452,1.2647387873,0.15264000000000003,0.044520000000000004,0.159,1.1,0.13,1.107655181
2020-02-20 05:00:00,1.2050400000000001,0.17522000000000001,1.2177123839,0.15504,0.04522,0.1615,1.05,0.13,1.0580170131,1.2050400000000001,0.17522000000000001,1.2177123839,0.15504,0.04522,0.1615,1.05,0.13,1.0580170131
2020-02-20 05:30:00,1.2036,0.1948,1.2192620719,0.15360000000000001,0.0448,0.16,1.05,0.15,1.0606601718,1.1936,0.1948,1.2093915826,0.15360000000000001,0.0448,0.16,1.04,0.15,1.0507616285
2020-02-20 06:00:00,1.2150400000000001,0.19522,1.2306230333000001,0.15504,0.04522,0.1615,1.06,0.15,1.0705606008,1.2150400000000001,0.19522,1.2306230333000001,0.15504,0.04522,0.1615,1.06,0.15,1.0705606008
2020-02-20 06:30:00,1.26408,0.20494,1.2805852763,0.15408000000000002,0.04494,0.1605,1.11,0.16,1.1214722466,1.26408,0.21494000000000002,1.2822236349,0.15408000000000002,0.04494,0.1605,1.11,0.17,1.1229425631
2020-02-20 07:00:00,1.30504,0.22522000000000003,1.3243313218,0.15504,0.04522,0.1615,1.15,0.18,1.1640017182,1.29504,0.23522,1.3162283427,0.15504,0.04522,0.1615,1.1400000000000001,0.19,1.1557248808
2020-02-20 07:30:00,1.37408,0.26494,1.399388813,0.15408000000000002,0.04494,0.1605,1.22,0.22,1.2396773774,1.37408,0.27494,1.4013164703,0.15408000000000002,0.04494,0.1605,1.22,0.23,1.241491039
2020-02-20 08:00:00,1.42504,0.30522000000000005,1.4573600276,0.15504,0.04522,0.1615,1.27,0.26,1.2963410045,1.41504,0.31522,1.4497247497,0.15504,0.04522,0.1615,1.26,0.27,1.2886038957000001
2020-02-20 08:30:00,1.42408,0.30494000000000004,1.456362678,0.15408000000000002,0.04494,0.1605,1.27,0.26,1.2963410045,1.41408,0.31494000000000005,1.4487268376,0.15408000000000002,0.04494,0.1605,1.26,0.27,1.2886038957000001
2020-02-20 09:00:00,1.44504,0.30522000000000005,1.4769224252,0.15504,0.04522,0.1615,1.29,0.26,1.3159407281,1.44504,0.31522,1.4790213825,0.15504,0.04522,0.1615,1.29,0.27,1.3179529582
2020-02-20 09:30:00,1.52264,0.30452,1.5527926455,0.15264000000000003,0.044520000000000004,0.159,1.37,0.26,1.3944532979,1.52264,0.31452,1.5547846796,0.15264000000000003,0.044520000000000004,0.159,1.37,0.27,1.3963523911
