Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-20 10:00:00,1.47456,0.28508,1.5018647742,0.15456,0.04508,0.161,1.32,0.24,1.3416407865,1.47456,0.29508,1.5037949993000002,0.15456,0.04508,0.161,1.32,0.25,1.3434656676
2020-02-20 10:30:00,1.40216,0.28438,1.4307077444,0.15216000000000002,0.04438,0.1585,1.25,0.24,1.2728314892,1.40216,0.29438000000000003,1.432728952,0.15216000000000002,0.04438,0.1585,1.25,0.25,1.2747548784
2020-02-20 11:00:00,1.45552,0.28536,1.4832291799,0.15552000000000002,0.045360000000000004,0.162,1.3,0.24,1.3219682296,1.4455200000000001,0.29536,1.4753865934000001,0.15552000000000002,0.045360000000000004,0.162,1.29,0.25,1.3140015220999999
2020-02-20 11:30:00,1.49408,0.29494000000000004,1.5229132116000001,0.15408000000000002,0.04494,0.1605,1.34,0.25,1.3631214179,1.49408,0.30494000000000004,1.5248814544,0.15408000000000002,0.04494,0.1605,1.34,0.26,1.3649908425000001
2020-02-20 12:00:00,1.476,0.2755,1.501491342,0.156,0.0455,0.1625,1.32,0.23,1.339888055,1.476,0.28550000000000003,1.5033583239000001,0.156,0.0455,0.1625,1.32,0.24,1.3416407865
2020-02-20 12:30:00,1.51408,0.73494,1.6830255643,0.15408000000000002,0.04494,0.1605,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.44408,-0.13506,1.4503821048,0.15408000000000002,0.04494,0.1605,1.29,-0.18,1.3024976008
2020-02-20 13:00:00,1.36504,0.9852200000000001,1.6834466579,0.15504,0.04522,0.1615,1.21,0.9400000000000001,1.5322206107,1.27504,-0.36478000000000005,1.3261943485,0.15504,0.04522,0.1615,1.12,-0.41000000000000003,1.1926860442
2020-02-20 13:30:00,1.24312,0.53466,1.353221582,0.15312,0.044660000000000005,0.1595,1.09,0.49,1.1950732195,1.20312,-0.015340000000000001,1.2032177899,0.15312,0.044660000000000005,0.1595,1.05,-0.06,1.0517128886
2020-02-20 14:00:00,1.22552,0.25536000000000003,1.251841843,0.15552000000000002,0.045360000000000004,0.162,1.07,0.21,1.0904127659,1.22552,0.25536000000000003,1.251841843,0.15552000000000002,0.045360000000000004,0.162,1.07,0.21,1.0904127659
2020-02-20 14:30:00,1.28504,0.28522000000000003,1.3163123679,0.15504,0.04522,0.1615,1.13,0.24,1.1552056094,1.28504,0.29522000000000004,1.3185153204,0.15504,0.04522,0.1615,1.13,0.25,1.1573245007
2020-02-20 15:00:00,1.25552,0.28536,1.2875406013,0.15552000000000002,0.045360000000000004,0.162,1.1,0.24,1.1258774356,1.25552,0.29536,1.289793782,0.15552000000000002,0.045360000000000004,0.162,1.1,0.25,1.1280514173
2020-02-20 15:30:00,1.35504,0.28522000000000003,1.3847324109999999,0.15504,0.04522,0.1615,1.2,0.24,1.2237646833,1.34504,0.29522000000000004,1.3770575333,0.15504,0.04522,0.1615,1.19,0.25,1.2159769735000001
2020-02-20 16:00:00,1.33552,0.25536000000000003,1.3597140876,0.15552000000000002,0.045360000000000004,0.162,1.18,0.21,1.1985407794,1.33552,0.26536000000000004,1.3616275555000001,0.15552000000000002,0.045360000000000004,0.162,1.18,0.22,1.200333287
2020-02-20 16:30:00,1.40264,0.25452,1.4255452992,0.15264000000000003,0.044520000000000004,0.159,1.25,0.21,1.2675172583,1.39264,0.26452000000000003,1.4175390647000001,0.15264000000000003,0.044520000000000004,0.159,1.24,0.22,1.2593649193
2020-02-20 17:00:00,1.47552,0.23536,1.4941732162,0.15552000000000002,0.045360000000000004,0.162,1.32,0.19,1.3336041392,1.4655200000000002,0.24536000000000002,1.4859173597,0.15552000000000002,0.045360000000000004,0.162,1.31,0.2,1.3251792332
2020-02-20 17:30:00,1.61408,0.27494,1.6373289987000001,0.15408000000000002,0.04494,0.1605,1.46,0.23,1.4780054127,1.61408,0.28494,1.6390378428,0.15408000000000002,0.04494,0.1605,1.46,0.24,1.4795945391
2020-02-20 18:00:00,1.76504,0.28522000000000003,1.7879364222,0.15504,0.04522,0.1615,1.6099999999999999,0.24,1.6277899127,1.7550400000000002,0.28522000000000003,1.7780651985,0.15504,0.04522,0.1615,1.6,0.24,1.6178998733
2020-02-20 18:30:00,1.85216,0.31438000000000005,1.8786514978,0.15216000000000002,0.04438,0.1585,1.7000000000000002,0.27,1.7213076425,1.84216,0.32438,1.8705014969,0.15216000000000002,0.04438,0.1585,1.69,0.28,1.7130382366
2020-02-20 19:00:00,1.82408,0.29494000000000004,1.8477709409,0.15408000000000002,0.04494,0.1605,1.67,0.25,1.6886088949,1.82408,0.30494000000000004,1.8493934817,0.15408000000000002,0.04494,0.1605,1.67,0.26,1.6901183391
2020-02-20 19:30:00,1.7621600000000002,0.29438000000000003,1.7865798191,0.15216000000000002,0.04438,0.1585,1.6099999999999999,0.25,1.6292943258,1.7621600000000002,0.30438000000000004,1.7882547497,0.15216000000000002,0.04438,0.1585,1.6099999999999999,0.26,1.6308586695
2020-02-20 20:00:00,1.67456,0.24508000000000002,1.6923993028000002,0.15456,0.04508,0.161,1.52,0.2,1.5331014317,1.67456,0.23508,1.69098013,0.15456,0.04508,0.161,1.52,0.19,1.5318289722
2020-02-20 20:30:00,1.55408,0.21494000000000002,1.5688734334,0.15408000000000002,0.04494,0.1605,1.4,0.17,1.4102836594000001,1.55408,0.21494000000000002,1.5688734334,0.15408000000000002,0.04494,0.1605,1.4,0.17,1.4102836594000001
2020-02-20 21:00:00,1.51456,0.21508000000000002,1.5297553399,0.15456,0.04508,0.161,1.3599999999999999,0.17,1.3705838172,1.5045600000000001,0.21508000000000002,1.5198553221000002,0.15456,0.04508,0.161,1.35,0.17,1.3606616038000001
2020-02-20 21:30:00,1.42408,0.21494000000000002,1.4402093771,0.15408000000000002,0.04494,0.1605,1.27,0.17,1.2813274367,1.42408,0.21494000000000002,1.4402093771,0.15408000000000002,0.04494,0.1605,1.27,0.17,1.2813274367
2020-02-20 22:00:00,1.36456,0.19508,1.3784339665,0.15456,0.04508,0.161,1.21,0.15,1.2192620719,1.36456,0.20508,1.3798847053,0.15456,0.04508,0.161,1.21,0.16,1.2205326706
2020-02-20 22:30:00,1.27408,0.19494,1.2889070758,0.15408000000000002,0.04494,0.1605,1.12,0.15,1.13,1.27408,0.20494,1.2904573802,0.15408000000000002,0.04494,0.1605,1.12,0.16,1.1313708499
2020-02-20 23:00:00,1.19408,0.19494,1.2098878667,0.15408000000000002,0.04494,0.1605,1.04,0.15,1.0507616285,1.19408,0.20494,1.2115392895000001,0.15408000000000002,0.04494,0.1605,1.04,0.16,1.052235715
2020-02-20 23:30:00,1.15312,0.19466000000000003,1.1694350132,0.15312,0.044660000000000005,0.1595,1.0,0.15,1.0111874208,1.15312,0.20466,1.1711410889,0.15312,0.044660000000000005,0.1595,1.0,0.16,1.0127191121
2020-02-21 00:00:00,1.13456,0.19508,1.1512091904,0.15456,0.04508,0.161,0.98,0.15,0.9914131329,1.13456,0.20508,1.152945879,0.15456,0.04508,0.161,0.98,0.16,0.992975327
2020-02-21 00:30:00,1.25408,0.18494000000000002,1.2676432660999999,0.15408000000000002,0.04494,0.1605,1.1,0.14,1.1088733021,1.25408,0.18494000000000002,1.2676432660999999,0.15408000000000002,0.04494,0.1605,1.1,0.14,1.1088733021
2020-02-21 01:00:00,1.49408,0.18494000000000002,1.5054825969999999,0.15408000000000002,0.04494,0.1605,1.34,0.14,1.3472935834,1.48408,0.18494000000000002,1.495558842,0.15408000000000002,0.04494,0.1605,1.33,0.14,1.3373481221999999
2020-02-21 01:30:00,1.54168,0.18424000000000001,1.5526498639000001,0.15168,0.04424,0.158,1.3900000000000001,0.14,1.3970325694,1.54168,0.18424000000000001,1.5526498639000001,0.15168,0.04424,0.158,1.3900000000000001,0.14,1.3970325694
2020-02-21 02:00:00,1.5340799999999999,0.18494000000000002,1.5451874482,0.15408000000000002,0.04494,0.1605,1.38,0.14,1.3870832708,1.52408,0.18494000000000002,1.5352597988999999,0.15408000000000002,0.04494,0.1605,1.37,0.14,1.3771347066000001
2020-02-21 02:30:00,1.5321600000000002,0.18438000000000002,1.5432142593,0.15216000000000002,0.04438,0.1585,1.38,0.14,1.3870832708,1.52216,0.18438000000000002,1.5332863562,0.15216000000000002,0.04438,0.1585,1.37,0.14,1.3771347066000001
2020-02-21 03:00:00,1.51456,0.18508000000000002,1.5258265301,0.15456,0.04508,0.161,1.3599999999999999,0.14,1.3671868929,1.51456,0.18508000000000002,1.5258265301,0.15456,0.04508,0.161,1.3599999999999999,0.14,1.3671868929
2020-02-21 03:30:00,1.4636,0.18480000000000002,1.4752206615,0.15360000000000001,0.0448,0.16,1.31,0.14,1.3174596768,1.4536,0.18480000000000002,1.4652999693,0.15360000000000001,0.0448,0.16,1.3,0.14,1.3075167303
2020-02-21 04:00:00,1.40504,0.18522000000000002,1.4171957698,0.15504,0.04522,0.1615,1.25,0.14,1.2578155668,1.40504,0.18522000000000002,1.4171957698,0.15504,0.04522,0.1615,1.25,0.14,1.2578155668
2020-02-21 04:30:00,1.35264,0.18452000000000002,1.3651676088,0.15264000000000003,0.044520000000000004,0.159,1.2,0.14,1.2081390648,1.35264,0.18452000000000002,1.3651676088,0.15264000000000003,0.044520000000000004,0.159,1.2,0.14,1.2081390648
2020-02-21 05:00:00,1.2945600000000002,0.18508000000000002,1.3077232888,0.15456,0.04508,0.161,1.1400000000000001,0.14,1.1485643212,1.2945600000000002,0.18508000000000002,1.3077232888,0.15456,0.04508,0.161,1.1400000000000001,0.14,1.1485643212
2020-02-21 05:30:00,1.28456,0.18508000000000002,1.2978247185,0.15456,0.04508,0.161,1.13,0.14,1.1386395391,1.2945600000000002,0.18508000000000002,1.3077232888,0.15456,0.04508,0.161,1.1400000000000001,0.14,1.1485643212
2020-02-21 06:00:00,1.26456,0.18508000000000002,1.2780323157,0.15456,0.04508,0.161,1.11,0.14,1.1187939935,1.26456,0.18508000000000002,1.2780323157,0.15456,0.04508,0.161,1.11,0.14,1.1187939935
2020-02-21 06:30:00,1.34312,0.20466,1.3586232186,0.15312,0.044660000000000005,0.1595,1.19,0.16,1.2007081244,1.33312,0.20466,1.3487381695,0.15312,0.044660000000000005,0.1595,1.18,0.16,1.1907980517
2020-02-21 07:00:00,1.35456,0.21508000000000002,1.3715291466,0.15456,0.04508,0.161,1.2,0.17,1.211981848,1.35456,0.22508000000000003,1.3731328414,0.15456,0.04508,0.161,1.2,0.18,1.213424905
2020-02-21 07:30:00,1.4644,0.2892,1.4926834896,0.13440000000000002,0.0392,0.14,1.33,0.25,1.3532922818,1.4544000000000001,0.2992,1.4848568955,0.13440000000000002,0.0392,0.14,1.32,0.26,1.3453624047
2020-02-21 08:00:00,1.53328,0.29554,1.5615029459,0.05328,0.015540000000000002,0.0555,1.48,0.28,1.5062536307,1.5232800000000002,0.30554000000000003,1.5536204973999999,0.05328,0.015540000000000002,0.0555,1.47,0.29,1.4983324064
2020-02-21 08:30:00,1.52168,0.30424,1.5517963784000002,0.15168,0.04424,0.158,1.37,0.26,1.3944532979,1.5116800000000001,0.31424,1.5439958549,0.15168,0.04424,0.158,1.3599999999999999,0.27,1.3865424624
2020-02-21 09:00:00,1.5245600000000001,0.30508,1.5547851942,0.15456,0.04508,0.161,1.37,0.26,1.3944532979,1.51456,0.31508,1.5469865546000001,0.15456,0.04508,0.161,1.3599999999999999,0.27,1.3865424624
2020-02-21 09:30:00,1.61216,0.34438,1.6485319075,0.15216000000000002,0.04438,0.1585,1.46,0.30000000000000004,1.4905032707,1.61216,0.32438,1.6444702034,0.15216000000000002,0.04438,0.1585,1.46,0.28,1.4866068747
2020-02-21 10:00:00,1.57504,0.31522,1.606273529,0.15504,0.04522,0.1615,1.42,0.27,1.4454411091,1.57504,0.32522,1.6082658518000001,0.15504,0.04522,0.1615,1.42,0.28,1.4473423921
2020-02-21 10:30:00,1.56736,0.31298000000000004,1.5983034286,0.14736000000000002,0.042980000000000004,0.1535,1.42,0.27,1.4454411091,1.56736,0.32298000000000004,1.6002916765,0.14736000000000002,0.042980000000000004,0.1535,1.42,0.28,1.4473423921
2020-02-21 11:00:00,1.57456,0.35508,1.6141006784,0.15456,0.04508,0.161,1.42,0.31,1.4534441854,1.57456,0.36508,1.6163299787,0.15456,0.04508,0.161,1.42,0.32,1.4556098378
2020-02-21 11:30:00,1.5716800000000002,0.37424,1.6156217379000002,0.15168,0.04424,0.158,1.42,0.33,1.4578408692,1.5716800000000002,0.38424,1.6179673667999999,0.15168,0.04424,0.158,1.42,0.34,1.4601369799000001
2020-02-21 12:00:00,1.57408,0.34494,1.6114314909,0.15408000000000002,0.04494,0.1605,1.42,0.30000000000000004,1.4513442045,1.57408,0.35494000000000003,1.6136016392,0.15408000000000002,0.04494,0.1605,1.42,0.31,1.4534441854
2020-02-21 12:30:00,1.5812,0.3441,1.6182083457,0.1512,0.0441,0.1575,1.43,0.30000000000000004,1.4611296999,1.5812,0.3541,1.6203642337000002,0.1512,0.0441,0.1575,1.43,0.31,1.4632156369
2020-02-21 13:00:00,1.5436,0.33480000000000004,1.5794910573,0.15360000000000001,0.0448,0.16,1.3900000000000001,0.29,1.4199295757,1.5436,0.3448,1.5816409201,0.15360000000000001,0.0448,0.16,1.3900000000000001,0.30000000000000004,1.4220056259
2020-02-21 13:30:00,1.47072,0.29396,1.4998099213,0.15072000000000002,0.043960000000000006,0.157,1.32,0.25,1.3434656676,1.47072,0.30396,1.5018019177,0.15072000000000002,0.043960000000000006,0.157,1.32,0.26,1.3453624047
2020-02-21 14:00:00,1.47456,0.31508,1.5078470082000002,0.15456,0.04508,0.161,1.32,0.27,1.3473306944,1.47456,0.32508000000000004,1.5099682778,0.15456,0.04508,0.161,1.32,0.28,1.3493702235
2020-02-21 14:30:00,1.49024,0.31382000000000004,1.522924243,0.15024,0.043820000000000005,0.1565,1.34,0.27,1.3669308688,1.48024,0.32382000000000005,1.5152458051000002,0.15024,0.043820000000000005,0.1565,1.33,0.28,1.3591541487
2020-02-21 15:00:00,1.40456,0.31508,1.4394666373,0.15456,0.04508,0.161,1.25,0.27,1.2788275881,1.39456,0.27508000000000005,1.4214311802,0.15456,0.04508,0.161,1.24,0.23,1.2611502686
2020-02-21 15:30:00,1.39704,0.25122,1.419447868,0.10704000000000001,0.03122,0.1115,1.29,0.22,1.3086252328,1.39704,0.26122,1.4212517897999999,0.10704000000000001,0.03122,0.1115,1.29,0.23,1.3103434664
2020-02-21 16:00:00,1.4216,0.2038,1.4361340466999999,0.0816,0.0238,0.085,1.34,0.18,1.3520355025,1.4216,0.2238,1.4391084045,0.0816,0.0238,0.085,1.34,0.2,1.3548431644
2020-02-21 16:30:00,1.4572,0.24710000000000001,1.4780021143,0.1272,0.0371,0.1325,1.33,0.21,1.3464768843,1.4572,0.2571,1.4797068121999999,0.1272,0.0371,0.1325,1.33,0.22,1.3480726983
2020-02-21 17:00:00,1.51248,0.24864000000000003,1.5327810020000001,0.13248000000000001,0.03864,0.138,1.38,0.21,1.3958868148999999,1.51248,0.25864000000000004,1.5344348797,0.13248000000000001,0.03864,0.138,1.38,0.22,1.3974262056
2020-02-21 17:30:00,1.6102400000000001,0.26382,1.6317088742,0.15024,0.043820000000000005,0.1565,1.46,0.22,1.476482306,1.6002399999999999,0.27382,1.6234979057999999,0.15024,0.043820000000000005,0.1565,1.45,0.23,1.4681280598
2020-02-21 18:00:00,1.7036,0.3048,1.7306519003,0.15360000000000001,0.0448,0.16,1.55,0.26,1.5716551785,1.7036,0.3148,1.7324410524,0.15360000000000001,0.0448,0.16,1.55,0.27,1.5733403955
2020-02-21 18:30:00,1.7812000000000001,0.30410000000000004,1.8069726755,0.1512,0.0441,0.1575,1.63,0.26,1.6506059493,1.7812000000000001,0.3141,1.8086824625,0.1512,0.0441,0.1575,1.63,0.27,1.6522106402999999
2020-02-21 19:00:00,1.7536,0.2748,1.7750008451000001,0.15360000000000001,0.0448,0.16,1.6,0.23,1.6164467204,1.7536,0.2748,1.7750008451000001,0.15360000000000001,0.0448,0.16,1.6,0.23,1.6164467204
2020-02-21 19:30:00,1.70072,0.27396000000000004,1.7226440723,0.15072000000000002,0.043960000000000006,0.157,1.55,0.23,1.5669716015000001,1.70072,0.27396000000000004,1.7226440723,0.15072000000000002,0.043960000000000006,0.157,1.55,0.23,1.5669716015000001
2020-02-21 20:00:00,1.6436000000000002,0.24480000000000002,1.6617304233999999,0.15360000000000001,0.0448,0.16,1.49,0.2,1.5033628970000001,1.6436000000000002,0.2548,1.6632329963,0.15360000000000001,0.0448,0.16,1.49,0.21,1.5047258887
2020-02-21 20:30:00,1.58072,0.22396000000000002,1.5965067491,0.15072000000000002,0.043960000000000006,0.157,1.43,0.18,1.4412841496,1.58072,0.23396000000000003,1.5979402367,0.15072000000000002,0.043960000000000006,0.157,1.43,0.19,1.4425671561
2020-02-21 21:00:00,1.4836,0.2248,1.5005345714,0.15360000000000001,0.0448,0.16,1.33,0.18,1.3421251805,1.4836,0.2248,1.5005345714,0.15360000000000001,0.0448,0.16,1.33,0.18,1.3421251805
2020-02-21 21:30:00,1.40072,0.20396000000000003,1.4154915047,0.15072000000000002,0.043960000000000006,0.157,1.25,0.16,1.2601983971,1.40072,0.22396000000000002,1.4185114028,0.15072000000000002,0.043960000000000006,0.157,1.25,0.18,1.262893503
2020-02-21 22:00:00,1.3636,0.2048,1.3788937595,0.15360000000000001,0.0448,0.16,1.21,0.16,1.2205326706,1.3536000000000001,0.2248,1.3721399346,0.15360000000000001,0.0448,0.16,1.2,0.18,1.213424905
2020-02-21 22:30:00,1.23072,0.20396000000000003,1.2475060721,0.15072000000000002,0.043960000000000006,0.157,1.08,0.16,1.0917875251,1.23072,0.20396000000000003,1.2475060721,0.15072000000000002,0.043960000000000006,0.157,1.08,0.16,1.0917875251
2020-02-21 23:00:00,1.17312,0.18466000000000002,1.1875646719,0.15312,0.044660000000000005,0.1595,1.02,0.14,1.0295630141,1.16312,0.20466,1.1809885054,0.15312,0.044660000000000005,0.1595,1.01,0.16,1.0225947389
2020-02-21 23:30:00,1.09168,0.18424000000000001,1.1071176993,0.15168,0.04424,0.158,0.9400000000000001,0.14,0.9503683496,1.09168,0.19424000000000002,1.1088256851,0.15168,0.04424,0.158,0.9400000000000001,0.15,0.9518928511
2020-02-22 00:00:00,1.1336,0.18480000000000002,1.1485643212,0.15360000000000001,0.0448,0.16,0.98,0.14,0.9899494937000001,1.1336,0.1948,1.150215632,0.15360000000000001,0.0448,0.16,0.98,0.15,0.9914131329
2020-02-22 00:30:00,1.25216,0.18438000000000002,1.265662139,0.15216000000000002,0.04438,0.1585,1.1,0.14,1.1088733021,1.24216,0.19438000000000002,1.257276839,0.15216000000000002,0.04438,0.1585,1.09,0.15,1.1002726935
2020-02-22 01:00:00,1.4536,0.18480000000000002,1.4652999693,0.15360000000000001,0.0448,0.16,1.3,0.14,1.3075167303,1.4536,0.1748,1.4640724026,0.15360000000000001,0.0448,0.16,1.3,0.13,1.3064838307
2020-02-22 01:30:00,1.50072,0.18396,1.5119529755,0.15072000000000002,0.043960000000000006,0.157,1.35,0.14,1.3572398462,1.50072,0.17396,1.5107688771,0.15072000000000002,0.043960000000000006,0.157,1.35,0.13,1.3562448157
2020-02-22 02:00:00,1.4936,0.18480000000000002,1.5049890365,0.15360000000000001,0.0448,0.16,1.34,0.14,1.3472935834,1.4836,0.1748,1.4938621088000001,0.15360000000000001,0.0448,0.16,1.33,0.13,1.3363382805000001
2020-02-22 02:30:00,1.4912,0.1841,1.5025212977,0.1512,0.0441,0.1575,1.34,0.14,1.3472935834,1.4812,0.1741,1.4913967447,0.1512,0.0441,0.1575,1.33,0.13,1.3363382805000001
2020-02-22 03:00:00,1.4436,0.18480000000000002,1.4553803627000002,0.15360000000000001,0.0448,0.16,1.29,0.14,1.2975746607,1.4436,0.1748,1.4541444220000002,0.15360000000000001,0.0448,0.16,1.29,0.13,1.2965338407
2020-02-22 03:30:00,1.39264,0.18452000000000002,1.4048109481,0.15264000000000003,0.044520000000000004,0.159,1.24,0.14,1.2478781992,1.39264,0.17452,1.403532472,0.15264000000000003,0.044520000000000004,0.159,1.24,0.13,1.2467958935
2020-02-22 04:00:00,1.3436,0.18480000000000002,1.3562492395999999,0.15360000000000001,0.0448,0.16,1.19,0.14,1.1982069938,1.3436,0.1748,1.354922876,0.15360000000000001,0.0448,0.16,1.19,0.13,1.1970797801
2020-02-22 04:30:00,1.31168,0.18424000000000001,1.3245560766,0.15168,0.04424,0.158,1.16,0.14,1.1684177335,1.30168,0.17424,1.3132899147,0.15168,0.04424,0.158,1.15,0.13,1.1573245007
2020-02-22 05:00:00,1.24408,0.18494000000000002,1.2577511081,0.15408000000000002,0.04494,0.1605,1.09,0.14,1.0989540482,1.24408,0.19494,1.2592603583,0.15408000000000002,0.04494,0.1605,1.09,0.15,1.1002726935
2020-02-22 05:30:00,1.19264,0.18452000000000002,1.2068296483,0.15264000000000003,0.044520000000000004,0.159,1.04,0.14,1.0493807698,1.19264,0.19452000000000003,1.2083990235,0.15264000000000003,0.044520000000000004,0.159,1.04,0.15,1.0507616285
2020-02-22 06:00:00,1.1936,0.18480000000000002,1.2078211788,0.15360000000000001,0.0448,0.16,1.04,0.14,1.0493807698,1.1936,0.1948,1.2093915826,0.15360000000000001,0.0448,0.16,1.04,0.15,1.0507616285
2020-02-22 06:30:00,1.23216,0.20438,1.2489953763,0.15216000000000002,0.04438,0.1585,1.08,0.16,1.0917875251,1.23216,0.21438000000000001,1.2506706401,0.15216000000000002,0.04438,0.1585,1.08,0.17,1.0932977636
2020-02-22 07:00:00,1.2636,0.21480000000000002,1.28172696,0.15360000000000001,0.0448,0.16,1.11,0.17,1.1229425631,1.2636,0.2248,1.2834406882,0.15360000000000001,0.0448,0.16,1.11,0.18,1.1244998888
2020-02-22 07:30:00,1.34168,0.26424000000000003,1.3674531071,0.15168,0.04424,0.158,1.19,0.22,1.210165278,1.34168,0.27424000000000004,1.3694206074,0.15168,0.04424,0.158,1.19,0.23,1.2120231021
2020-02-22 08:00:00,1.3235999999999999,0.24480000000000002,1.3460475475,0.15360000000000001,0.0448,0.16,1.17,0.2,1.1869709348,1.3235999999999999,0.2548,1.3479020736,0.15360000000000001,0.0448,0.16,1.17,0.21,1.1886967654
2020-02-22 08:30:00,1.31024,0.24382,1.3327329252,0.15024,0.043820000000000005,0.1565,1.16,0.2,1.1771151176,1.30024,0.25382000000000005,1.3247824916,0.15024,0.043820000000000005,0.1565,1.15,0.21,1.1690166808
2020-02-22 09:00:00,1.35312,0.24466000000000002,1.3750608168,0.15312,0.044660000000000005,0.1595,1.2,0.2,1.2165525061,1.35312,0.25466,1.3768752485,0.15312,0.044660000000000005,0.1595,1.2,0.21,1.2182364303
2020-02-22 09:30:00,1.32264,0.28452000000000005,1.3528962266,0.15264000000000003,0.044520000000000004,0.159,1.17,0.24,1.1943617542,1.32264,0.29452,1.3550345383,0.15264000000000003,0.044520000000000004,0.159,1.17,0.25,1.1964113004999999
2020-02-22 10:00:00,1.26312,0.29466000000000003,1.2970337891,0.15312,0.044660000000000005,0.1595,1.11,0.25,1.1378049042,1.26312,0.30466000000000004,1.2993420835,0.15312,0.044660000000000005,0.1595,1.11,0.26,1.1400438588
2020-02-22 10:30:00,1.22312,0.25466,1.2493495308,0.15312,0.044660000000000005,0.1595,1.07,0.21,1.0904127659,1.22312,0.26466,1.2514261664,0.15312,0.044660000000000005,0.1595,1.07,0.22,1.0923827168
2020-02-22 11:00:00,1.22408,0.28494,1.2568065285,0.15408000000000002,0.04494,0.1605,1.07,0.24,1.09658561,1.22408,0.28494,1.2568065285,0.15408000000000002,0.04494,0.1605,1.07,0.24,1.09658561
2020-02-22 11:30:00,1.17312,0.29466000000000003,1.209559858,0.15312,0.044660000000000005,0.1595,1.02,0.25,1.0501904589,1.17312,0.30466000000000004,1.2120347561,0.15312,0.044660000000000005,0.1595,1.02,0.26,1.0526157894
2020-02-22 12:00:00,1.2136,0.2948,1.2488923092,0.15360000000000001,0.0448,0.16,1.06,0.25,1.0890821824,1.2136,0.3048,1.2512905338,0.15360000000000001,0.0448,0.16,1.06,0.26,1.091421092
2020-02-22 12:30:00,1.1888,0.2934,1.2244709061,0.14880000000000002,0.0434,0.155,1.04,0.25,1.0696261029,1.1788,0.3034,1.2172185506,0.14880000000000002,0.0434,0.155,1.03,0.26,1.0623088063
2020-02-22 13:00:00,1.29312,0.27466,1.3219672651,0.15312,0.044660000000000005,0.1595,1.1400000000000001,0.23,1.162970335,1.29312,0.28466,1.3240810587,0.15312,0.044660000000000005,0.1595,1.1400000000000001,0.24,1.1649892703
2020-02-22 13:30:00,1.2212,0.2341,1.2434356638,0.1512,0.0441,0.1575,1.07,0.19,1.086738239,1.2212,0.2441,1.2453570773,0.1512,0.0441,0.1575,1.07,0.2,1.0885311204
2020-02-22 14:00:00,1.2736,0.2348,1.2950629328,0.15360000000000001,0.0448,0.16,1.12,0.19,1.1360017606,1.2636,0.24480000000000002,1.2870944021000001,0.15360000000000001,0.0448,0.16,1.11,0.2,1.1278741064
2020-02-22 14:30:00,1.2816800000000002,0.25424,1.3066528231,0.15168,0.04424,0.158,1.13,0.21,1.1493476411,1.27168,0.26424000000000003,1.2988428696,0.15168,0.04424,0.158,1.12,0.22,1.1414026459
2020-02-22 15:00:00,1.3336000000000001,0.2548,1.357723094,0.15360000000000001,0.0448,0.16,1.18,0.21,1.1985407794,1.3235999999999999,0.26480000000000004,1.3498281372,0.15360000000000001,0.0448,0.16,1.17,0.22,1.1905040949
2020-02-22 15:30:00,1.36312,0.25466,1.3867039518,0.15312,0.044660000000000005,0.1595,1.21,0.21,1.2280879447,1.36312,0.26466,1.388575187,0.15312,0.044660000000000005,0.1595,1.21,0.22,1.2298373876
2020-02-22 16:00:00,1.3636,0.2548,1.3872014994000001,0.15360000000000001,0.0448,0.16,1.21,0.21,1.2280879447,1.3636,0.26480000000000004,1.3890730722,0.15360000000000001,0.0448,0.16,1.21,0.22,1.2298373876
2020-02-22 16:30:00,1.4212,0.2541,1.4437369047,0.1512,0.0441,0.1575,1.27,0.21,1.2872451204,1.4212,0.2541,1.4437369047,0.1512,0.0441,0.1575,1.27,0.21,1.2872451204
2020-02-22 17:00:00,1.48312,0.23466,1.5015692625,0.15312,0.044660000000000005,0.1595,1.33,0.19,1.3435028843,1.48312,0.25466,1.5048244581999999,0.15312,0.044660000000000005,0.1595,1.33,0.21,1.3464768843
2020-02-22 17:30:00,1.5512000000000001,0.2541,1.5718741203,0.1512,0.0441,0.1575,1.4,0.21,1.4156623891,1.5512000000000001,0.2641,1.5735216077,0.1512,0.0441,0.1575,1.4,0.22,1.417180299
2020-02-22 18:00:00,1.6240800000000002,0.21494000000000002,1.6382414505,0.15408000000000002,0.04494,0.1605,1.47,0.17,1.4797972834,1.6240800000000002,0.22494000000000003,1.639583438,0.15408000000000002,0.04494,0.1605,1.47,0.18,1.4809794057
2020-02-22 18:30:00,1.67168,0.23424000000000003,1.6880113744,0.15168,0.04424,0.158,1.52,0.19,1.5318289722,1.66168,0.24424,1.6795337448,0.15168,0.04424,0.158,1.51,0.2,1.5231874474
2020-02-22 19:00:00,1.6736,0.21480000000000002,1.6873280653,0.15360000000000001,0.0448,0.16,1.52,0.17,1.5294770348,1.6636000000000002,0.2248,1.6787197503,0.15360000000000001,0.0448,0.16,1.51,0.18,1.5206906326
2020-02-22 19:30:00,1.6907200000000002,0.23396000000000003,1.7068308059000001,0.15072000000000002,0.043960000000000006,0.157,1.54,0.19,1.5516765127,1.6907200000000002,0.24396,1.7082302538,0.15072000000000002,0.043960000000000006,0.157,1.54,0.2,1.5529327094
2020-02-22 20:00:00,1.6736,0.2348,1.6899905325,0.15360000000000001,0.0448,0.16,1.52,0.19,1.5318289722,1.6636000000000002,0.24480000000000002,1.6815147932999999,0.15360000000000001,0.0448,0.16,1.51,0.2,1.5231874474
2020-02-22 20:30:00,1.54072,0.21396,1.5555053841,0.15072000000000002,0.043960000000000006,0.157,1.3900000000000001,0.17,1.4003570973000001,1.54072,0.21396,1.5555053841,0.15072000000000002,0.043960000000000006,0.157,1.3900000000000001,0.17,1.4003570973000001
2020-02-22 21:00:00,1.4536,0.21480000000000002,1.4693849053,0.15360000000000001,0.0448,0.16,1.3,0.17,1.3110682667,1.4436,0.21480000000000002,1.4594930627,0.15360000000000001,0.0448,0.16,1.29,0.17,1.3011533345
2020-02-22 21:30:00,1.40072,0.21396,1.4169669721,0.15072000000000002,0.043960000000000006,0.157,1.25,0.17,1.2615070353,1.40072,0.21396,1.4169669721,0.15072000000000002,0.043960000000000006,0.157,1.25,0.17,1.2615070353
2020-02-22 22:00:00,1.3235999999999999,0.21480000000000002,1.3409161048,0.15360000000000001,0.0448,0.16,1.17,0.17,1.1822859214,1.3235999999999999,0.21480000000000002,1.3409161048,0.15360000000000001,0.0448,0.16,1.17,0.17,1.1822859214
2020-02-22 22:30:00,1.2612,0.2141,1.2792436242,0.1512,0.0441,0.1575,1.11,0.17,1.1229425631,1.2612,0.2141,1.2792436242,0.1512,0.0441,0.1575,1.11,0.17,1.1229425631
2020-02-22 23:00:00,1.1736,0.18480000000000002,1.1880606045,0.15360000000000001,0.0448,0.16,1.02,0.14,1.0295630141,1.1736,0.1948,1.1896570935,0.15360000000000001,0.0448,0.16,1.02,0.15,1.0309704166
2020-02-22 23:30:00,1.10072,0.18396,1.1159864695,0.15072000000000002,0.043960000000000006,0.157,0.9500000000000001,0.14,0.9602603814,1.09072,0.20396000000000003,1.109625973,0.15072000000000002,0.043960000000000006,0.157,0.9400000000000001,0.16,0.9535197953000001
2020-02-23 00:00:00,1.10312,0.18466000000000002,1.1184690653,0.15312,0.044660000000000005,0.1595,0.9500000000000001,0.14,0.9602603814,1.09312,0.20466,1.1121137757,0.15312,0.044660000000000005,0.1595,0.9400000000000001,0.16,0.9535197953000001
2020-02-23 00:30:00,1.21976,0.18368,1.2335123834,0.14976,0.043680000000000004,0.156,1.07,0.14,1.0791200119,1.21976,0.20368000000000003,1.2366486971,0.14976,0.043680000000000004,0.156,1.07,0.16,1.081896483
2020-02-23 01:00:00,1.45312,0.18466000000000002,1.4648061476,0.15312,0.044660000000000005,0.1595,1.3,0.14,1.3075167303,1.45312,0.18466000000000002,1.4648061476,0.15312,0.044660000000000005,0.1595,1.3,0.14,1.3075167303
2020-02-23 01:30:00,1.50024,0.18382,1.5114595098999999,0.15024,0.043820000000000005,0.1565,1.35,0.14,1.3572398462,1.50024,0.18382,1.5114595098999999,0.15024,0.043820000000000005,0.1565,1.35,0.14,1.3572398462
2020-02-23 02:00:00,1.52264,0.18452000000000002,1.5337797104000002,0.15264000000000003,0.044520000000000004,0.159,1.37,0.14,1.3771347066000001,1.5126400000000002,0.18452000000000002,1.5238528144,0.15264000000000003,0.044520000000000004,0.159,1.3599999999999999,0.14,1.3671868929
2020-02-23 02:30:00,1.47168,0.18424000000000001,1.4831676911,0.15168,0.04424,0.158,1.32,0.14,1.3274034805000001,1.47168,0.18424000000000001,1.4831676911,0.15168,0.04424,0.158,1.32,0.14,1.3274034805000001
2020-02-23 03:00:00,1.42264,0.18452000000000002,1.4345564471,0.15264000000000003,0.044520000000000004,0.159,1.27,0.14,1.2776932339,1.4126400000000001,0.18452000000000002,1.4246400949,0.15264000000000003,0.044520000000000004,0.159,1.26,0.14,1.2677539193
2020-02-23 03:30:00,1.40072,0.18396,1.4127483145,0.15072000000000002,0.043960000000000006,0.157,1.25,0.14,1.2578155668,1.40072,0.19396000000000002,1.4140852167,0.15072000000000002,0.043960000000000006,0.157,1.25,0.15,1.2589678312
2020-02-23 04:00:00,1.34264,0.18452000000000002,1.3552600488,0.15264000000000003,0.044520000000000004,0.159,1.19,0.14,1.1982069938,1.33264,0.19452000000000003,1.3467618201,0.15264000000000003,0.044520000000000004,0.159,1.18,0.15,1.1894956915
2020-02-23 04:30:00,1.29024,0.18382,1.3032686024,0.15024,0.043820000000000005,0.1565,1.1400000000000001,0.14,1.1485643212,1.29024,0.19382000000000002,1.3047166167,0.15024,0.043820000000000005,0.1565,1.1400000000000001,0.15,1.1498260738
2020-02-23 05:00:00,1.23264,0.18452000000000002,1.2463743418,0.15264000000000003,0.044520000000000004,0.159,1.08,0.14,1.0890362712,1.22264,0.19452000000000003,1.2380172051,0.15264000000000003,0.044520000000000004,0.159,1.07,0.15,1.0804628638
2020-02-23 05:30:00,1.1912,0.2041,1.2085587491,0.1512,0.0441,0.1575,1.04,0.16,1.052235715,1.1912,0.2141,1.2102876724,0.1512,0.0441,0.1575,1.04,0.17,1.0538026381
2020-02-23 06:00:00,1.1826400000000001,0.20452,1.2001940676,0.15264000000000003,0.044520000000000004,0.159,1.03,0.16,1.0423531072,1.17264,0.21452000000000002,1.1921004152,0.15264000000000003,0.044520000000000004,0.159,1.02,0.17,1.0340696302
2020-02-23 06:30:00,1.14072,0.20396000000000003,1.1588105108,0.15072000000000002,0.043960000000000006,0.157,0.99,0.16,1.0028459503,1.14072,0.21396,1.1606123384,0.15072000000000002,0.043960000000000006,0.157,0.99,0.17,1.0044899203
2020-02-23 07:00:00,1.1826400000000001,0.20452,1.2001940676,0.15264000000000003,0.044520000000000004,0.159,1.03,0.16,1.0423531072,1.17264,0.22452000000000003,1.1939404508,0.15264000000000003,0.044520000000000004,0.159,1.02,0.18,1.0357605901
2020-02-23 07:30:00,1.1812,0.2041,1.1987035705,0.1512,0.0441,0.1575,1.03,0.16,1.0423531072,1.1712,0.2141,1.1906083529,0.1512,0.0441,0.1575,1.02,0.17,1.0340696302
2020-02-23 08:00:00,1.21264,0.20452,1.2297659127,0.15264000000000003,0.044520000000000004,0.159,1.06,0.16,1.0720074627,1.20264,0.21452000000000002,1.2216226095,0.15264000000000003,0.044520000000000004,0.159,1.05,0.17,1.063672882
2020-02-23 08:30:00,1.16024,0.19382000000000002,1.1763175804000001,0.15024,0.043820000000000005,0.1565,1.01,0.15,1.0210778619,1.16024,0.19382000000000002,1.1763175804000001,0.15024,0.043820000000000005,0.1565,1.01,0.15,1.0210778619
2020-02-23 09:00:00,1.1826400000000001,0.19452000000000003,1.1985305169,0.15264000000000003,0.044520000000000004,0.159,1.03,0.15,1.0408650249,1.1826400000000001,0.19452000000000003,1.1985305169,0.15264000000000003,0.044520000000000004,0.159,1.03,0.15,1.0408650249
2020-02-23 09:30:00,1.21072,0.19396000000000002,1.2261579833,0.15072000000000002,0.043960000000000006,0.157,1.06,0.15,1.0705606008,1.20072,0.20396000000000003,1.2179196197,0.15072000000000002,0.043960000000000006,0.157,1.05,0.16,1.0621205205
2020-02-23 10:00:00,1.19264,0.19452000000000003,1.2083990235,0.15264000000000003,0.044520000000000004,0.159,1.04,0.15,1.0507616285,1.1826400000000001,0.20452,1.2001940676,0.15264000000000003,0.044520000000000004,0.159,1.03,0.16,1.0423531072
2020-02-23 10:30:00,1.15416,0.18038,1.1681704713,0.10416,0.03038,0.1085,1.05,0.15,1.0606601718,1.15416,0.19038000000000002,1.1697563208,0.10416,0.03038,0.1085,1.05,0.16,1.0621205205
2020-02-23 11:00:00,1.15312,0.20466,1.1711410889,0.15312,0.044660000000000005,0.1595,1.0,0.16,1.0127191121,1.15312,0.20466,1.1711410889,0.15312,0.044660000000000005,0.1595,1.0,0.16,1.0127191121
2020-02-23 11:30:00,1.20024,0.21382,1.2191370103,0.15024,0.043820000000000005,0.1565,1.05,0.17,1.063672882,1.19024,0.22382000000000002,1.2111014202,0.15024,0.043820000000000005,0.1565,1.04,0.18,1.0554619842
2020-02-23 12:00:00,1.21264,0.21452000000000002,1.231468473,0.15264000000000003,0.044520000000000004,0.159,1.06,0.17,1.0735455277,1.21264,0.22452000000000003,1.2332497719,0.15264000000000003,0.044520000000000004,0.159,1.06,0.18,1.0751744045
2020-02-23 12:30:00,1.28312,0.21466000000000002,1.3009519015,0.15312,0.044660000000000005,0.1595,1.13,0.17,1.1427160627,1.28312,0.22466000000000003,1.3026392632000001,0.15312,0.044660000000000005,0.1595,1.13,0.18,1.1442464769
2020-02-23 13:00:00,1.26312,0.21466000000000002,1.2812302877000001,0.15312,0.044660000000000005,0.1595,1.11,0.17,1.1229425631,1.25312,0.22466000000000003,1.2730993088,0.15312,0.044660000000000005,0.1595,1.1,0.18,1.1146299834
2020-02-23 13:30:00,1.17976,0.21368,1.1989548782,0.14976,0.043680000000000004,0.156,1.03,0.17,1.0439348639,1.17976,0.22368000000000002,1.2007774148,0.14976,0.043680000000000004,0.156,1.03,0.18,1.0456098699
2020-02-23 14:00:00,1.16312,0.20466,1.1809885054,0.15312,0.044660000000000005,0.1595,1.01,0.16,1.0225947389,1.15312,0.21466000000000002,1.1729299425,0.15312,0.044660000000000005,0.1595,1.0,0.17,1.0143470806
2020-02-23 14:30:00,1.16072,0.20396000000000003,1.1785035426000001,0.15072000000000002,0.043960000000000006,0.157,1.01,0.16,1.0225947389,1.15072,0.21396,1.170442395,0.15072000000000002,0.043960000000000006,0.157,1.0,0.17,1.0143470806
2020-02-23 15:00:00,1.1626400000000001,0.20452,1.1804915078,0.15264000000000003,0.044520000000000004,0.159,1.01,0.16,1.0225947389,1.15264,0.20452,1.1706440108,0.15264000000000003,0.044520000000000004,0.159,1.0,0.16,1.0127191121
2020-02-23 15:30:00,1.2012,0.2041,1.2184162876,0.1512,0.0441,0.1575,1.05,0.16,1.0621205205,1.1912,0.2041,1.2085587491,0.1512,0.0441,0.1575,1.04,0.16,1.052235715
2020-02-23 16:00:00,1.22264,0.18452000000000002,1.2364854225,0.15264000000000003,0.044520000000000004,0.159,1.07,0.14,1.0791200119,1.22264,0.19452000000000003,1.2380172051,0.15264000000000003,0.044520000000000004,0.159,1.07,0.15,1.0804628638
2020-02-23 16:30:00,1.31024,0.18382,1.3230716723,0.15024,0.043820000000000005,0.1565,1.16,0.14,1.1684177335,1.31024,0.19382000000000002,1.3244980370000001,0.15024,0.043820000000000005,0.1565,1.16,0.15,1.1696580697
2020-02-23 17:00:00,1.3731200000000001,0.21466000000000002,1.3897976292,0.15312,0.044660000000000005,0.1595,1.22,0.17,1.2317873193,1.3731200000000001,0.22466000000000003,1.3913772493,0.15312,0.044660000000000005,0.1595,1.22,0.18,1.2332072008
2020-02-23 17:30:00,1.54072,0.23396000000000003,1.5583823023,0.15072000000000002,0.043960000000000006,0.157,1.3900000000000001,0.19,1.4029255148,1.53072,0.24396,1.5500387736999999,0.15072000000000002,0.043960000000000006,0.157,1.38,0.2,1.3944174410999999
2020-02-23 18:00:00,1.6231200000000001,0.23466,1.6399950762,0.15312,0.044660000000000005,0.1595,1.47,0.19,1.4822280526,1.6131199999999999,0.24466000000000002,1.6315681567,0.15312,0.044660000000000005,0.1595,1.46,0.2,1.4736349616
2020-02-23 18:30:00,1.6502400000000002,0.23382000000000003,1.6667224874,0.15024,0.043820000000000005,0.1565,1.5,0.19,1.5119854497,1.6502400000000002,0.24382,1.6681547440000002,0.15024,0.043820000000000005,0.1565,1.5,0.2,1.513274595
2020-02-23 19:00:00,1.64216,0.20438,1.6548294927,0.15216000000000002,0.04438,0.1585,1.49,0.16,1.4985659812,1.63216,0.21438000000000001,1.6461789241,0.15216000000000002,0.04438,0.1585,1.48,0.17,1.4897315194
2020-02-23 19:30:00,1.5916800000000002,0.22424000000000002,1.6073981461,0.15168,0.04424,0.158,1.44,0.18,1.4512063947,1.58168,0.23424000000000003,1.5989308928,0.15168,0.04424,0.158,1.43,0.19,1.4425671561
2020-02-23 20:00:00,1.54264,0.21452000000000002,1.5574841893,0.15264000000000003,0.044520000000000004,0.159,1.3900000000000001,0.17,1.4003570973000001,1.54264,0.22452000000000003,1.5588930047,0.15264000000000003,0.044520000000000004,0.159,1.3900000000000001,0.18,1.4016062214
2020-02-23 20:30:00,1.44264,0.21452000000000002,1.458502314,0.15264000000000003,0.044520000000000004,0.159,1.29,0.17,1.3011533345,1.4326400000000001,0.22452000000000003,1.4501264083,0.15264000000000003,0.044520000000000004,0.159,1.28,0.18,1.2925942906
2020-02-23 21:00:00,1.35312,0.18466000000000002,1.3656621288,0.15312,0.044660000000000005,0.1595,1.2,0.14,1.2081390648,1.35312,0.18466000000000002,1.3656621288,0.15312,0.044660000000000005,0.1595,1.2,0.14,1.2081390648
2020-02-23 21:30:00,1.35216,0.18438000000000002,1.3646730927,0.15216000000000002,0.04438,0.1585,1.2,0.14,1.2081390648,1.35216,0.18438000000000002,1.3646730927,0.15216000000000002,0.04438,0.1585,1.2,0.14,1.2081390648
2020-02-23 22:00:00,1.24312,0.18466000000000002,1.2567603789000001,0.15312,0.044660000000000005,0.1595,1.09,0.14,1.0989540482,1.24312,0.18466000000000002,1.2567603789000001,0.15312,0.044660000000000005,0.1595,1.09,0.14,1.0989540482
2020-02-23 22:30:00,1.1431200000000001,0.18466000000000002,1.1579389664,0.15312,0.044660000000000005,0.1595,0.99,0.14,0.9998499887000001,1.13312,0.18466000000000002,1.1480680511,0.15312,0.044660000000000005,0.1595,0.98,0.14,0.9899494937000001
2020-02-23 23:00:00,1.05264,0.18452000000000002,1.0686901328,0.15264000000000003,0.044520000000000004,0.159,0.9,0.14,0.9108238029,1.05264,0.18452000000000002,1.0686901328,0.15264000000000003,0.044520000000000004,0.159,0.9,0.14,0.9108238029
2020-02-23 23:30:00,1.00168,0.18424000000000001,1.0184827932,0.15168,0.04424,0.158,0.85,0.14,0.8614522622,0.9916800000000001,0.18424000000000001,1.008649394,0.15168,0.04424,0.158,0.84,0.14,0.8515867542000001
2020-02-24 00:00:00,0.9836,0.18480000000000002,1.0008096722,0.15360000000000001,0.0448,0.16,0.8300000000000001,0.14,0.8417244205000001,0.9836,0.18480000000000002,1.0008096722,0.15360000000000001,0.0448,0.16,0.8300000000000001,0.14,0.8417244205000001
2020-02-24 00:30:00,1.1112,0.1841,1.1263473043,0.1512,0.0441,0.1575,0.96,0.14,0.9701546269,1.1012,0.1841,1.1164829824,0.1512,0.0441,0.1575,0.9500000000000001,0.14,0.9602603814
2020-02-24 01:00:00,1.3340800000000002,0.18494000000000002,1.3468378707,0.15408000000000002,0.04494,0.1605,1.18,0.14,1.1882760622,1.3340800000000002,0.18494000000000002,1.3468378707,0.15408000000000002,0.04494,0.1605,1.18,0.14,1.1882760622
2020-02-24 01:30:00,1.39168,0.18424000000000001,1.4038224959,0.15168,0.04424,0.158,1.24,0.14,1.2478781992,1.39168,0.18424000000000001,1.4038224959,0.15168,0.04424,0.158,1.24,0.14,1.2478781992
2020-02-24 02:00:00,1.3936,0.18480000000000002,1.4057994167,0.15360000000000001,0.0448,0.16,1.24,0.14,1.2478781992,1.3936,0.18480000000000002,1.4057994167,0.15360000000000001,0.0448,0.16,1.24,0.14,1.2478781992
2020-02-24 02:30:00,1.3812,0.1841,1.3934153186,0.1512,0.0441,0.1575,1.23,0.14,1.2379418403,1.3712,0.1841,1.383503614,0.1512,0.0441,0.1575,1.22,0.14,1.2280065146
2020-02-24 03:00:00,1.35408,0.18494000000000002,1.3666511808,0.15408000000000002,0.04494,0.1605,1.2,0.14,1.2081390648,1.35408,0.18494000000000002,1.3666511808,0.15408000000000002,0.04494,0.1605,1.2,0.14,1.2081390648
2020-02-24 03:30:00,1.3212000000000002,0.1841,1.3339648609,0.1512,0.0441,0.1575,1.17,0.14,1.1783462988,1.3212000000000002,0.1841,1.3339648609,0.1512,0.0441,0.1575,1.17,0.14,1.1783462988
2020-02-24 04:00:00,1.26408,0.18494000000000002,1.2775371032,0.15408000000000002,0.04494,0.1605,1.11,0.14,1.1187939935,1.25408,0.18494000000000002,1.2676432660999999,0.15408000000000002,0.04494,0.1605,1.1,0.14,1.1088733021
2020-02-24 04:30:00,1.22024,0.18382,1.2340078809000001,0.15024,0.043820000000000005,0.1565,1.07,0.14,1.0791200119,1.21024,0.18382,1.2241203576,0.15024,0.043820000000000005,0.1565,1.06,0.14,1.0692053124
2020-02-24 05:00:00,1.15312,0.18466000000000002,1.1678120782,0.15312,0.044660000000000005,0.1595,1.0,0.14,1.0097524449,1.1431200000000001,0.18466000000000002,1.1579389664,0.15312,0.044660000000000005,0.1595,0.99,0.14,0.9998499887000001
2020-02-24 05:30:00,1.12264,0.18452000000000002,1.1377030368,0.15264000000000003,0.044520000000000004,0.159,0.97,0.14,0.9800510191,1.12264,0.18452000000000002,1.1377030368,0.15264000000000003,0.044520000000000004,0.159,0.97,0.14,0.9800510191
2020-02-24 06:00:00,1.15264,0.18452000000000002,1.1673159812,0.15264000000000003,0.044520000000000004,0.159,1.0,0.14,1.0097524449,1.15264,0.18452000000000002,1.1673159812,0.15264000000000003,0.044520000000000004,0.159,1.0,0.14,1.0097524449
2020-02-24 06:30:00,1.21072,0.18396,1.2246159398,0.15072000000000002,0.043960000000000006,0.157,1.06,0.14,1.0692053124,1.21072,0.18396,1.2246159398,0.15072000000000002,0.043960000000000006,0.157,1.06,0.14,1.0692053124
2020-02-24 07:00:00,1.28312,0.20466,1.2993393129,0.15312,0.044660000000000005,0.1595,1.13,0.16,1.1412712211,1.28312,0.21466000000000002,1.3009519015,0.15312,0.044660000000000005,0.1595,1.13,0.17,1.1427160627
2020-02-24 07:30:00,1.4202400000000002,0.25382000000000005,1.4427426139000001,0.15024,0.043820000000000005,0.1565,1.27,0.21,1.2872451204,1.4202400000000002,0.26382,1.4445354444,0.15024,0.043820000000000005,0.1565,1.27,0.22,1.2889142718
2020-02-24 08:00:00,1.49312,0.25466,1.5146811711,0.15312,0.044660000000000005,0.1595,1.34,0.21,1.3563554107,1.49312,0.26466,1.5163944902000002,0.15312,0.044660000000000005,0.1595,1.34,0.22,1.3579396156999999
2020-02-24 08:30:00,1.47024,0.25382000000000005,1.4919886896,0.15024,0.043820000000000005,0.1565,1.32,0.21,1.3366001646,1.47024,0.26382,1.493722414,0.15024,0.043820000000000005,0.1565,1.32,0.22,1.3382077567000001
2020-02-24 09:00:00,1.46312,0.25466,1.4851167799,0.15312,0.044660000000000005,0.1595,1.31,0.21,1.3267252918,1.45312,0.26466,1.4770249321,0.15312,0.044660000000000005,0.1595,1.3,0.22,1.3184839779
2020-02-24 09:30:00,1.49992,0.26206,1.5226409459,0.10992,0.032060000000000005,0.1145,1.3900000000000001,0.23,1.4089002804000001,1.49992,0.27206,1.5243938631,0.10992,0.032060000000000005,0.1145,1.3900000000000001,0.24,1.4105672618
2020-02-24 10:00:00,1.5284,0.2687,1.5518396341,0.0984,0.0287,0.10250000000000001,1.43,0.24,1.45,1.5284,0.2787,1.5536023462,0.0984,0.0287,0.10250000000000001,1.43,0.25,1.4516886719
2020-02-24 10:30:00,1.4884,0.2487,1.5090348737000001,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.22,1.407302384,1.4884,0.2587,1.5107151452,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.23,1.4089002804000001
2020-02-24 11:00:00,1.5084,0.2487,1.5287649427,0.0984,0.0287,0.10250000000000001,1.4100000000000001,0.22,1.4270599146,1.4984,0.2587,1.520568397,0.0984,0.0287,0.10250000000000001,1.4,0.23,1.4187670704
2020-02-24 11:30:00,1.506,0.248,1.5262830668,0.096,0.028,0.1,1.4100000000000001,0.22,1.4270599146,1.496,0.258,1.5180843191,0.096,0.028,0.1,1.4,0.23,1.4187670704
2020-02-24 12:00:00,1.47888,0.25884,1.5013607828,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.23,1.399035382,1.47888,0.26884,1.5031170945999999,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.24,1.4007141036
2020-02-24 12:30:00,1.45312,0.27716,1.4793158553999999,0.09312000000000001,0.027160000000000004,0.097,1.3599999999999999,0.25,1.3827870407,1.44312,0.28716,1.4714129944,0.09312000000000001,0.027160000000000004,0.097,1.35,0.26,1.3748090777
2020-02-24 13:00:00,1.35888,0.25884,1.3833123292,0.09888000000000001,0.02884,0.10300000000000001,1.26,0.23,1.2808200498,1.34888,0.26884,1.3754098298000001,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.24,1.2728314892
2020-02-24 13:30:00,1.31648,0.21814000000000003,1.334430459,0.09648000000000001,0.028140000000000002,0.1005,1.22,0.19,1.2347064428,1.31648,0.22814,1.3361015867,0.09648000000000001,0.028140000000000002,0.1005,1.22,0.2,1.2362847568
2020-02-24 14:00:00,1.35888,0.21884,1.3763886806,0.09888000000000001,0.02884,0.10300000000000001,1.26,0.19,1.2742448744,1.34888,0.22884000000000002,1.3681538656,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.2,1.2658988901
2020-02-24 14:30:00,1.336,0.258,1.3606836517,0.096,0.028,0.1,1.24,0.23,1.2611502686,1.336,0.268,1.3626151328,0.096,0.028,0.1,1.24,0.24,1.2630122723000001
2020-02-24 15:00:00,1.32176,0.25968,1.3470275424,0.10176,0.02968,0.106,1.22,0.23,1.241491039,1.31176,0.26968000000000003,1.3391943847,0.10176,0.02968,0.106,1.21,0.24,1.233572049
2020-02-24 15:30:00,1.3248,0.2664,1.3513193553,0.12480000000000001,0.0364,0.13,1.2,0.23,1.2218428704,1.3248,0.27640000000000003,1.3533262726,0.12480000000000001,0.0364,0.13,1.2,0.24,1.2237646833
2020-02-24 16:00:00,1.3793600000000001,0.25898000000000004,1.4034616667,0.09936,0.028980000000000002,0.10350000000000001,1.28,0.23,1.3004999039,1.3793600000000001,0.26898,1.4053413286,0.09936,0.028980000000000002,0.10350000000000001,1.28,0.24,1.3023056477
2020-02-24 16:30:00,1.48472,0.28346000000000005,1.5115366519,0.11472,0.033460000000000004,0.11950000000000001,1.37,0.25,1.3926234236,1.48472,0.29346,1.5134438377000001,0.11472,0.033460000000000004,0.11950000000000001,1.37,0.26,1.3944532979
2020-02-24 17:00:00,1.49312,0.28466,1.5200127138,0.15312,0.044660000000000005,0.1595,1.34,0.24,1.361322886,1.49312,0.29466000000000003,1.5219171626999999,0.15312,0.044660000000000005,0.1595,1.34,0.25,1.3631214179
2020-02-24 17:30:00,1.52072,0.28396000000000005,1.5470043956000001,0.15072000000000002,0.043960000000000006,0.157,1.37,0.24,1.3908630414,1.52072,0.29396,1.5488711373,0.15072000000000002,0.043960000000000006,0.157,1.37,0.25,1.3926234236
2020-02-24 18:00:00,1.60312,0.26466,1.6248195746,0.15312,0.044660000000000005,0.1595,1.45,0.22,1.4665946952,1.59312,0.27466,1.6166228534,0.15312,0.044660000000000005,0.1595,1.44,0.23,1.4582523787000001
2020-02-24 18:30:00,1.66072,0.25396,1.6800257736000002,0.15072000000000002,0.043960000000000006,0.157,1.51,0.21,1.5245327153,1.66072,0.26396000000000003,1.6815664721,0.15072000000000002,0.043960000000000006,0.157,1.51,0.22,1.5259423318
2020-02-24 19:00:00,1.70392,0.24906000000000003,1.7220262048000001,0.13392,0.039060000000000004,0.1395,1.57,0.21,1.5839823230999999,1.70392,0.25906,1.7235009283,0.13392,0.039060000000000004,0.1395,1.57,0.22,1.5853390804
2020-02-24 19:30:00,1.68568,0.24374,1.7032105712,0.11568,0.033740000000000006,0.12050000000000001,1.57,0.21,1.5839823230999999,1.68568,0.25374,1.704670364,0.11568,0.033740000000000006,0.12050000000000001,1.57,0.22,1.5853390804
2020-02-24 20:00:00,1.6404,0.2422,1.6581836448,0.11040000000000001,0.0322,0.115,1.53,0.21,1.5443445211,1.6304,0.25220000000000004,1.6497905928,0.11040000000000001,0.0322,0.115,1.52,0.22,1.5358385332
2020-02-24 20:30:00,1.57648,0.23814000000000002,1.5943650303,0.09648000000000001,0.028140000000000002,0.1005,1.48,0.21,1.4948244044,1.57648,0.20814000000000002,1.5901608252,0.09648000000000001,0.028140000000000002,0.1005,1.48,0.18,1.490905765
2020-02-24 21:00:00,1.46888,0.19884000000000002,1.4822772345000002,0.09888000000000001,0.02884,0.10300000000000001,1.37,0.17,1.3805071532,1.45888,0.20884000000000003,1.4737520144,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,0.18,1.3718600512
2020-02-24 21:30:00,1.39648,0.19814,1.4104665363,0.09648000000000001,0.028140000000000002,0.1005,1.3,0.17,1.3110682667,1.3864800000000002,0.20814000000000002,1.4020160662,0.09648000000000001,0.028140000000000002,0.1005,1.29,0.18,1.3024976008
2020-02-24 22:00:00,1.36888,0.19884000000000002,1.3832461097,0.09888000000000001,0.02884,0.10300000000000001,1.27,0.17,1.2813274367,1.35888,0.20884000000000003,1.3748341718,0.09888000000000001,0.02884,0.10300000000000001,1.26,0.18,1.2727922061
2020-02-24 22:30:00,1.25648,0.18814,1.2704875639,0.09648000000000001,0.028140000000000002,0.1005,1.16,0.16,1.1709824935,1.25648,0.18814,1.2704875639,0.09648000000000001,0.028140000000000002,0.1005,1.16,0.16,1.1709824935
2020-02-24 23:00:00,1.15936,0.16898000000000002,1.1716099394,0.09936,0.028980000000000002,0.10350000000000001,1.06,0.14,1.0692053124,1.14936,0.16898000000000002,1.1617153911,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.14,1.0592922165
2020-02-24 23:30:00,1.0964800000000001,0.16814,1.1092968268,0.09648000000000001,0.028140000000000002,0.1005,1.0,0.14,1.0097524449,1.0964800000000001,0.17814000000000002,1.1108565389,0.09648000000000001,0.028140000000000002,0.1005,1.0,0.15,1.0111874208
2020-02-25 00:00:00,1.07936,0.16898000000000002,1.0925073226,0.09936,0.028980000000000002,0.10350000000000001,0.98,0.14,0.9899494937000001,1.07936,0.17898000000000003,1.0940986473,0.09936,0.028980000000000002,0.10350000000000001,0.98,0.15,0.9914131329
