Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 00:30:00,1.20648,0.16814,1.2181399961000001,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.14,1.1187939935,1.20648,0.16814,1.2181399961000001,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.14,1.1187939935
2020-02-25 01:00:00,1.43936,0.16898000000000002,1.4492451311,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.14,1.3472935834,1.43936,0.16898000000000002,1.4492451311,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.14,1.3472935834
2020-02-25 01:30:00,1.49696,0.16828,1.5063888608,0.09696,0.028280000000000003,0.101,1.4,0.14,1.406982587,1.49696,0.16828,1.5063888608,0.09696,0.028280000000000003,0.101,1.4,0.14,1.406982587
2020-02-25 02:00:00,1.51936,0.16898000000000002,1.5287279189,0.09936,0.028980000000000002,0.10350000000000001,1.42,0.14,1.4268847185,1.51936,0.16898000000000002,1.5287279189,0.09936,0.028980000000000002,0.10350000000000001,1.42,0.14,1.4268847185
2020-02-25 02:30:00,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587,1.49648,0.16814,1.5058962282000001,0.09648000000000001,0.028140000000000002,0.1005,1.4,0.14,1.406982587
2020-02-25 03:00:00,1.4784000000000002,0.16870000000000002,1.4879940356,0.0984,0.0287,0.10250000000000001,1.38,0.14,1.3870832708,1.4684,0.16870000000000002,1.4780589467,0.0984,0.0287,0.10250000000000001,1.37,0.14,1.3771347066000001
2020-02-25 03:30:00,1.476,0.168,1.4855302084,0.096,0.028,0.1,1.38,0.14,1.3870832708,1.466,0.168,1.4755947953000002,0.096,0.028,0.1,1.37,0.14,1.3771347066000001
2020-02-25 04:00:00,1.4184,0.16870000000000002,1.4283970911,0.0984,0.0287,0.10250000000000001,1.32,0.14,1.3274034805000001,1.4184,0.16870000000000002,1.4283970911,0.0984,0.0287,0.10250000000000001,1.32,0.14,1.3274034805000001
2020-02-25 04:30:00,1.35648,0.16814,1.3668610207,0.09648000000000001,0.028140000000000002,0.1005,1.26,0.14,1.2677539193,1.35648,0.16814,1.3668610207,0.09648000000000001,0.028140000000000002,0.1005,1.26,0.14,1.2677539193
2020-02-25 05:00:00,1.29984,0.16912000000000002,1.3107957888000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2,0.14,1.2081390648,1.29984,0.16912000000000002,1.3107957888000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2,0.14,1.2081390648
2020-02-25 05:30:00,1.28792,0.17856000000000002,1.3002390549,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.19,0.15,1.1994165248,1.28792,0.18856,1.3016500298,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.19,0.16,1.2007081244
2020-02-25 06:00:00,1.32984,0.17912,1.3418488738,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.23,0.15,1.2391125857,1.3198400000000001,0.18912,1.3333206666000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.16,1.2304470732000001
2020-02-25 06:30:00,1.38744,0.17842000000000002,1.3988650578000001,0.09744000000000001,0.02842,0.1015,1.29,0.15,1.2986916493,1.38744,0.18842,1.4001756497,0.09744000000000001,0.02842,0.1015,1.29,0.16,1.2998846103
2020-02-25 07:00:00,1.4808,0.19940000000000002,1.4941649842,0.1008,0.029400000000000003,0.105,1.38,0.17,1.3904315877,1.4708,0.2094,1.4856315156,0.1008,0.029400000000000003,0.105,1.37,0.18,1.3817742218
2020-02-25 07:30:00,1.57936,0.23898000000000003,1.5973382391,0.09936,0.028980000000000002,0.10350000000000001,1.48,0.21,1.4948244044,1.56936,0.24898,1.5889876808999999,0.09936,0.028980000000000002,0.10350000000000001,1.47,0.22,1.4863714206
2020-02-25 08:00:00,1.59128,0.26954,1.6139466689000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.49,0.24,1.5092050888,1.57128,0.24954,1.5909717314,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.47,0.22,1.4863714206
2020-02-25 08:30:00,1.56032,0.25926000000000005,1.5817124423000002,0.10032,0.02926,0.10450000000000001,1.46,0.23,1.4780054127,1.5503200000000001,0.25926000000000005,1.5718485455,0.10032,0.02926,0.10450000000000001,1.45,0.23,1.4681280598
2020-02-25 09:00:00,1.5608,0.2894,1.5874032254000001,0.1008,0.029400000000000003,0.105,1.46,0.26,1.482969993,1.5508000000000002,0.2994,1.579436925,0.1008,0.029400000000000003,0.105,1.45,0.27,1.4749237268
2020-02-25 09:30:00,1.48984,0.30912,1.5215710302,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3900000000000001,0.28,1.4179210133,1.48984,0.31912,1.5236340768,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3900000000000001,0.29,1.4199295757
2020-02-25 10:00:00,1.38032,0.28926,1.4103030348,0.10032,0.02926,0.10450000000000001,1.28,0.26,1.3061393494,1.38032,0.29926,1.4123879956,0.10032,0.02926,0.10450000000000001,1.28,0.27,1.308166656
2020-02-25 10:30:00,1.3464800000000001,0.9181400000000001,1.6297206662,0.09648000000000001,0.028140000000000002,0.1005,1.25,0.89,1.5344705927,1.25648,-0.35186,1.3048170178,0.09648000000000001,0.028140000000000002,0.1005,1.16,-0.38,1.2206555616
2020-02-25 11:00:00,1.3684,0.9687,1.6765733655,0.0984,0.0287,0.10250000000000001,1.27,0.9400000000000001,1.5800316453,1.2684,-0.3713,1.3216286354,0.0984,0.0287,0.10250000000000001,1.17,-0.4,1.2364869591
2020-02-25 11:30:00,1.28696,0.9482800000000001,1.5985934443,0.09696,0.028280000000000003,0.101,1.19,0.92,1.5041608956,1.19696,-0.37172000000000005,1.253351108,0.09696,0.028280000000000003,0.101,1.1,-0.4,1.1704699911
2020-02-25 12:00:00,1.25032,0.9492600000000001,1.5698390522999999,0.10032,0.02926,0.10450000000000001,1.15,0.92,1.4727185746,1.16032,-0.39074000000000003,1.2243448248,0.10032,0.02926,0.10450000000000001,1.06,-0.42,1.1401754251
2020-02-25 12:30:00,1.36696,0.96828,1.6751554555000001,0.09696,0.028280000000000003,0.101,1.27,0.9400000000000001,1.5800316453,1.26696,-0.37172000000000005,1.3203648738,0.09696,0.028280000000000003,0.101,1.17,-0.4,1.2364869591
2020-02-25 13:00:00,1.28984,0.9691200000000001,1.6133446005,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.19,0.9400000000000001,1.5164761785,1.19984,-0.39088,1.2619045923,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1,-0.42,1.1774548824
2020-02-25 13:30:00,1.31744,0.8884200000000001,1.5890054279,0.09744000000000001,0.02842,0.1015,1.22,0.86,1.4926486526,1.22744,-0.45158000000000004,1.3078736369000001,0.09744000000000001,0.02842,0.1015,1.13,-0.48,1.2277214668
2020-02-25 14:00:00,1.34984,0.9291200000000001,1.6386982639,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.25,0.9,1.5402921801,1.24984,-0.42088000000000003,1.3188024871000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.15,-0.45,1.2349089035
2020-02-25 14:30:00,1.27648,0.62814,1.4226598504,0.09648000000000001,0.028140000000000002,0.1005,1.18,0.6000000000000001,1.3237824595,1.22648,-0.09186000000000001,1.2299152207,0.09648000000000001,0.028140000000000002,0.1005,1.13,-0.12,1.1363538181
2020-02-25 15:00:00,1.20984,0.23912000000000003,1.233244177,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.11,0.21,1.129690223,1.19984,0.24912,1.2254292309,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1,0.22,1.121784293
2020-02-25 15:30:00,1.38744,0.28842,1.4171012137,0.09744000000000001,0.02842,0.1015,1.29,0.26,1.3159407281,1.38744,0.25842000000000004,1.4113010487,0.09744000000000001,0.02842,0.1015,1.29,0.23,1.3103434664
2020-02-25 16:00:00,1.5003199999999999,0.26926,1.5242903431000001,0.10032,0.02926,0.10450000000000001,1.4,0.24,1.4204224724,1.5003199999999999,0.27926,1.5260885459,0.10032,0.02926,0.10450000000000001,1.4,0.25,1.4221462652999999
2020-02-25 16:30:00,1.54744,0.28842,1.5740891493,0.09744000000000001,0.02842,0.1015,1.45,0.26,1.4731259281,1.54744,0.29842,1.5759521090000002,0.09744000000000001,0.02842,0.1015,1.45,0.27,1.4749237268
2020-02-25 17:00:00,1.5898400000000001,0.25912,1.6108179289,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.49,0.23,1.5076471736000001,1.5898400000000001,0.26912,1.6124567591,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.49,0.24,1.5092050888
2020-02-25 17:30:00,1.6888800000000002,0.24884000000000003,1.7071136459,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.22,1.6051479683,1.67888,0.25884,1.6987160445,0.09888000000000001,0.02884,0.10300000000000001,1.58,0.23,1.5966527487
2020-02-25 18:00:00,1.7803200000000001,0.24926,1.7976845801999999,0.10032,0.02926,0.10450000000000001,1.6800000000000002,0.22,1.6943435306999999,1.7703200000000001,0.25926000000000005,1.7892033562,0.10032,0.02926,0.10450000000000001,1.67,0.23,1.6857639218
2020-02-25 18:30:00,1.79744,0.24842000000000003,1.8145255716,0.09744000000000001,0.02842,0.1015,1.7000000000000002,0.22,1.714176187,1.79744,0.25842000000000004,1.8159216530000002,0.09744000000000001,0.02842,0.1015,1.7000000000000002,0.23,1.7154882687000002
2020-02-25 19:00:00,1.79936,0.26898,1.8193533604,0.09936,0.028980000000000002,0.10350000000000001,1.7000000000000002,0.24,1.7168575946,1.79936,0.27898,1.8208586573,0.09936,0.028980000000000002,0.10350000000000001,1.7000000000000002,0.25,1.7182840277
2020-02-25 19:30:00,1.75648,0.31814000000000003,1.7850588366,0.09648000000000001,0.028140000000000002,0.1005,1.6600000000000001,0.29,1.6851409437,1.74648,0.20814000000000002,1.7588390063000001,0.09648000000000001,0.028140000000000002,0.1005,1.65,0.18,1.6597891432
2020-02-25 20:00:00,1.74032,0.88926,1.9543533585000001,0.10032,0.02926,0.10450000000000001,1.6400000000000001,0.86,1.8518099255,1.6303200000000002,-0.46074000000000004,1.6941737367,0.10032,0.02926,0.10450000000000001,1.53,-0.49,1.6065490967
2020-02-25 20:30:00,1.68696,0.8882800000000001,1.9065349196999999,0.09696,0.028280000000000003,0.101,1.5899999999999999,0.86,1.8076780687,1.58696,-0.46172,1.6527635645,0.09696,0.028280000000000003,0.101,1.49,-0.49,1.5685024705
2020-02-25 21:00:00,1.61936,0.8789800000000001,1.8425343009000001,0.09936,0.028980000000000002,0.10350000000000001,1.52,0.85,1.7415223226,1.50936,-0.46102000000000004,1.5781974053,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,-0.49,1.4927156461
2020-02-25 21:30:00,1.5284,0.7187,1.688945307,0.0984,0.0287,0.10250000000000001,1.43,0.6900000000000001,1.5877657258,1.4484,-0.3113,1.4814757001,0.0984,0.0287,0.10250000000000001,1.35,-0.34,1.3921566003999999
2020-02-25 22:00:00,1.4008,0.1694,1.4110056697,0.1008,0.029400000000000003,0.105,1.3,0.14,1.3075167303,1.3908,0.1794,1.4023227161,0.1008,0.029400000000000003,0.105,1.29,0.15,1.2986916493
2020-02-25 22:30:00,1.33792,0.16856000000000002,1.3484963478,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.24,0.14,1.2478781992,1.32792,0.17856000000000002,1.3398713371,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.23,0.15,1.2391125857
2020-02-25 23:00:00,1.2208,0.1694,1.2324970588,0.1008,0.029400000000000003,0.105,1.12,0.14,1.1287160848,1.2108,0.15940000000000001,1.2212473132000001,0.1008,0.029400000000000003,0.105,1.11,0.13,1.1175866857
2020-02-25 23:30:00,1.13792,0.16856000000000002,1.1503366464,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.14,1.0493807698,1.13792,0.15856,1.1489139219,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.13,1.0480935073
2020-02-26 00:00:00,1.11128,0.16954000000000002,1.1241383589,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.01,0.14,1.019656805,1.11128,0.15954000000000002,1.1226737059,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.01,0.13,1.0183319694
2020-02-26 00:30:00,1.2679200000000002,0.16856000000000002,1.279075291,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.17,0.14,1.1783462988,1.25792,0.15856,1.2678738108,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.13,1.167261753
2020-02-26 01:00:00,1.4808,0.029400000000000003,1.481091827,0.1008,0.029400000000000003,0.105,1.38,0.0,1.38,1.4808,0.15940000000000001,1.4893545582,0.1008,0.029400000000000003,0.105,1.38,0.13,1.3861096638000001
2020-02-26 01:30:00,1.5584,0.1587,1.5664597824,0.0984,0.0287,0.10250000000000001,1.46,0.13,1.4657762449,1.5584,0.0287,1.5586642519,0.0984,0.0287,0.10250000000000001,1.46,0.0,1.46
2020-02-26 02:00:00,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449,1.56128,0.15954000000000002,1.5694101598999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.46,0.13,1.4657762449
2020-02-26 02:30:00,1.5584,0.1587,1.5664597824,0.0984,0.0287,0.10250000000000001,1.46,0.13,1.4657762449,1.5584,0.1587,1.5664597824,0.0984,0.0287,0.10250000000000001,1.46,0.13,1.4657762449
2020-02-26 03:00:00,1.52128,0.15954000000000002,1.5296227803,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.42,0.13,1.4259382876,1.52128,0.15954000000000002,1.5296227803,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.42,0.13,1.4259382876
2020-02-26 03:30:00,1.51888,0.15884,1.5271629251999999,0.09888000000000001,0.02884,0.10300000000000001,1.42,0.13,1.4259382876,1.51888,0.15884,1.5271629251999999,0.09888000000000001,0.02884,0.10300000000000001,1.42,0.13,1.4259382876
2020-02-26 04:00:00,1.4708,0.15940000000000001,1.4794123833000001,0.1008,0.029400000000000003,0.105,1.37,0.13,1.3761540611,1.4708,0.15940000000000001,1.4794123833000001,0.1008,0.029400000000000003,0.105,1.37,0.13,1.3761540611
2020-02-26 04:30:00,1.4284,0.1587,1.4371890098,0.0984,0.0287,0.10250000000000001,1.33,0.13,1.3363382805000001,1.4284,0.1587,1.4371890098,0.0984,0.0287,0.10250000000000001,1.33,0.13,1.3363382805000001
2020-02-26 05:00:00,1.36128,0.15954000000000002,1.3705970414,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.26,0.13,1.2666885963,1.36128,0.15954000000000002,1.3705970414,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.26,0.13,1.2666885963
2020-02-26 05:30:00,1.3384,0.1587,1.3477760385,0.0984,0.0287,0.10250000000000001,1.24,0.13,1.2467958935,1.3384,0.1587,1.3477760385,0.0984,0.0287,0.10250000000000001,1.24,0.13,1.2467958935
2020-02-26 06:00:00,1.35128,0.15954000000000002,1.3606655173,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.25,0.13,1.2567418191,1.35128,0.15954000000000002,1.3606655173,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.25,0.13,1.2567418191
2020-02-26 06:30:00,1.4584000000000001,0.1887,1.4705571223,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.16,1.3693794215000001,1.4484,0.1887,1.4606403561,0.0984,0.0287,0.10250000000000001,1.35,0.16,1.3594484176
2020-02-26 07:00:00,1.5208,0.1894,1.532548531,0.1008,0.029400000000000003,0.105,1.42,0.16,1.4289856542,1.5208,0.19940000000000002,1.5338164819,0.1008,0.029400000000000003,0.105,1.42,0.17,1.4301398533
2020-02-26 07:30:00,1.6984,0.2687,1.719523844,0.0984,0.0287,0.10250000000000001,1.6,0.24,1.6178998733,1.6984,0.2487,1.7165122342,0.0984,0.0287,0.10250000000000001,1.6,0.22,1.6150541787
2020-02-26 08:00:00,1.6908,0.2894,1.7153882942,0.1008,0.029400000000000003,0.105,1.5899999999999999,0.26,1.6111176245,1.7008,0.2994,1.7269513601000002,0.1008,0.029400000000000003,0.105,1.6,0.27,1.622621336
2020-02-26 08:30:00,1.6284,0.2687,1.6504200223,0.0984,0.0287,0.10250000000000001,1.53,0.24,1.5487091399000001,1.6284,0.2787,1.6520775557,0.0984,0.0287,0.10250000000000001,1.53,0.25,1.5502902954
2020-02-26 09:00:00,1.5508000000000002,0.2594,1.5723450639,0.1008,0.029400000000000003,0.105,1.45,0.23,1.4681280598,1.5508000000000002,0.2594,1.5723450639,0.1008,0.029400000000000003,0.105,1.45,0.23,1.4681280598
2020-02-26 09:30:00,1.4884,0.2887,1.5161405773,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.26,1.4141074923999999,1.4784000000000002,0.2987,1.5082732677,0.0984,0.0287,0.10250000000000001,1.38,0.27,1.4061649974
2020-02-26 10:00:00,1.4108,0.26940000000000003,1.436291405,0.1008,0.029400000000000003,0.105,1.31,0.24,1.3318032888,1.4008,0.27940000000000004,1.4283924531,0.1008,0.029400000000000003,0.105,1.3,0.25,1.3238202295
2020-02-26 10:30:00,1.3084,0.2487,1.3318266591,0.0984,0.0287,0.10250000000000001,1.21,0.22,1.2298373876,1.3084,0.2587,1.3337302014,0.0984,0.0287,0.10250000000000001,1.21,0.23,1.231665539
2020-02-26 11:00:00,1.2908,0.2494,1.3146729631,0.1008,0.029400000000000003,0.105,1.19,0.22,1.210165278,1.2908,0.2594,1.3166066231,0.1008,0.029400000000000003,0.105,1.19,0.23,1.2120231021
2020-02-26 11:30:00,1.35792,0.24856000000000003,1.3804813653,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.22,1.2790621564,1.35792,0.25856,1.3823168957,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.23,1.2808200498
2020-02-26 12:00:00,1.38032,0.26926,1.4063371751,0.10032,0.02926,0.10450000000000001,1.28,0.24,1.3023056477,1.37032,0.27926,1.3984859849,0.10032,0.02926,0.10450000000000001,1.27,0.25,1.2943724348
2020-02-26 12:30:00,1.3184,0.2787,1.3475356211,0.0984,0.0287,0.10250000000000001,1.22,0.25,1.245351356,1.3184,0.2587,1.3435416815,0.0984,0.0287,0.10250000000000001,1.22,0.23,1.241491039
2020-02-26 13:00:00,1.25032,0.25926000000000005,1.27691654,0.10032,0.02926,0.10450000000000001,1.15,0.23,1.1727744881,1.25032,0.24926,1.2749237820000001,0.10032,0.02926,0.10450000000000001,1.15,0.22,1.1708543889
2020-02-26 13:30:00,1.13888,0.18884,1.154429816,0.09888000000000001,0.02884,0.10300000000000001,1.04,0.16,1.052235715,1.13888,0.19884000000000002,1.1561076939000001,0.09888000000000001,0.02884,0.10300000000000001,1.04,0.17,1.0538026381
2020-02-26 14:00:00,1.16032,0.20926000000000003,1.1790386974,0.10032,0.02926,0.10450000000000001,1.06,0.18,1.0751744045,1.16032,0.21926,1.1808545423,0.10032,0.02926,0.10450000000000001,1.06,0.19,1.0768936809
2020-02-26 14:30:00,1.14936,0.20898000000000003,1.1682041988,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.18,1.0653168543,1.14936,0.21898,1.1700344653,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.19,1.0670520137
2020-02-26 15:00:00,1.17032,0.20926000000000003,1.1888812598,0.10032,0.02926,0.10450000000000001,1.07,0.18,1.0850345617,1.17032,0.21926,1.1906820944,0.10032,0.02926,0.10450000000000001,1.07,0.19,1.086738239
2020-02-26 15:30:00,1.16696,0.20828000000000002,1.1854012823,0.09696,0.028280000000000003,0.101,1.07,0.18,1.0850345617,1.16696,0.21828000000000003,1.1871991408,0.09696,0.028280000000000003,0.101,1.07,0.19,1.086738239
2020-02-26 16:00:00,1.23744,0.20842000000000002,1.2548691764,0.09744000000000001,0.02842,0.1015,1.1400000000000001,0.18,1.1541230437,1.23744,0.21842000000000003,1.2565687606,0.09744000000000001,0.02842,0.1015,1.1400000000000001,0.19,1.1557248808
2020-02-26 16:30:00,1.34744,0.22842,1.3666639126,0.09744000000000001,0.02842,0.1015,1.25,0.2,1.2658988901,1.33744,0.23842000000000002,1.3585248802,0.09744000000000001,0.02842,0.1015,1.24,0.21,1.2576565509
2020-02-26 17:00:00,1.43936,0.51898,1.5300645248,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.49,1.4267795905,1.38936,-0.04102,1.3899654132,0.09936,0.028980000000000002,0.10350000000000001,1.29,-0.07,1.2918978288
2020-02-26 17:30:00,1.58696,0.9082800000000001,1.8285006426,0.09696,0.028280000000000003,0.101,1.49,0.88,1.730462366,1.48696,-0.42172000000000004,1.5456059653,0.09696,0.028280000000000003,0.101,1.3900000000000001,-0.45,1.461027036
2020-02-26 18:00:00,1.7088800000000002,0.83884,1.9036605265,0.09888000000000001,0.02884,0.10300000000000001,1.6099999999999999,0.81,1.8022763384,1.61888,-0.35116,1.656528237,0.09888000000000001,0.02884,0.10300000000000001,1.52,-0.38,1.5667801377
2020-02-26 18:30:00,1.8074400000000002,0.25842000000000004,1.825820432,0.09744000000000001,0.02842,0.1015,1.71,0.23,1.7253985047,1.79744,0.26842000000000005,1.8173716874,0.09744000000000001,0.02842,0.1015,1.7000000000000002,0.24,1.7168575946
2020-02-26 19:00:00,1.8198400000000001,0.22912000000000002,1.8342065314,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.72,0.2,1.7315888658,1.8198400000000001,0.23912000000000003,1.8354824979000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.72,0.21,1.7327723450999999
2020-02-26 19:30:00,1.7969600000000001,0.30828,1.823211946,0.09696,0.028280000000000003,0.101,1.7000000000000002,0.28,1.7229045243,1.77696,0.16828,1.7849103619000002,0.09696,0.028280000000000003,0.101,1.6800000000000002,0.14,1.685823241
2020-02-26 20:00:00,1.6888800000000002,0.21884,1.7029992954000002,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.19,1.6013119621,1.6888800000000002,0.16884000000000002,1.6972986184,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.14,1.5961516219
2020-02-26 20:30:00,1.64744,0.17842000000000002,1.6570733991000002,0.09744000000000001,0.02842,0.1015,1.55,0.15,1.5572411501999999,1.64744,0.18842,1.6581799208999999,0.09744000000000001,0.02842,0.1015,1.55,0.16,1.5582361824
2020-02-26 21:00:00,1.59936,0.16898000000000002,1.6082619967,0.09936,0.028980000000000002,0.10350000000000001,1.5,0.14,1.5065191668,1.59936,0.17898000000000003,1.609343422,0.09936,0.028980000000000002,0.10350000000000001,1.5,0.15,1.5074813432
2020-02-26 21:30:00,1.486,0.188,1.4978451188,0.096,0.028,0.1,1.3900000000000001,0.16,1.3991783303,1.486,0.188,1.4978451188,0.096,0.028,0.1,1.3900000000000001,0.16,1.3991783303
2020-02-26 22:00:00,1.3584,0.16870000000000002,1.3688353626,0.0984,0.0287,0.10250000000000001,1.26,0.14,1.2677539193,1.3484,0.16870000000000002,1.3589121568,0.0984,0.0287,0.10250000000000001,1.25,0.14,1.2578155668
2020-02-26 22:30:00,1.28648,0.16814,1.2974212307,0.09648000000000001,0.028140000000000002,0.1005,1.19,0.14,1.1982069938,1.27648,0.16814,1.2875062136,0.09648000000000001,0.028140000000000002,0.1005,1.18,0.14,1.1882760622
2020-02-26 23:00:00,1.1784,0.16870000000000002,1.1904143186,0.0984,0.0287,0.10250000000000001,1.08,0.14,1.0890362712,1.1684,0.16870000000000002,1.1805160948,0.0984,0.0287,0.10250000000000001,1.07,0.14,1.0791200119
2020-02-26 23:30:00,1.116,0.168,1.1285743219,0.096,0.028,0.1,1.02,0.14,1.0295630141,1.106,0.168,1.1186867301,0.096,0.028,0.1,1.01,0.14,1.019656805
2020-02-27 00:00:00,1.07744,0.16842000000000001,1.090523842,0.09744000000000001,0.02842,0.1015,0.98,0.14,0.9899494937000001,1.07744,0.16842000000000001,1.090523842,0.09744000000000001,0.02842,0.1015,0.98,0.14,0.9899494937000001
2020-02-27 00:30:00,1.20648,0.16814,1.2181399961000001,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.14,1.1187939935,1.20648,0.16814,1.2181399961000001,0.09648000000000001,0.028140000000000002,0.1005,1.11,0.14,1.1187939935
2020-02-27 01:00:00,1.4188800000000001,0.02884,1.4191730691,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.0,1.32,1.4188800000000001,0.16884000000000002,1.4288902687,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.14,1.3274034805000001
2020-02-27 01:30:00,1.46696,0.028280000000000003,1.4672325651,0.09696,0.028280000000000003,0.101,1.37,0.0,1.37,1.46696,0.028280000000000003,1.4672325651,0.09696,0.028280000000000003,0.101,1.37,0.0,1.37
2020-02-27 02:00:00,1.48888,0.02884,1.4891592930000002,0.09888000000000001,0.02884,0.10300000000000001,1.3900000000000001,0.0,1.3900000000000001,1.48888,0.02884,1.4891592930000002,0.09888000000000001,0.02884,0.10300000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-02-27 02:30:00,1.48744,0.02842,1.4877114808,0.09744000000000001,0.02842,0.1015,1.3900000000000001,0.0,1.3900000000000001,1.48744,0.02842,1.4877114808,0.09744000000000001,0.02842,0.1015,1.3900000000000001,0.0,1.3900000000000001
2020-02-27 03:00:00,1.4388800000000002,0.02884,1.4391689963,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.0,1.34,1.4388800000000002,0.15884,1.4476207376,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.13,1.3462912018
2020-02-27 03:30:00,1.40696,0.028280000000000003,1.4072441863,0.09696,0.028280000000000003,0.101,1.31,0.0,1.31,1.40696,0.15828,1.4158350893,0.09696,0.028280000000000003,0.101,1.31,0.13,1.3164345787
2020-02-27 04:00:00,1.3784,0.0287,1.3786987524,0.0984,0.0287,0.10250000000000001,1.28,0.0,1.28,1.3784,0.1587,1.3875057658,0.0984,0.0287,0.10250000000000001,1.28,0.13,1.2865846261
2020-02-27 04:30:00,1.36744,0.15842,1.3765860126,0.09744000000000001,0.02842,0.1015,1.27,0.13,1.276636205,1.35744,0.15842,1.3666529369,0.09744000000000001,0.02842,0.1015,1.26,0.13,1.2666885963
2020-02-27 05:00:00,1.30888,0.15884,1.3184828402,0.09888000000000001,0.02884,0.10300000000000001,1.21,0.13,1.2169634341,1.30888,0.15884,1.3184828402,0.09888000000000001,0.02884,0.10300000000000001,1.21,0.13,1.2169634341
2020-02-27 05:30:00,1.29696,0.15828,1.3065824888,0.09696,0.028280000000000003,0.101,1.2,0.13,1.2070211266,1.29696,0.15828,1.3065824888,0.09696,0.028280000000000003,0.101,1.2,0.13,1.2070211266
2020-02-27 06:00:00,1.2984,0.1587,1.3080627852,0.0984,0.0287,0.10250000000000001,1.2,0.13,1.2070211266,1.2984,0.1587,1.3080627852,0.0984,0.0287,0.10250000000000001,1.2,0.13,1.2070211266
2020-02-27 06:30:00,1.33744,0.15842,1.3467897572,0.09744000000000001,0.02842,0.1015,1.24,0.13,1.2467958935,1.32744,0.15842,1.3368596972,0.09744000000000001,0.02842,0.1015,1.23,0.13,1.2368508398
2020-02-27 07:00:00,1.42936,0.17898000000000003,1.4405220755,0.09936,0.028980000000000002,0.10350000000000001,1.33,0.15,1.3384319183,1.42936,0.17898000000000003,1.4405220755,0.09936,0.028980000000000002,0.10350000000000001,1.33,0.15,1.3384319183
2020-02-27 07:30:00,1.56696,0.19828,1.5794551592000001,0.09696,0.028280000000000003,0.101,1.47,0.17,1.4797972834,1.5569600000000001,0.20828000000000002,1.5708293988,0.09696,0.028280000000000003,0.101,1.46,0.18,1.4710540439
2020-02-27 08:00:00,1.6284,0.2887,1.6537938959,0.0984,0.0287,0.10250000000000001,1.53,0.26,1.551934277,1.6284,0.2787,1.6520775557,0.0984,0.0287,0.10250000000000001,1.53,0.25,1.5502902954
2020-02-27 08:30:00,1.56696,0.26828,1.5897602964000002,0.09696,0.028280000000000003,0.101,1.47,0.24,1.4894629905,1.56696,0.27828,1.5914783692999999,0.09696,0.028280000000000003,0.101,1.47,0.25,1.4911069713
2020-02-27 09:00:00,1.47888,0.26884,1.5031170945999999,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.24,1.4007141036,1.47888,0.27884000000000003,1.504937806,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.25,1.4024621207
2020-02-27 09:30:00,1.456,0.28800000000000003,1.4842102277,0.096,0.028,0.1,1.3599999999999999,0.26,1.3846299145,1.446,0.28800000000000003,1.4744015735,0.096,0.028,0.1,1.35,0.26,1.3748090777
2020-02-27 10:00:00,1.30792,0.24856000000000003,1.3313289601,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.21,0.22,1.2298373876,1.29792,0.25856,1.3234234394,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2,0.23,1.2218428704
2020-02-27 10:30:00,1.166,0.218,1.1862040297,0.096,0.028,0.1,1.07,0.19,1.086738239,1.156,0.228,1.1782699181,0.096,0.028,0.1,1.06,0.2,1.0787029248
2020-02-27 11:00:00,1.16936,0.19898000000000002,1.1861685588,0.09936,0.028980000000000002,0.10350000000000001,1.07,0.17,1.0834205093,1.15936,0.20898000000000003,1.1780442479,0.09936,0.028980000000000002,0.10350000000000001,1.06,0.18,1.0751744045
2020-02-27 11:30:00,1.14648,0.22814,1.1689586177,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.2,1.0688779163,1.14648,0.23814000000000002,1.1709513440000001,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.21,1.0707940979
2020-02-27 12:00:00,1.11888,0.22884000000000002,1.1420421183,0.09888000000000001,0.02884,0.10300000000000001,1.02,0.2,1.0394229168,1.10888,0.23884000000000002,1.1343100986999999,0.09888000000000001,0.02884,0.10300000000000001,1.01,0.21,1.0316006979
2020-02-27 12:30:00,1.14648,0.25814000000000004,1.1751819646000001,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.23,1.0748953437,1.14648,0.26814000000000004,1.1774189781,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.24,1.0770793843
2020-02-27 13:00:00,1.1488800000000001,0.25884,1.1776771204,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.23,1.0748953437,1.1488800000000001,0.26884,1.1799153359,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.24,1.0770793843
2020-02-27 13:30:00,1.04648,0.21814000000000003,1.0689740175,0.09648000000000001,0.028140000000000002,0.1005,0.9500000000000001,0.19,0.9688137076000001,1.04648,0.22814,1.0710594054,0.09648000000000001,0.028140000000000002,0.1005,0.9500000000000001,0.2,0.9708243919
2020-02-27 14:00:00,1.0884,0.2787,1.1235160212,0.0984,0.0287,0.10250000000000001,0.99,0.25,1.0210778619,1.0784,0.2887,1.1163754969,0.0984,0.0287,0.10250000000000001,0.98,0.26,1.0139033485
2020-02-27 14:30:00,1.04744,0.25842000000000004,1.0788472783,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.23,0.9774456507,1.04744,0.26842000000000005,1.0812862017,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.24,0.9798469268000001
2020-02-27 15:00:00,1.09888,0.25884,1.128953232,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.23,1.026109156,1.08888,0.26884,1.1215768364,0.09888000000000001,0.02884,0.10300000000000001,0.99,0.24,1.0186756108
2020-02-27 15:30:00,1.14696,0.24828000000000003,1.1735246908,0.09696,0.028280000000000003,0.101,1.05,0.22,1.0728000746,1.14696,0.25828,1.1756809941,0.09696,0.028280000000000003,0.101,1.05,0.23,1.0748953437
2020-02-27 16:00:00,1.17792,0.23856000000000002,1.2018345976,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.21,1.1002272493,1.17792,0.24856000000000003,1.2038594602,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.22,1.1021796587
2020-02-27 16:30:00,1.31792,0.23856000000000002,1.3393371495,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.22,0.21,1.2379418403,1.30792,0.24856000000000003,1.3313289601,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.21,0.22,1.2298373876
2020-02-27 17:00:00,1.4188800000000001,0.24884000000000003,1.4405352477,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.22,1.3382077567000001,1.4188800000000001,0.25884,1.4422962941000002,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.23,1.339888055
2020-02-27 17:30:00,1.54744,0.24842000000000003,1.5672533458,0.09744000000000001,0.02842,0.1015,1.45,0.22,1.4665946952,1.54744,0.25842000000000004,1.5688694815000002,0.09744000000000001,0.02842,0.1015,1.45,0.23,1.4681280598
2020-02-27 18:00:00,1.68792,0.27856000000000003,1.71075118,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5899999999999999,0.25,1.6095340941,1.67792,0.25856,1.6977245949,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.58,0.23,1.5966527487
2020-02-27 18:30:00,1.75696,0.27828,1.7788614898000001,0.09696,0.028280000000000003,0.101,1.6600000000000001,0.25,1.6787197503,1.75696,0.28828000000000004,1.7804532569,0.09696,0.028280000000000003,0.101,1.6600000000000001,0.26,1.6802380784
2020-02-27 19:00:00,1.77888,0.25884,1.7976129172,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,0.23,1.6956709586,1.77888,0.26884,1.7990800427,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,0.24,1.6970562748
2020-02-27 19:30:00,1.69696,0.22828,1.7122456015,0.09696,0.028280000000000003,0.101,1.6,0.2,1.6124515497,1.69696,0.21828000000000003,1.7109410861,0.09696,0.028280000000000003,0.101,1.6,0.19,1.6112417572000002
2020-02-27 20:00:00,1.6888800000000002,0.20884000000000003,1.7017431651,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.18,1.6001562424,1.6888800000000002,0.21884,1.7029992954000002,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.19,1.6013119621
2020-02-27 20:30:00,1.6174400000000002,0.20842000000000002,1.6308130028,0.09744000000000001,0.02842,0.1015,1.52,0.18,1.5306207890999999,1.6174400000000002,0.21842000000000003,1.6321211505000002,0.09744000000000001,0.02842,0.1015,1.52,0.19,1.5318289722
2020-02-27 21:00:00,1.53936,0.16898000000000002,1.5486069384999999,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.14,1.4467895493,1.52936,0.17898000000000003,1.5397973406,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.15,1.4378456106
2020-02-27 21:30:00,1.43648,0.16814,1.4462869183,0.09648000000000001,0.028140000000000002,0.1005,1.34,0.14,1.3472935834,1.43648,0.18814,1.4487482355,0.09648000000000001,0.028140000000000002,0.1005,1.34,0.16,1.3495184326
2020-02-27 22:00:00,1.34936,0.16898000000000002,1.3598995,0.09936,0.028980000000000002,0.10350000000000001,1.25,0.14,1.2578155668,1.34936,0.16898000000000002,1.3598995,0.09936,0.028980000000000002,0.10350000000000001,1.25,0.14,1.2578155668
2020-02-27 22:30:00,1.2674400000000001,0.16842000000000001,1.2785810299,0.09744000000000001,0.02842,0.1015,1.17,0.14,1.1783462988,1.2674400000000001,0.16842000000000001,1.2785810299,0.09744000000000001,0.02842,0.1015,1.17,0.14,1.1783462988
2020-02-27 23:00:00,1.18936,0.16898000000000002,1.2013040623,0.09936,0.028980000000000002,0.10350000000000001,1.09,0.14,1.0989540482,1.18936,0.16898000000000002,1.2013040623,0.09936,0.028980000000000002,0.10350000000000001,1.09,0.14,1.0989540482
2020-02-27 23:30:00,1.12696,0.17828000000000002,1.1409744081,0.09696,0.028280000000000003,0.101,1.03,0.15,1.0408650249,1.12696,0.18828,1.1425796252,0.09696,0.028280000000000003,0.101,1.03,0.16,1.0423531072
2020-02-28 00:00:00,1.09888,0.17884000000000003,1.1133377744,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.15,1.0111874208,1.09888,0.18884,1.1149878026,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.16,1.0127191121
2020-02-28 00:30:00,1.25792,0.17856000000000002,1.2705299682,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.15,1.1696580697,1.25792,0.18856,1.2719738991,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.16,0.16,1.1709824935
2020-02-28 01:00:00,1.46936,0.15898,1.4779355365,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.13,1.3761540611,1.46936,0.15898,1.4779355365,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.13,1.3761540611
2020-02-28 01:30:00,1.54792,0.15856,1.5560197942,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.45,0.13,1.4558159224,1.54792,0.15856,1.5560197942,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.45,0.13,1.4558159224
2020-02-28 02:00:00,1.52936,0.15898,1.5376009398,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.13,1.4358969322,1.51936,0.15898,1.5276548858,0.09936,0.028980000000000002,0.10350000000000001,1.42,0.13,1.4259382876
2020-02-28 02:30:00,1.5284,0.1587,1.5366171449000001,0.0984,0.0287,0.10250000000000001,1.43,0.13,1.4358969322,1.5184,0.1587,1.5266709698,0.0984,0.0287,0.10250000000000001,1.42,0.13,1.4259382876
2020-02-28 03:00:00,1.50936,0.15898,1.5177095406999999,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.13,1.4159802259,1.49936,0.15898,1.5077649187,0.09936,0.028980000000000002,0.10350000000000001,1.4,0.13,1.4060227593999999
2020-02-28 03:30:00,1.48696,0.15828,1.4953603579,0.09696,0.028280000000000003,0.101,1.3900000000000001,0.13,1.396065901,1.48696,0.15828,1.4953603579,0.09696,0.028280000000000003,0.101,1.3900000000000001,0.13,1.396065901
2020-02-28 04:00:00,1.43936,0.15898,1.4481132034,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.13,1.3462912018,1.42936,0.15898,1.438174068,0.09936,0.028980000000000002,0.10350000000000001,1.33,0.13,1.3363382805000001
2020-02-28 04:30:00,1.3884,0.1587,1.397440607,0.0984,0.0287,0.10250000000000001,1.29,0.13,1.2965338407,1.3784,0.1587,1.3875057658,0.0984,0.0287,0.10250000000000001,1.28,0.13,1.2865846261
2020-02-28 05:00:00,1.30984,0.15912,1.3194695904,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.21,0.13,1.2169634341,1.30984,0.15912,1.3194695904,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.21,0.13,1.2169634341
2020-02-28 05:30:00,1.28792,0.15856,1.2976437107,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.19,0.13,1.1970797801,1.27792,0.15856,1.2877192241,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.18,0.13,1.1871394189
2020-02-28 06:00:00,1.31936,0.17898000000000003,1.3314445726,0.09936,0.028980000000000002,0.10350000000000001,1.22,0.15,1.229186723,1.31936,0.17898000000000003,1.3314445726,0.09936,0.028980000000000002,0.10350000000000001,1.22,0.15,1.229186723
2020-02-28 06:30:00,1.4188800000000001,0.20884000000000003,1.4341668662,0.09888000000000001,0.02884,0.10300000000000001,1.32,0.18,1.3322161987,1.40888,0.20884000000000003,1.4242742011,0.09888000000000001,0.02884,0.10300000000000001,1.31,0.18,1.3223085873
2020-02-28 07:00:00,1.48032,0.20926000000000003,1.4950374744000001,0.10032,0.02926,0.10450000000000001,1.38,0.18,1.3916896206,1.48032,0.20926000000000003,1.4950374744000001,0.10032,0.02926,0.10450000000000001,1.38,0.18,1.3916896206
2020-02-28 07:30:00,1.6884000000000001,0.5387000000000001,1.7722562597,0.0984,0.0287,0.10250000000000001,1.5899999999999999,0.51,1.6697904060000002,1.6484,0.0287,1.6486498264,0.0984,0.0287,0.10250000000000001,1.55,0.0,1.55
2020-02-28 08:00:00,1.7093600000000002,0.30898000000000003,1.7370608078,0.09936,0.028980000000000002,0.10350000000000001,1.6099999999999999,0.28,1.6341664542,1.69936,0.31898000000000004,1.7290380707000002,0.09936,0.028980000000000002,0.10350000000000001,1.6,0.29,1.6260688792
2020-02-28 08:30:00,1.70744,0.30842,1.7350718285000002,0.09744000000000001,0.02842,0.1015,1.6099999999999999,0.28,1.6341664542,1.69744,0.31842000000000004,1.7270477266,0.09744000000000001,0.02842,0.1015,1.6,0.29,1.6260688792
2020-02-28 09:00:00,1.6498400000000002,0.27912000000000003,1.6732841958,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.55,0.25,1.5700318468,1.6498400000000002,0.28912000000000004,1.6749813133,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.55,0.26,1.5716551785
2020-02-28 09:30:00,1.6784,0.2987,1.7047721989,0.0984,0.0287,0.10250000000000001,1.58,0.27,1.6029036153,1.6784,0.30870000000000003,1.7065527387000001,0.0984,0.0287,0.10250000000000001,1.58,0.28,1.6046183347
2020-02-28 10:00:00,1.6784,0.2687,1.6997724112,0.0984,0.0287,0.10250000000000001,1.58,0.24,1.5981239001,1.6784,0.2787,1.7013818648,0.0984,0.0287,0.10250000000000001,1.58,0.25,1.5996562131
2020-02-28 10:30:00,1.566,0.258,1.5871105822,0.096,0.028,0.1,1.47,0.23,1.4878844041,1.566,0.268,1.5887668174,0.096,0.028,0.1,1.47,0.24,1.4894629905
2020-02-28 11:00:00,1.58936,0.28898,1.6154177942999999,0.09936,0.028980000000000002,0.10350000000000001,1.49,0.26,1.5125144627,1.58936,0.28898,1.6154177942999999,0.09936,0.028980000000000002,0.10350000000000001,1.49,0.26,1.5125144627
2020-02-28 11:30:00,1.58744,0.29842,1.6152461887,0.09744000000000001,0.02842,0.1015,1.49,0.27,1.5142654985,1.58744,0.30842,1.6171235729,0.09744000000000001,0.02842,0.1015,1.49,0.28,1.5160804728000001
2020-02-28 12:00:00,1.58888,0.29884000000000005,1.6167390018,0.09888000000000001,0.02884,0.10300000000000001,1.49,0.27,1.5142654985,1.59888,0.30884,1.6284346471000002,0.09888000000000001,0.02884,0.10300000000000001,1.5,0.28,1.5259095648
2020-02-28 12:30:00,1.61792,0.29856000000000005,1.645236518,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.52,0.27,1.5437940277000002,1.61792,0.30856,1.6470805687999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.52,0.28,1.5455743269000002
2020-02-28 13:00:00,1.5884,0.2787,1.6126649527999999,0.0984,0.0287,0.10250000000000001,1.49,0.25,1.5108275878000001,1.5884,0.2887,1.6144231942,0.0984,0.0287,0.10250000000000001,1.49,0.26,1.5125144627
2020-02-28 13:30:00,1.51552,0.25786000000000003,1.5373004423,0.09552000000000001,0.027860000000000003,0.0995,1.42,0.23,1.4385061696,1.5055200000000002,0.26786000000000004,1.52916299,0.09552000000000001,0.027860000000000003,0.0995,1.4100000000000001,0.24,1.4302796929000001
2020-02-28 14:00:00,1.56792,0.28856000000000004,1.5942521758,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.47,0.26,1.4928161307,1.5579200000000002,0.29856000000000005,1.5862700905,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.46,0.27,1.4847558722
2020-02-28 14:30:00,1.49696,-0.19172000000000003,1.5091871322000001,0.09696,0.028280000000000003,0.101,1.4,-0.22,1.417180299,1.5569600000000001,0.72828,1.7188706176,0.09696,0.028280000000000003,0.101,1.46,0.7000000000000001,1.6191355718
2020-02-28 15:00:00,1.4184,-0.40130000000000005,1.4740760666,0.0984,0.0287,0.10250000000000001,1.32,-0.43,1.3882723076,1.5084,0.9487000000000001,1.7819377795,0.0984,0.0287,0.10250000000000001,1.4100000000000001,0.92,1.683597339
2020-02-28 15:30:00,1.38504,-0.40228,1.4422777125000001,0.09504000000000001,0.02772,0.099,1.29,-0.43,1.3597793939,1.47504,0.9377200000000001,1.747873508,0.09504000000000001,0.02772,0.099,1.38,0.91,1.6530275255
2020-02-28 16:00:00,1.428,-0.2585,1.4512085480999999,0.108,0.0315,0.1125,1.32,-0.29,1.3514806695,1.498,0.7815000000000001,1.6895994348,0.108,0.0315,0.1125,1.3900000000000001,0.75,1.5794302770000002
2020-02-28 16:30:00,1.53504,0.26772,1.5582110896999999,0.09504000000000001,0.02772,0.099,1.44,0.24,1.4598630073,1.5250400000000002,0.27772,1.550121092,0.09504000000000001,0.02772,0.099,1.43,0.25,1.4516886719
2020-02-28 17:00:00,1.56888,0.25884,1.5900888654,0.09888000000000001,0.02884,0.10300000000000001,1.47,0.23,1.4878844041,1.56888,0.27884000000000003,1.5934667238,0.09888000000000001,0.02884,0.10300000000000001,1.47,0.25,1.4911069713
2020-02-28 17:30:00,1.64648,0.25814000000000004,1.6665931267,0.09648000000000001,0.028140000000000002,0.1005,1.55,0.23,1.5669716015000001,1.64648,0.25814000000000004,1.6665931267,0.09648000000000001,0.028140000000000002,0.1005,1.55,0.23,1.5669716015000001
2020-02-28 18:00:00,1.6784,0.2587,1.6982203185,0.0984,0.0287,0.10250000000000001,1.58,0.23,1.5966527487,1.6684,0.2687,1.6898988875,0.0984,0.0287,0.10250000000000001,1.57,0.24,1.5882380174000001
2020-02-28 18:30:00,1.68792,0.25856,1.7076086203,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5899999999999999,0.23,1.6065490967,1.68792,0.26856,1.7091513684000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5899999999999999,0.24,1.608011194
2020-02-28 19:00:00,1.7184,0.2587,1.7377641526,0.0984,0.0287,0.10250000000000001,1.62,0.23,1.6362457028000001,1.7184,0.2587,1.7377641526,0.0984,0.0287,0.10250000000000001,1.62,0.23,1.6362457028000001
2020-02-28 19:30:00,1.70696,0.25828,1.7263895852000002,0.09696,0.028280000000000003,0.101,1.6099999999999999,0.23,1.6263455967,1.70696,0.25828,1.7263895852000002,0.09696,0.028280000000000003,0.101,1.6099999999999999,0.23,1.6263455967
2020-02-28 20:00:00,1.6384,0.30870000000000003,1.6672283137,0.0984,0.0287,0.10250000000000001,1.54,0.28,1.5652475842,1.6284,0.1487,1.6351752964,0.0984,0.0287,0.10250000000000001,1.53,0.12,1.5346986675
2020-02-28 20:30:00,1.5374400000000001,0.23842000000000002,1.5558167791000002,0.09744000000000001,0.02842,0.1015,1.44,0.21,1.4552319403,1.5374400000000001,0.20842000000000002,1.5515027071,0.09744000000000001,0.02842,0.1015,1.44,0.18,1.4512063947
2020-02-28 21:00:00,1.4388800000000002,0.17884000000000003,1.4499515164,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.15,1.3483693856,1.42888,0.18884,1.4413044786,0.09888000000000001,0.02884,0.10300000000000001,1.33,0.16,1.3395894894
2020-02-28 21:30:00,1.36696,0.19828,1.3812655791,0.09696,0.028280000000000003,0.101,1.27,0.17,1.2813274367,1.35696,0.19828,1.371369899,0.09696,0.028280000000000003,0.101,1.26,0.17,1.2714165328
2020-02-28 22:00:00,1.27888,0.17884000000000003,1.2913240492,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.15,1.1894956915,1.27888,0.17884000000000003,1.2913240492,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.15,1.1894956915
2020-02-28 22:30:00,1.18792,0.18856,1.2027920851,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.09,0.16,1.1016805345,1.18792,0.19856000000000001,1.2044002657,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.09,0.17,1.1031772296
2020-02-28 23:00:00,1.09936,0.16898000000000002,1.1122709427,0.09936,0.028980000000000002,0.10350000000000001,1.0,0.14,1.0097524449,1.09936,0.17898000000000003,1.1138340316,0.09936,0.028980000000000002,0.10350000000000001,1.0,0.15,1.0111874208
2020-02-28 23:30:00,1.05744,0.18842,1.0740956429,0.09744000000000001,0.02842,0.1015,0.96,0.16,0.9732420048,1.05744,0.19842,1.0758949066,0.09744000000000001,0.02842,0.1015,0.96,0.17,0.9749358953
2020-02-29 00:00:00,1.0436,0.18730000000000002,1.0602746107,0.0936,0.0273,0.0975,0.9500000000000001,0.16,0.9633794683,1.0336,0.1773,1.0486964527,0.0936,0.0273,0.0975,0.9400000000000001,0.15,0.9518928511
2020-02-29 00:30:00,1.1736,0.18730000000000002,1.1884520394,0.0936,0.0273,0.0975,1.08,0.16,1.0917875251,1.1736,0.1773,1.1869171201,0.0936,0.0273,0.0975,1.08,0.15,1.0903669107
2020-02-29 01:00:00,1.3993600000000002,0.15898,1.4083618321,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.13,1.3064838307,1.3993600000000002,0.15898,1.4083618321,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.13,1.3064838307
2020-02-29 01:30:00,1.46744,0.15842,1.47596648,0.09744000000000001,0.02842,0.1015,1.37,0.13,1.3761540611,1.45744,0.15842,1.4660246417,0.09744000000000001,0.02842,0.1015,1.3599999999999999,0.13,1.366199107
2020-02-29 02:00:00,1.4584000000000001,0.1587,1.4670092876,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.13,1.366199107,1.4484,0.1587,1.4570683752,0.0984,0.0287,0.10250000000000001,1.35,0.13,1.3562448157
2020-02-29 02:30:00,1.43744,0.15842,1.4461433712,0.09744000000000001,0.02842,0.1015,1.34,0.13,1.3462912018,1.43744,0.15842,1.4461433712,0.09744000000000001,0.02842,0.1015,1.34,0.13,1.3462912018
2020-02-29 03:00:00,1.3993600000000002,0.15898,1.4083618321,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.13,1.3064838307,1.3993600000000002,0.15898,1.4083618321,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.13,1.3064838307
2020-02-29 03:30:00,1.36696,0.15828,1.3760930928000001,0.09696,0.028280000000000003,0.101,1.27,0.13,1.276636205,1.36696,0.15828,1.3760930928000001,0.09696,0.028280000000000003,0.101,1.27,0.13,1.276636205
2020-02-29 04:00:00,1.30936,0.15898,1.3189762128,0.09936,0.028980000000000002,0.10350000000000001,1.21,0.13,1.2169634341,1.30936,0.15898,1.3189762128,0.09936,0.028980000000000002,0.10350000000000001,1.21,0.13,1.2169634341
2020-02-29 04:30:00,1.2784,0.1587,1.2882128124,0.0984,0.0287,0.10250000000000001,1.18,0.13,1.1871394189,1.2784,0.1587,1.2882128124,0.0984,0.0287,0.10250000000000001,1.18,0.13,1.1871394189
2020-02-29 05:00:00,1.19456,0.15758000000000003,1.204908731,0.09456,0.027580000000000004,0.0985,1.1,0.13,1.107655181,1.18456,0.17758000000000002,1.1977967482,0.09456,0.027580000000000004,0.0985,1.09,0.15,1.1002726935
2020-02-29 05:30:00,1.20312,0.15716000000000002,1.2133412546,0.09312000000000001,0.027160000000000004,0.097,1.11,0.13,1.1175866857,1.20312,0.17716,1.2160934997,0.09312000000000001,0.027160000000000004,0.097,1.11,0.15,1.1200892822
2020-02-29 06:00:00,1.20888,0.15884,1.2192706836,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.13,1.1175866857,1.20888,0.17884000000000003,1.2220370698,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.15,1.1200892822
2020-02-29 06:30:00,1.2479200000000001,0.17856000000000002,1.2606300012,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.15,0.15,1.1597413505,1.23792,0.17856000000000002,1.2507316259,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1400000000000001,0.15,1.1498260738
2020-02-29 07:00:00,1.24984,0.17912,1.2626099952,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.15,0.15,1.1597413505,1.23984,0.19912000000000002,1.2557276775,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.17,1.1526057435000001
2020-02-29 07:30:00,1.34792,0.24856000000000003,1.3706459791,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.25,0.22,1.2692123542,1.34792,0.25856,1.372494663,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.25,0.23,1.2709838709
2020-02-29 08:00:00,1.36936,0.25898000000000004,1.3936346185000001,0.09936,0.028980000000000002,0.10350000000000001,1.27,0.23,1.2906587465000001,1.3593600000000001,0.25898000000000004,1.3838100484,0.09936,0.028980000000000002,0.10350000000000001,1.26,0.23,1.2808200498
