Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 08:30:00,1.3884,0.22870000000000001,1.4071098927,0.0984,0.0287,0.10250000000000001,1.29,0.2,1.3054118124,1.3884,0.23870000000000002,1.4087697647000001,0.0984,0.0287,0.10250000000000001,1.29,0.21,1.3069812546000001
2020-02-29 09:00:00,1.39032,0.23926000000000003,1.4107569068,0.10032,0.02926,0.10450000000000001,1.29,0.21,1.3069812546000001,1.39032,0.24926,1.4124872566,0.10032,0.02926,0.10450000000000001,1.29,0.22,1.3086252328
2020-02-29 09:30:00,1.3860000000000001,0.23800000000000002,1.4062858884,0.096,0.028,0.1,1.29,0.21,1.3069812546000001,1.3860000000000001,0.248,1.408012784,0.096,0.028,0.1,1.29,0.22,1.3086252328
2020-02-29 10:00:00,1.25552,0.23786000000000002,1.2778528279999999,0.09552000000000001,0.027860000000000003,0.0995,1.16,0.21,1.1788553771,1.25552,0.24786000000000002,1.2797519486,0.09552000000000001,0.027860000000000003,0.0995,1.16,0.22,1.1806777715
2020-02-29 10:30:00,1.2236,0.2273,1.2445329445,0.0936,0.0273,0.0975,1.13,0.2,1.1475626345,1.2236,0.2373,1.2463981106,0.0936,0.0273,0.0975,1.13,0.21,1.1493476411
2020-02-29 11:00:00,1.09936,0.22898000000000002,1.1229533606,0.09936,0.028980000000000002,0.10350000000000001,1.0,0.2,1.0198039027,1.09936,0.23898000000000003,1.1250350439,0.09936,0.028980000000000002,0.10350000000000001,1.0,0.21,1.0218121158
2020-02-29 11:30:00,1.04696,0.24828000000000003,1.0759963755,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.22,0.9751410154000001,1.03696,0.25828,1.068641474,0.09696,0.028280000000000003,0.101,0.9400000000000001,0.23,0.9677293010000001
2020-02-29 12:00:00,1.05,0.225,1.0738365797,0.12,0.035,0.125,0.93,0.19,0.9492101980000001,1.04,0.245,1.0684685302,0.12,0.035,0.125,0.92,0.21,0.9436630755000001
2020-02-29 12:30:00,1.18144,0.27542,1.2131185639,0.12144,0.03542,0.1265,1.06,0.24,1.0868302535,1.17144,0.27542,1.2033818388,0.12144,0.03542,0.1265,1.05,0.24,1.0770793843
2020-02-29 13:00:00,1.07936,0.22898000000000002,1.1033810992,0.09936,0.028980000000000002,0.10350000000000001,0.98,0.2,1.00019998,1.07936,0.23898000000000003,1.1054996382,0.09936,0.028980000000000002,0.10350000000000001,0.98,0.21,1.0022474744
2020-02-29 13:30:00,1.146,0.228,1.1684605256,0.096,0.028,0.1,1.05,0.2,1.0688779163,1.146,0.23800000000000002,1.1704529038,0.096,0.028,0.1,1.05,0.21,1.0707940979
2020-02-29 14:00:00,1.11888,0.20884000000000003,1.1382032332,0.09888000000000001,0.02884,0.10300000000000001,1.02,0.18,1.0357605901,1.11888,0.20884000000000003,1.1382032332,0.09888000000000001,0.02884,0.10300000000000001,1.02,0.18,1.0357605901
2020-02-29 14:30:00,1.1384,0.2087,1.1573721312,0.0984,0.0287,0.10250000000000001,1.04,0.18,1.0554619842,1.1284,0.2087,1.1475374722,0.0984,0.0287,0.10250000000000001,1.03,0.18,1.0456098699
2020-02-29 15:00:00,1.28984,0.20912000000000003,1.3066822108,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.19,0.18,1.2035364556,1.27984,0.20912000000000003,1.2968120912,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.18,0.18,1.1936498649
2020-02-29 15:30:00,1.25744,0.20842000000000002,1.2745957202,0.09744000000000001,0.02842,0.1015,1.16,0.18,1.1738824473,1.25744,0.19842,1.2729987628,0.09744000000000001,0.02842,0.1015,1.16,0.17,1.1723907199
2020-02-29 16:00:00,1.29936,0.17898000000000003,1.3116288538,0.09936,0.028980000000000002,0.10350000000000001,1.2,0.15,1.2093386622,1.29936,0.18898,1.3130307879,0.09936,0.028980000000000002,0.10350000000000001,1.2,0.16,1.210619676
2020-02-29 16:30:00,1.39696,0.21828000000000003,1.4139106761,0.09696,0.028280000000000003,0.101,1.3,0.19,1.3138112498,1.39696,0.22828,1.4154889615,0.09696,0.028280000000000003,0.101,1.3,0.2,1.3152946438
2020-02-29 17:00:00,1.5184,0.2187,1.5340691803,0.0984,0.0287,0.10250000000000001,1.42,0.19,1.4326548782000001,1.5184,0.22870000000000001,1.5355267012,0.0984,0.0287,0.10250000000000001,1.42,0.2,1.4340153415999999
2020-02-29 17:30:00,1.68648,0.22814,1.7018409591,0.09648000000000001,0.028140000000000002,0.1005,1.5899999999999999,0.2,1.6025292509,1.68648,0.23814000000000002,1.7032103364000002,0.09648000000000001,0.028140000000000002,0.1005,1.5899999999999999,0.21,1.6038079686
2020-02-29 18:00:00,1.75936,0.20898000000000003,1.7717280406,0.09936,0.028980000000000002,0.10350000000000001,1.6600000000000001,0.18,1.6697305172,1.75936,0.21898,1.7729353767,0.09936,0.028980000000000002,0.10350000000000001,1.6600000000000001,0.19,1.670838113
2020-02-29 18:30:00,1.8016800000000002,0.21674000000000002,1.8146699562,0.09168000000000001,0.026740000000000003,0.0955,1.71,0.19,1.7205231762,1.8016800000000002,0.22674000000000002,1.8158914753,0.09168000000000001,0.026740000000000003,0.0955,1.71,0.2,1.7216561794
2020-02-29 19:00:00,1.80936,0.21898,1.8225629893000002,0.09936,0.028980000000000002,0.10350000000000001,1.71,0.19,1.7205231762,1.80936,0.22898000000000002,1.823791504,0.09936,0.028980000000000002,0.10350000000000001,1.71,0.2,1.7216561794
2020-02-29 19:30:00,1.74696,0.21828000000000003,1.7605440636,0.09696,0.028280000000000003,0.101,1.65,0.19,1.6609033687,1.74696,0.22828,1.7618118515,0.09696,0.028280000000000003,0.101,1.65,0.2,1.6620770139
2020-02-29 20:00:00,1.6688800000000001,0.21884,1.6831670743,0.09888000000000001,0.02884,0.10300000000000001,1.57,0.19,1.5814550262,1.65888,0.22884000000000002,1.6745896811,0.09888000000000001,0.02884,0.10300000000000001,1.56,0.2,1.5727682601000001
2020-02-29 20:30:00,1.57504,0.18772000000000003,1.5861871895,0.09504000000000001,0.02772,0.099,1.48,0.16,1.4886235253,1.57504,0.19772,1.5874017135,0.09504000000000001,0.02772,0.099,1.48,0.17,1.4897315194
2020-02-29 21:00:00,1.47888,0.16884000000000002,1.4884868155,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.14,1.3870832708,1.47888,0.17884000000000003,1.4896542552,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.15,1.3881282362
2020-02-29 21:30:00,1.396,0.168,1.4060725444,0.096,0.028,0.1,1.3,0.14,1.3075167303,1.396,0.178,1.407302384,0.096,0.028,0.1,1.3,0.15,1.3086252328
2020-02-29 22:00:00,1.34888,0.16884000000000002,1.3594058261,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.14,1.2578155668,1.34888,0.17884000000000003,1.3606840192,0.09888000000000001,0.02884,0.10300000000000001,1.25,0.15,1.2589678312
2020-02-29 22:30:00,1.296,0.168,1.3068435254,0.096,0.028,0.1,1.2,0.14,1.2081390648,1.296,0.178,1.308166656,0.096,0.028,0.1,1.2,0.15,1.2093386622
2020-02-29 23:00:00,1.2184,0.16870000000000002,1.2300236786,0.0984,0.0287,0.10250000000000001,1.12,0.14,1.1287160848,1.2084,0.1787,1.2215417512,0.0984,0.0287,0.10250000000000001,1.11,0.15,1.1200892822
2020-02-29 23:30:00,1.17456,0.18758000000000002,1.1894441769,0.09456,0.027580000000000004,0.0985,1.08,0.16,1.0917875251,1.17456,0.18758000000000002,1.1894441769,0.09456,0.027580000000000004,0.0985,1.08,0.16,1.0917875251
2020-03-01 00:00:00,1.1584,0.16870000000000002,1.1706196009,0.0984,0.0287,0.10250000000000001,1.06,0.14,1.0692053124,1.1484,0.1787,1.1622203965,0.0984,0.0287,0.10250000000000001,1.05,0.15,1.0606601718
2020-03-01 00:30:00,1.2940800000000001,0.16744,1.3048675029,0.09408000000000001,0.027440000000000003,0.098,1.2,0.14,1.2081390648,1.2840799999999999,0.17744000000000001,1.2962817595,0.09408000000000001,0.027440000000000003,0.098,1.19,0.15,1.1994165248
2020-03-01 01:00:00,1.4984,0.16870000000000002,1.5078667879,0.0984,0.0287,0.10250000000000001,1.4,0.14,1.406982587,1.4984,0.1587,1.5067807571,0.0984,0.0287,0.10250000000000001,1.4,0.13,1.4060227593999999
2020-03-01 01:30:00,1.5650400000000002,0.16772,1.5740013342,0.09504000000000001,0.02772,0.099,1.47,0.14,1.4766516177,1.5650400000000002,0.15772,1.5729671961,0.09504000000000001,0.02772,0.099,1.47,0.13,1.475737104
2020-03-01 02:00:00,1.5484,0.16870000000000002,1.5575629201,0.0984,0.0287,0.10250000000000001,1.45,0.14,1.4567429423,1.5384,0.1587,1.5465640142,0.0984,0.0287,0.10250000000000001,1.44,0.13,1.4458561478
2020-03-01 02:30:00,1.5445600000000002,0.16758,1.5536243594,0.09456,0.027580000000000004,0.0985,1.45,0.14,1.4567429423,1.53456,0.15758000000000003,1.5426295245000001,0.09456,0.027580000000000004,0.0985,1.44,0.13,1.4458561478
2020-03-01 03:00:00,1.5179200000000002,0.16856000000000002,1.5272503397000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.42,0.14,1.4268847185,1.50792,0.15856,1.5162334913,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,0.13,1.4159802259
2020-03-01 03:30:00,1.4855200000000002,0.16786,1.4949737958,0.09552000000000001,0.027860000000000003,0.0995,1.3900000000000001,0.14,1.3970325694,1.47552,0.15786,1.4839403795,0.09552000000000001,0.027860000000000003,0.0995,1.38,0.13,1.3861096638000001
2020-03-01 04:00:00,1.40312,0.16716,1.4130421791,0.09312000000000001,0.027160000000000004,0.097,1.31,0.14,1.3174596768,1.3931200000000001,0.15716000000000002,1.401956704,0.09312000000000001,0.027160000000000004,0.097,1.3,0.13,1.3064838307
2020-03-01 04:30:00,1.34408,0.16744,1.3544693426,0.09408000000000001,0.027440000000000003,0.098,1.25,0.14,1.2578155668,1.34408,0.15744000000000002,1.3532695223,0.09408000000000001,0.027440000000000003,0.098,1.25,0.13,1.2567418191
2020-03-01 05:00:00,1.2984,0.16870000000000002,1.3093136561,0.0984,0.0287,0.10250000000000001,1.2,0.14,1.2081390648,1.2884,0.1587,1.2981372231,0.0984,0.0287,0.10250000000000001,1.19,0.13,1.1970797801
2020-03-01 05:30:00,1.2736,0.1673,1.2845412605,0.0936,0.0273,0.0975,1.18,0.14,1.1882760622,1.2636,0.1573,1.2733531520999999,0.0936,0.0273,0.0975,1.17,0.13,1.177200068
2020-03-01 06:00:00,1.27792,0.16856000000000002,1.2889887509,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.18,0.14,1.1882760622,1.2679200000000002,0.15856,1.2777959148,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.17,0.13,1.177200068
2020-03-01 06:30:00,1.3036,0.1673,1.3142915392,0.0936,0.0273,0.0975,1.21,0.14,1.2180722474,1.3036,0.1773,1.3156018585,0.0936,0.0273,0.0975,1.21,0.15,1.2192620719
2020-03-01 07:00:00,1.2684,0.16870000000000002,1.2795695565,0.0984,0.0287,0.10250000000000001,1.17,0.14,1.1783462988,1.2684,0.1787,1.280926325,0.0984,0.0287,0.10250000000000001,1.17,0.15,1.1795761951000001
2020-03-01 07:30:00,1.33072,0.20646,1.3466408021,0.09072000000000001,0.02646,0.0945,1.24,0.18,1.2529964086,1.33072,0.21646,1.3482101654,0.09072000000000001,0.02646,0.0945,1.24,0.19,1.2544720005
2020-03-01 08:00:00,1.32504,0.20772000000000002,1.3412228003,0.09504000000000001,0.02772,0.099,1.23,0.18,1.2431009613,1.32504,0.21772000000000002,1.342807879,0.09504000000000001,0.02772,0.099,1.23,0.19,1.2445882853
2020-03-01 08:30:00,1.26696,0.16828,1.2780867733,0.09696,0.028280000000000003,0.101,1.17,0.14,1.1783462988,1.25696,0.16828,1.2681745148,0.09696,0.028280000000000003,0.101,1.16,0.14,1.1684177335
2020-03-01 09:00:00,1.30792,0.17856000000000002,1.3200524232,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.21,0.15,1.2192620719,1.30792,0.18856,1.3214422424,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.21,0.16,1.2205326706
2020-03-01 09:30:00,1.336,0.178,1.347805624,0.096,0.028,0.1,1.24,0.15,1.2490396311,1.326,0.188,1.3392609902000001,0.096,0.028,0.1,1.23,0.16,1.2403628501
2020-03-01 10:00:00,1.25744,0.17842000000000002,1.2700350586,0.09744000000000001,0.02842,0.1015,1.16,0.15,1.1696580697,1.25744,0.18842,1.2714784505,0.09744000000000001,0.02842,0.1015,1.16,0.16,1.1709824935
2020-03-01 10:30:00,1.14552,0.17786000000000002,1.1592455521,0.09552000000000001,0.027860000000000003,0.0995,1.05,0.15,1.0606601718,1.14552,0.18786000000000003,1.1608218856,0.09552000000000001,0.027860000000000003,0.0995,1.05,0.16,1.0621205205
2020-03-01 11:00:00,1.15792,0.17856000000000002,1.17160676,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.06,0.15,1.0705606008,1.15792,0.18856,1.1731724511000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.06,0.16,1.0720074627
2020-03-01 11:30:00,1.21552,0.21786000000000003,1.234889408,0.09552000000000001,0.027860000000000003,0.0995,1.12,0.19,1.1360017606,1.21552,0.22786,1.2366927872,0.09552000000000001,0.027860000000000003,0.0995,1.12,0.2,1.1377170123
2020-03-01 12:00:00,1.16744,0.21842000000000003,1.1876966995,0.09744000000000001,0.02842,0.1015,1.07,0.19,1.086738239,1.16744,0.22842,1.1895763321,0.09744000000000001,0.02842,0.1015,1.07,0.2,1.0885311204
2020-03-01 12:30:00,1.2545600000000001,0.19758,1.2700230903,0.09456,0.027580000000000004,0.0985,1.16,0.17,1.1723907199,1.2545600000000001,0.21758000000000002,1.2732878110999999,0.09456,0.027580000000000004,0.0985,1.16,0.19,1.1754573578
2020-03-01 13:00:00,1.21888,0.19884000000000002,1.2349922267,0.09888000000000001,0.02884,0.10300000000000001,1.12,0.17,1.1328283189,1.20888,0.21884,1.2285283066,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.19,1.1261438629
2020-03-01 13:30:00,1.22504,0.21772000000000002,1.2442367138,0.09504000000000001,0.02772,0.099,1.13,0.19,1.1458621209,1.22504,0.21772000000000002,1.2442367138,0.09504000000000001,0.02772,0.099,1.13,0.19,1.1458621209
2020-03-01 14:00:00,1.20936,0.18898,1.2240363761,0.09936,0.028980000000000002,0.10350000000000001,1.11,0.16,1.1214722466,1.19936,0.19898000000000002,1.2157538608,0.09936,0.028980000000000002,0.10350000000000001,1.1,0.17,1.1130588484
2020-03-01 14:30:00,1.076,0.198,1.0940658115,0.096,0.028,0.1,0.98,0.17,0.9946356117,1.066,0.198,1.0842324474,0.096,0.028,0.1,0.97,0.17,0.9847842403
2020-03-01 15:00:00,1.0784,0.19870000000000002,1.0965528943,0.0984,0.0287,0.10250000000000001,0.98,0.17,0.9946356117,1.0684,0.19870000000000002,1.0867199501,0.0984,0.0287,0.10250000000000001,0.97,0.17,0.9847842403
2020-03-01 15:30:00,1.11696,0.19828,1.1344225844,0.09696,0.028280000000000003,0.101,1.02,0.17,1.0340696302,1.11696,0.21828000000000003,1.1380886609,0.09696,0.028280000000000003,0.101,1.02,0.19,1.0375451797
2020-03-01 16:00:00,1.25888,0.19884000000000002,1.2744866418,0.09888000000000001,0.02884,0.10300000000000001,1.16,0.17,1.1723907199,1.24888,0.21884,1.2679085929,0.09888000000000001,0.02884,0.10300000000000001,1.15,0.19,1.1655899794
2020-03-01 16:30:00,1.46456,0.22758000000000003,1.4821365153000001,0.09456,0.027580000000000004,0.0985,1.37,0.2,1.384521578,1.46456,0.23758,1.4837049066,0.09456,0.027580000000000004,0.0985,1.37,0.21,1.386001443
2020-03-01 17:00:00,1.15888,0.17884000000000003,1.1725982262,0.09888000000000001,0.02884,0.10300000000000001,1.06,0.15,1.0705606008,1.1488800000000001,0.17884000000000003,1.1627162165,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.15,1.0606601718
2020-03-01 17:30:00,1.19696,0.16828,1.2087313184,0.09696,0.028280000000000003,0.101,1.1,0.14,1.1088733021,1.19696,0.17828000000000002,1.2101640385,0.09696,0.028280000000000003,0.101,1.1,0.15,1.1101801656
2020-03-01 18:00:00,1.30936,0.16898000000000002,1.3202188644000001,0.09936,0.028980000000000002,0.10350000000000001,1.21,0.14,1.2180722474,1.29936,0.17898000000000003,1.3116288538,0.09936,0.028980000000000002,0.10350000000000001,1.2,0.15,1.2093386622
2020-03-01 18:30:00,1.3864800000000002,0.16814,1.3966380526,0.09648000000000001,0.028140000000000002,0.1005,1.29,0.14,1.2975746607,1.37648,0.17814000000000002,1.3879593114,0.09648000000000001,0.028140000000000002,0.1005,1.28,0.15,1.2887590931
2020-03-01 19:00:00,1.40936,0.17898000000000003,1.4206792214,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.15,1.3185598204,1.40936,0.18898,1.421973646,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.16,1.3197348218
2020-03-01 19:30:00,1.376,0.178,1.3874653149,0.096,0.028,0.1,1.28,0.15,1.2887590931,1.366,0.188,1.3788763541,0.096,0.028,0.1,1.27,0.16,1.2800390619
2020-03-01 20:00:00,1.46888,0.19884000000000002,1.4822772345000002,0.09888000000000001,0.02884,0.10300000000000001,1.37,0.17,1.3805071532,1.45888,0.20884000000000003,1.4737520144,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,0.18,1.3718600512
2020-03-01 20:30:00,1.54648,0.19814,1.5591214994,0.09648000000000001,0.028140000000000002,0.1005,1.45,0.17,1.4599315052000001,1.54648,0.20814000000000002,1.5604238687,0.09648000000000001,0.028140000000000002,0.1005,1.45,0.18,1.4611296999
2020-03-01 21:00:00,1.50936,0.18898,1.5211446512,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.16,1.4190489773000001,1.50936,0.19898000000000002,1.522419341,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.17,1.4202112519
2020-03-01 21:30:00,1.4455200000000001,0.19786,1.4589985093,0.09552000000000001,0.027860000000000003,0.0995,1.35,0.17,1.3606616038000001,1.43552,0.20786000000000002,1.4504907618,0.09552000000000001,0.027860000000000003,0.0995,1.34,0.18,1.3520355025
2020-03-01 22:00:00,1.33936,0.17898000000000003,1.3512657215,0.09936,0.028980000000000002,0.10350000000000001,1.24,0.15,1.2490396311,1.33936,0.18898,1.3526265745,0.09936,0.028980000000000002,0.10350000000000001,1.24,0.16,1.2502799686000001
2020-03-01 22:30:00,1.27552,0.17786000000000002,1.2878608038000001,0.09552000000000001,0.027860000000000003,0.0995,1.18,0.15,1.1894956915,1.27552,0.18786000000000003,1.2892798959,0.09552000000000001,0.027860000000000003,0.0995,1.18,0.16,1.1907980517
2020-03-01 23:00:00,1.1488800000000001,0.17884000000000003,1.1627162165,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.15,1.0606601718,1.1488800000000001,0.17884000000000003,1.1627162165,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.15,1.0606601718
2020-03-01 23:30:00,1.08504,0.16772,1.0979261359,0.09504000000000001,0.02772,0.099,0.99,0.14,0.9998499887000001,1.08504,0.17772000000000002,1.0994981583,0.09504000000000001,0.02772,0.099,0.99,0.15,1.0012991561
2020-03-02 00:00:00,1.04936,0.16898000000000002,1.0628784738000001,0.09936,0.028980000000000002,0.10350000000000001,0.9500000000000001,0.14,0.9602603814,1.04936,0.16898000000000002,1.0628784738000001,0.09936,0.028980000000000002,0.10350000000000001,0.9500000000000001,0.14,0.9602603814
2020-03-02 00:30:00,1.18504,0.16772,1.1968499488,0.09504000000000001,0.02772,0.099,1.09,0.14,1.0989540482,1.18504,0.16772,1.1968499488,0.09504000000000001,0.02772,0.099,1.09,0.14,1.0989540482
2020-03-02 01:00:00,1.40936,0.15898,1.4182983642,0.09936,0.028980000000000002,0.10350000000000001,1.31,0.13,1.3164345787,1.3993600000000002,0.16898000000000002,1.4095256826,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.14,1.3075167303
2020-03-02 01:30:00,1.49744,0.15842,1.5057966164,0.09744000000000001,0.02842,0.1015,1.4,0.13,1.4060227593999999,1.49744,0.16842000000000001,1.5068814983,0.09744000000000001,0.02842,0.1015,1.4,0.14,1.406982587
2020-03-02 02:00:00,1.48936,0.15898,1.497821034,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.13,1.396065901,1.48936,0.16898000000000002,1.4989154246,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.14,1.3970325694
2020-03-02 02:30:00,1.5050400000000002,0.15772,1.5132815336,0.09504000000000001,0.02772,0.099,1.4100000000000001,0.13,1.4159802259,1.5050400000000002,0.16772,1.514356431,0.09504000000000001,0.02772,0.099,1.4100000000000001,0.14,1.4169333082
2020-03-02 03:00:00,1.49936,0.15898,1.5077649187,0.09936,0.028980000000000002,0.10350000000000001,1.4,0.13,1.4060227593999999,1.48936,0.16898000000000002,1.4989154246,0.09936,0.028980000000000002,0.10350000000000001,1.3900000000000001,0.14,1.3970325694
2020-03-02 03:30:00,1.4584000000000001,0.1587,1.4670092876,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.13,1.366199107,1.4584000000000001,0.16870000000000002,1.4681247393,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.14,1.3671868929
2020-03-02 04:00:00,1.3993600000000002,0.15898,1.4083618321,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.13,1.3064838307,1.38936,0.16898000000000002,1.3995983174,0.09936,0.028980000000000002,0.10350000000000001,1.29,0.14,1.2975746607
2020-03-02 04:30:00,1.33792,0.15856,1.3472828953,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.24,0.13,1.2467958935,1.32792,0.16856000000000002,1.3385753621,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.23,0.14,1.2379418403
2020-03-02 05:00:00,1.26936,0.15898,1.2792769247,0.09936,0.028980000000000002,0.10350000000000001,1.17,0.13,1.177200068,1.26936,0.16898000000000002,1.280558101,0.09936,0.028980000000000002,0.10350000000000001,1.17,0.14,1.1783462988
2020-03-02 05:30:00,1.266,0.158,1.2758213041,0.096,0.028,0.1,1.17,0.13,1.177200068,1.266,0.168,1.2770982734,0.096,0.028,0.1,1.17,0.14,1.1783462988
2020-03-02 06:00:00,1.26984,0.15912,1.2797706044,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.17,0.13,1.177200068,1.26984,0.16912000000000002,1.2810523799,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.17,0.14,1.1783462988
2020-03-02 06:30:00,1.366,0.178,1.3775485472,0.096,0.028,0.1,1.27,0.15,1.2788275881,1.366,0.178,1.3775485472,0.096,0.028,0.1,1.27,0.15,1.2788275881
2020-03-02 07:00:00,1.43936,0.17898000000000003,1.4504451213,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.15,1.3483693856,1.42936,0.17898000000000003,1.4405220755,0.09936,0.028980000000000002,0.10350000000000001,1.33,0.15,1.3384319183
2020-03-02 07:30:00,1.64552,0.68786,1.7835042613,0.09552000000000001,0.027860000000000003,0.0995,1.55,0.66,1.684666139,1.57552,-0.22214000000000003,1.5911032179,0.09552000000000001,0.027860000000000003,0.0995,1.48,-0.25,1.5009663554000001
2020-03-02 08:00:00,1.67936,0.92898,1.9191805151999999,0.09936,0.028980000000000002,0.10350000000000001,1.58,0.9,1.8183509012,1.57936,-0.43102,1.6371182761,0.09936,0.028980000000000002,0.10350000000000001,1.48,-0.46,1.5498387013000001
2020-03-02 08:30:00,1.62504,0.9277200000000001,1.8712080055,0.09504000000000001,0.02772,0.099,1.53,0.9,1.7750774631000001,1.51504,-0.43228000000000005,1.5755037924000002,0.09504000000000001,0.02772,0.099,1.42,-0.46,1.4926486526
2020-03-02 09:00:00,1.47936,0.92898,1.746857135,0.09936,0.028980000000000002,0.10350000000000001,1.38,0.9,1.6475436261,1.3793600000000001,-0.43102,1.4451339903,0.09936,0.028980000000000002,0.10350000000000001,1.28,-0.46,1.3601470509
2020-03-02 09:30:00,1.38504,0.9277200000000001,1.6670333529999999,0.09504000000000001,0.02772,0.099,1.29,0.9,1.5729272075,1.28504,-0.43228000000000005,1.355800059,0.09504000000000001,0.02772,0.099,1.19,-0.46,1.275813466
2020-03-02 10:00:00,1.31936,0.38898000000000005,1.3755058161,0.09936,0.028980000000000002,0.10350000000000001,1.22,0.36,1.2720062893000001,1.28936,0.06898,1.2912038762,0.09936,0.028980000000000002,0.10350000000000001,1.19,0.04,1.1906720791
2020-03-02 10:30:00,1.21216,0.22688000000000003,1.2332097956,0.09216,0.02688,0.096,1.12,0.2,1.1377170123,1.21216,0.23688,1.2350886608,0.09216,0.02688,0.096,1.12,0.21,1.1395174417
2020-03-02 11:00:00,1.33744,0.23842000000000002,1.3585248802,0.09744000000000001,0.02842,0.1015,1.24,0.21,1.2576565509,1.32744,0.24842000000000003,1.3504848944,0.09744000000000001,0.02842,0.1015,1.23,0.22,1.2495199077999999
2020-03-02 11:30:00,1.26072,0.26646000000000003,1.2885712437,0.09072000000000001,0.02646,0.0945,1.17,0.24,1.1943617542,1.26072,0.27646000000000004,1.2906761987,0.09072000000000001,0.02646,0.0945,1.17,0.25,1.1964113004999999
2020-03-02 12:00:00,1.1884000000000001,0.2587,1.2162319886,0.0984,0.0287,0.10250000000000001,1.09,0.23,1.1140017953,1.1784,0.2687,1.2086464537000001,0.0984,0.0287,0.10250000000000001,1.08,0.24,1.1063453349
2020-03-02 12:30:00,1.19456,0.27758000000000005,1.2263866641,0.09456,0.027580000000000004,0.0985,1.1,0.25,1.1280514173,1.18456,0.28758,1.2189686829,0.09456,0.027580000000000004,0.0985,1.09,0.26,1.1205802069
2020-03-02 13:00:00,1.16792,0.26856,1.1983995995,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.24,1.09658561,1.15792,0.28856000000000004,1.1933338175000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.06,0.26,1.091421092
2020-03-02 13:30:00,1.19408,0.26744,1.2236630255,0.09408000000000001,0.027440000000000003,0.098,1.1,0.24,1.1258774356,1.19408,0.26744,1.2236630255,0.09408000000000001,0.027440000000000003,0.098,1.1,0.24,1.1258774356
2020-03-02 14:00:00,1.1884000000000001,0.2687,1.2183982313,0.0984,0.0287,0.10250000000000001,1.09,0.24,1.1161093136,1.1884000000000001,0.2687,1.2183982313,0.0984,0.0287,0.10250000000000001,1.09,0.24,1.1161093136
2020-03-02 14:30:00,1.18696,0.24828000000000003,1.2126487538,0.09696,0.028280000000000003,0.101,1.09,0.22,1.1119802157,1.18696,0.26828,1.2169010642,0.09696,0.028280000000000003,0.101,1.09,0.24,1.1161093136
2020-03-02 15:00:00,1.2184,0.2487,1.2435233211,0.0984,0.0287,0.10250000000000001,1.12,0.22,1.1414026459,1.2184,0.2687,1.2476771417,0.0984,0.0287,0.10250000000000001,1.12,0.24,1.1454256851
2020-03-02 15:30:00,1.25696,0.27828,1.2873958987,0.09696,0.028280000000000003,0.101,1.16,0.25,1.1866338947,1.25696,0.27828,1.2873958987,0.09696,0.028280000000000003,0.101,1.16,0.25,1.1866338947
2020-03-02 16:00:00,1.3584,0.2887,1.3887398064,0.0984,0.0287,0.10250000000000001,1.26,0.26,1.2865457629,1.3484,0.2987,1.3810880674,0.0984,0.0287,0.10250000000000001,1.25,0.27,1.2788275881
2020-03-02 16:30:00,1.43656,0.30858,1.4693285031,0.16656,0.048580000000000005,0.17350000000000002,1.27,0.26,1.2963410045,1.43656,0.32858000000000004,1.4736585255999999,0.16656,0.048580000000000005,0.17350000000000002,1.27,0.28,1.3004999039
2020-03-02 17:00:00,1.4836,0.3048,1.5145864122,0.15360000000000001,0.0448,0.16,1.33,0.26,1.3551752654,1.4836,0.3048,1.5145864122,0.15360000000000001,0.0448,0.16,1.33,0.26,1.3551752654
2020-03-02 17:30:00,1.58168,0.30424,1.6106748896,0.15168,0.04424,0.158,1.43,0.26,1.4534441854,1.58168,0.30424,1.6106748896,0.15168,0.04424,0.158,1.43,0.26,1.4534441854
2020-03-02 18:00:00,1.66456,0.29508,1.6905124075,0.15456,0.04508,0.161,1.51,0.25,1.5305554547,1.66456,0.30508,1.6922865596999999,0.15456,0.04508,0.161,1.51,0.26,1.5322206107
2020-03-02 18:30:00,1.76072,0.30396,1.7867642822,0.15072000000000002,0.043960000000000006,0.157,1.6099999999999999,0.26,1.6308586695,1.75072,0.31396,1.7786487568,0.15072000000000002,0.043960000000000006,0.157,1.6,0.27,1.622621336
2020-03-02 19:00:00,1.8140800000000001,0.30494000000000004,1.8395310951,0.15408000000000002,0.04494,0.1605,1.6600000000000001,0.26,1.6802380784,1.8140800000000001,0.31494000000000005,1.8412152101,0.15408000000000002,0.04494,0.1605,1.6600000000000001,0.27,1.6818144963
2020-03-02 19:30:00,1.81072,0.29396,1.8344261773000001,0.15072000000000002,0.043960000000000006,0.157,1.6600000000000001,0.25,1.6787197503,1.81072,0.30396,1.8360551735000001,0.15072000000000002,0.043960000000000006,0.157,1.6600000000000001,0.26,1.6802380784
2020-03-02 20:00:00,1.73456,0.25508000000000003,1.7532153889000002,0.15456,0.04508,0.161,1.58,0.21,1.5938946013000002,1.72456,0.26508000000000004,1.744813629,0.15456,0.04508,0.161,1.57,0.22,1.5853390804
2020-03-02 20:30:00,1.6812,0.2541,1.7002941657,0.1512,0.0441,0.1575,1.53,0.21,1.5443445211,1.6712,0.2641,1.6919391981,0.1512,0.0441,0.1575,1.52,0.22,1.5358385332
2020-03-02 21:00:00,1.59408,0.25494,1.6143374647000002,0.15408000000000002,0.04494,0.1605,1.44,0.21,1.4552319403,1.59408,0.26494,1.6159468587,0.15408000000000002,0.04494,0.1605,1.44,0.22,1.4567086188
2020-03-02 21:30:00,1.53024,0.25382000000000005,1.5511476558,0.15024,0.043820000000000005,0.1565,1.38,0.21,1.3958868148999999,1.52024,0.26382,1.5429616489,0.15024,0.043820000000000005,0.1565,1.37,0.22,1.3875518008
2020-03-02 22:00:00,1.43984,0.21912,1.4564177972,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.34,0.19,1.3534031181000001,1.42984,0.22912000000000002,1.448080937,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.33,0.2,1.3449535308
2020-03-02 22:30:00,1.36792,0.21856,1.3852702263,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.27,0.19,1.2841339494000001,1.35792,0.22856,1.3770208422999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.2,1.2757742747
2020-03-02 23:00:00,1.2408000000000001,0.19940000000000002,1.256719937,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.17,1.1526057435000001,1.2408000000000001,0.2094,1.2583453421,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.18,1.1541230437
2020-03-02 23:30:00,1.16744,0.20842000000000002,1.1858984147,0.09744000000000001,0.02842,0.1015,1.07,0.18,1.0850345617,1.15744,0.20842000000000002,1.1760553771,0.09744000000000001,0.02842,0.1015,1.06,0.18,1.0751744045
2020-03-03 00:00:00,1.14016,0.20088,1.1577208645,0.14016,0.04088000000000001,0.146,1.0,0.16,1.0127191121,1.14016,0.22088000000000002,1.1613581704,0.14016,0.04088000000000001,0.146,1.0,0.18,1.0160708637
2020-03-03 00:30:00,1.27168,0.20424,1.2879767079,0.15168,0.04424,0.158,1.12,0.16,1.1313708499,1.27168,0.21424,1.2896002481,0.15168,0.04424,0.158,1.12,0.17,1.1328283189
2020-03-03 01:00:00,1.506,0.1855,1.5173813792000002,0.156,0.0455,0.1625,1.35,0.14,1.3572398462,1.496,0.1955,1.5087200700999999,0.156,0.0455,0.1625,1.34,0.15,1.3483693856
2020-03-03 01:30:00,1.5735999999999999,0.18480000000000002,1.5844140872999999,0.15360000000000001,0.0448,0.16,1.42,0.14,1.4268847185,1.5636,0.1948,1.5756877863,0.15360000000000001,0.0448,0.16,1.4100000000000001,0.15,1.4179562758
2020-03-03 02:00:00,1.566,0.1855,1.576948398,0.156,0.0455,0.1625,1.4100000000000001,0.14,1.4169333082,1.556,0.1955,1.5682334807,0.156,0.0455,0.1625,1.4,0.15,1.408012784
2020-03-03 02:30:00,1.56744,0.16842000000000001,1.5764623211000002,0.09744000000000001,0.02842,0.1015,1.47,0.14,1.4766516177,1.5574400000000002,0.16842000000000001,1.5665199169,0.09744000000000001,0.02842,0.1015,1.46,0.14,1.4666969694
2020-03-03 03:00:00,1.5508000000000002,0.1694,1.5600246793,0.1008,0.029400000000000003,0.105,1.45,0.14,1.4567429423,1.5608,0.1694,1.5699659232,0.1008,0.029400000000000003,0.105,1.46,0.14,1.4666969694
2020-03-03 03:30:00,1.53696,0.16828,1.5461449479,0.09696,0.028280000000000003,0.101,1.44,0.14,1.4467895493,1.53696,0.16828,1.5461449479,0.09696,0.028280000000000003,0.101,1.44,0.14,1.4467895493
2020-03-03 04:00:00,1.4508,0.1694,1.4606563593000002,0.1008,0.029400000000000003,0.105,1.35,0.14,1.3572398462,1.4408,0.1694,1.4507243019,0.1008,0.029400000000000003,0.105,1.34,0.14,1.3472935834
2020-03-03 04:30:00,1.39792,0.16856000000000002,1.4080457379,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3,0.14,1.3075167303,1.39792,0.16856000000000002,1.4080457379,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3,0.14,1.3075167303
2020-03-03 05:00:00,1.3508,0.1694,1.3613805493,0.1008,0.029400000000000003,0.105,1.25,0.14,1.2578155668,1.3508,0.1694,1.3613805493,0.1008,0.029400000000000003,0.105,1.25,0.14,1.2578155668
2020-03-03 05:30:00,1.33696,0.16828,1.3475088868,0.09696,0.028280000000000003,0.101,1.24,0.14,1.2478781992,1.3269600000000001,0.17828000000000002,1.3388825938,0.09696,0.028280000000000003,0.101,1.23,0.15,1.2391125857
2020-03-03 06:00:00,1.3308,0.1694,1.3415382961,0.1008,0.029400000000000003,0.105,1.23,0.14,1.2379418403,1.3208,0.1694,1.3316189395,0.1008,0.029400000000000003,0.105,1.22,0.14,1.2280065146
2020-03-03 06:30:00,1.43552,0.16786,1.4453008856,0.09552000000000001,0.027860000000000003,0.0995,1.34,0.14,1.3472935834,1.4255200000000001,0.18786000000000003,1.4378451412,0.09552000000000001,0.027860000000000003,0.0995,1.33,0.16,1.3395894894
2020-03-03 07:00:00,1.49984,0.18912,1.5117163755,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4,0.16,1.4091131963,1.49984,0.19912000000000002,1.5129999339,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4,0.17,1.4102836594000001
2020-03-03 07:30:00,1.666,0.258,1.6858588316,0.096,0.028,0.1,1.57,0.23,1.5867577005,1.6560000000000001,0.268,1.6775458265,0.096,0.028,0.1,1.56,0.24,1.5783535726
2020-03-03 08:00:00,1.63936,0.25898000000000004,1.6596902874000001,0.09936,0.028980000000000002,0.10350000000000001,1.54,0.23,1.5570806016,1.6293600000000001,0.26898,1.6514128042,0.09936,0.028980000000000002,0.10350000000000001,1.53,0.24,1.5487091399000001
2020-03-03 08:30:00,1.58024,0.27632,1.6042166936000002,0.09024,0.026320000000000003,0.094,1.49,0.25,1.5108275878000001,1.57024,0.28632,1.5961305711,0.09024,0.026320000000000003,0.094,1.48,0.26,1.5026643005
2020-03-03 09:00:00,1.58936,0.6389800000000001,1.7129975628,0.09936,0.028980000000000002,0.10350000000000001,1.49,0.61,1.6100310556,1.51936,-0.07102,1.5210189511999999,0.09936,0.028980000000000002,0.10350000000000001,1.42,-0.1,1.4235167719000001
2020-03-03 09:30:00,1.57552,0.96786,1.8490582062,0.09552000000000001,0.027860000000000003,0.0995,1.48,0.9400000000000001,1.7532826355000002,1.47552,-0.38214000000000004,1.5242015123,0.09552000000000001,0.027860000000000003,0.0995,1.38,-0.41000000000000003,1.4396180049
2020-03-03 10:00:00,1.4884,0.9687,1.7758699981000001,0.0984,0.0287,0.10250000000000001,1.3900000000000001,0.9400000000000001,1.6780047676,1.3884,-0.3713,1.4371910972,0.0984,0.0287,0.10250000000000001,1.29,-0.4,1.3505924625999999
2020-03-03 10:30:00,1.34456,0.26758000000000004,1.3709269309,0.09456,0.027580000000000004,0.0985,1.25,0.24,1.2728314892,1.33456,0.26758000000000004,1.3611206596,0.09456,0.027580000000000004,0.0985,1.24,0.24,1.2630122723000001
2020-03-03 11:00:00,1.4284,0.2787,1.4553350989,0.0984,0.0287,0.10250000000000001,1.33,0.25,1.3532922818,1.4284,0.2887,1.4572831743,0.0984,0.0287,0.10250000000000001,1.33,0.26,1.3551752654
2020-03-03 11:30:00,1.3188,0.27590000000000003,1.3473508266,0.0888,0.025900000000000003,0.0925,1.23,0.25,1.2551493935,1.3188,0.2859,1.349434048,0.0888,0.025900000000000003,0.0925,1.23,0.26,1.2571793826
2020-03-03 12:00:00,1.3684,0.2587,1.3926393108,0.0984,0.0287,0.10250000000000001,1.27,0.23,1.2906587465000001,1.3684,0.2687,1.3945315522000001,0.0984,0.0287,0.10250000000000001,1.27,0.24,1.2924782397
2020-03-03 12:30:00,1.60552,0.31786000000000003,1.6366824524,0.09552000000000001,0.027860000000000003,0.0995,1.51,0.29,1.5375955255,1.59552,0.32786000000000004,1.6288573449000001,0.09552000000000001,0.027860000000000003,0.0995,1.5,0.30000000000000004,1.5297058541
2020-03-03 13:00:00,1.50792,0.32856,1.5432998412,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,0.30000000000000004,1.4415616532,1.50792,0.32856,1.5432998412,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,0.30000000000000004,1.4415616532
2020-03-03 13:30:00,1.4116,0.32130000000000003,1.4477044761,0.1416,0.0413,0.14750000000000002,1.27,0.28,1.3004999039,1.4116,0.33130000000000004,1.4499566373000001,0.1416,0.0413,0.14750000000000002,1.27,0.29,1.3026895256
2020-03-03 14:00:00,1.38448,0.34964,1.4279471279,0.20448000000000002,0.059640000000000006,0.213,1.18,0.29,1.2151131635,1.3744800000000001,0.35964,1.420751984,0.20448000000000002,0.059640000000000006,0.213,1.17,0.30000000000000004,1.2078493284
2020-03-03 14:30:00,1.38672,0.33696000000000004,1.4270719674,0.12672,0.03696,0.132,1.26,0.30000000000000004,1.2952219887,1.38672,0.34696000000000005,1.4294661941,0.12672,0.03696,0.132,1.26,0.31,1.2975746607
2020-03-03 15:00:00,1.35944,0.33942000000000005,1.4011720273,0.16944,0.049420000000000006,0.17650000000000002,1.19,0.29,1.2248265183,1.35944,0.34942,1.4036279600000001,0.16944,0.049420000000000006,0.17650000000000002,1.19,0.30000000000000004,1.2272326593
2020-03-03 15:30:00,1.4072,0.3446,1.4487791412,0.1872,0.0546,0.195,1.22,0.29,1.2539936204,1.3972,0.3546,1.4414954040999999,0.1872,0.0546,0.195,1.21,0.30000000000000004,1.246635472
2020-03-03 16:00:00,1.46976,0.32118,1.5044437676,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.26,1.2865457629,1.46976,0.33118000000000003,1.5066103178999999,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.27,1.2886038957000001
2020-03-03 16:30:00,1.59688,0.37034000000000006,1.6392612513,0.20688,0.060340000000000005,0.2155,1.3900000000000001,0.31,1.4241488686000001,1.58688,0.38034,1.6318231062000002,0.20688,0.060340000000000005,0.2155,1.38,0.32,1.4166156854
2020-03-03 17:00:00,1.7302400000000002,0.35132,1.7655469974,0.21024,0.061320000000000006,0.219,1.52,0.29,1.5474172030000002,1.7302400000000002,0.36132000000000003,1.76756403,0.21024,0.061320000000000006,0.219,1.52,0.30000000000000004,1.5493224325
2020-03-03 17:30:00,1.83688,0.33034,1.8663474087,0.20688,0.060340000000000005,0.2155,1.63,0.27,1.6522106402999999,1.82688,0.34034000000000003,1.8583115589,0.20688,0.060340000000000005,0.2155,1.62,0.28,1.6440194646
2020-03-03 18:00:00,2.03072,0.36146,2.0626383711,0.21072000000000002,0.06146000000000001,0.2195,1.82,0.30000000000000004,1.8445595680000002,2.02072,0.35146000000000005,2.0510566667,0.21072000000000002,0.06146000000000001,0.2195,1.81,0.29,1.8330848316
2020-03-03 18:30:00,2.21688,0.40034000000000003,2.2527381228,0.20688,0.060340000000000005,0.2155,2.01,0.34,2.0385534087,2.20688,0.41034000000000004,2.2447044906,0.20688,0.060340000000000005,0.2155,2.0,0.35000000000000003,2.0303940504
2020-03-03 19:00:00,2.30072,0.38146,2.332128695,0.21072000000000002,0.06146000000000001,0.2195,2.09,0.32,2.1143556938,2.29072,0.39146000000000003,2.3239275053,0.21072000000000002,0.06146000000000001,0.2195,2.08,0.33,2.1060151946
2020-03-03 19:30:00,2.20736,0.38048000000000004,2.2399114268,0.20736000000000002,0.060480000000000006,0.216,2.0,0.32,2.0254382242,2.20736,0.39048000000000005,2.2416317271,0.20736000000000002,0.060480000000000006,0.216,2.0,0.33,2.0270421801
2020-03-03 20:00:00,2.1612,0.37160000000000004,2.192914043,0.2112,0.0616,0.22,1.9500000000000002,0.31,1.9744872752,2.1512000000000002,0.3816,2.1847837422,0.2112,0.0616,0.22,1.94,0.32,1.9662146373
2020-03-03 20:30:00,2.06304,0.34922000000000003,2.0923882646,0.20304000000000003,0.05922,0.21150000000000002,1.8599999999999999,0.29,1.8824717792999999,2.06304,0.35922000000000004,2.0940804784,0.20304000000000003,0.05922,0.21150000000000002,1.8599999999999999,0.30000000000000004,1.8840382162
2020-03-03 21:00:00,1.97208,0.32894,1.9993251486,0.20208,0.058940000000000006,0.21050000000000002,1.77,0.27,1.7904747974,1.96208,0.33894,1.9911399373,0.20208,0.058940000000000006,0.21050000000000002,1.76,0.28,1.7821335528
2020-03-03 21:30:00,1.83872,0.31796,1.8660090568,0.19872,0.057960000000000005,0.20700000000000002,1.6400000000000001,0.26,1.6604818578,1.8287200000000001,0.28796000000000005,1.8512530351,0.19872,0.057960000000000005,0.20700000000000002,1.63,0.23,1.6461470165
2020-03-03 22:00:00,1.74256,0.28908,1.7663755546000002,0.20256000000000002,0.05908000000000001,0.211,1.54,0.23,1.5570806016,1.73256,0.28908,1.7565111443,0.20256000000000002,0.05908000000000001,0.211,1.53,0.23,1.5471910031
2020-03-03 22:30:00,1.6116000000000001,0.26880000000000004,1.6338629073000002,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.21,1.4255525245,1.6016,0.2888,1.6274298756,0.2016,0.058800000000000005,0.21,1.4,0.23,1.4187670704
2020-03-03 23:00:00,1.22256,0.22908,1.2438370472,0.20256000000000002,0.05908000000000001,0.211,1.02,0.17,1.0340696302,1.22256,0.23908000000000001,1.2457175442,0.20256000000000002,0.05908000000000001,0.211,1.02,0.18,1.0357605901
2020-03-03 23:30:00,1.14208,0.22894000000000003,1.1648005194,0.20208,0.058940000000000006,0.21050000000000002,0.9400000000000001,0.17,0.9552486587000001,1.13208,0.23894,1.1570209376,0.20208,0.058940000000000006,0.21050000000000002,0.93,0.18,0.9472592042
2020-03-04 00:00:00,1.11304,0.20922000000000002,1.1325330238,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.15,0.9222797840000001,1.11304,0.21922000000000003,1.1344229590000001,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.16,0.9239588735
2020-03-04 00:30:00,1.25208,0.20894000000000001,1.2693936545,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.15,1.0606601718,1.25208,0.21894000000000002,1.2710779087000001,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.16,1.0621205205
2020-03-04 01:00:00,1.4735200000000002,0.19936,1.4869450561,0.20352,0.05936,0.212,1.27,0.14,1.2776932339,1.4735200000000002,0.19936,1.4869450561,0.20352,0.05936,0.212,1.27,0.14,1.2776932339
2020-03-04 01:30:00,1.54208,0.19894,1.5548594309000001,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.14,1.3472935834,1.54208,0.19894,1.5548594309000001,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.14,1.3472935834
2020-03-04 02:00:00,1.54304,0.19922,1.5558473736,0.20304000000000003,0.05922,0.21150000000000002,1.34,0.14,1.3472935834,1.54304,0.19922,1.5558473736,0.20304000000000003,0.05922,0.21150000000000002,1.34,0.14,1.3472935834
2020-03-04 02:30:00,1.5520800000000001,0.19894,1.5647777638,0.20208,0.058940000000000006,0.21050000000000002,1.35,0.14,1.3572398462,1.5520800000000001,0.19894,1.5647777638,0.20208,0.058940000000000006,0.21050000000000002,1.35,0.14,1.3572398462
2020-03-04 03:00:00,1.54352,0.19936,1.5563413507,0.20352,0.05936,0.212,1.34,0.14,1.3472935834,1.53352,0.19936,1.5464242626,0.20352,0.05936,0.212,1.33,0.14,1.3373481221999999
2020-03-04 03:30:00,1.5116,0.1988,1.5246166731000002,0.2016,0.058800000000000005,0.21,1.31,0.14,1.3174596768,1.5016,0.1988,1.5147026111000002,0.2016,0.058800000000000005,0.21,1.3,0.14,1.3075167303
2020-03-04 04:00:00,1.4572,0.19460000000000002,1.4701363882,0.1872,0.0546,0.195,1.27,0.14,1.2776932339,1.4472,0.19460000000000002,1.4602249827,0.1872,0.0546,0.195,1.26,0.14,1.2677539193
2020-03-04 04:30:00,1.38856,0.19208000000000003,1.4017822941,0.17856000000000002,0.05208,0.186,1.21,0.14,1.2180722474,1.38856,0.19208000000000003,1.4017822941,0.17856000000000002,0.05208,0.186,1.21,0.14,1.2180722474
2020-03-04 05:00:00,1.35,0.1925,1.3636554734000002,0.18,0.052500000000000005,0.1875,1.17,0.14,1.1783462988,1.35,0.1925,1.3636554734000002,0.18,0.052500000000000005,0.1875,1.17,0.14,1.1783462988
2020-03-04 05:30:00,1.3332,0.18760000000000002,1.3463342824,0.1632,0.0476,0.17,1.17,0.14,1.1783462988,1.3332,0.2076,1.3492664674000001,0.1632,0.0476,0.17,1.17,0.16,1.1808894953
2020-03-04 06:00:00,1.33744,0.16842000000000001,1.348002615,0.09744000000000001,0.02842,0.1015,1.24,0.14,1.2478781992,1.33744,0.18842,1.3506471967,0.09744000000000001,0.02842,0.1015,1.24,0.16,1.2502799686000001
2020-03-04 06:30:00,1.396,0.168,1.4060725444,0.096,0.028,0.1,1.3,0.14,1.3075167303,1.3860000000000001,0.188,1.3986922464,0.096,0.028,0.1,1.29,0.16,1.2998846103
2020-03-04 07:00:00,1.46696,0.16828,1.4765804413999999,0.09696,0.028280000000000003,0.101,1.37,0.14,1.3771347066000001,1.46696,0.18828,1.4789932387,0.09696,0.028280000000000003,0.101,1.37,0.16,1.3793114224
2020-03-04 07:30:00,1.576,0.228,1.5924069832,0.096,0.028,0.1,1.48,0.2,1.4934523762,1.576,0.23800000000000002,1.5938695053,0.096,0.028,0.1,1.48,0.21,1.4948244044
2020-03-04 08:00:00,1.60696,0.25828,1.627583792,0.09696,0.028280000000000003,0.101,1.51,0.23,1.5274161188000002,1.5969600000000002,0.26828,1.6193379511,0.09696,0.028280000000000003,0.101,1.5,0.24,1.5190786681000001
2020-03-04 08:30:00,1.6012,0.2866,1.6266471652,0.0912,0.026600000000000002,0.095,1.51,0.26,1.5322206107,1.5812,0.29660000000000003,1.6087774862000002,0.0912,0.026600000000000002,0.095,1.49,0.27,1.5142654985
2020-03-04 09:00:00,1.55504,0.27772,1.5796448335000002,0.09504000000000001,0.02772,0.099,1.46,0.25,1.4812494726,1.55504,0.28772000000000003,1.5814335901,0.09504000000000001,0.02772,0.099,1.46,0.26,1.482969993
2020-03-04 09:30:00,1.54648,0.27814,1.5712931775999999,0.09648000000000001,0.028140000000000002,0.1005,1.45,0.25,1.471393897,1.55648,0.28814,1.5829259774,0.09648000000000001,0.028140000000000002,0.1005,1.46,0.26,1.482969993
2020-03-04 10:00:00,1.48648,0.26814000000000004,1.5104707379,0.09648000000000001,0.028140000000000002,0.1005,1.3900000000000001,0.24,1.4105672618,1.48648,0.27814,1.5122779672000002,0.09648000000000001,0.028140000000000002,0.1005,1.3900000000000001,0.25,1.4123030836
2020-03-04 10:30:00,1.346,0.248,1.3686562753,0.096,0.028,0.1,1.25,0.22,1.2692123542,1.346,0.258,1.3705035571,0.096,0.028,0.1,1.25,0.23,1.2709838709
2020-03-04 11:00:00,1.346,0.248,1.3686562753,0.096,0.028,0.1,1.25,0.22,1.2692123542,1.346,0.258,1.3705035571,0.096,0.028,0.1,1.25,0.23,1.2709838709
2020-03-04 11:30:00,1.416,0.248,1.4375534773,0.096,0.028,0.1,1.32,0.22,1.3382077567000001,1.416,0.258,1.4393123358,0.096,0.028,0.1,1.32,0.23,1.339888055
2020-03-04 12:00:00,1.516,0.258,1.5377971258,0.096,0.028,0.1,1.42,0.23,1.4385061696,1.506,0.268,1.529660093,0.096,0.028,0.1,1.4100000000000001,0.24,1.4302796929000001
2020-03-04 12:30:00,1.546,0.258,1.5673799795,0.096,0.028,0.1,1.45,0.23,1.4681280598,1.546,0.268,1.5690570417,0.096,0.028,0.1,1.45,0.24,1.469727866
2020-03-04 13:00:00,1.596,0.258,1.6167188995,0.096,0.028,0.1,1.5,0.23,1.5175308893000001,1.596,0.268,1.6183448335000001,0.096,0.028,0.1,1.5,0.24,1.5190786681000001
2020-03-04 13:30:00,1.5650400000000002,0.21772000000000002,1.5801114518000001,0.09504000000000001,0.02772,0.099,1.47,0.19,1.4822280526,1.55504,0.22772,1.5716252098,0.09504000000000001,0.02772,0.099,1.46,0.2,1.4736349616
2020-03-04 14:00:00,1.5250400000000002,0.21772000000000002,1.54050284,0.09504000000000001,0.02772,0.099,1.43,0.19,1.4425671561,1.5250400000000002,0.22772,1.5419479239,0.09504000000000001,0.02772,0.099,1.43,0.2,1.4439182802000001
2020-03-04 14:30:00,1.5255200000000002,0.24786000000000002,1.5455244579,0.09552000000000001,0.027860000000000003,0.0995,1.43,0.22,1.4468241082,1.5255200000000002,0.25786000000000003,1.5471596718,0.09552000000000001,0.027860000000000003,0.0995,1.43,0.23,1.4483784036
2020-03-04 15:00:00,1.50648,0.26814000000000004,1.5301571978,0.09648000000000001,0.028140000000000002,0.1005,1.4100000000000001,0.24,1.4302796929000001,1.50648,0.27814,1.5319412032000002,0.09648000000000001,0.028140000000000002,0.1005,1.4100000000000001,0.25,1.4319916201
2020-03-04 15:30:00,1.47536,0.31698000000000004,1.5090273191999999,0.19536,0.05698,0.20350000000000001,1.28,0.26,1.3061393494,1.46536,0.32698000000000005,1.5013979652,0.19536,0.05698,0.20350000000000001,1.27,0.27,1.2983836105
2020-03-04 16:00:00,1.54112,0.31866,1.5737201308,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.34,0.26,1.3649908425000001,1.54112,0.32866,1.575775444,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.34,0.27,1.3669308688
2020-03-04 16:30:00,1.58824,0.31782000000000005,1.6197270912000001,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.26,1.4141074923999999,1.57824,0.32782,1.6119266266999999,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.27,1.4061649974
2020-03-04 17:00:00,1.61112,0.27866,1.6350409934,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4100000000000001,0.22,1.4270599146,1.60112,0.28866,1.6269326507000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4,0.23,1.4187670704
2020-03-04 17:30:00,1.6782400000000002,0.27782,1.7010800834,0.19824000000000003,0.05782,0.20650000000000002,1.48,0.22,1.4962620091,1.66824,0.28782,1.6928866028,0.19824000000000003,0.05782,0.20650000000000002,1.47,0.23,1.4878844041
2020-03-04 18:00:00,1.7999200000000002,0.27956000000000003,1.8215009745000001,0.16992000000000002,0.04956000000000001,0.177,1.63,0.23,1.6461470165,1.7999200000000002,0.28956000000000004,1.8230625332,0.16992000000000002,0.04956000000000001,0.177,1.63,0.24,1.6475739741000002
2020-03-04 18:30:00,1.8212800000000002,0.25704000000000005,1.8393287906,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.21,1.6732304085,1.8212800000000002,0.25704000000000005,1.8393287906,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.21,1.6732304085
2020-03-04 19:00:00,1.82464,0.23802,1.840099087,0.16464,0.04802000000000001,0.1715,1.6600000000000001,0.19,1.670838113,1.82464,0.24802000000000002,1.8414193031,0.16464,0.04802000000000001,0.1715,1.6600000000000001,0.2,1.6720047847
2020-03-04 19:30:00,1.82224,0.24732,1.8389469269,0.16224000000000002,0.04732,0.169,1.6600000000000001,0.2,1.6720047847,1.82224,0.25732000000000005,1.840318505,0.16224000000000002,0.04732,0.169,1.6600000000000001,0.21,1.6732304085
2020-03-04 20:00:00,1.72512,0.23816,1.7414818977,0.16512000000000002,0.04816,0.17200000000000001,1.56,0.19,1.5715279189,1.7151200000000002,0.24816000000000002,1.7329800922,0.16512000000000002,0.04816,0.17200000000000001,1.55,0.2,1.5628499608
