Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 20:30:00,1.69176,0.22718000000000002,1.7069454150999999,0.16176000000000001,0.04718000000000001,0.1685,1.53,0.18,1.5405518491999999,1.6817600000000001,0.24718,1.6998278295,0.16176000000000001,0.04718000000000001,0.1685,1.52,0.2,1.5331014317
2020-03-04 21:00:00,1.5903200000000002,0.22676000000000002,1.6064052415,0.16032000000000002,0.04676,0.167,1.43,0.18,1.4412841496,1.5903200000000002,0.22676000000000002,1.6064052415,0.16032000000000002,0.04676,0.167,1.43,0.18,1.4412841496
2020-03-04 21:30:00,1.54264,0.19702000000000003,1.5551704247,0.09264000000000001,0.027020000000000002,0.0965,1.45,0.17,1.4599315052000001,1.54264,0.20702,1.5564689043,0.09264000000000001,0.027020000000000002,0.0965,1.45,0.18,1.4611296999
2020-03-04 22:00:00,1.446,0.178,1.4569145479,0.096,0.028,0.1,1.35,0.15,1.3583077707,1.436,0.188,1.4482541213,0.096,0.028,0.1,1.34,0.16,1.3495184326
2020-03-04 22:30:00,1.34264,0.17702,1.3542592994,0.09264000000000001,0.027020000000000002,0.0965,1.25,0.15,1.2589678312,1.33264,0.18702000000000002,1.3456990191,0.09264000000000001,0.027020000000000002,0.0965,1.24,0.16,1.2502799686000001
2020-03-04 23:00:00,1.236,0.158,1.2460577836,0.096,0.028,0.1,1.1400000000000001,0.13,1.1473883388,1.226,0.168,1.23745707,0.096,0.028,0.1,1.13,0.14,1.1386395391
2020-03-04 23:30:00,1.14264,0.15702000000000002,1.1533782771,0.09264000000000001,0.027020000000000002,0.0965,1.05,0.13,1.0580170131,1.14264,0.16702,1.1547821656,0.09264000000000001,0.027020000000000002,0.0965,1.05,0.14,1.0592922165
2020-03-05 00:00:00,1.106,0.158,1.1172287143,0.096,0.028,0.1,1.01,0.13,1.0183319694,1.096,0.168,1.1088011544,0.096,0.028,0.1,1.0,0.14,1.0097524449
2020-03-05 00:30:00,1.25264,0.15702000000000002,1.262442969,0.09264000000000001,0.027020000000000002,0.0965,1.16,0.13,1.167261753,1.25264,0.16702,1.263725702,0.09264000000000001,0.027020000000000002,0.0965,1.16,0.14,1.1684177335
2020-03-05 01:00:00,1.476,0.158,1.4844325515,0.096,0.028,0.1,1.38,0.13,1.3861096638000001,1.476,0.168,1.4855302084,0.096,0.028,0.1,1.38,0.14,1.3870832708
2020-03-05 01:30:00,1.55944,0.16192,1.5678237146,0.10944000000000001,0.031920000000000004,0.114,1.45,0.13,1.4558159224,1.55944,0.17192000000000002,1.5688880138,0.10944000000000001,0.031920000000000004,0.114,1.45,0.14,1.4567429423
2020-03-05 02:00:00,1.54208,0.18894000000000002,1.5536116148999999,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.13,1.3462912018,1.54208,0.19894,1.5548594309000001,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.14,1.3472935834
2020-03-05 02:30:00,1.51872,0.18796000000000002,1.5303069627,0.19872,0.057960000000000005,0.20700000000000002,1.32,0.13,1.3263860675,1.50872,0.19796000000000002,1.5216517998999999,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.14,1.3174596768
2020-03-05 03:00:00,1.5220799999999999,0.18894000000000002,1.5337619926000001,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.13,1.3263860675,1.51208,0.19894,1.5251108320000002,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.14,1.3174596768
2020-03-05 03:30:00,1.4792,0.18810000000000002,1.4911117497,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.13,1.2865846261,1.4792,0.1981,1.4924061947,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.14,1.2876334882
2020-03-05 04:00:00,1.42208,0.18894000000000002,1.4345765403000001,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.13,1.2269066794,1.42208,0.19894,1.4359278011,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.14,1.2280065146
2020-03-05 04:30:00,1.3832,0.1776,1.3945551262,0.1632,0.0476,0.17,1.22,0.13,1.2269066794,1.3832,0.18760000000000002,1.3958638902,0.1632,0.0476,0.17,1.22,0.14,1.2280065146
2020-03-05 05:00:00,1.35512,0.17816,1.3667813285000001,0.16512000000000002,0.04816,0.17200000000000001,1.19,0.13,1.1970797801,1.34512,0.18816000000000002,1.3582164776,0.16512000000000002,0.04816,0.17200000000000001,1.18,0.14,1.1882760622
2020-03-05 05:30:00,1.33224,0.17732,1.3439887648,0.16224000000000002,0.04732,0.169,1.17,0.13,1.177200068,1.33224,0.19732000000000002,1.3467734034,0.16224000000000002,0.04732,0.169,1.17,0.15,1.1795761951000001
2020-03-05 06:00:00,1.33512,0.17816,1.3469544907,0.16512000000000002,0.04816,0.17200000000000001,1.17,0.13,1.177200068,1.33512,0.19816,1.3497454575,0.16512000000000002,0.04816,0.17200000000000001,1.17,0.15,1.1795761951000001
2020-03-05 06:30:00,1.3922400000000001,0.17732,1.403486587,0.16224000000000002,0.04732,0.169,1.23,0.13,1.2368508398,1.38224,0.19732000000000002,1.3962530573,0.16224000000000002,0.04732,0.169,1.22,0.15,1.229186723
2020-03-05 07:00:00,1.4756,0.21830000000000002,1.4916602328000002,0.1656,0.0483,0.17250000000000001,1.31,0.17,1.3209844814,1.4756,0.2283,1.493156472,0.1656,0.0483,0.17250000000000001,1.31,0.18,1.3223085873
2020-03-05 07:30:00,1.6222400000000001,0.28732,1.6474876024,0.16224000000000002,0.04732,0.169,1.46,0.24,1.4795945391,1.61224,0.29732000000000003,1.6394258141,0.16224000000000002,0.04732,0.169,1.45,0.25,1.471393897
2020-03-05 08:00:00,1.62512,0.28816,1.6504699937,0.16512000000000002,0.04816,0.17200000000000001,1.46,0.24,1.4795945391,1.6151200000000001,0.29816000000000004,1.6424104237,0.16512000000000002,0.04816,0.17200000000000001,1.45,0.25,1.471393897
2020-03-05 08:30:00,1.6222400000000001,0.28732,1.6474876024,0.16224000000000002,0.04732,0.169,1.46,0.24,1.4795945391,1.61224,0.29732000000000003,1.6394258141,0.16224000000000002,0.04732,0.169,1.45,0.25,1.471393897
2020-03-05 09:00:00,1.58512,0.25816,1.6060049813,0.16512000000000002,0.04816,0.17200000000000001,1.42,0.21,1.4354441821,1.57512,0.25816,1.5961358338,0.16512000000000002,0.04816,0.17200000000000001,1.4100000000000001,0.21,1.4255525245
2020-03-05 09:30:00,1.6308,0.3169,1.661304984,0.1608,0.046900000000000004,0.1675,1.47,0.27,1.4945902448,1.6308,0.3269,1.6632414888,0.1608,0.046900000000000004,0.1675,1.47,0.28,1.4964290829
2020-03-05 10:00:00,1.6216,0.2913,1.6475564482,0.1416,0.0413,0.14750000000000002,1.48,0.25,1.5009663554000001,1.6216,0.3013,1.6493538885999999,0.1416,0.0413,0.14750000000000002,1.48,0.26,1.5026643005
2020-03-05 10:30:00,1.50096,0.23778000000000002,1.5196776796,0.06096000000000001,0.01778,0.0635,1.44,0.22,1.4567086188,1.49096,0.23778000000000002,1.5098016591999999,0.06096000000000001,0.01778,0.0635,1.43,0.22,1.4468241082
2020-03-05 11:00:00,1.27584,0.48212000000000005,1.3638942041,0.07584,0.02212,0.079,1.2,0.46,1.2851459061,1.26584,0.49212000000000006,1.3581358548,0.07584,0.02212,0.079,1.19,0.47000000000000003,1.2794530081
2020-03-05 11:30:00,1.19408,0.50744,1.2974291503,0.09408000000000001,0.027440000000000003,0.098,1.1,0.48,1.2001666551,1.19408,0.51744,1.3013728136,0.09408000000000001,0.027440000000000003,0.098,1.1,0.49,1.2042009799
2020-03-05 12:00:00,0.09444000000000001,0.02542,0.0978012781,0.09744000000000001,0.02842,0.1015,-0.003,-0.003,0.0042426407000000005,0.09444000000000001,0.02542,0.0978012781,0.09744000000000001,0.02842,0.1015,-0.003,-0.003,0.0042426407000000005
2020-03-05 12:30:00,1.5640800000000001,0.24744000000000002,1.583531749,0.09408000000000001,0.027440000000000003,0.098,1.47,0.22,1.4863714206,1.5640800000000001,0.25744,1.5851251055,0.09408000000000001,0.027440000000000003,0.098,1.47,0.23,1.4878844041
2020-03-05 13:00:00,1.56792,0.24856000000000003,1.5874996693,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.47,0.22,1.4863714206,1.56792,0.25856,1.5890960953,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.47,0.23,1.4878844041
2020-03-05 13:30:00,1.45912,0.23766,1.4783482168,0.12912,0.037660000000000006,0.1345,1.33,0.2,1.3449535308,1.45912,0.24766000000000002,1.4799887331,0.12912,0.037660000000000006,0.1345,1.33,0.21,1.3464768843
2020-03-05 14:00:00,1.4535200000000001,0.29936,1.4840272235,0.20352,0.05936,0.212,1.25,0.24,1.2728314892,1.4535200000000001,0.30936,1.486076714,0.20352,0.05936,0.212,1.25,0.25,1.2747548784
2020-03-05 14:30:00,1.4206400000000001,0.29852,1.4516653196,0.20064,0.05852,0.209,1.22,0.24,1.2433824834,1.4206400000000001,0.30852,1.4537546561,0.20064,0.05852,0.209,1.22,0.25,1.245351356
2020-03-05 15:00:00,1.44352,0.28936,1.4722361224,0.20352,0.05936,0.212,1.24,0.23,1.2611502686,1.4335200000000001,0.28936,1.4624324942,0.20352,0.05936,0.212,1.23,0.23,1.2513193038
2020-03-05 15:30:00,1.42576,0.28418000000000004,1.4538052999,0.18576,0.054180000000000006,0.1935,1.24,0.23,1.2611502686,1.4157600000000001,0.28418000000000004,1.4439995325,0.18576,0.054180000000000006,0.1935,1.23,0.23,1.2513193038
2020-03-05 16:00:00,1.42656,0.27858000000000005,1.4535061919,0.16656,0.048580000000000005,0.17350000000000002,1.26,0.23,1.2808200498,1.42656,0.27858000000000005,1.4535061919,0.16656,0.048580000000000005,0.17350000000000002,1.26,0.23,1.2808200498
2020-03-05 16:30:00,1.46368,0.25774,1.4861995324000001,0.16368000000000002,0.047740000000000005,0.1705,1.3,0.21,1.3168523076,1.46368,0.26774000000000003,1.4879663471,0.16368000000000002,0.047740000000000005,0.1705,1.3,0.22,1.3184839779
2020-03-05 17:00:00,1.5765600000000002,0.25858000000000003,1.5976248152,0.16656,0.048580000000000005,0.17350000000000002,1.4100000000000001,0.21,1.4255525245,1.5765600000000002,0.26858000000000004,1.5992737883,0.16656,0.048580000000000005,0.17350000000000002,1.4100000000000001,0.22,1.4270599146
2020-03-05 17:30:00,1.69368,0.27774000000000004,1.716301678,0.16368000000000002,0.047740000000000005,0.1705,1.53,0.23,1.5471910031,1.68368,0.28774000000000005,1.7080903518000001,0.16368000000000002,0.047740000000000005,0.1705,1.52,0.24,1.5388307249
2020-03-05 18:00:00,1.7665600000000001,0.27858000000000005,1.7883906313,0.16656,0.048580000000000005,0.17350000000000002,1.6,0.23,1.6164467204,1.75656,0.28858,1.7801071457000002,0.16656,0.048580000000000005,0.17350000000000002,1.5899999999999999,0.24,1.608011194
2020-03-05 18:30:00,1.8141600000000002,0.27788,1.8353184465,0.16416,0.047880000000000006,0.171,1.65,0.23,1.6659531805999999,1.80416,0.29788000000000003,1.8285857377,0.16416,0.047880000000000006,0.171,1.6400000000000001,0.25,1.6589454482
2020-03-05 19:00:00,1.83608,0.25844,1.8541793333,0.16608,0.048440000000000004,0.17300000000000001,1.67,0.21,1.6831518054,1.83608,0.26844,1.8555995797,0.16608,0.048440000000000004,0.17300000000000001,1.67,0.22,1.6844286865
2020-03-05 19:30:00,1.8232,0.2576,1.8413082306000002,0.1632,0.0476,0.17,1.6600000000000001,0.21,1.6732304085,1.8132000000000001,0.2676,1.8328404186,0.1632,0.0476,0.17,1.65,0.22,1.6646020545
2020-03-05 20:00:00,1.72656,0.25858000000000003,1.7458158693999999,0.16656,0.048580000000000005,0.17350000000000002,1.56,0.21,1.5740711547,1.72656,0.26858000000000004,1.7473249983999999,0.16656,0.048580000000000005,0.17350000000000002,1.56,0.22,1.5754364475
2020-03-05 20:30:00,1.6732,0.2576,1.6929134650000002,0.1632,0.0476,0.17,1.51,0.21,1.5245327153,1.6732,0.2676,1.6944639270000001,0.1632,0.0476,0.17,1.51,0.22,1.5259423318
2020-03-05 21:00:00,1.61656,0.24858000000000002,1.6355605308,0.16656,0.048580000000000005,0.17350000000000002,1.45,0.2,1.4637281168,1.61656,0.25858000000000003,1.6371102131000002,0.16656,0.048580000000000005,0.17350000000000002,1.45,0.21,1.4651279808
2020-03-05 21:30:00,1.53456,0.24508000000000002,1.5540072715000002,0.15456,0.04508,0.161,1.38,0.2,1.3944174410999999,1.5245600000000001,0.25508000000000003,1.5457519205999999,0.15456,0.04508,0.161,1.37,0.21,1.386001443
2020-03-05 22:00:00,1.47696,0.19828,1.4902099852,0.09696,0.028280000000000003,0.101,1.38,0.17,1.3904315877,1.46696,0.20828000000000002,1.481672096,0.09696,0.028280000000000003,0.101,1.37,0.18,1.3817742218
2020-03-05 22:30:00,1.3731200000000001,0.19716000000000003,1.3872024366,0.09312000000000001,0.027160000000000004,0.097,1.28,0.17,1.2912397144,1.3731200000000001,0.20716,1.3886589934,0.09312000000000001,0.027160000000000004,0.097,1.28,0.18,1.2925942906
2020-03-05 23:00:00,1.25976,0.14868,1.268503449,0.02976,0.00868,0.031,1.23,0.14,1.2379418403,1.24976,0.14868,1.258572922,0.02976,0.00868,0.031,1.22,0.14,1.2280065146
2020-03-05 23:30:00,1.20456,0.16758,1.2161611119,0.09456,0.027580000000000004,0.0985,1.11,0.14,1.1187939935,1.20456,0.17758000000000002,1.2175793403,0.09456,0.027580000000000004,0.0985,1.11,0.15,1.1200892822
2020-03-06 00:00:00,1.15744,0.16842000000000001,1.1696292789,0.09744000000000001,0.02842,0.1015,1.06,0.14,1.0692053124,1.15744,0.17842000000000002,1.1711110323,0.09744000000000001,0.02842,0.1015,1.06,0.15,1.0705606008
2020-03-06 00:30:00,1.3140800000000001,0.16744,1.3247046463,0.09408000000000001,0.027440000000000003,0.098,1.22,0.14,1.2280065146,1.3140800000000001,0.17744000000000001,1.3260057315,0.09408000000000001,0.027440000000000003,0.098,1.22,0.15,1.229186723
2020-03-06 01:00:00,1.54168,0.18424000000000001,1.5526498639000001,0.15168,0.04424,0.158,1.3900000000000001,0.14,1.3970325694,1.5316800000000002,0.18424000000000001,1.5427209728,0.15168,0.04424,0.158,1.38,0.14,1.3870832708
2020-03-06 01:30:00,1.60016,0.19838000000000003,1.6124101990000002,0.20016,0.05838,0.20850000000000002,1.4,0.14,1.406982587,1.60016,0.19838000000000003,1.6124101990000002,0.20016,0.05838,0.20850000000000002,1.4,0.14,1.406982587
2020-03-06 02:00:00,1.60352,0.19936,1.6158653409000001,0.20352,0.05936,0.212,1.4,0.14,1.406982587,1.60352,0.19936,1.6158653409000001,0.20352,0.05936,0.212,1.4,0.14,1.406982587
2020-03-06 02:30:00,1.60064,0.19852000000000003,1.6129037789,0.20064,0.05852,0.209,1.4,0.14,1.406982587,1.60064,0.19852000000000003,1.6129037789,0.20064,0.05852,0.209,1.4,0.14,1.406982587
2020-03-06 03:00:00,1.60352,0.19936,1.6158653409000001,0.20352,0.05936,0.212,1.4,0.14,1.406982587,1.60352,0.19936,1.6158653409000001,0.20352,0.05936,0.212,1.4,0.14,1.406982587
2020-03-06 03:30:00,1.56752,0.18886000000000003,1.5788562474,0.16752,0.04886,0.17450000000000002,1.4,0.14,1.406982587,1.56752,0.18886000000000003,1.5788562474,0.16752,0.04886,0.17450000000000002,1.4,0.14,1.406982587
2020-03-06 04:00:00,1.56704,0.18872000000000003,1.5783629494,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4,0.14,1.406982587,1.56704,0.18872000000000003,1.5783629494,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4,0.14,1.406982587
2020-03-06 04:30:00,1.4936800000000001,0.18774000000000002,1.5054322468999999,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.14,1.3373481221999999,1.4936800000000001,0.18774000000000002,1.5054322468999999,0.16368000000000002,0.047740000000000005,0.1705,1.33,0.14,1.3373481221999999
2020-03-06 05:00:00,1.46656,0.19858,1.4799433266,0.16656,0.048580000000000005,0.17350000000000002,1.3,0.15,1.3086252328,1.46656,0.19858,1.4799433266,0.16656,0.048580000000000005,0.17350000000000002,1.3,0.15,1.3086252328
2020-03-06 05:30:00,1.43416,0.19788000000000003,1.4477470083,0.16416,0.047880000000000006,0.171,1.27,0.15,1.2788275881,1.43416,0.19788000000000003,1.4477470083,0.16416,0.047880000000000006,0.171,1.27,0.15,1.2788275881
2020-03-06 06:00:00,1.43656,0.20858000000000002,1.4516233155,0.16656,0.048580000000000005,0.17350000000000002,1.27,0.16,1.2800390619,1.43656,0.21858000000000002,1.4530938889,0.16656,0.048580000000000005,0.17350000000000002,1.27,0.17,1.2813274367
2020-03-06 06:30:00,1.5036800000000001,0.20774,1.517962269,0.16368000000000002,0.047740000000000005,0.1705,1.34,0.16,1.3495184326,1.5036800000000001,0.21774000000000002,1.5193631067,0.16368000000000002,0.047740000000000005,0.1705,1.34,0.17,1.3507405376000001
2020-03-06 07:00:00,1.60704,0.22872,1.6232345487000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.44,0.18,1.4512063947,1.60704,0.23872000000000002,1.6246737519,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.44,0.19,1.4524806367
2020-03-06 07:30:00,1.63416,0.23788,1.6513829962000002,0.16416,0.047880000000000006,0.171,1.47,0.19,1.4822280526,1.63416,0.24788000000000002,1.652853109,0.16416,0.047880000000000006,0.171,1.47,0.2,1.4835430563
2020-03-06 08:00:00,1.60656,0.22858,1.6227396125,0.16656,0.048580000000000005,0.17350000000000002,1.44,0.18,1.4512063947,1.5965600000000002,0.24858000000000002,1.6157957328,0.16656,0.048580000000000005,0.17350000000000002,1.43,0.2,1.4439182802000001
2020-03-06 08:30:00,1.63416,0.26788,1.6559705915,0.16416,0.047880000000000006,0.171,1.47,0.22,1.4863714206,1.63416,0.27788,1.6576176278,0.16416,0.047880000000000006,0.171,1.47,0.23,1.4878844041
2020-03-06 09:00:00,1.5165600000000001,0.26858000000000004,1.5401589041000001,0.16656,0.048580000000000005,0.17350000000000002,1.35,0.22,1.3678084661,1.5165600000000001,0.27858000000000005,1.5419341912,0.16656,0.048580000000000005,0.17350000000000002,1.35,0.23,1.3694524452999999
2020-03-06 09:30:00,1.48368,0.28774000000000005,1.511324138,0.16368000000000002,0.047740000000000005,0.1705,1.32,0.24,1.3416407865,1.48368,0.29774,1.5132598752000002,0.16368000000000002,0.047740000000000005,0.1705,1.32,0.25,1.3434656676
2020-03-06 10:00:00,1.38704,0.27872,1.4147666945,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.22,0.23,1.241491039,1.37704,0.27872,1.4049640565,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.21,0.23,1.231665539
2020-03-06 10:30:00,1.24416,0.24788000000000002,1.2686128645,0.16416,0.047880000000000006,0.171,1.08,0.2,1.0983624174,1.23416,0.25788,1.2608144193,0.16416,0.047880000000000006,0.171,1.07,0.21,1.0904127659
2020-03-06 11:00:00,1.21656,0.21858000000000002,1.2360402299,0.16656,0.048580000000000005,0.17350000000000002,1.05,0.17,1.063672882,1.21656,0.23858000000000001,1.2397332979,0.16656,0.048580000000000005,0.17350000000000002,1.05,0.19,1.0670520137
2020-03-06 11:30:00,1.19464,0.23802,1.2181207863,0.16464,0.04802000000000001,0.1715,1.03,0.19,1.0473776778,1.18464,0.24802000000000002,1.2103246878,0.16464,0.04802000000000001,0.1715,1.02,0.2,1.0394229168
2020-03-06 12:00:00,1.23656,0.23858000000000001,1.2593653362000001,0.16656,0.048580000000000005,0.17350000000000002,1.07,0.19,1.086738239,1.23656,0.24858000000000002,1.2612980021,0.16656,0.048580000000000005,0.17350000000000002,1.07,0.2,1.0885311204
2020-03-06 12:30:00,1.14368,0.29774,1.1818007658,0.16368000000000002,0.047740000000000005,0.1705,0.98,0.25,1.0113851887,1.14368,0.28774000000000005,1.1793210970999999,0.16368000000000002,0.047740000000000005,0.1705,0.98,0.24,1.0089598605
2020-03-06 13:00:00,1.08656,0.29858,1.126837455,0.16656,0.048580000000000005,0.17350000000000002,0.92,0.25,0.9533624704,1.07656,0.28858,1.1145671133,0.16656,0.048580000000000005,0.17350000000000002,0.91,0.24,0.9411163584000001
2020-03-06 13:30:00,1.02368,0.25774,1.0556280832,0.16368000000000002,0.047740000000000005,0.1705,0.86,0.21,0.8852683209000001,1.02368,0.24774000000000002,1.0532311475,0.16368000000000002,0.047740000000000005,0.1705,0.86,0.2,0.8829496022000001
2020-03-06 14:00:00,1.07608,0.19844,1.0942242001,0.16608,0.048440000000000004,0.17300000000000001,0.91,0.15,0.9222797840000001,1.07608,0.20844000000000001,1.09608184,0.16608,0.048440000000000004,0.17300000000000001,0.91,0.16,0.9239588735
2020-03-06 14:30:00,1.12368,0.24774000000000002,1.150665829,0.16368000000000002,0.047740000000000005,0.1705,0.96,0.2,0.9806120538,1.12368,0.25774,1.152860204,0.16368000000000002,0.047740000000000005,0.1705,0.96,0.21,0.9827003612
2020-03-06 15:00:00,1.05608,0.24844000000000002,1.0849089363,0.16608,0.048440000000000004,0.17300000000000001,0.89,0.2,0.9121951546,1.05608,0.25844,1.0872424753,0.16608,0.048440000000000004,0.17300000000000001,0.89,0.21,0.9144397192
2020-03-06 15:30:00,1.05416,0.21788000000000002,1.0764408948,0.16416,0.047880000000000006,0.171,0.89,0.17,0.9060905032000001,1.05416,0.22788000000000003,1.0785094344,0.16416,0.047880000000000006,0.171,0.89,0.18,0.9080198236
2020-03-06 16:00:00,1.12656,0.23858000000000001,1.1515458523,0.16656,0.048580000000000005,0.17350000000000002,0.96,0.19,0.9786214794,1.12656,0.24858000000000002,1.1536591568,0.16656,0.048580000000000005,0.17350000000000002,0.96,0.2,0.9806120538
2020-03-06 16:30:00,1.18368,0.21774000000000002,1.2035402154,0.16368000000000002,0.047740000000000005,0.1705,1.02,0.17,1.0340696302,1.17368,0.21774000000000002,1.1937066013,0.16368000000000002,0.047740000000000005,0.1705,1.01,0.17,1.0242070103
2020-03-06 17:00:00,1.40656,0.24858000000000002,1.4283567657,0.16656,0.048580000000000005,0.17350000000000002,1.24,0.2,1.2560254774000001,1.40656,0.25858000000000003,1.4301309905,0.16656,0.048580000000000005,0.17350000000000002,1.24,0.21,1.2576565509
2020-03-06 17:30:00,1.5241600000000002,0.24788000000000002,1.5441852868,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.2,1.3746272222,1.5241600000000002,0.25788,1.5458220467000001,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.21,1.3761177275
2020-03-06 18:00:00,1.58656,0.26858000000000004,1.609132639,0.16656,0.048580000000000005,0.17350000000000002,1.42,0.22,1.4369411957,1.58656,0.27858000000000005,1.6108319124000001,0.16656,0.048580000000000005,0.17350000000000002,1.42,0.23,1.4385061696
2020-03-06 18:30:00,1.68416,0.27788,1.7069306371000001,0.16416,0.047880000000000006,0.171,1.52,0.23,1.5373028329,1.68416,0.29788000000000003,1.710300383,0.16416,0.047880000000000006,0.171,1.52,0.25,1.5404220201
2020-03-06 19:00:00,1.7865600000000001,0.23858000000000001,1.8024197763,0.16656,0.048580000000000005,0.17350000000000002,1.62,0.19,1.6311039207,1.7865600000000001,0.24858000000000002,1.8037706756,0.16656,0.048580000000000005,0.17350000000000002,1.62,0.2,1.6322989922
2020-03-06 19:30:00,1.74416,0.21788000000000002,1.7577160749,0.16416,0.047880000000000006,0.171,1.58,0.17,1.5891192529,1.74416,0.22788000000000003,1.758983627,0.16416,0.047880000000000006,0.171,1.58,0.18,1.5902201106
2020-03-06 20:00:00,1.69704,0.23872000000000002,1.7137479395000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.53,0.19,1.5417522499,1.68704,0.23872000000000002,1.7038460024000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.52,0.19,1.5318289722
2020-03-06 20:30:00,1.61416,0.21788000000000002,1.6287983915000002,0.16416,0.047880000000000006,0.171,1.45,0.17,1.4599315052000001,1.60416,0.22788000000000003,1.6202649783,0.16416,0.047880000000000006,0.171,1.44,0.18,1.4512063947
2020-03-06 21:00:00,1.5565600000000002,0.21858000000000002,1.5718321316,0.16656,0.048580000000000005,0.17350000000000002,1.3900000000000001,0.17,1.4003570973000001,1.5565600000000002,0.21858000000000002,1.5718321316,0.16656,0.048580000000000005,0.17350000000000002,1.3900000000000001,0.17,1.4003570973000001
2020-03-06 21:30:00,1.49416,0.21788000000000002,1.509962185,0.16416,0.047880000000000006,0.171,1.33,0.17,1.3408206442,1.49416,0.22788000000000003,1.5114375277,0.16416,0.047880000000000006,0.171,1.33,0.18,1.3421251805
2020-03-06 22:00:00,1.41656,0.19858,1.4304112171,0.16656,0.048580000000000005,0.17350000000000002,1.25,0.15,1.2589678312,1.40656,0.20858000000000002,1.4219411556,0.16656,0.048580000000000005,0.17350000000000002,1.24,0.16,1.2502799686000001
2020-03-06 22:30:00,1.35368,0.20774,1.369527455,0.16368000000000002,0.047740000000000005,0.1705,1.19,0.16,1.2007081244,1.35368,0.20774,1.369527455,0.16368000000000002,0.047740000000000005,0.1705,1.19,0.16,1.2007081244
2020-03-06 23:00:00,1.2665600000000001,0.18858000000000003,1.2805220225,0.16656,0.048580000000000005,0.17350000000000002,1.1,0.14,1.1088733021,1.25656,0.20858000000000002,1.2737537635,0.16656,0.048580000000000005,0.17350000000000002,1.09,0.16,1.1016805345
2020-03-06 23:30:00,1.18416,0.18788000000000002,1.1989719763,0.16416,0.047880000000000006,0.171,1.02,0.14,1.0295630141,1.17416,0.19788000000000003,1.1907175148,0.16416,0.047880000000000006,0.171,1.01,0.15,1.0210778619
2020-03-07 00:00:00,1.16656,0.18858000000000003,1.1817041296,0.16656,0.048580000000000005,0.17350000000000002,1.0,0.14,1.0097524449,1.16656,0.19858,1.1833411385,0.16656,0.048580000000000005,0.17350000000000002,1.0,0.15,1.0111874208
2020-03-07 00:30:00,1.2736800000000001,0.18774000000000002,1.2874420569,0.16368000000000002,0.047740000000000005,0.1705,1.11,0.14,1.1187939935,1.2736800000000001,0.19774000000000003,1.2889382646,0.16368000000000002,0.047740000000000005,0.1705,1.11,0.15,1.1200892822
2020-03-07 01:00:00,1.49552,0.18536000000000002,1.5069633041000001,0.15552000000000002,0.045360000000000004,0.162,1.34,0.14,1.3472935834,1.4855200000000002,0.17536000000000002,1.4958344828,0.15552000000000002,0.045360000000000004,0.162,1.33,0.13,1.3363382805000001
2020-03-07 01:30:00,1.55504,0.16772,1.5640586306,0.09504000000000001,0.02772,0.099,1.46,0.14,1.4666969694,1.5450400000000002,0.15772,1.5530692837,0.09504000000000001,0.02772,0.099,1.45,0.13,1.4558159224
2020-03-07 02:00:00,1.5574400000000002,0.16842000000000001,1.5665199169,0.09744000000000001,0.02842,0.1015,1.46,0.14,1.4666969694,1.54744,0.15842,1.5555280293,0.09744000000000001,0.02842,0.1015,1.45,0.13,1.4558159224
2020-03-07 02:30:00,1.55552,0.16786,1.564550878,0.09552000000000001,0.027860000000000003,0.0995,1.46,0.14,1.4666969694,1.54552,0.15786,1.5535610223,0.09552000000000001,0.027860000000000003,0.0995,1.45,0.13,1.4558159224
2020-03-07 03:00:00,1.52744,0.16842000000000001,1.5366971888,0.09744000000000001,0.02842,0.1015,1.43,0.14,1.4368368035,1.5174400000000001,0.15842,1.5256870747,0.09744000000000001,0.02842,0.1015,1.42,0.13,1.4259382876
2020-03-07 03:30:00,1.4852,0.1736,1.4953113388000001,0.11520000000000001,0.033600000000000005,0.12,1.37,0.14,1.3771347066000001,1.4752,0.1636,1.4842439153,0.11520000000000001,0.033600000000000005,0.12,1.3599999999999999,0.13,1.366199107
2020-03-07 04:00:00,1.4335200000000001,0.19936,1.4473161369,0.20352,0.05936,0.212,1.23,0.14,1.2379418403,1.4335200000000001,0.18936000000000003,1.4459726138,0.20352,0.05936,0.212,1.23,0.13,1.2368508398
2020-03-07 04:30:00,1.39112,0.19866,1.4052333080000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.14,1.1982069938,1.39112,0.18866000000000002,1.4038544974,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.13,1.1970797801
2020-03-07 05:00:00,1.31352,0.19936,1.3285628325,0.20352,0.05936,0.212,1.11,0.14,1.1187939935,1.31352,0.20936000000000002,1.3301001466,0.20352,0.05936,0.212,1.11,0.15,1.1200892822
2020-03-07 05:30:00,1.28112,0.19866,1.2964313518,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.14,1.0890362712,1.28112,0.20866,1.298001329,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.15,1.0903669107
2020-03-07 06:00:00,1.28352,0.19936,1.2989103124999999,0.20352,0.05936,0.212,1.08,0.14,1.0890362712,1.28352,0.20936000000000002,1.3004826796,0.20352,0.05936,0.212,1.08,0.15,1.0903669107
2020-03-07 06:30:00,1.31112,0.19866,1.3260850086,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.14,1.1187939935,1.31112,0.20866,1.3276199193,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.15,1.1200892822
2020-03-07 07:00:00,1.32352,0.19936,1.3384504473,0.20352,0.05936,0.212,1.12,0.14,1.1287160848,1.32352,0.20936000000000002,1.3399764177,0.20352,0.05936,0.212,1.12,0.15,1.13
2020-03-07 07:30:00,1.3115999999999999,0.21880000000000002,1.3297247836000001,0.2016,0.058800000000000005,0.21,1.11,0.16,1.1214722466,1.3115999999999999,0.21880000000000002,1.3297247836000001,0.2016,0.058800000000000005,0.21,1.11,0.16,1.1214722466
2020-03-07 08:00:00,1.28472,0.19346000000000002,1.2992044681000001,0.11472,0.033460000000000004,0.11950000000000001,1.17,0.16,1.1808894953,1.28472,0.19346000000000002,1.2992044681000001,0.11472,0.033460000000000004,0.11950000000000001,1.17,0.16,1.1808894953
2020-03-07 08:30:00,1.38552,0.21786000000000003,1.4025436357,0.09552000000000001,0.027860000000000003,0.0995,1.29,0.19,1.3039171753,1.37552,0.22786,1.3942652007,0.09552000000000001,0.027860000000000003,0.0995,1.28,0.2,1.2955307793
2020-03-07 09:00:00,1.37744,0.21842000000000003,1.3946498665,0.09744000000000001,0.02842,0.1015,1.28,0.19,1.2940247293,1.36744,0.22842,1.3863866164,0.09744000000000001,0.02842,0.1015,1.27,0.2,1.2856515858
2020-03-07 09:30:00,1.35504,0.21772000000000002,1.3724195423,0.09504000000000001,0.02772,0.099,1.26,0.19,1.2742448744,1.35504,0.22772,1.3740414113,0.09504000000000001,0.02772,0.099,1.26,0.2,1.2757742747
2020-03-07 10:00:00,1.31872,0.24796,1.3418295719,0.19872,0.057960000000000005,0.20700000000000002,1.12,0.19,1.1360017606,1.30872,0.25796,1.3339008209,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.2,1.1278741064
2020-03-07 10:30:00,1.29016,0.24838000000000002,1.3138513805,0.20016,0.05838,0.20850000000000002,1.09,0.19,1.1064357189,1.28016,0.25838,1.3059746743,0.20016,0.05838,0.20850000000000002,1.08,0.2,1.0983624174
2020-03-07 11:00:00,1.25304,0.24922000000000002,1.277583598,0.20304000000000003,0.05922,0.21150000000000002,1.05,0.19,1.0670520137,1.25304,0.25922,1.2795719011,0.20304000000000003,0.05922,0.21150000000000002,1.05,0.2,1.0688779163
2020-03-07 11:30:00,1.25016,0.24838000000000002,1.2745950926,0.20016,0.05838,0.20850000000000002,1.05,0.19,1.0670520137,1.25016,0.25838,1.2765814702,0.20016,0.05838,0.20850000000000002,1.05,0.2,1.0688779163
2020-03-07 12:00:00,1.29304,0.24922000000000002,1.3168382778,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.19,1.1064357189,1.29304,0.25922,1.318767398,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.2,1.1081967334
2020-03-07 12:30:00,1.37064,0.27852000000000005,1.3986519939,0.20064,0.05852,0.209,1.17,0.22,1.1905040949,1.36064,0.28852,1.3908935977,0.20064,0.05852,0.209,1.16,0.23,1.1825819211
2020-03-07 13:00:00,1.29256,0.24908000000000002,1.3163404575,0.20256000000000002,0.05908000000000001,0.211,1.09,0.19,1.1064357189,1.29256,0.25908000000000003,1.3182692441000001,0.20256000000000002,0.05908000000000001,0.211,1.09,0.2,1.1081967334
2020-03-07 13:30:00,1.28064,0.24852000000000002,1.3045309502,0.20064,0.05852,0.209,1.08,0.19,1.09658561,1.27064,0.25852,1.2966721251,0.20064,0.05852,0.209,1.07,0.2,1.0885311204
2020-03-07 14:00:00,1.27304,0.24922000000000002,1.2972052459,0.20304000000000003,0.05922,0.21150000000000002,1.07,0.19,1.086738239,1.26304,0.25922,1.2893661427,0.20304000000000003,0.05922,0.21150000000000002,1.06,0.2,1.0787029248
2020-03-07 14:30:00,1.23112,0.24866000000000002,1.2559809911,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.19,1.0473776778,1.23112,0.25866,1.2579989865,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.2,1.0492378186
2020-03-07 15:00:00,1.18304,0.22922,1.2050416798,0.20304000000000003,0.05922,0.21150000000000002,0.98,0.17,0.9946356117,1.18304,0.23922000000000002,1.206983782,0.20304000000000003,0.05922,0.21150000000000002,0.98,0.18,0.9963934966
2020-03-07 15:30:00,1.14064,0.25852,1.1695692369,0.20064,0.05852,0.209,0.9400000000000001,0.2,0.9610411021,1.13064,0.26852000000000004,1.1620885508,0.20064,0.05852,0.209,0.93,0.21,0.9534149149000001
2020-03-07 16:00:00,1.20304,0.26922,1.2327954615,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.21,1.0218121158,1.20304,0.27922,1.2350178339,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.22,1.0239140589
2020-03-07 16:30:00,1.20064,0.24852000000000002,1.2260907797,0.20064,0.05852,0.209,1.0,0.19,1.0178899744,1.20064,0.26852000000000004,1.2303005324,0.20064,0.05852,0.209,1.0,0.21,1.0218121158
2020-03-07 17:00:00,1.28304,0.24922000000000002,1.3070203709000001,0.20304000000000003,0.05922,0.21150000000000002,1.08,0.19,1.09658561,1.27304,0.26922,1.3011957001,0.20304000000000003,0.05922,0.21150000000000002,1.07,0.21,1.0904127659
2020-03-07 17:30:00,1.4211200000000002,0.24866000000000002,1.4427105912,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.19,1.2347064428,1.4211200000000002,0.26866,1.4462918965,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.22,0.21,1.2379418403
2020-03-07 18:00:00,1.5525600000000002,0.28908,1.5792434265000002,0.20256000000000002,0.05908000000000001,0.211,1.35,0.23,1.3694524452999999,1.54256,0.29908,1.5712861611,0.20256000000000002,0.05908000000000001,0.211,1.34,0.24,1.361322886
2020-03-07 18:30:00,1.6116000000000001,0.2988,1.6390655875,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.24,1.4302796929000001,1.6016,0.3088,1.6310977898,0.2016,0.058800000000000005,0.21,1.4,0.25,1.4221462652999999
2020-03-07 19:00:00,1.65192,0.26306,1.6727343633,0.18192000000000003,0.05306,0.1895,1.47,0.21,1.4849242405,1.65192,0.28306000000000003,1.6759960173000001,0.18192000000000003,0.05306,0.1895,1.47,0.23,1.4878844041
2020-03-07 19:30:00,1.64464,0.25802,1.664756754,0.16464,0.04802000000000001,0.1715,1.48,0.21,1.4948244044,1.64464,0.27802000000000004,1.6679735759,0.16464,0.04802000000000001,0.1715,1.48,0.23,1.4977650016
2020-03-07 20:00:00,1.61656,0.25858000000000003,1.6371102131000002,0.16656,0.048580000000000005,0.17350000000000002,1.45,0.21,1.4651279808,1.60656,0.25858000000000003,1.6272365071000001,0.16656,0.048580000000000005,0.17350000000000002,1.44,0.21,1.4552319403
2020-03-07 20:30:00,1.5241600000000002,0.23788,1.5426116167,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.19,1.3732079231,1.5241600000000002,0.24788000000000002,1.5441852868,0.16416,0.047880000000000006,0.171,1.3599999999999999,0.2,1.3746272222
2020-03-07 21:00:00,1.44608,0.21844000000000002,1.4624853504,0.16608,0.048440000000000004,0.17300000000000001,1.28,0.17,1.2912397144,1.43608,0.22844000000000003,1.4541356883,0.16608,0.048440000000000004,0.17300000000000001,1.27,0.18,1.2826924807
2020-03-07 21:30:00,1.33464,0.18802000000000002,1.3478187749,0.16464,0.04802000000000001,0.1715,1.17,0.14,1.1783462988,1.32464,0.19802000000000003,1.3393591938,0.16464,0.04802000000000001,0.1715,1.16,0.15,1.1696580697
2020-03-07 22:00:00,1.2860800000000001,0.18844000000000002,1.2998120633,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.14,1.1287160848,1.2860800000000001,0.19844,1.3012994275,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.15,1.13
2020-03-07 22:30:00,1.24416,0.21788000000000002,1.2630937416,0.16416,0.047880000000000006,0.171,1.08,0.17,1.0932977636,1.23416,0.22788000000000003,1.2550219918,0.16416,0.047880000000000006,0.171,1.07,0.18,1.0850345617
2020-03-07 23:00:00,1.20656,0.20858000000000002,1.2244560629,0.16656,0.048580000000000005,0.17350000000000002,1.04,0.16,1.052235715,1.20656,0.21858000000000002,1.226199107,0.16656,0.048580000000000005,0.17350000000000002,1.04,0.17,1.0538026381
2020-03-07 23:30:00,1.12464,0.20802,1.1437165077,0.16464,0.04802000000000001,0.1715,0.96,0.16,0.9732420048,1.11464,0.21802000000000002,1.1357618809,0.16464,0.04802000000000001,0.1715,0.9500000000000001,0.17,0.9650906693
2020-03-08 00:00:00,1.10608,0.20844000000000001,1.1255488439,0.16608,0.048440000000000004,0.17300000000000001,0.9400000000000001,0.16,0.9535197953000001,1.09608,0.21844000000000002,1.1176347346,0.16608,0.048440000000000004,0.17300000000000001,0.93,0.17,0.9454099640000001
2020-03-08 00:30:00,1.22416,0.20788,1.2416850647,0.16416,0.047880000000000006,0.171,1.06,0.16,1.0720074627,1.22416,0.21788000000000002,1.2433983272,0.16416,0.047880000000000006,0.171,1.06,0.17,1.0735455277
2020-03-08 01:00:00,1.44,0.1925,1.4528097776,0.18,0.052500000000000005,0.1875,1.26,0.14,1.2677539193,1.43,0.2025,1.4442666824,0.18,0.052500000000000005,0.1875,1.25,0.15,1.2589678312
2020-03-08 01:30:00,1.47856,0.19208000000000003,1.4909843728,0.17856000000000002,0.05208,0.186,1.3,0.14,1.3075167303,1.47856,0.20208,1.4923055987,0.17856000000000002,0.05208,0.186,1.3,0.15,1.3086252328
2020-03-08 02:00:00,1.46048,0.19264,1.4731300011,0.18048,0.052640000000000006,0.188,1.28,0.14,1.2876334882,1.46048,0.20264000000000001,1.4744710238,0.18048,0.052640000000000006,0.188,1.28,0.15,1.2887590931
2020-03-08 02:30:00,1.43808,0.19194000000000003,1.4508325369000001,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.14,1.2677539193,1.42808,0.20194,1.4422871593,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.15,1.2589678312
2020-03-08 03:00:00,1.4,0.1925,1.4131724063,0.18,0.052500000000000005,0.1875,1.22,0.14,1.2280065146,1.4,0.2025,1.4145692807,0.18,0.052500000000000005,0.1875,1.22,0.15,1.229186723
2020-03-08 03:30:00,1.33904,0.19222,1.3527662954,0.17904,0.05222,0.1865,1.16,0.14,1.1684177335,1.33904,0.20222,1.3542234121,0.17904,0.05222,0.1865,1.16,0.15,1.1696580697
2020-03-08 04:00:00,1.30048,0.19264,1.314670453,0.18048,0.052640000000000006,0.188,1.12,0.14,1.1287160848,1.30048,0.21264000000000002,1.3177495969,0.18048,0.052640000000000006,0.188,1.12,0.16,1.1313708499
2020-03-08 04:30:00,1.24,0.1925,1.254853079,0.18,0.052500000000000005,0.1875,1.06,0.14,1.0692053124,1.24,0.21250000000000002,1.2580764086,0.18,0.052500000000000005,0.1875,1.06,0.16,1.0720074627
2020-03-08 05:00:00,1.22096,0.19278,1.2360855351,0.18096,0.05278000000000001,0.1885,1.04,0.14,1.0493807698,1.21096,0.21278000000000002,1.2295118747,0.18096,0.05278000000000001,0.1885,1.03,0.16,1.0423531072
2020-03-08 05:30:00,1.19096,0.19278,1.2064617068,0.18096,0.05278000000000001,0.1885,1.01,0.14,1.019656805,1.19096,0.21278000000000002,1.2098186021,0.18096,0.05278000000000001,0.1885,1.01,0.16,1.0225947389
2020-03-08 06:00:00,1.18904,0.19222,1.2044769197,0.17904,0.05222,0.1865,1.01,0.14,1.019656805,1.18904,0.21222000000000002,1.2078300584,0.17904,0.05222,0.1865,1.01,0.16,1.0225947389
2020-03-08 06:30:00,1.20856,0.19208000000000003,1.2237287281,0.17856000000000002,0.05208,0.186,1.03,0.14,1.0394710193,1.19856,0.19208000000000003,1.2138536979,0.17856000000000002,0.05208,0.186,1.02,0.14,1.0295630141
2020-03-08 07:00:00,1.20904,0.19222,1.2242247547,0.17904,0.05222,0.1865,1.03,0.14,1.0394710193,1.19904,0.19222,1.2143498055,0.17904,0.05222,0.1865,1.02,0.14,1.0295630141
2020-03-08 07:30:00,1.26856,0.20208,1.2845547088,0.17856000000000002,0.05208,0.186,1.09,0.15,1.1002726935,1.2585600000000001,0.21208000000000002,1.2763037256,0.17856000000000002,0.05208,0.186,1.08,0.16,1.0917875251
2020-03-08 08:00:00,1.31856,0.23208,1.3388284431,0.17856000000000002,0.05208,0.186,1.1400000000000001,0.18,1.1541230437,1.30856,0.24208000000000002,1.3307636905,0.17856000000000002,0.05208,0.186,1.13,0.19,1.1458621209
2020-03-08 08:30:00,1.2585600000000001,0.20208,1.2746801952,0.17856000000000002,0.05208,0.186,1.08,0.15,1.0903669107,1.2585600000000001,0.21208000000000002,1.2763037256,0.17856000000000002,0.05208,0.186,1.08,0.16,1.0917875251
2020-03-08 09:00:00,1.2785600000000001,0.24208000000000002,1.3012756818,0.17856000000000002,0.05208,0.186,1.1,0.19,1.1162884932,1.2785600000000001,0.25208,1.3031730507,0.17856000000000002,0.05208,0.186,1.1,0.2,1.1180339887
2020-03-08 09:30:00,1.35856,0.24208000000000002,1.3799594197,0.17856000000000002,0.05208,0.186,1.18,0.19,1.1951987282,1.35856,0.25208,1.3817487471,0.17856000000000002,0.05208,0.186,1.18,0.2,1.196829144
2020-03-08 10:00:00,1.20856,0.24208000000000002,1.2325664282,0.17856000000000002,0.05208,0.186,1.03,0.19,1.0473776778,1.20856,0.25208,1.2345693986,0.17856000000000002,0.05208,0.186,1.03,0.2,1.0492378186
2020-03-08 10:30:00,1.1776,0.2718,1.2085598868,0.1776,0.051800000000000006,0.185,1.0,0.22,1.0239140589,1.1776,0.2818,1.2108480499,0.1776,0.051800000000000006,0.185,1.0,0.23,1.026109156
2020-03-08 11:00:00,1.26904,0.25222,1.2938614493,0.17904,0.05222,0.1865,1.09,0.2,1.1081967334,1.26904,0.26222,1.295847927,0.17904,0.05222,0.1865,1.09,0.21,1.1100450441
2020-03-08 11:30:00,1.35856,0.27208000000000004,1.3855370078,0.17856000000000002,0.05208,0.186,1.18,0.22,1.200333287,1.35856,0.28208,1.3875353689,0.17856000000000002,0.05208,0.186,1.18,0.23,1.2022063051
2020-03-08 12:00:00,1.15856,0.26208000000000004,1.1878329849,0.17856000000000002,0.05208,0.186,0.98,0.21,1.0022474744,1.15856,0.27208000000000004,1.1900793251,0.17856000000000002,0.05208,0.186,0.98,0.22,1.0043903624
2020-03-08 12:30:00,1.2261600000000001,0.23138000000000003,1.2478000841,0.17616,0.05138,0.1835,1.05,0.18,1.0653168543,1.2261600000000001,0.24138,1.2496930223,0.17616,0.05138,0.1835,1.05,0.19,1.0670520137
2020-03-08 13:00:00,1.20856,0.23208,1.2306414588,0.17856000000000002,0.05208,0.186,1.03,0.18,1.0456098699,1.20856,0.24208000000000002,1.2325664282,0.17856000000000002,0.05208,0.186,1.03,0.19,1.0473776778
2020-03-08 13:30:00,1.24808,0.23194,1.2694486402,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.18,1.0850345617,1.24808,0.24194000000000002,1.2713137496,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.19,1.086738239
2020-03-08 14:00:00,1.20856,0.23208,1.2306414588,0.17856000000000002,0.05208,0.186,1.03,0.18,1.0456098699,1.20856,0.24208000000000002,1.2325664282,0.17856000000000002,0.05208,0.186,1.03,0.19,1.0473776778
2020-03-08 14:30:00,1.10856,0.21208000000000002,1.1286643434,0.17856000000000002,0.05208,0.186,0.93,0.16,0.9436630755000001,1.10856,0.22208000000000003,1.1305860427,0.17856000000000002,0.05208,0.186,0.93,0.17,0.9454099640000001
2020-03-08 15:00:00,1.07856,0.24208000000000002,1.1053933237,0.17856000000000002,0.05208,0.186,0.9,0.19,0.9198369421,1.06856,0.25208,1.0978910693,0.17856000000000002,0.05208,0.186,0.89,0.2,0.9121951546
2020-03-08 15:30:00,1.17856,0.26208000000000004,1.2073481685,0.17856000000000002,0.05208,0.186,1.0,0.21,1.0218121158,1.17856,0.27208000000000004,1.2095582665,0.17856000000000002,0.05208,0.186,1.0,0.22,1.0239140589
2020-03-08 16:00:00,1.19904,0.26222,1.2273777943,0.17904,0.05222,0.1865,1.02,0.21,1.0413932975,1.18904,0.27222,1.2198032013,0.17904,0.05222,0.1865,1.01,0.22,1.0336827366
2020-03-08 16:30:00,1.21856,0.25208,1.244360398,0.17856000000000002,0.05208,0.186,1.04,0.2,1.0590561836,1.21856,0.26208000000000004,1.2464246467,0.17856000000000002,0.05208,0.186,1.04,0.21,1.0609901036
2020-03-08 17:00:00,1.31904,0.23222,1.3393254459000001,0.17904,0.05222,0.1865,1.1400000000000001,0.18,1.1541230437,1.31904,0.24222000000000002,1.3410954664,0.17904,0.05222,0.1865,1.1400000000000001,0.19,1.1557248808
2020-03-08 17:30:00,1.4690400000000001,0.25222,1.4905346189,0.17904,0.05222,0.1865,1.29,0.2,1.3054118124,1.4690400000000001,0.26222,1.4922593106,0.17904,0.05222,0.1865,1.29,0.21,1.3069812546000001
2020-03-08 18:00:00,1.62904,0.28222,1.6533056130000001,0.17904,0.05222,0.1865,1.45,0.23,1.4681280598,1.62904,0.29222000000000004,1.6550419481,0.17904,0.05222,0.1865,1.45,0.24,1.469727866
2020-03-08 18:30:00,1.67904,0.27222,1.7009641531000002,0.17904,0.05222,0.1865,1.5,0.22,1.5160474927,1.67904,0.28222,1.7025931546000002,0.17904,0.05222,0.1865,1.5,0.23,1.5175308893000001
2020-03-08 19:00:00,1.7000000000000002,0.2725,1.7217015566,0.18,0.052500000000000005,0.1875,1.52,0.22,1.5358385332,1.7000000000000002,0.28250000000000003,1.7233125805,0.18,0.052500000000000005,0.1875,1.52,0.23,1.5373028329
2020-03-08 19:30:00,1.68904,0.27222,1.7108360090999999,0.17904,0.05222,0.1865,1.51,0.22,1.5259423318,1.67904,0.28222,1.7025931546000002,0.17904,0.05222,0.1865,1.5,0.23,1.5175308893000001
2020-03-08 20:00:00,1.61904,0.25222,1.6385681097,0.17904,0.05222,0.1865,1.44,0.2,1.4538225476,1.61904,0.26222,1.6401371437,0.17904,0.05222,0.1865,1.44,0.21,1.4552319403
2020-03-08 20:30:00,1.53904,0.25222,1.5595701491,0.17904,0.05222,0.1865,1.3599999999999999,0.2,1.3746272222,1.5290400000000002,0.26222,1.5513615472,0.17904,0.05222,0.1865,1.35,0.21,1.3662357044
2020-03-08 21:00:00,1.4590400000000001,0.23222,1.4774044301,0.17904,0.05222,0.1865,1.28,0.18,1.2925942906,1.4590400000000001,0.24222000000000002,1.4790092123,0.17904,0.05222,0.1865,1.28,0.19,1.2940247293
2020-03-08 21:30:00,1.39904,0.23222,1.4181815998,0.17904,0.05222,0.1865,1.22,0.18,1.2332072008,1.39904,0.26222,1.4234016475,0.17904,0.05222,0.1865,1.22,0.21,1.2379418403
2020-03-08 22:00:00,1.31904,0.21222000000000002,1.3360029379,0.17904,0.05222,0.1865,1.1400000000000001,0.16,1.1511733145,1.31904,0.22222000000000003,1.3376278444,0.17904,0.05222,0.1865,1.1400000000000001,0.17,1.1526057435000001
2020-03-08 22:30:00,1.24904,0.21222000000000002,1.2669405077,0.17904,0.05222,0.1865,1.07,0.16,1.081896483,1.24904,0.22222000000000003,1.2686538732,0.17904,0.05222,0.1865,1.07,0.17,1.0834205093
2020-03-08 23:00:00,1.14904,0.20222,1.1666986972,0.17904,0.05222,0.1865,0.97,0.15,0.9815294188,1.14904,0.20222,1.1666986972,0.17904,0.05222,0.1865,0.97,0.15,0.9815294188
2020-03-08 23:30:00,1.05904,0.20222,1.0781737569,0.17904,0.05222,0.1865,0.88,0.15,0.8926925563,1.05904,0.20222,1.0781737569,0.17904,0.05222,0.1865,0.88,0.15,0.8926925563
2020-03-09 00:00:00,1.05952,0.19236,1.0768402853,0.17952,0.052360000000000004,0.187,0.88,0.14,0.8910667764,1.05952,0.19236,1.0768402853,0.17952,0.052360000000000004,0.187,0.88,0.14,0.8910667764
2020-03-09 00:30:00,1.16952,0.19236,1.185233901,0.17952,0.052360000000000004,0.187,0.99,0.14,0.9998499887000001,1.16952,0.19236,1.185233901,0.17952,0.052360000000000004,0.187,0.99,0.14,0.9998499887000001
2020-03-09 01:00:00,1.40952,0.19236,1.4225853226,0.17952,0.052360000000000004,0.187,1.23,0.14,1.2379418403,1.40952,0.19236,1.4225853226,0.17952,0.052360000000000004,0.187,1.23,0.14,1.2379418403
2020-03-09 01:30:00,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303
2020-03-09 02:00:00,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303
2020-03-09 02:30:00,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303,1.47952,0.19236,1.4919724528,0.17952,0.052360000000000004,0.187,1.3,0.14,1.3075167303
2020-03-09 03:00:00,1.4590400000000001,0.19222,1.4716474612,0.17904,0.05222,0.1865,1.28,0.14,1.2876334882,1.44904,0.19222,1.4617337138,0.17904,0.05222,0.1865,1.27,0.14,1.2776932339
2020-03-09 03:30:00,1.41904,0.19222,1.4319996683,0.17904,0.05222,0.1865,1.24,0.14,1.2478781992,1.41904,0.19222,1.4319996683,0.17904,0.05222,0.1865,1.24,0.14,1.2478781992
2020-03-09 04:00:00,1.34904,0.19222,1.3626655679000002,0.17904,0.05222,0.1865,1.17,0.14,1.1783462988,1.33904,0.19222,1.3527662954,0.17904,0.05222,0.1865,1.16,0.14,1.1684177335
2020-03-09 04:30:00,1.29904,0.19222,1.3131844691,0.17904,0.05222,0.1865,1.12,0.14,1.1287160848,1.29904,0.19222,1.3131844691,0.17904,0.05222,0.1865,1.12,0.14,1.1287160848
2020-03-09 05:00:00,1.2390400000000001,0.20222,1.2554334112,0.17904,0.05222,0.1865,1.06,0.15,1.0705606008,1.22904,0.21222000000000002,1.2472275855000001,0.17904,0.05222,0.1865,1.05,0.16,1.0621205205
2020-03-09 05:30:00,1.24,0.2025,1.2564259827,0.18,0.052500000000000005,0.1875,1.06,0.15,1.0705606008,1.23,0.21250000000000002,1.2482212344,0.18,0.052500000000000005,0.1875,1.05,0.16,1.0621205205
2020-03-09 06:00:00,1.23952,0.19236,1.2543572856,0.17952,0.052360000000000004,0.187,1.06,0.14,1.0692053124,1.22952,0.19236,1.2444765165,0.17952,0.052360000000000004,0.187,1.05,0.14,1.0592922165
2020-03-09 06:30:00,1.35952,0.20236,1.3744977992,0.17952,0.052360000000000004,0.187,1.18,0.15,1.1894956915,1.34952,0.21236000000000002,1.3661262753,0.17952,0.052360000000000004,0.187,1.17,0.16,1.1808894953
2020-03-09 07:00:00,1.43904,0.20222,1.4531789463,0.17904,0.05222,0.1865,1.26,0.15,1.268897159,1.43904,0.22222000000000003,1.4560967859,0.17904,0.05222,0.1865,1.26,0.17,1.2714165328
2020-03-09 07:30:00,1.48,0.2225,1.4966316347,0.18,0.052500000000000005,0.1875,1.3,0.17,1.3110682667,1.48,0.2325,1.4981509437,0.18,0.052500000000000005,0.1875,1.3,0.18,1.3124023773
2020-03-09 08:00:00,1.47952,0.24236000000000002,1.4992390737,0.17952,0.052360000000000004,0.187,1.3,0.19,1.3138112498,1.47952,0.24236000000000002,1.4992390737,0.17952,0.052360000000000004,0.187,1.3,0.19,1.3138112498
2020-03-09 08:30:00,1.4295200000000001,0.27236000000000005,1.4552344828,0.17952,0.052360000000000004,0.187,1.25,0.22,1.2692123542,1.4195200000000001,0.28236,1.4473300246,0.17952,0.052360000000000004,0.187,1.24,0.23,1.2611502686
2020-03-09 09:00:00,1.37904,0.31222000000000005,1.4139422372000001,0.17904,0.05222,0.1865,1.2,0.26,1.2278436383,1.36904,0.32222,1.4064480972,0.17904,0.05222,0.1865,1.19,0.27,1.2202458769
2020-03-09 09:30:00,1.30904,0.31222000000000005,1.3457589123,0.17904,0.05222,0.1865,1.13,0.26,1.1595257651,1.30904,0.32222,1.3481140345,0.17904,0.05222,0.1865,1.13,0.27,1.1618089344
