Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 10:00:00,1.29904,0.28222,1.3293430896,0.17904,0.05222,0.1865,1.12,0.23,1.1433722054,1.28904,0.29222000000000004,1.3217475742,0.17904,0.05222,0.1865,1.11,0.24,1.1356495938
2020-03-09 10:30:00,1.1666400000000001,0.26152000000000003,1.1955925727,0.17664000000000002,0.05152,0.184,0.99,0.21,1.0120276676,1.1666400000000001,0.28152000000000005,1.2001259934,0.17664000000000002,0.05152,0.184,0.99,0.23,1.0163660758
2020-03-09 11:00:00,1.19952,0.25236000000000003,1.2257788544000001,0.17952,0.052360000000000004,0.187,1.02,0.2,1.0394229168,1.19952,0.25236000000000003,1.2257788544000001,0.17952,0.052360000000000004,0.187,1.02,0.2,1.0394229168
2020-03-09 11:30:00,1.3476,0.2518,1.370922682,0.1776,0.051800000000000006,0.185,1.17,0.2,1.1869709348,1.3376000000000001,0.2318,1.3575363715,0.1776,0.051800000000000006,0.185,1.16,0.18,1.1738824473
2020-03-09 12:00:00,1.36904,0.26222,1.3939260561,0.17904,0.05222,0.1865,1.19,0.21,1.2083873551,1.35904,0.27222,1.3860351547,0.17904,0.05222,0.1865,1.18,0.22,1.200333287
2020-03-09 12:30:00,1.4066400000000001,0.29152,1.4365305427,0.17664000000000002,0.05152,0.184,1.23,0.24,1.2531959145,1.39664,0.30152,1.4288168532,0.17664000000000002,0.05152,0.184,1.22,0.25,1.245351356
2020-03-09 13:00:00,1.42904,0.31222000000000005,1.4627496881,0.17904,0.05222,0.1865,1.25,0.26,1.2767536959,1.42904,0.32222,1.4649167382,0.17904,0.05222,0.1865,1.25,0.27,1.2788275881
2020-03-09 13:30:00,1.3771200000000001,0.28166,1.4056286316,0.17712000000000003,0.051660000000000005,0.1845,1.2,0.23,1.2218428704,1.3671200000000001,0.29166000000000003,1.3978850632,0.17712000000000003,0.051660000000000005,0.1845,1.19,0.24,1.2139604606
2020-03-09 14:00:00,1.38904,0.27222,1.4154631221,0.17904,0.05222,0.1865,1.21,0.22,1.2298373876,1.38904,0.28222,1.4174202799,0.17904,0.05222,0.1865,1.21,0.23,1.231665539
2020-03-09 14:30:00,1.38712,0.29166000000000003,1.4174510397,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.24,1.233572049,1.38712,0.30166000000000004,1.4195424087,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.25,1.2355565548
2020-03-09 15:00:00,1.38904,0.29222000000000004,1.4194451909,0.17904,0.05222,0.1865,1.21,0.24,1.233572049,1.38904,0.30222000000000004,1.4215375655,0.17904,0.05222,0.1865,1.21,0.25,1.2355565548
2020-03-09 15:30:00,1.34808,0.27194,1.3752349072,0.17808000000000002,0.05194000000000001,0.1855,1.17,0.22,1.1905040949,1.3380800000000002,0.28194,1.3674605113,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.23,1.1825819211
2020-03-09 16:00:00,1.41904,0.27222,1.4449146169,0.17904,0.05222,0.1865,1.24,0.22,1.2593649193,1.40904,0.28222,1.4370253477000001,0.17904,0.05222,0.1865,1.23,0.23,1.2513193038
2020-03-09 16:30:00,1.46808,0.27194,1.493054001,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.22,1.3086252328,1.46808,0.28194,1.4949077062,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.23,1.3103434664
2020-03-09 17:00:00,1.5290400000000002,0.27222,1.5530830788999999,0.17904,0.05222,0.1865,1.35,0.22,1.3678084661,1.5290400000000002,0.28222,1.55486702,0.17904,0.05222,0.1865,1.35,0.23,1.3694524452999999
2020-03-09 17:30:00,1.66856,0.29208,1.6939312855000002,0.17856000000000002,0.05208,0.186,1.49,0.24,1.5092050888,1.66856,0.28208,1.692235681,0.17856000000000002,0.05208,0.186,1.49,0.23,1.5076471736000001
2020-03-09 18:00:00,1.7190400000000001,0.29222000000000004,1.7437003899999999,0.17904,0.05222,0.1865,1.54,0.24,1.5585891055999999,1.7190400000000001,0.30222000000000004,1.7454040936,0.17904,0.05222,0.1865,1.54,0.25,1.5601602481999999
2020-03-09 18:30:00,1.7476,0.2818,1.7701742852,0.1776,0.051800000000000006,0.185,1.57,0.23,1.5867577005,1.7376,0.3018,1.7636147539,0.1776,0.051800000000000006,0.185,1.56,0.25,1.5799050604
2020-03-09 19:00:00,1.7485600000000001,0.28208,1.7711666212,0.17856000000000002,0.05208,0.186,1.57,0.23,1.5867577005,1.73856,0.28208,1.7612949781,0.17856000000000002,0.05208,0.186,1.56,0.23,1.5768639763999999
2020-03-09 19:30:00,1.7466400000000002,0.27152000000000004,1.7676182846000001,0.17664000000000002,0.05152,0.184,1.57,0.22,1.5853390804,1.73664,0.28152000000000005,1.7593100921,0.17664000000000002,0.05152,0.184,1.56,0.23,1.5768639763999999
2020-03-09 20:00:00,1.62904,0.24222000000000002,1.6469492554,0.17904,0.05222,0.1865,1.45,0.19,1.4623952954,1.62904,0.25222,1.6484496504,0.17904,0.05222,0.1865,1.45,0.2,1.4637281168
2020-03-09 20:30:00,1.55664,0.27152000000000004,1.5801427784,0.17664000000000002,0.05152,0.184,1.38,0.22,1.3974262056,1.55664,0.25152,1.5768292234999999,0.17664000000000002,0.05152,0.184,1.38,0.2,1.3944174410999999
2020-03-09 21:00:00,1.44856,0.21208000000000002,1.4640027322,0.17856000000000002,0.05208,0.186,1.27,0.16,1.2800390619,1.44856,0.22208000000000003,1.4654847662,0.17856000000000002,0.05208,0.186,1.27,0.17,1.2813274367
2020-03-09 21:30:00,1.36664,0.22152000000000002,1.3844767965,0.17664000000000002,0.05152,0.184,1.19,0.17,1.202081528,1.35664,0.23152000000000003,1.376253465,0.17664000000000002,0.05152,0.184,1.18,0.18,1.1936498649
2020-03-09 22:00:00,1.26856,0.20208,1.2845547088,0.17856000000000002,0.05208,0.186,1.09,0.15,1.1002726935,1.26856,0.21208000000000002,1.2861657747,0.17856000000000002,0.05208,0.186,1.09,0.16,1.1016805345
2020-03-09 22:30:00,1.1876,0.2018,1.2046231776,0.1776,0.051800000000000006,0.185,1.01,0.15,1.0210778619,1.1876,0.2218,1.2081345124,0.1776,0.051800000000000006,0.185,1.01,0.17,1.0242070103
2020-03-09 23:00:00,1.07904,0.19222,1.0960273035,0.17904,0.05222,0.1865,0.9,0.14,0.9108238029,1.07904,0.20222,1.0978252365,0.17904,0.05222,0.1865,0.9,0.15,0.9124143795
2020-03-09 23:30:00,1.02808,0.19194000000000003,1.0458438937,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.14,0.8614522622,1.02808,0.20194,1.0477252741,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.15,0.8631338251
2020-03-10 00:00:00,1.00808,0.19194000000000003,1.0261901627,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.14,0.8417244205000001,0.9980800000000001,0.20194,1.0183042031,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.15,0.8336066219
2020-03-10 00:30:00,1.10856,0.19208000000000003,1.1250777751,0.17856000000000002,0.05208,0.186,0.93,0.14,0.9404786016000001,1.10856,0.20208,1.1268281146999999,0.17856000000000002,0.05208,0.186,0.93,0.15,0.9420191081
2020-03-10 01:00:00,1.31904,0.19222,1.3329722615000001,0.17904,0.05222,0.1865,1.1400000000000001,0.14,1.1485643212,1.31904,0.18222000000000002,1.3315669904,0.17904,0.05222,0.1865,1.1400000000000001,0.13,1.1473883388
2020-03-10 01:30:00,1.39856,0.19208000000000003,1.4116886342,0.17856000000000002,0.05208,0.186,1.22,0.14,1.2280065146,1.39856,0.18208000000000002,1.4103627902,0.17856000000000002,0.05208,0.186,1.22,0.13,1.2269066794
2020-03-10 02:00:00,1.37808,0.19194000000000003,1.3913825678,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.14,1.2081390648,1.37808,0.18194000000000002,1.3900383628,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.13,1.2070211266
2020-03-10 02:30:00,1.37904,0.19222,1.3923720228,0.17904,0.05222,0.1865,1.2,0.14,1.2081390648,1.37904,0.18222000000000002,1.3910267611,0.17904,0.05222,0.1865,1.2,0.13,1.2070211266
2020-03-10 03:00:00,1.3599999999999999,0.1925,1.37355606,0.18,0.052500000000000005,0.1875,1.18,0.14,1.1882760622,1.35,0.1825,1.3622797987,0.18,0.052500000000000005,0.1875,1.17,0.13,1.177200068
2020-03-10 03:30:00,1.32616,0.19138000000000002,1.3398979998,0.17616,0.05138,0.1835,1.15,0.14,1.158490397,1.31616,0.18138,1.3285992059,0.17616,0.05138,0.1835,1.1400000000000001,0.13,1.1473883388
2020-03-10 04:00:00,1.24904,0.19222,1.2637442186,0.17904,0.05222,0.1865,1.07,0.14,1.0791200119,1.2390400000000001,0.19222,1.2538614955,0.17904,0.05222,0.1865,1.06,0.14,1.0692053124
2020-03-10 04:30:00,1.22952,0.19236,1.2444765165,0.17952,0.052360000000000004,0.187,1.05,0.14,1.0592922165,1.22952,0.19236,1.2444765165,0.17952,0.052360000000000004,0.187,1.05,0.14,1.0592922165
2020-03-10 05:00:00,1.17856,0.19208000000000003,1.1941098777,0.17856000000000002,0.05208,0.186,1.0,0.14,1.0097524449,1.17856,0.19208000000000003,1.1941098777,0.17856000000000002,0.05208,0.186,1.0,0.14,1.0097524449
2020-03-10 05:30:00,1.13,0.1925,1.1462793071,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.14,0.9602603814,1.13,0.1925,1.1462793071,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.14,0.9602603814
2020-03-10 06:00:00,1.12904,0.19222,1.145285925,0.17904,0.05222,0.1865,0.9500000000000001,0.14,0.9602603814,1.12904,0.19222,1.145285925,0.17904,0.05222,0.1865,0.9500000000000001,0.14,0.9602603814
2020-03-10 06:30:00,1.21,0.1925,1.2252168175,0.18,0.052500000000000005,0.1875,1.03,0.14,1.0394710193,1.2,0.1925,1.21534203,0.18,0.052500000000000005,0.1875,1.02,0.14,1.0295630141
2020-03-10 07:00:00,1.2985600000000002,0.19208000000000003,1.3126891483,0.17856000000000002,0.05208,0.186,1.12,0.14,1.1287160848,1.2985600000000002,0.19208000000000003,1.3126891483,0.17856000000000002,0.05208,0.186,1.12,0.14,1.1287160848
2020-03-10 07:30:00,1.42856,0.25208,1.4506302079,0.17856000000000002,0.05208,0.186,1.25,0.2,1.2658988901,1.41856,0.26208000000000004,1.4425666016,0.17856000000000002,0.05208,0.186,1.24,0.21,1.2576565509
2020-03-10 08:00:00,1.44904,0.27222,1.4743882291000001,0.17904,0.05222,0.1865,1.27,0.22,1.2889142718,1.43904,0.28222,1.4664529484,0.17904,0.05222,0.1865,1.26,0.23,1.2808200498
2020-03-10 08:30:00,1.3976,0.2718,1.4237840426,0.1776,0.051800000000000006,0.185,1.22,0.22,1.2396773774,1.3976,0.2818,1.4257268322,0.1776,0.051800000000000006,0.185,1.22,0.23,1.241491039
2020-03-10 09:00:00,1.37856,0.27208000000000004,1.4051530877,0.17856000000000002,0.05208,0.186,1.2,0.22,1.22,1.36856,0.28208,1.3973280216,0.17856000000000002,0.05208,0.186,1.19,0.23,1.2120231021
2020-03-10 09:30:00,1.2828,0.3104,1.3198196847,0.1728,0.0504,0.18,1.11,0.26,1.1400438588,1.2828,0.3204,1.3222072455,0.1728,0.0504,0.18,1.11,0.27,1.1423659659
2020-03-10 10:00:00,1.18856,0.29208,1.2239222198,0.17856000000000002,0.05208,0.186,1.01,0.24,1.0381233067,1.17856,0.30208,1.2166577169,0.17856000000000002,0.05208,0.186,1.0,0.25,1.0307764064
2020-03-10 10:30:00,1.09952,0.25236000000000003,1.1281089486,0.17952,0.052360000000000004,0.187,0.92,0.2,0.9414881837,1.08952,0.26236000000000004,1.1206634642,0.17952,0.052360000000000004,0.187,0.91,0.21,0.9339164845000001
2020-03-10 11:00:00,1.06856,0.32208000000000003,1.116044802,0.17856000000000002,0.05208,0.186,0.89,0.27,0.9300537619,1.06856,0.32208000000000003,1.116044802,0.17856000000000002,0.05208,0.186,0.89,0.27,0.9300537619
2020-03-10 11:30:00,1.16952,0.32236000000000004,1.2131335458,0.17952,0.052360000000000004,0.187,0.99,0.27,1.0261578826,1.16952,0.32236000000000004,1.2131335458,0.17952,0.052360000000000004,0.187,0.99,0.27,1.0261578826
2020-03-10 12:00:00,1.17808,0.32194,1.2212771389000001,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.27,1.0358088627,1.17808,0.32194,1.2212771389000001,0.17808000000000002,0.05194000000000001,0.1855,1.0,0.27,1.0358088627
2020-03-10 12:30:00,1.01712,0.30166000000000004,1.0609108586,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.25,0.8764131446000001,1.01712,0.31166000000000005,1.0637974666,0.17712000000000003,0.051660000000000005,0.1845,0.84,0.26,0.8793179175
2020-03-10 13:00:00,0.9790400000000001,0.26222,1.0135475569,0.17904,0.05222,0.1865,0.8,0.21,0.8271033793,0.9790400000000001,0.27222,1.0161806188,0.17904,0.05222,0.1865,0.8,0.22,0.8296987405
2020-03-10 13:30:00,0.9280800000000001,0.21194000000000002,0.9519721897000001,0.17808000000000002,0.05194000000000001,0.1855,0.75,0.16,0.7668767828,0.9280800000000001,0.22194000000000003,0.9542483167,0.17808000000000002,0.05194000000000001,0.1855,0.75,0.17,0.7690253572
2020-03-10 14:00:00,0.9995200000000001,0.25236000000000003,1.0308859297,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.2,0.8440379138,0.9995200000000001,0.26236000000000004,1.0333794076,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.21,0.8464632302
2020-03-10 14:30:00,1.06856,0.28208,1.1051649651,0.17856000000000002,0.05208,0.186,0.89,0.23,0.9192388155000001,1.06856,0.29208,1.1077595407,0.17856000000000002,0.05208,0.186,0.89,0.24,0.9217917335
2020-03-10 15:00:00,1.07952,0.26236000000000004,1.110943833,0.17952,0.052360000000000004,0.187,0.9,0.21,0.924175308,1.07952,0.27236000000000005,1.1133478342,0.17952,0.052360000000000004,0.187,0.9,0.22,0.9264987858
2020-03-10 15:30:00,1.10192,0.26556,1.133468041,0.12192000000000001,0.03556,0.127,0.98,0.23,1.0066280346,1.10192,0.25556,1.1311669196,0.12192000000000001,0.03556,0.127,0.98,0.22,1.0043903624
2020-03-10 16:00:00,1.10256,0.29908,1.1424042192,0.20256000000000002,0.05908000000000001,0.211,0.9,0.24,0.9314504818,1.10256,0.30908,1.1450628804,0.20256000000000002,0.05908000000000001,0.211,0.9,0.25,0.9340770846
2020-03-10 16:30:00,1.26208,0.30894000000000005,1.2993420835,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.25,1.0890821824,1.25208,0.31894,1.2920630982999999,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.26,1.0817116067
2020-03-10 17:00:00,1.23304,0.25922,1.2599931151,0.20304000000000003,0.05922,0.21150000000000002,1.03,0.2,1.0492378186,1.2230400000000001,0.26922,1.2523203464,0.20304000000000003,0.05922,0.21150000000000002,1.02,0.21,1.0413932975
2020-03-10 17:30:00,1.35064,0.25852,1.3751585363,0.20064,0.05852,0.209,1.15,0.2,1.167261753,1.34064,0.26852000000000004,1.3672668357,0.20064,0.05852,0.209,1.1400000000000001,0.21,1.1591807452
2020-03-10 18:00:00,1.5292,0.2781,1.5542819081,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.33,0.22,1.3480726983,1.5292,0.2781,1.5542819081,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.33,0.22,1.3480726983
2020-03-10 18:30:00,1.59064,0.28852,1.6165950018,0.20064,0.05852,0.209,1.3900000000000001,0.23,1.4089002804000001,1.59064,0.29852,1.6184096515,0.20064,0.05852,0.209,1.3900000000000001,0.24,1.4105672618
2020-03-10 19:00:00,1.64304,0.25922,1.6633626934999999,0.20304000000000003,0.05922,0.21150000000000002,1.44,0.2,1.4538225476,1.64304,0.26922,1.6649504046999999,0.20304000000000003,0.05922,0.21150000000000002,1.44,0.21,1.4552319403
2020-03-10 19:30:00,1.53112,0.25866,1.5528146863,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.33,0.2,1.3449535308,1.53112,0.26866,1.5545117079000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.33,0.21,1.3464768843
2020-03-10 20:00:00,1.47256,0.22908,1.4902719886,0.20256000000000002,0.05908000000000001,0.211,1.27,0.17,1.2813274367,1.46256,0.23908000000000001,1.481971997,0.20256000000000002,0.05908000000000001,0.211,1.26,0.18,1.2727922061
2020-03-10 20:30:00,1.4116,0.21880000000000002,1.4284565097000002,0.2016,0.058800000000000005,0.21,1.21,0.16,1.2205326706,1.4116,0.2288,1.4300223774,0.2016,0.058800000000000005,0.21,1.21,0.17,1.2218837915
2020-03-10 21:00:00,1.38256,0.20908000000000002,1.3982798718,0.20256000000000002,0.05908000000000001,0.211,1.18,0.15,1.1894956915,1.37256,0.20908000000000002,1.3883931,0.20256000000000002,0.05908000000000001,0.211,1.17,0.15,1.1795761951000001
2020-03-10 21:30:00,1.31016,0.21838000000000002,1.3282353142,0.20016,0.05838,0.20850000000000002,1.11,0.16,1.1214722466,1.31016,0.22838000000000003,1.3299160312,0.20016,0.05838,0.20850000000000002,1.11,0.17,1.1229425631
2020-03-10 22:00:00,1.24576,0.21418,1.2640375983,0.18576,0.054180000000000006,0.1935,1.06,0.16,1.0720074627,1.24576,0.22418000000000002,1.2657703781,0.18576,0.054180000000000006,0.1935,1.06,0.17,1.0735455277
2020-03-10 22:30:00,1.14712,0.21166000000000001,1.1664837118,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.16,0.9831073187,1.13712,0.21166000000000001,1.1566511358,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.16,0.9732420048
2020-03-10 23:00:00,1.06,0.2025,1.0791692407,0.18,0.052500000000000005,0.1875,0.88,0.15,0.8926925563,1.06,0.21250000000000002,1.0810903061000001,0.18,0.052500000000000005,0.1875,0.88,0.16,0.894427191
2020-03-10 23:30:00,0.9871200000000001,0.20166,1.0075081389,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.15,0.8237718131,0.9871200000000001,0.21166000000000001,1.0095572544,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.16,0.8256512581000001
2020-03-11 00:00:00,0.96,0.2025,0.981124992,0.18,0.052500000000000005,0.1875,0.78,0.15,0.7942921377000001,0.96,0.1925,0.9791099274,0.18,0.052500000000000005,0.1875,0.78,0.14,0.7924645102000001
2020-03-11 00:30:00,1.07664,0.19152000000000002,1.0935417687,0.17664000000000002,0.05152,0.184,0.9,0.14,0.9108238029,1.07664,0.19152000000000002,1.0935417687,0.17664000000000002,0.05152,0.184,0.9,0.14,0.9108238029
2020-03-11 01:00:00,1.27,0.1925,1.2845062281000001,0.18,0.052500000000000005,0.1875,1.09,0.14,1.0989540482,1.27,0.1925,1.2845062281000001,0.18,0.052500000000000005,0.1875,1.09,0.14,1.0989540482
2020-03-11 01:30:00,1.3109600000000001,0.19278,1.3250585836,0.18096,0.05278000000000001,0.1885,1.13,0.14,1.1386395391,1.3109600000000001,0.19278,1.3250585836,0.18096,0.05278000000000001,0.1885,1.13,0.14,1.1386395391
2020-03-11 02:00:00,1.30904,0.19222,1.3230775676,0.17904,0.05222,0.1865,1.13,0.14,1.1386395391,1.30904,0.19222,1.3230775676,0.17904,0.05222,0.1865,1.13,0.14,1.1386395391
2020-03-11 02:30:00,1.29712,0.051660000000000005,1.2981483159,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.0,1.12,1.28712,0.19166000000000002,1.3013114347,0.17712000000000003,0.051660000000000005,0.1845,1.11,0.14,1.1187939935
2020-03-11 03:00:00,1.28856,0.18208000000000002,1.3013608262,0.17856000000000002,0.05208,0.186,1.11,0.13,1.1175866857,1.2785600000000001,0.19208000000000003,1.2929077307,0.17856000000000002,0.05208,0.186,1.1,0.14,1.1088733021
2020-03-11 03:30:00,1.24808,0.18194000000000002,1.2612715211,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.13,1.0778682665,1.24808,0.19194000000000003,1.2627528064,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.14,1.0791200119
2020-03-11 04:00:00,1.20856,0.18208000000000002,1.2221990018,0.17856000000000002,0.05208,0.186,1.03,0.13,1.0381714695,1.20856,0.19208000000000003,1.2237287281,0.17856000000000002,0.05208,0.186,1.03,0.14,1.0394710193
2020-03-11 04:30:00,1.16856,0.18208000000000002,1.1826603908,0.17856000000000002,0.05208,0.186,0.99,0.13,0.9984988733000001,1.15856,0.19208000000000003,1.1743747272,0.17856000000000002,0.05208,0.186,0.98,0.14,0.9899494937000001
2020-03-11 05:00:00,1.11856,0.18208000000000002,1.1332826655,0.17856000000000002,0.05208,0.186,0.9400000000000001,0.13,0.9489467846,1.11856,0.19208000000000003,1.1349322447,0.17856000000000002,0.05208,0.186,0.9400000000000001,0.14,0.9503683496
2020-03-11 05:30:00,1.13808,0.18194000000000002,1.152531236,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.13,0.9687620967,1.13808,0.19194000000000003,1.1541520914,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.14,0.9701546269
2020-03-11 06:00:00,1.11856,0.18208000000000002,1.1332826655,0.17856000000000002,0.05208,0.186,0.9400000000000001,0.13,0.9489467846,1.11856,0.19208000000000003,1.1349322447,0.17856000000000002,0.05208,0.186,0.9400000000000001,0.14,0.9503683496
2020-03-11 06:30:00,1.1976,0.2018,1.2144830176,0.1776,0.051800000000000006,0.185,1.02,0.15,1.0309704166,1.1876,0.21180000000000002,1.2063386755,0.1776,0.051800000000000006,0.185,1.01,0.16,1.0225947389
2020-03-11 07:00:00,1.2785600000000001,0.20208,1.2944311492,0.17856000000000002,0.05208,0.186,1.1,0.15,1.1101801656,1.2785600000000001,0.21208000000000002,1.2960299379,0.17856000000000002,0.05208,0.186,1.1,0.16,1.1115754585
2020-03-11 07:30:00,1.43048,0.23264,1.4492737492,0.18048,0.052640000000000006,0.188,1.25,0.18,1.262893503,1.43048,0.24264000000000002,1.4509125404,0.18048,0.052640000000000006,0.188,1.25,0.19,1.2643575444000001
2020-03-11 08:00:00,1.36856,0.25208,1.3915821212,0.17856000000000002,0.05208,0.186,1.19,0.2,1.2066896867,1.36856,0.26208000000000004,1.3934282902000001,0.17856000000000002,0.05208,0.186,1.19,0.21,1.2083873551
2020-03-11 08:30:00,1.35,0.2725,1.3772277408,0.18,0.052500000000000005,0.1875,1.17,0.22,1.1905040949,1.35,0.28250000000000003,1.3792411863,0.18,0.052500000000000005,0.1875,1.17,0.23,1.1923925528
2020-03-11 09:00:00,1.28904,0.27222,1.3174702463,0.17904,0.05222,0.1865,1.11,0.22,1.1315917992,1.28904,0.27222,1.3174702463,0.17904,0.05222,0.1865,1.11,0.22,1.1315917992
2020-03-11 09:30:00,1.26312,0.28466,1.2947986137,0.15312,0.044660000000000005,0.1595,1.11,0.24,1.1356495938,1.26312,0.29466000000000003,1.2970337891,0.15312,0.044660000000000005,0.1595,1.11,0.25,1.1378049042
2020-03-11 10:00:00,1.13648,0.30814,1.1775130785,0.09648000000000001,0.028140000000000002,0.1005,1.04,0.28,1.0770329614,1.13648,0.31814000000000003,1.1801694158,0.09648000000000001,0.028140000000000002,0.1005,1.04,0.29,1.0796758773
2020-03-11 10:30:00,1.1236,0.3373,1.1731360748,0.0936,0.0273,0.0975,1.03,0.31,1.0756393448,1.1236,0.3473,1.1760502753,0.0936,0.0273,0.0975,1.03,0.32,1.07856386
2020-03-11 11:00:00,1.07648,0.27814,1.111832294,0.09648000000000001,0.028140000000000002,0.1005,0.98,0.25,1.0113851887,1.07648,0.28814,1.1143759913,0.09648000000000001,0.028140000000000002,0.1005,0.98,0.26,1.0139033485
2020-03-11 11:30:00,1.09408,0.25744,1.1239601416,0.09408000000000001,0.027440000000000003,0.098,1.0,0.23,1.026109156,1.09408,0.26744,1.1262926795000001,0.09408000000000001,0.027440000000000003,0.098,1.0,0.24,1.0283968106
2020-03-11 12:00:00,1.04952,0.28236,1.0868391785,0.17952,0.052360000000000004,0.187,0.87,0.23,0.8998888820000001,1.03952,0.29236,1.0798500822000001,0.17952,0.052360000000000004,0.187,0.86,0.24,0.8928605714000001
2020-03-11 12:30:00,1.06728,0.28754,1.1053351754,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.23,0.8998888820000001,1.05728,0.29754,1.0983492386,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.24,0.8928605714000001
2020-03-11 13:00:00,1.09848,0.27914,1.1333920107,0.16848000000000002,0.04914,0.17550000000000002,0.93,0.23,0.958018789,1.0884800000000001,0.28914,1.126228507,0.16848000000000002,0.04914,0.17550000000000002,0.92,0.24,0.9507891459000001
2020-03-11 13:30:00,1.02392,0.24656000000000003,1.0531875427,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.19,0.8514693183,1.02392,0.25656,1.0555733987,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.2,0.8537564055
2020-03-11 14:00:00,1.08272,0.23746000000000003,1.1084538105,0.16272,0.04746,0.1695,0.92,0.19,0.9394147114,1.07272,0.25746,1.1031835069,0.16272,0.04746,0.1695,0.91,0.21,0.9339164845000001
2020-03-11 14:30:00,1.12032,0.27676,1.1539987002,0.16032000000000002,0.04676,0.167,0.96,0.23,0.9871676656,1.11032,0.28676,1.1467527196,0.16032000000000002,0.04676,0.167,0.9500000000000001,0.24,0.9798469268000001
2020-03-11 15:00:00,1.07688,0.29034000000000004,1.1153330668,0.20688,0.060340000000000005,0.2155,0.87,0.23,0.8998888820000001,1.07688,0.30034000000000005,1.1179779291,0.20688,0.060340000000000005,0.2155,0.87,0.24,0.9024965374
2020-03-11 15:30:00,1.07592,0.27006,1.1092953845,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.21,0.8949860334,1.07592,0.28006000000000003,1.1117722114,0.20592000000000002,0.06006,0.21450000000000002,0.87,0.22,0.8973850901
2020-03-11 16:00:00,1.10736,0.27048,1.1399147337,0.20736000000000002,0.060480000000000006,0.216,0.9,0.21,0.924175308,1.10736,0.28048,1.1423288493000001,0.20736000000000002,0.060480000000000006,0.216,0.9,0.22,0.9264987858
2020-03-11 16:30:00,1.20592,0.27006,1.2357894036000001,0.20592000000000002,0.06006,0.21450000000000002,1.0,0.21,1.0218121158,1.19592,0.28006000000000003,1.2282745011,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.22,1.0141498903
2020-03-11 17:00:00,1.30736,0.25048000000000004,1.3311387606,0.20736000000000002,0.060480000000000006,0.216,1.1,0.19,1.1162884932,1.29736,0.26048000000000004,1.3232508455,0.20736000000000002,0.060480000000000006,0.216,1.09,0.2,1.1081967334
2020-03-11 17:30:00,1.37592,0.26006,1.4002810611,0.20592000000000002,0.06006,0.21450000000000002,1.17,0.2,1.1869709348,1.36592,0.27006,1.3923612498,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.21,1.1788553771
2020-03-11 18:00:00,1.48808,0.21444000000000002,1.5034515622,0.11808,0.034440000000000005,0.123,1.37,0.18,1.3817742218,1.48808,0.22444000000000003,1.5049104292000002,0.11808,0.034440000000000005,0.123,1.37,0.19,1.3831124322
2020-03-11 18:30:00,1.59288,0.30084000000000005,1.6210402216,0.00288,0.00084,0.003,1.5899999999999999,0.30000000000000004,1.6180543872,1.57288,0.10084000000000001,1.5761091967,0.00288,0.00084,0.003,1.57,0.1,1.5731814898
2020-03-11 19:00:00,1.6192000000000002,0.24810000000000001,1.638097143,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.42,0.19,1.4326548782000001,1.6192000000000002,0.2581,1.6396415005,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.42,0.2,1.4340153415999999
2020-03-11 19:30:00,1.61064,0.24852000000000002,1.6297004019,0.20064,0.05852,0.209,1.4100000000000001,0.19,1.422743828,1.60064,0.25852,1.6213824348,0.20064,0.05852,0.209,1.4,0.2,1.4142135624
2020-03-11 20:00:00,1.5615999999999999,0.2388,1.5797531453,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.18,1.3718600512,1.5615999999999999,0.2388,1.5797531453,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.18,1.3718600512
2020-03-11 20:30:00,1.4996800000000001,0.22824000000000003,1.5169487795999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.17,1.3110682667,1.4996800000000001,0.23824,1.5184855613,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.18,1.3124023773
2020-03-11 21:00:00,1.4516,0.21880000000000002,1.4679972752000001,0.2016,0.058800000000000005,0.21,1.25,0.16,1.2601983971,1.4416,0.2388,1.4612446749,0.2016,0.058800000000000005,0.21,1.24,0.18,1.2529964086
2020-03-11 21:30:00,1.35064,0.21852000000000002,1.3682029820000001,0.20064,0.05852,0.209,1.15,0.16,1.1610770862,1.35064,0.21852000000000002,1.3682029820000001,0.20064,0.05852,0.209,1.15,0.16,1.1610770862
2020-03-11 22:00:00,1.2816,0.21880000000000002,1.3001430691,0.2016,0.058800000000000005,0.21,1.08,0.16,1.0917875251,1.2716,0.21880000000000002,1.2902867898000001,0.2016,0.058800000000000005,0.21,1.07,0.16,1.081896483
2020-03-11 22:30:00,1.1892,0.21810000000000002,1.2090344288,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.16,1.0028459503,1.1892,0.21810000000000002,1.2090344288,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.16,1.0028459503
2020-03-11 23:00:00,1.0916,0.1988,1.1095548657,0.2016,0.058800000000000005,0.21,0.89,0.14,0.9009439494,1.0916,0.21880000000000002,1.1133121754,0.2016,0.058800000000000005,0.21,0.89,0.16,0.9042676595
2020-03-11 23:30:00,1.02112,0.19866,1.0402652787,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.14,0.8318653737,1.02112,0.21866000000000002,1.0442692421,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.16,0.835463943
2020-03-12 00:00:00,1.00208,0.19894,1.0216366526,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.14,0.8121576202,1.00208,0.20894000000000001,1.0236309149,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.15,0.8139410298
2020-03-12 00:30:00,1.09968,0.19824000000000003,1.1174055665,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.14,0.9108238029,1.09968,0.20824,1.1192229447,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.15,0.9124143795
2020-03-12 01:00:00,1.35256,0.19908,1.3671325466,0.20256000000000002,0.05908000000000001,0.211,1.15,0.14,1.158490397,1.34256,0.18908000000000003,1.3558092049,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.13,1.1473883388
2020-03-12 01:30:00,1.39968,0.19824000000000003,1.4136488956,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.14,1.2081390648,1.38968,0.18824000000000002,1.4023711349,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.13,1.1970797801
2020-03-12 02:00:00,1.42208,0.19894,1.4359278011,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.14,1.2280065146,1.42208,0.18894000000000002,1.4345765403000001,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.13,1.2269066794
2020-03-12 02:30:00,1.4106400000000001,0.19852000000000003,1.4245404171,0.20064,0.05852,0.209,1.21,0.14,1.2180722474,1.40064,0.18852000000000002,1.4132700379,0.20064,0.05852,0.209,1.2,0.13,1.2070211266
2020-03-12 03:00:00,1.38208,0.058940000000000006,1.3833362028,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.0,1.18,1.38208,0.18894000000000002,1.3949349268,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.13,1.1871394189
2020-03-12 03:30:00,1.32304,0.18922000000000003,1.336502544,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.13,1.1275194012,1.32304,0.18922000000000003,1.336502544,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.13,1.1275194012
2020-03-12 04:00:00,1.28208,0.18894000000000002,1.2959272549,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.13,1.0877959367,1.28208,0.18894000000000002,1.2959272549,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.13,1.0877959367
2020-03-12 04:30:00,1.25064,0.18852000000000002,1.2647688326,0.20064,0.05852,0.209,1.05,0.13,1.0580170131,1.25064,0.18852000000000002,1.2647688326,0.20064,0.05852,0.209,1.05,0.13,1.0580170131
2020-03-12 05:00:00,1.19208,0.18894000000000002,1.206960252,0.20208,0.058940000000000006,0.21050000000000002,0.99,0.13,0.9984988733000001,1.19208,0.18894000000000002,1.206960252,0.20208,0.058940000000000006,0.21050000000000002,0.99,0.13,0.9984988733000001
2020-03-12 05:30:00,1.17016,0.18838000000000002,1.1852263286,0.20016,0.05838,0.20850000000000002,0.97,0.13,0.9786725704,1.17016,0.18838000000000002,1.1852263286,0.20016,0.05838,0.20850000000000002,0.97,0.13,0.9786725704
2020-03-12 06:00:00,1.21256,0.18908000000000003,1.2272135104,0.20256000000000002,0.05908000000000001,0.211,1.01,0.13,1.0183319694,1.20256,0.18908000000000003,1.2173338901,0.20256000000000002,0.05908000000000001,0.211,1.0,0.13,1.0084145973
2020-03-12 06:30:00,1.27968,0.21824000000000002,1.298156231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.16,1.0917875251,1.27968,0.22824000000000003,1.2998747632,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.17,1.0932977636
2020-03-12 07:00:00,1.36256,0.20908000000000002,1.3785079615,0.20256000000000002,0.05908000000000001,0.211,1.16,0.15,1.1696580697,1.35256,0.21908000000000002,1.3701877973,0.20256000000000002,0.05908000000000001,0.211,1.15,0.16,1.1610770862
2020-03-12 07:30:00,1.47016,0.23838,1.4893607521,0.20016,0.05838,0.20850000000000002,1.27,0.18,1.2826924807,1.4601600000000001,0.24838000000000002,1.4811346495,0.20016,0.05838,0.20850000000000002,1.26,0.19,1.2742448744
2020-03-12 08:00:00,1.41256,0.23908000000000001,1.4326496431,0.20256000000000002,0.05908000000000001,0.211,1.21,0.18,1.2233151679,1.40256,0.24908000000000002,1.4245053176,0.20256000000000002,0.05908000000000001,0.211,1.2,0.19,1.2149485586
2020-03-12 08:30:00,1.32016,0.24838000000000002,1.3433223924,0.20016,0.05838,0.20850000000000002,1.12,0.19,1.1360017606,1.32016,0.25838,1.3452072889,0.20016,0.05838,0.20850000000000002,1.12,0.2,1.1377170123
2020-03-12 09:00:00,1.26496,0.26978,1.2934083075,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.21,1.0806016842,1.25496,0.27978000000000003,1.2857688167,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.22,1.0728000746
2020-03-12 09:30:00,1.21448,0.28964,1.2485403478000001,0.20448000000000002,0.059640000000000006,0.213,1.01,0.23,1.035857133,1.21448,0.29964,1.2508979974,0.20448000000000002,0.059640000000000006,0.213,1.01,0.24,1.0381233067
2020-03-12 10:00:00,1.18592,0.29006000000000004,1.2208771642,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.23,1.0066280346,1.17592,0.30006000000000005,1.2135995427,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.24,0.9992497185
2020-03-12 10:30:00,1.05496,0.28978000000000004,1.0940352142,0.20496,0.05978000000000001,0.21350000000000002,0.85,0.23,0.8805679985,1.05496,0.29978000000000005,1.0967263332,0.20496,0.05978000000000001,0.21350000000000002,0.85,0.24,0.8832326987
2020-03-12 11:00:00,1.0864,0.2902,1.1244914406,0.2064,0.060200000000000004,0.215,0.88,0.23,0.9095603333000001,1.0864,0.3002,1.1271135701000001,0.2064,0.060200000000000004,0.215,0.88,0.24,0.9121403401
2020-03-12 11:30:00,1.05448,0.26964000000000005,1.0884088386,0.20448000000000002,0.059640000000000006,0.213,0.85,0.21,0.8755569656000001,1.05448,0.27964,1.0909292369,0.20448000000000002,0.059640000000000006,0.213,0.85,0.22,0.8780091116000001
2020-03-12 12:00:00,1.00112,0.29866000000000004,1.0447196035,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.24,0.8352245207000001,1.00112,0.30866000000000005,1.0476221886000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.25,0.8381527307000001
2020-03-12 12:30:00,0.9611200000000001,0.37866000000000005,1.0330222892,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.32,0.8246211251000001,0.9611200000000001,0.38866,1.0367295935,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.33,0.8285529555000001
2020-03-12 13:00:00,0.9001600000000001,0.35838000000000003,0.9688778303000001,0.20016,0.05838,0.20850000000000002,0.7000000000000001,0.30000000000000004,0.7615773106,0.9001600000000001,0.36838000000000004,0.9726211236000001,0.20016,0.05838,0.20850000000000002,0.7000000000000001,0.31,0.7655716818
2020-03-12 13:30:00,0.78824,0.31782000000000005,0.8499010825000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.26,0.6447480128,0.78824,0.31782000000000005,0.8499010825000001,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.26,0.6447480128
2020-03-12 14:00:00,0.8906400000000001,0.22852000000000003,0.9194895323000001,0.20064,0.05852,0.209,0.6900000000000001,0.17,0.7106335202,0.8906400000000001,0.23852,0.9220257046,0.20064,0.05852,0.209,0.6900000000000001,0.18,0.7130918594
2020-03-12 14:30:00,0.98728,0.26754,1.0228877993,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.21,0.8174350127000001,0.98728,0.27754,1.0255487555,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.22,0.8200609733
2020-03-12 15:00:00,1.15112,0.26866,1.1820556036,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.21,0.9729337079,1.15112,0.27866,1.1843684604,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.22,0.9751410154000001
2020-03-12 15:30:00,1.11968,0.26824000000000003,1.1513626709,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.21,0.9436630755000001,1.11968,0.27824000000000004,1.1537334181,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.22,0.9459386872000001
2020-03-12 16:00:00,1.29208,0.27894,1.3218465304,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.22,1.1119802157,1.29208,0.28894000000000003,1.3239928436000001,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.23,1.1140017953
2020-03-12 16:30:00,1.32016,0.27838,1.3491915542,0.20016,0.05838,0.20850000000000002,1.12,0.22,1.1414026459,1.32016,0.28838,1.3512902908,0.20016,0.05838,0.20850000000000002,1.12,0.23,1.1433722054
2020-03-12 17:00:00,1.4248,0.2539,1.4472457462000001,0.18480000000000002,0.0539,0.1925,1.24,0.2,1.2560254774000001,1.4248,0.2639,1.4490335572,0.18480000000000002,0.0539,0.1925,1.24,0.21,1.2576565509
2020-03-12 17:30:00,1.4461600000000001,0.23138000000000003,1.4645529864,0.17616,0.05138,0.1835,1.27,0.18,1.2826924807,1.4461600000000001,0.24138,1.4661661059,0.17616,0.05138,0.1835,1.27,0.19,1.2841339494000001
2020-03-12 18:00:00,1.62856,0.56208,1.7228295331,0.17856000000000002,0.05208,0.186,1.45,0.51,1.5370751446000002,1.57856,-0.10792,1.5822447345000001,0.17856000000000002,0.05208,0.186,1.4,-0.16,1.4091131963
2020-03-12 18:30:00,1.7261600000000001,0.63138,1.8380068145,0.17616,0.05138,0.1835,1.55,0.58,1.6549622352000002,1.66616,-0.08862,1.6685151033,0.17616,0.05138,0.1835,1.49,-0.14,1.4965627284
2020-03-12 19:00:00,1.67856,0.23208,1.6945278989,0.17856000000000002,0.05208,0.186,1.5,0.18,1.5107613974,1.66856,0.24208000000000002,1.6860294185,0.17856000000000002,0.05208,0.186,1.49,0.19,1.5020652449
2020-03-12 19:30:00,1.67568,0.23124000000000003,1.6915600492,0.17568,0.05124,0.183,1.5,0.18,1.5107613974,1.68568,0.24124,1.7028546033,0.17568,0.05124,0.183,1.51,0.19,1.5219066988
2020-03-12 20:00:00,1.63808,0.21194000000000002,1.6517338315,0.17808000000000002,0.05194000000000001,0.1855,1.46,0.16,1.4687409574,1.63808,0.22194000000000003,1.6530467174,0.17808000000000002,0.05194000000000001,0.1855,1.46,0.17,1.4698639393000001
2020-03-12 20:30:00,1.58616,0.21138,1.6001828177,0.17616,0.05138,0.1835,1.4100000000000001,0.16,1.4190489773000001,1.58616,0.23138000000000003,1.6029473635,0.17616,0.05138,0.1835,1.4100000000000001,0.18,1.4214429289
2020-03-12 21:00:00,1.49808,0.21194000000000002,1.5129977693,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.16,1.3296616111000001,1.49808,0.22194000000000003,1.5144309327,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.17,1.3309019498
2020-03-12 21:30:00,1.4252,0.2111,1.4407491975,0.1752,0.0511,0.1825,1.25,0.16,1.2601983971,1.4152,0.22110000000000002,1.4323673586,0.1752,0.0511,0.1825,1.24,0.17,1.2515989773
2020-03-12 22:00:00,1.38856,0.21208000000000002,1.4046625217,0.17856000000000002,0.05208,0.186,1.21,0.16,1.2205326706,1.37856,0.22208000000000003,1.3963334845,0.17856000000000002,0.05208,0.186,1.2,0.17,1.211981848
2020-03-12 22:30:00,1.26616,0.21138,1.2836832357999999,0.17616,0.05138,0.1835,1.09,0.16,1.1016805345,1.26616,0.22138000000000002,1.2853677489,0.17616,0.05138,0.1835,1.09,0.17,1.1031772296
2020-03-12 23:00:00,1.16856,0.20208,1.185904212,0.17856000000000002,0.05208,0.186,0.99,0.15,1.0012991561,1.16856,0.22208000000000003,1.1894755147,0.17856000000000002,0.05208,0.186,0.99,0.17,1.0044899203
2020-03-12 23:30:00,1.08616,0.20138,1.1046707428,0.17616,0.05138,0.1835,0.91,0.15,0.9222797840000001,1.08616,0.22138000000000002,1.1084911592,0.17616,0.05138,0.1835,0.91,0.17,0.9257429449000001
2020-03-13 00:00:00,1.06808,0.20194,1.0870025989,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.15,0.9025519376000001,1.05808,0.19194000000000003,1.0753484319,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.14,0.8910667764
2020-03-13 00:30:00,1.17664,0.18152000000000001,1.1905591963,0.17664000000000002,0.05152,0.184,1.0,0.13,1.0084145973,1.17664,0.19152000000000002,1.1921248257000001,0.17664000000000002,0.05152,0.184,1.0,0.14,1.0097524449
2020-03-13 01:00:00,1.40856,0.18208000000000002,1.4202796908,0.17856000000000002,0.05208,0.186,1.23,0.13,1.2368508398,1.39856,0.19208000000000003,1.4116886342,0.17856000000000002,0.05208,0.186,1.22,0.14,1.2280065146
2020-03-13 01:30:00,1.46616,0.05138,1.4670600022,0.17616,0.05138,0.1835,1.29,0.0,1.29,1.4561600000000001,0.19138000000000002,1.4686824878,0.17616,0.05138,0.1835,1.28,0.14,1.2876334882
2020-03-13 02:00:00,1.46856,0.18208000000000002,1.4798045817,0.17856000000000002,0.05208,0.186,1.29,0.13,1.2965338407,1.45856,0.19208000000000003,1.4711532891,0.17856000000000002,0.05208,0.186,1.28,0.14,1.2876334882
2020-03-13 02:30:00,1.46568,0.18124,1.4768431873,0.17568,0.05124,0.183,1.29,0.13,1.2965338407,1.45568,0.19124000000000002,1.4681883394000002,0.17568,0.05124,0.183,1.28,0.14,1.2876334882
2020-03-13 03:00:00,1.43856,0.18208000000000002,1.4500372409,0.17856000000000002,0.05208,0.186,1.26,0.13,1.2666885963,1.43856,0.19208000000000003,1.4513268412,0.17856000000000002,0.05208,0.186,1.26,0.14,1.2677539193
2020-03-13 03:30:00,1.39568,0.18124,1.4073985221,0.17568,0.05124,0.183,1.22,0.13,1.2269066794,1.38568,0.19124000000000002,1.3988144266,0.17568,0.05124,0.183,1.21,0.14,1.2180722474
2020-03-13 04:00:00,1.35808,0.18194000000000002,1.3702129214,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.13,1.1871394189,1.35808,0.19194000000000003,1.3715765564,0.17808000000000002,0.05194000000000001,0.1855,1.18,0.14,1.1882760622
2020-03-13 04:30:00,1.31568,0.18124,1.3281045893,0.17568,0.05124,0.183,1.1400000000000001,0.13,1.1473883388,1.31568,0.19124000000000002,1.3295061489,0.17568,0.05124,0.183,1.1400000000000001,0.14,1.1485643212
2020-03-13 05:00:00,1.2576,0.18180000000000002,1.2706726565,0.1776,0.051800000000000006,0.185,1.08,0.13,1.0877959367,1.2576,0.1918,1.2721418946,0.1776,0.051800000000000006,0.185,1.08,0.14,1.0890362712
2020-03-13 05:30:00,1.23712,0.18166000000000002,1.2503864403,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.13,1.067941946,1.23712,0.19166000000000002,1.2518783687,0.17712000000000003,0.051660000000000005,0.1845,1.06,0.14,1.0692053124
2020-03-13 06:00:00,1.26856,0.18208000000000002,1.2815606111,0.17856000000000002,0.05208,0.186,1.09,0.13,1.09772492,1.26856,0.19208000000000003,1.2830195634,0.17856000000000002,0.05208,0.186,1.09,0.14,1.0989540482
2020-03-13 06:30:00,1.34664,0.20152,1.3616348997,0.17664000000000002,0.05152,0.184,1.17,0.15,1.1795761951000001,1.33664,0.21152,1.3532727737,0.17664000000000002,0.05152,0.184,1.16,0.16,1.1709824935
2020-03-13 07:00:00,1.42904,0.20222,1.4432769138000001,0.17904,0.05222,0.1865,1.25,0.15,1.2589678312,1.42904,0.21222000000000002,1.4447119609,0.17904,0.05222,0.1865,1.25,0.16,1.2601983971
2020-03-13 07:30:00,1.4566400000000002,0.22152000000000002,1.4733876611,0.17664000000000002,0.05152,0.184,1.28,0.17,1.2912397144,1.4566400000000002,0.23152000000000003,1.4749242692,0.17664000000000002,0.05152,0.184,1.28,0.18,1.2925942906
2020-03-13 08:00:00,1.4895200000000002,0.24236000000000002,1.5091084123,0.17952,0.052360000000000004,0.187,1.31,0.19,1.3237069162,1.47952,0.25236000000000003,1.5008880704,0.17952,0.052360000000000004,0.187,1.3,0.2,1.3152946438
2020-03-13 08:30:00,1.4976,0.26180000000000003,1.5203108235,0.1776,0.051800000000000006,0.185,1.32,0.21,1.3366001646,1.4976,0.2718,1.5220647161,0.1776,0.051800000000000006,0.185,1.32,0.22,1.3382077567000001
2020-03-13 09:00:00,1.51904,0.28222,1.5450341906,0.17904,0.05222,0.1865,1.34,0.23,1.3595955281,1.51904,0.29222000000000004,1.5468920615,0.17904,0.05222,0.1865,1.34,0.24,1.361322886
2020-03-13 09:30:00,1.4876,0.2918,1.5159488778,0.1776,0.051800000000000006,0.185,1.31,0.24,1.3318032888,1.4776,0.3018,1.5081064286,0.1776,0.051800000000000006,0.185,1.3,0.25,1.3238202295
2020-03-13 10:00:00,1.48856,0.30208,1.5189019718,0.17856000000000002,0.05208,0.186,1.31,0.25,1.3336416309999999,1.47856,0.30208,1.5091030449,0.17856000000000002,0.05208,0.186,1.3,0.25,1.3238202295
2020-03-13 10:30:00,1.25664,0.27152000000000004,1.2856388295,0.17664000000000002,0.05152,0.184,1.08,0.22,1.1021796587,1.25664,0.28152000000000005,1.2877878707,0.17664000000000002,0.05152,0.184,1.08,0.23,1.1042191811
2020-03-13 11:00:00,1.19856,0.29208,1.2336356026,0.17856000000000002,0.05208,0.186,1.02,0.24,1.0478549518,1.19856,0.30208,1.2360414233,0.17856000000000002,0.05208,0.186,1.02,0.25,1.0501904589
2020-03-13 11:30:00,1.2356800000000001,0.29124,1.2695376324,0.17568,0.05124,0.183,1.06,0.24,1.0868302535,1.2356800000000001,0.30124,1.2718689398,0.17568,0.05124,0.183,1.06,0.25,1.0890821824
2020-03-13 12:00:00,1.13808,0.30194000000000004,1.1774522708,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.25,0.9920181450000001,1.13808,0.31194000000000005,1.1800562063,0.17808000000000002,0.05194000000000001,0.1855,0.96,0.26,0.9945853407
2020-03-13 12:30:00,1.13568,0.30124,1.1749530203,0.17568,0.05124,0.183,0.96,0.25,0.9920181450000001,1.13568,0.31124,1.1775565379,0.17568,0.05124,0.183,0.96,0.26,0.9945853407
2020-03-13 13:00:00,0.9976,0.26180000000000003,1.0313801433,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.21,0.8464632302,0.9976,0.2718,1.0339637324,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.22,0.8489994111
2020-03-13 13:30:00,0.9656800000000001,0.21124,0.9885141375000001,0.17568,0.05124,0.183,0.79,0.16,0.8060397013,0.9656800000000001,0.22124000000000002,0.9906992480000001,0.17568,0.05124,0.183,0.79,0.17,0.808084154
2020-03-13 14:00:00,1.11856,0.24208000000000002,1.1444558532,0.17856000000000002,0.05208,0.186,0.9400000000000001,0.19,0.9590099061,1.10856,0.25208,1.136859534,0.17856000000000002,0.05208,0.186,0.93,0.2,0.9512623192
2020-03-13 14:30:00,1.06808,0.24194000000000002,1.0951391921,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.19,0.9100549434,1.06808,0.25194,1.0973917486,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.2,0.9121951546
2020-03-13 15:00:00,1.05856,0.23208,1.0837021731,0.17856000000000002,0.05208,0.186,0.88,0.18,0.8982204629,1.04856,0.25208,1.0784351626,0.17856000000000002,0.05208,0.186,0.87,0.2,0.8926925563
2020-03-13 15:30:00,1.08712,0.24166,1.1136558939,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.19,0.9296235797,1.08712,0.25166,1.115868563,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.2,0.9317188417000001
2020-03-13 16:00:00,1.18904,0.24222000000000002,1.2134606092,0.17904,0.05222,0.1865,1.01,0.19,1.0277159141,1.18904,0.25222,1.2154962155,0.17904,0.05222,0.1865,1.01,0.2,1.0296115772
2020-03-13 16:30:00,1.1866400000000001,0.22152000000000002,1.2071394286000001,0.17664000000000002,0.05152,0.184,1.01,0.17,1.0242070103,1.1866400000000001,0.23152000000000003,1.2090144747,0.17664000000000002,0.05152,0.184,1.01,0.18,1.0259142264
2020-03-13 17:00:00,1.26856,0.22208000000000003,1.287852476,0.17856000000000002,0.05208,0.186,1.09,0.17,1.1031772296,1.26856,0.23208,1.289614516,0.17856000000000002,0.05208,0.186,1.09,0.18,1.1047624179
2020-03-13 17:30:00,1.4461600000000001,0.25138000000000005,1.4678455811,0.17616,0.05138,0.1835,1.27,0.2,1.2856515858,1.4461600000000001,0.26138,1.4695911846,0.17616,0.05138,0.1835,1.27,0.21,1.2872451204
2020-03-13 18:00:00,1.50808,0.25194,1.5289797415000002,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.2,1.3449535308,1.50808,0.26194,1.5306592861000001,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.21,1.3464768843
2020-03-13 18:30:00,1.5161600000000002,0.22138000000000002,1.5322370084,0.17616,0.05138,0.1835,1.34,0.17,1.3507405376000001,1.5161600000000002,0.23138000000000003,1.5337137445,0.17616,0.05138,0.1835,1.34,0.18,1.3520355025
2020-03-13 19:00:00,1.55808,0.21194000000000002,1.5724286470000002,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.16,1.3892443989,1.55808,0.21194000000000002,1.5724286470000002,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.16,1.3892443989
2020-03-13 19:30:00,1.61808,0.23194,1.6346189311,0.17808000000000002,0.05194000000000001,0.1855,1.44,0.18,1.4512063947,1.61808,0.24194000000000002,1.6360678012,0.17808000000000002,0.05194000000000001,0.1855,1.44,0.19,1.4524806367
2020-03-13 20:00:00,1.59808,0.23194,1.614823783,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.18,1.4313629868,1.59808,0.24194000000000002,1.6162903978,0.17808000000000002,0.05194000000000001,0.1855,1.42,0.19,1.4326548782000001
2020-03-13 20:30:00,1.46616,0.21138,1.4813192262000001,0.17616,0.05138,0.1835,1.29,0.16,1.2998846103,1.46616,0.22138000000000002,1.4827792317,0.17616,0.05138,0.1835,1.29,0.17,1.3011533345
2020-03-13 21:00:00,1.42808,0.20194,1.4422871593,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.15,1.2589678312,1.42808,0.21194000000000002,1.4437212508,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.16,1.2601983971
2020-03-13 21:30:00,1.37568,0.20124000000000003,1.3903211859,0.17568,0.05124,0.183,1.2,0.15,1.2093386622,1.37568,0.21124,1.3918037936,0.17568,0.05124,0.183,1.2,0.16,1.210619676
2020-03-13 22:00:00,1.30904,0.20222,1.3245673445000001,0.17904,0.05222,0.1865,1.13,0.15,1.1399122773,1.30904,0.21222000000000002,1.3261308569999999,0.17904,0.05222,0.1865,1.13,0.16,1.1412712211
2020-03-13 22:30:00,1.21616,0.20138,1.2327201832,0.17616,0.05138,0.1835,1.04,0.15,1.0507616285,1.21616,0.21138,1.2343932315,0.17616,0.05138,0.1835,1.04,0.16,1.052235715
2020-03-13 23:00:00,1.10904,0.20222,1.127325441,0.17904,0.05222,0.1865,0.93,0.15,0.9420191081,1.09904,0.21222000000000002,1.1193418825,0.17904,0.05222,0.1865,0.92,0.16,0.9338094024
