Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-13 23:30:00,1.04808,0.19194000000000003,1.0655105114,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.14,0.8811923740000001,1.03808,0.21194000000000002,1.0594945257,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.16,0.8747571091
2020-03-14 00:00:00,1.03432,0.19376000000000002,1.052312121,0.18432,0.05376,0.192,0.85,0.14,0.8614522622,1.03432,0.19376000000000002,1.052312121,0.18432,0.05376,0.192,0.85,0.14,0.8614522622
2020-03-14 00:30:00,1.17192,0.19306,1.1877157278000001,0.18192000000000003,0.05306,0.1895,0.99,0.14,0.9998499887000001,1.17192,0.19306,1.1877157278000001,0.18192000000000003,0.05306,0.1895,0.99,0.14,0.9998499887000001
2020-03-14 01:00:00,1.3848,0.19390000000000002,1.3983090681,0.18480000000000002,0.0539,0.1925,1.2,0.14,1.2081390648,1.3748,0.19390000000000002,1.3884063706,0.18480000000000002,0.0539,0.1925,1.19,0.14,1.1982069938
2020-03-14 01:30:00,1.42096,0.19278,1.4339774928,0.18096,0.05278000000000001,0.1885,1.24,0.14,1.2478781992,1.42096,0.19278,1.4339774928,0.18096,0.05278000000000001,0.1885,1.24,0.14,1.2478781992
2020-03-14 02:00:00,1.40432,0.19376000000000002,1.4176239276,0.18432,0.05376,0.192,1.22,0.14,1.2280065146,1.39432,0.19376000000000002,1.4077184378,0.18432,0.05376,0.192,1.21,0.14,1.2180722474
2020-03-14 02:30:00,1.40192,0.19306,1.4151508224,0.18192000000000003,0.05306,0.1895,1.22,0.14,1.2280065146,1.39192,0.19306,1.4052449786,0.18192000000000003,0.05306,0.1895,1.21,0.14,1.2180722474
2020-03-14 03:00:00,1.3748,0.19390000000000002,1.3884063706,0.18480000000000002,0.0539,0.1925,1.19,0.14,1.1982069938,1.3748,0.19390000000000002,1.3884063706,0.18480000000000002,0.0539,0.1925,1.19,0.14,1.1982069938
2020-03-14 03:30:00,1.3324,0.1932,1.3463342824,0.1824,0.053200000000000004,0.19,1.15,0.14,1.158490397,1.3324,0.1932,1.3463342824,0.1824,0.053200000000000004,0.19,1.15,0.14,1.158490397
2020-03-14 04:00:00,1.29432,0.19376000000000002,1.3087426027,0.18432,0.05376,0.192,1.11,0.14,1.1187939935,1.2843200000000001,0.19376000000000002,1.2988536484,0.18432,0.05376,0.192,1.1,0.14,1.1088733021
2020-03-14 04:30:00,1.2319200000000001,0.19306,1.2469559134,0.18192000000000003,0.05306,0.1895,1.05,0.14,1.0592922165,1.22192,0.19306,1.2370774632,0.18192000000000003,0.05306,0.1895,1.04,0.14,1.0493807698
2020-03-14 05:00:00,1.17432,0.19376000000000002,1.1901976306,0.18432,0.05376,0.192,0.99,0.14,0.9998499887000001,1.17432,0.19376000000000002,1.1901976306,0.18432,0.05376,0.192,0.99,0.14,0.9998499887000001
2020-03-14 05:30:00,1.15192,0.19306,1.1679862371,0.18192000000000003,0.05306,0.1895,0.97,0.14,0.9800510191,1.15192,0.19306,1.1679862371,0.18192000000000003,0.05306,0.1895,0.97,0.14,0.9800510191
2020-03-14 06:00:00,1.1448,0.19390000000000002,1.1611047541,0.18480000000000002,0.0539,0.1925,0.96,0.14,0.9701546269,1.1448,0.19390000000000002,1.1611047541,0.18480000000000002,0.0539,0.1925,0.96,0.14,0.9701546269
2020-03-14 06:30:00,1.18192,0.19306,1.1975838384,0.18192000000000003,0.05306,0.1895,1.0,0.14,1.0097524449,1.17192,0.19306,1.1877157278000001,0.18192000000000003,0.05306,0.1895,0.99,0.14,0.9998499887000001
2020-03-14 07:00:00,1.24432,0.19376000000000002,1.2593153696,0.18432,0.05376,0.192,1.06,0.14,1.0692053124,1.24432,0.19376000000000002,1.2593153696,0.18432,0.05376,0.192,1.06,0.14,1.0692053124
2020-03-14 07:30:00,1.25488,0.20684000000000002,1.2718123289,0.19488000000000003,0.05684,0.203,1.06,0.15,1.0705606008,1.25488,0.21684,1.2734768941999999,0.19488000000000003,0.05684,0.203,1.06,0.16,1.0720074627
2020-03-14 08:00:00,1.21784,0.23062000000000002,1.239483703,0.20784000000000002,0.06062000000000001,0.2165,1.01,0.17,1.0242070103,1.21784,0.23062000000000002,1.239483703,0.20784000000000002,0.06062000000000001,0.2165,1.01,0.17,1.0242070103
2020-03-14 08:30:00,1.19592,0.23006000000000001,1.2178473837000001,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.17,1.0044899203,1.18592,0.23006000000000001,1.2080289111,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.17,0.9946356117
2020-03-14 09:00:00,1.21736,0.25048000000000004,1.2428618588,0.20736000000000002,0.060480000000000006,0.216,1.01,0.19,1.0277159141,1.20736,0.25048000000000004,1.2330686923,0.20736000000000002,0.060480000000000006,0.216,1.0,0.19,1.0178899744
2020-03-14 09:30:00,1.21208,0.24894000000000002,1.2373799134,0.20208,0.058940000000000006,0.21050000000000002,1.01,0.19,1.0277159141,1.20208,0.24894000000000002,1.2275860255,0.20208,0.058940000000000006,0.21050000000000002,1.0,0.19,1.0178899744
2020-03-14 10:00:00,1.16688,0.27034,1.1977865628,0.20688,0.060340000000000005,0.2155,0.96,0.21,0.9827003612,1.16688,0.28034000000000003,1.2000831013,0.20688,0.060340000000000005,0.2155,0.96,0.22,0.9848857802000001
2020-03-14 10:30:00,1.0416,0.2888,1.0808959247,0.2016,0.058800000000000005,0.21,0.84,0.23,0.8709190548,1.0416,0.2988,1.0836106312,0.2016,0.058800000000000005,0.21,0.84,0.24,0.8736131867
2020-03-14 11:00:00,1.06064,0.28852,1.0991819686,0.20064,0.05852,0.209,0.86,0.23,0.8902246907,1.06064,0.29852,1.1018490822,0.20064,0.05852,0.209,0.86,0.24,0.8928605714000001
2020-03-14 11:30:00,1.10968,0.28824,1.1465042521,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.23,0.9386160024,1.09968,0.29824,1.1394047569,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.24,0.9314504818
2020-03-14 12:00:00,1.11064,0.28852,1.1475038126000001,0.20064,0.05852,0.209,0.91,0.23,0.9386160024,1.10064,0.29852,1.1404045773,0.20064,0.05852,0.209,0.9,0.24,0.9314504818
2020-03-14 12:30:00,1.1577600000000001,0.29768,1.1954169147,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.24,0.9895453501,1.1577600000000001,0.30768,1.1979462425,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.25,0.9920181450000001
2020-03-14 13:00:00,1.16112,0.24866000000000002,1.1874474515,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.19,0.9786214794,1.16112,0.26866,1.1917960606,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.21,0.9827003612
2020-03-14 13:30:00,1.0668,0.22740000000000002,1.0907671612,0.1968,0.0574,0.20500000000000002,0.87,0.17,0.8864536085,1.0568,0.2374,1.0831366488,0.1968,0.0574,0.20500000000000002,0.86,0.18,0.8786353055
2020-03-14 14:00:00,1.0416,0.24880000000000002,1.0709024232,0.2016,0.058800000000000005,0.21,0.84,0.19,0.8612200648,1.0416,0.24880000000000002,1.0709024232,0.2016,0.058800000000000005,0.21,0.84,0.19,0.8612200648
2020-03-14 14:30:00,1.06776,0.26768000000000003,1.1008015262,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.21,0.8949860334,1.05776,0.27768000000000004,1.0936006584,0.19776000000000002,0.05768,0.20600000000000002,0.86,0.22,0.8876936408
2020-03-14 15:00:00,1.13064,0.28852,1.1668721438,0.20064,0.05852,0.209,0.93,0.23,0.958018789,1.12064,0.29852,1.1597190177,0.20064,0.05852,0.209,0.92,0.24,0.9507891459000001
2020-03-14 15:30:00,1.16968,0.28824,1.2046715735,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.97,0.23,0.99689518,1.15968,0.29824,1.1974158843,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.24,0.9895453501
2020-03-14 16:00:00,1.18112,0.25866,1.2091110164,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.2,1.00019998,1.18112,0.26866,1.211289664,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.21,1.0022474744
2020-03-14 16:30:00,1.1092,0.2381,1.134467386,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.18,0.9276313923,1.1092,0.24810000000000001,1.1366082219,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.91,0.19,0.9296235797
2020-03-14 17:00:00,1.25208,0.23894,1.2746751155,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.18,1.0653168543,1.24208,0.24894000000000002,1.2667809006000001,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.19,1.0572133181
2020-03-14 17:30:00,1.39824,0.23782000000000003,1.4183206443,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.18,1.213424905,1.3882400000000001,0.24782,1.4101861757,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.19,1.2050726119
2020-03-14 18:00:00,1.4630400000000001,0.21922000000000003,1.4793726542,0.20304000000000003,0.05922,0.21150000000000002,1.26,0.16,1.2701181047,1.4630400000000001,0.22922,1.480887521,0.20304000000000003,0.05922,0.21150000000000002,1.26,0.17,1.2714165328
2020-03-14 18:30:00,1.5492,0.24810000000000001,1.5689404864,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.35,0.19,1.3633048082,1.5392000000000001,0.2581,1.5606896713,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.34,0.2,1.3548431644
2020-03-14 19:00:00,1.6116000000000001,0.24880000000000002,1.6306918777,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.19,1.422743828,1.6116000000000001,0.25880000000000003,1.6322475302,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.2,1.4241137595
2020-03-14 19:30:00,1.59488,0.24684000000000003,1.6138687058999999,0.19488000000000003,0.05684,0.203,1.4,0.19,1.4128340313,1.58488,0.25684,1.6055564145,0.19488000000000003,0.05684,0.203,1.3900000000000001,0.2,1.4043147795
2020-03-14 20:00:00,1.49064,0.21852000000000002,1.5065718038,0.20064,0.05852,0.209,1.29,0.16,1.2998846103,1.49064,0.22852000000000003,1.5080547072,0.20064,0.05852,0.209,1.29,0.17,1.3011533345
2020-03-14 20:30:00,1.40872,0.21796000000000001,1.4254818834,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.16,1.2205326706,1.40872,0.22796000000000002,1.4270451289000001,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.17,1.2218837915
2020-03-14 21:00:00,1.36112,0.20866,1.377020933,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.15,1.1696580697,1.36112,0.21866000000000002,1.3785716702,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.16,1.1709824935
2020-03-14 21:30:00,1.26728,0.20754000000000003,1.2841617694,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.15,1.0804628638,1.26728,0.21754,1.2858157916000001,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.16,1.081896483
2020-03-14 22:00:00,1.22112,0.20866,1.238819216,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.15,1.0309704166,1.21112,0.21866000000000002,1.2307005525,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.01,0.16,1.0225947389
2020-03-14 22:30:00,1.13728,0.20754000000000003,1.1560616982,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.15,0.9518928511,1.13728,0.21754,1.1578987218,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.16,0.9535197953000001
2020-03-14 23:00:00,1.07064,0.20852,1.0907568932,0.20064,0.05852,0.209,0.87,0.15,0.8828363382000001,1.07064,0.21852000000000002,1.0927126795,0.20064,0.05852,0.209,0.87,0.16,0.8845903006
2020-03-14 23:30:00,1.01872,0.20796,1.0397296764,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.15,0.8336066219,1.01872,0.21796000000000001,1.0417758876,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.16,0.835463943
2020-03-15 00:00:00,1.00064,0.20852,1.0221355096,0.20064,0.05852,0.209,0.8,0.15,0.8139410298,1.00064,0.21852000000000002,1.0242223391,0.20064,0.05852,0.209,0.8,0.16,0.8158431222
2020-03-15 00:30:00,1.0992,0.1981,1.1169083445,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.14,0.9108238029,1.0892,0.1981,1.1070683132,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.14,0.9009439494
2020-03-15 01:00:00,1.3115999999999999,0.1988,1.3265805667000001,0.2016,0.058800000000000005,0.21,1.11,0.14,1.1187939935,1.3115999999999999,0.1988,1.3265805667000001,0.2016,0.058800000000000005,0.21,1.11,0.14,1.1187939935
2020-03-15 01:30:00,1.4052,0.15610000000000002,1.4138437856000001,0.055200000000000006,0.0161,0.0575,1.35,0.14,1.3572398462,1.3952,0.15610000000000002,1.4039053565000001,0.055200000000000006,0.0161,0.0575,1.34,0.14,1.3472935834
2020-03-15 02:00:00,1.37112,0.19866,1.385437061,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.14,1.1783462988,1.36112,0.19866,1.3755411481,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.14,1.1684177335
2020-03-15 02:30:00,1.33824,0.19782000000000002,1.3527819669,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.14,1.1485643212,1.33824,0.19782000000000002,1.3527819669,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.14,1.1485643212
2020-03-15 03:00:00,1.29208,0.19894,1.3073055687,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.14,1.0989540482,1.29208,0.19894,1.3073055687,0.20208,0.058940000000000006,0.21050000000000002,1.09,0.14,1.0989540482
2020-03-15 03:30:00,1.26016,0.19838000000000003,1.275679368,0.20016,0.05838,0.20850000000000002,1.06,0.14,1.0692053124,1.25016,0.19838000000000003,1.265801979,0.20016,0.05838,0.20850000000000002,1.05,0.14,1.0592922165
2020-03-15 04:00:00,1.21112,0.19866,1.227304954,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.01,0.14,1.019656805,1.21112,0.19866,1.227304954,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.01,0.14,1.019656805
2020-03-15 04:30:00,1.17016,0.19838000000000003,1.1868567942000001,0.20016,0.05838,0.20850000000000002,0.97,0.14,0.9800510191,1.17016,0.19838000000000003,1.1868567942000001,0.20016,0.05838,0.20850000000000002,0.97,0.14,0.9800510191
2020-03-15 05:00:00,1.1216,0.1988,1.1390820866,0.2016,0.058800000000000005,0.21,0.92,0.14,0.9305912099,1.1216,0.1988,1.1390820866,0.2016,0.058800000000000005,0.21,0.92,0.14,0.9305912099
2020-03-15 05:30:00,1.09584,0.19712000000000002,1.1134278603,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.14,0.9108238029,1.09584,0.19712000000000002,1.1134278603,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9,0.14,0.9108238029
2020-03-15 06:00:00,1.10112,0.19866,1.1188972473,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.14,0.9108238029,1.10112,0.19866,1.1188972473,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.14,0.9108238029
2020-03-15 06:30:00,1.10728,0.19754000000000002,1.1247626639,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.14,0.9207062507,1.10728,0.19754000000000002,1.1247626639,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.14,0.9207062507
2020-03-15 07:00:00,1.1516,0.1988,1.1686333899,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.14,0.9602603814,1.1416,0.1988,1.1587803933,0.2016,0.058800000000000005,0.21,0.9400000000000001,0.14,0.9503683496
2020-03-15 07:30:00,1.17824,0.20782,1.1964274529,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.15,0.9914131329,1.17824,0.20782,1.1964274529,0.19824000000000003,0.05782,0.20650000000000002,0.98,0.15,0.9914131329
2020-03-15 08:00:00,1.2116,0.2088,1.2294600441,0.2016,0.058800000000000005,0.21,1.01,0.15,1.0210778619,1.2116,0.2088,1.2294600441,0.2016,0.058800000000000005,0.21,1.01,0.15,1.0210778619
2020-03-15 08:30:00,1.25824,0.20782,1.2752870460999999,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.15,1.0705606008,1.25824,0.20782,1.2752870460999999,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.15,1.0705606008
2020-03-15 09:00:00,1.28208,0.20894000000000001,1.2989938606,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.15,1.0903669107,1.27208,0.21894000000000002,1.2907835798,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.16,1.081896483
2020-03-15 09:30:00,1.35824,0.22782000000000002,1.3772137997,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.17,1.1723907199,1.35824,0.23782000000000003,1.3789032780000001,0.19824000000000003,0.05782,0.20650000000000002,1.16,0.18,1.1738824473
2020-03-15 10:00:00,1.36208,0.24894000000000002,1.384641849,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.19,1.1754573578,1.36208,0.25894,1.3864746121,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.2,1.1771151176
2020-03-15 10:30:00,1.41824,0.24782,1.4397289502000001,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.19,1.2347064428,1.4082400000000002,0.25782,1.4316462727,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.2,1.2264175472
2020-03-15 11:00:00,1.4216,0.24880000000000002,1.4432075388,0.2016,0.058800000000000005,0.21,1.22,0.19,1.2347064428,1.4116,0.25880000000000003,1.4351278689,0.2016,0.058800000000000005,0.21,1.21,0.2,1.2264175472
2020-03-15 11:30:00,1.42728,0.24754,1.4485869839,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.19,1.2445882853,1.42728,0.25754000000000005,1.4503292902,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.2,1.2461540836
2020-03-15 12:00:00,1.4716,0.25880000000000003,1.494183389,0.2016,0.058800000000000005,0.21,1.27,0.2,1.2856515858,1.4716,0.26880000000000004,1.4959478601,0.2016,0.058800000000000005,0.21,1.27,0.21,1.2872451204
2020-03-15 12:30:00,1.4077600000000001,0.25768,1.4311489091,0.19776000000000002,0.05768,0.20600000000000002,1.21,0.2,1.2264175472,1.3977600000000001,0.26768000000000003,1.4231604267,0.19776000000000002,0.05768,0.20600000000000002,1.2,0.21,1.2182364303
2020-03-15 13:00:00,1.31112,0.23866,1.3326643426,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.18,1.1244998888,1.30112,0.24866000000000002,1.3246679018,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.19,1.1162884932
2020-03-15 13:30:00,1.19632,0.22726000000000002,1.2177145191,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.17,1.0143470806,1.19632,0.23726000000000003,1.2196203713,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0,0.18,1.0160708637
2020-03-15 14:00:00,1.09112,0.22866000000000003,1.114822071,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.17,0.9060905032000001,1.09112,0.23866,1.1169160443,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.18,0.9080198236
2020-03-15 14:30:00,1.03728,0.22754000000000002,1.061943619,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.17,0.8570297544000001,1.03728,0.23754000000000003,1.0641311244,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.18,0.8590692638
2020-03-15 15:00:00,1.1311200000000001,0.21866000000000002,1.1520610444,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.16,0.9436630755000001,1.12112,0.23866,1.1462410959,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.18,0.9374433316
2020-03-15 15:30:00,1.13728,0.21754,1.1578987218,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.16,0.9535197953000001,1.13728,0.23754000000000003,1.1618222971,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.18,0.9570788891
2020-03-15 16:00:00,1.20112,0.21866000000000002,1.2208609462,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.16,1.0127191121,1.20112,0.23866,1.2246010983,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.18,1.0160708637
2020-03-15 16:30:00,1.3167200000000001,0.23446000000000003,1.3374315123,0.18672000000000002,0.05446,0.1945,1.13,0.18,1.1442464769,1.3167200000000001,0.24446,1.3392207622,0.18672000000000002,0.05446,0.1945,1.13,0.19,1.1458621209
2020-03-15 17:00:00,1.35856,0.25208,1.3817487471,0.17856000000000002,0.05208,0.186,1.18,0.2,1.196829144,1.35856,0.26208000000000004,1.3836080370000001,0.17856000000000002,0.05208,0.186,1.18,0.21,1.1985407794
2020-03-15 17:30:00,1.47568,0.26124,1.4986253033999999,0.17568,0.05124,0.183,1.3,0.21,1.3168523076,1.46568,0.28124000000000005,1.492418775,0.17568,0.05124,0.183,1.29,0.23,1.3103434664
2020-03-15 18:00:00,1.53856,0.24208000000000002,1.5574882343,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.19,1.3732079231,1.53856,0.24208000000000002,1.5574882343,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.19,1.3732079231
2020-03-15 18:30:00,1.53472,0.24096,1.5535209043,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.19,1.3732079231,1.53472,0.24096,1.5535209043,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.19,1.3732079231
2020-03-15 19:00:00,1.6376,0.24180000000000001,1.6553552489,0.1776,0.051800000000000006,0.185,1.46,0.19,1.4723111084,1.6276000000000002,0.24180000000000001,1.6454631567,0.1776,0.051800000000000006,0.185,1.45,0.19,1.4623952954
2020-03-15 19:30:00,1.6537600000000001,0.24068000000000003,1.6711819171,0.17376000000000003,0.05068,0.181,1.48,0.19,1.4921461054,1.6537600000000001,0.24068000000000003,1.6711819171,0.17376000000000003,0.05068,0.181,1.48,0.19,1.4921461054
2020-03-15 20:00:00,1.57808,0.24194000000000002,1.5965185404,0.17808000000000002,0.05194000000000001,0.1855,1.4,0.19,1.4128340313,1.5680800000000001,0.24194000000000002,1.5866347563,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.19,1.4029255148
2020-03-15 20:30:00,1.5032800000000002,0.24054000000000003,1.5224027884,0.17328000000000002,0.05054,0.18050000000000002,1.33,0.19,1.3435028843,1.5032800000000002,0.24054000000000003,1.5224027884,0.17328000000000002,0.05054,0.18050000000000002,1.33,0.19,1.3435028843
2020-03-15 21:00:00,1.4171200000000002,0.20166,1.4313964685,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.15,1.2490396311,1.4171200000000002,0.21166000000000001,1.432839506,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.16,1.2502799686000001
2020-03-15 21:30:00,1.33424,0.20082000000000003,1.3492683388,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.15,1.1696580697,1.33424,0.21082,1.3507928968,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.16,1.1709824935
2020-03-15 22:00:00,1.2576,0.1918,1.2721418946,0.1776,0.051800000000000006,0.185,1.08,0.14,1.0890362712,1.2576,0.1918,1.2721418946,0.1776,0.051800000000000006,0.185,1.08,0.14,1.0890362712
2020-03-15 22:30:00,1.16376,0.19068000000000002,1.1792778299,0.17376000000000003,0.05068,0.181,0.99,0.14,0.9998499887000001,1.16376,0.19068000000000002,1.1792778299,0.17376000000000003,0.05068,0.181,0.99,0.14,0.9998499887000001
2020-03-15 23:00:00,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099
2020-03-15 23:30:00,1.02712,0.19166000000000002,1.0448488168,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.14,0.8614522622,1.02712,0.19166000000000002,1.0448488168,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.14,0.8614522622
2020-03-16 00:00:00,1.0176,0.1918,1.0355177449,0.1776,0.051800000000000006,0.185,0.84,0.14,0.8515867542000001,1.0076,0.1918,1.025692449,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.14,0.8417244205000001
2020-03-16 00:30:00,1.11472,0.19096000000000002,1.1309581778,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.14,0.9503683496,1.11472,0.19096000000000002,1.1309581778,0.17472000000000001,0.050960000000000005,0.182,0.9400000000000001,0.14,0.9503683496
2020-03-16 01:00:00,1.31712,0.19166000000000002,1.330991604,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.14,1.1485643212,1.31712,0.18166000000000002,1.3295884514,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.13,1.1473883388
2020-03-16 01:30:00,1.4066400000000001,0.19152000000000002,1.4196182585,0.17664000000000002,0.05152,0.184,1.23,0.14,1.2379418403,1.39664,0.18152000000000001,1.4083865947,0.17664000000000002,0.05152,0.184,1.22,0.13,1.2269066794
2020-03-16 02:00:00,1.3876,0.1918,1.4007929897,0.1776,0.051800000000000006,0.185,1.21,0.14,1.2180722474,1.3876,0.18180000000000002,1.399458824,0.1776,0.051800000000000006,0.185,1.21,0.13,1.2169634341
2020-03-16 02:30:00,1.38472,0.19096000000000002,1.3978251679,0.17472000000000001,0.050960000000000005,0.182,1.21,0.14,1.2180722474,1.38472,0.18096,1.3964941819,0.17472000000000001,0.050960000000000005,0.182,1.21,0.13,1.2169634341
2020-03-16 03:00:00,1.3676,0.051800000000000006,1.3685806516,0.1776,0.051800000000000006,0.185,1.19,0.0,1.19,1.3576000000000001,0.18180000000000002,1.3697185842000001,0.1776,0.051800000000000006,0.185,1.18,0.13,1.1871394189
2020-03-16 03:30:00,1.33424,0.18082,1.3464368719,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.13,1.167261753,1.33424,0.18082,1.3464368719,0.17424,0.050820000000000004,0.18150000000000002,1.16,0.13,1.167261753
2020-03-16 04:00:00,1.30712,0.18166000000000002,1.3196829354,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.13,1.1374532957,1.30712,0.18166000000000002,1.3196829354,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.13,1.1374532957
2020-03-16 04:30:00,1.25424,0.18082,1.2672071061999999,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.13,1.0877959367,1.25424,0.18082,1.2672071061999999,0.17424,0.050820000000000004,0.18150000000000002,1.08,0.13,1.0877959367
2020-03-16 05:00:00,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073
2020-03-16 05:30:00,1.2052,0.1811,1.2187305896,0.1752,0.0511,0.1825,1.03,0.13,1.0381714695,1.1952,0.1811,1.2088425249,0.1752,0.0511,0.1825,1.02,0.13,1.0282509421
2020-03-16 06:00:00,1.22712,0.18166000000000002,1.2404933897000001,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.13,1.0580170131,1.22712,0.18166000000000002,1.2404933897000001,0.17712000000000003,0.051660000000000005,0.1845,1.05,0.13,1.0580170131
2020-03-16 06:30:00,1.31568,0.18124,1.3281045893,0.17568,0.05124,0.183,1.1400000000000001,0.13,1.1473883388,1.31568,0.19124000000000002,1.3295061489,0.17568,0.05124,0.183,1.1400000000000001,0.14,1.1485643212
2020-03-16 07:00:00,1.43712,0.21166000000000001,1.4526230929000001,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.16,1.2701181047,1.42712,0.22166000000000002,1.4442315085000001,0.17712000000000003,0.051660000000000005,0.1845,1.25,0.17,1.2615070353
2020-03-16 07:30:00,1.44424,0.21082,1.4595459054,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.16,1.2800390619,1.44424,0.22082000000000002,1.4610238362,0.17424,0.050820000000000004,0.18150000000000002,1.27,0.17,1.2813274367
2020-03-16 08:00:00,1.35712,0.21166000000000001,1.3735263558,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.16,1.1907980517,1.35712,0.22166000000000002,1.3751028507,0.17712000000000003,0.051660000000000005,0.1845,1.18,0.17,1.1921828719
2020-03-16 08:30:00,1.31376,0.24068000000000003,1.3356242735000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.19,1.1557248808,1.31376,0.24068000000000003,1.3356242735000001,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.19,1.1557248808
2020-03-16 09:00:00,1.2976,0.2918,1.3300048871999999,0.1776,0.051800000000000006,0.185,1.12,0.24,1.1454256851,1.2976,0.3018,1.332234589,0.1776,0.051800000000000006,0.185,1.12,0.25,1.1475626345
2020-03-16 09:30:00,1.21472,0.29096,1.2490806219000001,0.17472000000000001,0.050960000000000005,0.182,1.04,0.24,1.0673331251,1.20472,0.30096,1.2417436128000001,0.17472000000000001,0.050960000000000005,0.182,1.03,0.25,1.0599056562
2020-03-16 10:00:00,1.21712,0.33166,1.2614988902,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.28,1.0770329614,1.20712,0.33166,1.2518534459000001,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.28,1.0673799698
2020-03-16 10:30:00,1.0747200000000001,0.31096,1.1188025742,0.17472000000000001,0.050960000000000005,0.182,0.9,0.26,0.9368030743,1.0747200000000001,0.32096,1.1216231096,0.17472000000000001,0.050960000000000005,0.182,0.9,0.27,0.9396275858
2020-03-16 11:00:00,0.9456800000000001,0.34124000000000004,1.0053633174,0.17568,0.05124,0.183,0.77,0.29,0.8228000972,1.22568,0.39124000000000003,1.2866080211,0.17568,0.05124,0.183,1.05,0.34,1.103675677
2020-03-16 11:30:00,0.8337600000000001,0.34068000000000004,0.9006767456,0.17376000000000003,0.05068,0.181,0.66,0.29,0.7209022125,1.36376,0.40068000000000004,1.4214027578000001,0.17376000000000003,0.05068,0.181,1.19,0.35000000000000003,1.2404031603
2020-03-16 12:00:00,0.8052,0.30110000000000003,0.8596558905,0.1752,0.0511,0.1825,0.63,0.25,0.6777905281000001,1.2952,0.4011,1.3558850431,0.1752,0.0511,0.1825,1.12,0.35000000000000003,1.173413823
2020-03-16 12:30:00,0.8228000000000001,0.3304,0.8866588972,0.1728,0.0504,0.18,0.65,0.28,0.7077428912,1.2628,0.40040000000000003,1.3247580911,0.1728,0.0504,0.18,1.09,0.35000000000000003,1.1448143954
2020-03-16 13:00:00,0.79568,0.31124,0.8543869147,0.17568,0.05124,0.183,0.62,0.26,0.6723094526000001,1.21568,0.43124,1.2899014691000001,0.17568,0.05124,0.183,1.04,0.38,1.1072488429
2020-03-16 13:30:00,0.7423200000000001,0.26026000000000005,0.7866220503,0.17232,0.050260000000000006,0.17950000000000002,0.5700000000000001,0.21,0.6074537019,1.10232,0.31026000000000004,1.1451509289,0.17232,0.050260000000000006,0.17950000000000002,0.93,0.26,0.9656603958000001
2020-03-16 14:00:00,0.64568,0.20124000000000003,0.6763136846000001,0.17568,0.05124,0.183,0.47000000000000003,0.15,0.49335585530000003,1.22568,0.44124,1.3026834612,0.17568,0.05124,0.183,1.05,0.39,1.1200892822
2020-03-16 14:30:00,0.7128,0.2504,0.7555024818,0.1728,0.0504,0.18,0.54,0.2,0.5758472020000001,1.3028,0.4204,1.3689499626,0.1728,0.0504,0.18,1.13,0.37,1.1890332207
2020-03-16 15:00:00,0.78568,0.25124,0.824872475,0.17568,0.05124,0.183,0.61,0.2,0.6419501538,1.35568,0.45124000000000003,1.4288057251000001,0.17568,0.05124,0.183,1.18,0.4,1.2459534502
2020-03-16 15:30:00,0.9242400000000001,0.25082000000000004,0.9576691757,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.2,0.7762087348000001,1.35424,0.42082,1.4181168675,0.17424,0.050820000000000004,0.18150000000000002,1.18,0.37,1.2366486971
2020-03-16 16:00:00,0.9261600000000001,0.31138000000000005,0.9771027837,0.17616,0.05138,0.1835,0.75,0.26,0.7937883849,1.41616,0.45138000000000006,1.486355627,0.17616,0.05138,0.1835,1.24,0.4,1.302919798
2020-03-16 16:30:00,0.87472,0.29096,0.9218420689000001,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.24,0.74,1.39472,0.43096,1.4597843676,0.17472000000000001,0.050960000000000005,0.182,1.22,0.38,1.2778106276
2020-03-16 17:00:00,1.02664,0.26152000000000003,1.0594255047,0.17664000000000002,0.05152,0.184,0.85,0.21,0.8755569656000001,1.44664,0.28152000000000005,1.4737777309,0.17664000000000002,0.05152,0.184,1.27,0.23,1.2906587465000001
2020-03-16 17:30:00,1.1737600000000001,0.24068000000000003,1.1981817058,0.17376000000000003,0.05068,0.181,1.0,0.19,1.0178899744,1.47376,0.25068,1.4949277575,0.17376000000000003,0.05068,0.181,1.3,0.2,1.3152946438
2020-03-16 18:00:00,1.35664,0.27152000000000004,1.3835444337,0.17664000000000002,0.05152,0.184,1.18,0.22,1.200333287,1.61664,0.27152000000000004,1.63928277,0.17664000000000002,0.05152,0.184,1.44,0.22,1.4567086188
2020-03-16 18:30:00,1.53376,0.32068,1.5669254609,0.17376000000000003,0.05068,0.181,1.3599999999999999,0.27,1.3865424624,1.68376,0.29068000000000005,1.7086669073,0.17376000000000003,0.05068,0.181,1.51,0.24,1.5289538907
2020-03-16 19:00:00,1.6271200000000001,0.27166,1.6496419762999999,0.17712000000000003,0.051660000000000005,0.1845,1.45,0.22,1.4665946952,1.74712,0.30166000000000004,1.7729712491,0.17712000000000003,0.051660000000000005,0.1845,1.57,0.25,1.589779859
2020-03-16 19:30:00,1.66328,0.30054000000000003,1.6902143799,0.17328000000000002,0.05054,0.18050000000000002,1.49,0.25,1.5108275878000001,1.7732800000000002,0.28054,1.7953341332,0.17328000000000002,0.05054,0.18050000000000002,1.6,0.23,1.6164467204
2020-03-16 20:00:00,1.61664,0.25152,1.6360889951000002,0.17664000000000002,0.05152,0.184,1.44,0.2,1.4538225476,1.7066400000000002,0.26152000000000003,1.7265609749,0.17664000000000002,0.05152,0.184,1.53,0.21,1.5443445211
2020-03-16 20:30:00,1.53424,0.30082000000000003,1.5634529254,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.25,1.3827870407,1.58424,0.26082,1.6055663954,0.17424,0.050820000000000004,0.18150000000000002,1.4100000000000001,0.21,1.4255525245
2020-03-16 21:00:00,1.4461600000000001,0.24138,1.4661661059,0.17616,0.05138,0.1835,1.27,0.19,1.2841339494000001,1.52616,0.22138000000000002,1.5421327602,0.17616,0.05138,0.1835,1.35,0.17,1.3606616038000001
2020-03-16 21:30:00,1.33472,0.25096,1.3581083904,0.17472000000000001,0.050960000000000005,0.182,1.16,0.2,1.1771151176,1.50472,0.22096000000000002,1.5208568637000002,0.17472000000000001,0.050960000000000005,0.182,1.33,0.17,1.3408206442
2020-03-16 22:00:00,1.23664,0.24152,1.260004127,0.17664000000000002,0.05152,0.184,1.06,0.19,1.0768936809,1.44664,0.22152000000000002,1.4635021011,0.17664000000000002,0.05152,0.184,1.27,0.17,1.2813274367
2020-03-16 22:30:00,1.12424,0.24082,1.1497433844,0.17424,0.050820000000000004,0.18150000000000002,0.9500000000000001,0.19,0.9688137076000001,1.3842400000000001,0.22082000000000002,1.4017424335,0.17424,0.050820000000000004,0.18150000000000002,1.21,0.17,1.2218837915
2020-03-16 23:00:00,1.0076,0.24180000000000001,1.0362070256,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.19,0.8514693183,1.2776,0.2218,1.2967100678,0.1776,0.051800000000000006,0.185,1.1,0.17,1.1130588484
2020-03-16 23:30:00,0.91424,0.24082,0.9454253276000001,0.17424,0.050820000000000004,0.18150000000000002,0.74,0.19,0.7640026178,1.22424,0.22082000000000002,1.2439955989,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.17,1.063672882
2020-03-17 00:00:00,0.8685600000000001,0.21208000000000002,0.8940774016,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.16,0.7083078427,1.20856,0.21208000000000002,1.2270269760999999,0.17856000000000002,0.05208,0.186,1.03,0.16,1.0423531072
2020-03-17 00:30:00,0.9561600000000001,0.23138000000000003,0.9837574142000001,0.17616,0.05138,0.1835,0.78,0.18,0.8004998438,1.35616,0.21138,1.3725346808,0.17616,0.05138,0.1835,1.18,0.16,1.1907980517
2020-03-17 01:00:00,1.05856,0.20208,1.0776760181,0.17856000000000002,0.05208,0.186,0.88,0.15,0.8926925563,1.65856,0.18208000000000002,1.6685246177000002,0.17856000000000002,0.05208,0.186,1.48,0.13,1.4856984889
2020-03-17 01:30:00,1.10568,0.20124000000000003,1.1238442063,0.17568,0.05124,0.183,0.93,0.15,0.9420191081,1.75568,0.18124,1.7650099716,0.17568,0.05124,0.183,1.58,0.13,1.5853390804
2020-03-17 02:00:00,1.0776,0.18180000000000002,1.0928279828,0.1776,0.051800000000000006,0.185,0.9,0.13,0.9093404203000001,1.7276,0.2018,1.7393461415,0.1776,0.051800000000000006,0.185,1.55,0.15,1.5572411501999999
2020-03-17 02:30:00,1.05568,0.20124000000000003,1.0746896296,0.17568,0.05124,0.183,0.88,0.15,0.8926925563,1.68568,0.19124000000000002,1.6964933834,0.17568,0.05124,0.183,1.51,0.14,1.5164761785
2020-03-17 03:00:00,1.00664,0.19152000000000002,1.0246970284,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.14,0.8417244205000001,1.6666400000000001,0.19152000000000002,1.6776080591,0.17664000000000002,0.05152,0.184,1.49,0.14,1.4965627284
2020-03-17 03:30:00,1.00328,0.20054000000000002,1.0231261164,0.17328000000000002,0.05054,0.18050000000000002,0.8300000000000001,0.15,0.8434453154,1.59328,0.19054000000000001,1.6046328708000002,0.17328000000000002,0.05054,0.18050000000000002,1.42,0.14,1.4268847185
2020-03-17 04:00:00,0.9561600000000001,0.20138,0.9771365565000001,0.17616,0.05138,0.1835,0.78,0.15,0.7942921377000001,1.5561600000000002,0.20138,1.5691360202,0.17616,0.05138,0.1835,1.38,0.15,1.3881282362
2020-03-17 04:30:00,0.9442400000000001,0.22082000000000002,0.9697167886,0.17424,0.050820000000000004,0.18150000000000002,0.77,0.17,0.7885429601,1.48424,0.20082000000000003,1.4977640168000002,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.15,1.3185598204
2020-03-17 05:00:00,0.91712,0.22166000000000002,0.9435264967,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.17,0.7592759709,1.4171200000000002,0.20166,1.4313964685,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.15,1.2490396311
2020-03-17 05:30:00,0.9342400000000001,0.22082000000000002,0.9599822134,0.17424,0.050820000000000004,0.18150000000000002,0.76,0.17,0.7787810989,1.39424,0.20082000000000003,1.4086283577,0.17424,0.050820000000000004,0.18150000000000002,1.22,0.15,1.229186723
2020-03-17 06:00:00,0.9571200000000001,0.23166000000000003,0.9847563404,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.18,0.8004998438,1.40712,0.20166,1.4214969047000001,0.17712000000000003,0.051660000000000005,0.1845,1.23,0.15,1.2391125857
2020-03-17 06:30:00,1.07568,0.27124000000000004,1.1093505307,0.17568,0.05124,0.183,0.9,0.22,0.9264987858,1.40568,0.21124,1.4214635416,0.17568,0.05124,0.183,1.23,0.16,1.2403628501
2020-03-17 07:00:00,1.17664,0.25152,1.2032223402,0.17664000000000002,0.05152,0.184,1.0,0.2,1.0198039027,1.4566400000000002,0.23152000000000003,1.4749242692,0.17664000000000002,0.05152,0.184,1.28,0.18,1.2925942906
2020-03-17 07:30:00,1.2456800000000001,0.25124,1.2707636287000001,0.17568,0.05124,0.183,1.07,0.2,1.0885311204,1.64568,0.38124,1.6892621466,0.17568,0.05124,0.183,1.47,0.33,1.5065855435
2020-03-17 08:00:00,1.2276,0.2518,1.2531580108,0.1776,0.051800000000000006,0.185,1.05,0.2,1.0688779163,1.6176,0.4218,1.6716892654,0.1776,0.051800000000000006,0.185,1.44,0.37,1.4867750334
2020-03-17 08:30:00,1.17568,0.27124000000000004,1.2065631355,0.17568,0.05124,0.183,1.0,0.22,1.0239140589,1.60568,0.40124000000000004,1.655053413,0.17568,0.05124,0.183,1.43,0.35000000000000003,1.4722092243
2020-03-17 09:00:00,1.12808,0.29194000000000003,1.1652439444,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.24,0.9798469268000001,1.55808,0.40194,1.6090895096,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.35000000000000003,1.4236923825
2020-03-17 09:30:00,1.0952,0.2911,1.1332264778,0.1752,0.0511,0.1825,0.92,0.24,0.9507891459000001,1.5252,0.4111,1.5796323148,0.1752,0.0511,0.1825,1.35,0.36,1.3971757227000001
2020-03-17 10:00:00,1.02712,0.28166,1.065038896,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.23,0.8805679985,1.46712,0.43166000000000004,1.5293042371999999,0.17712000000000003,0.051660000000000005,0.1845,1.29,0.38,1.3448048186000001
2020-03-17 10:30:00,0.9432800000000001,0.30054000000000003,0.9900007323000001,0.17328000000000002,0.05054,0.18050000000000002,0.77,0.25,0.8095677859,1.31328,0.35054,1.3592581249,0.17328000000000002,0.05054,0.18050000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2020-03-17 11:00:00,0.97616,0.24138,1.0055608634,0.17616,0.05138,0.1835,0.8,0.19,0.8222530024,1.4461600000000001,0.46138,1.517975708,0.17616,0.05138,0.1835,1.27,0.41000000000000003,1.3345411195999999
2020-03-17 11:30:00,0.9937600000000001,0.26068,1.0273816234,0.17376000000000003,0.05068,0.181,0.8200000000000001,0.21,0.8464632302,1.43376,0.46068000000000003,1.5059527881,0.17376000000000003,0.05068,0.181,1.26,0.41000000000000003,1.3250283016
2020-03-17 12:00:00,0.9361600000000001,0.26138,0.9719645312,0.17616,0.05138,0.1835,0.76,0.21,0.7884795495,1.35616,0.48138000000000003,1.4390610307,0.17616,0.05138,0.1835,1.18,0.43,1.2559060474
2020-03-17 12:30:00,1.0228,0.3304,1.0748413836,0.1728,0.0504,0.18,0.85,0.28,0.8949301649,1.3528,0.46040000000000003,1.4289982505,0.1728,0.0504,0.18,1.18,0.41000000000000003,1.2491997438
2020-03-17 13:00:00,0.9161600000000001,0.25138000000000005,0.9500216050000001,0.17616,0.05138,0.1835,0.74,0.2,0.7665507159,1.39616,0.46138,1.470419753,0.17616,0.05138,0.1835,1.22,0.41000000000000003,1.2870508925
2020-03-17 13:30:00,0.8528,0.2104,0.8783712199,0.1728,0.0504,0.18,0.68,0.16,0.6985699679,1.2628,0.3304,1.3053076265999999,0.1728,0.0504,0.18,1.09,0.28,1.1253888217
2020-03-17 14:00:00,0.8756800000000001,0.21124,0.9007984236000001,0.17568,0.05124,0.183,0.7000000000000001,0.16,0.7180529228,1.31568,0.47124000000000005,1.3975267439,0.17568,0.05124,0.183,1.1400000000000001,0.42,1.2149074039
2020-03-17 14:30:00,1.00424,0.29082,1.045501913,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.24,0.8640023148,1.34424,0.5208200000000001,1.4416083553,0.17424,0.050820000000000004,0.18150000000000002,1.17,0.47000000000000003,1.2608727136
2020-03-17 15:00:00,0.9544,0.3367,1.0120505175,0.19440000000000002,0.0567,0.2025,0.76,0.28,0.8099382693,1.4144,0.5367000000000001,1.5128034406,0.19440000000000002,0.0567,0.2025,1.22,0.48,1.3110301293
2020-03-17 15:30:00,0.9587200000000001,0.31796,1.0100705916,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.26,0.8032434251,1.39872,0.47796000000000005,1.4781283434999999,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.42,1.271377206
2020-03-17 16:00:00,1.15968,-0.11176000000000001,1.1650527885,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,-0.17,0.9749358953,1.37968,0.89824,1.6463146722,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.18,0.84,1.4484474447
2020-03-17 16:30:00,1.2492,-0.28190000000000004,1.2806124511,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,-0.34,1.103675677,1.3392,1.0881,1.7255197043,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1400000000000001,1.03,1.5363918771
2020-03-17 17:00:00,1.35968,-0.31176000000000004,1.3949637988,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.16,-0.37,1.2175795662,1.43968,1.05824,1.7867709422,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,1.0,1.5929846201
2020-03-17 17:30:00,1.3592,-0.3719,1.4091608318,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,-0.43,1.2371337842,1.4492,0.9881000000000001,1.7540017816,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.93,1.5580115532
2020-03-17 18:00:00,1.47968,-0.33176000000000005,1.5164160379,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.28,-0.39,1.3380956618,1.5796800000000002,1.01824,1.8794152282,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.38,0.96,1.6810710870999999
2020-03-17 18:30:00,1.62776,-0.31232000000000004,1.6574517791,0.19776000000000002,0.05768,0.20600000000000002,1.43,-0.37,1.4770917372,1.7177600000000002,0.9876800000000001,1.9814669313,0.19776000000000002,0.05768,0.20600000000000002,1.52,0.93,1.7819371482
2020-03-17 19:00:00,1.66872,0.32796000000000003,1.7006422904,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.27,1.4945902448,1.66872,0.33796000000000004,1.7025990133,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.28,1.4964290829
2020-03-17 19:30:00,1.68824,0.33782,1.7217074810000002,0.19824000000000003,0.05782,0.20650000000000002,1.49,0.28,1.5160804728000001,1.68824,0.33782,1.7217074810000002,0.19824000000000003,0.05782,0.20650000000000002,1.49,0.28,1.5160804728000001
2020-03-17 20:00:00,1.54872,0.69796,1.6987294664,0.19872,0.057960000000000005,0.20700000000000002,1.35,0.64,1.4940214189,1.48872,-0.11204000000000001,1.492930072,0.19872,0.057960000000000005,0.20700000000000002,1.29,-0.17,1.3011533345
2020-03-17 20:30:00,1.49776,0.9476800000000001,1.7723945385,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.89,1.5754681844,1.4077600000000001,-0.39232000000000006,1.4614045299,0.19776000000000002,0.05768,0.20600000000000002,1.21,-0.45,1.2909686286
2020-03-17 21:00:00,1.4292,0.9481,1.7150819951,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.89,1.5182226451,1.3292,-0.3919,1.3857699124,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,-0.45,1.2163058826
2020-03-17 21:30:00,1.37776,0.91768,1.6554030325,0.19776000000000002,0.05768,0.20600000000000002,1.18,0.86,1.4601369799000001,1.27776,-0.43232000000000004,1.3489148230999999,0.19776000000000002,0.05768,0.20600000000000002,1.08,-0.49,1.1859595271
2020-03-17 22:00:00,1.31336,0.7834800000000001,1.5292989897,0.18336000000000002,0.05348000000000001,0.191,1.13,0.73,1.3452880731999999,1.23336,-0.28652,1.2662032222000001,0.18336000000000002,0.05348000000000001,0.191,1.05,-0.34,1.103675677
2020-03-17 22:30:00,1.14568,0.24124,1.1708028869,0.17568,0.05124,0.183,0.97,0.19,0.9884331035,1.14568,0.25124,1.1729041734,0.17568,0.05124,0.183,0.97,0.2,0.990403958
2020-03-17 23:00:00,1.04664,0.24152,1.0741448692,0.17664000000000002,0.05152,0.184,0.87,0.19,0.8905054744,1.03664,0.25152,1.0667168322,0.17664000000000002,0.05152,0.184,0.86,0.2,0.8829496022000001
2020-03-17 23:30:00,0.97616,0.24138,1.0055608634,0.17616,0.05138,0.1835,0.8,0.19,0.8222530024,0.9661600000000001,0.25138000000000005,0.9983271257,0.17616,0.05138,0.1835,0.79,0.2,0.8149233093
2020-03-18 00:00:00,0.9776,0.24180000000000001,1.0070595812,0.1776,0.051800000000000006,0.185,0.8,0.19,0.8222530024,0.9676,0.2518,0.9998264849,0.1776,0.051800000000000006,0.185,0.79,0.2,0.8149233093
2020-03-18 00:30:00,1.10712,0.21166000000000001,1.1271710828,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.16,0.9436630755000001,1.10712,0.22166000000000002,1.1290916039,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.17,0.9454099640000001
2020-03-18 01:00:00,1.3180800000000001,0.19194000000000003,1.3319819256,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.14,1.1485643212,1.3180800000000001,0.19194000000000003,1.3319819256,0.17808000000000002,0.05194000000000001,0.1855,1.1400000000000001,0.14,1.1485643212
2020-03-18 01:30:00,1.34664,0.19152000000000002,1.360190869,0.17664000000000002,0.05152,0.184,1.17,0.14,1.1783462988,1.33664,0.19152000000000002,1.3502912278,0.17664000000000002,0.05152,0.184,1.16,0.14,1.1684177335
2020-03-18 02:00:00,1.3276,0.1918,1.3413832413,0.1776,0.051800000000000006,0.185,1.15,0.14,1.158490397,1.3176,0.1918,1.331486763,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.14,1.1485643212
2020-03-18 02:30:00,1.32616,0.19138000000000002,1.3398979998,0.17616,0.05138,0.1835,1.15,0.14,1.158490397,1.31616,0.20138,1.3314770182,0.17616,0.05138,0.1835,1.1400000000000001,0.15,1.1498260738
2020-03-18 03:00:00,1.28664,0.19152000000000002,1.3008160516,0.17664000000000002,0.05152,0.184,1.11,0.14,1.1187939935,1.28664,0.20152,1.3023259193,0.17664000000000002,0.05152,0.184,1.11,0.15,1.1200892822
2020-03-18 03:30:00,1.23472,0.19096000000000002,1.2493995358,0.17472000000000001,0.050960000000000005,0.182,1.06,0.14,1.0692053124,1.22472,0.20096000000000003,1.2410979011,0.17472000000000001,0.050960000000000005,0.182,1.05,0.15,1.0606601718
2020-03-18 04:00:00,1.1961600000000001,0.19138000000000002,1.2113732084,0.17616,0.05138,0.1835,1.02,0.14,1.0295630141,1.1961600000000001,0.20138,1.2129932605,0.17616,0.05138,0.1835,1.02,0.15,1.0309704166
2020-03-18 04:30:00,1.13472,0.21096,1.1541635933,0.17472000000000001,0.050960000000000005,0.182,0.96,0.16,0.9732420048,1.13472,0.22096000000000002,1.1560332175,0.17472000000000001,0.050960000000000005,0.182,0.96,0.17,0.9749358953
2020-03-18 05:00:00,1.09664,0.21152,1.1168527208,0.17664000000000002,0.05152,0.184,0.92,0.16,0.9338094024,1.09664,0.22152000000000002,1.1187897032,0.17664000000000002,0.05152,0.184,0.92,0.17,0.9355746897
2020-03-18 05:30:00,1.09472,0.22096000000000002,1.1167968481,0.17472000000000001,0.050960000000000005,0.182,0.92,0.17,0.9355746897,1.09472,0.23096000000000003,1.1188183052,0.17472000000000001,0.050960000000000005,0.182,0.92,0.18,0.9374433316
2020-03-18 06:00:00,1.1171200000000001,0.21166000000000001,1.1369947449,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.16,0.9535197953000001,1.1171200000000001,0.21166000000000001,1.1369947449,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.16,0.9535197953000001
2020-03-18 06:30:00,1.1952,0.2111,1.2136994068,0.1752,0.0511,0.1825,1.02,0.16,1.0324727599,1.1952,0.2311,1.2173373608,0.1752,0.0511,0.1825,1.02,0.18,1.0357605901
2020-03-18 07:00:00,1.2676,0.2318,1.2886198043000001,0.1776,0.051800000000000006,0.185,1.09,0.18,1.1047624179,1.2676,0.24180000000000001,1.2904561209,0.1776,0.051800000000000006,0.185,1.09,0.19,1.1064357189
2020-03-18 07:30:00,1.36664,0.32152000000000003,1.4039515661,0.17664000000000002,0.05152,0.184,1.19,0.27,1.2202458769,1.36664,0.33152000000000004,1.4062753641999999,0.17664000000000002,0.05152,0.184,1.19,0.28,1.2224974438
2020-03-18 08:00:00,1.3676,0.33180000000000004,1.4072743158,0.1776,0.051800000000000006,0.185,1.19,0.28,1.2224974438,1.3676,0.3418,1.4096655632,0.1776,0.051800000000000006,0.185,1.19,0.29,1.2248265183
