Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-18 08:30:00,1.3676,0.33180000000000004,1.4072743158,0.1776,0.051800000000000006,0.185,1.19,0.28,1.2224974438,1.3676,0.3418,1.4096655632,0.1776,0.051800000000000006,0.185,1.19,0.29,1.2248265183
2020-03-18 09:00:00,1.3176,0.33180000000000004,1.3587350735000001,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.28,1.1738824473,1.3176,0.3418,1.3612115927000001,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.29,1.1763077829
2020-03-18 09:30:00,1.33472,0.35096000000000005,1.3800907217,0.17472000000000001,0.050960000000000005,0.182,1.16,0.30000000000000004,1.1981652641,1.33472,0.36096,1.3826675667,0.17472000000000001,0.050960000000000005,0.182,1.16,0.31,1.2007081244
2020-03-18 10:00:00,1.34664,0.35152000000000005,1.3917634857,0.17664000000000002,0.05152,0.184,1.17,0.30000000000000004,1.2078493284,1.34664,0.36152,1.3943227747,0.17664000000000002,0.05152,0.184,1.17,0.31,1.2103718437
2020-03-18 10:30:00,1.26712,0.31166000000000005,1.3048850716,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.26,1.1205802069,1.26712,0.32166,1.3073095464,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.27,1.1229425631
2020-03-18 11:00:00,1.29568,0.34124000000000004,1.3398624556,0.17568,0.05124,0.183,1.12,0.29,1.1569356075,1.29568,0.35124000000000005,1.3424441143,0.17568,0.05124,0.183,1.12,0.30000000000000004,1.1594826433
2020-03-18 11:30:00,1.3647200000000002,0.39096000000000003,1.4196162862000001,0.17472000000000001,0.050960000000000005,0.182,1.19,0.34,1.2376186812,1.3647200000000002,0.40096000000000004,1.4224027559,0.17472000000000001,0.050960000000000005,0.182,1.19,0.35000000000000003,1.2404031603
2020-03-18 12:00:00,1.4052,0.3911,1.4586110688,0.1752,0.0511,0.1825,1.23,0.34,1.2761269529,1.3952,0.4011,1.4517108011,0.1752,0.0511,0.1825,1.22,0.35000000000000003,1.2692123542
2020-03-18 12:30:00,1.40568,0.39124000000000003,1.4591110307,0.17568,0.05124,0.183,1.23,0.34,1.2761269529,1.39568,0.41124000000000005,1.4550054983,0.17568,0.05124,0.183,1.22,0.36,1.2720062893000001
2020-03-18 13:00:00,1.39664,0.37152,1.4452094658,0.17664000000000002,0.05152,0.184,1.22,0.32,1.261269202,1.38664,0.38152,1.4381682794000001,0.17664000000000002,0.05152,0.184,1.21,0.33,1.2541929675999999
2020-03-18 13:30:00,1.28616,0.27138,1.3144788511,0.17616,0.05138,0.1835,1.11,0.22,1.1315917992,1.28616,0.28138,1.3165797545,0.17616,0.05138,0.1835,1.11,0.23,1.1335784049
2020-03-18 14:00:00,1.33664,0.34152000000000005,1.379580516,0.17664000000000002,0.05152,0.184,1.16,0.29,1.1957006314,1.33664,0.34152000000000005,1.379580516,0.17664000000000002,0.05152,0.184,1.16,0.29,1.1957006314
2020-03-18 14:30:00,1.33664,0.32152000000000003,1.3747660165,0.17664000000000002,0.05152,0.184,1.16,0.27,1.1910079765,1.33664,0.33152000000000004,1.3771390634,0.17664000000000002,0.05152,0.184,1.16,0.28,1.1933147112
2020-03-18 15:00:00,1.38664,0.37152,1.4355478396999999,0.17664000000000002,0.05152,0.184,1.21,0.32,1.2515989773,1.38664,0.38152,1.4381682794000001,0.17664000000000002,0.05152,0.184,1.21,0.33,1.2541929675999999
2020-03-18 15:30:00,1.43712,0.38166000000000005,1.4869358594,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.33,1.3024976008,1.43712,0.40166,1.4921945751,0.17712000000000003,0.051660000000000005,0.1845,1.26,0.35000000000000003,1.3077079185
2020-03-18 16:00:00,1.4576,0.40180000000000005,1.5119659388,0.1776,0.051800000000000006,0.185,1.28,0.35000000000000003,1.3269890731,1.4576,0.4118,1.5146540859000002,0.1776,0.051800000000000006,0.185,1.28,0.36,1.3296616111000001
2020-03-18 16:30:00,1.4961600000000002,0.36138000000000003,1.5391849304,0.17616,0.05138,0.1835,1.32,0.31,1.3559129766,1.4961600000000002,0.37138000000000004,1.5415634434,0.17616,0.05138,0.1835,1.32,0.32,1.3582341477
2020-03-18 17:00:00,1.55664,0.33152000000000004,1.5915506904,0.17664000000000002,0.05152,0.184,1.38,0.28,1.4081193131,1.54664,0.34152000000000005,1.5838974714,0.17664000000000002,0.05152,0.184,1.37,0.29,1.4003570973000001
2020-03-18 17:30:00,1.5876000000000001,0.2718,1.6106982958,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.22,1.4270599146,1.5876000000000001,0.2818,1.6124158893,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.23,1.4286357128
2020-03-18 18:00:00,1.67616,0.33138,1.7086032453,0.17616,0.05138,0.1835,1.5,0.28,1.5259095648,1.67616,0.33138,1.7086032453,0.17616,0.05138,0.1835,1.5,0.28,1.5259095648
2020-03-18 18:30:00,1.74232,0.34026,1.7752340268,0.17232,0.050260000000000006,0.17950000000000002,1.57,0.29,1.5965587994,1.73232,0.36026,1.7693840312,0.17232,0.050260000000000006,0.17950000000000002,1.56,0.31,1.5905030651
2020-03-18 19:00:00,1.7652,0.3311,1.7959839225,0.1752,0.0511,0.1825,1.5899999999999999,0.28,1.6144658559,1.7652,0.3411,1.7978543462,0.1752,0.0511,0.1825,1.5899999999999999,0.29,1.6162301816
2020-03-18 19:30:00,1.75568,0.35124000000000005,1.7904697149,0.17568,0.05124,0.183,1.58,0.30000000000000004,1.6082288394000002,1.7456800000000001,0.36124,1.7826645787,0.17568,0.05124,0.183,1.57,0.31,1.6003124695
2020-03-18 20:00:00,1.5947200000000001,0.28096000000000004,1.619280828,0.17472000000000001,0.050960000000000005,0.182,1.42,0.23,1.4385061696,1.58472,0.29096,1.6112092353,0.17472000000000001,0.050960000000000005,0.182,1.4100000000000001,0.24,1.4302796929000001
2020-03-18 20:30:00,1.52376,0.28068000000000004,1.5493953014000001,0.17376000000000003,0.05068,0.181,1.35,0.23,1.3694524452999999,1.51376,0.29068000000000005,1.5414162968,0.17376000000000003,0.05068,0.181,1.34,0.24,1.361322886
2020-03-18 21:00:00,1.4552,0.2511,1.4767052008000001,0.1752,0.0511,0.1825,1.28,0.2,1.2955307793,1.4552,0.2611,1.4784384499,0.1752,0.0511,0.1825,1.28,0.21,1.2971121771
2020-03-18 21:30:00,1.40472,0.25096,1.4269615272,0.17472000000000001,0.050960000000000005,0.182,1.23,0.2,1.2461540836,1.40472,0.26096,1.4287541425999999,0.17472000000000001,0.050960000000000005,0.182,1.23,0.21,1.2477980606
2020-03-18 22:00:00,1.30664,0.25152,1.3306278217,0.17664000000000002,0.05152,0.184,1.13,0.2,1.1475626345,1.30664,0.26152000000000003,1.332554239,0.17664000000000002,0.05152,0.184,1.13,0.21,1.1493476411
2020-03-18 22:30:00,1.2252,0.3211,1.2665781658,0.1752,0.0511,0.1825,1.05,0.27,1.08415866,1.2152,0.1711,1.2271863143,0.1752,0.0511,0.1825,1.04,0.12,1.0469001863
2020-03-18 23:00:00,1.10712,0.21166000000000001,1.1271710828,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.16,0.9436630755000001,1.10712,0.22166000000000002,1.1290916039,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.17,0.9454099640000001
2020-03-18 23:30:00,1.06616,0.21138,1.086912439,0.17616,0.05138,0.1835,0.89,0.16,0.9042676595,1.06616,0.22138000000000002,1.0889013959,0.17616,0.05138,0.1835,0.89,0.17,0.9060905032000001
2020-03-19 00:00:00,1.06712,0.21166000000000001,1.0879085669,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.16,0.9042676595,1.06712,0.22166000000000002,1.0898982751,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.17,0.9060905032000001
2020-03-19 00:30:00,1.16808,0.21194000000000002,1.1871518226,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.16,1.0028459503,1.16808,0.22194000000000003,1.1889778173,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.17,1.0044899203
2020-03-19 01:00:00,1.36664,0.19152000000000002,1.3799944927,0.17664000000000002,0.05152,0.184,1.19,0.14,1.1982069938,1.36664,0.19152000000000002,1.3799944927,0.17664000000000002,0.05152,0.184,1.19,0.14,1.1982069938
2020-03-19 01:30:00,1.412,0.17850000000000002,1.4232379457,0.132,0.0385,0.1375,1.28,0.14,1.2876334882,1.412,0.17850000000000002,1.4232379457,0.132,0.0385,0.1375,1.28,0.14,1.2876334882
2020-03-19 02:00:00,1.39504,0.16772,1.405085976,0.09504000000000001,0.02772,0.099,1.3,0.14,1.3075167303,1.39504,0.16772,1.405085976,0.09504000000000001,0.02772,0.099,1.3,0.14,1.3075167303
2020-03-19 02:30:00,1.37696,0.16828,1.3872047433999999,0.09696,0.028280000000000003,0.101,1.28,0.14,1.2876334882,1.36696,0.16828,1.3772791293,0.09696,0.028280000000000003,0.101,1.27,0.14,1.2776932339
2020-03-19 03:00:00,1.35792,0.16856000000000002,1.3683417702,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.14,1.2677539193,1.35792,0.16856000000000002,1.3683417702,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.26,0.14,1.2677539193
2020-03-19 03:30:00,1.31936,0.16898000000000002,1.3301372298,0.09936,0.028980000000000002,0.10350000000000001,1.22,0.14,1.2280065146,1.30936,0.16898000000000002,1.3202188644000001,0.09936,0.028980000000000002,0.10350000000000001,1.21,0.14,1.2180722474
2020-03-19 04:00:00,1.2674400000000001,0.16842000000000001,1.2785810299,0.09744000000000001,0.02842,0.1015,1.17,0.14,1.1783462988,1.2674400000000001,0.16842000000000001,1.2785810299,0.09744000000000001,0.02842,0.1015,1.17,0.14,1.1783462988
2020-03-19 04:30:00,1.21528,0.17654,1.228035769,0.12528,0.03654,0.1305,1.09,0.14,1.0989540482,1.21528,0.18654,1.229513176,0.12528,0.03654,0.1305,1.09,0.15,1.1002726935
2020-03-19 05:00:00,1.17872,0.20796,1.1969244755,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.15,0.9914131329,1.16872,0.21796000000000001,1.1888704723,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.16,0.9831073187
2020-03-19 05:30:00,1.1792,0.2081,1.1974215006,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.15,0.9914131329,1.1692,0.21810000000000002,1.1893680044,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.97,0.16,0.9831073187
2020-03-19 06:00:00,1.18968,0.19824000000000003,1.2060835792,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.14,0.9998499887000001,1.18968,0.20824,1.2077675273,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.99,0.15,1.0012991561
2020-03-19 06:30:00,1.28064,0.21852000000000002,1.299149645,0.20064,0.05852,0.209,1.08,0.16,1.0917875251,1.28064,0.22852000000000003,1.3008690172000001,0.20064,0.05852,0.209,1.08,0.17,1.0932977636
2020-03-19 07:00:00,1.40016,0.27838,1.4275655677,0.20016,0.05838,0.20850000000000002,1.2,0.22,1.22,1.39016,0.25838,1.4139678391000001,0.20016,0.05838,0.20850000000000002,1.19,0.2,1.2066896867
2020-03-19 07:30:00,1.4996800000000001,0.31824,1.5330742970000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.26,1.3257450735,1.4996800000000001,0.32824000000000003,1.5351812921999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.27,1.3277424449
2020-03-19 08:00:00,1.48256,0.31908000000000003,1.5165078965,0.20256000000000002,0.05908000000000001,0.211,1.28,0.26,1.3061393494,1.48256,0.32908000000000004,1.5186434078,0.20256000000000002,0.05908000000000001,0.211,1.28,0.27,1.308166656
2020-03-19 08:30:00,1.5006400000000002,0.32852000000000003,1.5361789609,0.20064,0.05852,0.209,1.3,0.27,1.3277424449,1.5006400000000002,0.33852000000000004,1.5383485301,0.20064,0.05852,0.209,1.3,0.28,1.3298120168
2020-03-19 09:00:00,1.5290400000000002,0.34222,1.5668688042999999,0.17904,0.05222,0.1865,1.35,0.29,1.3807968714,1.5290400000000002,0.35222000000000003,1.5690832515,0.17904,0.05222,0.1865,1.35,0.30000000000000004,1.3829316686
2020-03-19 09:30:00,1.5752000000000002,0.3811,1.6206456275,0.1752,0.0511,0.1825,1.4,0.33,1.4383671298,1.5652,0.3911,1.6133227358000002,0.1752,0.0511,0.1825,1.3900000000000001,0.34,1.4309786861
2020-03-19 10:00:00,1.5480800000000001,0.37194000000000005,1.5921341181000002,0.17808000000000002,0.05194000000000001,0.1855,1.37,0.32,1.4068759718,1.53808,0.38194000000000006,1.5847928098000001,0.17808000000000002,0.05194000000000001,0.1855,1.3599999999999999,0.33,1.3994641832
2020-03-19 10:30:00,1.45376,0.31068,1.4865867617,0.17376000000000003,0.05068,0.181,1.28,0.26,1.3061393494,1.45376,0.32068,1.4887087694,0.17376000000000003,0.05068,0.181,1.28,0.27,1.308166656
2020-03-19 11:00:00,1.5476,0.3518,1.5870819134,0.1776,0.051800000000000006,0.185,1.37,0.30000000000000004,1.4024621207,1.5476,0.3618,1.5893284745,0.1776,0.051800000000000006,0.185,1.37,0.31,1.404635184
2020-03-19 11:30:00,1.5728,0.3704,1.6158267234,0.1728,0.0504,0.18,1.4,0.32,1.4361058457,1.5728,0.3804,1.6181483245,0.1728,0.0504,0.18,1.4,0.33,1.4383671298
2020-03-19 12:00:00,1.5575999999999999,0.39180000000000004,1.6061211038,0.1776,0.051800000000000006,0.185,1.38,0.34,1.4212670404,1.5575999999999999,0.40180000000000005,1.6085897550000001,0.1776,0.051800000000000006,0.185,1.38,0.35000000000000003,1.4236923825
2020-03-19 12:30:00,1.5494400000000002,0.39942000000000005,1.6000939504,0.16944,0.049420000000000006,0.17650000000000002,1.38,0.35000000000000003,1.4236923825,1.5494400000000002,0.40942,1.6026194339000002,0.16944,0.049420000000000006,0.17650000000000002,1.38,0.36,1.4261837189
2020-03-19 13:00:00,1.50808,0.37194000000000005,1.5532690205000002,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.32,1.3679546776,1.49808,0.38194000000000006,1.546001892,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.33,1.3606248565
2020-03-19 13:30:00,1.37376,0.27068000000000003,1.4001729179,0.17376000000000003,0.05068,0.181,1.2,0.22,1.22,1.37376,0.28068000000000004,1.4021404352,0.17376000000000003,0.05068,0.181,1.2,0.23,1.2218428704
2020-03-19 14:00:00,1.45856,0.34208000000000005,1.4981375104,0.17856000000000002,0.05208,0.186,1.28,0.29,1.3124404748,1.45856,0.35208,1.5004524651,0.17856000000000002,0.05208,0.186,1.28,0.30000000000000004,1.3146862744
2020-03-19 14:30:00,1.4461600000000001,0.37138000000000004,1.4930846761,0.17616,0.05138,0.1835,1.27,0.32,1.3096946209,1.43616,0.38138000000000005,1.4859361527,0.17616,0.05138,0.1835,1.26,0.33,1.3024976008
2020-03-19 15:00:00,1.4590400000000001,0.36222000000000004,1.5033299870999999,0.17904,0.05222,0.1865,1.28,0.31,1.3170041762,1.4590400000000001,0.37222000000000005,1.5057707163,0.17904,0.05222,0.1865,1.28,0.32,1.3193938002
2020-03-19 15:30:00,1.4766400000000002,0.36152,1.5202507688,0.17664000000000002,0.05152,0.184,1.3,0.31,1.3364505227999999,1.4766400000000002,0.36152,1.5202507688,0.17664000000000002,0.05152,0.184,1.3,0.31,1.3364505227999999
2020-03-19 16:00:00,1.53856,0.36208,1.5805912817999999,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.31,1.3948835077,1.5285600000000001,0.38208000000000003,1.5755890327,0.17856000000000002,0.05208,0.186,1.35,0.33,1.3897481786
2020-03-19 16:30:00,1.58472,0.36096,1.6253090783,0.17472000000000001,0.050960000000000005,0.182,1.4100000000000001,0.31,1.4436758639,1.58472,0.38096,1.6298674793,0.17472000000000001,0.050960000000000005,0.182,1.4100000000000001,0.33,1.4481022063
2020-03-19 17:00:00,1.57856,0.32208000000000003,1.6110826174000001,0.17856000000000002,0.05208,0.186,1.4,0.27,1.4257980222,1.57856,0.33208000000000004,1.6131115275,0.17856000000000002,0.05208,0.186,1.4,0.28,1.4277254638
2020-03-19 17:30:00,1.6152000000000002,0.2911,1.6412221818,0.1752,0.0511,0.1825,1.44,0.24,1.4598630073,1.6052,0.30110000000000003,1.633195717,0.1752,0.0511,0.1825,1.43,0.25,1.4516886719
2020-03-19 18:00:00,1.69856,0.32208000000000003,1.7288266541000001,0.17856000000000002,0.05208,0.186,1.52,0.27,1.5437940277000002,1.68856,0.33208000000000004,1.7209044134,0.17856000000000002,0.05208,0.186,1.51,0.28,1.5357408636
2020-03-19 18:30:00,1.83472,0.36096,1.8698902642,0.17472000000000001,0.050960000000000005,0.182,1.6600000000000001,0.31,1.6886977231,1.8247200000000001,0.37096,1.8620457567000002,0.17472000000000001,0.050960000000000005,0.182,1.65,0.32,1.6807438828999999
2020-03-19 19:00:00,1.89856,0.35208,1.9309299314000001,0.17856000000000002,0.05208,0.186,1.72,0.30000000000000004,1.7459667809,1.89856,0.37208,1.9346766138,0.17856000000000002,0.05208,0.186,1.72,0.32,1.7495142182999999
2020-03-19 19:30:00,1.8642400000000001,0.35082,1.8969621636,0.17424,0.050820000000000004,0.18150000000000002,1.69,0.30000000000000004,1.7164206944,1.85424,0.37082000000000004,1.8909556975,0.17424,0.050820000000000004,0.18150000000000002,1.6800000000000002,0.32,1.7102046661
2020-03-19 20:00:00,1.69856,0.29208,1.7234897157,0.17856000000000002,0.05208,0.186,1.52,0.24,1.5388307249,1.68856,0.30208,1.7153679489,0.17856000000000002,0.05208,0.186,1.51,0.25,1.5305554547
2020-03-19 20:30:00,1.6452,0.8611000000000001,1.8569265602,0.1752,0.0511,0.1825,1.47,0.81,1.6783920877,1.5552000000000001,-0.3089,1.5855807296000002,0.1752,0.0511,0.1825,1.38,-0.36,1.4261837189
2020-03-19 21:00:00,1.49904,0.30222000000000004,1.5292017035,0.17904,0.05222,0.1865,1.32,0.25,1.3434656676,1.4890400000000001,0.17222,1.4989662605,0.17904,0.05222,0.1865,1.31,0.12,1.3154847015
2020-03-19 21:30:00,1.43568,0.23124000000000003,1.4541832759,0.17568,0.05124,0.183,1.26,0.18,1.2727922061,1.42568,0.24124,1.4459461262,0.17568,0.05124,0.183,1.25,0.19,1.2643575444000001
2020-03-19 22:00:00,1.36952,0.20236,1.3843896128,0.17952,0.052360000000000004,0.187,1.19,0.15,1.1994165248,1.35952,0.21236000000000002,1.3760055959,0.17952,0.052360000000000004,0.187,1.18,0.16,1.1907980517
2020-03-19 22:30:00,1.25664,0.22152000000000002,1.2760153604,0.17664000000000002,0.05152,0.184,1.08,0.17,1.0932977636,1.25664,0.23152000000000003,1.277789341,0.17664000000000002,0.05152,0.184,1.08,0.18,1.0948972555
2020-03-19 23:00:00,1.14952,0.20236,1.1671956991,0.17952,0.052360000000000004,0.187,0.97,0.15,0.9815294188,1.14952,0.22236000000000003,1.1708288517,0.17952,0.052360000000000004,0.187,0.97,0.17,0.9847842403
2020-03-19 23:30:00,1.0852,0.22110000000000002,1.1074945824,0.1752,0.0511,0.1825,0.91,0.17,0.9257429449000001,1.0852,0.2311,1.1095342491,0.1752,0.0511,0.1825,0.91,0.18,0.9276313923
2020-03-20 00:00:00,1.08904,0.20222,1.107655655,0.17904,0.05222,0.1865,0.91,0.15,0.9222797840000001,1.08904,0.21222000000000002,1.1095248758,0.17904,0.05222,0.1865,0.91,0.16,0.9239588735
2020-03-20 00:30:00,1.21712,0.20166,1.2337130339,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.15,1.0507616285,1.20712,0.20166,1.2238486222,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.15,1.0408650249
2020-03-20 01:00:00,1.39904,0.18222000000000002,1.4108568496,0.17904,0.05222,0.1865,1.22,0.13,1.2269066794,1.39904,0.19222,1.4121832211,0.17904,0.05222,0.1865,1.22,0.14,1.2280065146
2020-03-20 01:30:00,1.44664,0.18152000000000001,1.4579838134,0.17664000000000002,0.05152,0.184,1.27,0.13,1.276636205,1.44664,0.19152000000000002,1.4592625535,0.17664000000000002,0.05152,0.184,1.27,0.14,1.2776932339
2020-03-20 02:00:00,1.44904,0.18222000000000002,1.4604523443000001,0.17904,0.05222,0.1865,1.27,0.13,1.276636205,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193
2020-03-20 02:30:00,1.43616,0.18138,1.4475683922,0.17616,0.05138,0.1835,1.26,0.13,1.2666885963,1.43616,0.19138000000000002,1.4488553586,0.17616,0.05138,0.1835,1.26,0.14,1.2677539193
2020-03-20 03:00:00,1.43904,0.18222000000000002,1.4505310235,0.17904,0.05222,0.1865,1.26,0.13,1.2666885963,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193
2020-03-20 03:30:00,1.40616,0.18138,1.4178098074,0.17616,0.05138,0.1835,1.23,0.13,1.2368508398,1.40616,0.19138000000000002,1.4191237613,0.17616,0.05138,0.1835,1.23,0.14,1.2379418403
2020-03-20 04:00:00,1.36952,0.18236000000000002,1.3816078315,0.17952,0.052360000000000004,0.187,1.19,0.13,1.1970797801,1.35952,0.19236,1.3730611785,0.17952,0.052360000000000004,0.187,1.18,0.14,1.1882760622
2020-03-20 04:30:00,1.31712,0.18166000000000002,1.3295884514,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.13,1.1473883388,1.31712,0.19166000000000002,1.330991604,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.14,1.1485643212
2020-03-20 05:00:00,1.25952,0.18236000000000002,1.2726530556,0.17952,0.052360000000000004,0.187,1.08,0.13,1.0877959367,1.25952,0.19236,1.2741244052,0.17952,0.052360000000000004,0.187,1.08,0.14,1.0890362712
2020-03-20 05:30:00,1.25712,0.18166000000000002,1.2701775663000001,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.13,1.0877959367,1.25712,0.20166,1.2731918355,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.15,1.0903669107
2020-03-20 06:00:00,1.26,0.1825,1.273148165,0.18,0.052500000000000005,0.1875,1.08,0.13,1.0877959367,1.26,0.2025,1.2761685821,0.18,0.052500000000000005,0.1875,1.08,0.15,1.0903669107
2020-03-20 06:30:00,1.31712,0.21166000000000001,1.3340183844,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.16,1.1511733145,1.31712,0.22166000000000002,1.3356415125,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.17,1.1526057435000001
2020-03-20 07:00:00,1.37,0.21250000000000002,1.3863824328,0.18,0.052500000000000005,0.1875,1.19,0.16,1.2007081244,1.3599999999999999,0.2225,1.3780806399,0.18,0.052500000000000005,0.1875,1.18,0.17,1.1921828719
2020-03-20 07:30:00,1.45856,0.27208000000000004,1.4837199197,0.17856000000000002,0.05208,0.186,1.28,0.22,1.2987686476,1.44856,0.28208,1.4757693587,0.17856000000000002,0.05208,0.186,1.27,0.23,1.2906587465000001
2020-03-20 08:00:00,1.48,0.36250000000000004,1.5237474363999999,0.18,0.052500000000000005,0.1875,1.3,0.31,1.3364505227999999,1.46,0.2325,1.4783965131,0.18,0.052500000000000005,0.1875,1.28,0.18,1.2925942906
2020-03-20 08:30:00,1.4895200000000002,0.32236000000000004,1.5240032152,0.17952,0.052360000000000004,0.187,1.31,0.27,1.3375350463,1.4895200000000002,0.33236000000000004,1.5261497305,0.17952,0.052360000000000004,0.187,1.31,0.28,1.3395894894
2020-03-20 09:00:00,1.4852,0.36110000000000003,1.5284672878,0.1752,0.0511,0.1825,1.31,0.31,1.34617978,1.4852,0.37110000000000004,1.530860624,0.1752,0.0511,0.1825,1.31,0.32,1.3485177046999999
2020-03-20 09:30:00,1.5332,0.3776,1.5790136162000001,0.1632,0.0476,0.17,1.37,0.33,1.4091841611,1.5332,0.3776,1.5790136162000001,0.1632,0.0476,0.17,1.37,0.33,1.4091841611
2020-03-20 10:00:00,1.59512,0.38816,1.6416686633,0.16512000000000002,0.04816,0.17200000000000001,1.43,0.34,1.4698639393000001,1.59512,0.39816,1.6440617993000002,0.16512000000000002,0.04816,0.17200000000000001,1.43,0.35000000000000003,1.4722092243
2020-03-20 10:30:00,1.44984,0.30662,1.4819081787,0.15984,0.04662,0.1665,1.29,0.26,1.3159407281,1.44984,0.31662,1.4840095182000002,0.15984,0.04662,0.1665,1.29,0.27,1.3179529582
2020-03-20 11:00:00,1.4756,0.3683,1.5208682553,0.1656,0.0483,0.17250000000000001,1.31,0.32,1.3485177046999999,1.4656,0.3783,1.5136361022,0.1656,0.0483,0.17250000000000001,1.3,0.33,1.3412307781
2020-03-20 11:30:00,1.4856,0.3683,1.5305725236,0.1656,0.0483,0.17250000000000001,1.32,0.32,1.3582341477,1.4856,0.3783,1.5330095401000001,0.1656,0.0483,0.17250000000000001,1.32,0.33,1.3606248565
2020-03-20 12:00:00,1.5056,0.3683,1.5499923387,0.1656,0.0483,0.17250000000000001,1.34,0.32,1.3776792079,1.5056,0.3783,1.5523988695000002,0.1656,0.0483,0.17250000000000001,1.34,0.33,1.3800362314
2020-03-20 12:30:00,1.4856,0.3683,1.5305725236,0.1656,0.0483,0.17250000000000001,1.32,0.32,1.3582341477,1.4856,0.3783,1.5330095401000001,0.1656,0.0483,0.17250000000000001,1.32,0.33,1.3606248565
2020-03-20 13:00:00,1.47608,0.31844,1.5100384763,0.16608,0.048440000000000004,0.17300000000000001,1.31,0.27,1.3375350463,1.46608,0.32844,1.5024191825000002,0.16608,0.048440000000000004,0.17300000000000001,1.3,0.28,1.3298120168
2020-03-20 13:30:00,1.3456000000000001,0.24830000000000002,1.368317306,0.1656,0.0483,0.17250000000000001,1.18,0.2,1.196829144,1.3456000000000001,0.25830000000000003,1.3701672343,0.1656,0.0483,0.17250000000000001,1.18,0.21,1.1985407794
2020-03-20 14:00:00,1.40608,0.28844000000000003,1.4353600942,0.16608,0.048440000000000004,0.17300000000000001,1.24,0.24,1.2630122723000001,1.40608,0.29844000000000004,1.4374030054,0.16608,0.048440000000000004,0.17300000000000001,1.24,0.25,1.2649505919
2020-03-20 14:30:00,1.33608,0.32844,1.375857042,0.16608,0.048440000000000004,0.17300000000000001,1.17,0.28,1.2030378215,1.33608,0.33844,1.3782784189,0.16608,0.048440000000000004,0.17300000000000001,1.17,0.29,1.2054044964
2020-03-20 15:00:00,1.2860800000000001,0.36844000000000005,1.3378153086,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.32,1.1648175823,1.2860800000000001,0.37844000000000005,1.3406038192,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.33,1.1676043851
2020-03-20 15:30:00,1.37176,0.35718000000000005,1.4174988713,0.16176000000000001,0.04718000000000001,0.1685,1.21,0.31,1.2490796612,1.36176,0.36718,1.4103940761,0.16176000000000001,0.04718000000000001,0.1685,1.2,0.32,1.2419339757
2020-03-20 16:00:00,1.33608,0.32844,1.375857042,0.16608,0.048440000000000004,0.17300000000000001,1.17,0.28,1.2030378215,1.3260800000000001,0.33844,1.3685867894000001,0.16608,0.048440000000000004,0.17300000000000001,1.16,0.29,1.1957006314
2020-03-20 16:30:00,1.3956,0.2783,1.4230777386,0.1656,0.0483,0.17250000000000001,1.23,0.23,1.2513193038,1.3956,0.2883,1.4250671037,0.1656,0.0483,0.17250000000000001,1.23,0.24,1.2531959145
2020-03-20 17:00:00,1.4456,0.25830000000000003,1.4684952332,0.1656,0.0483,0.17250000000000001,1.28,0.21,1.2971121771,1.4456,0.26830000000000004,1.4702871318000001,0.1656,0.0483,0.17250000000000001,1.28,0.22,1.2987686476
2020-03-20 17:30:00,1.5156,0.25830000000000003,1.53745317,0.1656,0.0483,0.17250000000000001,1.35,0.21,1.3662357044,1.5056,0.26830000000000004,1.5293188843,0.1656,0.0483,0.17250000000000001,1.34,0.22,1.3579396156999999
2020-03-20 18:00:00,1.6156000000000001,0.2883,1.6411216439,0.1656,0.0483,0.17250000000000001,1.45,0.24,1.469727866,1.6156000000000001,0.2983,1.6429078641000001,0.1656,0.0483,0.17250000000000001,1.45,0.25,1.471393897
2020-03-20 18:30:00,1.7756,0.8983000000000001,1.9898990552,0.1656,0.0483,0.17250000000000001,1.6099999999999999,0.85,1.8206042953,1.6856,-0.2617,1.7057943164,0.1656,0.0483,0.17250000000000001,1.52,-0.31,1.551289786
2020-03-20 19:00:00,1.89168,0.9842400000000001,2.1324121553,0.15168,0.04424,0.158,1.74,0.9400000000000001,1.9776754031000001,1.7816800000000002,-0.35576,1.8168513423000001,0.15168,0.04424,0.158,1.63,-0.4,1.678362297
2020-03-20 19:30:00,1.90312,0.9671600000000001,2.1347749764,0.09312000000000001,0.027160000000000004,0.097,1.81,0.9400000000000001,2.0395342606,1.79312,-0.39284,1.8356477331,0.09312000000000001,0.027160000000000004,0.097,1.7000000000000002,-0.42,1.7511139312
2020-03-20 20:00:00,1.7088800000000002,0.43884000000000006,1.7643274639,0.09888000000000001,0.02884,0.10300000000000001,1.6099999999999999,0.41000000000000003,1.6613849644,1.67888,0.04884,1.6795902476,0.09888000000000001,0.02884,0.10300000000000001,1.58,0.02,1.5801265772000002
2020-03-20 20:30:00,1.60792,0.20856000000000002,1.6213895274999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.51,0.18,1.5206906326,1.59792,0.21856,1.6127978175000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5,0.19,1.5119854497
2020-03-20 21:00:00,1.52936,0.18898,1.5409917099000001,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.16,1.4389232084999999,1.52936,0.19898000000000002,1.5422499959,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.17,1.4400694428
2020-03-20 21:30:00,1.47456,0.19758,1.487738233,0.09456,0.027580000000000004,0.0985,1.38,0.17,1.3904315877,1.46456,0.20758000000000001,1.4791975696000002,0.09456,0.027580000000000004,0.0985,1.37,0.18,1.3817742218
2020-03-20 22:00:00,1.3884,0.19870000000000002,1.402546345,0.0984,0.0287,0.10250000000000001,1.29,0.17,1.3011533345,1.3884,0.2087,1.4039979523000001,0.0984,0.0287,0.10250000000000001,1.29,0.18,1.3024976008
2020-03-20 22:30:00,1.31264,0.19702000000000003,1.3273434559,0.09264000000000001,0.027020000000000002,0.0965,1.22,0.17,1.2317873193,1.31264,0.20702,1.3288645717,0.09264000000000001,0.027020000000000002,0.0965,1.22,0.18,1.2332072008
2020-03-20 23:00:00,1.17792,0.17856000000000002,1.1913770184,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.15,1.0903669107,1.17792,0.17856000000000002,1.1913770184,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.15,1.0903669107
2020-03-20 23:30:00,1.11416,0.19788000000000003,1.1315957759,0.16416,0.047880000000000006,0.171,0.9500000000000001,0.15,0.9617692031,1.10416,0.19788000000000003,1.1217512202,0.16416,0.047880000000000006,0.171,0.9400000000000001,0.15,0.9518928511
2020-03-21 00:00:00,1.11304,0.20922000000000002,1.1325330238,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.15,0.9222797840000001,1.10304,0.20922000000000002,1.1227066625,0.20304000000000003,0.05922,0.21150000000000002,0.9,0.15,0.9124143795
2020-03-21 00:30:00,1.22968,0.20824,1.2471875561,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.15,1.0408650249,1.22968,0.20824,1.2471875561,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.15,1.0408650249
2020-03-21 01:00:00,1.42304,0.19922,1.4369173428,0.20304000000000003,0.05922,0.21150000000000002,1.22,0.14,1.2280065146,1.42304,0.19922,1.4369173428,0.20304000000000003,0.05922,0.21150000000000002,1.22,0.14,1.2280065146
2020-03-21 01:30:00,1.50776,0.19768000000000002,1.5206635394,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.14,1.3174596768,1.49776,0.19768000000000002,1.5107489533,0.19776000000000002,0.05768,0.20600000000000002,1.3,0.14,1.3075167303
2020-03-21 02:00:00,1.4956,0.1883,1.5074071282000001,0.1656,0.0483,0.17250000000000001,1.33,0.14,1.3373481221999999,1.4856,0.1883,1.4974859766,0.1656,0.0483,0.17250000000000001,1.32,0.14,1.3274034805000001
2020-03-21 02:30:00,1.46272,0.18746000000000002,1.4746833728,0.16272,0.04746,0.1695,1.3,0.14,1.3075167303,1.46272,0.18746000000000002,1.4746833728,0.16272,0.04746,0.1695,1.3,0.14,1.3075167303
2020-03-21 03:00:00,1.44512,0.18816000000000002,1.4573180847,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.14,1.2876334882,1.44512,0.18816000000000002,1.4573180847,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.14,1.2876334882
2020-03-21 03:30:00,1.4156,0.1883,1.4280687133,0.1656,0.0483,0.17250000000000001,1.25,0.14,1.2578155668,1.4156,0.1883,1.4280687133,0.1656,0.0483,0.17250000000000001,1.25,0.14,1.2578155668
2020-03-21 04:00:00,1.3956,0.1883,1.408245806,0.1656,0.0483,0.17250000000000001,1.23,0.14,1.2379418403,1.3956,0.1883,1.408245806,0.1656,0.0483,0.17250000000000001,1.23,0.14,1.2379418403
2020-03-21 04:30:00,1.3527200000000001,0.18746000000000002,1.3656473373,0.16272,0.04746,0.1695,1.19,0.14,1.1982069938,1.34272,0.18746000000000002,1.3557426931,0.16272,0.04746,0.1695,1.18,0.14,1.1882760622
2020-03-21 05:00:00,1.2756,0.1883,1.2894232238,0.1656,0.0483,0.17250000000000001,1.11,0.14,1.1187939935,1.2656,0.1883,1.2795312617999999,0.1656,0.0483,0.17250000000000001,1.1,0.14,1.1088733021
2020-03-21 05:30:00,1.25272,0.18746000000000002,1.2666683268,0.16272,0.04746,0.1695,1.09,0.14,1.0989540482,1.24272,0.18746000000000002,1.2567793163,0.16272,0.04746,0.1695,1.08,0.14,1.0890362712
2020-03-21 06:00:00,1.25608,0.18844000000000002,1.2701364494,0.16608,0.048440000000000004,0.17300000000000001,1.09,0.14,1.0989540482,1.24608,0.18844000000000002,1.2602479915,0.16608,0.048440000000000004,0.17300000000000001,1.08,0.14,1.0890362712
2020-03-21 06:30:00,1.31368,0.19774000000000003,1.3284789234,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.15,1.1597413505,1.31368,0.20774,1.3300041541,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.16,1.1610770862
2020-03-21 07:00:00,1.3656000000000001,0.1983,1.3799225522,0.1656,0.0483,0.17250000000000001,1.2,0.15,1.2093386622,1.3656000000000001,0.2083,1.3813950376,0.1656,0.0483,0.17250000000000001,1.2,0.16,1.210619676
2020-03-21 07:30:00,1.42176,0.26718000000000003,1.4466466915,0.16176000000000001,0.04718000000000001,0.1685,1.26,0.22,1.2790621564,1.42176,0.28718000000000005,1.450473664,0.16176000000000001,0.04718000000000001,0.1685,1.26,0.24,1.2826534996
2020-03-21 08:00:00,1.3651200000000001,0.24816000000000002,1.3874927027,0.16512000000000002,0.04816,0.17200000000000001,1.2,0.2,1.2165525061,1.3651200000000001,0.25816,1.3893160907,0.16512000000000002,0.04816,0.17200000000000001,1.2,0.21,1.2182364303
2020-03-21 08:30:00,1.36272,0.25746,1.3868278372,0.16272,0.04746,0.1695,1.2,0.21,1.2182364303,1.36272,0.26746000000000003,1.3887190681,0.16272,0.04746,0.1695,1.2,0.22,1.22
2020-03-21 09:00:00,1.33464,0.25802,1.3593521435,0.16464,0.04802000000000001,0.1715,1.17,0.21,1.1886967654,1.32464,0.26802000000000004,1.3514828338,0.16464,0.04802000000000001,0.1715,1.16,0.22,1.1806777715
2020-03-21 09:30:00,1.28224,0.29732000000000003,1.316259321,0.16224000000000002,0.04732,0.169,1.12,0.25,1.1475626345,1.28224,0.30732000000000004,1.3185541324,0.16224000000000002,0.04732,0.169,1.12,0.26,1.1497825881
2020-03-21 10:00:00,1.19368,0.29774,1.2302524334,0.16368000000000002,0.047740000000000005,0.1705,1.03,0.25,1.0599056562,1.19368,0.30774,1.2327107731,0.16368000000000002,0.047740000000000005,0.1705,1.03,0.26,1.0623088063
2020-03-21 10:30:00,1.12936,0.28648,1.1651286624,0.15936,0.04648,0.166,0.97,0.24,0.9992497185,1.12936,0.29648,1.1676276804,0.15936,0.04648,0.166,0.97,0.25,1.0016985575
2020-03-21 11:00:00,1.03368,0.32774000000000003,1.0843928486,0.16368000000000002,0.047740000000000005,0.1705,0.87,0.28,0.9139474821,1.03368,0.33774000000000004,1.0874569647,0.16368000000000002,0.047740000000000005,0.1705,0.87,0.29,0.9170605214
2020-03-21 11:30:00,1.00032,0.32676000000000005,1.0523365431,0.16032000000000002,0.04676,0.167,0.84,0.28,0.8854377448,1.00032,0.33676,1.0554844385,0.16032000000000002,0.04676,0.167,0.84,0.29,0.8886506625
2020-03-21 12:00:00,0.98416,0.32788,1.0373409276,0.16416,0.047880000000000006,0.171,0.8200000000000001,0.28,0.8664871609,0.98416,0.33788,1.0405449534,0.16416,0.047880000000000006,0.171,0.8200000000000001,0.29,0.8697700846
2020-03-21 12:30:00,1.03128,0.32704000000000005,1.0818935253,0.16128,0.047040000000000005,0.168,0.87,0.28,0.9139474821,1.03128,0.33704,1.084958248,0.16128,0.047040000000000005,0.168,0.87,0.29,0.9170605214
2020-03-21 13:00:00,1.02464,0.30802,1.0699361897,0.16464,0.04802000000000001,0.1715,0.86,0.26,0.8984430978,1.02464,0.31802,1.0728577958,0.16464,0.04802000000000001,0.1715,0.86,0.27,0.9013878189000001
2020-03-21 13:30:00,0.8917600000000001,0.25718,0.9281042237,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.21,0.7596051606,0.8917600000000001,0.27718000000000004,0.933844018,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.23,0.7653757247
2020-03-21 14:00:00,0.9003200000000001,0.25926000000000005,0.9369054648,0.10032,0.02926,0.10450000000000001,0.8,0.23,0.8324061509,0.9003200000000001,0.26926,0.9397217939,0.10032,0.02926,0.10450000000000001,0.8,0.24,0.8352245207000001
2020-03-21 14:30:00,0.9431200000000001,0.27716,0.9830020346,0.09312000000000001,0.027160000000000004,0.097,0.85,0.25,0.8860022573,0.9331200000000001,0.28716,0.9763062020000001,0.09312000000000001,0.027160000000000004,0.097,0.84,0.26,0.8793179175
2020-03-21 15:00:00,0.9779200000000001,0.27856000000000003,1.0168201414,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.88,0.25,0.9148223871000001,0.9679200000000001,0.28856000000000004,1.0100178216,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.26,0.9080198236
2020-03-21 15:30:00,1.08504,0.30772000000000005,1.1278312817,0.09504000000000001,0.02772,0.099,0.99,0.28,1.0288342918,1.08504,0.31772,1.1306006368000001,0.09504000000000001,0.02772,0.099,0.99,0.29,1.0316006979
2020-03-21 16:00:00,1.07888,0.26884,1.1118709457,0.09888000000000001,0.02884,0.10300000000000001,0.98,0.24,1.0089598605,1.06888,0.27884000000000003,1.1046520719,0.09888000000000001,0.02884,0.10300000000000001,0.97,0.25,1.0016985575
2020-03-21 16:30:00,1.186,0.248,1.2116517652,0.096,0.028,0.1,1.09,0.22,1.1119802157,1.186,0.258,1.2137380277,0.096,0.028,0.1,1.09,0.23,1.1140017953
2020-03-21 17:00:00,1.2803200000000001,0.20926000000000003,1.2973083866000001,0.10032,0.02926,0.10450000000000001,1.18,0.18,1.1936498649,1.2803200000000001,0.21926,1.2989589101,0.10032,0.02926,0.10450000000000001,1.18,0.19,1.1951987282
2020-03-21 17:30:00,1.43632,0.23976000000000003,1.4561936684,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3,0.2,1.3152946438,1.43632,0.24976,1.4578735199000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3,0.21,1.3168523076
2020-03-21 18:00:00,1.55112,0.27866,1.5759519820999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.22,1.3678084661,1.54112,0.28866,1.567920741,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.34,0.23,1.3595955281
2020-03-21 18:30:00,1.66824,0.29782000000000003,1.6946154283000001,0.19824000000000003,0.05782,0.20650000000000002,1.47,0.24,1.4894629905,1.6582400000000002,0.30782000000000004,1.6865684242999999,0.19824000000000003,0.05782,0.20650000000000002,1.46,0.25,1.4812494726
2020-03-21 19:00:00,1.7616,0.2888,1.7851162427,0.2016,0.058800000000000005,0.21,1.56,0.23,1.5768639763999999,1.7616,0.2988,1.7867613159,0.2016,0.058800000000000005,0.21,1.56,0.24,1.5783535726
2020-03-21 19:30:00,1.7224,0.2832,1.7455268546,0.1824,0.053200000000000004,0.19,1.54,0.23,1.5570806016,1.7224,0.2932,1.7471771519,0.1824,0.053200000000000004,0.19,1.54,0.24,1.5585891055999999
2020-03-21 20:00:00,1.60512,0.24816000000000002,1.6241901367,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.2,1.4538225476,1.60512,0.26816,1.6273659699,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.22,1.4567086188
2020-03-21 20:30:00,1.54176,0.23718000000000003,1.5598968716,0.16176000000000001,0.04718000000000001,0.1685,1.38,0.19,1.3930183057,1.54176,0.24718,1.5614486383,0.16176000000000001,0.04718000000000001,0.1685,1.38,0.2,1.3944174410999999
2020-03-21 21:00:00,1.5156,0.2383,1.5342197528,0.1656,0.0483,0.17250000000000001,1.35,0.19,1.3633048082,1.5156,0.24830000000000002,1.5358047565000001,0.1656,0.0483,0.17250000000000001,1.35,0.2,1.3647344064
2020-03-21 21:30:00,1.4432,0.21760000000000002,1.4595122473,0.1632,0.0476,0.17,1.28,0.17,1.2912397144,1.4432,0.22760000000000002,1.4610366183,0.1632,0.0476,0.17,1.28,0.18,1.2925942906
2020-03-21 22:00:00,1.3556,0.21830000000000002,1.3730645469,0.1656,0.0483,0.17250000000000001,1.19,0.17,1.202081528,1.3556,0.2283,1.3746898741,0.1656,0.0483,0.17250000000000001,1.19,0.18,1.2035364556
2020-03-21 22:30:00,1.26176,0.21718,1.2803145902,0.16176000000000001,0.04718000000000001,0.1685,1.1,0.17,1.1130588484,1.26176,0.22718000000000002,1.2820487704999999,0.16176000000000001,0.04718000000000001,0.1685,1.1,0.18,1.1146299834
2020-03-21 23:00:00,1.17512,0.21816000000000002,1.1951990629,0.16512000000000002,0.04816,0.17200000000000001,1.01,0.17,1.0242070103,1.16512,0.21816000000000002,1.1853684659,0.16512000000000002,0.04816,0.17200000000000001,1.0,0.17,1.0143470806
2020-03-21 23:30:00,1.11272,0.19746000000000002,1.1301045306,0.16272,0.04746,0.1695,0.9500000000000001,0.15,0.9617692031,1.11272,0.19746000000000002,1.1301045306,0.16272,0.04746,0.1695,0.9500000000000001,0.15,0.9617692031
2020-03-22 00:00:00,1.09512,0.19816,1.1129039491,0.16512000000000002,0.04816,0.17200000000000001,0.93,0.15,0.9420191081,1.09512,0.19816,1.1129039491,0.16512000000000002,0.04816,0.17200000000000001,0.93,0.15,0.9420191081
2020-03-22 00:30:00,1.19176,0.19718000000000002,1.2079618578,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.15,1.0408650249,1.19176,0.19718000000000002,1.2079618578,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.15,1.0408650249
2020-03-22 01:00:00,1.40464,0.17802,1.4158759303,0.16464,0.04802000000000001,0.1715,1.24,0.13,1.2467958935,1.40464,0.17802,1.4158759303,0.16464,0.04802000000000001,0.1715,1.24,0.13,1.2467958935
2020-03-22 01:30:00,1.48128,0.17704,1.4918222414,0.16128,0.047040000000000005,0.168,1.32,0.13,1.3263860675,1.4712800000000001,0.17704,1.4818933835,0.16128,0.047040000000000005,0.168,1.31,0.13,1.3164345787
2020-03-22 02:00:00,1.4641600000000001,0.17788,1.474925693,0.16416,0.047880000000000006,0.171,1.3,0.13,1.3064838307,1.4641600000000001,0.17788,1.474925693,0.16416,0.047880000000000006,0.171,1.3,0.13,1.3064838307
2020-03-22 02:30:00,1.46128,0.17704,1.4719654887,0.16128,0.047040000000000005,0.168,1.3,0.13,1.3064838307,1.46128,0.17704,1.4719654887,0.16128,0.047040000000000005,0.168,1.3,0.13,1.3064838307
2020-03-22 03:00:00,1.4446400000000001,0.17802,1.4555671919,0.16464,0.04802000000000001,0.1715,1.28,0.13,1.2865846261,1.43464,0.17802,1.4456427809,0.16464,0.04802000000000001,0.1715,1.27,0.13,1.276636205
2020-03-22 03:30:00,1.4117600000000001,0.17718,1.4228348639,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.13,1.2567418191,1.40176,0.17718,1.4129132493,0.16176000000000001,0.04718000000000001,0.1685,1.24,0.13,1.2467958935
2020-03-22 04:00:00,1.39512,0.17816,1.4064497147,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.13,1.2368508398,1.39512,0.17816,1.4064497147,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.13,1.2368508398
2020-03-22 04:30:00,1.36176,0.17718,1.3732381622,0.16176000000000001,0.04718000000000001,0.1685,1.2,0.13,1.2070211266,1.35176,0.19718000000000002,1.3660655365,0.16176000000000001,0.04718000000000001,0.1685,1.19,0.15,1.1994165248
2020-03-22 05:00:00,1.30448,0.18214000000000002,1.3171344085,0.14448000000000003,0.042140000000000004,0.1505,1.16,0.14,1.1684177335,1.29448,0.19214,1.3086620075,0.14448000000000003,0.042140000000000004,0.1505,1.15,0.15,1.1597413505
2020-03-22 05:30:00,1.28648,0.16814,1.2974212307,0.09648000000000001,0.028140000000000002,0.1005,1.19,0.14,1.1982069938,1.28648,0.17814000000000002,1.2987550385,0.09648000000000001,0.028140000000000002,0.1005,1.19,0.15,1.1994165248
2020-03-22 06:00:00,1.27128,0.16954000000000002,1.2825352432,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.17,0.14,1.1783462988,1.26128,0.17954,1.2739944466,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.16,0.15,1.1696580697
2020-03-22 06:30:00,1.29744,0.16842000000000001,1.3083255902,0.09744000000000001,0.02842,0.1015,1.2,0.14,1.2081390648,1.2874400000000001,0.17842000000000002,1.2997443787,0.09744000000000001,0.02842,0.1015,1.19,0.15,1.1994165248
2020-03-22 07:00:00,1.33128,0.16954000000000002,1.3420321345000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.23,0.14,1.2379418403,1.33128,0.17954,1.3433320699,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.23,0.15,1.2391125857
2020-03-22 07:30:00,1.29648,0.19814,1.3115333964,0.09648000000000001,0.028140000000000002,0.1005,1.2,0.17,1.211981848,1.29648,0.20814000000000002,1.313081357,0.09648000000000001,0.028140000000000002,0.1005,1.2,0.18,1.213424905
2020-03-22 08:00:00,1.22176,0.20968,1.2396222005,0.10176,0.02968,0.106,1.12,0.18,1.134372073,1.22176,0.21968000000000001,1.2413528104,0.10176,0.02968,0.106,1.12,0.19,1.1360017606
2020-03-22 08:30:00,1.18152,0.21836000000000003,1.2015284433,0.13152,0.038360000000000005,0.137,1.05,0.18,1.0653168543,1.1715200000000001,0.22836,1.1935691853,0.13152,0.038360000000000005,0.137,1.04,0.19,1.0572133181
2020-03-22 09:00:00,1.11872,0.23796000000000003,1.1437479617,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.18,0.9374433316,1.11872,0.24796,1.145870237,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.19,0.9394147114
2020-03-22 09:30:00,1.11776,0.24768,1.1448723946000001,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.19,0.9394147114,1.11776,0.24768,1.1448723946000001,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.19,0.9394147114
2020-03-22 10:00:00,1.07776,0.24768,1.1058535165,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.19,0.9002777349000001,1.07776,0.24768,1.1058535165,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.19,0.9002777349000001
2020-03-22 10:30:00,1.0368,0.2574,1.0682738413,0.1968,0.0574,0.20500000000000002,0.84,0.2,0.8634813258,1.0368,0.2674,1.0707273229,0.1968,0.0574,0.20500000000000002,0.84,0.21,0.8658521814
2020-03-22 11:00:00,0.9616,0.2388,0.9908077513,0.2016,0.058800000000000005,0.21,0.76,0.18,0.7810249676000001,0.9616,0.24880000000000002,0.9932653221000001,0.2016,0.058800000000000005,0.21,0.76,0.19,0.7833900689000001
2020-03-22 11:30:00,0.9572800000000001,0.24754,0.9887674398,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.19,0.7833900689000001,0.9572800000000001,0.25754000000000005,0.9913182385,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.2,0.7858753082000001
2020-03-22 12:00:00,0.9816,0.24880000000000002,1.0126401138,0.2016,0.058800000000000005,0.21,0.78,0.19,0.8028075735,0.9816,0.25880000000000003,1.0151433396,0.2016,0.058800000000000005,0.21,0.78,0.2,0.8052328856000001
2020-03-22 12:30:00,1.02872,0.26796000000000003,1.0630462831,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.21,0.8561541917000001,1.02872,0.27796000000000004,1.0656109046,0.19872,0.057960000000000005,0.20700000000000002,0.8300000000000001,0.22,0.8586617495000001
2020-03-22 13:00:00,0.95208,0.22894000000000003,0.979219,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.17,0.7690253572,0.95208,0.23894,0.9816051396000001,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.18,0.7712976079
2020-03-22 13:30:00,0.8995200000000001,0.21236000000000002,0.9242472613,0.17952,0.052360000000000004,0.187,0.72,0.16,0.7375635566000001,0.8995200000000001,0.22236000000000003,0.9265960285,0.17952,0.052360000000000004,0.187,0.72,0.17,0.7397972695
2020-03-22 14:00:00,0.8651200000000001,0.18816000000000002,0.8853455822,0.16512000000000002,0.04816,0.17200000000000001,0.7000000000000001,0.14,0.7138627319,0.8651200000000001,0.19816,0.8875246475,0.16512000000000002,0.04816,0.17200000000000001,0.7000000000000001,0.15,0.7158910532
2020-03-22 14:30:00,0.8522400000000001,0.18732000000000001,0.8725834058,0.16224000000000002,0.04732,0.169,0.6900000000000001,0.14,0.7040596566,0.8622400000000001,0.19732000000000002,0.8845298186,0.16224000000000002,0.04732,0.169,0.7000000000000001,0.15,0.7158910532
2020-03-22 15:00:00,0.8846400000000001,0.20802,0.9087685349,0.16464,0.04802000000000001,0.1715,0.72,0.16,0.7375635566000001,0.8846400000000001,0.21802000000000002,0.9111095708,0.16464,0.04802000000000001,0.1715,0.72,0.17,0.7397972695
2020-03-22 15:30:00,0.97128,0.21704,0.9952342438,0.16128,0.047040000000000005,0.168,0.81,0.17,0.8276472679,0.97128,0.22704000000000002,0.9974627813,0.16128,0.047040000000000005,0.168,0.81,0.18,0.8297590012
2020-03-22 16:00:00,1.03512,0.21816000000000002,1.0578597261,0.16512000000000002,0.04816,0.17200000000000001,0.87,0.17,0.8864536085,1.03512,0.22816000000000003,1.0599671693,0.16512000000000002,0.04816,0.17200000000000001,0.87,0.18,0.8884255737000001
2020-03-22 16:30:00,1.07128,0.21704,1.0930449213,0.16128,0.047040000000000005,0.168,0.91,0.17,0.9257429449000001,1.07128,0.22704000000000002,1.0950744267,0.16128,0.047040000000000005,0.168,0.91,0.18,0.9276313923
2020-03-22 17:00:00,1.16464,0.21802000000000002,1.1848709001,0.16464,0.04802000000000001,0.1715,1.0,0.17,1.0143470806,1.16464,0.22802000000000003,1.1867516379,0.16464,0.04802000000000001,0.1715,1.0,0.18,1.0160708637
2020-03-22 17:30:00,1.2908,0.2369,1.31235904,0.1608,0.046900000000000004,0.1675,1.13,0.19,1.1458621209,1.2808,0.2469,1.3043804085000001,0.1608,0.046900000000000004,0.1675,1.12,0.2,1.1377170123
2020-03-22 18:00:00,1.4646400000000002,0.23802,1.4838543898,0.16464,0.04802000000000001,0.1715,1.3,0.19,1.3138112498,1.45464,0.24802000000000002,1.4756325593000001,0.16464,0.04802000000000001,0.1715,1.29,0.2,1.3054118124
2020-03-22 18:30:00,1.6384,0.2862,1.6632092472000002,0.1584,0.046200000000000005,0.165,1.48,0.24,1.4993331851,1.6384,0.2862,1.6632092472000002,0.1584,0.046200000000000005,0.165,1.48,0.24,1.4993331851
2020-03-22 19:00:00,1.6951200000000002,0.26816,1.7161997553,0.16512000000000002,0.04816,0.17200000000000001,1.53,0.22,1.5457360706,1.68512,0.26816,1.7063232988,0.16512000000000002,0.04816,0.17200000000000001,1.52,0.22,1.5358385332
2020-03-22 19:30:00,1.69128,0.26704,1.7122319936000001,0.16128,0.047040000000000005,0.168,1.53,0.22,1.5457360706,1.68128,0.26704,1.7023550746,0.16128,0.047040000000000005,0.168,1.52,0.22,1.5358385332
2020-03-22 20:00:00,1.60512,0.24816000000000002,1.6241901367,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.2,1.4538225476,1.60512,0.25816,1.625748074,0.16512000000000002,0.04816,0.17200000000000001,1.44,0.21,1.4552319403
