Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 20:30:00,1.58176,0.24718,1.600956792,0.16176000000000001,0.04718000000000001,0.1685,1.42,0.2,1.4340153415999999,1.58176,0.25718,1.6025312009000001,0.16176000000000001,0.04718000000000001,0.1685,1.42,0.21,1.4354441821
2020-03-22 21:00:00,1.4756,0.24830000000000002,1.4963449636,0.1656,0.0483,0.17250000000000001,1.31,0.2,1.3251792332,1.4756,0.25830000000000003,1.4980367986,0.1656,0.0483,0.17250000000000001,1.31,0.21,1.3267252918
2020-03-22 21:30:00,1.39368,0.22774000000000003,1.4121648098000001,0.16368000000000002,0.047740000000000005,0.1705,1.23,0.18,1.2431009613,1.39368,0.25774,1.4173121921,0.16368000000000002,0.047740000000000005,0.1705,1.23,0.21,1.2477980606
2020-03-22 22:00:00,1.3356,0.21830000000000002,1.3533226703,0.1656,0.0483,0.17250000000000001,1.17,0.17,1.1822859214,1.3256000000000001,0.2283,1.3451157013000001,0.1656,0.0483,0.17250000000000001,1.16,0.18,1.1738824473
2020-03-22 22:30:00,1.2456,0.21830000000000002,1.2645846156,0.1656,0.0483,0.17250000000000001,1.08,0.17,1.0932977636,1.2456,0.2283,1.2663491816999999,0.1656,0.0483,0.17250000000000001,1.08,0.18,1.0948972555
2020-03-22 23:00:00,1.1456,0.1983,1.162635906,0.1656,0.0483,0.17250000000000001,0.98,0.15,0.9914131329,1.1356,0.2083,1.1545459064,0.1656,0.0483,0.17250000000000001,0.97,0.16,0.9831073187
2020-03-22 23:30:00,1.07224,0.19732000000000002,1.0902448349,0.16224000000000002,0.04732,0.169,0.91,0.15,0.9222797840000001,1.07224,0.20732,1.0920989882,0.16224000000000002,0.04732,0.169,0.91,0.16,0.9239588735
2020-03-23 00:00:00,1.06512,0.19816,1.0833965110000001,0.16512000000000002,0.04816,0.17200000000000001,0.9,0.15,0.9124143795,1.05512,0.20816,1.0754574841,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.16,0.9042676595
2020-03-23 00:30:00,1.19128,0.18704,1.2058739569,0.16128,0.047040000000000005,0.168,1.03,0.14,1.0394710193,1.18128,0.19704000000000002,1.1976006012,0.16128,0.047040000000000005,0.168,1.02,0.15,1.0309704166
2020-03-23 01:00:00,1.39512,0.18816000000000002,1.4077513985,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.14,1.2379418403,1.3851200000000001,0.17816,1.3965308446,0.16512000000000002,0.04816,0.17200000000000001,1.22,0.13,1.2269066794
2020-03-23 01:30:00,1.46176,0.18718,1.4736955757999999,0.16176000000000001,0.04718000000000001,0.1685,1.3,0.14,1.3075167303,1.46176,0.17718,1.4724588449,0.16176000000000001,0.04718000000000001,0.1685,1.3,0.13,1.3064838307
2020-03-23 02:00:00,1.44512,0.18816000000000002,1.4573180847,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.14,1.2876334882,1.44512,0.17816,1.456060713,0.16512000000000002,0.04816,0.17200000000000001,1.28,0.13,1.2865846261
2020-03-23 02:30:00,1.42272,0.18746000000000002,1.4350168814,0.16272,0.04746,0.1695,1.26,0.14,1.2677539193,1.42272,0.17746,1.4337448343,0.16272,0.04746,0.1695,1.26,0.13,1.2666885963
2020-03-23 03:00:00,1.4256,0.1883,1.4379820061,0.1656,0.0483,0.17250000000000001,1.26,0.14,1.2677539193,1.4256,0.17830000000000001,1.4367067376,0.1656,0.0483,0.17250000000000001,1.26,0.13,1.2666885963
2020-03-23 03:30:00,1.42224,0.18732000000000001,1.4345227081,0.16224000000000002,0.04732,0.169,1.26,0.14,1.2677539193,1.4122400000000002,0.19732000000000002,1.4259582743,0.16224000000000002,0.04732,0.169,1.25,0.15,1.2589678312
2020-03-23 04:00:00,1.3756,0.1883,1.388427978,0.1656,0.0483,0.17250000000000001,1.21,0.14,1.2180722474,1.3656000000000001,0.1983,1.3799225522,0.1656,0.0483,0.17250000000000001,1.2,0.15,1.2093386622
2020-03-23 04:30:00,1.33176,0.20718000000000003,1.3477790064000001,0.16176000000000001,0.04718000000000001,0.1685,1.17,0.16,1.1808894953,1.32176,0.21718,1.3394837252,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.17,1.1723907199
2020-03-23 05:00:00,1.29608,0.18844000000000002,1.3097072191999999,0.16608,0.048440000000000004,0.17300000000000001,1.13,0.14,1.1386395391,1.2860800000000001,0.19844,1.3012994275,0.16608,0.048440000000000004,0.17300000000000001,1.12,0.15,1.13
2020-03-23 05:30:00,1.30888,0.19634000000000001,1.3235241781,0.15888000000000002,0.046340000000000006,0.1655,1.15,0.15,1.1597413505,1.29888,0.20634000000000002,1.3151674608000001,0.15888000000000002,0.046340000000000006,0.1655,1.1400000000000001,0.16,1.1511733145
2020-03-23 06:00:00,1.2956,0.1883,1.3092120722,0.1656,0.0483,0.17250000000000001,1.13,0.14,1.1386395391,1.2956,0.1883,1.3092120722,0.1656,0.0483,0.17250000000000001,1.13,0.14,1.1386395391
2020-03-23 06:30:00,1.33936,0.22648000000000001,1.3583734391,0.15936,0.04648,0.166,1.18,0.18,1.1936498649,1.33936,0.23648000000000002,1.3600764684,0.15936,0.04648,0.166,1.18,0.19,1.1951987282
2020-03-23 07:00:00,1.38272,0.24746,1.4046889513,0.16272,0.04746,0.1695,1.22,0.2,1.2362847568,1.38272,0.24746,1.4046889513,0.16272,0.04746,0.1695,1.22,0.2,1.2362847568
2020-03-23 07:30:00,1.4251200000000002,0.28816,1.4539612099,0.16512000000000002,0.04816,0.17200000000000001,1.26,0.24,1.2826534996,1.41512,0.30816000000000004,1.4482842262,0.16512000000000002,0.04816,0.17200000000000001,1.25,0.26,1.2767536959
2020-03-23 08:00:00,1.31176,0.28718000000000005,1.3428278557,0.16176000000000001,0.04718000000000001,0.1685,1.15,0.24,1.1747765745,1.31176,0.30718,1.3472467666,0.16176000000000001,0.04718000000000001,0.1685,1.15,0.26,1.1790250209
2020-03-23 08:30:00,1.3008,0.2869,1.3320631554,0.1608,0.046900000000000004,0.1675,1.1400000000000001,0.24,1.1649892703,1.3008,0.3069,1.3365134679000001,0.1608,0.046900000000000004,0.1675,1.1400000000000001,0.26,1.1692732786
2020-03-23 09:00:00,1.30416,0.30788000000000004,1.3400087313,0.16416,0.047880000000000006,0.171,1.1400000000000001,0.26,1.1692732786,1.30416,0.32788,1.3447448085,0.16416,0.047880000000000006,0.171,1.1400000000000001,0.28,1.1738824473
2020-03-23 09:30:00,1.3248,0.3639,1.3738698082,0.18480000000000002,0.0539,0.1925,1.1400000000000001,0.31,1.1813974776,1.3248,0.3739,1.3765523056,0.18480000000000002,0.0539,0.1925,1.1400000000000001,0.32,1.1840608092
2020-03-23 10:00:00,1.27064,0.32852000000000003,1.3124219596,0.20064,0.05852,0.209,1.07,0.27,1.1035397591,1.26064,0.33852000000000004,1.3053003485999999,0.20064,0.05852,0.209,1.06,0.28,1.0963576059
2020-03-23 10:30:00,1.13824,0.29782000000000003,1.1765572872,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.24,0.9701546269,1.13824,0.29782000000000003,1.1765572872,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.24,0.9701546269
2020-03-23 11:00:00,1.16208,0.35894000000000004,1.216251557,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.30000000000000004,1.0057832769,1.16208,0.36894000000000005,1.2192401937,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.31,1.0088111815
2020-03-23 11:30:00,1.07776,0.33768000000000004,1.1294221531,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.28,0.9234717104,1.06776,0.34768000000000004,1.1229393572,0.19776000000000002,0.05768,0.20600000000000002,0.87,0.29,0.9170605214
2020-03-23 12:00:00,0.9920800000000001,0.33894,1.0483811568,0.20208,0.058940000000000006,0.21050000000000002,0.79,0.28,0.8381527307000001,0.9920800000000001,0.34894000000000003,1.0516567168,0.20208,0.058940000000000006,0.21050000000000002,0.79,0.29,0.841546196
2020-03-23 12:30:00,0.98872,0.37796,1.0584994095,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.32,0.8523496935,0.98872,0.38796,1.0621111995,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.33,0.8561541917000001
2020-03-23 13:00:00,0.97208,0.36894000000000005,1.0397385489,0.20208,0.058940000000000006,0.21050000000000002,0.77,0.31,0.8300602388,0.97208,0.37894000000000005,1.0433288312,0.20208,0.058940000000000006,0.21050000000000002,0.77,0.32,0.8338465087
2020-03-23 13:30:00,0.85872,0.25796,0.8966289087,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.2,0.689637586,0.85872,0.26796000000000003,0.8995568909,0.19872,0.057960000000000005,0.20700000000000002,0.66,0.21,0.6926037828
2020-03-23 14:00:00,0.9016000000000001,0.2988,0.9498231414,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.24,0.74,0.9016000000000001,0.2988,0.9498231414,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.24,0.74
2020-03-23 14:30:00,0.9594400000000001,0.29942,1.0050758429,0.16944,0.049420000000000006,0.17650000000000002,0.79,0.25,0.8286132994000001,0.9494400000000001,0.30942000000000003,0.9985875275,0.16944,0.049420000000000006,0.17650000000000002,0.78,0.26,0.8221921916
2020-03-23 15:00:00,1.00416,0.32788,1.0563345114,0.16416,0.047880000000000006,0.171,0.84,0.28,0.8854377448,1.00416,0.33788,1.0594810994,0.16416,0.047880000000000006,0.171,0.84,0.29,0.8886506625
2020-03-23 15:30:00,1.02176,0.32718,1.0728654389,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.28,0.9044335244,1.02176,0.33718000000000004,1.0759571785,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.29,0.9075791976
2020-03-23 16:00:00,1.07464,0.32802000000000003,1.123587224,0.16464,0.04802000000000001,0.1715,0.91,0.28,0.9521029356,1.06464,0.33802000000000004,1.1170120187,0.16464,0.04802000000000001,0.1715,0.9,0.29,0.9455686120000001
2020-03-23 16:30:00,1.14176,0.30718,1.1823601186000001,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.26,1.0139033485,1.13176,0.31718,1.1753654113,0.16176000000000001,0.04718000000000001,0.1685,0.97,0.27,1.0068763579
2020-03-23 17:00:00,1.21464,0.42802,1.2878476036,0.16464,0.04802000000000001,0.1715,1.05,0.38,1.1166467660000001,1.19464,0.11802000000000001,1.2004555177,0.16464,0.04802000000000001,0.1715,1.03,0.07,1.0323759005
2020-03-23 17:30:00,1.3508,0.9369000000000001,1.6439106575,0.1608,0.046900000000000004,0.1675,1.19,0.89,1.4860013459,1.2608000000000001,-0.3931,1.3206605355,0.1608,0.046900000000000004,0.1675,1.1,-0.44,1.1847362576
2020-03-23 18:00:00,1.55464,0.9780200000000001,1.83668959,0.16464,0.04802000000000001,0.1715,1.3900000000000001,0.93,1.6724233914000002,1.45464,-0.35198,1.4966186721999999,0.16464,0.04802000000000001,0.1715,1.29,-0.4,1.3505924625999999
2020-03-23 18:30:00,1.71128,0.76704,1.8753211992,0.16128,0.047040000000000005,0.168,1.55,0.72,1.7090640714,1.64128,-0.07296000000000001,1.6429008491000001,0.16128,0.047040000000000005,0.168,1.48,-0.12,1.4848568955
2020-03-23 19:00:00,1.7346400000000002,0.32802000000000003,1.7653818425,0.16464,0.04802000000000001,0.1715,1.57,0.28,1.5947727111,1.72464,0.33802000000000004,1.757452887,0.16464,0.04802000000000001,0.1715,1.56,0.29,1.5867261894
2020-03-23 19:30:00,1.69224,0.28732,1.7164582721000001,0.16224000000000002,0.04732,0.169,1.53,0.24,1.5487091399000001,1.69224,0.26732,1.71322392,0.16224000000000002,0.04732,0.169,1.53,0.22,1.5457360706
2020-03-23 20:00:00,1.57512,0.23816,1.5930232892,0.16512000000000002,0.04816,0.17200000000000001,1.4100000000000001,0.19,1.422743828,1.57512,0.24816000000000002,1.5945489644,0.16512000000000002,0.04816,0.17200000000000001,1.4100000000000001,0.2,1.4241137595
2020-03-23 20:30:00,1.51272,0.25746,1.5344730203,0.16272,0.04746,0.1695,1.35,0.21,1.3662357044,1.51272,0.25746,1.5344730203,0.16272,0.04746,0.1695,1.35,0.21,1.3662357044
2020-03-23 21:00:00,1.4156,0.2283,1.4338912964000001,0.1656,0.0483,0.17250000000000001,1.25,0.18,1.262893503,1.4056,0.2383,1.4256571292,0.1656,0.0483,0.17250000000000001,1.24,0.19,1.2544720005
2020-03-23 21:30:00,1.3722400000000001,0.24732,1.3943492389,0.16224000000000002,0.04732,0.169,1.21,0.2,1.2264175472,1.36224,0.25732000000000005,1.3863301915,0.16224000000000002,0.04732,0.169,1.2,0.21,1.2182364303
2020-03-23 22:00:00,1.2856,0.2083,1.3023656361,0.1656,0.0483,0.17250000000000001,1.12,0.16,1.1313708499,1.2756,0.21830000000000002,1.2941446017,0.1656,0.0483,0.17250000000000001,1.11,0.17,1.1229425631
2020-03-23 22:30:00,1.21176,0.20718000000000003,1.2293436664,0.16176000000000001,0.04718000000000001,0.1685,1.05,0.16,1.0621205205,1.21176,0.21718,1.2310684181,0.16176000000000001,0.04718000000000001,0.1685,1.05,0.17,1.063672882
2020-03-23 23:00:00,1.1151200000000001,0.19816,1.1325899523,0.16512000000000002,0.04816,0.17200000000000001,0.9500000000000001,0.15,0.9617692031,1.1151200000000001,0.21816000000000002,1.1362598294,0.16512000000000002,0.04816,0.17200000000000001,0.9500000000000001,0.17,0.9650906693
2020-03-23 23:30:00,1.04176,0.22718000000000002,1.0662432415,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.18,0.8982204629,1.03176,0.22718000000000002,1.0564750115,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.18,0.8884255737000001
2020-03-24 00:00:00,1.04464,0.19802000000000003,1.063242517,0.16464,0.04802000000000001,0.1715,0.88,0.15,0.8926925563,1.03464,0.20802,1.055344612,0.16464,0.04802000000000001,0.1715,0.87,0.16,0.8845903006
2020-03-24 00:30:00,1.1617600000000001,0.19718000000000002,1.1783744099,0.16176000000000001,0.04718000000000001,0.1685,1.0,0.15,1.0111874208,1.1617600000000001,0.20718000000000003,1.1800889160999999,0.16176000000000001,0.04718000000000001,0.1685,1.0,0.16,1.0127191121
2020-03-24 01:00:00,1.36464,0.17802,1.3762025469,0.16464,0.04802000000000001,0.1715,1.2,0.13,1.2070211266,1.36464,0.17802,1.3762025469,0.16464,0.04802000000000001,0.1715,1.2,0.13,1.2070211266
2020-03-24 01:30:00,1.42176,0.17718,1.4327575685,0.16176000000000001,0.04718000000000001,0.1685,1.26,0.13,1.2666885963,1.4117600000000001,0.17718,1.4228348639,0.16176000000000001,0.04718000000000001,0.1685,1.25,0.13,1.2567418191
2020-03-24 02:00:00,1.4246400000000001,0.17802,1.435719419,0.16464,0.04802000000000001,0.1715,1.26,0.13,1.2666885963,1.41464,0.17802,1.4257971279000001,0.16464,0.04802000000000001,0.1715,1.25,0.13,1.2567418191
2020-03-24 02:30:00,1.39128,0.17704,1.4024989127,0.16128,0.047040000000000005,0.168,1.23,0.13,1.2368508398,1.38128,0.17704,1.3925794771,0.16128,0.047040000000000005,0.168,1.22,0.13,1.2269066794
2020-03-24 03:00:00,1.36464,0.17802,1.3762025469,0.16464,0.04802000000000001,0.1715,1.2,0.13,1.2070211266,1.35464,0.17802,1.366287177,0.16464,0.04802000000000001,0.1715,1.19,0.13,1.1970797801
2020-03-24 03:30:00,1.33176,0.17718,1.343494492,0.16176000000000001,0.04718000000000001,0.1685,1.17,0.13,1.177200068,1.32176,0.17718,1.3335824871,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.13,1.167261753
2020-03-24 04:00:00,1.29512,0.17816,1.3073166411,0.16512000000000002,0.04816,0.17200000000000001,1.13,0.13,1.1374532957,1.28512,0.17816,1.297410652,0.16512000000000002,0.04816,0.17200000000000001,1.12,0.13,1.1275194012
2020-03-24 04:30:00,1.26176,0.17718,1.274139337,0.16176000000000001,0.04718000000000001,0.1685,1.1,0.13,1.107655181,1.26176,0.19718000000000002,1.2770740972999999,0.16176000000000001,0.04718000000000001,0.1685,1.1,0.15,1.1101801656
2020-03-24 05:00:00,1.24512,0.17816,1.2578015742,0.16512000000000002,0.04816,0.17200000000000001,1.08,0.13,1.0877959367,1.24512,0.19816,1.2607899111,0.16512000000000002,0.04816,0.17200000000000001,1.08,0.15,1.0903669107
2020-03-24 05:30:00,1.24176,0.17718,1.2543367371,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.13,1.0877959367,1.24176,0.19718000000000002,1.2573177204000001,0.16176000000000001,0.04718000000000001,0.1685,1.08,0.15,1.0903669107
2020-03-24 06:00:00,1.22464,0.17802,1.2375113131,0.16464,0.04802000000000001,0.1715,1.06,0.13,1.067941946,1.22464,0.19802000000000003,1.2405462708,0.16464,0.04802000000000001,0.1715,1.06,0.15,1.0705606008
2020-03-24 06:30:00,1.2884,0.2262,1.3081058826,0.1584,0.046200000000000005,0.165,1.13,0.18,1.1442464769,1.2884,0.23620000000000002,1.3098721312000001,0.1584,0.046200000000000005,0.165,1.13,0.19,1.1458621209
2020-03-24 07:00:00,1.32176,0.22718000000000002,1.3411413982,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.18,1.1738824473,1.32176,0.23718000000000003,1.3428714942,0.16176000000000001,0.04718000000000001,0.1685,1.16,0.19,1.1754573578
2020-03-24 07:30:00,1.37568,0.29124,1.4061707578,0.17568,0.05124,0.183,1.2,0.24,1.2237646833,1.36568,0.30124,1.3985089917,0.17568,0.05124,0.183,1.19,0.25,1.2159769735000001
2020-03-24 08:00:00,1.2476,0.2918,1.281270073,0.1776,0.051800000000000006,0.185,1.07,0.24,1.09658561,1.2476,0.3018,1.2835844343,0.1776,0.051800000000000006,0.185,1.07,0.25,1.0988175463
2020-03-24 08:30:00,1.26472,0.29096,1.2977574504,0.17472000000000001,0.050960000000000005,0.182,1.09,0.24,1.1161093136,1.26472,0.30096,1.3000359995,0.17472000000000001,0.050960000000000005,0.182,1.09,0.25,1.1183022847
2020-03-24 09:00:00,1.2876,0.3018,1.3224965028,0.1776,0.051800000000000006,0.185,1.11,0.25,1.1378049042,1.2776,0.3118,1.3150973348,0.1776,0.051800000000000006,0.185,1.1,0.26,1.1303096921
2020-03-24 09:30:00,1.19472,0.32096,1.2370817273,0.17472000000000001,0.050960000000000005,0.182,1.02,0.27,1.0551303237,1.19472,0.33096000000000003,1.2397138379000001,0.17472000000000001,0.050960000000000005,0.182,1.02,0.28,1.0577334258
2020-03-24 10:00:00,1.1076,0.33180000000000004,1.1562305133,0.1776,0.051800000000000006,0.185,0.93,0.28,0.9712363255,1.1076,0.3418,1.1591397672000001,0.1776,0.051800000000000006,0.185,0.93,0.29,0.9741663102
2020-03-24 10:30:00,1.00424,0.33082,1.057326747,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.28,0.8759566199000001,1.00424,0.34082,1.0604981141,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.29,0.8792041856
2020-03-24 11:00:00,0.9880800000000001,0.33194,1.0423465115,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.28,0.8570297544000001,0.9880800000000001,0.35194000000000003,1.0488869577,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.30000000000000004,0.8637708029000001
2020-03-24 11:30:00,1.00424,0.37082000000000004,1.0705164408,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.32,0.8895504483000001,1.00424,0.38082000000000005,1.0740213452,0.17424,0.050820000000000004,0.18150000000000002,0.8300000000000001,0.33,0.8931965069000001
2020-03-24 12:00:00,0.9785600000000001,0.37208,1.0469112665,0.17856000000000002,0.05208,0.186,0.8,0.32,0.8616263691,0.9785600000000001,0.38208000000000003,1.0505069253000001,0.17856000000000002,0.05208,0.186,0.8,0.33,0.8653900855000001
2020-03-24 12:30:00,0.9447200000000001,0.37096,1.0149419688,0.17472000000000001,0.050960000000000005,0.182,0.77,0.32,0.8338465087,0.9447200000000001,0.38096,1.0186394848,0.17472000000000001,0.050960000000000005,0.182,0.77,0.33,0.8377350416
2020-03-24 13:00:00,0.96808,0.37194000000000005,1.0370719599,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.32,0.8523496935,0.96808,0.38194000000000006,1.040700269,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.33,0.8561541917000001
2020-03-24 13:30:00,0.85584,0.28712000000000004,0.9027181177,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.23,0.6989277502,0.85584,0.29712000000000005,0.9059483429,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.24,0.7022819946000001
2020-03-24 14:00:00,0.8706400000000001,0.34852000000000005,0.9378060567000001,0.20064,0.05852,0.209,0.67,0.29,0.7300684899000001,0.8706400000000001,0.35852,0.94156816,0.20064,0.05852,0.209,0.67,0.30000000000000004,0.7340980861
2020-03-24 14:30:00,0.84728,0.34754,0.9157878848000001,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.29,0.7117583860000001,0.83728,0.35754,0.9104244340000001,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.30000000000000004,0.7068238819
2020-03-24 15:00:00,0.8901600000000001,0.37838000000000005,0.9672415676,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.32,0.7605918748,0.8901600000000001,0.37838000000000005,0.9672415676,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.32,0.7605918748
2020-03-24 15:30:00,0.96728,0.37754000000000004,1.0383482316000001,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.32,0.8338465087,0.96728,0.37754000000000004,1.0383482316000001,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.32,0.8338465087
2020-03-24 16:00:00,1.04968,0.37824,1.1157480002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.32,0.9082400564,1.04968,0.37824,1.1157480002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.32,0.9082400564
2020-03-24 16:30:00,1.1268,0.34740000000000004,1.1791373966,0.1968,0.0574,0.20500000000000002,0.93,0.29,0.9741663102,1.1268,0.3574,1.1821222440999999,0.1968,0.0574,0.20500000000000002,0.93,0.30000000000000004,0.9771898485
2020-03-24 17:00:00,1.2292,0.3281,1.2722351394,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.27,1.0648004508,1.2192,0.3381,1.2652115436,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.28,1.0577334258
2020-03-24 17:30:00,1.32632,0.29726,1.3592233996,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.24,1.1552056094,1.32632,0.30726000000000003,1.3614453533,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.25,1.1573245007
2020-03-24 18:00:00,1.45968,0.29824,1.4898365011,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.24,1.2826534996,1.45968,0.30824,1.4918705038,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.25,1.2845621822
2020-03-24 18:30:00,1.57056,0.33558000000000004,1.6060114103,0.19056,0.055580000000000004,0.1985,1.38,0.28,1.4081193131,1.57056,0.34558000000000005,1.6081306694,0.19056,0.055580000000000004,0.1985,1.38,0.29,1.4101418368
2020-03-24 19:00:00,1.63712,0.31166000000000005,1.666521482,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.26,1.482969993,1.63712,0.32166,1.6684205255,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.27,1.4847558722
2020-03-24 19:30:00,1.6342400000000001,0.31082000000000004,1.6635352266,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.26,1.482969993,1.6342400000000001,0.32082000000000005,1.6654326314999999,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.27,1.4847558722
2020-03-24 20:00:00,1.51904,0.27222,1.543238883,0.17904,0.05222,0.1865,1.34,0.22,1.3579396156999999,1.51904,0.28222,1.5450341906,0.17904,0.05222,0.1865,1.34,0.23,1.3595955281
2020-03-24 20:30:00,1.4552,0.2711,1.4802372276,0.1752,0.0511,0.1825,1.28,0.22,1.2987686476,1.4552,0.2811,1.4821012955000001,0.1752,0.0511,0.1825,1.28,0.23,1.3004999039
2020-03-24 21:00:00,1.36856,0.25208,1.3915821212,0.17856000000000002,0.05208,0.186,1.19,0.2,1.2066896867,1.36856,0.26208000000000004,1.3934282902000001,0.17856000000000002,0.05208,0.186,1.19,0.21,1.2083873551
2020-03-24 21:30:00,1.3052000000000001,0.2511,1.3291343988,0.1752,0.0511,0.1825,1.13,0.2,1.1475626345,1.3052000000000001,0.2611,1.3310598221,0.1752,0.0511,0.1825,1.13,0.21,1.1493476411
2020-03-24 22:00:00,1.20856,0.23208,1.2306414588,0.17856000000000002,0.05208,0.186,1.03,0.18,1.0456098699,1.20856,0.24208000000000002,1.2325664282,0.17856000000000002,0.05208,0.186,1.03,0.19,1.0473776778
2020-03-24 22:30:00,1.14568,0.23124000000000003,1.1687833845,0.17568,0.05124,0.183,0.97,0.18,0.9865596789000001,1.14568,0.24124,1.1708028869,0.17568,0.05124,0.183,0.97,0.19,0.9884331035
2020-03-24 23:00:00,1.05808,0.22194000000000003,1.0811062159,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.17,0.8962700486,1.05808,0.23194,1.0832033281,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.18,0.8982204629
2020-03-24 23:30:00,0.98472,0.23096000000000003,1.0114425342,0.17472000000000001,0.050960000000000005,0.182,0.81,0.18,0.8297590012,0.98472,0.23096000000000003,1.0114425342,0.17472000000000001,0.050960000000000005,0.182,0.81,0.18,0.8297590012
2020-03-25 00:00:00,0.9880800000000001,0.20194,1.0085047595,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.15,0.8237718131,0.9880800000000001,0.22194000000000003,1.0126990915,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.17,0.8276472679
2020-03-25 00:30:00,1.10424,0.20082000000000003,1.1223522843,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.15,0.9420191081,1.10424,0.22082000000000002,1.1261027706,0.17424,0.050820000000000004,0.18150000000000002,0.93,0.17,0.9454099640000001
2020-03-25 01:00:00,1.26808,0.18194000000000002,1.2810655916,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.13,1.09772492,1.26808,0.19194000000000003,1.2825240154,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.14,1.0989540482
2020-03-25 01:30:00,1.32616,0.18138,1.3385062757,0.17616,0.05138,0.1835,1.15,0.13,1.1573245007,1.32616,0.19138000000000002,1.3398979998,0.17616,0.05138,0.1835,1.15,0.14,1.158490397
2020-03-25 02:00:00,1.30808,0.18194000000000002,1.3206723477,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.13,1.1374532957,1.2980800000000001,0.19194000000000003,1.312193831,0.17808000000000002,0.05194000000000001,0.1855,1.12,0.14,1.1287160848
2020-03-25 02:30:00,1.30424,0.18082,1.3167147945,0.17424,0.050820000000000004,0.18150000000000002,1.13,0.13,1.1374532957,1.29424,0.19082000000000002,1.3082314207,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.14,1.1287160848
2020-03-25 03:00:00,1.28856,0.18208000000000002,1.3013608262,0.17856000000000002,0.05208,0.186,1.11,0.13,1.1175866857,1.2785600000000001,0.19208000000000003,1.2929077307,0.17856000000000002,0.05208,0.186,1.1,0.14,1.1088733021
2020-03-25 03:30:00,1.24424,0.18082,1.2573102441000001,0.17424,0.050820000000000004,0.18150000000000002,1.07,0.13,1.0778682665,1.23424,0.20082000000000003,1.2504707314,0.17424,0.050820000000000004,0.18150000000000002,1.06,0.15,1.0705606008
2020-03-25 04:00:00,1.20904,0.18222000000000002,1.2226945040000001,0.17904,0.05222,0.1865,1.03,0.13,1.0381714695,1.19904,0.20222,1.2159727999,0.17904,0.05222,0.1865,1.02,0.15,1.0309704166
2020-03-25 04:30:00,1.17568,0.18124,1.1895677366,0.17568,0.05124,0.183,1.0,0.13,1.0084145973,1.16568,0.20124000000000003,1.1829232434999999,0.17568,0.05124,0.183,0.99,0.15,1.0012991561
2020-03-25 05:00:00,1.15952,0.20236,1.1770455386,0.17952,0.052360000000000004,0.187,0.98,0.15,0.9914131329,1.14952,0.20236,1.1671956991,0.17952,0.052360000000000004,0.187,0.97,0.15,0.9815294188
2020-03-25 05:30:00,1.17568,0.21124,1.194506509,0.17568,0.05124,0.183,1.0,0.16,1.0127191121,1.17568,0.21124,1.194506509,0.17568,0.05124,0.183,1.0,0.16,1.0127191121
2020-03-25 06:00:00,1.15904,0.20222,1.1765486178,0.17904,0.05222,0.1865,0.98,0.15,0.9914131329,1.14904,0.21222000000000002,1.16847347,0.17904,0.05222,0.1865,0.97,0.16,0.9831073187
2020-03-25 06:30:00,1.19568,0.22124000000000002,1.2159760688,0.17568,0.05124,0.183,1.02,0.17,1.0340696302,1.19568,0.22124000000000002,1.2159760688,0.17568,0.05124,0.183,1.02,0.17,1.0340696302
2020-03-25 07:00:00,1.26808,0.22194000000000003,1.2873555259,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.17,1.1031772296,1.26808,0.22194000000000003,1.2873555259,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.17,1.1031772296
2020-03-25 07:30:00,1.31376,0.29068000000000005,1.3455334258,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.24,1.1649892703,1.31376,0.30068,1.3477291271,0.17376000000000003,0.05068,0.181,1.1400000000000001,0.25,1.1670903992000001
2020-03-25 08:00:00,1.2376,0.2918,1.2715348992,0.1776,0.051800000000000006,0.185,1.06,0.24,1.0868302535,1.2376,0.3018,1.2738669475,0.1776,0.051800000000000006,0.185,1.06,0.25,1.0890821824
2020-03-25 08:30:00,1.19568,0.30124,1.2330434704,0.17568,0.05124,0.183,1.02,0.25,1.0501904589,1.19568,0.31124,1.2355245849,0.17568,0.05124,0.183,1.02,0.26,1.0526157894
2020-03-25 09:00:00,1.1376,0.3018,1.1769524204,0.1776,0.051800000000000006,0.185,0.96,0.25,0.9920181450000001,1.1276,0.3118,1.1699149542,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.26,0.9849365462
2020-03-25 09:30:00,1.1352,0.3311,1.1825,0.1752,0.0511,0.1825,0.96,0.28,1.0,1.1252,0.3311,1.1729033421,0.1752,0.0511,0.1825,0.9500000000000001,0.28,0.990403958
2020-03-25 10:00:00,1.04808,0.33194,1.099388853,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.28,0.9139474821,1.04808,0.33194,1.099388853,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.28,0.9139474821
2020-03-25 10:30:00,0.8756800000000001,0.28124000000000005,0.9197344182,0.17568,0.05124,0.183,0.7000000000000001,0.23,0.7368174808,0.8756800000000001,0.29124,0.9228413732,0.17568,0.05124,0.183,0.7000000000000001,0.24,0.74
2020-03-25 11:00:00,0.9490400000000001,0.34222,1.0088565061,0.17904,0.05222,0.1865,0.77,0.29,0.8228000972,0.9490400000000001,0.35222000000000003,1.0122923738,0.17904,0.05222,0.1865,0.77,0.30000000000000004,0.8263776376
2020-03-25 11:30:00,0.9168000000000001,0.3674,0.9876765665,0.1968,0.0574,0.20500000000000002,0.72,0.31,0.7839005039,0.9168000000000001,0.3774,0.9914398620000001,0.1968,0.0574,0.20500000000000002,0.72,0.32,0.7879086241000001
2020-03-25 12:00:00,0.8711200000000001,0.34866,0.9383037088,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.29,0.7300684899000001,0.8711200000000001,0.35866000000000003,0.9420653109,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.30000000000000004,0.7340980861
2020-03-25 12:30:00,0.8887200000000001,0.34796000000000005,0.9544104987,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.29,0.748465096,0.8887200000000001,0.35796000000000006,0.9581015604,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2020-03-25 13:00:00,0.8901600000000001,0.34838,0.9559045193000001,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.29,0.748465096,0.8901600000000001,0.35838000000000003,0.9595942111,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2020-03-25 13:30:00,0.7672800000000001,0.25754000000000005,0.8093487814,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.2,0.6040695324,0.7672800000000001,0.26754,0.8125861493000001,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.21,0.6074537019
2020-03-25 14:00:00,0.8001600000000001,0.32838,0.8649216438,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.27,0.657951366,0.7901600000000001,0.32838,0.8556788241000001,0.20016,0.05838,0.20850000000000002,0.59,0.27,0.6488451279
2020-03-25 14:30:00,0.81688,0.27534000000000003,0.8620354111,0.08688000000000001,0.02534,0.09050000000000001,0.73,0.25,0.7716216690000001,0.81688,0.27534000000000003,0.8620354111,0.08688000000000001,0.02534,0.09050000000000001,0.73,0.25,0.7716216690000001
2020-03-25 15:00:00,0.82632,0.30726000000000003,0.8815971019000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,0.25,0.6777905281000001,0.82632,0.30726000000000003,0.8815971019000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,0.25,0.6777905281000001
2020-03-25 15:30:00,0.8772800000000001,0.30754000000000004,0.9296241445000001,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.25,0.7244998275,0.8772800000000001,0.30754000000000004,0.9296241445000001,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.25,0.7244998275
2020-03-25 16:00:00,0.9496800000000001,0.31824,1.0015831468,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.26,0.7937883849,0.9496800000000001,0.32824000000000003,1.0048052548,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.27,0.7971198153
2020-03-25 16:30:00,1.02776,0.30768,1.0728269199,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.25,0.8668333173,1.02776,0.32768,1.0787329605,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.27,0.872811549
2020-03-25 17:00:00,1.15016,0.29838000000000003,1.1882334156,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.24,0.9798469268000001,1.15016,0.30838000000000004,1.1907838805,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.25,0.9823441352000001
2020-03-25 17:30:00,1.2192,0.2681,1.2483293836,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.21,1.0413932975,1.2192,0.2781,1.2505151938,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.22,1.0434557969
2020-03-25 18:00:00,1.4011200000000001,0.26866,1.4266448227000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.21,1.2182364303,1.4011200000000001,0.27866,1.4285617418,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.22,1.22
2020-03-25 18:30:00,1.46968,0.29824,1.4996354224,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.24,1.2924782397,1.46968,0.29824,1.4996354224,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.24,1.2924782397
2020-03-25 19:00:00,1.5615999999999999,0.3088,1.5918391879,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.25,1.3827870407,1.5615999999999999,0.31880000000000003,1.5938092734,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.26,1.3846299145
2020-03-25 19:30:00,1.5492,0.2881,1.575760848,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.35,0.23,1.3694524452999999,1.5492,0.29810000000000003,1.5776198053,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.35,0.24,1.3711673858
2020-03-25 20:00:00,1.47208,0.23894,1.4913456507,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.18,1.2826924807,1.47208,0.24894000000000002,1.4929804587,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.19,1.2841339494000001
2020-03-25 20:30:00,1.38872,0.22796000000000002,1.4073055816,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.17,1.202081528,1.38872,0.22796000000000002,1.4073055816,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.17,1.202081528
2020-03-25 21:00:00,1.31208,0.22894000000000003,1.331903694,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.17,1.1229425631,1.3020800000000001,0.22894000000000003,1.3220536487,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.17,1.1130588484
2020-03-25 21:30:00,1.23872,0.22796000000000002,1.2595209407,0.19872,0.057960000000000005,0.20700000000000002,1.04,0.17,1.0538026381,1.23872,0.22796000000000002,1.2595209407,0.19872,0.057960000000000005,0.20700000000000002,1.04,0.17,1.0538026381
2020-03-25 22:00:00,1.1816,0.2088,1.199906663,0.2016,0.058800000000000005,0.21,0.98,0.15,0.9914131329,1.1816,0.21880000000000002,1.2016871473,0.2016,0.058800000000000005,0.21,0.98,0.16,0.992975327
2020-03-25 22:30:00,1.0992,0.2081,1.1187252791,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.15,0.9124143795,1.0992,0.21810000000000002,1.1206285067,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9,0.16,0.9141115906
2020-03-25 23:00:00,1.0016,0.1988,1.0211385802,0.2016,0.058800000000000005,0.21,0.8,0.14,0.8121576202,1.0016,0.1988,1.0211385802,0.2016,0.058800000000000005,0.21,0.8,0.14,0.8121576202
2020-03-25 23:30:00,0.9239200000000001,0.19656,0.9445972687,0.19392,0.056560000000000006,0.202,0.73,0.14,0.7433034374,0.9239200000000001,0.19656,0.9445972687,0.19392,0.056560000000000006,0.202,0.73,0.14,0.7433034374
2020-03-26 00:00:00,0.9090400000000001,0.19222,0.9291405975,0.17904,0.05222,0.1865,0.73,0.14,0.7433034374,0.9090400000000001,0.19222,0.9291405975,0.17904,0.05222,0.1865,0.73,0.14,0.7433034374
2020-03-26 00:30:00,1.03568,0.19124000000000002,1.0531883972,0.17568,0.05124,0.183,0.86,0.14,0.8713208364,1.02568,0.19124000000000002,1.0433562191,0.17568,0.05124,0.183,0.85,0.14,0.8614522622
2020-03-26 01:00:00,1.2076,0.1918,1.2227366847,0.1776,0.051800000000000006,0.185,1.03,0.14,1.0394710193,1.2076,0.1918,1.2227366847,0.1776,0.051800000000000006,0.185,1.03,0.14,1.0394710193
2020-03-26 01:30:00,1.25712,0.19166000000000002,1.2716462755,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.14,1.0890362712,1.25712,0.19166000000000002,1.2716462755,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.14,1.0890362712
2020-03-26 02:00:00,1.25952,0.19236,1.2741244052,0.17952,0.052360000000000004,0.187,1.08,0.14,1.0890362712,1.25952,0.19236,1.2741244052,0.17952,0.052360000000000004,0.187,1.08,0.14,1.0890362712
2020-03-26 02:30:00,1.2076,0.1918,1.2227366847,0.1776,0.051800000000000006,0.185,1.03,0.14,1.0394710193,1.2076,0.1918,1.2227366847,0.1776,0.051800000000000006,0.185,1.03,0.14,1.0394710193
2020-03-26 03:00:00,1.1795200000000001,0.19236,1.1951024224,0.17952,0.052360000000000004,0.187,1.0,0.14,1.0097524449,1.1795200000000001,0.19236,1.1951024224,0.17952,0.052360000000000004,0.187,1.0,0.14,1.0097524449
2020-03-26 03:30:00,1.17616,0.19138000000000002,1.1916285705,0.17616,0.05138,0.1835,1.0,0.14,1.0097524449,1.17616,0.19138000000000002,1.1916285705,0.17616,0.05138,0.1835,1.0,0.14,1.0097524449
2020-03-26 04:00:00,1.15952,0.19236,1.1753676021000001,0.17952,0.052360000000000004,0.187,0.98,0.14,0.9899494937000001,1.15952,0.19236,1.1753676021000001,0.17952,0.052360000000000004,0.187,0.98,0.14,0.9899494937000001
2020-03-26 04:30:00,1.15712,0.19166000000000002,1.1728854377,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.14,0.9899494937000001,1.15712,0.19166000000000002,1.1728854377,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.14,0.9899494937000001
2020-03-26 05:00:00,1.1,0.1925,1.1167167277,0.18,0.052500000000000005,0.1875,0.92,0.14,0.9305912099,1.1,0.1925,1.1167167277,0.18,0.052500000000000005,0.1875,0.92,0.14,0.9305912099
2020-03-26 05:30:00,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496
2020-03-26 06:00:00,1.11432,0.17626000000000003,1.1281740336000001,0.12432000000000001,0.03626,0.1295,0.99,0.14,0.9998499887000001,1.11432,0.17626000000000003,1.1281740336000001,0.12432000000000001,0.03626,0.1295,0.99,0.14,0.9998499887000001
2020-03-26 06:30:00,1.17904,0.19222,1.1946061485000001,0.17904,0.05222,0.1865,1.0,0.14,1.0097524449,1.17904,0.19222,1.1946061485000001,0.17904,0.05222,0.1865,1.0,0.14,1.0097524449
2020-03-26 07:00:00,1.22208,0.20894000000000001,1.2398126673,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.15,1.0309704166,1.22208,0.21894000000000002,1.2415370514,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.16,1.0324727599
2020-03-26 07:30:00,1.21968,0.25824,1.2467185729,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.2,1.0394229168,1.21968,0.26824000000000003,1.2488282508,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.21,1.0413932975
2020-03-26 08:00:00,1.18208,0.24894000000000002,1.2080083816,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.19,0.9982484661000001,1.17208,0.25894,1.200342222,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.2,0.990403958
2020-03-26 08:30:00,1.12632,0.26726,1.1575943374,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.21,0.9534149149000001,1.12632,0.26726,1.1575943374,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.21,0.9534149149000001
2020-03-26 09:00:00,1.08112,0.27866,1.1164550372,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.88,0.22,0.9070832376,1.07112,0.28866,1.1093343274,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.23,0.8998888820000001
2020-03-26 09:30:00,1.03632,0.25726000000000004,1.0677742505,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.2,0.8634813258,1.03632,0.26726,1.0702275693,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.21,0.8658521814
2020-03-26 10:00:00,0.9906400000000001,0.25852,1.0238164875,0.20064,0.05852,0.209,0.79,0.2,0.8149233093,0.9906400000000001,0.27852000000000005,1.0290485897,0.20064,0.05852,0.209,0.79,0.22,0.8200609733
2020-03-26 10:30:00,0.8963200000000001,0.25726000000000004,0.9325085790000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.2,0.7280109889,0.8963200000000001,0.25726000000000004,0.9325085790000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.7000000000000001,0.2,0.7280109889
2020-03-26 11:00:00,0.8711200000000001,0.28866,0.9177007410000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.23,0.7083784299,0.8611200000000001,0.29866000000000004,0.9114414134000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.66,0.24,0.7022819946000001
2020-03-26 11:30:00,0.79488,0.28684000000000004,0.8450511227,0.19488000000000003,0.05684,0.203,0.6000000000000001,0.23,0.6425729531000001,0.78488,0.29684000000000005,0.8391368184,0.19488000000000003,0.05684,0.203,0.59,0.24,0.6369458376
2020-03-26 12:00:00,0.8001600000000001,0.28838,0.8505404458,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.23,0.6425729531000001,0.7901600000000001,0.29838000000000003,0.8446202993,0.20016,0.05838,0.20850000000000002,0.59,0.24,0.6369458376
2020-03-26 12:30:00,0.7987200000000001,0.30796,0.8560332937,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.25,0.65,0.7887200000000001,0.31796,0.8503986124,0.19872,0.057960000000000005,0.20700000000000002,0.59,0.26,0.6447480128
2020-03-26 13:00:00,0.8201600000000001,0.29838000000000003,0.8727502793,0.20016,0.05838,0.20850000000000002,0.62,0.24,0.6648308055000001,0.8101600000000001,0.29838000000000003,0.8633596296,0.20016,0.05838,0.20850000000000002,0.61,0.24,0.6555150647
2020-03-26 13:30:00,0.7177600000000001,0.23768000000000003,0.7560894127000001,0.19776000000000002,0.05768,0.20600000000000002,0.52,0.18,0.5502726597,0.7177600000000001,0.24768,0.7592923021,0.19776000000000002,0.05768,0.20600000000000002,0.52,0.19,0.5536244214
2020-03-26 14:00:00,0.6992,0.2581,0.7453162081,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.2,0.5385164807,0.6992,0.2681,0.7488379331,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.21,0.5423098745
2020-03-26 14:30:00,0.73728,0.27754,0.7877882012,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.22,0.5830951895,0.73728,0.28754,0.7913665712,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.23,0.5869412236
2020-03-26 15:00:00,0.7392000000000001,0.24810000000000001,0.7797244706,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.19,0.5724508713,0.7392000000000001,0.24810000000000001,0.7797244706,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.19,0.5724508713
2020-03-26 15:30:00,0.7768,0.2674,0.821535757,0.1968,0.0574,0.20500000000000002,0.58,0.21,0.6168468205000001,0.7768,0.2674,0.821535757,0.1968,0.0574,0.20500000000000002,0.58,0.21,0.6168468205000001
2020-03-26 16:00:00,0.8792000000000001,0.2681,0.9191682381,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.68,0.21,0.7116881339000001,0.8792000000000001,0.2681,0.9191682381,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.68,0.21,0.7116881339000001
2020-03-26 16:30:00,0.9572800000000001,0.23754000000000003,0.9863114366000001,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.18,0.7810249676000001,0.9572800000000001,0.24754,0.9887674398,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.19,0.7833900689000001
2020-03-26 17:00:00,1.09968,0.23824,1.1251908283,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.18,0.9178235124,1.08968,0.24824000000000002,1.1175981389,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.19,0.9100549434
2020-03-26 17:30:00,1.1577600000000001,0.20768,1.1762394314,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.15,0.9716480844000001,1.14776,0.20768,1.1663978738,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.15,0.9617692031
2020-03-26 18:00:00,1.30968,0.20824,1.3261318185,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.15,1.1200892822,1.29968,0.20824,1.3162568138,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.15,1.1101801656
2020-03-26 18:30:00,1.37776,0.21768,1.3948502429,0.19776000000000002,0.05768,0.20600000000000002,1.18,0.16,1.1907980517,1.37776,0.22768000000000002,1.3964457741,0.19776000000000002,0.05768,0.20600000000000002,1.18,0.17,1.1921828719
2020-03-26 19:00:00,1.46968,0.20824,1.4843595252,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.15,1.2788275881,1.45968,0.22824000000000003,1.4774163936,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.17,1.2714165328
2020-03-26 19:30:00,1.50776,0.20768,1.521995795,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.15,1.3185598204,1.50776,0.22768000000000002,1.5248535667,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.17,1.3209844814
2020-03-26 20:00:00,1.42016,0.20838,1.4353663818,0.20016,0.05838,0.20850000000000002,1.22,0.15,1.229186723,1.41016,0.20838,1.4254730618,0.20016,0.05838,0.20850000000000002,1.21,0.15,1.2192620719
2020-03-26 20:30:00,1.33872,0.20796,1.3547762177,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.15,1.1498260738,1.33872,0.20796,1.3547762177,0.19872,0.057960000000000005,0.20700000000000002,1.1400000000000001,0.15,1.1498260738
2020-03-26 21:00:00,1.25016,0.20838,1.2674076889,0.20016,0.05838,0.20850000000000002,1.05,0.15,1.0606601718,1.25016,0.20838,1.2674076889,0.20016,0.05838,0.20850000000000002,1.05,0.15,1.0606601718
2020-03-26 21:30:00,1.17872,0.19796000000000002,1.1952275934,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.14,0.9899494937000001,1.17872,0.19796000000000002,1.1952275934,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.14,0.9899494937000001
2020-03-26 22:00:00,1.1216,0.1988,1.1390820866,0.2016,0.058800000000000005,0.21,0.92,0.14,0.9305912099,1.1216,0.1988,1.1390820866,0.2016,0.058800000000000005,0.21,0.92,0.14,0.9305912099
2020-03-26 22:30:00,1.00824,0.19782000000000002,1.027463211,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.14,0.8220097323000001,1.00824,0.19782000000000002,1.027463211,0.19824000000000003,0.05782,0.20650000000000002,0.81,0.14,0.8220097323000001
2020-03-26 23:00:00,0.9311200000000001,0.19866,0.9520768089,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.14,0.7433034374,0.9311200000000001,0.19866,0.9520768089,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.14,0.7433034374
2020-03-26 23:30:00,0.87824,0.19782000000000002,0.9002434393000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.14,0.6942621983,0.87824,0.19782000000000002,0.9002434393000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.14,0.6942621983
2020-03-27 00:00:00,0.87248,0.19614,0.894255137,0.19248,0.05614,0.2005,0.68,0.14,0.6942621983,0.87248,0.19614,0.894255137,0.19248,0.05614,0.2005,0.68,0.14,0.6942621983
2020-03-27 00:30:00,0.9942400000000001,0.19082000000000002,1.0123860183,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.14,0.8318653737,0.9942400000000001,0.19082000000000002,1.0123860183,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.14,0.8318653737
2020-03-27 01:00:00,1.1676,0.051800000000000006,1.1687484759,0.1776,0.051800000000000006,0.185,0.99,0.0,0.99,1.1576,0.051800000000000006,1.1587583872,0.1776,0.051800000000000006,0.185,0.98,0.0,0.98
2020-03-27 01:30:00,1.2261600000000001,0.05138,1.2272360205,0.17616,0.05138,0.1835,1.05,0.0,1.05,1.2261600000000001,0.05138,1.2272360205,0.17616,0.05138,0.1835,1.05,0.0,1.05
2020-03-27 02:00:00,1.19856,0.05208,1.1996909602,0.17856000000000002,0.05208,0.186,1.02,0.0,1.02,1.19856,0.05208,1.1996909602,0.17856000000000002,0.05208,0.186,1.02,0.0,1.02
2020-03-27 02:30:00,1.1866400000000001,0.05152,1.1877578878,0.17664000000000002,0.05152,0.184,1.01,0.0,1.01,1.17664,0.05152,1.1777673794,0.17664000000000002,0.05152,0.184,1.0,0.0,1.0
2020-03-27 03:00:00,1.14904,0.05222,1.1502259995,0.17904,0.05222,0.1865,0.97,0.0,0.97,1.14904,0.05222,1.1502259995,0.17904,0.05222,0.1865,0.97,0.0,0.97
2020-03-27 03:30:00,1.12664,0.05152,1.1278173611,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.0,0.9500000000000001,1.12664,0.05152,1.1278173611,0.17664000000000002,0.05152,0.184,0.9500000000000001,0.0,0.9500000000000001
2020-03-27 04:00:00,1.10808,0.05194000000000001,1.1092966465,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.0,0.93,1.10808,0.05194000000000001,1.1092966465,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.0,0.93
2020-03-27 04:30:00,1.08568,0.05124,1.0868884947,0.17568,0.05124,0.183,0.91,0.0,0.91,1.08568,0.18124,1.1007038657,0.17568,0.05124,0.183,0.91,0.13,0.9192388155000001
