Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 05:00:00,1.0476,0.18180000000000002,1.0632577298,0.1776,0.051800000000000006,0.185,0.87,0.13,0.8796590248,1.0376,0.18180000000000002,1.0534063793,0.1776,0.051800000000000006,0.185,0.86,0.13,0.8697700846
2020-03-27 05:30:00,1.0552,0.1811,1.0706279699,0.1752,0.0511,0.1825,0.88,0.13,0.8895504483000001,1.0552,0.1811,1.0706279699,0.1752,0.0511,0.1825,0.88,0.13,0.8895504483000001
2020-03-27 06:00:00,1.04712,0.051660000000000005,1.0483935568,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.0,0.87,1.04712,0.051660000000000005,1.0483935568,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.0,0.87
2020-03-27 06:30:00,1.0896,0.18530000000000002,1.1052439776,0.18960000000000002,0.0553,0.1975,0.9,0.13,0.9093404203000001,1.0896,0.18530000000000002,1.1052439776,0.18960000000000002,0.0553,0.1975,0.9,0.13,0.9093404203000001
2020-03-27 07:00:00,1.16112,0.18866000000000002,1.1763469939,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.13,0.9687620967,1.16112,0.18866000000000002,1.1763469939,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.13,0.9687620967
2020-03-27 07:30:00,1.1577600000000001,0.18768,1.1728733947,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.13,0.9687620967,1.14776,0.18768,1.1630033534,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.13,0.9588534820000001
2020-03-27 08:00:00,1.14064,0.18852000000000002,1.1561139217,0.20064,0.05852,0.209,0.9400000000000001,0.13,0.9489467846,1.15064,0.20852,1.1693814604,0.20064,0.05852,0.209,0.9500000000000001,0.15,0.9617692031
2020-03-27 08:30:00,1.18728,0.21754,1.2070449246,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.16,1.0028459503,1.18728,0.22754000000000002,1.2088871949,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.17,1.0044899203
2020-03-27 09:00:00,1.1616,0.21880000000000002,1.1820270724,0.2016,0.058800000000000005,0.21,0.96,0.16,0.9732420048,1.1616,0.2288,1.1839189161,0.2016,0.058800000000000005,0.21,0.96,0.17,0.9749358953
2020-03-27 09:30:00,1.06824,0.23782000000000003,1.0943925484,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.18,0.8884255737000001,1.05824,0.24782,1.0868701164,0.19824000000000003,0.05782,0.20650000000000002,0.86,0.19,0.8807383266000001
2020-03-27 10:00:00,0.96064,0.22852000000000003,0.9874465049000001,0.20064,0.05852,0.209,0.76,0.17,0.7787810989,0.96064,0.23852,0.9898085674,0.20064,0.05852,0.209,0.76,0.18,0.7810249676000001
2020-03-27 10:30:00,0.8192,0.2281,0.8503635987,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.17,0.6428841264,0.8092,0.2381,0.8435023711,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.61,0.18,0.6360031446000001
2020-03-27 11:00:00,0.8211200000000001,0.22866000000000003,0.8523634495,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.17,0.6428841264,0.8111200000000001,0.23866,0.8455023655,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.18,0.6360031446000001
2020-03-27 11:30:00,0.78824,0.24782,0.8262790388,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.19,0.6198386887,0.78824,0.25782,0.8293331357,0.19824000000000003,0.05782,0.20650000000000002,0.59,0.2,0.6229767251
2020-03-27 12:00:00,0.7601600000000001,0.24838000000000002,0.7997098536,0.20016,0.05838,0.20850000000000002,0.56,0.19,0.5913543777,0.7601600000000001,0.25838,0.802872001,0.20016,0.05838,0.20850000000000002,0.56,0.2,0.5946427499
2020-03-27 12:30:00,0.7572800000000001,0.25754000000000005,0.7998748965,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.2,0.5946427499,0.7572800000000001,0.26754,0.8031504529,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.21,0.5980802622
2020-03-27 13:00:00,0.73016,0.23838,0.7680876578,0.20016,0.05838,0.20850000000000002,0.53,0.18,0.5597320788,0.73016,0.24838000000000002,0.7712497974,0.20016,0.05838,0.20850000000000002,0.53,0.19,0.5630275304
2020-03-27 13:30:00,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5
2020-03-27 14:00:00,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5
2020-03-27 14:30:00,0.69776,0.19768000000000002,0.7252216213,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.14,0.5192301994,0.69776,0.19768000000000002,0.7252216213,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.14,0.5192301994
2020-03-27 15:00:00,0.7292000000000001,0.21810000000000002,0.7611177636,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.53,0.16,0.5536244214,0.7192000000000001,0.2281,0.7545053015000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.52,0.17,0.5470831747
2020-03-27 15:30:00,0.7972800000000001,0.24754,0.8348242031,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.19,0.6293647591,0.7972800000000001,0.25754000000000005,0.83784381,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.2,0.632455532
2020-03-27 16:00:00,0.7987200000000001,0.19796000000000002,0.8228862619,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.14,0.6161168720000001,0.7987200000000001,0.20796,0.8253490171000001,0.19872,0.057960000000000005,0.20700000000000002,0.6000000000000001,0.15,0.6184658438
2020-03-27 16:30:00,0.8777600000000001,0.19768000000000002,0.8997444082,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.14,0.6942621983,0.8777600000000001,0.19768000000000002,0.8997444082,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.14,0.6942621983
2020-03-27 17:00:00,1.01968,0.19824000000000003,1.0387715822,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.14,0.8318653737,1.01968,0.19824000000000003,1.0387715822,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.14,0.8318653737
2020-03-27 17:30:00,1.1368,0.2174,1.1574009677000001,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.16,0.9535197953000001,1.1368,0.22740000000000002,1.1593209219,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.17,0.9552486587000001
2020-03-27 18:00:00,1.2492,0.1981,1.264809966,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.14,1.0592922165,1.2392,0.1981,1.2549343608,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.04,0.14,1.0493807698
2020-03-27 18:30:00,1.3882400000000001,0.21782,1.4052244838,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.16,1.2007081244,1.3882400000000001,0.22782000000000002,1.4068092444,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.17,1.202081528
2020-03-27 19:00:00,1.46968,0.21824000000000002,1.4857954099000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.16,1.2800390619,1.46968,0.22824000000000003,1.4872971458,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.17,1.2813274367
2020-03-27 19:30:00,1.51536,0.21698,1.5308155506,0.19536,0.05698,0.20350000000000001,1.32,0.16,1.3296616111000001,1.51536,0.22698000000000002,1.5322649412,0.19536,0.05698,0.20350000000000001,1.32,0.17,1.3309019498
2020-03-27 20:00:00,1.4492,0.2081,1.4640649747,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.15,1.2589678312,1.4492,0.21810000000000002,1.4655197883,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.25,0.16,1.2601983971
2020-03-27 20:30:00,1.3468,0.2074,1.3626756767,0.1968,0.0574,0.20500000000000002,1.15,0.15,1.1597413505,1.3468,0.2174,1.3642334844000001,0.1968,0.0574,0.20500000000000002,1.15,0.16,1.1610770862
2020-03-27 21:00:00,1.2596,0.1953,1.2746506384,0.18960000000000002,0.0553,0.1975,1.07,0.14,1.0791200119,1.2596,0.1953,1.2746506384,0.18960000000000002,0.0553,0.1975,1.07,0.14,1.0791200119
2020-03-27 21:30:00,1.21184,0.19012,1.2266628714,0.17184000000000002,0.050120000000000005,0.179,1.04,0.14,1.0493807698,1.21184,0.19012,1.2266628714,0.17184000000000002,0.050120000000000005,0.179,1.04,0.14,1.0493807698
2020-03-27 22:00:00,1.13568,0.19124000000000002,1.1516691365,0.17568,0.05124,0.183,0.96,0.14,0.9701546269,1.12568,0.19124000000000002,1.1418091785,0.17568,0.05124,0.183,0.9500000000000001,0.14,0.9602603814
2020-03-27 22:30:00,1.04376,0.19068000000000002,1.0610343067,0.17376000000000003,0.05068,0.181,0.87,0.14,0.8811923740000001,1.04376,0.19068000000000002,1.0610343067,0.17376000000000003,0.05068,0.181,0.87,0.14,0.8811923740000001
2020-03-27 23:00:00,0.9461600000000001,0.19138000000000002,0.9653212160000001,0.17616,0.05138,0.1835,0.77,0.14,0.7826237921,0.9461600000000001,0.19138000000000002,0.9653212160000001,0.17616,0.05138,0.1835,0.77,0.14,0.7826237921
2020-03-27 23:30:00,0.8847200000000001,0.19096000000000002,0.9050940283000001,0.17472000000000001,0.050960000000000005,0.182,0.71,0.14,0.7236711961000001,0.8847200000000001,0.19096000000000002,0.9050940283000001,0.17472000000000001,0.050960000000000005,0.182,0.71,0.14,0.7236711961000001
2020-03-28 00:00:00,0.9076000000000001,0.1918,0.9276448674000001,0.1776,0.051800000000000006,0.185,0.73,0.14,0.7433034374,0.9076000000000001,0.1918,0.9276448674000001,0.1776,0.051800000000000006,0.185,0.73,0.14,0.7433034374
2020-03-28 00:30:00,1.02376,0.19068000000000002,1.041366122,0.17376000000000003,0.05068,0.181,0.85,0.14,0.8614522622,1.02376,0.19068000000000002,1.041366122,0.17376000000000003,0.05068,0.181,0.85,0.14,0.8614522622
2020-03-28 01:00:00,1.22808,0.05194000000000001,1.2291778757,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.0,1.05,1.22808,0.05194000000000001,1.2291778757,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.0,1.05
2020-03-28 01:30:00,1.2652,0.1811,1.2780955559,0.1752,0.0511,0.1825,1.09,0.13,1.09772492,1.2552,0.1811,1.2681972441,0.1752,0.0511,0.1825,1.08,0.13,1.0877959367
2020-03-28 02:00:00,1.2476,0.051800000000000006,1.2486748976,0.1776,0.051800000000000006,0.185,1.07,0.0,1.07,1.2376,0.051800000000000006,1.2386835754,0.1776,0.051800000000000006,0.185,1.06,0.0,1.06
2020-03-28 02:30:00,1.2452,0.0511,1.2462480692,0.1752,0.0511,0.1825,1.07,0.0,1.07,1.2352,0.0511,1.236256547,0.1752,0.0511,0.1825,1.06,0.0,1.06
2020-03-28 03:00:00,1.21856,0.05208,1.219672415,0.17856000000000002,0.05208,0.186,1.04,0.0,1.04,1.21856,0.05208,1.219672415,0.17856000000000002,0.05208,0.186,1.04,0.0,1.04
2020-03-28 03:30:00,1.1961600000000001,0.05138,1.1972629828,0.17616,0.05138,0.1835,1.02,0.0,1.02,1.18616,0.05138,1.1872722729,0.17616,0.05138,0.1835,1.01,0.0,1.01
2020-03-28 04:00:00,1.16904,0.05222,1.1702057298,0.17904,0.05222,0.1865,0.99,0.0,0.99,1.15904,0.05222,1.1602157773,0.17904,0.05222,0.1865,0.98,0.0,0.98
2020-03-28 04:30:00,1.12616,0.05138,1.127331473,0.17616,0.05138,0.1835,0.9500000000000001,0.0,0.9500000000000001,1.12616,0.05138,1.127331473,0.17616,0.05138,0.1835,0.9500000000000001,0.0,0.9500000000000001
2020-03-28 05:00:00,1.04856,0.05208,1.0498525611,0.17856000000000002,0.05208,0.186,0.87,0.0,0.87,1.04856,0.05208,1.0498525611,0.17856000000000002,0.05208,0.186,0.87,0.0,0.87
2020-03-28 05:30:00,1.06616,0.05138,1.0673973253,0.17616,0.05138,0.1835,0.89,0.0,0.89,1.06616,0.05138,1.0673973253,0.17616,0.05138,0.1835,0.89,0.0,0.89
2020-03-28 06:00:00,1.06808,0.05194000000000001,1.0693421576,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.0,0.89,1.06808,0.05194000000000001,1.0693421576,0.17808000000000002,0.05194000000000001,0.1855,0.89,0.0,0.89
2020-03-28 06:30:00,1.0952,0.1811,1.1100721823,0.1752,0.0511,0.1825,0.92,0.13,0.9291393867000001,1.0852,0.1811,1.1002073668,0.1752,0.0511,0.1825,0.91,0.13,0.9192388155000001
2020-03-28 07:00:00,1.11808,0.18194000000000002,1.1327864097,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.13,0.9489467846,1.11808,0.18194000000000002,1.1327864097,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.13,0.9489467846
2020-03-28 07:30:00,1.16568,0.18124,1.1796854666,0.17568,0.05124,0.183,0.99,0.13,0.9984988733000001,1.16568,0.18124,1.1796854666,0.17568,0.05124,0.183,0.99,0.13,0.9984988733000001
2020-03-28 08:00:00,1.16904,0.18222000000000002,1.1831562238,0.17904,0.05222,0.1865,0.99,0.13,0.9984988733000001,1.16904,0.18222000000000002,1.1831562238,0.17904,0.05222,0.1865,0.99,0.13,0.9984988733000001
2020-03-28 08:30:00,1.1452,0.1811,1.1594310027,0.1752,0.0511,0.1825,0.97,0.13,0.9786725704,1.1352,0.1811,1.1495548051,0.1752,0.0511,0.1825,0.96,0.13,0.9687620967
2020-03-28 09:00:00,1.12856,0.18208000000000002,1.1431538829,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.13,0.9588534820000001,1.12856,0.18208000000000002,1.1431538829,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.13,0.9588534820000001
2020-03-28 09:30:00,1.1044,0.1867,1.1200697523,0.19440000000000002,0.0567,0.2025,0.91,0.13,0.9192388155000001,1.1044,0.20670000000000002,1.1235765439,0.19440000000000002,0.0567,0.2025,0.91,0.15,0.9222797840000001
2020-03-28 10:00:00,1.12016,0.18838000000000002,1.1358897174,0.20016,0.05838,0.20850000000000002,0.92,0.13,0.9291393867000001,1.12016,0.20838,1.139377308,0.20016,0.05838,0.20850000000000002,0.92,0.15,0.9321480569
2020-03-28 10:30:00,1.14872,0.18796000000000002,1.1639959622,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.13,0.9588534820000001,1.14872,0.20796,1.1673923933,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.15,0.9617692031
2020-03-28 11:00:00,1.15016,0.20838,1.1688841902,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.15,0.9617692031,1.15016,0.20838,1.1688841902,0.20016,0.05838,0.20850000000000002,0.9500000000000001,0.15,0.9617692031
2020-03-28 11:30:00,1.1468,0.2174,1.1672244857,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.16,0.9633794683,1.1468,0.22740000000000002,1.1691283078,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.17,0.9650906693
2020-03-28 12:00:00,1.20016,0.22838000000000003,1.2216961365,0.20016,0.05838,0.20850000000000002,1.0,0.17,1.0143470806,1.20016,0.23838,1.2236049403,0.20016,0.05838,0.20850000000000002,1.0,0.18,1.0160708637
2020-03-28 12:30:00,1.2868,0.2574,1.3122915071999999,0.1968,0.0574,0.20500000000000002,1.09,0.2,1.1081967334,1.2768,0.2674,1.3045002875,0.1968,0.0574,0.20500000000000002,1.08,0.21,1.1002272493
2020-03-28 13:00:00,1.2892000000000001,0.2281,1.3092235294,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.17,1.1031772296,1.2792,0.2381,1.3011703386,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.18,1.0948972555
2020-03-28 13:30:00,1.23584,0.22712000000000002,1.2565365096,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.17,1.0538026381,1.23584,0.22712000000000002,1.2565365096,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.17,1.0538026381
2020-03-28 14:00:00,1.1392,0.2081,1.1580510567,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.15,0.9518928511,1.1292,0.2081,1.1482152455,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.15,0.9420191081
2020-03-28 14:30:00,1.1768,0.2074,1.1949364,0.1968,0.0574,0.20500000000000002,0.98,0.15,0.9914131329,1.1668,0.2074,1.1850894481,0.1968,0.0574,0.20500000000000002,0.97,0.15,0.9815294188
2020-03-28 15:00:00,1.1892,0.21810000000000002,1.2090344288,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.16,1.0028459503,1.1892,0.2381,1.2128018181,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.18,1.0062305899
2020-03-28 15:30:00,1.20728,0.21754,1.2267227274,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.16,1.0225947389,1.20728,0.23754000000000003,1.2304268568,0.19728,0.05754000000000001,0.20550000000000002,1.01,0.18,1.0259142264
2020-03-28 16:00:00,1.1792,0.21810000000000002,1.1991998374,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.16,0.992975327,1.1792,0.21810000000000002,1.1991998374,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.16,0.992975327
2020-03-28 16:30:00,1.24776,0.20768,1.2649252942,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.15,1.0606601718,1.24776,0.21768,1.2666055424,0.19776000000000002,0.05768,0.20600000000000002,1.05,0.16,1.0621205205
2020-03-28 17:00:00,1.30016,0.20838,1.3167529191,0.20016,0.05838,0.20850000000000002,1.1,0.15,1.1101801656,1.29016,0.21838000000000002,1.3085116163000001,0.20016,0.05838,0.20850000000000002,1.09,0.16,1.1016805345
2020-03-28 17:30:00,1.41824,0.20782,1.4333854505999999,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.15,1.229186723,1.41824,0.21782,1.4348694191,0.19824000000000003,0.05782,0.20650000000000002,1.22,0.16,1.2304470732000001
2020-03-28 18:00:00,1.5401600000000002,0.20838,1.5541927326,0.20016,0.05838,0.20850000000000002,1.34,0.15,1.3483693856,1.53016,0.21838000000000002,1.5456647276000002,0.20016,0.05838,0.20850000000000002,1.33,0.16,1.3395894894
2020-03-28 18:30:00,1.60728,0.23754000000000003,1.6247382097,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.18,1.4214429289,1.59728,0.24754,1.6163475647,0.19728,0.05754000000000001,0.20550000000000002,1.4,0.19,1.4128340313
2020-03-28 19:00:00,1.59016,0.21838000000000002,1.6050852469999999,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.16,1.3991783303,1.59016,0.22838000000000003,1.6064763459,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.17,1.4003570973000001
2020-03-28 19:30:00,1.5868,0.2374,1.6044603454000002,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.18,1.4016062214,1.5868,0.2474,1.6059704231,0.1968,0.0574,0.20500000000000002,1.3900000000000001,0.19,1.4029255148
2020-03-28 20:00:00,1.4892,0.2081,1.5036695947,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.15,1.2986916493,1.4792,0.2281,1.4966837508,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.28,0.17,1.2912397144
2020-03-28 20:30:00,1.3768,0.2074,1.3923336525,0.1968,0.0574,0.20500000000000002,1.18,0.15,1.1894956915,1.3768,0.22740000000000002,1.3954529731,0.1968,0.0574,0.20500000000000002,1.18,0.17,1.1921828719
2020-03-28 21:00:00,1.3092000000000001,0.2081,1.3256357909,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.15,1.1200892822,1.3092000000000001,0.2081,1.3256357909,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.15,1.1200892822
2020-03-28 21:30:00,1.2668,0.1874,1.2805861939,0.1968,0.0574,0.20500000000000002,1.07,0.13,1.0778682665,1.2668,0.19740000000000002,1.2820877505000001,0.1968,0.0574,0.20500000000000002,1.07,0.14,1.0791200119
2020-03-28 22:00:00,1.19872,0.18796000000000002,1.2133666387,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.13,1.0084145973,1.18872,0.19796000000000002,1.205090619,0.19872,0.057960000000000005,0.20700000000000002,0.99,0.14,0.9998499887000001
2020-03-28 22:30:00,1.08728,0.18754,1.1033354204,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.13,0.8994442729000001,1.08728,0.19754000000000002,1.1050791148,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.14,0.9009439494
2020-03-28 23:00:00,0.9996800000000001,0.18824000000000002,1.0172484456,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.13,0.8104936767,0.9896800000000001,0.19824000000000003,1.0093391898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.14,0.8023091673
2020-03-28 23:30:00,0.9568000000000001,0.1874,0.974979487,0.1968,0.0574,0.20500000000000002,0.76,0.13,0.7710382610000001,0.9468000000000001,0.19740000000000002,0.9671592423,0.1968,0.0574,0.20500000000000002,0.75,0.14,0.7629547824
2020-03-29 00:00:00,0.9311200000000001,0.18866000000000002,0.9500405518,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.13,0.7414849965,0.9311200000000001,0.19866,0.9520768089,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.73,0.14,0.7433034374
2020-03-29 00:30:00,1.04824,0.05782,1.0498334392,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.0,0.85,1.03824,0.19782000000000002,1.056917712,0.19824000000000003,0.05782,0.20650000000000002,0.84,0.14,0.8515867542000001
2020-03-29 01:00:00,1.24016,0.18838000000000002,1.2543858457,0.20016,0.05838,0.20850000000000002,1.04,0.13,1.0480935073,1.24016,0.05838,1.2415333463,0.20016,0.05838,0.20850000000000002,1.04,0.0,1.04
2020-03-29 01:30:00,0.19428,0.054540000000000005,0.201790312,0.19728,0.05754000000000001,0.20550000000000002,-0.003,-0.003,0.0042426407000000005,0.19428,0.054540000000000005,0.201790312,0.19728,0.05754000000000001,0.20550000000000002,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:00:00,0.19716000000000003,0.055380000000000006,0.20479016090000002,0.20016,0.05838,0.20850000000000002,-0.003,-0.003,0.0042426407000000005,0.19716000000000003,0.055380000000000006,0.20479016090000002,0.20016,0.05838,0.20850000000000002,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:30:00,1.30776,0.05768,1.3090313976,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.0,1.11,1.30776,0.05768,1.3090313976,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.0,1.11
2020-03-29 03:00:00,1.31064,0.05852,1.3119458068,0.20064,0.05852,0.209,1.11,0.0,1.11,1.31064,0.05852,1.3119458068,0.20064,0.05852,0.209,1.11,0.0,1.11
2020-03-29 03:30:00,1.3068,0.0574,1.3080600139,0.1968,0.0574,0.20500000000000002,1.11,0.0,1.11,1.3068,0.0574,1.3080600139,0.1968,0.0574,0.20500000000000002,1.11,0.0,1.11
2020-03-29 04:00:00,1.27968,0.05824000000000001,1.2810046058,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.08,0.0,1.08,1.2696800000000001,0.05824000000000001,1.2710150274,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.07,0.0,1.07
2020-03-29 04:30:00,1.25632,0.057260000000000005,1.2576242086,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.0,1.06,1.25632,0.18726,1.2701992953999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.13,1.067941946
2020-03-29 05:00:00,1.2101600000000001,0.18838000000000002,1.224734359,0.20016,0.05838,0.20850000000000002,1.01,0.13,1.0183319694,1.2101600000000001,0.18838000000000002,1.224734359,0.20016,0.05838,0.20850000000000002,1.01,0.13,1.0183319694
2020-03-29 05:30:00,1.1868,0.0574,1.1881872748,0.1968,0.0574,0.20500000000000002,0.99,0.0,0.99,1.1868,0.1874,1.2015044736,0.1968,0.0574,0.20500000000000002,0.99,0.13,0.9984988733000001
2020-03-29 06:00:00,1.14112,0.058660000000000004,1.1426267326,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.0,0.9400000000000001,1.1311200000000001,0.18866000000000002,1.1467454164,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.13,0.9390420651
2020-03-29 06:30:00,1.12872,0.18796000000000002,1.1442629942,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.13,0.9390420651,1.11872,0.18796000000000002,1.1344000176,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.13,0.9291393867000001
2020-03-29 07:00:00,1.1316,0.1888,1.14724191,0.2016,0.058800000000000005,0.21,0.93,0.13,0.9390420651,1.1316,0.1888,1.14724191,0.2016,0.058800000000000005,0.21,0.93,0.13,0.9390420651
2020-03-29 07:30:00,1.13824,0.18782000000000001,1.1536319387,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.13,0.9489467846,1.12824,0.18782000000000001,1.143766519,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.13,0.9390420651
2020-03-29 08:00:00,1.16208,0.18894000000000002,1.1773394795,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.13,0.9687620967,1.16208,0.18894000000000002,1.1773394795,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.13,0.9687620967
2020-03-29 08:30:00,1.16208,0.20894000000000001,1.1807141271,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.15,0.9716480844000001,1.16208,0.20894000000000001,1.1807141271,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.15,0.9716480844000001
2020-03-29 09:00:00,1.1088,0.20090000000000002,1.1268532513,0.2088,0.0609,0.2175,0.9,0.14,0.9108238029,1.0988,0.20090000000000002,1.1170148835,0.2088,0.0609,0.2175,0.89,0.14,0.9009439494
2020-03-29 09:30:00,1.0578400000000001,0.20062000000000002,1.076695802,0.20784000000000002,0.06062000000000001,0.2165,0.85,0.14,0.8614522622,1.0578400000000001,0.20062000000000002,1.076695802,0.20784000000000002,0.06062000000000001,0.2165,0.85,0.14,0.8614522622
2020-03-29 10:00:00,0.9412,0.2016,0.9625487001,0.2112,0.0616,0.22,0.73,0.14,0.7433034374,0.9412,0.2016,0.9625487001,0.2112,0.0616,0.22,0.73,0.14,0.7433034374
2020-03-29 10:30:00,1.0264,0.20020000000000002,1.0457423201,0.2064,0.060200000000000004,0.215,0.8200000000000001,0.14,0.8318653737,1.0264,0.20020000000000002,1.0457423201,0.2064,0.060200000000000004,0.215,0.8200000000000001,0.14,0.8318653737
2020-03-29 11:00:00,1.03072,0.20146000000000003,1.0502237143,0.21072000000000002,0.06146000000000001,0.2195,0.8200000000000001,0.14,0.8318653737,1.03072,0.20146000000000003,1.0502237143,0.21072000000000002,0.06146000000000001,0.2195,0.8200000000000001,0.14,0.8318653737
2020-03-29 11:30:00,1.06736,0.20048000000000002,1.0860246774,0.20736000000000002,0.060480000000000006,0.216,0.86,0.14,0.8713208364,1.06736,0.20048000000000002,1.0860246774,0.20736000000000002,0.060480000000000006,0.216,0.86,0.14,0.8713208364
2020-03-29 12:00:00,1.06976,0.21118,1.090405177,0.20976000000000003,0.061180000000000005,0.2185,0.86,0.15,0.8729833904000001,1.06976,0.21118,1.090405177,0.20976000000000003,0.061180000000000005,0.2185,0.86,0.15,0.8729833904000001
2020-03-29 12:30:00,1.0364,0.2202,1.0595343317,0.2064,0.060200000000000004,0.215,0.8300000000000001,0.16,0.8452810184,1.0364,0.24020000000000002,1.0638707628,0.2064,0.060200000000000004,0.215,0.8300000000000001,0.18,0.8492938243
2020-03-29 13:00:00,1.1188,0.2409,1.1444414577,0.2088,0.0609,0.2175,0.91,0.18,0.9276313923,1.1188,0.2409,1.1444414577,0.2088,0.0609,0.2175,0.91,0.18,0.9276313923
2020-03-29 13:30:00,1.06496,0.22978,1.0894671404,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.17,0.8766413178,1.06496,0.23978000000000002,1.0916200117,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.18,0.8786353055
2020-03-29 14:00:00,1.06928,0.23104000000000002,1.0939557578,0.20928000000000002,0.061040000000000004,0.218,0.86,0.17,0.8766413178,1.06928,0.23104000000000002,1.0939557578,0.20928000000000002,0.061040000000000004,0.218,0.86,0.17,0.8766413178
2020-03-29 14:30:00,1.01592,0.23006000000000001,1.0416434371,0.20592000000000002,0.06006,0.21450000000000002,0.81,0.17,0.8276472679,1.01592,0.24006000000000002,1.0438976243,0.20592000000000002,0.06006,0.21450000000000002,0.81,0.18,0.8297590012
2020-03-29 15:00:00,0.9202400000000001,0.20132000000000003,0.9420039278000001,0.21024,0.061320000000000006,0.219,0.71,0.14,0.7236711961000001,0.9202400000000001,0.20132000000000003,0.9420039278000001,0.21024,0.061320000000000006,0.219,0.71,0.14,0.7236711961000001
2020-03-29 15:30:00,0.9364,0.20020000000000002,0.9575620084,0.2064,0.060200000000000004,0.215,0.73,0.14,0.7433034374,0.9364,0.2102,0.9597025581,0.2064,0.060200000000000004,0.215,0.73,0.15,0.7452516354000001
2020-03-29 16:00:00,0.9407200000000001,0.20146000000000003,0.9620500247,0.21072000000000002,0.06146000000000001,0.2195,0.73,0.14,0.7433034374,0.9407200000000001,0.21146,0.9641936787000001,0.21072000000000002,0.06146000000000001,0.2195,0.73,0.15,0.7452516354000001
2020-03-29 16:30:00,1.08688,0.21034000000000003,1.1070460921,0.20688,0.060340000000000005,0.2155,0.88,0.15,0.8926925563,1.07688,0.21034000000000003,1.0972298984,0.20688,0.060340000000000005,0.2155,0.87,0.15,0.8828363382000001
2020-03-29 17:00:00,1.21024,0.20132000000000003,1.2268702458,0.21024,0.061320000000000006,0.219,1.0,0.14,1.0097524449,1.21024,0.21132,1.2285507723,0.21024,0.061320000000000006,0.219,1.0,0.15,1.0111874208
2020-03-29 17:30:00,1.2288000000000001,0.20090000000000002,1.245114553,0.2088,0.0609,0.2175,1.02,0.14,1.0295630141,1.2288000000000001,0.2109,1.2467671194,0.2088,0.0609,0.2175,1.02,0.15,1.0309704166
2020-03-29 18:00:00,1.34024,0.20132000000000003,1.3552759867,0.21024,0.061320000000000006,0.219,1.13,0.14,1.1386395391,1.34024,0.21132,1.3567974794,0.21024,0.061320000000000006,0.219,1.13,0.15,1.1399122773
2020-03-29 18:30:00,1.4488,0.20090000000000002,1.462662726,0.2088,0.0609,0.2175,1.24,0.14,1.2478781992,1.4488,0.2109,1.4640697559,0.2088,0.0609,0.2175,1.24,0.15,1.2490396311
2020-03-29 19:00:00,1.52072,0.20146000000000003,1.5340063395999999,0.21072000000000002,0.06146000000000001,0.2195,1.31,0.14,1.3174596768,1.51072,0.20146000000000003,1.5240935174999999,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.14,1.3075167303
2020-03-29 19:30:00,1.5164,0.2102,1.5308994087999999,0.2064,0.060200000000000004,0.215,1.31,0.15,1.3185598204,1.5064000000000002,0.2202,1.5224089464000001,0.2064,0.060200000000000004,0.215,1.3,0.16,1.3098091464000001
2020-03-29 20:00:00,1.48024,0.21132,1.4952480062,0.21024,0.061320000000000006,0.219,1.27,0.15,1.2788275881,1.48024,0.22132000000000002,1.4966940235,0.21024,0.061320000000000006,0.219,1.27,0.16,1.2800390619
2020-03-29 20:30:00,1.4364,0.2102,1.4516986602,0.2064,0.060200000000000004,0.215,1.23,0.15,1.2391125857,1.4364,0.2202,1.4531803054,0.2064,0.060200000000000004,0.215,1.23,0.16,1.2403628501
2020-03-29 21:00:00,1.35976,0.20118000000000003,1.3745619848000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.14,1.158490397,1.34976,0.21118,1.3661804603,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.15,1.1498260738
2020-03-29 21:30:00,1.3364,0.20020000000000002,1.3513123250999999,0.2064,0.060200000000000004,0.215,1.13,0.14,1.1386395391,1.3364,0.2102,1.3528299967000001,0.2064,0.060200000000000004,0.215,1.13,0.15,1.1399122773
2020-03-29 22:00:00,1.23208,0.19894,1.2480377598,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.14,1.0394710193,1.23208,0.19894,1.2480377598,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.14,1.0394710193
2020-03-29 22:30:00,1.17728,0.19754000000000002,1.1937379318999999,0.19728,0.05754000000000001,0.20550000000000002,0.98,0.14,0.9899494937000001,1.16728,0.19754000000000002,1.1838769573,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.14,0.9800510191
2020-03-29 23:00:00,1.10112,0.19866,1.1188972473,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.14,0.9108238029,1.09112,0.19866,1.1090575504,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.14,0.9009439494
2020-03-29 23:30:00,1.00112,0.19866,1.0206405097,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.14,0.8121576202,1.00112,0.19866,1.0206405097,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.14,0.8121576202
2020-03-30 00:00:00,0.8811200000000001,0.19866,0.9032376487,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.68,0.14,0.6942621983,0.8711200000000001,0.19866,0.8934852265000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.14,0.6844705983
2020-03-30 00:30:00,0.87824,0.19782000000000002,0.9002434393000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.14,0.6942621983,0.8582400000000001,0.19782000000000002,0.8807432373,0.19824000000000003,0.05782,0.20650000000000002,0.66,0.14,0.6746851117
2020-03-30 01:00:00,0.8820800000000001,0.19894,0.9042357270000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.14,0.6942621983,0.8620800000000001,0.19894,0.8847367122,0.20208,0.058940000000000006,0.21050000000000002,0.66,0.14,0.6746851117
2020-03-30 01:30:00,1.01872,0.057960000000000005,1.0203674828,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.0,0.8200000000000001,1.01872,0.19796000000000002,1.0377757947,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.14,0.8318653737
2020-03-30 02:00:00,1.25256,0.05908000000000001,1.2539525509,0.20256000000000002,0.05908000000000001,0.211,1.05,0.0,1.05,1.25256,0.05908000000000001,1.2539525509,0.20256000000000002,0.05908000000000001,0.211,1.05,0.0,1.05
2020-03-30 02:30:00,1.32824,0.05782,1.3294978939,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.0,1.13,1.32824,0.05782,1.3294978939,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.0,1.13
2020-03-30 03:00:00,1.33208,0.058940000000000006,1.3333833095,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.0,1.13,1.33208,0.058940000000000006,1.3333833095,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.0,1.13
2020-03-30 03:30:00,1.3287200000000001,0.057960000000000005,1.3299835337,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.0,1.13,1.3287200000000001,0.057960000000000005,1.3299835337,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.0,1.13
2020-03-30 04:00:00,1.3220800000000001,0.058940000000000006,1.3233931578,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.0,1.12,1.31208,0.058940000000000006,1.3134031559000001,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.0,1.11
2020-03-30 04:30:00,1.27824,0.05782,1.2795470488,0.19824000000000003,0.05782,0.20650000000000002,1.08,0.0,1.08,1.27824,0.05782,1.2795470488,0.19824000000000003,0.05782,0.20650000000000002,1.08,0.0,1.08
2020-03-30 05:00:00,1.2416,0.058800000000000005,1.2429915527,0.2016,0.058800000000000005,0.21,1.04,0.0,1.04,1.2416,0.058800000000000005,1.2429915527,0.2016,0.058800000000000005,0.21,1.04,0.0,1.04
2020-03-30 05:30:00,1.18728,0.05754000000000001,1.1886734833000001,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.0,0.99,1.18728,0.18754,1.2020004368000001,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.13,0.9984988733000001
2020-03-30 06:00:00,1.1716,0.058800000000000005,1.1730745927,0.2016,0.058800000000000005,0.21,0.97,0.0,0.97,1.1616,0.058800000000000005,1.163087271,0.2016,0.058800000000000005,0.21,0.96,0.0,0.96
2020-03-30 06:30:00,1.22776,0.18768,1.2420219,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.13,1.0381714695,1.22776,0.18768,1.2420219,0.19776000000000002,0.05768,0.20600000000000002,1.03,0.13,1.0381714695
2020-03-30 07:00:00,1.2516,0.1888,1.2657598508,0.2016,0.058800000000000005,0.21,1.05,0.13,1.0580170131,1.2516,0.1888,1.2657598508,0.2016,0.058800000000000005,0.21,1.05,0.13,1.0580170131
2020-03-30 07:30:00,1.28872,0.18796000000000002,1.3023548672,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.13,1.09772492,1.27872,0.18796000000000002,1.2924603668999999,0.19872,0.057960000000000005,0.20700000000000002,1.08,0.13,1.0877959367
2020-03-30 08:00:00,1.3220800000000001,0.18894000000000002,1.3355125795,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.13,1.1275194012,1.3220800000000001,0.20894000000000001,1.3384884945,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.15,1.13
2020-03-30 08:30:00,1.3892,0.2581,1.4129728412,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.2,1.2066896867,1.3892,0.2581,1.4129728412,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.2,1.2066896867
2020-03-30 09:00:00,1.35072,0.23146000000000003,1.3704080597,0.21072000000000002,0.06146000000000001,0.2195,1.1400000000000001,0.17,1.1526057435000001,1.35072,0.24146,1.3721324462,0.21072000000000002,0.06146000000000001,0.2195,1.1400000000000001,0.18,1.1541230437
2020-03-30 09:30:00,1.31592,0.23006000000000001,1.33587913,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.17,1.1229425631,1.31592,0.24006000000000002,1.337637563,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.18,1.1244998888
2020-03-30 10:00:00,1.34976,0.23118000000000002,1.3694145647,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.17,1.1526057435000001,1.34976,0.24118000000000003,1.3711381586,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.18,1.1541230437
2020-03-30 10:30:00,1.28448,0.21964000000000003,1.3031234017,0.20448000000000002,0.059640000000000006,0.213,1.08,0.16,1.0917875251,1.28448,0.22964,1.3048461212,0.20448000000000002,0.059640000000000006,0.213,1.08,0.17,1.0932977636
2020-03-30 11:00:00,1.3288,0.2609,1.3541706872,0.2088,0.0609,0.2175,1.12,0.2,1.1377170123,1.3288,0.27090000000000003,1.356132829,0.2088,0.0609,0.2175,1.12,0.21,1.1395174417
2020-03-30 11:30:00,1.38496,0.28978000000000004,1.4149511122,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.23,1.2022063051,1.38496,0.29978000000000005,1.4170329036,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.24,1.2041594579
2020-03-30 12:00:00,1.3688,0.2609,1.3934425894,0.2088,0.0609,0.2175,1.16,0.2,1.1771151176,1.3688,0.27090000000000003,1.3953495082,0.2088,0.0609,0.2175,1.16,0.21,1.1788553771
2020-03-30 12:30:00,1.39592,0.29006000000000004,1.4257375109,0.20592000000000002,0.06006,0.21450000000000002,1.19,0.23,1.2120231021,1.39592,0.30006000000000005,1.4278055365,0.20592000000000002,0.06006,0.21450000000000002,1.19,0.24,1.2139604606
2020-03-30 13:00:00,1.3488,0.27090000000000003,1.3757355305,0.2088,0.0609,0.2175,1.1400000000000001,0.21,1.1591807452,1.3488,0.2909,1.3798131214,0.2088,0.0609,0.2175,1.1400000000000001,0.23,1.162970335
2020-03-30 13:30:00,1.2464,0.25020000000000003,1.2712643313,0.2064,0.060200000000000004,0.215,1.04,0.19,1.0572133181,1.2464,0.2602,1.2732701991,0.2064,0.060200000000000004,0.215,1.04,0.2,1.0590561836
2020-03-30 14:00:00,1.25024,0.25132000000000004,1.275249701,0.21024,0.061320000000000006,0.219,1.04,0.19,1.0572133181,1.25024,0.26132,1.2772580789,0.21024,0.061320000000000006,0.219,1.04,0.2,1.0590561836
2020-03-30 14:30:00,1.1568800000000001,0.26034,1.1858112202,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.2,0.9708243919,1.1568800000000001,0.28034000000000003,1.1903620668000001,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.22,0.9751410154000001
2020-03-30 15:00:00,1.16024,0.26132,1.1893044186,0.21024,0.061320000000000006,0.219,0.9500000000000001,0.2,0.9708243919,1.16024,0.28132,1.1938583668,0.21024,0.061320000000000006,0.219,0.9500000000000001,0.22,0.9751410154000001
2020-03-30 15:30:00,1.1368800000000001,0.26034,1.1663074423,0.20688,0.060340000000000005,0.2155,0.93,0.2,0.9512623192,1.1368800000000001,0.28034000000000003,1.1709340929,0.20688,0.060340000000000005,0.2155,0.93,0.22,0.9556673061000001
2020-03-30 16:00:00,1.19024,0.26132,1.2185891022,0.21024,0.061320000000000006,0.219,0.98,0.2,1.00019998,1.19024,0.28132,1.2230340142,0.21024,0.061320000000000006,0.219,0.98,0.22,1.0043903624
2020-03-30 16:30:00,1.32688,0.29034000000000004,1.3582738494,0.20688,0.060340000000000005,0.2155,1.12,0.23,1.1433722054,1.32688,0.30034000000000005,1.3604464892,0.20688,0.060340000000000005,0.2155,1.12,0.24,1.1454256851
2020-03-30 17:00:00,1.42072,0.29146,1.4503083293,0.21072000000000002,0.06146000000000001,0.2195,1.21,0.23,1.231665539,1.42072,0.29146,1.4503083293,0.21072000000000002,0.06146000000000001,0.2195,1.21,0.23,1.231665539
2020-03-30 17:30:00,1.41784,0.27062,1.4434352947,0.20784000000000002,0.06062000000000001,0.2165,1.21,0.21,1.2280879447,1.41784,0.29062000000000004,1.447318296,0.20784000000000002,0.06062000000000001,0.2165,1.21,0.23,1.231665539
2020-03-30 18:00:00,1.5088,0.28090000000000004,1.534725464,0.2088,0.0609,0.2175,1.3,0.22,1.3184839779,1.4988000000000001,0.2909,1.5267692196,0.2088,0.0609,0.2175,1.29,0.23,1.3103434664
2020-03-30 18:30:00,1.58784,0.27062,1.6107361826000002,0.20784000000000002,0.06062000000000001,0.2165,1.38,0.21,1.3958868148999999,1.5778400000000001,0.29062000000000004,1.6043812047000001,0.20784000000000002,0.06062000000000001,0.2165,1.37,0.23,1.3891724155
2020-03-30 19:00:00,1.60976,0.27118000000000003,1.6324416835000002,0.20976000000000003,0.061180000000000005,0.2185,1.4,0.21,1.4156623891,1.60976,0.29118000000000005,1.6358829573,0.20976000000000003,0.061180000000000005,0.2185,1.4,0.23,1.4187670704
2020-03-30 19:30:00,1.6102400000000001,0.25132000000000004,1.6297345183,0.21024,0.061320000000000006,0.219,1.4,0.19,1.4128340313,1.6102400000000001,0.26132,1.6313065316,0.21024,0.061320000000000006,0.219,1.4,0.2,1.4142135624
2020-03-30 20:00:00,1.54264,0.28202000000000005,1.5682070814,0.21264000000000002,0.062020000000000006,0.2215,1.33,0.22,1.3480726983,1.53264,0.20202,1.5458969726,0.21264000000000002,0.062020000000000006,0.2215,1.32,0.14,1.3274034805000001
2020-03-30 20:30:00,1.47736,0.24048000000000003,1.4968043292,0.20736000000000002,0.060480000000000006,0.216,1.27,0.18,1.2826924807,1.47736,0.25048000000000004,1.4984434591,0.20736000000000002,0.060480000000000006,0.216,1.27,0.19,1.2841339494000001
2020-03-30 21:00:00,1.4002400000000002,0.21132,1.4160961126,0.21024,0.061320000000000006,0.219,1.19,0.15,1.1994165248,1.39024,0.22132000000000002,1.407746355,0.21024,0.061320000000000006,0.219,1.18,0.16,1.1907980517
2020-03-30 21:30:00,1.3564,0.2102,1.3725906163000001,0.2064,0.060200000000000004,0.215,1.15,0.15,1.1597413505,1.3564,0.2202,1.3741575601,0.2064,0.060200000000000004,0.215,1.15,0.16,1.1610770862
2020-03-30 22:00:00,1.29024,0.21132,1.3074308395,0.21024,0.061320000000000006,0.219,1.08,0.15,1.0903669107,1.28024,0.22132000000000002,1.299229387,0.21024,0.061320000000000006,0.219,1.07,0.16,1.081896483
2020-03-30 22:30:00,1.19736,0.21048000000000003,1.2157190465,0.20736000000000002,0.060480000000000006,0.216,0.99,0.15,1.0012991561,1.19736,0.22048,1.2174902053,0.20736000000000002,0.060480000000000006,0.216,0.99,0.16,1.0028459503
2020-03-30 23:00:00,1.0688,0.20090000000000002,1.0875174711,0.2088,0.0609,0.2175,0.86,0.14,0.8713208364,1.0688,0.2109,1.0894091288,0.2088,0.0609,0.2175,0.86,0.15,0.8729833904000001
2020-03-30 23:30:00,0.96928,0.20104000000000002,0.9899094908,0.20928000000000002,0.061040000000000004,0.218,0.76,0.14,0.7727871635,0.96928,0.21104,0.9919887096000001,0.20928000000000002,0.061040000000000004,0.218,0.76,0.15,0.7746612163000001
2020-03-31 00:00:00,0.8992800000000001,0.20104000000000002,0.9214779433,0.20928000000000002,0.061040000000000004,0.218,0.6900000000000001,0.14,0.7040596566,0.8892800000000001,0.21104,0.9139785555000001,0.20928000000000002,0.061040000000000004,0.218,0.68,0.15,0.6963476143
2020-03-31 00:30:00,0.8573600000000001,0.20048000000000002,0.8804875922000001,0.20736000000000002,0.060480000000000006,0.216,0.65,0.14,0.6649060084,0.8573600000000001,0.19048,0.8782646526000001,0.20736000000000002,0.060480000000000006,0.216,0.65,0.13,0.6628725368
2020-03-31 01:00:00,0.8907200000000001,0.20146000000000003,0.9132186211000001,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.14,0.6942621983,0.8807200000000001,0.19146000000000002,0.9012905469,0.21072000000000002,0.06146000000000001,0.2195,0.67,0.13,0.6824954212000001
2020-03-31 01:30:00,1.04736,0.20048000000000002,1.0663747934,0.20736000000000002,0.060480000000000006,0.216,0.84,0.14,0.8515867542000001,1.03736,0.19048,1.0547029914,0.20736000000000002,0.060480000000000006,0.216,0.8300000000000001,0.13,0.8401190392000001
2020-03-31 02:00:00,1.23072,0.06146000000000001,1.2322536468,0.21072000000000002,0.06146000000000001,0.2195,1.02,0.0,1.02,1.23072,0.19146000000000002,1.2455234442,0.21072000000000002,0.06146000000000001,0.2195,1.02,0.13,1.0282509421
2020-03-31 02:30:00,1.29736,0.060480000000000006,1.2987689556,0.20736000000000002,0.060480000000000006,0.216,1.09,0.0,1.09,1.29736,0.19048,1.3112686986,0.20736000000000002,0.060480000000000006,0.216,1.09,0.13,1.09772492
2020-03-31 03:00:00,1.30024,0.061320000000000006,1.3016851386,0.21024,0.061320000000000006,0.219,1.09,0.0,1.09,1.30024,0.061320000000000006,1.3016851386,0.21024,0.061320000000000006,0.219,1.09,0.0,1.09
2020-03-31 03:30:00,1.31688,0.19034,1.3305646358,0.20688,0.060340000000000005,0.2155,1.11,0.13,1.1175866857,1.30688,0.19034,1.3206682589,0.20688,0.060340000000000005,0.2155,1.1,0.13,1.107655181
2020-03-31 04:00:00,1.27976,0.061180000000000005,1.281221546,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.0,1.07,1.27976,0.19118000000000002,1.293961147,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.13,1.0778682665
2020-03-31 04:30:00,1.27736,0.19048,1.2914841075,0.20736000000000002,0.060480000000000006,0.216,1.07,0.13,1.0778682665,1.27736,0.19048,1.2914841075,0.20736000000000002,0.060480000000000006,0.216,1.07,0.13,1.0778682665
2020-03-31 05:00:00,1.22976,0.19118000000000002,1.2445318196,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.13,1.0282509421,1.22976,0.19118000000000002,1.2445318196,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.13,1.0282509421
2020-03-31 05:30:00,1.18784,0.19062,1.2030377592,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.13,0.9885848471,1.17784,0.19062,1.1931651395,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.13,0.9786725704
2020-03-31 06:00:00,1.19024,0.19132000000000002,1.2055183946999999,0.21024,0.061320000000000006,0.219,0.98,0.13,0.9885848471,1.18024,0.19132000000000002,1.1956461851,0.21024,0.061320000000000006,0.219,0.97,0.13,0.9786725704
2020-03-31 06:30:00,1.20688,0.19034,1.2217973032,0.20688,0.060340000000000005,0.2155,1.0,0.13,1.0084145973,1.20688,0.19034,1.2217973032,0.20688,0.060340000000000005,0.2155,1.0,0.13,1.0084145973
2020-03-31 07:00:00,1.25072,0.19146000000000002,1.2652894728000001,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.13,1.0480935073,1.24072,0.19146000000000002,1.2554055321,0.21072000000000002,0.06146000000000001,0.2195,1.03,0.13,1.0381714695
2020-03-31 07:30:00,1.3464,0.24020000000000002,1.3676582175,0.2064,0.060200000000000004,0.215,1.1400000000000001,0.18,1.1541230437,1.3464,0.25020000000000003,1.3694498896,0.2064,0.060200000000000004,0.215,1.1400000000000001,0.19,1.1557248808
2020-03-31 08:00:00,1.37072,0.24146,1.3918247914,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.18,1.1738824473,1.37072,0.25146,1.3935944353,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.19,1.1754573578
2020-03-31 08:30:00,1.36208,0.23894,1.3828789716,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.18,1.1738824473,1.36208,0.24894000000000002,1.384641849,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.19,1.1754573578
2020-03-31 09:00:00,1.30112,0.23866,1.3228272185,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.18,1.1146299834,1.29112,0.24866000000000002,1.3148470063,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.19,1.1064357189
2020-03-31 09:30:00,1.2268,0.2374,1.2495587221,0.1968,0.0574,0.20500000000000002,1.03,0.18,1.0456098699,1.2168,0.2474,1.2416960176,0.1968,0.0574,0.20500000000000002,1.02,0.19,1.0375451797
2020-03-31 10:00:00,1.2101600000000001,0.24838000000000002,1.2353865185,0.20016,0.05838,0.20850000000000002,1.01,0.19,1.0277159141,1.2101600000000001,0.25838,1.2374358367,0.20016,0.05838,0.20850000000000002,1.01,0.2,1.0296115772
2020-03-31 10:30:00,1.19016,0.27838,1.2222832119,0.20016,0.05838,0.20850000000000002,0.99,0.22,1.0141498903,1.19016,0.27838,1.2222832119,0.20016,0.05838,0.20850000000000002,0.99,0.22,1.0141498903
2020-03-31 11:00:00,1.19064,0.28852,1.2250989348,0.20064,0.05852,0.209,0.99,0.23,1.0163660758,1.19064,0.29852,1.2274924847,0.20064,0.05852,0.209,0.99,0.24,1.0186756108
2020-03-31 11:30:00,0.99728,0.28754,1.037904933,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.23,0.8324061509,0.99728,0.29754,1.0407196789,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.24,0.8352245207000001
2020-03-31 12:00:00,1.07064,0.28852,1.1088344331,0.20064,0.05852,0.209,0.87,0.23,0.8998888820000001,1.06064,0.29852,1.1018490822,0.20064,0.05852,0.209,0.86,0.24,0.8928605714000001
2020-03-31 12:30:00,1.10872,0.28796000000000005,1.1455046923,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.23,0.9386160024,1.09872,0.30796,1.1410631008,0.19872,0.057960000000000005,0.20700000000000002,0.9,0.25,0.9340770846
2020-03-31 13:00:00,1.09968,0.29824,1.1394047569,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.24,0.9314504818,1.08968,0.30824,1.1324373713,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.89,0.25,0.9244457799
2020-03-31 13:30:00,0.9877600000000001,0.23768000000000003,1.0159535422,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.18,0.810246876,0.9877600000000001,0.24768,1.0183394326,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.19,0.8125269226
