Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 14:00:00,0.9487200000000001,0.25796,0.9831647878,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.2,0.7762087348000001,0.9487200000000001,0.26796000000000003,0.9858357875,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.21,0.7788452991
2020-03-31 14:30:00,0.9382400000000001,0.25782,0.9730187305,0.19824000000000003,0.05782,0.20650000000000002,0.74,0.2,0.7665507159,0.9282400000000001,0.26782,0.9661040575000001,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.21,0.7596051606
2020-03-31 15:00:00,0.9592,0.2381,0.9883097945,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.18,0.7810249676000001,0.9592,0.24810000000000001,0.9907664962,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.19,0.7833900689000001
2020-03-31 15:30:00,0.98728,0.25754000000000005,1.0203179161,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.2,0.8149233093,0.98728,0.26754,1.0228877993,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.21,0.8174350127000001
2020-03-31 16:00:00,1.05208,0.25894,1.0834769264,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.2,0.8732124598000001,1.05208,0.26894,1.0859102403,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.21,0.8755569656000001
2020-03-31 16:30:00,1.1492,0.2581,1.1778269185,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9500000000000001,0.2,0.9708243919,1.1492,0.2681,1.1800585791,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9500000000000001,0.21,0.9729337079
2020-03-31 17:00:00,1.23256,0.27908000000000005,1.2637601829,0.20256000000000002,0.05908000000000001,0.211,1.03,0.22,1.0532331176,1.22256,0.28908,1.2562723431,0.20256000000000002,0.05908000000000001,0.211,1.02,0.23,1.0456098699
2020-03-31 17:30:00,1.20016,0.22838000000000003,1.2216961365,0.20016,0.05838,0.20850000000000002,1.0,0.17,1.0143470806,1.20016,0.23838,1.2236049403,0.20016,0.05838,0.20850000000000002,1.0,0.18,1.0160708637
2020-03-31 18:00:00,1.32256,0.22908,1.3422528078,0.20256000000000002,0.05908000000000001,0.211,1.12,0.17,1.1328283189,1.32256,0.23908000000000001,1.3439956101,0.20256000000000002,0.05908000000000001,0.211,1.12,0.18,1.134372073
2020-03-31 18:30:00,1.41728,0.25754000000000005,1.4404893092,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.2,1.2362847568,1.40728,0.26754,1.4324854799,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.21,1.2280879447
2020-03-31 19:00:00,1.45952,0.23236,1.4779004703,0.17952,0.052360000000000004,0.187,1.28,0.18,1.2925942906,1.4495200000000001,0.24236000000000002,1.469641657,0.17952,0.052360000000000004,0.187,1.27,0.19,1.2841339494000001
2020-03-31 19:30:00,1.49808,0.23194,1.5159287087000002,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.18,1.3322161987,1.49808,0.24194000000000002,1.5174909061,0.17808000000000002,0.05194000000000001,0.1855,1.32,0.19,1.3336041392
2020-03-31 20:00:00,1.4695200000000002,0.23236,1.4877769322,0.17952,0.052360000000000004,0.187,1.29,0.18,1.3024976008,1.45952,0.24236000000000002,1.4795056607000001,0.17952,0.052360000000000004,0.187,1.28,0.19,1.2940247293
2020-03-31 20:30:00,1.44904,0.28222,1.4762672692,0.17904,0.05222,0.1865,1.27,0.23,1.2906587465000001,1.43904,0.20222,1.4531789463,0.17904,0.05222,0.1865,1.26,0.15,1.268897159
2020-03-31 21:00:00,1.34,0.2025,1.3552144664,0.18,0.052500000000000005,0.1875,1.16,0.15,1.1696580697,1.34,0.21250000000000002,1.3567447254,0.18,0.052500000000000005,0.1875,1.16,0.16,1.1709824935
2020-03-31 21:30:00,1.2876,0.1918,1.3018068213,0.1776,0.051800000000000006,0.185,1.11,0.14,1.1187939935,1.2876,0.2018,1.3033176896,0.1776,0.051800000000000006,0.185,1.11,0.15,1.1200892822
2020-03-31 22:00:00,1.22048,0.19264,1.2355895759,0.18048,0.052640000000000006,0.188,1.04,0.14,1.0493807698,1.21048,0.20264000000000001,1.227324244,0.18048,0.052640000000000006,0.188,1.03,0.15,1.0408650249
2020-03-31 22:30:00,1.1271200000000001,0.19166000000000002,1.1432991953,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.14,0.9602603814,1.1271200000000001,0.20166,1.145018013,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.15,0.9617692031
2020-03-31 23:00:00,1.0476,0.1918,1.0650131455,0.1776,0.051800000000000006,0.185,0.87,0.14,0.8811923740000001,1.0376,0.2018,1.0570416264,0.1776,0.051800000000000006,0.185,0.86,0.15,0.8729833904000001
2020-03-31 23:30:00,0.9242400000000001,0.19082000000000002,0.9437329336,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.14,0.7629547824,0.9242400000000001,0.20082000000000003,0.9458056090000001,0.17424,0.050820000000000004,0.18150000000000002,0.75,0.15,0.7648529270000001
2020-04-01 00:00:00,0.8776,0.1918,0.8983145329000001,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.14,0.7138627319,0.8776,0.2018,0.9005026374,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.15,0.7158910532
2020-04-01 00:30:00,0.8552000000000001,0.19110000000000002,0.8762911902,0.1752,0.0511,0.1825,0.68,0.14,0.6942621983,0.8552000000000001,0.2011,0.8785261806,0.1752,0.0511,0.1825,0.68,0.15,0.6963476143
2020-04-01 01:00:00,0.8576,0.1918,0.8787860946,0.1776,0.051800000000000006,0.185,0.68,0.14,0.6942621983,0.8676,0.18180000000000002,0.8864428916,0.1776,0.051800000000000006,0.185,0.6900000000000001,0.13,0.7021395873
2020-04-01 01:30:00,0.9965600000000001,0.17108,1.0111380717,0.10656,0.031080000000000003,0.111,0.89,0.14,0.9009439494,0.9965600000000001,0.16108,1.0094942298,0.10656,0.031080000000000003,0.111,0.89,0.13,0.8994442729000001
2020-04-01 02:00:00,1.22032,0.02926,1.2206707378,0.10032,0.02926,0.10450000000000001,1.12,0.0,1.12,1.22032,0.02926,1.2206707378,0.10032,0.02926,0.10450000000000001,1.12,0.0,1.12
2020-04-01 02:30:00,1.2874400000000001,0.02842,1.2877536449,0.09744000000000001,0.02842,0.1015,1.19,0.0,1.19,1.27744,0.15842,1.2872256407,0.09744000000000001,0.02842,0.1015,1.18,0.13,1.1871394189
2020-04-01 03:00:00,1.2908,0.029400000000000003,1.2911347722,0.1008,0.029400000000000003,0.105,1.19,0.0,1.19,1.2808,0.029400000000000003,1.2811373853,0.1008,0.029400000000000003,0.105,1.18,0.0,1.18
2020-04-01 03:30:00,1.28792,0.028560000000000002,1.2882366242,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.19,0.0,1.19,1.27792,0.028560000000000002,1.2782391013,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.18,0.0,1.18
2020-04-01 04:00:00,1.2608000000000001,0.029400000000000003,1.2611427358,0.1008,0.029400000000000003,0.105,1.16,0.0,1.16,1.2608000000000001,0.029400000000000003,1.2611427358,0.1008,0.029400000000000003,0.105,1.16,0.0,1.16
2020-04-01 04:30:00,1.20408,0.04494,1.2049183582,0.15408000000000002,0.04494,0.1605,1.05,0.0,1.05,1.20408,0.04494,1.2049183582,0.15408000000000002,0.04494,0.1605,1.05,0.0,1.05
2020-04-01 05:00:00,1.1892,0.18810000000000002,1.203984323,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.13,0.9984988733000001,1.1892,0.18810000000000002,1.203984323,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.13,0.9984988733000001
2020-04-01 05:30:00,1.16872,0.18796000000000002,1.1837378933,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.13,0.9786725704,1.16872,0.18796000000000002,1.1837378933,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.13,0.9786725704
2020-04-01 06:00:00,1.16064,0.18852000000000002,1.1758507558,0.20064,0.05852,0.209,0.96,0.13,0.9687620967,1.15064,0.18852000000000002,1.1659812177,0.20064,0.05852,0.209,0.9500000000000001,0.13,0.9588534820000001
2020-04-01 06:30:00,1.2192,0.18810000000000002,1.2336248417,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.13,1.0282509421,1.2092,0.18810000000000002,1.2237427221,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.13,1.0183319694
2020-04-01 07:00:00,1.2516,0.1888,1.2657598508,0.2016,0.058800000000000005,0.21,1.05,0.13,1.0580170131,1.2416,0.1888,1.255872605,0.2016,0.058800000000000005,0.21,1.04,0.13,1.0480935073
2020-04-01 07:30:00,1.32776,0.24768,1.3506635406,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.19,1.1458621209,1.32776,0.25768,1.352533031,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.2,1.1475626345
2020-04-01 08:00:00,1.3416000000000001,0.24880000000000002,1.3644749906,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.19,1.1557248808,1.3416000000000001,0.25880000000000003,1.3663337806,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.2,1.1574109037
2020-04-01 08:30:00,1.37632,0.26726,1.4020287622,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.21,1.1985407794,1.37632,0.26726,1.4020287622,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.21,1.1985407794
2020-04-01 09:00:00,1.3316,0.26880000000000004,1.3584594216,0.2016,0.058800000000000005,0.21,1.13,0.21,1.1493476411,1.3316,0.26880000000000004,1.3584594216,0.2016,0.058800000000000005,0.21,1.13,0.21,1.1493476411
2020-04-01 09:30:00,1.3292,0.2681,1.3559683809,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.21,1.1493476411,1.3292,0.2681,1.3559683809,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.21,1.1493476411
2020-04-01 10:00:00,1.3029600000000001,0.26628,1.3298908978,0.19296000000000002,0.056280000000000004,0.201,1.11,0.21,1.129690223,1.2929599999999999,0.26628,1.3200949208,0.19296000000000002,0.056280000000000004,0.201,1.1,0.21,1.1198660634
2020-04-01 10:30:00,1.22424,0.26082,1.2517150834,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.21,1.0707940979,1.22424,0.26082,1.2517150834,0.17424,0.050820000000000004,0.18150000000000002,1.05,0.21,1.0707940979
2020-04-01 11:00:00,1.2776,0.2718,1.306191793,0.1776,0.051800000000000006,0.185,1.1,0.22,1.121784293,1.2676,0.2818,1.298545725,0.1776,0.051800000000000006,0.185,1.09,0.23,1.1140017953
2020-04-01 11:30:00,1.27376,0.28068000000000004,1.304318136,0.17376000000000003,0.05068,0.181,1.1,0.23,1.1237882363,1.26376,0.29068000000000005,1.2967591140999999,0.17376000000000003,0.05068,0.181,1.09,0.24,1.1161093136
2020-04-01 12:00:00,1.2876,0.2818,1.3180762497,0.1776,0.051800000000000006,0.185,1.11,0.23,1.1335784049,1.2876,0.2918,1.320250355,0.1776,0.051800000000000006,0.185,1.11,0.24,1.1356495938
2020-04-01 12:30:00,1.30568,0.28124000000000005,1.3356257709000001,0.17568,0.05124,0.183,1.13,0.23,1.1531695452,1.30568,0.29124,1.3377671696,0.17568,0.05124,0.183,1.13,0.24,1.1552056094
2020-04-01 13:00:00,1.33712,0.28166,1.3664634097000001,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.23,1.1825819211,1.33712,0.29166000000000003,1.3685596260000001,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.24,1.1845674316
2020-04-01 13:30:00,1.17424,0.27082,1.2050655791,0.17424,0.050820000000000004,0.18150000000000002,1.0,0.22,1.0239140589,1.16424,0.22082000000000002,1.184996308,0.17424,0.050820000000000004,0.18150000000000002,0.99,0.17,1.0044899203
2020-04-01 14:00:00,1.26904,0.6022200000000001,1.4046819747,0.17904,0.05222,0.1865,1.09,0.55,1.2209013064,1.2190400000000001,-0.08778000000000001,1.2221963222,0.17904,0.05222,0.1865,1.04,-0.14,1.0493807698
2020-04-01 14:30:00,1.26808,0.25194,1.2928652869000001,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.2,1.1081967334,1.25808,0.26194,1.2850594733,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.21,1.1002272493
2020-04-01 15:00:00,1.23952,0.25236000000000003,1.2649487737,0.17952,0.052360000000000004,0.187,1.06,0.2,1.0787029248,1.23952,0.26236000000000004,1.2669816889,0.17952,0.052360000000000004,0.187,1.06,0.21,1.0806016842
2020-04-01 15:30:00,1.26664,0.25152,1.2913710542999999,0.17664000000000002,0.05152,0.184,1.09,0.2,1.1081967334,1.26664,0.26152000000000003,1.2933559448,0.17664000000000002,0.05152,0.184,1.09,0.21,1.1100450441
2020-04-01 16:00:00,1.31952,0.29236,1.3515204030999999,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.24,1.1649892703,1.30952,0.31236,1.3462582962,0.17952,0.052360000000000004,0.187,1.13,0.26,1.1595257651
2020-04-01 16:30:00,1.37856,0.28208,1.4071235909,0.17856000000000002,0.05208,0.186,1.2,0.23,1.2218428704,1.37856,0.29208,1.4091623043000001,0.17856000000000002,0.05208,0.186,1.2,0.24,1.2237646833
2020-04-01 17:00:00,1.40952,0.29236,1.4395211009,0.17952,0.052360000000000004,0.187,1.23,0.24,1.2531959145,1.39952,0.29236,1.4297309537,0.17952,0.052360000000000004,0.187,1.22,0.24,1.2433824834
2020-04-01 17:30:00,1.4561600000000001,0.25138000000000005,1.477698836,0.17616,0.05138,0.1835,1.28,0.2,1.2955307793,1.4561600000000001,0.26138,1.4794328136,0.17616,0.05138,0.1835,1.28,0.21,1.2971121771
2020-04-01 18:00:00,1.59952,0.27236000000000005,1.622542511,0.17952,0.052360000000000004,0.187,1.42,0.22,1.4369411957,1.59952,0.28236,1.6242510274000002,0.17952,0.052360000000000004,0.187,1.42,0.23,1.4385061696
2020-04-01 18:30:00,1.61712,0.27166,1.6397793297,0.17712000000000003,0.051660000000000005,0.1845,1.44,0.22,1.4567086188,1.60712,0.28166,1.6316148596,0.17712000000000003,0.051660000000000005,0.1845,1.43,0.23,1.4483784036
2020-04-01 19:00:00,1.61904,0.28222,1.6434532698000002,0.17904,0.05222,0.1865,1.44,0.23,1.4582523787000001,1.60904,0.29222000000000004,1.6353599757000001,0.17904,0.05222,0.1865,1.43,0.24,1.45
2020-04-01 19:30:00,1.62568,0.28124000000000005,1.649827688,0.17568,0.05124,0.183,1.45,0.23,1.4681280598,1.62568,0.29124,1.6515617457,0.17568,0.05124,0.183,1.45,0.24,1.469727866
2020-04-01 20:00:00,1.5680800000000001,0.26194,1.5898073625,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.21,1.4057738083,1.55808,0.27194,1.5816335385,0.17808000000000002,0.05194000000000001,0.1855,1.38,0.22,1.3974262056
2020-04-01 20:30:00,1.4961600000000002,0.24138,1.5155062026000001,0.17616,0.05138,0.1835,1.32,0.19,1.3336041392,1.4961600000000002,0.25138000000000005,1.5171310589,0.17616,0.05138,0.1835,1.32,0.2,1.3350655415000001
2020-04-01 21:00:00,1.39808,0.21194000000000002,1.4140531284,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.16,1.2304470732000001,1.39808,0.23194,1.4171887136,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.18,1.2332072008
2020-04-01 21:30:00,1.33616,0.21138,1.3527767924,0.17616,0.05138,0.1835,1.16,0.16,1.1709824935,1.33616,0.23138000000000003,1.3560458141,0.17616,0.05138,0.1835,1.16,0.18,1.1738824473
2020-04-01 22:00:00,1.2876,0.21180000000000002,1.3049034447,0.1776,0.051800000000000006,0.185,1.11,0.16,1.1214722466,1.2776,0.2318,1.2984579315,0.1776,0.051800000000000006,0.185,1.1,0.18,1.1146299834
2020-04-01 22:30:00,1.18568,0.21124,1.2043501982,0.17568,0.05124,0.183,1.01,0.16,1.0225947389,1.18568,0.22124000000000002,1.2061443529,0.17568,0.05124,0.183,1.01,0.17,1.0242070103
2020-04-01 23:00:00,1.1076,0.2018,1.125833469,0.1776,0.051800000000000006,0.185,0.93,0.15,0.9420191081,1.1076,0.2218,1.1295897485,0.1776,0.051800000000000006,0.185,0.93,0.17,0.9454099640000001
2020-04-01 23:30:00,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001
2020-04-02 00:00:00,0.9190400000000001,0.19222,0.9389265413000001,0.17904,0.05222,0.1865,0.74,0.14,0.7531268154,0.9190400000000001,0.19222,0.9389265413000001,0.17904,0.05222,0.1865,0.74,0.14,0.7531268154
2020-04-02 00:30:00,0.9061600000000001,0.19138000000000002,0.9261491511000001,0.17616,0.05138,0.1835,0.73,0.14,0.7433034374,0.8961600000000001,0.20138,0.9185078388000001,0.17616,0.05138,0.1835,0.72,0.15,0.7354590403
2020-04-02 01:00:00,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635
2020-04-02 01:30:00,1.0752,0.19110000000000002,1.0920504796,0.1752,0.0511,0.1825,0.9,0.14,0.9108238029,1.0652,0.19110000000000002,1.0822061957,0.1752,0.0511,0.1825,0.89,0.14,0.9009439494
2020-04-02 02:00:00,1.28808,0.19194000000000003,1.3023022115,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.14,1.1187939935,1.28808,0.19194000000000003,1.3023022115,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.14,1.1187939935
2020-04-02 02:30:00,1.34664,0.19152000000000002,1.360190869,0.17664000000000002,0.05152,0.184,1.17,0.14,1.1783462988,1.34664,0.19152000000000002,1.360190869,0.17664000000000002,0.05152,0.184,1.17,0.14,1.1783462988
2020-04-02 03:00:00,1.3380800000000002,0.19194000000000003,1.3517762574,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.14,1.1684177335,1.3380800000000002,0.19194000000000003,1.3517762574,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.14,1.1684177335
2020-04-02 03:30:00,1.31424,0.19082000000000002,1.3280207265000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.14,1.1485643212,1.31424,0.19082000000000002,1.3280207265000001,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.14,1.1485643212
2020-04-02 04:00:00,1.28856,0.19208000000000003,1.3027976051999999,0.17856000000000002,0.05208,0.186,1.11,0.14,1.1187939935,1.2785600000000001,0.19208000000000003,1.2929077307,0.17856000000000002,0.05208,0.186,1.1,0.14,1.1088733021
2020-04-02 04:30:00,1.24472,0.19096000000000002,1.2592829706,0.17472000000000001,0.050960000000000005,0.182,1.07,0.14,1.0791200119,1.24472,0.19096000000000002,1.2592829706,0.17472000000000001,0.050960000000000005,0.182,1.07,0.14,1.0791200119
2020-04-02 05:00:00,1.22808,0.19194000000000003,1.2429889179,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.14,1.0592922165,1.22808,0.19194000000000003,1.2429889179,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.14,1.0592922165
2020-04-02 05:30:00,1.17712,0.19166000000000002,1.192621084,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.14,1.0097524449,1.17712,0.19166000000000002,1.192621084,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.14,1.0097524449
2020-04-02 06:00:00,1.16808,0.19194000000000003,1.1837448416,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.14,0.9998499887000001,1.16808,0.19194000000000003,1.1837448416,0.17808000000000002,0.05194000000000001,0.1855,0.99,0.14,0.9998499887000001
2020-04-02 06:30:00,1.2261600000000001,0.20138,1.2425869185,0.17616,0.05138,0.1835,1.05,0.15,1.0606601718,1.21616,0.21138,1.2343932315,0.17616,0.05138,0.1835,1.04,0.16,1.052235715
2020-04-02 07:00:00,1.2485600000000001,0.21208000000000002,1.26644384,0.17856000000000002,0.05208,0.186,1.07,0.16,1.081896483,1.2485600000000001,0.21208000000000002,1.26644384,0.17856000000000002,0.05208,0.186,1.07,0.16,1.081896483
2020-04-02 07:30:00,1.3376000000000001,0.2518,1.3610940452,0.1776,0.051800000000000006,0.185,1.16,0.2,1.1771151176,1.3376000000000001,0.26180000000000003,1.3629794569,0.1776,0.051800000000000006,0.185,1.16,0.21,1.1788553771
2020-04-02 08:00:00,1.36904,0.27222,1.3958417711,0.17904,0.05222,0.1865,1.19,0.22,1.210165278,1.36904,0.28222,1.397826402,0.17904,0.05222,0.1865,1.19,0.23,1.2120231021
2020-04-02 08:30:00,1.3652,0.3211,1.4024536534,0.1752,0.0511,0.1825,1.19,0.27,1.2202458769,1.3652,0.3311,1.4047769396,0.1752,0.0511,0.1825,1.19,0.28,1.2224974438
2020-04-02 09:00:00,1.31904,0.32222,1.357826296,0.17904,0.05222,0.1865,1.1400000000000001,0.27,1.1715374514,1.30904,0.33222,1.3505390961,0.17904,0.05222,0.1865,1.13,0.28,1.1641735266
2020-04-02 09:30:00,1.2376,0.32180000000000003,1.2787529081,0.1776,0.051800000000000006,0.185,1.06,0.27,1.0938464243000001,1.2276,0.33180000000000004,1.2716497159,0.1776,0.051800000000000006,0.185,1.05,0.28,1.0866922287
2020-04-02 10:00:00,1.23856,0.32208000000000003,1.2797524761,0.17856000000000002,0.05208,0.186,1.06,0.27,1.0938464243000001,1.22856,0.33208000000000004,1.2726495197,0.17856000000000002,0.05208,0.186,1.05,0.28,1.0866922287
2020-04-02 10:30:00,1.12376,0.29068000000000005,1.1607460532,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.24,0.9798469268000001,1.12376,0.30068,1.1632905914,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.25,0.9823441352000001
2020-04-02 11:00:00,1.14808,0.31194000000000005,1.1897034294,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.26,1.0042410069,1.14808,0.32194,1.1923644787,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.27,1.0068763579
2020-04-02 11:30:00,1.08328,0.31054000000000004,1.1269119975,0.17328000000000002,0.05054,0.18050000000000002,0.91,0.26,0.9464142856000001,1.07328,0.32054000000000005,1.1201231406,0.17328000000000002,0.05054,0.18050000000000002,0.9,0.27,0.9396275858
2020-04-02 12:00:00,1.19808,0.33194,1.2432135175,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.28,1.0577334258,1.18808,0.33194,1.2335794462,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.28,1.0480935073
2020-04-02 12:30:00,1.25328,0.33054,1.2961355831999999,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.28,1.1157060545,1.25328,0.33054,1.2961355831999999,0.17328000000000002,0.05054,0.18050000000000002,1.08,0.28,1.1157060545
2020-04-02 13:00:00,1.23808,0.30194000000000004,1.2743664504,0.17808000000000002,0.05194000000000001,0.1855,1.06,0.25,1.0890821824,1.22808,0.31194000000000005,1.2670781547,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.26,1.0817116067
2020-04-02 13:30:00,1.11328,0.25054000000000004,1.1411234158,0.17328000000000002,0.05054,0.18050000000000002,0.9400000000000001,0.2,0.9610411021,1.10328,0.26054,1.1336259745,0.17328000000000002,0.05054,0.18050000000000002,0.93,0.21,0.9534149149000001
2020-04-02 14:00:00,1.12808,0.31194000000000005,1.1704149051,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.26,0.9849365462,1.12808,0.32194,1.1731197083,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.27,0.98762341
2020-04-02 14:30:00,1.09472,0.29096,1.1327266219,0.17472000000000001,0.050960000000000005,0.182,0.92,0.24,0.9507891459000001,1.09472,0.30096,1.1353364259,0.17472000000000001,0.050960000000000005,0.182,0.92,0.25,0.9533624704
2020-04-02 15:00:00,0.94808,0.29194000000000003,0.9920104082000001,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.24,0.8065358021,0.94808,0.30194000000000004,0.9949992211,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.25,0.8095677859
2020-04-02 15:30:00,0.9952000000000001,0.2611,1.028881067,0.1752,0.0511,0.1825,0.8200000000000001,0.21,0.8464632302,0.9952000000000001,0.2711,1.0314641293,0.1752,0.0511,0.1825,0.8200000000000001,0.22,0.8489994111
2020-04-02 16:00:00,1.05856,0.29208,1.0981165694,0.17856000000000002,0.05208,0.186,0.88,0.24,0.9121403401,1.05856,0.30208,1.1008186045,0.17856000000000002,0.05208,0.186,0.88,0.25,0.9148223871000001
2020-04-02 16:30:00,1.09376,0.32068,1.139801123,0.17376000000000003,0.05068,0.181,0.92,0.27,0.9588013350000001,1.08376,0.33068000000000003,1.1330864927,0.17376000000000003,0.05068,0.181,0.91,0.28,0.9521029356
2020-04-02 17:00:00,1.13856,0.32208000000000003,1.1832389446,0.17856000000000002,0.05208,0.186,0.96,0.27,0.9972462083,1.12856,0.33208000000000004,1.1764033322,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.28,0.990403958
2020-04-02 17:30:00,1.19568,0.26124,1.2238860241,0.17568,0.05124,0.183,1.02,0.21,1.0413932975,1.19568,0.27124000000000004,1.2260594602000001,0.17568,0.05124,0.183,1.02,0.22,1.0434557969
2020-04-02 18:00:00,1.33904,0.28222,1.3684576172,0.17904,0.05222,0.1865,1.16,0.23,1.1825819211,1.33904,0.29222000000000004,1.3705548694,0.17904,0.05222,0.1865,1.16,0.24,1.1845674316
2020-04-02 18:30:00,1.5152,0.30110000000000003,1.5448275794000002,0.1752,0.0511,0.1825,1.34,0.25,1.3631214179,1.5152,0.3111,1.5468077612000002,0.1752,0.0511,0.1825,1.34,0.26,1.3649908425000001
2020-04-02 19:00:00,1.5680800000000001,0.34194,1.6049292352,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.29,1.4199295757,1.5680800000000001,0.35194000000000003,1.6070894966,0.17808000000000002,0.05194000000000001,0.1855,1.3900000000000001,0.30000000000000004,1.4220056259
2020-04-02 19:30:00,1.49424,0.29082,1.5222777178,0.17424,0.050820000000000004,0.18150000000000002,1.32,0.24,1.3416407865,1.48424,0.30082000000000003,1.5144177264,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.25,1.3336416309999999
2020-04-02 20:00:00,1.46808,0.26194,1.4912650502,0.17808000000000002,0.05194000000000001,0.1855,1.29,0.21,1.3069812546000001,1.45808,0.27194,1.4832223872,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.22,1.2987686476
2020-04-02 20:30:00,1.4352,0.2611,1.4587570908,0.1752,0.0511,0.1825,1.26,0.21,1.2773801314,1.4352,0.2711,1.4605801074,0.1752,0.0511,0.1825,1.26,0.22,1.2790621564
2020-04-02 21:00:00,1.37808,0.25194,1.400920501,0.17808000000000002,0.05194000000000001,0.1855,1.2,0.2,1.2165525061,1.36808,0.26194,1.3929305259,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.21,1.2083873551
2020-04-02 21:30:00,1.27424,0.24082,1.2967967651,0.17424,0.050820000000000004,0.18150000000000002,1.1,0.19,1.1162884932,1.26424,0.25082000000000004,1.2888806966,0.17424,0.050820000000000004,0.18150000000000002,1.09,0.2,1.1081967334
2020-04-02 22:00:00,1.20904,0.24222000000000002,1.2330645766,0.17904,0.05222,0.1865,1.03,0.19,1.0473776778,1.20904,0.25222,1.2350678726,0.17904,0.05222,0.1865,1.03,0.2,1.0492378186
2020-04-02 22:30:00,1.14568,0.22124000000000002,1.166846091,0.17568,0.05124,0.183,0.97,0.17,0.9847842403,1.14568,0.23124000000000003,1.1687833845,0.17568,0.05124,0.183,0.97,0.18,0.9865596789000001
2020-04-02 23:00:00,1.05952,0.20236,1.0786714977,0.17952,0.052360000000000004,0.187,0.88,0.15,0.8926925563,1.04952,0.20236,1.0688506912,0.17952,0.052360000000000004,0.187,0.87,0.15,0.8828363382000001
2020-04-02 23:30:00,0.9347200000000001,0.20096000000000003,0.9560786579,0.17472000000000001,0.050960000000000005,0.182,0.76,0.15,0.7746612163000001,0.9347200000000001,0.20096000000000003,0.9560786579,0.17472000000000001,0.050960000000000005,0.182,0.76,0.15,0.7746612163000001
2020-04-03 00:00:00,0.8795200000000001,0.20236,0.9024993075000001,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.15,0.7158910532,0.8795200000000001,0.20236,0.9024993075000001,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.15,0.7158910532
2020-04-03 00:30:00,0.8556800000000001,0.20124000000000003,0.8790254831000001,0.17568,0.05124,0.183,0.68,0.15,0.6963476143,0.8556800000000001,0.20124000000000003,0.8790254831000001,0.17568,0.05124,0.183,0.68,0.15,0.6963476143
2020-04-03 01:00:00,0.88904,0.20222,0.911748348,0.17904,0.05222,0.1865,0.71,0.15,0.7256721023,0.88904,0.20222,0.911748348,0.17904,0.05222,0.1865,0.71,0.15,0.7256721023
2020-04-03 01:30:00,0.9952000000000001,0.1811,1.0115434988,0.1752,0.0511,0.1825,0.8200000000000001,0.13,0.8302409289,0.9952000000000001,0.19110000000000002,1.0133815915,0.1752,0.0511,0.1825,0.8200000000000001,0.14,0.8318653737
2020-04-03 02:00:00,1.21856,0.18208000000000002,1.2320883085,0.17856000000000002,0.05208,0.186,1.04,0.13,1.0480935073,1.21856,0.19208000000000003,1.2336057717,0.17856000000000002,0.05208,0.186,1.04,0.14,1.0493807698
2020-04-03 02:30:00,1.27376,0.18068,1.2865107073,0.17376000000000003,0.05068,0.181,1.1,0.13,1.107655181,1.27376,0.19068000000000002,1.2879531824,0.17376000000000003,0.05068,0.181,1.1,0.14,1.1088733021
2020-04-03 03:00:00,1.27808,0.18194000000000002,1.2909650073,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.13,1.107655181,1.27808,0.19194000000000003,1.2924122600999999,0.17808000000000002,0.05194000000000001,0.1855,1.1,0.14,1.1088733021
2020-04-03 03:30:00,1.27376,0.18068,1.2865107073,0.17376000000000003,0.05068,0.181,1.1,0.13,1.107655181,1.27376,0.19068000000000002,1.2879531824,0.17376000000000003,0.05068,0.181,1.1,0.14,1.1088733021
2020-04-03 04:00:00,1.22808,0.18194000000000002,1.2414840514,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.13,1.0580170131,1.22808,0.19194000000000003,1.2429889179,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.14,1.0592922165
2020-04-03 04:30:00,1.17472,0.18096,1.1885762912,0.17472000000000001,0.050960000000000005,0.182,1.0,0.13,1.0084145973,1.17472,0.19096000000000002,1.1901398237,0.17472000000000001,0.050960000000000005,0.182,1.0,0.14,1.0097524449
2020-04-03 05:00:00,1.14856,0.18208000000000002,1.1629029194,0.17856000000000002,0.05208,0.186,0.97,0.13,0.9786725704,1.14856,0.19208000000000003,1.164510541,0.17856000000000002,0.05208,0.186,0.97,0.14,0.9800510191
2020-04-03 05:30:00,1.14568,0.19124000000000002,1.161531489,0.17568,0.05124,0.183,0.97,0.14,0.9800510191,1.14568,0.20124000000000003,1.1632197557,0.17568,0.05124,0.183,0.97,0.15,0.9815294188
2020-04-03 06:00:00,1.11904,0.19222,1.1354290158,0.17904,0.05222,0.1865,0.9400000000000001,0.14,0.9503683496,1.11904,0.20222,1.1371646539,0.17904,0.05222,0.1865,0.9400000000000001,0.15,0.9518928511
2020-04-03 06:30:00,1.17616,0.22138000000000002,1.1968130389,0.17616,0.05138,0.1835,1.0,0.17,1.0143470806,1.16616,0.23138000000000003,1.1888926991,0.17616,0.05138,0.1835,0.99,0.18,1.0062305899
2020-04-03 07:00:00,1.20952,0.22236000000000003,1.2297896568,0.17952,0.052360000000000004,0.187,1.03,0.17,1.0439348639,1.20952,0.23236,1.2316370407,0.17952,0.052360000000000004,0.187,1.03,0.18,1.0456098699
2020-04-03 07:30:00,1.2261600000000001,0.22138000000000002,1.2459845304,0.17616,0.05138,0.1835,1.05,0.17,1.063672882,1.2261600000000001,0.24138,1.2496930223,0.17616,0.05138,0.1835,1.05,0.19,1.0670520137
2020-04-03 08:00:00,1.31952,0.25236000000000003,1.3434353725000001,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.2,1.1574109037,1.31952,0.26236000000000004,1.3453496943,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.21,1.1591807452
2020-04-03 08:30:00,1.35568,0.31124,1.3909488129,0.17568,0.05124,0.183,1.18,0.26,1.2083045974,1.35568,0.32124,1.3932205138,0.17568,0.05124,0.183,1.18,0.27,1.2104957662
2020-04-03 09:00:00,1.2590400000000002,0.29222000000000004,1.2925069632000001,0.17904,0.05222,0.1865,1.08,0.24,1.1063453349,1.2590400000000002,0.30222000000000004,1.2948044833,0.17904,0.05222,0.1865,1.08,0.25,1.1085576214
2020-04-03 09:30:00,1.18568,0.27124000000000004,1.2163092534,0.17568,0.05124,0.183,1.01,0.22,1.0336827366,1.18568,0.29124,1.2209249772,0.17568,0.05124,0.183,1.01,0.24,1.0381233067
2020-04-03 10:00:00,1.20904,0.27222,1.2393068426,0.17904,0.05222,0.1865,1.03,0.22,1.0532331176,1.19904,0.29222000000000004,1.234135102,0.17904,0.05222,0.1865,1.02,0.24,1.0478549518
2020-04-03 10:30:00,1.17472,0.29096,1.2102168401,0.17472000000000001,0.050960000000000005,0.182,1.0,0.24,1.0283968106,1.17472,0.30096,1.2126598864,0.17472000000000001,0.050960000000000005,0.182,1.0,0.25,1.0307764064
2020-04-03 11:00:00,1.13856,0.26208000000000004,1.1683341988,0.17856000000000002,0.05208,0.186,0.96,0.21,0.9827003612,1.13856,0.27208000000000004,1.1706179565000001,0.17856000000000002,0.05208,0.186,0.96,0.22,0.9848857802000001
2020-04-03 11:30:00,1.04664,0.26152000000000003,1.0788178716,0.17664000000000002,0.05152,0.184,0.87,0.21,0.8949860334,1.03664,0.27152000000000004,1.0716088839,0.17664000000000002,0.05152,0.184,0.86,0.22,0.8876936408
2020-04-03 12:00:00,1.04616,0.28138,1.0833399513,0.17616,0.05138,0.1835,0.87,0.23,0.8998888820000001,1.03616,0.29138000000000003,1.076350245,0.17616,0.05138,0.1835,0.86,0.24,0.8928605714000001
2020-04-03 12:30:00,0.9556800000000001,0.28124000000000005,0.996202891,0.17568,0.05124,0.183,0.78,0.23,0.8132035416000001,0.9556800000000001,0.29124,0.9990720695,0.17568,0.05124,0.183,0.78,0.24,0.8160882305
2020-04-03 13:00:00,0.9776,0.2818,1.0174050324,0.1776,0.051800000000000006,0.185,0.8,0.23,0.8324061509,0.9776,0.2918,1.0202200743,0.1776,0.051800000000000006,0.185,0.8,0.24,0.8352245207000001
2020-04-03 13:30:00,0.9561600000000001,0.25138000000000005,0.9886525426,0.17616,0.05138,0.1835,0.78,0.2,0.8052328856000001,0.9461600000000001,0.26138,0.9815998421000001,0.17616,0.05138,0.1835,0.77,0.21,0.7981227976
2020-04-03 14:00:00,0.9190400000000001,0.26222,0.9557164067,0.17904,0.05222,0.1865,0.74,0.21,0.7692203845000001,0.9190400000000001,0.26222,0.9557164067,0.17904,0.05222,0.1865,0.74,0.21,0.7692203845000001
2020-04-03 14:30:00,0.90568,0.26124,0.9426041587,0.17568,0.05124,0.183,0.73,0.21,0.7596051606,0.90568,0.28124000000000005,0.948341816,0.17568,0.05124,0.183,0.73,0.23,0.7653757247
2020-04-03 15:00:00,0.8290400000000001,0.24222000000000002,0.8637000926,0.17904,0.05222,0.1865,0.65,0.19,0.6772001181,0.8290400000000001,0.25222,0.8665577015,0.17904,0.05222,0.1865,0.65,0.2,0.6800735254
2020-04-03 15:30:00,0.8261600000000001,0.23138000000000003,0.8579493283,0.17616,0.05138,0.1835,0.65,0.18,0.6744627492,0.8261600000000001,0.25138000000000005,0.8635579019,0.17616,0.05138,0.1835,0.65,0.2,0.6800735254
2020-04-03 16:00:00,0.9790400000000001,0.26222,1.0135475569,0.17904,0.05222,0.1865,0.8,0.21,0.8271033793,0.9790400000000001,0.27222,1.0161806188,0.17904,0.05222,0.1865,0.8,0.22,0.8296987405
2020-04-03 16:30:00,1.08568,0.27124000000000004,1.1190496861,0.17568,0.05124,0.183,0.91,0.22,0.9362157871000001,1.08568,0.28124000000000005,1.1215154925,0.17568,0.05124,0.183,0.91,0.23,0.9386160024
2020-04-03 17:00:00,1.15856,0.25208,1.1856667323,0.17856000000000002,0.05208,0.186,0.98,0.2,1.00019998,1.15856,0.26208000000000004,1.1878329849,0.17856000000000002,0.05208,0.186,0.98,0.21,1.0022474744
2020-04-03 17:30:00,1.1976,0.2518,1.2237847033,0.1776,0.051800000000000006,0.185,1.02,0.2,1.0394229168,1.1976,0.26180000000000003,1.2258813156000001,0.1776,0.051800000000000006,0.185,1.02,0.21,1.0413932975
2020-04-03 18:00:00,1.30808,0.25194,1.3321212595,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.2,1.1475626345,1.30808,0.26194,1.3340486685,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.21,1.1493476411
2020-04-03 18:30:00,1.33568,0.25124,1.3591036016,0.17568,0.05124,0.183,1.16,0.2,1.1771151176,1.33568,0.26124,1.3609876561,0.17568,0.05124,0.183,1.16,0.21,1.1788553771
2020-04-03 19:00:00,1.3682400000000001,0.25782,1.3923188751,0.19824000000000003,0.05782,0.20650000000000002,1.17,0.2,1.1869709348,1.3682400000000001,0.26782,1.3942052396,0.19824000000000003,0.05782,0.20650000000000002,1.17,0.21,1.1886967654
2020-04-03 19:30:00,1.38872,0.27796000000000004,1.4162644527000001,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.22,1.210165278,1.37872,0.28796000000000005,1.408470731,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.23,1.2022063051
2020-04-03 20:00:00,1.39112,0.27866,1.4187551762,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.22,1.210165278,1.3811200000000001,0.27866,1.4089513299,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.22,1.200333287
2020-04-03 20:30:00,1.39872,0.26796000000000003,1.4241559606,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.21,1.2182364303,1.39872,0.27796000000000004,1.4260713166,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.22,1.22
2020-04-03 21:00:00,1.35208,0.26894,1.3785677531,0.20208,0.058940000000000006,0.21050000000000002,1.15,0.21,1.1690166808,1.35208,0.27894,1.3805534579,0.20208,0.058940000000000006,0.21050000000000002,1.15,0.22,1.1708543889
2020-04-03 21:30:00,1.29872,0.23796000000000003,1.3203403349,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.18,1.1146299834,1.29872,0.25796,1.324091009,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.2,1.1180339887
2020-04-03 22:00:00,1.22256,0.22908,1.2438370472,0.20256000000000002,0.05908000000000001,0.211,1.02,0.17,1.0340696302,1.22256,0.24908000000000002,1.2476753584,0.20256000000000002,0.05908000000000001,0.211,1.02,0.19,1.0375451797
2020-04-03 22:30:00,1.1182400000000001,0.22782000000000002,1.1412110453,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.17,0.9355746897,1.1182400000000001,0.24782,1.1453713153,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.19,0.9394147114
2020-04-03 23:00:00,1.05256,0.22908,1.0772001671,0.20256000000000002,0.05908000000000001,0.211,0.85,0.17,0.8668333173,1.05256,0.24908000000000002,1.0816299737,0.20256000000000002,0.05908000000000001,0.211,0.85,0.19,0.8709764635
2020-04-03 23:30:00,0.9768,0.22740000000000002,1.0029202361,0.1968,0.0574,0.20500000000000002,0.78,0.17,0.7983107165000001,0.9768,0.22740000000000002,1.0029202361,0.1968,0.0574,0.20500000000000002,0.78,0.17,0.7983107165000001
2020-04-04 00:00:00,0.91144,0.20292000000000002,0.9337555355,0.18144000000000002,0.05292,0.189,0.73,0.15,0.7452516354000001,0.91144,0.21292000000000003,0.9359795938000001,0.18144000000000002,0.05292,0.189,0.73,0.16,0.7473285757
2020-04-05 00:30:00,0.88712,0.21166000000000001,0.9120207509,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.16,0.7278049189,0.88712,0.22166000000000002,0.9143932688,0.17712000000000003,0.051660000000000005,0.1845,0.71,0.17,0.7300684899000001
2020-04-05 01:00:00,0.8895200000000001,0.21236000000000002,0.9145176871,0.17952,0.052360000000000004,0.187,0.71,0.16,0.7278049189,0.8895200000000001,0.22236000000000003,0.9168913785,0.17952,0.052360000000000004,0.187,0.71,0.17,0.7300684899000001
2020-04-05 01:30:00,1.01616,0.21138,1.0379126408,0.17616,0.05138,0.1835,0.84,0.16,0.8551023331000001,1.01616,0.21138,1.0379126408,0.17616,0.05138,0.1835,0.84,0.16,0.8551023331000001
2020-04-05 02:00:00,1.19904,0.19222,1.2143498055,0.17904,0.05222,0.1865,1.02,0.14,1.0295630141,1.18904,0.19222,1.2044769197,0.17904,0.05222,0.1865,1.01,0.14,1.019656805
2020-04-05 02:30:00,1.2376,0.1918,1.2523741454000001,0.1776,0.051800000000000006,0.185,1.06,0.14,1.0692053124,1.2276,0.1918,1.2424930583,0.1776,0.051800000000000006,0.185,1.05,0.14,1.0592922165
2020-04-05 03:00:00,1.23952,0.19236,1.2543572856,0.17952,0.052360000000000004,0.187,1.06,0.14,1.0692053124,1.22952,0.19236,1.2444765165,0.17952,0.052360000000000004,0.187,1.05,0.14,1.0592922165
2020-04-05 03:30:00,1.2152,0.19110000000000002,1.2301342406,0.1752,0.0511,0.1825,1.04,0.14,1.0493807698,1.2152,0.19110000000000002,1.2301342406,0.1752,0.0511,0.1825,1.04,0.14,1.0493807698
2020-04-05 04:00:00,1.21952,0.20236,1.2361952111,0.17952,0.052360000000000004,0.187,1.04,0.15,1.0507616285,1.20952,0.19236,1.2247207845,0.17952,0.052360000000000004,0.187,1.03,0.14,1.0394710193
2020-04-05 04:30:00,1.1676,0.2018,1.1849105451,0.1776,0.051800000000000006,0.185,0.99,0.15,1.0012991561,1.1676,0.21180000000000002,1.1866545411,0.1776,0.051800000000000006,0.185,0.99,0.16,1.0028459503
2020-04-05 05:00:00,1.14952,0.20236,1.1671956991,0.17952,0.052360000000000004,0.187,0.97,0.15,0.9815294188,1.13952,0.21236000000000002,1.159138732,0.17952,0.052360000000000004,0.187,0.96,0.16,0.9732420048
2020-04-05 05:30:00,1.11808,0.20194,1.1361701677,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.15,0.9518928511,1.11808,0.21194000000000002,1.1379900922,0.17808000000000002,0.05194000000000001,0.1855,0.9400000000000001,0.16,0.9535197953000001
2020-04-05 06:00:00,1.08952,0.20236,1.1081531483,0.17952,0.052360000000000004,0.187,0.91,0.15,0.9222797840000001,1.08952,0.21236000000000002,1.1100227926,0.17952,0.052360000000000004,0.187,0.91,0.16,0.9239588735
2020-04-05 06:30:00,1.11,0.21250000000000002,1.1301576218,0.18,0.052500000000000005,0.1875,0.93,0.16,0.9436630755000001,1.1,0.21250000000000002,1.1203375607,0.18,0.052500000000000005,0.1875,0.92,0.16,0.9338094024
2020-04-05 07:00:00,1.10952,0.21236000000000002,1.1296598603,0.17952,0.052360000000000004,0.187,0.93,0.16,0.9436630755000001,1.09952,0.21236000000000002,1.1198397207,0.17952,0.052360000000000004,0.187,0.92,0.16,0.9338094024
2020-04-05 07:30:00,1.15,0.21250000000000002,1.1694683621,0.18,0.052500000000000005,0.1875,0.97,0.16,0.9831073187,1.15,0.21250000000000002,1.1694683621,0.18,0.052500000000000005,0.1875,0.97,0.16,0.9831073187
2020-04-05 08:00:00,1.1752,0.2311,1.1977070802,0.1752,0.0511,0.1825,1.0,0.18,1.0160708637,1.1752,0.2411,1.1996767273,0.1752,0.0511,0.1825,1.0,0.19,1.0178899744
2020-04-05 08:30:00,1.09616,0.23138000000000003,1.1203139962,0.17616,0.05138,0.1835,0.92,0.18,0.9374433316,1.09616,0.24138,1.1224219572,0.17616,0.05138,0.1835,0.92,0.19,0.9394147114
2020-04-05 09:00:00,0.9985600000000001,0.22208000000000003,1.0229572816,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.17,0.8374365648000001,0.9985600000000001,0.22208000000000003,1.0229572816,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.17,0.8374365648000001
2020-04-05 09:30:00,0.9661600000000001,0.22138000000000002,0.9911983908,0.17616,0.05138,0.1835,0.79,0.17,0.808084154,0.9661600000000001,0.22138000000000002,0.9911983908,0.17616,0.05138,0.1835,0.79,0.17,0.808084154
2020-04-05 10:00:00,1.08856,0.24208000000000002,1.115152725,0.17856000000000002,0.05208,0.186,0.91,0.19,0.9296235797,1.07856,0.25208,1.1076262908,0.17856000000000002,0.05208,0.186,0.9,0.2,0.9219544457000001
2020-04-05 10:30:00,1.05424,0.24082,1.0813955104,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.19,0.9002777349000001,1.05424,0.25082000000000004,1.0836663001,0.17424,0.050820000000000004,0.18150000000000002,0.88,0.2,0.9024411338
2020-04-05 11:00:00,0.9985600000000001,0.24208000000000002,1.0274846957,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.19,0.8417244205000001,0.9985600000000001,0.25208,1.0298865957,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.2,0.8440379138
2020-04-05 11:30:00,0.9166400000000001,0.24152,0.9479244696,0.17664000000000002,0.05152,0.184,0.74,0.19,0.7640026178,0.9166400000000001,0.25152,0.9505215410000001,0.17664000000000002,0.05152,0.184,0.74,0.2,0.7665507159
2020-04-05 12:00:00,0.91856,0.27208000000000004,0.9580083507,0.17856000000000002,0.05208,0.186,0.74,0.22,0.7720103626,0.91856,0.28208,0.9608962483000001,0.17856000000000002,0.05208,0.186,0.74,0.23,0.7749193506000001
2020-04-05 12:30:00,0.9804800000000001,0.27264000000000005,1.0176805,0.18048,0.052640000000000006,0.188,0.8,0.22,0.8296987405,0.9804800000000001,0.29264,1.0232200154,0.18048,0.052640000000000006,0.188,0.8,0.24,0.8352245207000001
2020-04-05 13:00:00,0.9501600000000001,0.26838,0.9873357332,0.20016,0.05838,0.20850000000000002,0.75,0.21,0.7788452991,0.9401600000000001,0.27838,0.9805081591,0.20016,0.05838,0.20850000000000002,0.74,0.22,0.7720103626
2020-04-05 13:30:00,0.7592,0.2681,0.8051473468,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.21,0.5980802622,0.7492000000000001,0.2781,0.7991497044,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.22,0.5923681288
2020-04-05 14:00:00,0.71872,0.26796000000000003,0.7670469347000001,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.21,0.5608029957,0.70872,0.27796000000000004,0.7612790553000001,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.22,0.5554277631
2020-04-05 14:30:00,0.6868000000000001,0.2674,0.7370189957000001,0.1968,0.0574,0.20500000000000002,0.49,0.21,0.5331041174,0.6768000000000001,0.27740000000000004,0.7314430942,0.1968,0.0574,0.20500000000000002,0.48,0.22,0.5280151513
2020-04-05 15:00:00,0.64824,0.24782,0.6939955692,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.19,0.4884669897,0.64824,0.25782,0.6976290203000001,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.2,0.49244289010000003
2020-04-05 15:30:00,0.6144000000000001,0.2267,0.6548894945,0.19440000000000002,0.0567,0.2025,0.42,0.17,0.45310043040000003,0.6144000000000001,0.23670000000000002,0.6584179903,0.19440000000000002,0.0567,0.2025,0.42,0.18,0.4569463864
2020-04-05 16:00:00,0.69872,0.24796,0.74141338,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.19,0.5348831648,0.69872,0.25796,0.7448174273,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.2,0.5385164807
2020-04-05 16:30:00,0.8168000000000001,0.27740000000000004,0.8626198467,0.1968,0.0574,0.20500000000000002,0.62,0.22,0.6578753681,0.8168000000000001,0.2974,0.8692577293,0.1968,0.0574,0.20500000000000002,0.62,0.24,0.6648308055000001
2020-04-05 17:00:00,0.9454400000000001,0.27992,0.9860081136000001,0.20544,0.05992000000000001,0.214,0.74,0.22,0.7720103626,0.93544,0.29992,0.9823441352000001,0.20544,0.05992000000000001,0.214,0.73,0.24,0.7684399781
2020-04-05 17:30:00,0.9968800000000001,0.27034,1.0328859811,0.20688,0.060340000000000005,0.2155,0.79,0.21,0.8174350127000001,0.9968800000000001,0.28034000000000003,1.0355482847,0.20688,0.060340000000000005,0.2155,0.79,0.22,0.8200609733
2020-04-05 18:00:00,1.02784,0.28062000000000004,1.0654588917,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.22,0.8489994111,1.02784,0.29062000000000004,1.0681362507,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.23,0.8516454661
2020-04-05 18:30:00,1.11544,0.27992,1.1500267822999999,0.20544,0.05992000000000001,0.214,0.91,0.22,0.9362157871000001,1.10544,0.27992,1.1403301276,0.20544,0.05992000000000001,0.214,0.9,0.22,0.9264987858
2020-04-05 19:00:00,1.1988,0.2509,1.224774367,0.2088,0.0609,0.2175,0.99,0.19,1.0080674581,1.1888,0.2609,1.2170925396,0.2088,0.0609,0.2175,0.98,0.2,1.00019998
2020-04-05 19:30:00,1.23784,0.27062,1.2670765762,0.20784000000000002,0.06062000000000001,0.2165,1.03,0.21,1.0511898021,1.22784,0.29062000000000004,1.2617650534,0.20784000000000002,0.06062000000000001,0.2165,1.02,0.23,1.0456098699
2020-04-05 20:00:00,1.21024,0.26132,1.2381312531,0.21024,0.061320000000000006,0.219,1.0,0.2,1.0198039027,1.20024,0.27132,1.2305245223,0.21024,0.061320000000000006,0.219,0.99,0.21,1.0120276676
2020-04-05 20:30:00,1.19832,0.25076000000000004,1.2242758676,0.20832,0.06076,0.217,0.99,0.19,1.0080674581,1.18832,0.26076000000000005,1.2165936873,0.20832,0.06076,0.217,0.98,0.2,1.00019998
2020-04-05 21:00:00,1.1512,0.2316,1.174265728,0.2112,0.0616,0.22,0.9400000000000001,0.17,0.9552486587000001,1.1512,0.2416,1.1762788785,0.2112,0.0616,0.22,0.9400000000000001,0.18,0.9570788891
2020-04-05 21:30:00,1.0988,0.23090000000000002,1.1227984013,0.2088,0.0609,0.2175,0.89,0.17,0.9060905032000001,1.0988,0.2409,1.1248974398,0.2088,0.0609,0.2175,0.89,0.18,0.9080198236
2020-04-05 22:00:00,1.01072,0.24146,1.0391620903,0.21072000000000002,0.06146000000000001,0.2195,0.8,0.18,0.8200000000000001,1.01072,0.25146,1.0415311085,0.21072000000000002,0.06146000000000001,0.2195,0.8,0.19,0.8222530024
2020-04-05 22:30:00,0.92832,0.21076000000000003,0.9519442211,0.20832,0.06076,0.217,0.72,0.15,0.7354590403,0.92832,0.22076,0.9542080486000001,0.20832,0.06076,0.217,0.72,0.16,0.7375635566000001
2020-04-05 23:00:00,0.9202400000000001,0.21132,0.9441916119,0.21024,0.061320000000000006,0.219,0.71,0.15,0.7256721023,0.91024,0.22132000000000002,0.9367600547,0.21024,0.061320000000000006,0.219,0.7000000000000001,0.16,0.7180529228
2020-04-05 23:30:00,0.8016000000000001,0.2088,0.8283477531000001,0.2016,0.058800000000000005,0.21,0.6000000000000001,0.15,0.6184658438,0.8016000000000001,0.21880000000000002,0.8309247860000001,0.2016,0.058800000000000005,0.21,0.6000000000000001,0.16,0.6209669879
2020-04-06 00:00:00,0.71808,0.20194,0.7459347492,0.17808000000000002,0.05194000000000001,0.1855,0.54,0.15,0.5604462508,0.71808,0.21194000000000002,0.7487038467,0.17808000000000002,0.05194000000000001,0.1855,0.54,0.16,0.5632051136
2020-04-06 00:30:00,0.7071200000000001,0.20166,0.7353131646000001,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.15,0.5508175742,0.7071200000000001,0.21166000000000001,0.7381183171,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.16,0.5536244214
2020-04-06 01:00:00,0.7280800000000001,0.20194,0.7555661784000001,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.15,0.5700877125,0.7280800000000001,0.19194000000000003,0.7529551447,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.14,0.5675385449
2020-04-06 01:30:00,0.8466400000000001,0.18152000000000001,0.8658803613,0.17664000000000002,0.05152,0.184,0.67,0.13,0.6824954212000001,0.83664,0.19152000000000002,0.8582810728,0.17664000000000002,0.05152,0.184,0.66,0.14,0.6746851117
2020-04-06 02:00:00,0.9980800000000001,0.18194000000000002,1.0145274023,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.13,0.8302409289,0.9880800000000001,0.18194000000000002,1.0046911217,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.13,0.8203657721000001
2020-04-06 02:30:00,1.03568,0.18124,1.0514185656,0.17568,0.05124,0.183,0.86,0.13,0.8697700846,1.02568,0.18124,1.0415696808,0.17568,0.05124,0.183,0.85,0.13,0.8598837131
