Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 03:00:00,1.03856,0.18208000000000002,1.0544003035,0.17856000000000002,0.05208,0.186,0.86,0.13,0.8697700846,1.02856,0.18208000000000002,1.0445519614,0.17856000000000002,0.05208,0.186,0.85,0.13,0.8598837131
2020-04-06 03:30:00,1.01664,0.18152000000000001,1.0327179673,0.17664000000000002,0.05152,0.184,0.84,0.13,0.85,1.01664,0.18152000000000001,1.0327179673,0.17664000000000002,0.05152,0.184,0.84,0.13,0.85
2020-04-06 04:00:00,0.9785600000000001,0.18208000000000002,0.9953556148,0.17856000000000002,0.05208,0.186,0.8,0.13,0.8104936767,0.9785600000000001,0.18208000000000002,0.9953556148,0.17856000000000002,0.05208,0.186,0.8,0.13,0.8104936767
2020-04-06 04:30:00,0.9671200000000001,0.18166000000000002,0.9840332566000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.13,0.800624756,0.9571200000000001,0.18166000000000002,0.9742068825,0.17712000000000003,0.051660000000000005,0.1845,0.78,0.13,0.7907591289
2020-04-06 05:00:00,0.9190400000000001,0.18222000000000002,0.9369304403000001,0.17904,0.05222,0.1865,0.74,0.13,0.7513321503,0.9190400000000001,0.18222000000000002,0.9369304403000001,0.17904,0.05222,0.1865,0.74,0.13,0.7513321503
2020-04-06 05:30:00,0.9166400000000001,0.18152000000000001,0.9344401532000001,0.17664000000000002,0.05152,0.184,0.74,0.13,0.7513321503,0.9166400000000001,0.18152000000000001,0.9344401532000001,0.17664000000000002,0.05152,0.184,0.74,0.13,0.7513321503
2020-04-06 06:00:00,0.88904,0.18222000000000002,0.9075220383,0.17904,0.05222,0.1865,0.71,0.13,0.7218032973,0.88904,0.18222000000000002,0.9075220383,0.17904,0.05222,0.1865,0.71,0.13,0.7218032973
2020-04-06 06:30:00,0.9456800000000001,0.18124,0.9628907519000001,0.17568,0.05124,0.183,0.77,0.13,0.7808969202,0.9456800000000001,0.18124,0.9628907519000001,0.17568,0.05124,0.183,0.77,0.13,0.7808969202
2020-04-06 07:00:00,0.96952,0.18236000000000002,0.9865212618,0.17952,0.052360000000000004,0.187,0.79,0.13,0.800624756,0.95952,0.20236,0.9806264324,0.17952,0.052360000000000004,0.187,0.78,0.15,0.7942921377000001
2020-04-06 07:30:00,1.02568,0.21124,1.0472066654,0.17568,0.05124,0.183,0.85,0.16,0.8649277426,1.01568,0.21124,1.0374141892,0.17568,0.05124,0.183,0.84,0.16,0.8551023331000001
2020-04-06 08:00:00,1.05904,0.21222000000000002,1.0800940005,0.17904,0.05222,0.1865,0.88,0.16,0.894427191,1.05904,0.22222000000000003,1.0821032529,0.17904,0.05222,0.1865,0.88,0.17,0.8962700486
2020-04-06 08:30:00,1.0952,0.2511,1.1236165939,0.1752,0.0511,0.1825,0.92,0.2,0.9414881837,1.0952,0.2611,1.125893534,0.1752,0.0511,0.1825,0.92,0.21,0.9436630755000001
2020-04-06 09:00:00,1.10808,0.25194,1.1363604402,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.2,0.9512623192,1.10808,0.26194,1.1386192735,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.21,0.9534149149000001
2020-04-06 09:30:00,1.1252,0.30110000000000003,1.1647902172,0.1752,0.0511,0.1825,0.9500000000000001,0.25,0.9823441352000001,1.1252,0.3111,1.1674152003,0.1752,0.0511,0.1825,0.9500000000000001,0.26,0.9849365462
2020-04-06 10:00:00,1.1076,0.32180000000000003,1.1534006242000001,0.1776,0.051800000000000006,0.185,0.93,0.27,0.9684007435,1.0976,0.33180000000000004,1.1466546995,0.1776,0.051800000000000006,0.185,0.92,0.28,0.9616652224000001
2020-04-06 10:30:00,1.04808,0.29194000000000003,1.0879800779,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.24,0.9024965374,1.03808,0.30194000000000004,1.081100296,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.25,0.8956003573
2020-04-06 11:00:00,1.01808,0.28194,1.0563981494,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.23,0.8709190548,1.00808,0.29194000000000003,1.0495019057,0.17808000000000002,0.05194000000000001,0.1855,0.8300000000000001,0.24,0.8640023148
2020-04-06 11:30:00,0.8961600000000001,0.29138000000000003,0.9423401987000001,0.17616,0.05138,0.1835,0.72,0.24,0.7589466384,0.8961600000000001,0.29138000000000003,0.9423401987000001,0.17616,0.05138,0.1835,0.72,0.24,0.7589466384
2020-04-06 12:00:00,0.9585600000000001,0.31208,1.0080829331,0.17856000000000002,0.05208,0.186,0.78,0.26,0.8221921916,0.9585600000000001,0.33208000000000004,1.0144527589,0.17856000000000002,0.05208,0.186,0.78,0.28,0.8287339742000001
2020-04-06 12:30:00,0.9371200000000001,0.33166,0.9940785935,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.28,0.8099382693,0.9371200000000001,0.34166,0.9974594979,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.29,0.8134494453000001
2020-04-06 13:00:00,1.07904,0.31222000000000005,1.1233025639,0.17904,0.05222,0.1865,0.9,0.26,0.9368030743,1.07904,0.32222,1.1261230173,0.17904,0.05222,0.1865,0.9,0.27,0.9396275858
2020-04-06 13:30:00,0.9585600000000001,0.27208000000000004,0.9964260133,0.17856000000000002,0.05208,0.186,0.78,0.22,0.8104319836,0.9585600000000001,0.28208,0.9992028823,0.17856000000000002,0.05208,0.186,0.78,0.23,0.8132035416000001
2020-04-06 14:00:00,0.89856,0.35208,0.9650753338,0.17856000000000002,0.05208,0.186,0.72,0.30000000000000004,0.78,0.89856,0.36208,0.9687682901,0.17856000000000002,0.05208,0.186,0.72,0.31,0.7839005039
2020-04-06 14:30:00,0.98904,0.34222,1.0465728116,0.17904,0.05222,0.1865,0.81,0.29,0.8603487665,0.9790400000000001,0.35222000000000003,1.0404702062,0.17904,0.05222,0.1865,0.8,0.30000000000000004,0.8544003745000001
2020-04-06 15:00:00,0.8480800000000001,0.32194,0.9071301175,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.27,0.7223572523,0.83808,0.33194,0.9014223483,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.28,0.7169379332
2020-04-06 15:30:00,0.78856,0.31208,0.8480688651,0.17856000000000002,0.05208,0.186,0.61,0.26,0.663098786,0.77856,0.32208000000000003,0.8425504139000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.27,0.657951366
2020-04-06 16:00:00,0.7976000000000001,0.3118,0.8563790049000001,0.1776,0.051800000000000006,0.185,0.62,0.26,0.6723094526000001,0.7976000000000001,0.32180000000000003,0.8600703460000001,0.1776,0.051800000000000006,0.185,0.62,0.27,0.6762396025
2020-04-06 16:30:00,0.8656800000000001,0.32124,0.9233617926000001,0.17568,0.05124,0.183,0.6900000000000001,0.27,0.7409453421000001,0.8656800000000001,0.33124000000000003,0.9268882349,0.17568,0.05124,0.183,0.6900000000000001,0.28,0.7446475676000001
2020-04-06 17:00:00,0.9476,0.3118,0.9975795708,0.1776,0.051800000000000006,0.185,0.77,0.26,0.8127115109,0.9476,0.32180000000000003,1.0007502186,0.1776,0.051800000000000006,0.185,0.77,0.27,0.8159656856
2020-04-06 17:30:00,1.0076,0.26180000000000003,1.0410557142,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.21,0.8561541917000001,1.0076,0.2718,1.0436153506,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.22,0.8586617495000001
2020-04-06 18:00:00,1.14472,0.28096000000000004,1.1786952108,0.17472000000000001,0.050960000000000005,0.182,0.97,0.23,0.99689518,1.13472,0.29096,1.171429554,0.17472000000000001,0.050960000000000005,0.182,0.96,0.24,0.9895453501
2020-04-06 18:30:00,1.21808,0.28194,1.2502835878,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.23,1.0651291002,1.20808,0.29194000000000003,1.2428540743,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.24,1.0575916036
2020-04-06 19:00:00,1.28808,0.30194000000000004,1.3229957861,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.25,1.1378049042,1.28808,0.32194,1.327703073,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.27,1.1423659659
2020-04-06 19:30:00,1.28856,0.28208,1.3190739176,0.17856000000000002,0.05208,0.186,1.11,0.23,1.1335784049,1.28856,0.29208,1.3212485005,0.17856000000000002,0.05208,0.186,1.11,0.24,1.1356495938
2020-04-06 20:00:00,1.26904,0.25222,1.2938614493,0.17904,0.05222,0.1865,1.09,0.2,1.1081967334,1.2590400000000002,0.26222,1.2860563946,0.17904,0.05222,0.1865,1.08,0.21,1.1002272493
2020-04-06 20:30:00,1.27952,0.25236000000000003,1.3041690841,0.17952,0.052360000000000004,0.187,1.1,0.2,1.1180339887,1.26952,0.26236000000000004,1.2963463272,0.17952,0.052360000000000004,0.187,1.09,0.21,1.1100450441
2020-04-06 21:00:00,1.2590400000000002,0.23222,1.2802764739999999,0.17904,0.05222,0.1865,1.08,0.18,1.0948972555,1.2590400000000002,0.24222000000000002,1.2821280162,0.17904,0.05222,0.1865,1.08,0.19,1.09658561
2020-04-06 21:30:00,1.19856,0.22208000000000003,1.2189608689,0.17856000000000002,0.05208,0.186,1.02,0.17,1.0340696302,1.19856,0.23208,1.2208223458,0.17856000000000002,0.05208,0.186,1.02,0.18,1.0357605901
2020-04-06 22:00:00,1.12904,0.23222,1.1526740433,0.17904,0.05222,0.1865,0.9500000000000001,0.18,0.9669022701000001,1.12904,0.23222,1.1526740433,0.17904,0.05222,0.1865,0.9500000000000001,0.18,0.9669022701000001
2020-04-06 22:30:00,1.04712,0.21166000000000001,1.0682978283,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.16,0.8845903006,1.04712,0.23166000000000003,1.0724395787,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.18,0.8884255737000001
2020-04-06 23:00:00,0.98904,0.21222000000000002,1.0115520006,0.17904,0.05222,0.1865,0.81,0.16,0.8256512581000001,0.98904,0.23222,1.0159361446,0.17904,0.05222,0.1865,0.81,0.18,0.8297590012
2020-04-06 23:30:00,0.89712,0.20166,0.9195058727000001,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.15,0.7354590403,0.89712,0.21166000000000001,0.9217506442000001,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.16,0.7375635566000001
2020-04-07 00:00:00,0.8385600000000001,0.19208000000000003,0.8602776296,0.17856000000000002,0.05208,0.186,0.66,0.14,0.6746851117,0.8385600000000001,0.19208000000000003,0.8602776296,0.17856000000000002,0.05208,0.186,0.66,0.14,0.6746851117
2020-04-08 00:30:00,0.7949600000000001,0.17478000000000002,0.8139468349000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.71,0.15,0.7256721023,0.7949600000000001,0.18478000000000003,0.8161525899000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.71,0.16,0.7278049189
2020-04-08 01:00:00,0.80408,0.17744000000000001,0.8234255279,0.09408000000000001,0.027440000000000003,0.098,0.71,0.15,0.7256721023,0.80408,0.18744000000000002,0.8256381774,0.09408000000000001,0.027440000000000003,0.098,0.71,0.16,0.7278049189
2020-04-08 01:30:00,0.9159200000000001,0.17506000000000002,0.932499571,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8300000000000001,0.15,0.8434453154,0.9159200000000001,0.18506,0.9344285152,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8300000000000001,0.16,0.8452810184
2020-04-08 02:00:00,1.05096,0.20278000000000002,1.0703441736000001,0.18096,0.05278000000000001,0.1885,0.87,0.15,0.8828363382000001,1.04096,0.20278000000000002,1.0605269681,0.18096,0.05278000000000001,0.1885,0.86,0.15,0.8729833904000001
2020-04-08 02:30:00,1.0944,0.1967,1.1119362617,0.19440000000000002,0.0567,0.2025,0.9,0.14,0.9108238029,1.0944,0.20670000000000002,1.1137487374,0.19440000000000002,0.0567,0.2025,0.9,0.15,0.9124143795
2020-04-08 03:00:00,1.0616,0.2088,1.0819390001,0.2016,0.058800000000000005,0.21,0.86,0.15,0.8729833904000001,1.0616,0.2088,1.0819390001,0.2016,0.058800000000000005,0.21,0.86,0.15,0.8729833904000001
2020-04-08 03:30:00,1.0529600000000001,0.20628000000000002,1.0729753958,0.19296000000000002,0.056280000000000004,0.201,0.86,0.15,0.8729833904000001,1.0529600000000001,0.20628000000000002,1.0729753958,0.19296000000000002,0.056280000000000004,0.201,0.86,0.15,0.8729833904000001
2020-04-08 04:00:00,1.02048,0.18264000000000002,1.0366951336,0.18048,0.052640000000000006,0.188,0.84,0.13,0.85,1.02048,0.20264000000000001,1.0404049212,0.18048,0.052640000000000006,0.188,0.84,0.15,0.8532877592
2020-04-08 04:30:00,1.00856,0.18208000000000002,1.0248640886,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.13,0.8401190392000001,0.9985600000000001,0.20208,1.0188024342,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.15,0.8336066219
2020-04-08 05:00:00,0.99048,0.18264000000000002,1.0071782365,0.18048,0.052640000000000006,0.188,0.81,0.13,0.8203657721000001,0.99048,0.20264000000000001,1.0109963403,0.18048,0.052640000000000006,0.188,0.81,0.15,0.8237718131
2020-04-08 05:30:00,0.9880800000000001,0.19194000000000003,1.0065500733,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.14,0.8220097323000001,0.9880800000000001,0.20194,1.0085047595,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.15,0.8237718131
2020-04-08 06:00:00,0.9628800000000001,0.19334,0.9820989003,0.18288000000000001,0.053340000000000005,0.1905,0.78,0.14,0.7924645102000001,0.9628800000000001,0.20334000000000002,0.9841163803,0.18288000000000001,0.053340000000000005,0.1905,0.78,0.15,0.7942921377000001
2020-04-08 06:30:00,0.9985600000000001,0.19208000000000003,1.0168661662,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.14,0.8318653737,0.9985600000000001,0.20208,1.0188024342,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.15,0.8336066219
2020-04-08 07:00:00,1.00096,0.19278,1.0193552129,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.14,0.8318653737,1.01096,0.20278000000000002,1.031096431,0.18096,0.05278000000000001,0.1885,0.8300000000000001,0.15,0.8434453154
2020-04-08 07:30:00,1.11904,0.23222,1.1428808556,0.17904,0.05222,0.1865,0.9400000000000001,0.18,0.9570788891,1.10904,0.24222000000000002,1.1351829148,0.17904,0.05222,0.1865,0.93,0.19,0.9492101980000001
2020-04-08 08:00:00,1.19048,0.28264,1.2235718205000001,0.18048,0.052640000000000006,0.188,1.01,0.23,1.035857133,1.19048,0.29264,1.2259203889,0.18048,0.052640000000000006,0.188,1.01,0.24,1.0381233067
2020-04-08 08:30:00,1.09336,0.27348,1.1270436549,0.18336000000000002,0.05348000000000001,0.191,0.91,0.22,0.9362157871000001,1.09336,0.28348,1.1295118415,0.18336000000000002,0.05348000000000001,0.191,0.91,0.23,0.9386160024
2020-04-08 09:00:00,1.0024,0.25320000000000004,1.0338839392999999,0.1824,0.053200000000000004,0.19,0.8200000000000001,0.2,0.8440379138,0.9924000000000001,0.2632,1.0267093065,0.1824,0.053200000000000004,0.19,0.81,0.21,0.8367795409000001
2020-04-08 09:30:00,0.96664,0.27152000000000004,1.0040497996,0.17664000000000002,0.05152,0.184,0.79,0.22,0.8200609733,0.96664,0.28152000000000005,1.0068000795,0.17664000000000002,0.05152,0.184,0.79,0.23,0.8228000972
2020-04-08 10:00:00,0.92,0.2725,0.9595083376,0.18,0.052500000000000005,0.1875,0.74,0.22,0.7720103626,0.92,0.28250000000000003,0.9623960983000001,0.18,0.052500000000000005,0.1875,0.74,0.23,0.7749193506000001
2020-04-08 10:30:00,0.8880800000000001,0.26194,0.9259042337000001,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.21,0.7404052944,0.8780800000000001,0.27194,0.9192256796,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.22,0.7337574531000001
2020-04-08 11:00:00,0.8595200000000001,0.29236,0.9078816002000001,0.17952,0.052360000000000004,0.187,0.68,0.24,0.7211102551,0.8595200000000001,0.30236,0.9111510303,0.17952,0.052360000000000004,0.187,0.68,0.25,0.7244998275
2020-04-08 11:30:00,0.85904,0.29222000000000004,0.907382086,0.17904,0.05222,0.1865,0.68,0.24,0.7211102551,0.85904,0.30222000000000004,0.9106517721,0.17904,0.05222,0.1865,0.68,0.25,0.7244998275
2020-04-08 12:00:00,0.8609600000000001,0.31278,0.9160149835,0.18096,0.05278000000000001,0.1885,0.68,0.26,0.7280109889,0.8609600000000001,0.33278,0.9230355627,0.18096,0.05278000000000001,0.1885,0.68,0.28,0.7353910524
2020-04-08 12:30:00,0.8976000000000001,0.3118,0.9502131340000001,0.1776,0.051800000000000006,0.185,0.72,0.26,0.7655063684000001,0.8876000000000001,0.33180000000000004,0.9475890459,0.1776,0.051800000000000006,0.185,0.71,0.28,0.7632168761
2020-04-08 13:00:00,0.86872,0.30796,0.921690729,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.25,0.7151223672,0.86872,0.31796,0.9250799965000001,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.26,0.7186793444
2020-04-08 13:30:00,0.7558400000000001,0.24712000000000003,0.7952121729,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.56,0.19,0.5913543777,0.7458400000000001,0.25712,0.7889157116000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.55,0.2,0.5852349955
2020-04-08 14:00:00,0.8396800000000001,0.35824,0.9129065670000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.30000000000000004,0.7068238819,0.8396800000000001,0.36824,0.9168768729000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.31,0.7111258679
2020-04-08 14:30:00,0.8053600000000001,0.35698,0.8809310132,0.19536,0.05698,0.20350000000000001,0.61,0.30000000000000004,0.679779376,0.8053600000000001,0.36698000000000003,0.8850305362,0.19536,0.05698,0.20350000000000001,0.61,0.31,0.6842514158
2020-04-08 15:00:00,0.7544000000000001,0.3367,0.8261272602,0.19440000000000002,0.0567,0.2025,0.56,0.28,0.6260990337,0.7544000000000001,0.3467,0.8302531241000001,0.19440000000000002,0.0567,0.2025,0.56,0.29,0.630634601
2020-04-08 15:30:00,0.7248800000000001,0.33684000000000003,0.7993198359,0.19488000000000003,0.05684,0.203,0.53,0.28,0.5994163828,0.7148800000000001,0.34684000000000004,0.7945762393,0.19488000000000003,0.05684,0.203,0.52,0.29,0.5953990259
2020-04-08 16:00:00,0.7777600000000001,0.35768000000000005,0.8560640163000001,0.19776000000000002,0.05768,0.20600000000000002,0.58,0.30000000000000004,0.6529931087,0.7677600000000001,0.36768,0.8512602422000001,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.31,0.6488451279
2020-04-08 16:30:00,0.8744000000000001,0.3567,0.9443570564,0.19440000000000002,0.0567,0.2025,0.68,0.30000000000000004,0.7432361670000001,0.8644000000000001,0.3667,0.9389655212,0.19440000000000002,0.0567,0.2025,0.67,0.31,0.738241153
2020-04-08 17:00:00,0.9577600000000001,0.35768000000000005,1.0223694049,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.30000000000000004,0.8170679286,0.94776,0.36768,1.0165813298,0.19776000000000002,0.05768,0.20600000000000002,0.75,0.31,0.8115417426
2020-04-08 17:30:00,0.9962400000000001,0.29432,1.0388062379,0.18624000000000002,0.05432000000000001,0.194,0.81,0.24,0.8448076704,0.9962400000000001,0.30432000000000003,1.0416836372,0.18624000000000002,0.05432000000000001,0.194,0.81,0.25,0.8477027781
2020-04-08 18:00:00,1.1577600000000001,0.29768,1.1954169147,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.24,0.9895453501,1.1577600000000001,0.30768,1.1979462425,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.25,0.9920181450000001
2020-04-08 18:30:00,1.21488,0.29684000000000005,1.2506188068,0.19488000000000003,0.05684,0.203,1.02,0.24,1.0478549518,1.21488,0.30684,1.2530300076,0.19488000000000003,0.05684,0.203,1.02,0.25,1.0501904589
2020-04-08 19:00:00,1.17776,0.26768000000000003,1.2077960093,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.21,1.0022474744,1.17776,0.27768000000000004,1.2100515691,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.22,1.0043903624
2020-04-08 19:30:00,1.25536,0.30698000000000003,1.2923488113000001,0.19536,0.05698,0.20350000000000001,1.06,0.25,1.0890821824,1.24536,0.31698000000000004,1.285067255,0.19536,0.05698,0.20350000000000001,1.05,0.26,1.0817116067
2020-04-08 20:00:00,1.24016,0.26838,1.2688674675,0.20016,0.05838,0.20850000000000002,1.04,0.21,1.0609901036,1.24016,0.27838,1.2710201611,0.20016,0.05838,0.20850000000000002,1.04,0.22,1.0630145813
2020-04-08 20:30:00,1.23824,0.25782,1.2647962089,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.2,1.0590561836,1.23824,0.26782,1.2668724679,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.21,1.0609901036
2020-04-08 21:00:00,1.2101600000000001,0.22838000000000003,1.2315212747,0.20016,0.05838,0.20850000000000002,1.01,0.17,1.0242070103,1.2101600000000001,0.23838,1.2334148734000001,0.20016,0.05838,0.20850000000000002,1.01,0.18,1.0259142264
2020-04-08 21:30:00,1.16728,0.22754000000000002,1.1892506254,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.17,0.9847842403,1.16728,0.23754000000000003,1.1912043695,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.18,0.9865596789000001
2020-04-08 22:00:00,1.09016,0.22838000000000003,1.1138250536,0.20016,0.05838,0.20850000000000002,0.89,0.17,0.9060905032000001,1.08016,0.23838,1.1061512781,0.20016,0.05838,0.20850000000000002,0.88,0.18,0.8982204629
2020-04-08 22:30:00,1.02728,0.22754000000000002,1.0521780505,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.17,0.8472307832,1.01728,0.23754000000000003,1.0446453226,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.18,0.8395236745
2020-04-08 23:00:00,0.9401600000000001,0.20838,0.962976142,0.20016,0.05838,0.20850000000000002,0.74,0.15,0.7550496672,0.9401600000000001,0.21838000000000002,0.9651894374000001,0.20016,0.05838,0.20850000000000002,0.74,0.16,0.7570997292
2020-04-08 23:30:00,0.83728,0.20754000000000003,0.8626184846,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.15,0.6573431372,0.83728,0.21754,0.8650788692,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.16,0.6596969001
2020-04-09 00:00:00,0.76968,0.20824,0.7973526196,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.15,0.5894064811,0.75968,0.21824000000000002,0.7904064777,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.16,0.5824087911
2020-04-09 00:30:00,0.74728,0.20754000000000003,0.7755644719,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.15,0.5700877125,0.74728,0.21754,0.7783001028000001,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.16,0.5728001397
2020-04-09 01:00:00,0.7701600000000001,0.20838,0.7978525240000001,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.15,0.5894064811,0.7701600000000001,0.21838000000000002,0.8005224856,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.16,0.5920304046
2020-04-09 01:30:00,0.8682400000000001,0.19782000000000002,0.8904905670000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.14,0.6844705983,0.8682400000000001,0.19782000000000002,0.8904905670000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.14,0.6844705983
2020-04-09 02:00:00,0.9863200000000001,0.19726000000000002,1.0058522009,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.14,0.8023091673,0.9863200000000001,0.19726000000000002,1.0058522009,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.14,0.8023091673
2020-04-09 02:30:00,1.02088,0.18984,1.0383810476,0.17088,0.04984,0.178,0.85,0.14,0.8614522622,1.01088,0.18984,1.0285512141,0.17088,0.04984,0.178,0.84,0.14,0.8515867542000001
2020-04-09 03:00:00,0.9885600000000001,0.19208000000000003,1.0070479631,0.17856000000000002,0.05208,0.186,0.81,0.14,0.8220097323000001,0.9885600000000001,0.19208000000000003,1.0070479631,0.17856000000000002,0.05208,0.186,0.81,0.14,0.8220097323000001
2020-04-09 03:30:00,0.9671200000000001,0.19166000000000002,0.9859283189,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.14,0.8023091673,0.9671200000000001,0.19166000000000002,0.9859283189,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.14,0.8023091673
2020-04-09 04:00:00,0.9685600000000001,0.19208000000000003,0.9874225033,0.17856000000000002,0.05208,0.186,0.79,0.14,0.8023091673,0.9685600000000001,0.19208000000000003,0.9874225033,0.17856000000000002,0.05208,0.186,0.79,0.14,0.8023091673
2020-04-09 04:30:00,0.93664,0.19152000000000002,0.9560200835,0.17664000000000002,0.05152,0.184,0.76,0.14,0.7727871635,0.9266400000000001,0.19152000000000002,0.9462249204000001,0.17664000000000002,0.05152,0.184,0.75,0.14,0.7629547824
2020-04-09 05:00:00,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635,0.92856,0.19208000000000003,0.9482185402000001,0.17856000000000002,0.05208,0.186,0.75,0.14,0.7629547824
2020-04-09 05:30:00,0.9413600000000001,0.18998,0.9603390287,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.14,0.7826237921,0.9313600000000001,0.18998,0.9505387157,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.14,0.7727871635
2020-04-09 06:00:00,0.8990400000000001,0.19222,0.9193592606000001,0.17904,0.05222,0.1865,0.72,0.14,0.7334848328,0.88904,0.19222,0.909582679,0.17904,0.05222,0.1865,0.71,0.14,0.7236711961000001
2020-04-09 06:30:00,0.9456800000000001,0.19124000000000002,0.9648229889000001,0.17568,0.05124,0.183,0.77,0.14,0.7826237921,0.9456800000000001,0.19124000000000002,0.9648229889000001,0.17568,0.05124,0.183,0.77,0.14,0.7826237921
2020-04-09 07:00:00,0.9685600000000001,0.19208000000000003,0.9874225033,0.17856000000000002,0.05208,0.186,0.79,0.14,0.8023091673,0.9585600000000001,0.19208000000000003,0.9776154663000001,0.17856000000000002,0.05208,0.186,0.78,0.14,0.7924645102000001
2020-04-09 07:30:00,1.07616,0.24138,1.1028982954,0.17616,0.05138,0.1835,0.9,0.19,0.9198369421,1.07616,0.25138000000000005,1.1051299697,0.17616,0.05138,0.1835,0.9,0.2,0.9219544457000001
2020-04-09 08:00:00,1.08808,0.24194000000000002,1.1146537803,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.19,0.9296235797,1.07808,0.25194,1.1071270252,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.2,0.9219544457000001
2020-04-09 08:30:00,1.08616,0.27138,1.1195493066,0.17616,0.05138,0.1835,0.91,0.22,0.9362157871000001,1.09616,0.29138000000000003,1.13422619,0.17616,0.05138,0.1835,0.92,0.24,0.9507891459000001
2020-04-09 09:00:00,1.05808,0.25194,1.0876612754,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.2,0.9024411338,1.04808,0.26194,1.0803167359999999,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.21,0.8949860334
2020-04-09 09:30:00,1.00616,0.28138,1.0447643993,0.17616,0.05138,0.1835,0.8300000000000001,0.23,0.86127812,1.00616,0.29138000000000003,1.0475019093,0.17616,0.05138,0.1835,0.8300000000000001,0.24,0.8640023148
2020-04-09 10:00:00,0.8880800000000001,0.21194000000000002,0.9130195233,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.16,0.7278049189,0.8880800000000001,0.22194000000000003,0.9153925114,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.17,0.7300684899000001
2020-04-09 10:30:00,0.8328,0.2604,0.8725617457,0.1728,0.0504,0.18,0.66,0.21,0.6926037828,0.8228000000000001,0.27040000000000003,0.8660923738,0.1728,0.0504,0.18,0.65,0.22,0.6862215386
2020-04-09 11:00:00,0.80808,0.29194000000000003,0.8591986092,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.24,0.6741661516,0.80808,0.30194000000000004,0.8626476975,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.25,0.6777905281000001
2020-04-09 11:30:00,0.7666400000000001,0.31152,0.8275153171,0.17664000000000002,0.05152,0.184,0.59,0.26,0.6447480128,0.7666400000000001,0.33152000000000004,0.8352499027,0.17664000000000002,0.05152,0.184,0.59,0.28,0.6530696747
2020-04-09 12:00:00,0.7876000000000001,0.3418,0.8585691585,0.1776,0.051800000000000006,0.185,0.61,0.29,0.6754257916,0.7776000000000001,0.3518,0.8534781778,0.1776,0.051800000000000006,0.185,0.6000000000000001,0.30000000000000004,0.6708203932
2020-04-09 12:30:00,0.7880800000000001,0.35194000000000003,0.8630943459,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.30000000000000004,0.679779376,0.7780800000000001,0.36194000000000004,0.8581427911,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.31,0.6753517602
2020-04-09 13:00:00,0.8671200000000001,0.38166000000000005,0.9473971976000001,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.33,0.7648529270000001,0.8671200000000001,0.40166,0.9556295569000001,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.35000000000000003,0.7736924454
2020-04-09 13:30:00,0.7071200000000001,0.29166000000000003,0.764908001,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.24,0.5818075283,0.7071200000000001,0.30166000000000004,0.768776593,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.25,0.586003413
2020-04-09 14:00:00,0.74568,0.37124,0.8329812723000001,0.17568,0.05124,0.183,0.5700000000000001,0.32,0.6536818798,0.74568,0.38124,0.8374858805000001,0.17568,0.05124,0.183,0.5700000000000001,0.33,0.658634952
2020-04-09 14:30:00,0.74568,0.37124,0.8329812723000001,0.17568,0.05124,0.183,0.5700000000000001,0.32,0.6536818798,0.74568,0.39124000000000003,0.8420851501000001,0.17568,0.05124,0.183,0.5700000000000001,0.34,0.6637017402000001
2020-04-09 15:00:00,0.72472,0.35096000000000005,0.805227918,0.17472000000000001,0.050960000000000005,0.182,0.55,0.30000000000000004,0.6264982043,0.71472,0.36096,0.8006976958,0.17472000000000001,0.050960000000000005,0.182,0.54,0.31,0.622655603
2020-04-09 15:30:00,0.7452000000000001,0.3511,0.823768323,0.1752,0.0511,0.1825,0.5700000000000001,0.30000000000000004,0.6441273166,0.7452000000000001,0.36110000000000003,0.8280798573,0.1752,0.0511,0.1825,0.5700000000000001,0.31,0.6488451279
2020-04-09 16:00:00,0.7647200000000001,0.35096000000000005,0.8414092940000001,0.17472000000000001,0.050960000000000005,0.182,0.59,0.30000000000000004,0.6618912297,0.7547200000000001,0.36096,0.8365969161,0.17472000000000001,0.050960000000000005,0.182,0.58,0.31,0.6576473219
2020-04-09 16:30:00,0.8552000000000001,0.3511,0.9244664678000001,0.1752,0.0511,0.1825,0.68,0.30000000000000004,0.7432361670000001,0.8552000000000001,0.36110000000000003,0.9283104276,0.1752,0.0511,0.1825,0.68,0.31,0.7473285757
2020-04-09 17:00:00,0.9547200000000001,0.33096000000000003,1.0104577181,0.17472000000000001,0.050960000000000005,0.182,0.78,0.28,0.8287339742000001,0.9447200000000001,0.34096000000000004,1.0043652722,0.17472000000000001,0.050960000000000005,0.182,0.77,0.29,0.8228000972
2020-04-09 17:30:00,1.0452,0.2911,1.0849802994,0.1752,0.0511,0.1825,0.87,0.24,0.9024965374,1.0452,0.30110000000000003,1.0877059575,0.1752,0.0511,0.1825,0.87,0.25,0.9052071586
2020-04-09 18:00:00,1.13472,0.30096,1.173953321,0.17472000000000001,0.050960000000000005,0.182,0.96,0.25,0.9920181450000001,1.13472,0.31096,1.176556671,0.17472000000000001,0.050960000000000005,0.182,0.96,0.26,0.9945853407
2020-04-09 18:30:00,1.20896,0.28928000000000004,1.2430877684000001,0.16896000000000003,0.049280000000000004,0.176,1.04,0.24,1.0673331251,1.19896,0.29928000000000005,1.2357481944,0.16896000000000003,0.049280000000000004,0.176,1.03,0.25,1.0599056562
2020-04-09 19:00:00,1.30656,0.28858,1.3380498683,0.16656,0.048580000000000005,0.17350000000000002,1.1400000000000001,0.24,1.1649892703,1.29656,0.29858,1.3304953401000001,0.16656,0.048580000000000005,0.17350000000000002,1.13,0.25,1.1573245007
2020-04-09 19:30:00,1.32984,0.30662,1.3647308343,0.15984,0.04662,0.1665,1.17,0.26,1.1985407794,1.32984,0.31662,1.3670123079,0.15984,0.04662,0.1665,1.17,0.27,1.2007497658
2020-04-09 20:00:00,1.25176,0.30718,1.2888997828,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.26,1.1205802069,1.25176,0.31718,1.2913195769999999,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.27,1.1229425631
2020-04-09 20:30:00,1.21936,0.28648,1.2525612161,0.15936,0.04648,0.166,1.06,0.24,1.0868302535,1.21936,0.28648,1.2525612161,0.15936,0.04648,0.166,1.06,0.24,1.0868302535
2020-04-09 21:00:00,1.17792,0.26606,1.207594075,0.15792,0.046060000000000004,0.1645,1.02,0.22,1.0434557969,1.16792,0.28606000000000004,1.2024422855,0.15792,0.046060000000000004,0.1645,1.01,0.24,1.0381233067
2020-04-09 21:30:00,1.1311200000000001,0.21366000000000002,1.1511225174,0.08112000000000001,0.02366,0.0845,1.05,0.19,1.0670520137,1.1311200000000001,0.22366000000000003,1.1530204898,0.08112000000000001,0.02366,0.0845,1.05,0.2,1.0688779163
2020-04-09 22:00:00,1.07968,0.20324,1.098642526,0.07968,0.02324,0.083,1.0,0.18,1.0160708637,1.07968,0.21324,1.1005363238,0.07968,0.02324,0.083,1.0,0.19,1.0178899744
2020-04-09 22:30:00,1.00968,0.20324,1.0299321337,0.07968,0.02324,0.083,0.93,0.18,0.9472592042,0.9996800000000001,0.21324,1.0221699467,0.07968,0.02324,0.083,0.92,0.19,0.9394147114
2020-04-09 23:00:00,0.9482400000000001,0.16532000000000002,0.9625434016000001,0.018240000000000003,0.00532,0.019,0.93,0.16,0.9436630755000001,0.9382400000000001,0.17532,0.9544796488,0.018240000000000003,0.00532,0.019,0.92,0.17,0.9355746897
2020-04-09 23:30:00,0.8684000000000001,0.19870000000000002,0.8908424384,0.0984,0.0287,0.10250000000000001,0.77,0.17,0.7885429601,0.8584,0.2187,0.8858217936,0.0984,0.0287,0.10250000000000001,0.76,0.19,0.7833900689000001
2020-04-10 00:00:00,0.7979200000000001,0.18856,0.8198970667000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.7000000000000001,0.16,0.7180529228,0.7979200000000001,0.19856000000000001,0.8222544618000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.7000000000000001,0.17,0.7203471385
2020-04-10 00:30:00,0.7684000000000001,0.1887,0.7912308449000001,0.0984,0.0287,0.10250000000000001,0.67,0.16,0.688839604,0.7684000000000001,0.19870000000000002,0.7936751540000001,0.0984,0.0287,0.10250000000000001,0.67,0.17,0.6912307864
2020-04-10 01:00:00,0.76792,0.18856,0.7907313071000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.67,0.16,0.688839604,0.76792,0.19856000000000001,0.7931753904000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.67,0.17,0.6912307864
2020-04-10 01:30:00,0.8379200000000001,0.17856000000000002,0.8567342645,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.74,0.15,0.7550496672,0.8379200000000001,0.17856000000000002,0.8567342645,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.74,0.15,0.7550496672
2020-04-10 02:00:00,0.9464800000000001,0.17814000000000002,0.9630982556000001,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.15,0.8631338251,0.9464800000000001,0.17814000000000002,0.9630982556000001,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.15,0.8631338251
2020-04-10 02:30:00,0.97696,0.17828000000000002,0.9930934498,0.09696,0.028280000000000003,0.101,0.88,0.15,0.8926925563,0.97696,0.17828000000000002,0.9930934498,0.09696,0.028280000000000003,0.101,0.88,0.15,0.8926925563
2020-04-10 03:00:00,0.976,0.178,0.9920987854000001,0.096,0.028,0.1,0.88,0.15,0.8926925563,0.976,0.178,0.9920987854000001,0.096,0.028,0.1,0.88,0.15,0.8926925563
2020-04-10 03:30:00,0.94696,0.17828000000000002,0.9635958696,0.09696,0.028280000000000003,0.101,0.85,0.15,0.8631338251,0.9369600000000001,0.17828000000000002,0.9537703078,0.09696,0.028280000000000003,0.101,0.84,0.15,0.8532877592
2020-04-10 04:00:00,0.9064800000000001,0.17814000000000002,0.9238180827,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.15,0.8237718131,0.9064800000000001,0.17814000000000002,0.9238180827,0.09648000000000001,0.028140000000000002,0.1005,0.81,0.15,0.8237718131
2020-04-10 04:30:00,0.8884000000000001,0.1787,0.9061943776,0.0984,0.0287,0.10250000000000001,0.79,0.15,0.8041144197000001,0.8884000000000001,0.19870000000000002,0.9103495208,0.0984,0.0287,0.10250000000000001,0.79,0.17,0.808084154
2020-04-10 05:00:00,0.8874400000000001,0.17842000000000002,0.905198017,0.09744000000000001,0.02842,0.1015,0.79,0.15,0.8041144197000001,0.8874400000000001,0.18842,0.9072220511,0.09744000000000001,0.02842,0.1015,0.79,0.16,0.8060397013
2020-04-10 05:30:00,0.8784000000000001,0.1787,0.8963929105,0.0984,0.0287,0.10250000000000001,0.78,0.15,0.7942921377000001,0.8684000000000001,0.1887,0.888665432,0.0984,0.0287,0.10250000000000001,0.77,0.16,0.7864477096
2020-04-10 06:00:00,0.87792,0.17856000000000002,0.8958946367,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.78,0.15,0.7942921377000001,0.86792,0.18856,0.888166651,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.77,0.16,0.7864477096
2020-04-10 06:30:00,0.90768,0.21474000000000001,0.9327358951,0.18768,0.054740000000000004,0.1955,0.72,0.16,0.7375635566000001,0.90768,0.22474000000000002,0.9350887926,0.18768,0.054740000000000004,0.1955,0.72,0.17,0.7397972695
2020-04-10 07:00:00,0.9216000000000001,0.21880000000000002,0.9472169762,0.2016,0.058800000000000005,0.21,0.72,0.16,0.7375635566000001,0.9216000000000001,0.2288,0.9495767478,0.2016,0.058800000000000005,0.21,0.72,0.17,0.7397972695
2020-04-10 07:30:00,0.9896,0.2553,1.0220011008,0.18960000000000002,0.0553,0.1975,0.8,0.2,0.8246211251000001,0.9796,0.26530000000000004,1.0148892797,0.18960000000000002,0.0553,0.1975,0.79,0.21,0.8174350127000001
2020-04-10 08:00:00,1.06616,0.28138,1.1026657925,0.17616,0.05138,0.1835,0.89,0.23,0.9192388155000001,1.06616,0.29138000000000003,1.1052599016,0.17616,0.05138,0.1835,0.89,0.24,0.9217917335
2020-04-10 08:30:00,1.076,0.258,1.1064989833,0.096,0.028,0.1,0.98,0.23,1.0066280346,1.076,0.268,1.1088733021,0.096,0.028,0.1,0.98,0.24,1.0089598605
2020-04-10 09:00:00,1.02744,0.21842000000000003,1.0504000428,0.09744000000000001,0.02842,0.1015,0.93,0.19,0.9492101980000001,1.02744,0.23842000000000002,1.0547402761,0.09744000000000001,0.02842,0.1015,0.93,0.21,0.9534149149000001
2020-04-10 09:30:00,0.9779200000000001,0.24856000000000003,1.0090141723,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.88,0.22,0.9070832376,0.9779200000000001,0.25856,1.0115239987,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.88,0.23,0.9095603333000001
2020-04-10 10:00:00,0.9369600000000001,0.24828000000000003,0.9692971681,0.09696,0.028280000000000003,0.101,0.84,0.22,0.8683317338000001,0.9369600000000001,0.25828,0.9719066828,0.09696,0.028280000000000003,0.101,0.84,0.23,0.8709190548
2020-04-10 10:30:00,0.8374400000000001,0.21842000000000003,0.8654554004,0.09744000000000001,0.02842,0.1015,0.74,0.19,0.7640026178,0.8274400000000001,0.22842,0.8583895677000001,0.09744000000000001,0.02842,0.1015,0.73,0.2,0.7569015788
2020-04-10 11:00:00,0.806,0.278,0.8525960356000001,0.096,0.028,0.1,0.71,0.25,0.7527283707,0.806,0.28800000000000003,0.8559088737,0.096,0.028,0.1,0.71,0.26,0.7561084578
2020-04-10 11:30:00,0.7764800000000001,0.28814,0.8282184796000001,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.26,0.7280109889,0.7764800000000001,0.29814,0.8317503532,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.27,0.731641989
2020-04-10 12:00:00,0.76504,0.30772000000000005,0.8246076643,0.09504000000000001,0.02772,0.099,0.67,0.28,0.7261542536000001,0.76504,0.30772000000000005,0.8246076643,0.09504000000000001,0.02772,0.099,0.67,0.28,0.7261542536000001
2020-04-10 12:30:00,0.76504,0.28772000000000003,0.8173548801,0.09504000000000001,0.02772,0.099,0.67,0.26,0.7186793444,0.76504,0.29772000000000004,0.8209283769,0.09504000000000001,0.02772,0.099,0.67,0.27,0.7223572523
2020-04-10 13:00:00,0.7636000000000001,0.3073,0.8231149677,0.0936,0.0273,0.0975,0.67,0.28,0.7261542536000001,0.7636000000000001,0.2973,0.8194341035,0.0936,0.0273,0.0975,0.67,0.27,0.7223572523
2020-04-10 13:30:00,0.6636000000000001,0.24730000000000002,0.7081823565,0.0936,0.0273,0.0975,0.5700000000000001,0.22,0.6109828148,0.6536000000000001,0.25730000000000003,0.7024217038,0.0936,0.0273,0.0975,0.56,0.23,0.6053924347
2020-04-10 14:00:00,0.70216,0.31688000000000005,0.770351608,0.09216,0.02688,0.096,0.61,0.29,0.6754257916,0.6921600000000001,0.32688,0.7654645648,0.09216,0.02688,0.096,0.6000000000000001,0.30000000000000004,0.6708203932
2020-04-10 14:30:00,0.70216,0.31688000000000005,0.770351608,0.09216,0.02688,0.096,0.61,0.29,0.6754257916,0.6921600000000001,0.32688,0.7654645648,0.09216,0.02688,0.096,0.6000000000000001,0.30000000000000004,0.6708203932
2020-04-10 15:00:00,0.7012,0.30660000000000004,0.7653005945,0.0912,0.026600000000000002,0.095,0.61,0.28,0.6711929678,0.6912,0.3166,0.7602585087,0.0912,0.026600000000000002,0.095,0.6000000000000001,0.29,0.6664082833
2020-04-10 15:30:00,0.7016800000000001,0.30674,0.7657964808000001,0.09168000000000001,0.026740000000000003,0.0955,0.61,0.28,0.6711929678,0.6916800000000001,0.31674,0.7607532123,0.09168000000000001,0.026740000000000003,0.0955,0.6000000000000001,0.29,0.6664082833
2020-04-10 16:00:00,0.7012,0.2466,0.7432987286,0.0912,0.026600000000000002,0.095,0.61,0.22,0.6484597135,0.6912,0.2566,0.7372930218,0.0912,0.026600000000000002,0.095,0.6000000000000001,0.23,0.6425729531000001
2020-04-10 16:30:00,0.7921600000000001,0.24688000000000002,0.8297392361,0.09216,0.02688,0.096,0.7000000000000001,0.22,0.7337574531000001,0.7821600000000001,0.25688,0.8232627770000001,0.09216,0.02688,0.096,0.6900000000000001,0.23,0.7273238618
2020-04-10 17:00:00,0.9012,0.2466,0.9343302414,0.0912,0.026600000000000002,0.095,0.81,0.22,0.8393449827,0.9012,0.2566,0.93701921,0.0912,0.026600000000000002,0.095,0.81,0.23,0.8420213774
2020-04-10 17:30:00,0.99216,0.24688000000000002,1.0224143974,0.09216,0.02688,0.096,0.9,0.22,0.9264987858,0.98216,0.25688,1.0151973207,0.09216,0.02688,0.096,0.89,0.23,0.9192388155000001
2020-04-10 18:00:00,1.06168,0.24674000000000001,1.0899747933,0.09168000000000001,0.026740000000000003,0.0955,0.97,0.22,0.9946356117,1.06168,0.24674000000000001,1.0899747933,0.09168000000000001,0.026740000000000003,0.0955,0.97,0.22,0.9946356117
2020-04-10 18:30:00,1.10312,0.24716000000000002,1.1304697254,0.09312000000000001,0.027160000000000004,0.097,1.01,0.22,1.0336827366,1.10312,0.25716,1.1326981063,0.09312000000000001,0.027160000000000004,0.097,1.01,0.23,1.035857133
2020-04-10 19:00:00,1.16312,0.24716000000000002,1.1890904928000001,0.09312000000000001,0.027160000000000004,0.097,1.07,0.22,1.0923827168,1.15312,0.25716,1.1814469942,0.09312000000000001,0.027160000000000004,0.097,1.06,0.23,1.0846658472
2020-04-10 19:30:00,1.1836,0.24730000000000002,1.2091593154,0.0936,0.0273,0.0975,1.09,0.22,1.1119802157,1.1736,0.25730000000000003,1.2014741986,0.0936,0.0273,0.0975,1.08,0.23,1.1042191811
2020-04-10 20:00:00,1.2036,0.24730000000000002,1.2287433621,0.0936,0.0273,0.0975,1.11,0.22,1.1315917992,1.1936,0.25730000000000003,1.2210177108,0.0936,0.0273,0.0975,1.1,0.23,1.1237882363
2020-04-10 20:30:00,1.19272,0.23246000000000003,1.2151619851,0.04272,0.01246,0.044500000000000005,1.15,0.22,1.1708543889,1.19272,0.24246,1.2171145591,0.04272,0.01246,0.044500000000000005,1.15,0.23,1.1727744881
2020-04-10 21:00:00,1.1548,0.2389,1.1792524115,0.0648,0.0189,0.0675,1.09,0.22,1.1119802157,1.1548,0.2489,1.1813188604,0.0648,0.0189,0.0675,1.09,0.23,1.1140017953
2020-04-10 21:30:00,1.12288,0.19834000000000002,1.1402623602,0.06288,0.018340000000000002,0.0655,1.06,0.18,1.0751744045,1.11288,0.20834000000000003,1.1322135178,0.06288,0.018340000000000002,0.0655,1.05,0.19,1.0670520137
2020-04-10 22:00:00,1.0448,0.19890000000000002,1.0635639379,0.0648,0.0189,0.0675,0.98,0.18,0.9963934966,1.0448,0.2089,1.0654793522000001,0.0648,0.0189,0.0675,0.98,0.19,0.9982484661000001
2020-04-10 22:30:00,0.9824,0.1882,1.000264465,0.062400000000000004,0.0182,0.065,0.92,0.17,0.9355746897,0.9824,0.19820000000000002,1.002194093,0.062400000000000004,0.0182,0.065,0.92,0.18,0.9374433316
2020-04-10 23:00:00,0.9048,0.1689,0.9204293835,0.0648,0.0189,0.0675,0.84,0.15,0.8532877592,0.8948,0.1789,0.9125087671000001,0.0648,0.0189,0.0675,0.8300000000000001,0.16,0.8452810184
2020-04-10 23:30:00,0.8333600000000001,0.17848000000000003,0.8522581768,0.06336,0.01848,0.066,0.77,0.16,0.7864477096,0.8333600000000001,0.18848,0.8544083333,0.06336,0.01848,0.066,0.77,0.17,0.7885429601
2020-04-11 00:00:00,0.78576,0.16918000000000002,0.8037665395,0.06576,0.019180000000000003,0.0685,0.72,0.15,0.7354590403,0.78576,0.17918,0.8059306732,0.06576,0.019180000000000003,0.0685,0.72,0.16,0.7375635566000001
2020-04-11 00:30:00,0.7628800000000001,0.16834000000000002,0.7812325198000001,0.06288,0.018340000000000002,0.0655,0.7000000000000001,0.15,0.7158910532,0.7528800000000001,0.18834,0.7760800539,0.06288,0.018340000000000002,0.0655,0.6900000000000001,0.17,0.7106335202
2020-04-11 01:00:00,0.7652800000000001,0.16904000000000002,0.7837269933000001,0.06528,0.01904,0.068,0.7000000000000001,0.15,0.7158910532,0.7552800000000001,0.16904000000000002,0.7739653739,0.06528,0.01904,0.068,0.6900000000000001,0.15,0.7061161378
2020-04-11 01:30:00,0.8024,0.16820000000000002,0.8198396185,0.062400000000000004,0.0182,0.065,0.74,0.15,0.7550496672,0.8024,0.16820000000000002,0.8198396185,0.062400000000000004,0.0182,0.065,0.74,0.15,0.7550496672
2020-04-11 02:00:00,0.9148000000000001,0.1689,0.930261388,0.0648,0.0189,0.0675,0.85,0.15,0.8631338251,0.9048,0.1689,0.9204293835,0.0648,0.0189,0.0675,0.84,0.15,0.8532877592
2020-04-11 02:30:00,0.93144,0.15792,0.9447323430000001,0.06144000000000001,0.017920000000000002,0.064,0.87,0.14,0.8811923740000001,0.93144,0.16792,0.9464552816,0.06144000000000001,0.017920000000000002,0.064,0.87,0.15,0.8828363382000001
2020-04-11 03:00:00,0.8938400000000001,0.15862,0.9078051828,0.06384000000000001,0.01862,0.0665,0.8300000000000001,0.14,0.8417244205000001,0.8938400000000001,0.15862,0.9078051828,0.06384000000000001,0.01862,0.0665,0.8300000000000001,0.14,0.8417244205000001
2020-04-11 03:30:00,0.8909600000000001,0.15778,0.9048227727,0.06096000000000001,0.01778,0.0635,0.8300000000000001,0.14,0.8417244205000001,0.8909600000000001,0.15778,0.9048227727,0.06096000000000001,0.01778,0.0635,0.8300000000000001,0.14,0.8417244205000001
2020-04-11 04:00:00,0.85384,0.15862,0.8684486456,0.06384000000000001,0.01862,0.0665,0.79,0.14,0.8023091673,0.85384,0.15862,0.8684486456,0.06384000000000001,0.01862,0.0665,0.79,0.14,0.8023091673
2020-04-11 04:30:00,0.8524,0.1582,0.8669561696,0.062400000000000004,0.0182,0.065,0.79,0.14,0.8023091673,0.8524,0.1582,0.8669561696,0.062400000000000004,0.0182,0.065,0.79,0.14,0.8023091673
2020-04-11 05:00:00,0.83528,0.15904000000000001,0.8502860695000001,0.06528,0.01904,0.068,0.77,0.14,0.7826237921,0.82528,0.15904000000000001,0.8404646334,0.06528,0.01904,0.068,0.76,0.14,0.7727871635
2020-04-11 05:30:00,0.8148000000000001,0.1589,0.8301495347000001,0.0648,0.0189,0.0675,0.75,0.14,0.7629547824,0.8048000000000001,0.1589,0.8203366687,0.0648,0.0189,0.0675,0.74,0.14,0.7531268154
2020-04-11 06:00:00,0.7962400000000001,0.15932000000000002,0.8120227829000001,0.06624000000000001,0.01932,0.069,0.73,0.14,0.7433034374,0.78624,0.15932000000000002,0.802219546,0.06624000000000001,0.01932,0.069,0.72,0.14,0.7334848328
2020-04-11 06:30:00,0.8348,0.1589,0.849788356,0.0648,0.0189,0.0675,0.77,0.14,0.7826237921,0.8348,0.1589,0.849788356,0.0648,0.0189,0.0675,0.77,0.14,0.7826237921
2020-04-11 07:00:00,0.84672,0.15946000000000002,0.8616044626,0.06672,0.01946,0.0695,0.78,0.14,0.7924645102000001,0.84672,0.15946000000000002,0.8616044626,0.06672,0.01946,0.0695,0.78,0.14,0.7924645102000001
2020-04-11 07:30:00,0.8948,0.1589,0.9087993453000001,0.0648,0.0189,0.0675,0.8300000000000001,0.14,0.8417244205000001,0.8948,0.1589,0.9087993453000001,0.0648,0.0189,0.0675,0.8300000000000001,0.14,0.8417244205000001
2020-04-11 08:00:00,0.9367200000000001,0.15946000000000002,0.9501956904000001,0.06672,0.01946,0.0695,0.87,0.14,0.8811923740000001,0.9367200000000001,0.15946000000000002,0.9501956904000001,0.06672,0.01946,0.0695,0.87,0.14,0.8811923740000001
2020-04-11 08:30:00,0.9625600000000001,0.20408,0.9839565031,0.08256000000000001,0.02408,0.08600000000000001,0.88,0.18,0.8982204629,0.9625600000000001,0.20408,0.9839565031,0.08256000000000001,0.02408,0.08600000000000001,0.88,0.18,0.8982204629
2020-04-11 09:00:00,0.9269600000000001,0.18828,0.9458880483000001,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.16,0.8452810184,0.9269600000000001,0.19828,0.9479292168000001,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.17,0.8472307832
2020-04-11 09:30:00,0.8940800000000001,0.18744000000000002,0.9135167212,0.09408000000000001,0.027440000000000003,0.098,0.8,0.16,0.8158431222,0.8940800000000001,0.19744,0.9156208822,0.09408000000000001,0.027440000000000003,0.098,0.8,0.17,0.8178630692000001
2020-04-11 10:00:00,0.8655200000000001,0.18786000000000003,0.8856727669000001,0.09552000000000001,0.027860000000000003,0.0995,0.77,0.16,0.7864477096,0.8655200000000001,0.19786,0.8878476502,0.09552000000000001,0.027860000000000003,0.0995,0.77,0.17,0.7885429601
2020-04-11 10:30:00,0.8031200000000001,0.20716,0.8294076199,0.09312000000000001,0.027160000000000004,0.097,0.71,0.18,0.7324616031000001,0.79312,0.21716000000000002,0.822312471,0.09312000000000001,0.027160000000000004,0.097,0.7000000000000001,0.19,0.7253275122
2020-04-11 11:00:00,0.7340800000000001,0.20744,0.762826848,0.09408000000000001,0.027440000000000003,0.098,0.64,0.18,0.6648308055000001,0.7340800000000001,0.21744000000000002,0.7656066875,0.09408000000000001,0.027440000000000003,0.098,0.64,0.19,0.6676076692
