Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 11:30:00,0.7512000000000001,0.2366,0.7875792024,0.0912,0.026600000000000002,0.095,0.66,0.21,0.6926037828,0.7512000000000001,0.2466,0.7906408793,0.0912,0.026600000000000002,0.095,0.66,0.22,0.6957010852000001
2020-04-11 12:00:00,0.7226400000000001,0.24702000000000002,0.7636932958,0.09264000000000001,0.027020000000000002,0.0965,0.63,0.22,0.6673080248000001,0.7226400000000001,0.25702,0.7669862124,0.09264000000000001,0.027020000000000002,0.0965,0.63,0.23,0.6706713055
2020-04-11 12:30:00,0.70328,0.29054,0.760931173,0.17328000000000002,0.05054,0.18050000000000002,0.53,0.24,0.5818075283,0.69328,0.30054000000000003,0.7556199111,0.17328000000000002,0.05054,0.18050000000000002,0.52,0.25,0.5769748695
2020-04-11 13:00:00,0.66632,0.29726,0.7296203465000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.24,0.5277309921000001,0.66632,0.30726000000000003,0.7337513543,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.25,0.5323532662
2020-04-11 13:30:00,0.66488,0.29684000000000005,0.7281341909,0.19488000000000003,0.05684,0.203,0.47000000000000003,0.24,0.5277309921000001,0.66488,0.30684,0.7322678472,0.19488000000000003,0.05684,0.203,0.47000000000000003,0.25,0.5323532662
2020-04-11 14:00:00,0.6258400000000001,0.29712000000000005,0.692788568,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.43,0.24,0.49244289010000003,0.61584,0.30712,0.6881726528000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.42,0.25,0.48877397640000003
2020-04-11 14:30:00,0.62392,0.29656000000000005,0.6908140126,0.19392,0.056560000000000006,0.202,0.43,0.24,0.49244289010000003,0.61392,0.31656,0.6907300486,0.19392,0.056560000000000006,0.202,0.42,0.26,0.49396356140000003
2020-04-11 15:00:00,0.63536,0.29698,0.7013411795000001,0.19536,0.05698,0.20350000000000001,0.44,0.24,0.5011985634,0.63536,0.31698000000000004,0.7100413016,0.19536,0.05698,0.20350000000000001,0.44,0.26,0.5110772936
2020-04-11 15:30:00,0.69008,0.30544000000000004,0.754654888,0.19008000000000003,0.05544,0.198,0.5,0.25,0.5590169944,0.68008,0.31544,0.7496740625,0.19008000000000003,0.05544,0.198,0.49,0.26,0.5547071299
2020-04-11 16:00:00,0.7337600000000001,0.30068,0.7929767966,0.17376000000000003,0.05068,0.181,0.56,0.25,0.6132699243,0.7337600000000001,0.31068,0.7968223139,0.17376000000000003,0.05068,0.181,0.56,0.26,0.6174139616000001
2020-04-11 16:30:00,0.77136,0.29998,0.8276377529000001,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.25,0.65,0.77136,0.30998000000000003,0.8313145313,0.17136,0.049980000000000004,0.17850000000000002,0.6000000000000001,0.26,0.653911309
2020-04-11 17:00:00,0.8537600000000001,0.29068000000000005,0.9018874653000001,0.17376000000000003,0.05068,0.181,0.68,0.24,0.7211102551,0.8537600000000001,0.30068,0.9051599859,0.17376000000000003,0.05068,0.181,0.68,0.25,0.7244998275
2020-04-11 17:30:00,0.9318400000000001,0.29012000000000004,0.9759587081000001,0.17184000000000002,0.050120000000000005,0.179,0.76,0.24,0.7969943538,0.9318400000000001,0.30012,0.9789779364000001,0.17184000000000002,0.050120000000000005,0.179,0.76,0.25,0.8000624976
2020-04-11 18:00:00,1.03376,0.26068,1.0661209125,0.17376000000000003,0.05068,0.181,0.86,0.21,0.8852683209000001,1.03376,0.27068000000000003,1.0686100318,0.17376000000000003,0.05068,0.181,0.86,0.22,0.8876936408
2020-04-11 18:30:00,1.13088,0.26234,1.1609099233,0.11088,0.03234,0.1155,1.02,0.23,1.0456098699,1.13088,0.27234,1.1632104926,0.11088,0.03234,0.1155,1.02,0.24,1.0478549518
2020-04-11 19:00:00,1.16216,0.24688000000000002,1.1880932623,0.09216,0.02688,0.096,1.07,0.22,1.0923827168,1.15216,0.25688,1.1804490671,0.09216,0.02688,0.096,1.06,0.23,1.0846658472
2020-04-11 19:30:00,1.17976,0.25618,1.2072538465,0.08976,0.026180000000000002,0.0935,1.09,0.23,1.1140017953,1.17976,0.26618,1.209415334,0.08976,0.026180000000000002,0.0935,1.09,0.24,1.1161093136
2020-04-11 20:00:00,1.1536,0.25730000000000003,1.181945959,0.0936,0.0273,0.0975,1.06,0.23,1.0846658472,1.1536,0.26730000000000004,1.1841631011,0.0936,0.0273,0.0975,1.06,0.24,1.0868302535
2020-04-11 20:30:00,1.15216,0.25688,1.1804490671,0.09216,0.02688,0.096,1.06,0.23,1.0846658472,1.15216,0.26688,1.1826654641,0.09216,0.02688,0.096,1.06,0.24,1.0868302535
2020-04-11 21:00:00,1.1036,0.21730000000000002,1.1247898693,0.0936,0.0273,0.0975,1.01,0.19,1.0277159141,1.0936,0.2273,1.116971911,0.0936,0.0273,0.0975,1.0,0.2,1.0198039027
2020-04-11 21:30:00,1.08264,0.21702000000000002,1.1041770918,0.09264000000000001,0.027020000000000002,0.0965,0.99,0.19,1.0080674581,1.08264,0.22702000000000003,1.1061859925,0.09264000000000001,0.027020000000000002,0.0965,0.99,0.2,1.01
2020-04-11 22:00:00,1.016,0.188,1.0332473082,0.096,0.028,0.1,0.92,0.16,0.9338094024,1.006,0.198,1.0252999561,0.096,0.028,0.1,0.91,0.17,0.9257429449000001
2020-04-11 22:30:00,0.96552,0.18786000000000003,0.9836260722000001,0.09552000000000001,0.027860000000000003,0.0995,0.87,0.16,0.8845903006,0.96552,0.19786,0.9855848264,0.09552000000000001,0.027860000000000003,0.0995,0.87,0.17,0.8864536085
2020-04-11 23:00:00,0.8952,0.19360000000000002,0.9158951905,0.11520000000000001,0.033600000000000005,0.12,0.78,0.16,0.7962411695,0.8952,0.2036,0.9180610002,0.11520000000000001,0.033600000000000005,0.12,0.78,0.17,0.7983107165000001
2020-04-11 23:30:00,0.82776,0.21768,0.8559037329,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.16,0.65,0.82776,0.22768000000000002,0.8585014851,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.17,0.6525335240000001
2020-04-12 00:00:00,0.7701600000000001,0.21838000000000002,0.8005224856,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.16,0.5920304046,0.7701600000000001,0.22838000000000003,0.8033080667,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.17,0.5948108943
2020-04-12 00:30:00,0.7587200000000001,0.21796000000000001,0.7894064859000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.16,0.5824087911,0.74872,0.22796000000000002,0.7826540743,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.17,0.5756735186
2020-04-12 01:00:00,0.7606400000000001,0.21852000000000002,0.7914064695,0.20064,0.05852,0.209,0.56,0.16,0.5824087911,0.7506400000000001,0.22852000000000003,0.7846539365,0.20064,0.05852,0.209,0.55,0.17,0.5756735186
2020-04-12 01:30:00,0.7858400000000001,0.21712,0.8152825277,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.16,0.6113100686,0.7858400000000001,0.21712,0.8152825277,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.59,0.16,0.6113100686
2020-04-12 02:00:00,0.8576,0.2018,0.8810227012,0.1776,0.051800000000000006,0.185,0.68,0.15,0.6963476143,0.8576,0.21180000000000002,0.8833668547,0.1776,0.051800000000000006,0.185,0.68,0.16,0.6985699679
2020-04-12 02:30:00,0.88568,0.20124000000000003,0.9082547,0.17568,0.05124,0.183,0.71,0.15,0.7256721023,0.88568,0.21124,0.9105225972000001,0.17568,0.05124,0.183,0.71,0.16,0.7278049189
2020-04-12 03:00:00,0.8480800000000001,0.20194,0.871790944,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.15,0.6865857558,0.8480800000000001,0.21194000000000002,0.8741614553,0.17808000000000002,0.05194000000000001,0.1855,0.67,0.16,0.688839604
2020-04-12 03:30:00,0.8466400000000001,0.20152,0.8702928243,0.17664000000000002,0.05152,0.184,0.67,0.15,0.6865857558,0.8466400000000001,0.19152000000000002,0.8680317967000001,0.17664000000000002,0.05152,0.184,0.67,0.14,0.6844705983
2020-04-12 04:00:00,0.81464,0.16052000000000002,0.8303041611,0.10464000000000001,0.030520000000000002,0.109,0.71,0.13,0.7218032973,0.81464,0.17052,0.8322952601,0.10464000000000001,0.030520000000000002,0.109,0.71,0.14,0.7236711961000001
2020-04-12 04:30:00,0.8036000000000001,0.1573,0.8188505663000001,0.0936,0.0273,0.0975,0.71,0.13,0.7218032973,0.8036000000000001,0.1673,0.82083022,0.0936,0.0273,0.0975,0.71,0.14,0.7236711961000001
2020-04-12 05:00:00,0.80456,0.15758000000000003,0.8198464795,0.09456,0.027580000000000004,0.0985,0.71,0.13,0.7218032973,0.80456,0.16758,0.8218271412,0.09456,0.027580000000000004,0.0985,0.71,0.14,0.7236711961000001
2020-04-12 05:30:00,0.7932800000000001,0.18054,0.8135649021,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.13,0.6334824386,0.7832800000000001,0.20054000000000002,0.8085442783,0.17328000000000002,0.05054,0.18050000000000002,0.61,0.15,0.628171951
2020-04-12 06:00:00,0.7806400000000001,0.18852000000000002,0.8030806933,0.20064,0.05852,0.209,0.58,0.13,0.5943904441,0.7806400000000001,0.20852,0.8080095296,0.20064,0.05852,0.209,0.58,0.15,0.599082632
2020-04-12 06:30:00,0.8211200000000001,0.18866000000000002,0.8425144806,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.13,0.6334824386,0.8211200000000001,0.20866,0.847217239,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.15,0.6378871374
2020-04-12 07:00:00,0.8511200000000001,0.18866000000000002,0.8717785556000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.13,0.6628725368,0.8411200000000001,0.20866,0.8666151683000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.15,0.6573431372
2020-04-12 07:30:00,0.8516,0.2088,0.8768238135,0.2016,0.058800000000000005,0.21,0.65,0.15,0.6670832032,0.8416,0.2088,0.8671147560000001,0.2016,0.058800000000000005,0.21,0.64,0.15,0.6573431372
2020-04-12 08:00:00,0.9016000000000001,0.21880000000000002,0.9277693679000001,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.16,0.7180529228,0.9016000000000001,0.2288,0.9301784775,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.17,0.7203471385
2020-04-12 08:30:00,0.9038400000000001,0.23362000000000002,0.9335443482,0.18384,0.05362,0.1915,0.72,0.18,0.7421590126000001,0.9038400000000001,0.24362000000000003,0.9360969234000001,0.18384,0.05362,0.1915,0.72,0.19,0.7446475676000001
2020-04-12 09:00:00,0.89856,0.23208,0.9280469816,0.17856000000000002,0.05208,0.186,0.72,0.18,0.7421590126000001,0.89856,0.23208,0.9280469816,0.17856000000000002,0.05208,0.186,0.72,0.18,0.7421590126000001
2020-04-12 09:30:00,0.8585600000000001,0.20208,0.8820213149,0.17856000000000002,0.05208,0.186,0.68,0.15,0.6963476143,0.8485600000000001,0.21208000000000002,0.8746610772000001,0.17856000000000002,0.05208,0.186,0.67,0.16,0.688839604
2020-04-12 10:00:00,0.8076,0.2018,0.8324307779000001,0.1776,0.051800000000000006,0.185,0.63,0.15,0.6476109943,0.8076,0.21180000000000002,0.8349113725,0.1776,0.051800000000000006,0.185,0.63,0.16,0.65
2020-04-12 10:30:00,0.8071200000000001,0.20166,0.8319311570000001,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.15,0.6476109943,0.8071200000000001,0.21166000000000001,0.8344115591,0.17712000000000003,0.051660000000000005,0.1845,0.63,0.16,0.65
2020-04-12 11:00:00,0.8304,0.22970000000000002,0.8615835711000001,0.1704,0.0497,0.17750000000000002,0.66,0.18,0.6841052551,0.8304,0.23970000000000002,0.8643033322,0.1704,0.0497,0.17750000000000002,0.66,0.19,0.6868041933
2020-04-12 11:30:00,0.8436,0.18730000000000002,0.8641424940000001,0.0936,0.0273,0.0975,0.75,0.16,0.7668767828,0.8436,0.1973,0.8663649635,0.0936,0.0273,0.0975,0.75,0.17,0.7690253572
2020-04-12 12:00:00,0.9436,0.2073,0.9661026084000001,0.0936,0.0273,0.0975,0.85,0.18,0.8688498144000001,0.9436,0.21730000000000002,0.9682976040000001,0.0936,0.0273,0.0975,0.85,0.19,0.8709764635
2020-04-12 12:30:00,0.9797600000000001,0.23618000000000003,1.0078247119,0.08976,0.026180000000000002,0.0935,0.89,0.21,0.9144397192,0.9797600000000001,0.24618,1.0102149524,0.08976,0.026180000000000002,0.0935,0.89,0.22,0.9167878708
2020-04-12 13:00:00,1.02456,0.23758,1.0517449548,0.09456,0.027580000000000004,0.0985,0.93,0.21,0.9534149149000001,1.01456,0.24758000000000002,1.0443312932,0.09456,0.027580000000000004,0.0985,0.92,0.22,0.9459386872000001
2020-04-12 13:30:00,0.9312,0.2366,0.9607876977,0.0912,0.026600000000000002,0.095,0.84,0.21,0.8658521814,0.9212,0.2466,0.9536356747,0.0912,0.026600000000000002,0.095,0.8300000000000001,0.22,0.8586617495000001
2020-04-12 14:00:00,0.90312,0.24716000000000002,0.9363299632000001,0.09312000000000001,0.027160000000000004,0.097,0.81,0.22,0.8393449827,0.90312,0.25716,0.9390191691,0.09312000000000001,0.027160000000000004,0.097,0.81,0.23,0.8420213774
2020-04-12 14:30:00,0.9028,0.2529,0.9375533318,0.11280000000000001,0.0329,0.11750000000000001,0.79,0.22,0.8200609733,0.8928,0.27290000000000003,0.9335771259000001,0.11280000000000001,0.0329,0.11750000000000001,0.78,0.24,0.8160882305
2020-04-12 15:00:00,0.9077600000000001,0.27768000000000004,0.9492809911000001,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.22,0.7433034374,0.9077600000000001,0.29768,0.9553227727,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.24,0.7494664769
2020-04-12 15:30:00,0.89248,0.29614,0.940329437,0.19248,0.05614,0.2005,0.7000000000000001,0.24,0.74,0.89248,0.29614,0.940329437,0.19248,0.05614,0.2005,0.7000000000000001,0.24,0.74
2020-04-12 16:00:00,0.84728,0.28754,0.8947416666,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.23,0.6894925670000001,0.84728,0.29754,0.8980052617000001,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.24,0.6928924881
2020-04-12 16:30:00,0.9200800000000001,0.30544000000000004,0.9694538669,0.19008000000000003,0.05544,0.198,0.73,0.25,0.7716216690000001,0.9100800000000001,0.31544,0.9631967608,0.19008000000000003,0.05544,0.198,0.72,0.26,0.7655063684000001
2020-04-12 17:00:00,0.9842400000000001,0.27082,1.0208192053,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.22,0.8393449827,0.9842400000000001,0.28082,1.0235175866,0.17424,0.050820000000000004,0.18150000000000002,0.81,0.23,0.8420213774
2020-04-12 17:30:00,1.0828,0.3004,1.1236974682,0.1728,0.0504,0.18,0.91,0.25,0.9437160590000001,1.0828,0.3104,1.1264120028,0.1728,0.0504,0.18,0.91,0.26,0.9464142856000001
2020-04-12 18:00:00,1.16904,0.26472,1.1986372262,0.11904,0.03472,0.124,1.05,0.23,1.0748953437,1.16904,0.27472,1.2008853401,0.11904,0.03472,0.124,1.05,0.24,1.0770793843
2020-04-12 18:30:00,1.24024,0.28632,1.2728607151,0.09024,0.026320000000000003,0.094,1.15,0.26,1.1790250209,1.24024,0.28632,1.2728607151,0.09024,0.026320000000000003,0.094,1.15,0.26,1.1790250209
2020-04-12 19:00:00,1.2021600000000001,0.28688,1.2359161784000001,0.09216,0.02688,0.096,1.11,0.26,1.1400438588,1.2021600000000001,0.28688,1.2359161784000001,0.09216,0.02688,0.096,1.11,0.26,1.1400438588
2020-04-12 19:30:00,1.24024,0.24632,1.2644638389,0.09024,0.026320000000000003,0.094,1.15,0.22,1.1708543889,1.23024,0.25632000000000005,1.2566584261,0.09024,0.026320000000000003,0.094,1.1400000000000001,0.23,1.162970335
2020-04-12 20:00:00,1.1626400000000001,0.21702000000000002,1.1827212055,0.09264000000000001,0.027020000000000002,0.0965,1.07,0.19,1.086738239,1.1626400000000001,0.22702000000000003,1.1845969146,0.09264000000000001,0.027020000000000002,0.0965,1.07,0.2,1.0885311204
2020-04-12 20:30:00,1.13976,0.22618000000000002,1.1619854775,0.08976,0.026180000000000002,0.0935,1.05,0.2,1.0688779163,1.13976,0.23618000000000003,1.1639733030000001,0.08976,0.026180000000000002,0.0935,1.05,0.21,1.0707940979
2020-04-12 21:00:00,1.11264,0.21702000000000002,1.1336072733,0.09264000000000001,0.027020000000000002,0.0965,1.02,0.19,1.0375451797,1.11264,0.22702000000000003,1.1355641109,0.09264000000000001,0.027020000000000002,0.0965,1.02,0.2,1.0394229168
2020-04-12 21:30:00,1.07312,0.20716,1.0929326603,0.09312000000000001,0.027160000000000004,0.097,0.98,0.18,0.9963934966,1.07312,0.22716000000000003,1.0968993573,0.09312000000000001,0.027160000000000004,0.097,0.98,0.2,1.00019998
2020-04-12 22:00:00,0.9764800000000001,0.19814,0.996379772,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.17,0.8962700486,0.9764800000000001,0.19814,0.996379772,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.17,0.8962700486
2020-04-12 22:30:00,0.9164800000000001,0.19814,0.937654014,0.09648000000000001,0.028140000000000002,0.1005,0.8200000000000001,0.17,0.8374365648000001,0.9164800000000001,0.19814,0.937654014,0.09648000000000001,0.028140000000000002,0.1005,0.8200000000000001,0.17,0.8374365648000001
2020-04-12 23:00:00,0.8408800000000001,0.19984000000000002,0.8643004107000001,0.17088,0.04984,0.178,0.67,0.15,0.6865857558,0.8308800000000001,0.20984000000000003,0.8569681441,0.17088,0.04984,0.178,0.66,0.16,0.6791170739
2020-04-12 23:30:00,0.77632,0.20726000000000003,0.8035107031000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.15,0.599082632,0.77632,0.21726,0.8061480323,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.16,0.6016643583
2020-04-13 00:00:00,0.7411200000000001,0.20866,0.769933666,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.15,0.5604462508,0.7311200000000001,0.20866,0.7603127317,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.15,0.5508175742
2020-04-13 00:30:00,0.69728,0.20754000000000003,0.7275109965000001,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.15,0.5220153254000001,0.69728,0.20754000000000003,0.7275109965000001,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.15,0.5220153254000001
2020-04-13 01:00:00,0.69632,0.20726000000000003,0.7265110116,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.15,0.5220153254000001,0.69632,0.20726000000000003,0.7265110116,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.15,0.5220153254000001
2020-04-13 01:30:00,0.7608,0.19690000000000002,0.7858665599,0.1608,0.046900000000000004,0.1675,0.6000000000000001,0.15,0.6184658438,0.7608,0.19690000000000002,0.7858665599,0.1608,0.046900000000000004,0.1675,0.6000000000000001,0.15,0.6184658438
2020-04-13 02:00:00,0.8646400000000001,0.17802,0.8827759908,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.13,0.7119691005000001,0.8646400000000001,0.17802,0.8827759908,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.13,0.7119691005000001
2020-04-13 02:30:00,0.86128,0.17704,0.8792874388,0.16128,0.047040000000000005,0.168,0.7000000000000001,0.13,0.7119691005000001,0.86128,0.17704,0.8792874388,0.16128,0.047040000000000005,0.168,0.7000000000000001,0.13,0.7119691005000001
2020-04-13 03:00:00,0.8341600000000001,0.17788,0.8529151189,0.16416,0.047880000000000006,0.171,0.67,0.13,0.6824954212000001,0.8341600000000001,0.17788,0.8529151189,0.16416,0.047880000000000006,0.171,0.67,0.13,0.6824954212000001
2020-04-13 03:30:00,0.8308000000000001,0.1769,0.8494246582,0.1608,0.046900000000000004,0.1675,0.67,0.13,0.6824954212000001,0.8408,0.1769,0.8592079201,0.1608,0.046900000000000004,0.1675,0.68,0.13,0.6923149572
2020-04-13 04:00:00,0.8384,0.1587,0.8532879057,0.0984,0.0287,0.10250000000000001,0.74,0.13,0.7513321503,0.8384,0.1587,0.8532879057,0.0984,0.0287,0.10250000000000001,0.74,0.13,0.7513321503
2020-04-13 04:30:00,0.80408,0.15744000000000002,0.8193485217,0.09408000000000001,0.027440000000000003,0.098,0.71,0.13,0.7218032973,0.80408,0.15744000000000002,0.8193485217,0.09408000000000001,0.027440000000000003,0.098,0.71,0.13,0.7218032973
2020-04-13 05:00:00,0.80888,0.15884,0.8243282113,0.09888000000000001,0.02884,0.10300000000000001,0.71,0.13,0.7218032973,0.80888,0.15884,0.8243282113,0.09888000000000001,0.02884,0.10300000000000001,0.71,0.13,0.7218032973
2020-04-13 05:30:00,0.80744,0.15842,0.8228342786,0.09744000000000001,0.02842,0.1015,0.71,0.13,0.7218032973,0.80744,0.15842,0.8228342786,0.09744000000000001,0.02842,0.1015,0.71,0.13,0.7218032973
2020-04-13 06:00:00,0.7893600000000001,0.15898,0.8052104383,0.09936,0.028980000000000002,0.10350000000000001,0.6900000000000001,0.13,0.7021395873,0.77936,0.15898,0.7954097372000001,0.09936,0.028980000000000002,0.10350000000000001,0.68,0.13,0.6923149572
2020-04-13 06:30:00,0.8279200000000001,0.15856,0.842966666,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.13,0.7414849965,0.8279200000000001,0.15856,0.842966666,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.13,0.7414849965
2020-04-13 07:00:00,0.8584,0.1762,0.876297324,0.1584,0.046200000000000005,0.165,0.7000000000000001,0.13,0.7119691005000001,0.8584,0.1762,0.876297324,0.1584,0.046200000000000005,0.165,0.7000000000000001,0.13,0.7119691005000001
2020-04-13 07:30:00,0.8806400000000001,0.20852,0.9049902762,0.20064,0.05852,0.209,0.68,0.15,0.6963476143,0.8806400000000001,0.20852,0.9049902762,0.20064,0.05852,0.209,0.68,0.15,0.6963476143
2020-04-13 08:00:00,0.9316000000000001,0.2088,0.9547125222,0.2016,0.058800000000000005,0.21,0.73,0.15,0.7452516354000001,0.9316000000000001,0.2088,0.9547125222,0.2016,0.058800000000000005,0.21,0.73,0.15,0.7452516354000001
2020-04-13 08:30:00,0.95064,0.20852,0.9732404636,0.20064,0.05852,0.209,0.75,0.15,0.7648529270000001,0.94064,0.20852,0.9634750645000001,0.20064,0.05852,0.209,0.74,0.15,0.7550496672
2020-04-13 09:00:00,0.93864,0.18502000000000002,0.9567013379,0.18864,0.055020000000000006,0.1965,0.75,0.13,0.7611832894,0.92864,0.19502000000000003,0.9488967541000001,0.18864,0.055020000000000006,0.1965,0.74,0.14,0.7531268154
2020-04-13 09:30:00,0.98128,0.20704000000000003,1.0028838417,0.16128,0.047040000000000005,0.168,0.8200000000000001,0.16,0.835463943,0.97128,0.21704,0.9952342438,0.16128,0.047040000000000005,0.168,0.81,0.17,0.8276472679
2020-04-13 10:00:00,0.98416,0.18788000000000002,1.0019330317,0.16416,0.047880000000000006,0.171,0.8200000000000001,0.14,0.8318653737,0.97416,0.19788000000000003,0.9940544251000001,0.16416,0.047880000000000006,0.171,0.81,0.15,0.8237718131
2020-04-13 10:30:00,0.92176,0.19718000000000002,0.9426141575,0.16176000000000001,0.04718000000000001,0.1685,0.76,0.15,0.7746612163000001,0.92176,0.20718000000000003,0.9447566089,0.16176000000000001,0.04718000000000001,0.1685,0.76,0.16,0.7766595136000001
2020-04-13 11:00:00,0.7841600000000001,0.19788000000000003,0.8087418624,0.16416,0.047880000000000006,0.171,0.62,0.15,0.6378871374,0.7841600000000001,0.20788,0.8112465716,0.16416,0.047880000000000006,0.171,0.62,0.16,0.6403124237000001
2020-04-13 11:30:00,0.71128,0.19704000000000002,0.7380677476,0.16128,0.047040000000000005,0.168,0.55,0.15,0.5700877125,0.71128,0.20704000000000003,0.7408001080000001,0.16128,0.047040000000000005,0.168,0.55,0.16,0.5728001397
2020-04-13 12:00:00,0.72096,0.20528000000000002,0.7496153680000001,0.12096000000000001,0.035280000000000006,0.126,0.6000000000000001,0.17,0.6236184731000001,0.72096,0.21528000000000003,0.7524153108,0.12096000000000001,0.035280000000000006,0.126,0.6000000000000001,0.18,0.6264183905
2020-04-13 12:30:00,0.75456,0.19758,0.7799991346,0.09456,0.027580000000000004,0.0985,0.66,0.17,0.6815423685,0.7445600000000001,0.20758000000000001,0.7729547529,0.09456,0.027580000000000004,0.0985,0.65,0.18,0.6744627492
2020-04-13 13:00:00,0.76792,0.19856000000000001,0.7931753904000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.67,0.17,0.6912307864,0.76792,0.20856000000000002,0.7957376452,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.67,0.18,0.6937578828000001
2020-04-13 13:30:00,0.6936,0.1773,0.7159024026,0.0936,0.0273,0.0975,0.6000000000000001,0.15,0.6184658438,0.6936,0.18730000000000002,0.7184443263,0.0936,0.0273,0.0975,0.6000000000000001,0.16,0.6209669879
2020-04-13 14:00:00,0.6184000000000001,0.1787,0.6437019885,0.0984,0.0287,0.10250000000000001,0.52,0.15,0.5412023651,0.6184000000000001,0.1787,0.6437019885,0.0984,0.0287,0.10250000000000001,0.52,0.15,0.5412023651
2020-04-13 14:30:00,0.62216,0.17688,0.6468149658,0.09216,0.02688,0.096,0.53,0.15,0.5508175742,0.62216,0.18688000000000002,0.6496208125,0.09216,0.02688,0.096,0.53,0.16,0.5536244214
2020-04-13 15:00:00,0.57104,0.18822000000000003,0.6012598856,0.13104000000000002,0.038220000000000004,0.1365,0.44,0.15,0.464865572,0.57104,0.19822,0.6044649287,0.13104000000000002,0.038220000000000004,0.1365,0.44,0.16,0.46818799640000003
2020-04-13 15:30:00,0.5992000000000001,0.2381,0.6447730221,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.4,0.18,0.438634244,0.5892000000000001,0.24810000000000001,0.6393045049,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.39,0.19,0.4338202393
2020-04-13 16:00:00,0.62112,0.21866000000000002,0.6584848138,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.42,0.16,0.4494441011,0.62112,0.22866000000000003,0.6618726841,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.42,0.17,0.45310043040000003
2020-04-13 16:30:00,0.6992,0.2381,0.7386286279000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.18,0.5314132102,0.6992,0.24810000000000001,0.7419125622,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.19,0.5348831648
2020-04-13 17:00:00,0.81064,0.24852000000000002,0.8478793546000001,0.20064,0.05852,0.209,0.61,0.19,0.6389053138,0.81064,0.24852000000000002,0.8478793546000001,0.20064,0.05852,0.209,0.61,0.19,0.6389053138
2020-04-13 17:30:00,0.9339200000000001,0.24656000000000003,0.9659184231000001,0.19392,0.056560000000000006,0.202,0.74,0.19,0.7640026178,0.9339200000000001,0.24656000000000003,0.9659184231000001,0.19392,0.056560000000000006,0.202,0.74,0.19,0.7640026178
2020-04-13 18:00:00,1.02368,0.21774000000000002,1.0465808378,0.16368000000000002,0.047740000000000005,0.1705,0.86,0.17,0.8766413178,1.01368,0.23774,1.0411855982,0.16368000000000002,0.047740000000000005,0.1705,0.85,0.19,0.8709764635
2020-04-13 18:30:00,1.09224,0.23732000000000003,1.1177249214,0.16224000000000002,0.04732,0.169,0.93,0.19,0.9492101980000001,1.08224,0.24732,1.1101399011,0.16224000000000002,0.04732,0.169,0.92,0.2,0.9414881837
2020-04-13 19:00:00,1.19368,0.22774000000000003,1.2152108665,0.16368000000000002,0.047740000000000005,0.1705,1.03,0.18,1.0456098699,1.19368,0.24774000000000002,1.2191173241,0.16368000000000002,0.047740000000000005,0.1705,1.03,0.2,1.0492378186
2020-04-13 19:30:00,1.18176,0.22718000000000002,1.2033982923,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.18,1.0357605901,1.18176,0.24718,1.2073336946,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.2,1.0394229168
2020-04-13 20:00:00,1.1746400000000001,0.20802,1.1929172017,0.16464,0.04802000000000001,0.1715,1.01,0.16,1.0225947389,1.1746400000000001,0.21802000000000002,1.1947015736,0.16464,0.04802000000000001,0.1715,1.01,0.17,1.0242070103
2020-04-13 20:30:00,1.17224,0.20732,1.1904319384,0.16224000000000002,0.04732,0.169,1.01,0.16,1.0225947389,1.17224,0.21732,1.1922141586000001,0.16224000000000002,0.04732,0.169,1.01,0.17,1.0242070103
2020-04-13 21:00:00,1.13464,0.18802000000000002,1.1501127988,0.16464,0.04802000000000001,0.1715,0.97,0.14,0.9800510191,1.12464,0.19802000000000003,1.1419400378,0.16464,0.04802000000000001,0.1715,0.96,0.15,0.9716480844000001
2020-04-13 21:30:00,1.0972,0.1771,1.1114010302,0.1272,0.0371,0.1325,0.97,0.14,0.9800510191,1.0872,0.18710000000000002,1.1031818753,0.1272,0.0371,0.1325,0.96,0.15,0.9716480844000001
2020-04-13 22:00:00,1.066,0.158,1.0776455818,0.096,0.028,0.1,0.97,0.13,0.9786725704,1.056,0.168,1.0692801317,0.096,0.028,0.1,0.96,0.14,0.9701546269
2020-04-13 22:30:00,0.98504,0.15772,0.9975867882,0.09504000000000001,0.02772,0.099,0.89,0.13,0.8994442729000001,0.9750400000000001,0.16772,0.9893598941,0.09504000000000001,0.02772,0.099,0.88,0.14,0.8910667764
2020-04-13 23:00:00,0.8974400000000001,0.15842,0.9113152309,0.09744000000000001,0.02842,0.1015,0.8,0.13,0.8104936767,0.8874400000000001,0.16842000000000001,0.9032801614,0.09744000000000001,0.02842,0.1015,0.79,0.14,0.8023091673
2020-04-13 23:30:00,0.83696,0.15828,0.8517949284,0.09696,0.028280000000000003,0.101,0.74,0.13,0.7513321503,0.83696,0.16828,0.8537096696,0.09696,0.028280000000000003,0.101,0.74,0.14,0.7531268154
2020-04-14 00:00:00,0.7798400000000001,0.15912,0.7959080349000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.13,0.6923149572,0.7798400000000001,0.16912000000000002,0.7979674179,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.68,0.14,0.6942621983
2020-04-14 00:30:00,0.7574400000000001,0.15842,0.7738296001,0.09744000000000001,0.02842,0.1015,0.66,0.13,0.6726812024000001,0.7574400000000001,0.16842000000000001,0.7759385607,0.09744000000000001,0.02842,0.1015,0.66,0.14,0.6746851117
2020-04-14 01:00:00,0.7575200000000001,0.16136,0.7745150741,0.10752,0.031360000000000006,0.112,0.65,0.13,0.6628725368,0.7475200000000001,0.17136,0.7669096427000001,0.10752,0.031360000000000006,0.112,0.64,0.14,0.6551335742000001
2020-04-14 01:30:00,0.8216,0.1888,0.8430136416,0.2016,0.058800000000000005,0.21,0.62,0.13,0.6334824386,0.8116,0.1988,0.8355932025,0.2016,0.058800000000000005,0.21,0.61,0.14,0.6258594091
2020-04-14 02:00:00,0.9430400000000001,0.18922000000000003,0.9618360827,0.20304000000000003,0.05922,0.21150000000000002,0.74,0.13,0.7513321503,0.9430400000000001,0.19922,0.9638532305,0.20304000000000003,0.05922,0.21150000000000002,0.74,0.14,0.7531268154
2020-04-14 02:30:00,0.9816,0.1888,0.9995919167,0.2016,0.058800000000000005,0.21,0.78,0.13,0.7907591289,0.9816,0.1988,1.0015288313,0.2016,0.058800000000000005,0.21,0.78,0.14,0.7924645102000001
2020-04-14 03:00:00,0.9625600000000001,0.18908000000000003,0.9809551468000001,0.20256000000000002,0.05908000000000001,0.211,0.76,0.13,0.7710382610000001,0.9625600000000001,0.19908,0.9829316355000001,0.20256000000000002,0.05908000000000001,0.211,0.76,0.14,0.7727871635
2020-04-14 03:30:00,0.9665600000000001,0.17858000000000002,0.9829186385,0.16656,0.048580000000000005,0.17350000000000002,0.8,0.13,0.8104936767,0.9665600000000001,0.18858000000000003,0.9847845704,0.16656,0.048580000000000005,0.17350000000000002,0.8,0.14,0.8121576202
2020-04-14 04:00:00,0.9556,0.17830000000000001,0.9720916881,0.1656,0.0483,0.17250000000000001,0.79,0.13,0.800624756,0.9456,0.1883,0.9641660905,0.1656,0.0483,0.17250000000000001,0.78,0.14,0.7924645102000001
2020-04-14 04:30:00,0.9336800000000001,0.17774,0.9504471842000001,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.13,0.7808969202,0.9336800000000001,0.18774000000000002,0.9523679174,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.14,0.7826237921
2020-04-14 05:00:00,0.9356000000000001,0.17830000000000001,0.9524380557000001,0.1656,0.0483,0.17250000000000001,0.77,0.13,0.7808969202,0.9356000000000001,0.1883,0.9543606499,0.1656,0.0483,0.17250000000000001,0.77,0.14,0.7826237921
2020-04-14 05:30:00,0.9246400000000001,0.17802,0.9416210756000001,0.16464,0.04802000000000001,0.1715,0.76,0.13,0.7710382610000001,0.9146400000000001,0.18802000000000002,0.9337654149,0.16464,0.04802000000000001,0.1715,0.75,0.14,0.7629547824
2020-04-14 06:00:00,0.9260800000000001,0.17844000000000002,0.9431145211,0.16608,0.048440000000000004,0.17300000000000001,0.76,0.13,0.7710382610000001,0.9160800000000001,0.18844000000000002,0.9352604985,0.16608,0.048440000000000004,0.17300000000000001,0.75,0.14,0.7629547824
2020-04-14 06:30:00,0.96464,0.17802,0.980928871,0.16464,0.04802000000000001,0.1715,0.8,0.13,0.8104936767,0.95464,0.18802000000000002,0.9729794705,0.16464,0.04802000000000001,0.1715,0.79,0.14,0.8023091673
2020-04-14 07:00:00,0.9965600000000001,0.17858000000000002,1.0124340225,0.16656,0.048580000000000005,0.17350000000000002,0.8300000000000001,0.13,0.8401190392000001,0.9965600000000001,0.18858000000000003,1.0142456556,0.16656,0.048580000000000005,0.17350000000000002,0.8300000000000001,0.14,0.8417244205000001
2020-04-14 07:30:00,1.0656,0.1983,1.0838940216,0.1656,0.0483,0.17250000000000001,0.9,0.15,0.9124143795,1.0656,0.2083,1.0857680461,0.1656,0.0483,0.17250000000000001,0.9,0.16,0.9141115906
2020-04-14 08:00:00,1.11608,0.21844000000000002,1.137255732,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.17,0.9650906693,1.11608,0.22844000000000003,1.1392187674,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.18,0.9669022701000001
2020-04-14 08:30:00,1.07512,0.19816,1.0932293446,0.16512000000000002,0.04816,0.17200000000000001,0.91,0.15,0.9222797840000001,1.07512,0.21816000000000002,1.097030902,0.16512000000000002,0.04816,0.17200000000000001,0.91,0.17,0.9257429449000001
2020-04-14 09:00:00,1.00608,0.19844,1.025463505,0.16608,0.048440000000000004,0.17300000000000001,0.84,0.15,0.8532877592,0.9960800000000001,0.21844000000000002,1.0197506558,0.16608,0.048440000000000004,0.17300000000000001,0.8300000000000001,0.17,0.8472307832
2020-04-14 09:30:00,1.04368,0.22774000000000003,1.0682384799,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.18,0.8982204629,1.04368,0.23774,1.0704149896,0.16368000000000002,0.047740000000000005,0.1705,0.88,0.19,0.9002777349000001
2020-04-14 10:00:00,0.9260800000000001,0.20844000000000001,0.9492478075,0.16608,0.048440000000000004,0.17300000000000001,0.76,0.16,0.7766595136000001,0.9260800000000001,0.20844000000000001,0.9492478075,0.16608,0.048440000000000004,0.17300000000000001,0.76,0.16,0.7766595136000001
2020-04-14 10:30:00,0.8132,0.21760000000000002,0.8418099548,0.1632,0.0476,0.17,0.65,0.17,0.6718630813,0.8132,0.22760000000000002,0.8444501169,0.1632,0.0476,0.17,0.65,0.18,0.6744627492
2020-04-14 11:00:00,0.7956000000000001,0.2383,0.8305216734,0.1656,0.0483,0.17250000000000001,0.63,0.19,0.6580273551,0.7856000000000001,0.24830000000000002,0.8239054861,0.1656,0.0483,0.17250000000000001,0.62,0.2,0.651459899
2020-04-14 11:30:00,0.74224,0.23732000000000003,0.7792566971,0.16224000000000002,0.04732,0.169,0.58,0.19,0.6103277808,0.74224,0.25732000000000005,0.7855786402,0.16224000000000002,0.04732,0.169,0.58,0.21,0.6168468205000001
2020-04-14 12:00:00,0.7251200000000001,0.23816,0.7632294544,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.19,0.5913543777,0.7251200000000001,0.25816,0.7697048785,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.21,0.5980802622
2020-04-14 12:30:00,0.7217600000000001,0.24718,0.7629124786,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.2,0.5946427499,0.7217600000000001,0.25718,0.7662108391,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.21,0.5980802622
2020-04-14 13:00:00,0.7151200000000001,0.23816,0.753735232,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.19,0.5818934610000001,0.7151200000000001,0.23816,0.753735232,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.19,0.5818934610000001
2020-04-14 13:30:00,0.6408,0.2169,0.6765133036000001,0.1608,0.046900000000000004,0.1675,0.48,0.17,0.5092150823,0.6308,0.2169,0.6670489113,0.1608,0.046900000000000004,0.1675,0.47000000000000003,0.17,0.49979996
2020-04-14 14:00:00,0.65512,0.24816000000000002,0.7005466437,0.16512000000000002,0.04816,0.17200000000000001,0.49,0.2,0.5292447449000001,0.64512,0.25816,0.6948571076000001,0.16512000000000002,0.04816,0.17200000000000001,0.48,0.21,0.5239274759
2020-04-14 14:30:00,0.62272,0.24746,0.6700870466000001,0.16272,0.04746,0.1695,0.46,0.2,0.5015974482000001,0.62272,0.25746,0.6738440843,0.16272,0.04746,0.1695,0.46,0.21,0.5056678752
2020-04-14 15:00:00,0.5956,0.21830000000000002,0.6343455289000001,0.1656,0.0483,0.17250000000000001,0.43,0.17,0.4623851209,0.5856,0.2283,0.628528639,0.1656,0.0483,0.17250000000000001,0.42,0.18,0.4569463864
2020-04-14 15:30:00,0.66224,0.26732,0.7141581057,0.16224000000000002,0.04732,0.169,0.5,0.22,0.5462600113,0.66224,0.27732,0.7179611410000001,0.16224000000000002,0.04732,0.169,0.5,0.23,0.5503635162
2020-04-14 16:00:00,0.6856,0.26830000000000004,0.7362283953000001,0.1656,0.0483,0.17250000000000001,0.52,0.22,0.5646237685000001,0.6856,0.2783,0.7399312468,0.1656,0.0483,0.17250000000000001,0.52,0.23,0.568594759
2020-04-14 16:30:00,0.7632,0.2776,0.8121182180000001,0.1632,0.0476,0.17,0.6000000000000001,0.23,0.6425729531000001,0.7632,0.2876,0.8155905836,0.1632,0.0476,0.17,0.6000000000000001,0.24,0.6462197769
2020-04-14 17:00:00,0.8451200000000001,0.26816,0.8866440097,0.16512000000000002,0.04816,0.17200000000000001,0.68,0.22,0.7147027354000001,0.8451200000000001,0.27816,0.8897195064000001,0.16512000000000002,0.04816,0.17200000000000001,0.68,0.23,0.7178439942
2020-04-14 17:30:00,0.90368,0.21774000000000002,0.9295419571,0.16368000000000002,0.047740000000000005,0.1705,0.74,0.17,0.7592759709,0.90368,0.22774000000000003,0.9319351104,0.16368000000000002,0.047740000000000005,0.1705,0.74,0.18,0.7615773106
2020-04-14 18:00:00,1.00512,0.22816000000000003,1.0306906422,0.16512000000000002,0.04816,0.17200000000000001,0.84,0.18,0.8590692638,0.9951200000000001,0.23816,1.023222361,0.16512000000000002,0.04816,0.17200000000000001,0.8300000000000001,0.19,0.8514693183
2020-04-14 18:30:00,1.1332,0.22760000000000002,1.1558304374,0.1632,0.0476,0.17,0.97,0.18,0.9865596789000001,1.1332,0.2376,1.1578410945,0.1632,0.0476,0.17,0.97,0.19,0.9884331035
2020-04-14 19:00:00,1.13464,0.22802000000000003,1.1573249544,0.16464,0.04802000000000001,0.1715,0.97,0.18,0.9865596789000001,1.13464,0.23802,1.1593366422,0.16464,0.04802000000000001,0.1715,0.97,0.19,0.9884331035
2020-04-14 19:30:00,1.16272,0.20746,1.1810831681,0.16272,0.04746,0.1695,1.0,0.16,1.0127191121,1.16272,0.20746,1.1810831681,0.16272,0.04746,0.1695,1.0,0.16,1.0127191121
2020-04-14 20:00:00,1.18464,0.20802,1.2027652514,0.16464,0.04802000000000001,0.1715,1.02,0.16,1.0324727599,1.1746400000000001,0.20802,1.1929172017,0.16464,0.04802000000000001,0.1715,1.01,0.16,1.0225947389
2020-04-14 20:30:00,1.1832,0.18760000000000002,1.1979799664,0.1632,0.0476,0.17,1.02,0.14,1.0295630141,1.1732,0.1976,1.1897243378,0.1632,0.0476,0.17,1.01,0.15,1.0210778619
2020-04-14 21:00:00,1.19968,0.18074,1.2132184675,0.13968,0.040740000000000005,0.14550000000000002,1.06,0.14,1.0692053124,1.19968,0.19074000000000002,1.2147484719000001,0.13968,0.040740000000000005,0.14550000000000002,1.06,0.15,1.0705606008
2020-04-14 21:30:00,1.1512,0.1666,1.1631925894,0.0912,0.026600000000000002,0.095,1.06,0.14,1.0692053124,1.1512,0.1766,1.1646669052,0.0912,0.026600000000000002,0.095,1.06,0.15,1.0705606008
2020-04-14 22:00:00,1.09696,0.16828,1.1097925031,0.09696,0.028280000000000003,0.101,1.0,0.14,1.0097524449,1.09696,0.16828,1.1097925031,0.09696,0.028280000000000003,0.101,1.0,0.14,1.0097524449
2020-04-14 22:30:00,1.00264,0.16702,1.0164559262,0.09264000000000001,0.027020000000000002,0.0965,0.91,0.14,0.9207062507,1.00264,0.16702,1.0164559262,0.09264000000000001,0.027020000000000002,0.0965,0.91,0.14,0.9207062507
2020-04-14 23:00:00,0.916,0.168,0.9312786908,0.096,0.028,0.1,0.8200000000000001,0.14,0.8318653737,0.906,0.168,0.9214445181,0.096,0.028,0.1,0.81,0.14,0.8220097323000001
2020-04-14 23:30:00,0.8336,0.1673,0.8502224709,0.0936,0.0273,0.0975,0.74,0.14,0.7531268154,0.8336,0.1673,0.8502224709,0.0936,0.0273,0.0975,0.74,0.14,0.7531268154
2020-04-15 00:00:00,0.7627200000000001,0.18746000000000002,0.7854190283,0.16272,0.04746,0.1695,0.6000000000000001,0.14,0.6161168720000001,0.7627200000000001,0.18746000000000002,0.7854190283,0.16272,0.04746,0.1695,0.6000000000000001,0.14,0.6161168720000001
2020-04-15 00:30:00,0.74872,0.19796000000000002,0.7744480615,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.14,0.5675385449,0.74872,0.19796000000000002,0.7744480615,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.14,0.5675385449
2020-04-15 01:00:00,0.75256,0.19908,0.7784467869,0.20256000000000002,0.05908000000000001,0.211,0.55,0.14,0.5675385449,0.75256,0.19908,0.7784467869,0.20256000000000002,0.05908000000000001,0.211,0.55,0.14,0.5675385449
2020-04-15 01:30:00,0.8296800000000001,0.19824000000000003,0.8530345831,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.63,0.14,0.645368112,0.8196800000000001,0.19824000000000003,0.8433115676,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.14,0.6356099433
2020-04-15 02:00:00,0.9320800000000001,0.19894,0.9530741052,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.14,0.7433034374,0.9320800000000001,0.19894,0.9530741052,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.14,0.7433034374
2020-04-15 02:30:00,0.97672,0.19446000000000002,0.9958898785,0.18672000000000002,0.05446,0.1945,0.79,0.14,0.8023091673,0.97672,0.19446000000000002,0.9958898785,0.18672000000000002,0.05446,0.1945,0.79,0.14,0.8023091673
2020-04-15 03:00:00,0.95464,0.18802000000000002,0.9729794705,0.16464,0.04802000000000001,0.1715,0.79,0.14,0.8023091673,0.95464,0.18802000000000002,0.9729794705,0.16464,0.04802000000000001,0.1715,0.79,0.14,0.8023091673
2020-04-15 03:30:00,0.98128,0.18704,0.9989466452,0.16128,0.047040000000000005,0.168,0.8200000000000001,0.14,0.8318653737,0.98128,0.18704,0.9989466452,0.16128,0.047040000000000005,0.168,0.8200000000000001,0.14,0.8318653737
2020-04-15 04:00:00,0.96464,0.18802000000000002,0.9827928826000001,0.16464,0.04802000000000001,0.1715,0.8,0.14,0.8121576202,0.96464,0.18802000000000002,0.9827928826000001,0.16464,0.04802000000000001,0.1715,0.8,0.14,0.8121576202
2020-04-15 04:30:00,0.9608000000000001,0.1869,0.9788096087,0.1608,0.046900000000000004,0.1675,0.8,0.14,0.8121576202,0.9608000000000001,0.1869,0.9788096087,0.1608,0.046900000000000004,0.1675,0.8,0.14,0.8121576202
2020-04-15 05:00:00,0.94464,0.18802000000000002,0.9631698967000001,0.16464,0.04802000000000001,0.1715,0.78,0.14,0.7924645102000001,0.94464,0.18802000000000002,0.9631698967000001,0.16464,0.04802000000000001,0.1715,0.78,0.14,0.7924645102000001
2020-04-15 05:30:00,0.9427200000000001,0.18746000000000002,0.9611775330000001,0.16272,0.04746,0.1695,0.78,0.14,0.7924645102000001,0.9427200000000001,0.18746000000000002,0.9611775330000001,0.16272,0.04746,0.1695,0.78,0.14,0.7924645102000001
2020-04-15 06:00:00,0.9451200000000001,0.18816000000000002,0.9636679926,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.14,0.7924645102000001,0.9451200000000001,0.18816000000000002,0.9636679926,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.14,0.7924645102000001
2020-04-15 06:30:00,0.9736800000000001,0.18774000000000002,0.9916143656,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.14,0.8220097323000001,0.9736800000000001,0.18774000000000002,0.9916143656,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.14,0.8220097323000001
2020-04-15 07:00:00,1.0056,0.1883,1.0230778318,0.1656,0.0483,0.17250000000000001,0.84,0.14,0.8515867542000001,0.9956,0.1883,1.0132503393,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.14,0.8417244205000001
2020-04-15 07:30:00,1.11416,0.18788000000000002,1.1298899946,0.16416,0.047880000000000006,0.171,0.9500000000000001,0.14,0.9602603814,1.11416,0.20788,1.1333872242,0.16416,0.047880000000000006,0.171,0.9500000000000001,0.16,0.9633794683
2020-04-15 08:00:00,1.12608,0.18844000000000002,1.141738061,0.16608,0.048440000000000004,0.17300000000000001,0.96,0.14,0.9701546269,1.12608,0.20844000000000001,1.1452088892,0.16608,0.048440000000000004,0.17300000000000001,0.96,0.16,0.9732420048
2020-04-15 08:30:00,1.0932,0.1976,1.1109149382,0.1632,0.0476,0.17,0.93,0.15,0.9420191081,1.0932,0.2076,1.1127371657,0.1632,0.0476,0.17,0.93,0.16,0.9436630755000001
2020-04-15 09:00:00,1.05512,0.22816000000000003,1.0795069245,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.18,0.9080198236,1.05512,0.23816,1.081664643,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.19,0.9100549434
2020-04-15 09:30:00,1.09176,0.27718000000000004,1.1263963113,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.23,0.958018789,1.09176,0.28718000000000005,1.1288986890000001,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.24,0.9604686356000001
2020-04-15 10:00:00,0.9746400000000001,0.26802000000000004,1.0108203846,0.16464,0.04802000000000001,0.1715,0.81,0.22,0.8393449827,0.96464,0.27802000000000004,1.0039051001,0.16464,0.04802000000000001,0.1715,0.8,0.23,0.8324061509
2020-04-15 10:30:00,0.8417600000000001,0.23718000000000003,0.8745365916000001,0.16176000000000001,0.04718000000000001,0.1685,0.68,0.19,0.7060453243,0.8417600000000001,0.24718,0.877301459,0.16176000000000001,0.04718000000000001,0.1685,0.68,0.2,0.7088018059
2020-04-15 11:00:00,0.8051200000000001,0.26816,0.8486035588,0.16512000000000002,0.04816,0.17200000000000001,0.64,0.22,0.6767569726,0.8051200000000001,0.27816,0.8518164121,0.16512000000000002,0.04816,0.17200000000000001,0.64,0.23,0.6800735254
2020-04-15 11:30:00,0.8008000000000001,0.3169,0.8612236934,0.1608,0.046900000000000004,0.1675,0.64,0.27,0.6946221995,0.8008000000000001,0.3269,0.8649533224,0.1608,0.046900000000000004,0.1675,0.64,0.28,0.6985699679
2020-04-15 12:00:00,0.8051200000000001,0.29816000000000004,0.8585555311,0.16512000000000002,0.04816,0.17200000000000001,0.64,0.25,0.6870953355,0.8051200000000001,0.30816000000000004,0.8620793467000001,0.16512000000000002,0.04816,0.17200000000000001,0.64,0.26,0.6907966416
2020-04-15 12:30:00,0.8208000000000001,0.3169,0.8798512658000001,0.1608,0.046900000000000004,0.1675,0.66,0.27,0.7130918594,0.8208000000000001,0.3269,0.8835022637000001,0.1608,0.046900000000000004,0.1675,0.66,0.28,0.7169379332
2020-04-15 13:00:00,0.7846400000000001,0.30802,0.8429331231,0.16464,0.04802000000000001,0.1715,0.62,0.26,0.6723094526000001,0.7846400000000001,0.32802000000000003,0.8504452069,0.16464,0.04802000000000001,0.1715,0.62,0.28,0.6802940541
2020-04-15 13:30:00,0.7008,0.2669,0.7499041605,0.1608,0.046900000000000004,0.1675,0.54,0.22,0.5830951895,0.6908000000000001,0.27690000000000003,0.7442299712,0.1608,0.046900000000000004,0.1675,0.53,0.23,0.577754273
2020-04-15 14:00:00,0.71464,0.29802,0.7742908045,0.16464,0.04802000000000001,0.1715,0.55,0.25,0.6041522987,0.71464,0.30802,0.7781944808,0.16464,0.04802000000000001,0.1715,0.55,0.26,0.6083584470000001
2020-04-15 14:30:00,0.7108,0.3269,0.7823683595,0.1608,0.046900000000000004,0.1675,0.55,0.28,0.617170965,0.7108,0.33690000000000003,0.7865991673,0.1608,0.046900000000000004,0.1675,0.55,0.29,0.6217716623
2020-04-15 15:00:00,0.67464,0.30802,0.7416302650000001,0.16464,0.04802000000000001,0.1715,0.51,0.26,0.5724508713,0.67464,0.31802,0.7458390242,0.16464,0.04802000000000001,0.1715,0.51,0.27,0.5770615219
2020-04-15 15:30:00,0.72984,0.32662,0.7995918021,0.15984,0.04662,0.1665,0.5700000000000001,0.28,0.6350590524,0.72984,0.33662000000000003,0.8037284678000001,0.15984,0.04662,0.1665,0.5700000000000001,0.29,0.6395310782
2020-04-15 16:00:00,0.7841600000000001,0.34788,0.8578621101,0.16416,0.047880000000000006,0.171,0.62,0.30000000000000004,0.6887670143,0.7841600000000001,0.35788000000000003,0.8619657766000001,0.16416,0.047880000000000006,0.171,0.62,0.31,0.6931810730000001
2020-04-15 16:30:00,0.8508,0.3169,0.9079021148,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.27,0.7409453421000001,0.8508,0.3269,0.9114407551,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.28,0.7446475676000001
2020-04-15 17:00:00,0.9484800000000001,0.28914,0.9915726146,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.24,0.8160882305,0.9484800000000001,0.29914,0.9945345896000001,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.25,0.8190848552000001
2020-04-15 17:30:00,0.9863200000000001,0.25726000000000004,1.0193183261,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.2,0.8149233093,0.9863200000000001,0.26726,1.0218879831,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.21,0.8174350127000001
2020-04-15 18:00:00,1.04016,0.23838,1.0671259766,0.20016,0.05838,0.20850000000000002,0.84,0.18,0.8590692638,1.04016,0.24838000000000002,1.06940425,0.20016,0.05838,0.20850000000000002,0.84,0.19,0.8612200648
2020-04-15 18:30:00,1.15632,0.28726,1.1914672677,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.23,0.9871676656,1.15632,0.29726,1.1939176898000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.24,0.9895453501
2020-04-15 19:00:00,1.24016,0.28838,1.2732477567,0.20016,0.05838,0.20850000000000002,1.04,0.23,1.0651291002,1.24016,0.29838000000000003,1.2755498618,0.20016,0.05838,0.20850000000000002,1.04,0.24,1.0673331251
2020-04-15 19:30:00,1.22728,0.28754,1.2605139626,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.23,1.0553672347,1.2172800000000001,0.28754,1.2507796968,0.19728,0.05754000000000001,0.20550000000000002,1.02,0.23,1.0456098699
2020-04-15 20:00:00,1.21192,0.24306000000000003,1.236053498,0.18192000000000003,0.05306,0.1895,1.03,0.19,1.0473776778,1.20192,0.25306,1.2282715701,0.18192000000000003,0.05306,0.1895,1.02,0.2,1.0394229168
