Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-15 20:30:00,1.2408000000000001,0.2369,1.2632126701,0.1608,0.046900000000000004,0.1675,1.08,0.19,1.09658561,1.2408000000000001,0.2469,1.2651261795,0.1608,0.046900000000000004,0.1675,1.08,0.2,1.0983624174
2020-04-15 21:00:00,1.24464,0.18802000000000002,1.2587613952,0.16464,0.04802000000000001,0.1715,1.08,0.14,1.0890362712,1.24464,0.19802000000000003,1.2602938745,0.16464,0.04802000000000001,0.1715,1.08,0.15,1.0903669107
2020-04-15 21:30:00,1.19176,0.18718,1.2063698645,0.16176000000000001,0.04718000000000001,0.1685,1.03,0.14,1.0394710193,1.18176,0.19718000000000002,1.1980970954,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.15,1.0309704166
2020-04-15 22:00:00,1.17512,0.20816,1.1934142617,0.16512000000000002,0.04816,0.17200000000000001,1.01,0.16,1.0225947389,1.17512,0.21816000000000002,1.1951990629,0.16512000000000002,0.04816,0.17200000000000001,1.01,0.17,1.0242070103
2020-04-15 22:30:00,1.08272,0.18746000000000002,1.0988283988,0.16272,0.04746,0.1695,0.92,0.14,0.9305912099,1.08272,0.19746000000000002,1.100578507,0.16272,0.04746,0.1695,0.92,0.15,0.9321480569
2020-04-15 23:00:00,0.9751200000000001,0.18816000000000002,0.9931078491,0.16512000000000002,0.04816,0.17200000000000001,0.81,0.14,0.8220097323000001,0.9651200000000001,0.19816,0.9852532669,0.16512000000000002,0.04816,0.17200000000000001,0.8,0.15,0.8139410298
2020-04-15 23:30:00,0.8717600000000001,0.18718,0.8916287624,0.16176000000000001,0.04718000000000001,0.1685,0.71,0.14,0.7236711961000001,0.8717600000000001,0.19718000000000002,0.8937815449000001,0.16176000000000001,0.04718000000000001,0.1685,0.71,0.15,0.7256721023
2020-04-16 00:00:00,0.8187200000000001,0.18046,0.8383723815,0.13872,0.04046,0.14450000000000002,0.68,0.14,0.6942621983,0.8187200000000001,0.19046000000000002,0.8405816141,0.13872,0.04046,0.14450000000000002,0.68,0.15,0.6963476143
2020-04-16 00:30:00,0.78312,0.16716,0.8007617623000001,0.09312000000000001,0.027160000000000004,0.097,0.6900000000000001,0.14,0.7040596566,0.78312,0.17716,0.8029088367,0.09312000000000001,0.027160000000000004,0.097,0.6900000000000001,0.15,0.7061161378
2020-04-16 01:00:00,0.80744,0.16842000000000001,0.8248179496,0.09744000000000001,0.02842,0.1015,0.71,0.14,0.7236711961000001,0.80744,0.17842000000000002,0.8269178012,0.09744000000000001,0.02842,0.1015,0.71,0.15,0.7256721023
2020-04-16 01:30:00,0.85504,0.16772,0.8713342642,0.09504000000000001,0.02772,0.099,0.76,0.14,0.7727871635,0.85504,0.17772000000000002,0.8733142619,0.09504000000000001,0.02772,0.099,0.76,0.15,0.7746612163000001
2020-04-16 02:00:00,0.96464,0.17052,0.9795955288,0.10464000000000001,0.030520000000000002,0.109,0.86,0.14,0.8713208364,0.95464,0.16052000000000002,0.9680414247,0.10464000000000001,0.030520000000000002,0.109,0.85,0.13,0.8598837131
2020-04-16 02:30:00,0.9996800000000001,0.19824000000000003,1.0191463094,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8,0.14,0.8121576202,0.9896800000000001,0.18824000000000002,1.0074228506,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.13,0.800624756
2020-04-16 03:00:00,0.97208,0.19894,0.992228124,0.20208,0.058940000000000006,0.21050000000000002,0.77,0.14,0.7826237921,0.96208,0.18894000000000002,0.9804571638,0.20208,0.058940000000000006,0.21050000000000002,0.76,0.13,0.7710382610000001
2020-04-16 03:30:00,0.97872,0.19796000000000002,0.9985394334000001,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.14,0.7924645102000001,0.97872,0.18796000000000002,0.9966051375,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.13,0.7907591289
2020-04-16 04:00:00,0.9816,0.1988,1.0015288313,0.2016,0.058800000000000005,0.21,0.78,0.14,0.7924645102000001,0.9816,0.1888,0.9995919167,0.2016,0.058800000000000005,0.21,0.78,0.13,0.7907591289
2020-04-16 04:30:00,0.9587200000000001,0.19796000000000002,0.9789444315,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.14,0.7727871635,0.9487200000000001,0.18796000000000002,0.9671600695,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.13,0.7611832894
2020-04-16 05:00:00,0.94064,0.19852000000000003,0.9613603903000001,0.20064,0.05852,0.209,0.74,0.14,0.7531268154,0.94064,0.18852000000000002,0.9593452976,0.20064,0.05852,0.209,0.74,0.13,0.7513321503
2020-04-16 05:30:00,0.95176,0.18718,0.9699914690000001,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.14,0.8023091673,0.94176,0.17718,0.9582821349,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.13,0.7907591289
2020-04-16 06:00:00,0.9651200000000001,0.18816000000000002,0.9832908013,0.16512000000000002,0.04816,0.17200000000000001,0.8,0.14,0.8121576202,0.9651200000000001,0.17816,0.981426309,0.16512000000000002,0.04816,0.17200000000000001,0.8,0.13,0.8104936767
2020-04-16 06:30:00,1.00224,0.18732000000000001,1.0195949196,0.16224000000000002,0.04732,0.169,0.84,0.14,0.8515867542000001,1.00224,0.17732,1.0178051876,0.16224000000000002,0.04732,0.169,0.84,0.13,0.85
2020-04-16 07:00:00,1.02608,0.18844000000000002,1.0432400491,0.16608,0.048440000000000004,0.17300000000000001,0.86,0.14,0.8713208364,1.01608,0.17844000000000002,1.0316294878,0.16608,0.048440000000000004,0.17300000000000001,0.85,0.13,0.8598837131
2020-04-16 07:30:00,1.14272,0.23746000000000003,1.1671316335,0.16272,0.04746,0.1695,0.98,0.19,0.9982484661000001,1.13272,0.24746,1.1594356601,0.16272,0.04746,0.1695,0.97,0.2,0.990403958
2020-04-16 08:00:00,1.17608,0.23844,1.2000074166,0.16608,0.048440000000000004,0.17300000000000001,1.01,0.19,1.0277159141,1.16608,0.24844000000000002,1.1922520707,0.16608,0.048440000000000004,0.17300000000000001,1.0,0.2,1.0198039027
2020-04-16 08:30:00,1.11128,0.24704,1.1384076598,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.2,0.9708243919,1.11128,0.24704,1.1384076598,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.2,0.9708243919
2020-04-16 09:00:00,1.05512,0.22816000000000003,1.0795069245,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.18,0.9080198236,1.05512,0.23816,1.081664643,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.19,0.9100549434
2020-04-16 09:30:00,1.02176,0.26718000000000003,1.0561148848,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.22,0.8876936408,1.02176,0.27718000000000004,1.0586889298,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.23,0.8902246907
2020-04-16 10:00:00,0.9936800000000001,0.28774000000000005,1.0345019333,0.16368000000000002,0.047740000000000005,0.1705,0.8300000000000001,0.24,0.8640023148,0.9836800000000001,0.28774000000000005,1.0249003122,0.16368000000000002,0.047740000000000005,0.1705,0.8200000000000001,0.24,0.8544003745000001
2020-04-16 10:30:00,0.8908,0.2869,0.9358612344,0.1608,0.046900000000000004,0.1675,0.73,0.24,0.7684399781,0.8908,0.2869,0.9358612344,0.1608,0.046900000000000004,0.1675,0.73,0.24,0.7684399781
2020-04-16 11:00:00,0.8141600000000001,0.28788,0.8635574098000001,0.16416,0.047880000000000006,0.171,0.65,0.24,0.6928924881,0.8041600000000001,0.28788,0.8541359377000001,0.16416,0.047880000000000006,0.171,0.64,0.24,0.6835202996
2020-04-16 11:30:00,0.7508,0.2969,0.8073724357000001,0.1608,0.046900000000000004,0.1675,0.59,0.25,0.6407807737,0.7508,0.3069,0.8111031069,0.1608,0.046900000000000004,0.1675,0.59,0.26,0.6447480128
2020-04-16 12:00:00,0.8041600000000001,0.30788000000000004,0.8610826906,0.16416,0.047880000000000006,0.171,0.64,0.26,0.6907966416,0.7941600000000001,0.31788000000000005,0.8554167405,0.16416,0.047880000000000006,0.171,0.63,0.27,0.6854195795
2020-04-16 12:30:00,0.79888,0.31634,0.8592323609,0.15888000000000002,0.046340000000000006,0.1655,0.64,0.27,0.6946221995,0.78888,0.33634000000000003,0.8575874591,0.15888000000000002,0.046340000000000006,0.1655,0.63,0.29,0.6935416354
2020-04-16 13:00:00,0.9127200000000001,0.31746,0.9663532739,0.16272,0.04746,0.1695,0.75,0.27,0.7971198153,0.9127200000000001,0.33746000000000004,0.9731069057,0.16272,0.04746,0.1695,0.75,0.29,0.8041144197000001
2020-04-16 13:30:00,0.8393600000000001,0.27648,0.8837230335,0.15936,0.04648,0.166,0.68,0.23,0.7178439942,0.8393600000000001,0.28648,0.8869024749000001,0.15936,0.04648,0.166,0.68,0.24,0.7211102551
2020-04-16 14:00:00,0.8622400000000001,0.33732,0.9258739655,0.16224000000000002,0.04732,0.169,0.7000000000000001,0.29,0.7576938696000001,0.8522400000000001,0.34732,0.9202957133,0.16224000000000002,0.04732,0.169,0.6900000000000001,0.30000000000000004,0.7523961722
2020-04-16 14:30:00,0.8588800000000001,0.35634000000000005,0.9298672217,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.31,0.7655716818,0.8488800000000001,0.36634000000000005,0.9245551633,0.15888000000000002,0.046340000000000006,0.1655,0.6900000000000001,0.32,0.7605918748
2020-04-16 15:00:00,0.78176,0.29718,0.8363400325,0.16176000000000001,0.04718000000000001,0.1685,0.62,0.25,0.6685057965,0.7717600000000001,0.30718,0.8306461641,0.16176000000000001,0.04718000000000001,0.1685,0.61,0.26,0.663098786
2020-04-16 15:30:00,0.8479200000000001,0.31606,0.9049100784,0.15792,0.046060000000000004,0.1645,0.6900000000000001,0.27,0.7409453421000001,0.8479200000000001,0.32606,0.9084511269000001,0.15792,0.046060000000000004,0.1645,0.6900000000000001,0.28,0.7446475676000001
2020-04-16 16:00:00,0.8817600000000001,0.30718,0.9337345715,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.26,0.7655063684000001,0.8717600000000001,0.31718,0.9276683944,0.16176000000000001,0.04718000000000001,0.1685,0.71,0.27,0.7596051606
2020-04-16 16:30:00,0.8379200000000001,0.28606000000000004,0.8854040038000001,0.15792,0.046060000000000004,0.1645,0.68,0.24,0.7211102551,0.8379200000000001,0.28606000000000004,0.8854040038000001,0.15792,0.046060000000000004,0.1645,0.68,0.24,0.7211102551
2020-04-16 17:00:00,0.85128,0.24704,0.8864008123,0.16128,0.047040000000000005,0.168,0.6900000000000001,0.2,0.7184010022,0.85128,0.25704000000000005,0.8892396752,0.16128,0.047040000000000005,0.168,0.6900000000000001,0.21,0.7212489168
2020-04-16 17:30:00,1.01792,0.25606,1.0496322451,0.15792,0.046060000000000004,0.1645,0.86,0.21,0.8852683209000001,1.01792,0.26606,1.0521164622,0.15792,0.046060000000000004,0.1645,0.86,0.22,0.8876936408
2020-04-16 18:00:00,1.09176,0.24718,1.1193917321,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.2,0.9512623192,1.09176,0.25718,1.1216423004,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.21,0.9534149149000001
2020-04-16 18:30:00,1.16792,0.27606,1.2001025998000001,0.15792,0.046060000000000004,0.1645,1.01,0.23,1.035857133,1.16792,0.28606000000000004,1.2024422855,0.15792,0.046060000000000004,0.1645,1.01,0.24,1.0381233067
2020-04-16 19:00:00,1.22224,0.27732,1.253306427,0.16224000000000002,0.04732,0.169,1.06,0.23,1.0846658472,1.22224,0.28732,1.2555570079,0.16224000000000002,0.04732,0.169,1.06,0.24,1.0868302535
2020-04-16 19:30:00,1.25888,0.27634000000000003,1.2888532306,0.15888000000000002,0.046340000000000006,0.1655,1.1,0.23,1.1237882363,1.24888,0.28634000000000004,1.2812852337,0.15888000000000002,0.046340000000000006,0.1655,1.09,0.24,1.1161093136
2020-04-16 20:00:00,1.22272,0.26746000000000003,1.2516305564999999,0.16272,0.04746,0.1695,1.06,0.22,1.0825894882,1.21272,0.27746000000000004,1.2440554047,0.16272,0.04746,0.1695,1.05,0.23,1.0748953437
2020-04-16 20:30:00,1.23936,0.25648000000000004,1.2656204802,0.15936,0.04648,0.166,1.08,0.21,1.1002272493,1.22936,0.26648,1.2579100127,0.15936,0.04648,0.166,1.07,0.22,1.0923827168
2020-04-16 21:00:00,1.2032,0.2376,1.2264354855,0.1632,0.0476,0.17,1.04,0.19,1.0572133181,1.2032,0.24760000000000001,1.228411983,0.1632,0.0476,0.17,1.04,0.2,1.0590561836
2020-04-16 21:30:00,1.17032,0.23676000000000003,1.1940285591,0.16032000000000002,0.04676,0.167,1.01,0.19,1.0277159141,1.16032,0.24676,1.1862685193,0.16032000000000002,0.04676,0.167,1.0,0.2,1.0198039027
2020-04-16 22:00:00,1.11416,0.21788000000000002,1.1352639341,0.16416,0.047880000000000006,0.171,0.9500000000000001,0.17,0.9650906693,1.10416,0.22788000000000003,1.1274300865,0.16416,0.047880000000000006,0.171,0.9400000000000001,0.18,0.9570788891
2020-04-16 22:30:00,1.01584,0.23712000000000003,1.0431475447,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.18,0.8395236745,1.00584,0.24712000000000003,1.0357520939,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.81,0.19,0.8319855768000001
2020-04-16 23:00:00,0.9016000000000001,0.2288,0.9301784775,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.17,0.7203471385,0.9016000000000001,0.2388,0.9326885868,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.18,0.72277244
2020-04-16 23:30:00,0.8382400000000001,0.22782000000000002,0.8686473680000001,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.17,0.6621933252000001,0.8282400000000001,0.23782000000000003,0.8617075200000001,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.18,0.65520989
2020-04-17 00:00:00,0.7816000000000001,0.2288,0.8144003929,0.2016,0.058800000000000005,0.21,0.58,0.17,0.6044005295,0.7716000000000001,0.2388,0.807707868,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.18,0.5977457654
2020-04-17 00:30:00,0.74872,0.22796000000000002,0.7826540743,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.17,0.5756735186,0.73872,0.23796000000000003,0.7761006378,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.18,0.5692099788
2020-04-17 01:00:00,0.7516,0.2088,0.7800640999,0.2016,0.058800000000000005,0.21,0.55,0.15,0.5700877125,0.7516,0.21880000000000002,0.7828001022000001,0.2016,0.058800000000000005,0.21,0.55,0.16,0.5728001397
2020-04-17 01:30:00,0.8292,0.2081,0.854914177,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.15,0.6476109943,0.8192,0.21810000000000002,0.8477359554,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.16,0.6403124237000001
2020-04-17 02:00:00,0.9352800000000001,0.20404000000000003,0.9572779116000001,0.18528000000000003,0.054040000000000005,0.193,0.75,0.15,0.7648529270000001,0.9352800000000001,0.20404000000000003,0.9572779116000001,0.18528000000000003,0.054040000000000005,0.193,0.75,0.15,0.7648529270000001
2020-04-17 02:30:00,0.9452,0.1811,0.9623929811,0.1752,0.0511,0.1825,0.77,0.13,0.7808969202,0.9452,0.19110000000000002,0.9643247638,0.1752,0.0511,0.1825,0.77,0.14,0.7826237921
2020-04-17 03:00:00,0.91856,0.18208000000000002,0.9364323788000001,0.17856000000000002,0.05208,0.186,0.74,0.13,0.7513321503,0.91856,0.19208000000000003,0.9384280473000001,0.17856000000000002,0.05208,0.186,0.74,0.14,0.7531268154
2020-04-17 03:30:00,0.9152,0.1811,0.9329460059,0.1752,0.0511,0.1825,0.74,0.13,0.7513321503,0.9152,0.2011,0.9370337507000001,0.1752,0.0511,0.1825,0.74,0.15,0.7550496672
2020-04-17 04:00:00,0.9090400000000001,0.18222000000000002,0.9271234276,0.17904,0.05222,0.1865,0.73,0.13,0.7414849965,0.9090400000000001,0.20222,0.9312607852,0.17904,0.05222,0.1865,0.73,0.15,0.7452516354000001
2020-04-17 04:30:00,0.8756800000000001,0.18124,0.8942390061000001,0.17568,0.05124,0.183,0.7000000000000001,0.13,0.7119691005000001,0.8756800000000001,0.20124000000000003,0.8985059822,0.17568,0.05124,0.183,0.7000000000000001,0.15,0.7158910532
2020-04-17 05:00:00,0.88904,0.18222000000000002,0.9075220383,0.17904,0.05222,0.1865,0.71,0.13,0.7218032973,0.88904,0.20222,0.911748348,0.17904,0.05222,0.1865,0.71,0.15,0.7256721023
2020-04-17 05:30:00,0.8861600000000001,0.18138,0.9045320613000001,0.17616,0.05138,0.1835,0.71,0.13,0.7218032973,0.8861600000000001,0.20138,0.9087537895000001,0.17616,0.05138,0.1835,0.71,0.15,0.7256721023
2020-04-17 06:00:00,0.884,0.17200000000000001,0.9005775924,0.14400000000000002,0.042,0.15,0.74,0.13,0.7513321503,0.884,0.192,0.9046104134,0.14400000000000002,0.042,0.15,0.74,0.15,0.7550496672
2020-04-17 06:30:00,0.9136000000000001,0.1773,0.930645072,0.0936,0.0273,0.0975,0.8200000000000001,0.15,0.8336066219,0.9136000000000001,0.1773,0.930645072,0.0936,0.0273,0.0975,0.8200000000000001,0.15,0.8336066219
2020-04-17 07:00:00,0.916,0.178,0.9331345026000001,0.096,0.028,0.1,0.8200000000000001,0.15,0.8336066219,0.916,0.178,0.9331345026000001,0.096,0.028,0.1,0.8200000000000001,0.15,0.8336066219
2020-04-17 07:30:00,1.0436,0.21730000000000002,1.0659832316,0.0936,0.0273,0.0975,0.9500000000000001,0.19,0.9688137076000001,1.0336,0.21730000000000002,1.0561951761,0.0936,0.0273,0.0975,0.9400000000000001,0.19,0.9590099061
2020-04-17 08:00:00,1.1302400000000001,0.23382000000000003,1.1541725391,0.15024,0.043820000000000005,0.1565,0.98,0.19,0.9982484661000001,1.1302400000000001,0.25382000000000005,1.1583898523,0.15024,0.043820000000000005,0.1565,0.98,0.21,1.0022474744
2020-04-17 08:30:00,1.1292,0.24810000000000001,1.1561341834,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.19,0.9492101980000001,1.1192,0.2681,1.1508632629,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.92,0.21,0.9436630755000001
2020-04-17 09:00:00,1.11256,0.24908000000000002,1.1401011359,0.20256000000000002,0.05908000000000001,0.211,0.91,0.19,0.9296235797,1.11256,0.26908000000000004,1.144636973,0.20256000000000002,0.05908000000000001,0.211,0.91,0.21,0.9339164845000001
2020-04-17 09:30:00,1.10872,0.25796,1.1383336066,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.2,0.9317188417000001,1.10872,0.27796000000000004,1.1430318456,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.22,0.9362157871000001
2020-04-17 10:00:00,1.06208,0.28894000000000003,1.1006817206,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.23,0.8902246907,1.06208,0.29894000000000004,1.1033490155,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.24,0.8928605714000001
2020-04-17 10:30:00,1.02584,0.25712,1.0575719361,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8300000000000001,0.2,0.8537564055,1.02584,0.26712,1.0600475461,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8300000000000001,0.21,0.8561541917000001
2020-04-17 11:00:00,1.0316,0.2888,1.0712628062,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.23,0.86127812,1.0316,0.2988,1.0740018622,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.24,0.8640023148
2020-04-17 11:30:00,1.02776,0.33768000000000004,1.0818125531,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.28,0.8759566199000001,1.02776,0.33768000000000004,1.0818125531,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.28,0.8759566199000001
2020-04-17 12:00:00,1.0316,0.3088,1.0768268199,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.25,0.8668333173,1.0316,0.31880000000000003,1.079737005,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.26,0.8697700846
2020-04-17 12:30:00,1.16776,0.30768,1.2076135143,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.25,1.0016985575,1.16776,0.31768,1.2101999835,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.26,1.0042410069
2020-04-17 13:00:00,1.23208,0.30894000000000005,1.2702224411,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.25,1.0599056562,1.22208,0.31894,1.263013163,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.26,1.0526157894
2020-04-17 13:30:00,1.15824,0.27782,1.1910935522,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.22,0.9848857802000001,1.15824,0.28782,1.1934656468,0.19824000000000003,0.05782,0.20650000000000002,0.96,0.23,0.9871676656
2020-04-17 14:00:00,1.17104,0.31572,1.2128535773,0.19104000000000002,0.055720000000000006,0.199,0.98,0.26,1.0139033485,1.17104,0.31572,1.2128535773,0.19104000000000002,0.055720000000000006,0.199,0.98,0.26,1.0139033485
2020-04-17 14:30:00,1.18568,0.33124000000000003,1.2310796075,0.17568,0.05124,0.183,1.01,0.28,1.0480935073,1.18568,0.34124000000000004,1.2338078457,0.17568,0.05124,0.183,1.01,0.29,1.050809212
2020-04-17 15:00:00,1.13904,0.28222,1.1734821047,0.17904,0.05222,0.1865,0.96,0.23,0.9871676656,1.12904,0.29222000000000004,1.166243478,0.17904,0.05222,0.1865,0.9500000000000001,0.24,0.9798469268000001
2020-04-17 15:30:00,1.20568,0.30124,1.2427428535,0.17568,0.05124,0.183,1.03,0.25,1.0599056562,1.20568,0.31124,1.2452046418,0.17568,0.05124,0.183,1.03,0.26,1.0623088063
2020-04-17 16:00:00,1.20904,0.29222000000000004,1.2438529857,0.17904,0.05222,0.1865,1.03,0.24,1.0575916036,1.20904,0.31222000000000005,1.2487029471,0.17904,0.05222,0.1865,1.03,0.26,1.0623088063
2020-04-17 16:30:00,1.20568,0.29124,1.2403568035,0.17568,0.05124,0.183,1.03,0.24,1.0575916036,1.20568,0.29124,1.2403568035,0.17568,0.05124,0.183,1.03,0.24,1.0575916036
2020-04-17 17:00:00,1.30904,0.26222,1.3350449618,0.17904,0.05222,0.1865,1.13,0.21,1.1493476411,1.30904,0.28222,1.3391168172,0.17904,0.05222,0.1865,1.13,0.23,1.1531695452
2020-04-17 17:30:00,1.33568,0.25124,1.3591036016,0.17568,0.05124,0.183,1.16,0.2,1.1771151176,1.32568,0.26124,1.3511749702,0.17568,0.05124,0.183,1.15,0.21,1.1690166808
2020-04-17 18:00:00,1.41904,0.25222,1.4412804897,0.17904,0.05222,0.1865,1.24,0.2,1.2560254774000001,1.40904,0.25222,1.43143587,0.17904,0.05222,0.1865,1.23,0.2,1.2461540836
2020-04-17 18:30:00,1.4752,0.2811,1.5017430706,0.1752,0.0511,0.1825,1.3,0.23,1.3201893804,1.4752,0.2811,1.5017430706,0.1752,0.0511,0.1825,1.3,0.23,1.3201893804
2020-04-17 19:00:00,1.4590400000000001,0.28222,1.4860840656,0.17904,0.05222,0.1865,1.28,0.23,1.3004999039,1.4590400000000001,0.28222,1.4860840656,0.17904,0.05222,0.1865,1.28,0.23,1.3004999039
2020-04-17 19:30:00,1.3852,0.2411,1.4060256932000001,0.1752,0.0511,0.1825,1.21,0.19,1.2248265183,1.3852,0.2511,1.4077749287,0.1752,0.0511,0.1825,1.21,0.2,1.2264175472
2020-04-17 20:00:00,1.33904,0.24222000000000002,1.3607713438,0.17904,0.05222,0.1865,1.16,0.19,1.1754573578,1.32904,0.25222,1.352760973,0.17904,0.05222,0.1865,1.15,0.2,1.167261753
2020-04-17 20:30:00,1.27568,0.23124000000000003,1.2964688195,0.17568,0.05124,0.183,1.1,0.18,1.1146299834,1.27568,0.24124,1.2982897211,0.17568,0.05124,0.183,1.1,0.19,1.1162884932
2020-04-17 21:00:00,1.2390400000000001,0.19222,1.2538614955,0.17904,0.05222,0.1865,1.06,0.14,1.0692053124,1.2390400000000001,0.20222,1.2554334112,0.17904,0.05222,0.1865,1.06,0.15,1.0705606008
2020-04-17 21:30:00,1.21568,0.22124000000000002,1.2356476035,0.17568,0.05124,0.183,1.04,0.17,1.0538026381,1.20568,0.23124000000000003,1.227654756,0.17568,0.05124,0.183,1.03,0.18,1.0456098699
2020-04-17 22:00:00,1.09904,0.22222000000000003,1.1212808078,0.17904,0.05222,0.1865,0.92,0.17,0.9355746897,1.09904,0.23222,1.1233054126,0.17904,0.05222,0.1865,0.92,0.18,0.9374433316
2020-04-17 22:30:00,1.02568,0.22124000000000002,1.0492695555,0.17568,0.05124,0.183,0.85,0.17,0.8668333173,1.01568,0.23124000000000003,1.0416706773,0.17568,0.05124,0.183,0.84,0.18,0.8590692638
2020-04-17 23:00:00,0.9690400000000001,0.20222,0.9899148701,0.17904,0.05222,0.1865,0.79,0.15,0.8041144197000001,0.9690400000000001,0.21222000000000002,0.9920059728,0.17904,0.05222,0.1865,0.79,0.16,0.8060397013
2020-04-17 23:30:00,0.9052,0.2111,0.9294892415,0.1752,0.0511,0.1825,0.73,0.16,0.7473285757,0.9052,0.22110000000000002,0.9318112738000001,0.1752,0.0511,0.1825,0.73,0.17,0.7495331881
2020-04-18 00:00:00,0.84904,0.21222000000000002,0.8751606995000001,0.17904,0.05222,0.1865,0.67,0.16,0.688839604,0.8390400000000001,0.21222000000000002,0.8654625642,0.17904,0.05222,0.1865,0.66,0.16,0.6791170739
2020-04-18 00:30:00,0.8156800000000001,0.21124,0.8425889864,0.17568,0.05124,0.183,0.64,0.16,0.6596969001,0.8056800000000001,0.21124,0.8329121202,0.17568,0.05124,0.183,0.63,0.16,0.65
2020-04-18 01:00:00,0.8190400000000001,0.20222,0.8436346662,0.17904,0.05222,0.1865,0.64,0.15,0.6573431372,0.8090400000000001,0.21222000000000002,0.8364108141000001,0.17904,0.05222,0.1865,0.63,0.16,0.65
2020-04-18 01:30:00,0.88568,0.20124000000000003,0.9082547,0.17568,0.05124,0.183,0.71,0.15,0.7256721023,0.88568,0.21124,0.9105225972000001,0.17568,0.05124,0.183,0.71,0.16,0.7278049189
2020-04-18 02:00:00,1.01856,0.20208,1.0384126347,0.17856000000000002,0.05208,0.186,0.84,0.15,0.8532877592,1.01856,0.20208,1.0384126347,0.17856000000000002,0.05208,0.186,0.84,0.15,0.8532877592
2020-04-18 02:30:00,1.0252,0.2011,1.0447374072,0.1752,0.0511,0.1825,0.85,0.15,0.8631338251,1.0252,0.2011,1.0447374072,0.1752,0.0511,0.1825,0.85,0.15,0.8631338251
2020-04-18 03:00:00,1.00856,0.20208,1.0286056582,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.15,0.8434453154,1.00856,0.20208,1.0286056582,0.17856000000000002,0.05208,0.186,0.8300000000000001,0.15,0.8434453154
2020-04-18 03:30:00,1.0252,0.2011,1.0447374072,0.1752,0.0511,0.1825,0.85,0.15,0.8631338251,1.0252,0.2011,1.0447374072,0.1752,0.0511,0.1825,0.85,0.15,0.8631338251
2020-04-18 04:00:00,0.9885600000000001,0.20208,1.0090030723,0.17856000000000002,0.05208,0.186,0.81,0.15,0.8237718131,0.9885600000000001,0.20208,1.0090030723,0.17856000000000002,0.05208,0.186,0.81,0.15,0.8237718131
2020-04-18 04:30:00,0.9556800000000001,0.20124000000000003,0.9766380087000001,0.17568,0.05124,0.183,0.78,0.15,0.7942921377000001,0.9556800000000001,0.20124000000000003,0.9766380087000001,0.17568,0.05124,0.183,0.78,0.15,0.7942921377000001
2020-04-18 05:00:00,0.9490400000000001,0.20222,0.9703452221000001,0.17904,0.05222,0.1865,0.77,0.15,0.7844743463,0.9390400000000001,0.20222,0.9605670461,0.17904,0.05222,0.1865,0.76,0.15,0.7746612163000001
2020-04-18 05:30:00,0.9461600000000001,0.20138,0.9673534256,0.17616,0.05138,0.1835,0.77,0.15,0.7844743463,0.9361600000000001,0.21138,0.9597275916,0.17616,0.05138,0.1835,0.76,0.16,0.7766595136000001
2020-04-18 06:00:00,0.94952,0.20236,0.9708438597000001,0.17952,0.052360000000000004,0.187,0.77,0.15,0.7844743463,0.93952,0.21236000000000002,0.9632209508,0.17952,0.052360000000000004,0.187,0.76,0.16,0.7766595136000001
2020-04-18 06:30:00,0.9661600000000001,0.21138,0.9890129676,0.17616,0.05138,0.1835,0.79,0.16,0.8060397013,0.9661600000000001,0.22138000000000002,0.9911983908,0.17616,0.05138,0.1835,0.79,0.17,0.808084154
2020-04-18 07:00:00,0.98904,0.21222000000000002,1.0115520006,0.17904,0.05222,0.1865,0.81,0.16,0.8256512581000001,0.98904,0.22222000000000003,1.0136971195,0.17904,0.05222,0.1865,0.81,0.17,0.8276472679
2020-04-18 07:30:00,1.12616,0.26138,1.1560950869,0.17616,0.05138,0.1835,0.9500000000000001,0.21,0.9729337079,1.12616,0.27138,1.1583969311,0.17616,0.05138,0.1835,0.9500000000000001,0.22,0.9751410154000001
2020-04-18 08:00:00,1.19904,0.27222,1.2295530285,0.17904,0.05222,0.1865,1.02,0.22,1.0434557969,1.19904,0.28222,1.2318056056,0.17904,0.05222,0.1865,1.02,0.23,1.0456098699
2020-04-18 08:30:00,1.19472,0.26096,1.2228883841,0.17472000000000001,0.050960000000000005,0.182,1.02,0.21,1.0413932975,1.19472,0.27096000000000003,1.2250613046,0.17472000000000001,0.050960000000000005,0.182,1.02,0.22,1.0434557969
2020-04-18 09:00:00,1.22904,0.24222000000000002,1.2526810648,0.17904,0.05222,0.1865,1.05,0.19,1.0670520137,1.22904,0.25222,1.2546530397,0.17904,0.05222,0.1865,1.05,0.2,1.0688779163
2020-04-18 09:30:00,1.28328,0.26054,1.309461206,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.21,1.129690223,1.28328,0.27054,1.3114874952,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.22,1.1315917992
2020-04-18 10:00:00,1.30808,0.26194,1.3340486685,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.21,1.1493476411,1.30808,0.27194,1.3360481466,0.17808000000000002,0.05194000000000001,0.1855,1.13,0.22,1.1512167476
2020-04-18 10:30:00,1.26376,0.24068000000000003,1.2864743293,0.17376000000000003,0.05068,0.181,1.09,0.19,1.1064357189,1.26376,0.26068,1.2903656071,0.17376000000000003,0.05068,0.181,1.09,0.21,1.1100450441
2020-04-18 11:00:00,1.3176,0.26180000000000003,1.3433573612,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.21,1.1591807452,1.3176,0.2718,1.345341964,0.1776,0.051800000000000006,0.185,1.1400000000000001,0.22,1.1610340219
2020-04-18 11:30:00,1.31568,0.28124000000000005,1.3454032109,0.17568,0.05124,0.183,1.1400000000000001,0.23,1.162970335,1.31568,0.29124,1.347529072,0.17568,0.05124,0.183,1.1400000000000001,0.24,1.1649892703
2020-04-18 12:00:00,1.3380800000000002,0.28194,1.3674605113,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.23,1.1825819211,1.32808,0.29194000000000003,1.359788752,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.24,1.1747765745
2020-04-18 12:30:00,1.33664,0.30152,1.3702265506,0.17664000000000002,0.05152,0.184,1.16,0.25,1.1866338947,1.32664,0.31152,1.3627246237000001,0.17664000000000002,0.05152,0.184,1.15,0.26,1.1790250209
2020-04-18 13:00:00,1.35904,0.27222,1.3860351547,0.17904,0.05222,0.1865,1.18,0.22,1.200333287,1.35904,0.28222,1.3880338072,0.17904,0.05222,0.1865,1.18,0.23,1.2022063051
2020-04-18 13:30:00,1.28616,0.24138,1.3086144772,0.17616,0.05138,0.1835,1.11,0.19,1.1261438629,1.28616,0.25138000000000005,1.3104958794,0.17616,0.05138,0.1835,1.11,0.2,1.1278741064
2020-04-18 14:00:00,1.33952,0.28236,1.3689561717,0.17952,0.052360000000000004,0.187,1.16,0.23,1.1825819211,1.33952,0.29236,1.3710536824,0.17952,0.052360000000000004,0.187,1.16,0.24,1.1845674316
2020-04-18 14:30:00,1.35664,0.28152000000000005,1.3855416269,0.17664000000000002,0.05152,0.184,1.18,0.23,1.2022063051,1.35664,0.29152,1.3876080138,0.17664000000000002,0.05152,0.184,1.18,0.24,1.2041594579
2020-04-18 15:00:00,1.31904,0.27222,1.3468371282,0.17904,0.05222,0.1865,1.1400000000000001,0.22,1.1610340219,1.31904,0.29222000000000004,1.3510214838999999,0.17904,0.05222,0.1865,1.1400000000000001,0.24,1.1649892703
2020-04-18 15:30:00,1.2652,0.2811,1.2960510214,0.1752,0.0511,0.1825,1.09,0.23,1.1140017953,1.2552,0.2911,1.2885131936,0.1752,0.0511,0.1825,1.08,0.24,1.1063453349
2020-04-18 16:00:00,1.2390400000000001,0.27222,1.2685912856,0.17904,0.05222,0.1865,1.06,0.22,1.0825894882,1.2390400000000001,0.29222000000000004,1.273032855,0.17904,0.05222,0.1865,1.06,0.24,1.0868302535
2020-04-18 16:30:00,1.2356800000000001,0.24124,1.2590082605,0.17568,0.05124,0.183,1.06,0.19,1.0768936809,1.2356800000000001,0.25124,1.2609625688000001,0.17568,0.05124,0.183,1.06,0.2,1.0787029248
2020-04-18 17:00:00,1.26856,0.21208000000000002,1.2861657747,0.17856000000000002,0.05208,0.186,1.09,0.16,1.1016805345,1.26856,0.22208000000000003,1.287852476,0.17856000000000002,0.05208,0.186,1.09,0.17,1.1031772296
2020-04-18 17:30:00,1.3652,0.2111,1.3814247175,0.1752,0.0511,0.1825,1.19,0.16,1.2007081244,1.3652,0.22110000000000002,1.3829881597,0.1752,0.0511,0.1825,1.19,0.17,1.202081528
2020-04-18 18:00:00,1.42808,0.23194,1.4467925387,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.18,1.262893503,1.42808,0.24194000000000002,1.4484293045,0.17808000000000002,0.05194000000000001,0.1855,1.25,0.19,1.2643575444000001
2020-04-18 18:30:00,1.4652,0.2411,1.4849041215,0.1752,0.0511,0.1825,1.29,0.19,1.3039171753,1.4552,0.2511,1.4767052008000001,0.1752,0.0511,0.1825,1.28,0.2,1.2955307793
2020-04-18 19:00:00,1.48856,0.27208000000000004,1.5132211999999998,0.17856000000000002,0.05208,0.186,1.31,0.22,1.3283448347,1.47856,0.28208,1.5052271589,0.17856000000000002,0.05208,0.186,1.3,0.23,1.3201893804
2020-04-18 19:30:00,1.4252,0.2411,1.4454494976,0.1752,0.0511,0.1825,1.25,0.19,1.2643575444000001,1.4252,0.2511,1.4471510806,0.1752,0.0511,0.1825,1.25,0.2,1.2658988901
2020-04-18 20:00:00,1.36904,0.24222000000000002,1.3903025031,0.17904,0.05222,0.1865,1.19,0.19,1.2050726119,1.36904,0.25222,1.3920795415,0.17904,0.05222,0.1865,1.19,0.2,1.2066896867
2020-04-18 20:30:00,1.31424,0.24082,1.3361216449,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.19,1.1557248808,1.31424,0.25082000000000004,1.3379601825,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.2,1.1574109037
2020-04-18 21:00:00,1.26904,0.21222000000000002,1.2866622906,0.17904,0.05222,0.1865,1.09,0.16,1.1016805345,1.2590400000000002,0.22222000000000003,1.2785004693,0.17904,0.05222,0.1865,1.08,0.17,1.0932977636
2020-04-18 21:30:00,1.22568,0.21124,1.2437498945,0.17568,0.05124,0.183,1.05,0.16,1.0621205205,1.21568,0.22124000000000002,1.2356476035,0.17568,0.05124,0.183,1.04,0.17,1.0538026381
2020-04-18 22:00:00,1.18904,0.21222000000000002,1.2078300584,0.17904,0.05222,0.1865,1.01,0.16,1.0225947389,1.17904,0.22222000000000003,1.1997987540000001,0.17904,0.05222,0.1865,1.0,0.17,1.0143470806
2020-04-18 22:30:00,1.11568,0.21124,1.1355017393,0.17568,0.05124,0.183,0.9400000000000001,0.16,0.9535197953000001,1.10568,0.22124000000000002,1.1275971798,0.17568,0.05124,0.183,0.93,0.17,0.9454099640000001
2020-04-18 23:00:00,1.00904,0.20222,1.0291038091,0.17904,0.05222,0.1865,0.8300000000000001,0.15,0.8434453154,1.00904,0.20222,1.0291038091,0.17904,0.05222,0.1865,0.8300000000000001,0.15,0.8434453154
2020-04-18 23:30:00,0.9652000000000001,0.2011,0.9859271018,0.1752,0.0511,0.1825,0.79,0.15,0.8041144197000001,0.9652000000000001,0.22110000000000002,0.9902001060000001,0.1752,0.0511,0.1825,0.79,0.17,0.808084154
2020-04-19 00:00:00,0.8895200000000001,0.20236,0.9122474445000001,0.17952,0.052360000000000004,0.187,0.71,0.15,0.7256721023,0.8895200000000001,0.19236,0.9100814249,0.17952,0.052360000000000004,0.187,0.71,0.14,0.7236711961000001
2020-04-19 00:30:00,0.8556800000000001,0.22124000000000002,0.8838186466,0.17568,0.05124,0.183,0.68,0.17,0.7009279564,0.8456800000000001,0.23124000000000003,0.8767249284,0.17568,0.05124,0.183,0.67,0.18,0.6937578828000001
2020-04-19 01:00:00,0.85904,0.19222,0.8802830511,0.17904,0.05222,0.1865,0.68,0.14,0.6942621983,0.84904,0.20222,0.8727896940000001,0.17904,0.05222,0.1865,0.67,0.15,0.6865857558
2020-04-19 01:30:00,0.9052,0.19110000000000002,0.9251520145000001,0.1752,0.0511,0.1825,0.73,0.14,0.7433034374,0.9052,0.2011,0.9272692435000001,0.1752,0.0511,0.1825,0.73,0.15,0.7452516354000001
2020-04-19 02:00:00,1.03904,0.19222,1.0566705494,0.17904,0.05222,0.1865,0.86,0.14,0.8713208364,1.03904,0.19222,1.0566705494,0.17904,0.05222,0.1865,0.86,0.14,0.8713208364
2020-04-19 02:30:00,1.06568,0.19124000000000002,1.0827033758,0.17568,0.05124,0.183,0.89,0.14,0.9009439494,1.06568,0.19124000000000002,1.0827033758,0.17568,0.05124,0.183,0.89,0.14,0.9009439494
2020-04-19 03:00:00,1.04952,0.18236000000000002,1.06524523,0.17952,0.052360000000000004,0.187,0.87,0.13,0.8796590248,1.04952,0.19236,1.0670026242,0.17952,0.052360000000000004,0.187,0.87,0.14,0.8811923740000001
2020-04-19 03:30:00,1.06616,0.18138,1.0814785481,0.17616,0.05138,0.1835,0.89,0.13,0.8994442729000001,1.06616,0.19138000000000002,1.0832005585,0.17616,0.05138,0.1835,0.89,0.14,0.9009439494
2020-04-19 04:00:00,1.02952,0.18236000000000002,1.0455460774,0.17952,0.052360000000000004,0.187,0.85,0.13,0.8598837131,1.02952,0.19236,1.0473365266,0.17952,0.052360000000000004,0.187,0.85,0.14,0.8614522622
2020-04-19 04:30:00,1.01616,0.18138,1.0322208339,0.17616,0.05138,0.1835,0.84,0.13,0.85,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001
2020-04-19 05:00:00,1.02,0.1825,1.0361979782,0.18,0.052500000000000005,0.1875,0.84,0.13,0.85,1.01,0.1925,1.0281810395,0.18,0.052500000000000005,0.1875,0.8300000000000001,0.14,0.8417244205000001
2020-04-19 05:30:00,1.01664,0.18152000000000001,1.0327179673,0.17664000000000002,0.05152,0.184,0.84,0.13,0.85,1.00664,0.19152000000000002,1.0246970284,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.14,0.8417244205000001
2020-04-19 06:00:00,0.9795200000000001,0.18236000000000002,0.9963506411,0.17952,0.052360000000000004,0.187,0.8,0.13,0.8104936767,0.9795200000000001,0.19236,0.9982293324,0.17952,0.052360000000000004,0.187,0.8,0.14,0.8121576202
2020-04-19 06:30:00,1.00616,0.20138,1.0261149302,0.17616,0.05138,0.1835,0.8300000000000001,0.15,0.8434453154,1.00616,0.19138000000000002,1.0241993214,0.17616,0.05138,0.1835,0.8300000000000001,0.14,0.8417244205000001
2020-04-19 07:00:00,1.01952,0.20236,1.0394087743,0.17952,0.052360000000000004,0.187,0.84,0.15,0.8532877592,1.01952,0.19236,1.037508265,0.17952,0.052360000000000004,0.187,0.84,0.14,0.8515867542000001
2020-04-19 07:30:00,1.05664,0.21152,1.0776032665,0.17664000000000002,0.05152,0.184,0.88,0.16,0.894427191,1.05664,0.22152000000000002,1.0796106706,0.17664000000000002,0.05152,0.184,0.88,0.17,0.8962700486
2020-04-19 08:00:00,1.11952,0.21236000000000002,1.1394831284,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.16,0.9535197953000001,1.10952,0.22236000000000003,1.1315823434,0.17952,0.052360000000000004,0.187,0.93,0.17,0.9454099640000001
2020-04-19 08:30:00,1.10616,0.22138000000000002,1.1280953196,0.17616,0.05138,0.1835,0.93,0.17,0.9454099640000001,1.09616,0.24138,1.1224219572,0.17616,0.05138,0.1835,0.92,0.19,0.9394147114
2020-04-19 09:00:00,1.12728,0.21754,1.1480783292,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.16,0.9436630755000001,1.11728,0.22754000000000002,1.1402144754,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.17,0.9355746897
2020-04-19 09:30:00,1.1392,0.2381,1.1638162441,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.18,0.9570788891,1.1392,0.24810000000000001,1.1659031907,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9400000000000001,0.19,0.9590099061
2020-04-19 10:00:00,1.05208,0.21894000000000002,1.0746194908,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.16,0.8649277426,1.05208,0.22894000000000003,1.0767013746,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.17,0.8668333173
2020-04-19 10:30:00,0.9592,0.2281,0.9859484013,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.17,0.7787810989,0.9592,0.2381,0.9883097945,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.18,0.7810249676000001
2020-04-19 11:00:00,0.8820800000000001,0.22894000000000003,0.9113060134000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.17,0.7009279564,0.8820800000000001,0.23894,0.9138694929000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.18,0.7034202158
2020-04-19 11:30:00,0.82584,0.25712,0.8649406916,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.2,0.6609841148000001,0.82584,0.26712,0.8679658979,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.21,0.6640783086000001
2020-04-19 12:00:00,0.82208,0.25894,0.8618964265,0.20208,0.058940000000000006,0.21050000000000002,0.62,0.2,0.651459899,0.83208,0.26894,0.8744631782000001,0.20208,0.058940000000000006,0.21050000000000002,0.63,0.21,0.6640783086000001
2020-04-19 12:30:00,0.8544,0.2867,0.9012193129,0.19440000000000002,0.0567,0.2025,0.66,0.23,0.6989277502,0.8544,0.2967,0.9044502474,0.19440000000000002,0.0567,0.2025,0.66,0.24,0.7022819946000001
2020-04-19 13:00:00,0.82064,0.25852,0.8603967689,0.20064,0.05852,0.209,0.62,0.2,0.651459899,0.81064,0.26852000000000004,0.8539556195,0.20064,0.05852,0.209,0.61,0.21,0.6451356447000001
2020-04-19 13:30:00,0.7572800000000001,0.25754000000000005,0.7998748965,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.2,0.5946427499,0.74728,0.26754,0.7937285745,0.19728,0.05754000000000001,0.20550000000000002,0.55,0.21,0.5887274412
2020-04-19 14:00:00,0.6811200000000001,0.25866,0.7285804348,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.2,0.52,0.6811200000000001,0.26866,0.73219031,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.21,0.5239274759
2020-04-19 14:30:00,0.67776,0.27768000000000004,0.7324375741,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.22,0.5280151513,0.67776,0.28768000000000005,0.7362869006,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.23,0.5322593353
2020-04-19 15:00:00,0.6811200000000001,0.24866000000000002,0.7250905116,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.19,0.51623638,0.6811200000000001,0.25866,0.7285804348,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.2,0.52
2020-04-19 15:30:00,0.6772800000000001,0.25754000000000005,0.7245930237,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.2,0.52,0.6772800000000001,0.26754,0.7282072851,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.21,0.5239274759
2020-04-19 16:00:00,0.7406400000000001,0.24852000000000002,0.7812232715,0.20064,0.05852,0.209,0.54,0.19,0.5724508713,0.7306400000000001,0.25852,0.7750273544,0.20064,0.05852,0.209,0.53,0.2,0.5664803615
2020-04-19 16:30:00,0.8068000000000001,0.22740000000000002,0.8382344541000001,0.1968,0.0574,0.20500000000000002,0.61,0.17,0.6332456080000001,0.8068000000000001,0.2374,0.8410023781,0.1968,0.0574,0.20500000000000002,0.61,0.18,0.6360031446000001
2020-04-19 17:00:00,0.9006400000000001,0.21852000000000002,0.9267704139,0.20064,0.05852,0.209,0.7000000000000001,0.16,0.7180529228,0.8906400000000001,0.23852,0.9220257046,0.20064,0.05852,0.209,0.6900000000000001,0.18,0.7130918594
2020-04-19 17:30:00,1.012,0.246,1.0414701148,0.192,0.056,0.2,0.8200000000000001,0.19,0.8417244205000001,1.012,0.256,1.0438773874,0.192,0.056,0.2,0.8200000000000001,0.2,0.8440379138
2020-04-19 18:00:00,1.1176,0.2218,1.1393967702,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.17,0.9552486587000001,1.1176,0.2318,1.1413855615,0.1776,0.051800000000000006,0.185,0.9400000000000001,0.18,0.9570788891
2020-04-19 18:30:00,1.1852,0.2411,1.2094743693,0.1752,0.0511,0.1825,1.01,0.19,1.0277159141,1.1852,0.2511,1.2115074288,0.1752,0.0511,0.1825,1.01,0.2,1.0296115772
2020-04-19 19:00:00,1.2485600000000001,0.25208,1.2737528803,0.17856000000000002,0.05208,0.186,1.07,0.2,1.0885311204,1.2485600000000001,0.26208000000000004,1.2757695717,0.17856000000000002,0.05208,0.186,1.07,0.21,1.0904127659
2020-04-19 19:30:00,1.25568,0.25124,1.2805677647,0.17568,0.05124,0.183,1.08,0.2,1.0983624174,1.25568,0.26124,1.2825671912,0.17568,0.05124,0.183,1.08,0.21,1.1002272493
2020-04-19 20:00:00,1.22904,0.24222000000000002,1.2526810648,0.17904,0.05222,0.1865,1.05,0.19,1.0670520137,1.22904,0.25222,1.2546530397,0.17904,0.05222,0.1865,1.05,0.2,1.0688779163
2020-04-19 20:30:00,1.2261600000000001,0.24138,1.2496930223,0.17616,0.05138,0.1835,1.05,0.19,1.0670520137,1.2261600000000001,0.25138000000000005,1.2516629938000001,0.17616,0.05138,0.1835,1.05,0.2,1.0688779163
2020-04-19 21:00:00,1.22952,0.22236000000000003,1.2494652456,0.17952,0.052360000000000004,0.187,1.05,0.17,1.063672882,1.22952,0.23236,1.251283581,0.17952,0.052360000000000004,0.187,1.05,0.18,1.0653168543
2020-04-19 21:30:00,1.22568,0.22124000000000002,1.2454872942,0.17568,0.05124,0.183,1.05,0.17,1.063672882,1.22568,0.23124000000000003,1.2473024493,0.17568,0.05124,0.183,1.05,0.18,1.0653168543
2020-04-19 22:00:00,1.14056,0.19808,1.1576324114,0.13056,0.03808,0.136,1.01,0.16,1.0225947389,1.14056,0.19808,1.1576324114,0.13056,0.03808,0.136,1.01,0.16,1.0225947389
2020-04-19 22:30:00,1.08312,0.18716000000000002,1.0991714152,0.09312000000000001,0.027160000000000004,0.097,0.99,0.16,1.0028459503,1.07312,0.18716000000000002,1.089318778,0.09312000000000001,0.027160000000000004,0.097,0.98,0.16,0.992975327
2020-04-19 23:00:00,0.996,0.178,1.0117806086,0.096,0.028,0.1,0.9,0.15,0.9124143795,0.996,0.188,1.0135876874,0.096,0.028,0.1,0.9,0.16,0.9141115906
2020-04-19 23:30:00,0.8926400000000001,0.17702,0.9100232140000001,0.09264000000000001,0.027020000000000002,0.0965,0.8,0.15,0.8139410298,0.8926400000000001,0.18702000000000002,0.9120211894,0.09264000000000001,0.027020000000000002,0.0965,0.8,0.16,0.8158431222
2020-04-20 00:00:00,0.846,0.178,0.8645229899,0.096,0.028,0.1,0.75,0.15,0.7648529270000001,0.846,0.168,0.862519565,0.096,0.028,0.1,0.75,0.14,0.7629547824
2020-04-20 00:30:00,0.8096,0.18780000000000002,0.831096264,0.1296,0.0378,0.135,0.68,0.15,0.6963476143,0.7996000000000001,0.1778,0.8191294159,0.1296,0.0378,0.135,0.67,0.14,0.6844705983
2020-04-20 01:00:00,0.8225600000000001,0.20908000000000002,0.8487163248,0.20256000000000002,0.05908000000000001,0.211,0.62,0.15,0.6378871374,0.8225600000000001,0.21908000000000002,0.8512349852000001,0.20256000000000002,0.05908000000000001,0.211,0.62,0.16,0.6403124237000001
2020-04-20 01:30:00,0.8992,0.2081,0.9229660070000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.15,0.7158910532,0.8892,0.21810000000000002,0.9155567978,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.16,0.7083078427
2020-04-20 02:00:00,1.02256,0.20908000000000002,1.0437161492,0.20256000000000002,0.05908000000000001,0.211,0.8200000000000001,0.15,0.8336066219,1.01256,0.19908,1.0319450567,0.20256000000000002,0.05908000000000001,0.211,0.81,0.14,0.8220097323000001
2020-04-20 02:30:00,1.0392,0.2081,1.0598312366,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.15,0.8532877592,1.0392,0.1981,1.0579131581,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.84,0.14,0.8515867542000001
2020-04-20 03:00:00,1.01256,0.18908000000000003,1.0300626195,0.20256000000000002,0.05908000000000001,0.211,0.81,0.13,0.8203657721000001,1.01256,0.19908,1.0319450567,0.20256000000000002,0.05908000000000001,0.211,0.81,0.14,0.8220097323000001
2020-04-20 03:30:00,1.0092,0.18810000000000002,1.02657988,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.13,0.8203657721000001,1.0092,0.1981,1.028459163,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.14,0.8220097323000001
2020-04-20 04:00:00,1.00256,0.18908000000000003,1.0202341888,0.20256000000000002,0.05908000000000001,0.211,0.8,0.13,0.8104936767,1.00256,0.19908,1.0221347269,0.20256000000000002,0.05908000000000001,0.211,0.8,0.14,0.8121576202
2020-04-20 04:30:00,0.9696800000000001,0.18824000000000002,0.9877821622,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.13,0.7808969202,0.9696800000000001,0.19824000000000003,0.9897365306,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.14,0.7826237921
2020-04-20 05:00:00,0.9530400000000001,0.18922000000000003,0.9716426555000001,0.20304000000000003,0.05922,0.21150000000000002,0.75,0.13,0.7611832894,0.9530400000000001,0.19922,0.9736394867,0.20304000000000003,0.05922,0.21150000000000002,0.75,0.14,0.7629547824
2020-04-20 05:30:00,0.9496800000000001,0.18824000000000002,0.9681561857000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.13,0.7611832894,0.9496800000000001,0.19824000000000003,0.9701500915000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.14,0.7629547824
2020-04-20 06:00:00,0.9525600000000001,0.20908000000000002,0.9752358689,0.20256000000000002,0.05908000000000001,0.211,0.75,0.15,0.7648529270000001,0.9525600000000001,0.21908000000000002,0.9774285652,0.20256000000000002,0.05908000000000001,0.211,0.75,0.16,0.7668767828
2020-04-20 06:30:00,0.9896800000000001,0.22824000000000003,1.0156574226,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.79,0.17,0.808084154,0.9796800000000001,0.23824,1.0082317194,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.78,0.18,0.8004998438
2020-04-20 07:00:00,1.02096,0.22278,1.0449833731,0.18096,0.05278000000000001,0.1885,0.84,0.17,0.8570297544000001,1.02096,0.23278000000000001,1.047160852,0.18096,0.05278000000000001,0.1885,0.84,0.18,0.8590692638
2020-04-20 07:30:00,1.11616,0.25138000000000005,1.1441175857,0.17616,0.05138,0.1835,0.9400000000000001,0.2,0.9610411021,1.11616,0.26138,1.1463562492000001,0.17616,0.05138,0.1835,0.9400000000000001,0.21,0.9631718434000001
2020-04-20 08:00:00,1.1795200000000001,0.27236000000000005,1.2105566488,0.17952,0.052360000000000004,0.187,1.0,0.22,1.0239140589,1.16952,0.29236,1.2055087723,0.17952,0.052360000000000004,0.187,0.99,0.24,1.0186756108
2020-04-20 08:30:00,1.1452,0.2711,1.1768509889,0.1752,0.0511,0.1825,0.97,0.22,0.9946356117,1.1452,0.2911,1.1816184875,0.1752,0.0511,0.1825,0.97,0.24,0.9992497185
2020-04-20 09:00:00,1.07856,0.27208000000000004,1.1123485065,0.17856000000000002,0.05208,0.186,0.9,0.22,0.9264987858,1.07856,0.29208,1.1174087882000001,0.17856000000000002,0.05208,0.186,0.9,0.24,0.9314504818
2020-04-20 09:30:00,1.05472,0.29096,1.0941169956,0.17472000000000001,0.050960000000000005,0.182,0.88,0.24,0.9121403401,1.04472,0.30096,1.0872059602,0.17472000000000001,0.050960000000000005,0.182,0.87,0.25,0.9052071586
2020-04-20 10:00:00,0.9985600000000001,0.29208,1.0404003076,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.24,0.8544003745000001,0.9885600000000001,0.30208,1.0336842845,0.17856000000000002,0.05208,0.186,0.81,0.25,0.8477027781
