Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-20 10:30:00,0.8737600000000001,0.27068000000000003,0.9147262979,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.22,0.7337574531000001,0.8737600000000001,0.28068000000000004,0.917735147,0.17376000000000003,0.05068,0.181,0.7000000000000001,0.23,0.7368174808
2020-04-20 11:00:00,0.8390400000000001,0.30222000000000004,0.8918099854,0.17904,0.05222,0.1865,0.66,0.25,0.7057619995000001,0.8390400000000001,0.31222000000000005,0.8952482617,0.17904,0.05222,0.1865,0.66,0.26,0.709365914
2020-04-20 11:30:00,0.7723200000000001,0.32026000000000004,0.8360889008,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.27,0.657951366,0.7723200000000001,0.33026000000000005,0.8399701483,0.17232,0.050260000000000006,0.17950000000000002,0.6000000000000001,0.28,0.6621178143
2020-04-20 12:00:00,0.76856,0.34208000000000005,0.8412509733,0.17856000000000002,0.05208,0.186,0.59,0.29,0.6574191966,0.77856,0.35208,0.8544682557000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.30000000000000004,0.6708203932
2020-04-20 12:30:00,0.7852,0.3411,0.8560889265,0.1752,0.0511,0.1825,0.61,0.29,0.6754257916,0.7752,0.3511,0.8510030846000001,0.1752,0.0511,0.1825,0.6000000000000001,0.30000000000000004,0.6708203932
2020-04-20 13:00:00,0.7480800000000001,0.34194,0.8225245589,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.29,0.6395310782,0.7480800000000001,0.35194000000000003,0.8267317884000001,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.30000000000000004,0.6441273166
2020-04-20 13:30:00,0.64424,0.27082,0.6988480879,0.17424,0.050820000000000004,0.18150000000000002,0.47000000000000003,0.22,0.5189412298,0.63424,0.28082,0.6936283227000001,0.17424,0.050820000000000004,0.18150000000000002,0.46,0.23,0.5142956348000001
2020-04-20 14:00:00,0.67712,0.32166,0.7496376791,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.27,0.5682429058,0.67712,0.33166,0.753982659,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.28,0.5730619513
2020-04-20 14:30:00,0.6532800000000001,0.32054000000000005,0.7276816955000001,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.27,0.5507267925,0.6532800000000001,0.33054,0.7321416871,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.28,0.5556977596
2020-04-20 15:00:00,0.67664,0.32152000000000003,0.7491440449,0.17664000000000002,0.05152,0.184,0.5,0.27,0.5682429058,0.67664,0.34152000000000005,0.7579430058000001,0.17664000000000002,0.05152,0.184,0.5,0.29,0.5780138407000001
2020-04-20 15:30:00,0.6928000000000001,0.3204,0.7633007271000001,0.1728,0.0504,0.18,0.52,0.27,0.585918083,0.6928000000000001,0.34040000000000004,0.7719093211,0.1728,0.0504,0.18,0.52,0.29,0.5953990259
2020-04-20 16:00:00,0.72616,0.31138000000000005,0.7901049614000001,0.17616,0.05138,0.1835,0.55,0.26,0.6083584470000001,0.71616,0.32138,0.7849651266000001,0.17616,0.05138,0.1835,0.54,0.27,0.6037383539
2020-04-20 16:30:00,0.7428,0.28040000000000004,0.7939622157,0.1728,0.0504,0.18,0.5700000000000001,0.23,0.6146543744,0.7428,0.2904,0.7975487446,0.1728,0.0504,0.18,0.5700000000000001,0.24,0.6184658438
2020-04-20 17:00:00,0.86616,0.26138,0.9047389955,0.17616,0.05138,0.1835,0.6900000000000001,0.21,0.7212489168,0.86616,0.27138,0.9076784948000001,0.17616,0.05138,0.1835,0.6900000000000001,0.22,0.7242237223
2020-04-20 17:30:00,0.98328,0.25054000000000004,1.0146969252,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.2,0.8343260753,0.98328,0.26054,1.0172121952,0.17328000000000002,0.05054,0.18050000000000002,0.81,0.21,0.8367795409000001
2020-04-20 18:00:00,1.08664,0.25152,1.1153693559,0.17664000000000002,0.05152,0.184,0.91,0.2,0.9317188417000001,1.08664,0.26152000000000003,1.1176668556,0.17664000000000002,0.05152,0.184,0.91,0.21,0.9339164845000001
2020-04-20 18:30:00,1.16472,0.28096000000000004,1.1981282068,0.17472000000000001,0.050960000000000005,0.182,0.99,0.23,1.0163660758,1.16472,0.29096,1.2005125572,0.17472000000000001,0.050960000000000005,0.182,0.99,0.24,1.0186756108
2020-04-20 19:00:00,1.21808,0.28194,1.2502835878,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.23,1.0651291002,1.21808,0.29194000000000003,1.2525764847,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.24,1.0673331251
2020-04-20 19:30:00,1.2452,0.3111,1.2834742888,0.1752,0.0511,0.1825,1.07,0.26,1.1011357773000001,1.2352,0.3211,1.2762539912,0.1752,0.0511,0.1825,1.06,0.27,1.0938464243000001
2020-04-20 20:00:00,1.21856,0.27208000000000004,1.248565577,0.17856000000000002,0.05208,0.186,1.04,0.22,1.0630145813,1.20856,0.28208,1.241042465,0.17856000000000002,0.05208,0.186,1.03,0.23,1.0553672347
2020-04-20 20:30:00,1.18568,0.26124,1.2141183633,0.17568,0.05124,0.183,1.01,0.21,1.0316006979,1.18568,0.28124000000000005,1.21857827,0.17568,0.05124,0.183,1.01,0.23,1.035857133
2020-04-20 21:00:00,1.20904,0.23222,1.2311392488,0.17904,0.05222,0.1865,1.03,0.18,1.0456098699,1.20904,0.24222000000000002,1.2330645766,0.17904,0.05222,0.1865,1.03,0.19,1.0473776778
2020-04-20 21:30:00,1.17568,0.23124000000000003,1.1982050743000001,0.17568,0.05124,0.183,1.0,0.18,1.0160708637,1.17568,0.24124,1.2001750706,0.17568,0.05124,0.183,1.0,0.19,1.0178899744
2020-04-20 22:00:00,1.13856,0.23208,1.1619724609,0.17856000000000002,0.05208,0.186,0.96,0.18,0.9767292358,1.13856,0.24208000000000002,1.1640109965,0.17856000000000002,0.05208,0.186,0.96,0.19,0.9786214794
2020-04-20 22:30:00,1.03568,0.23124000000000003,1.0611809459,0.17568,0.05124,0.183,0.86,0.18,0.8786353055,1.03568,0.24124,1.0634048147,0.17568,0.05124,0.183,0.86,0.19,0.8807383266000001
2020-04-20 23:00:00,0.9685600000000001,0.21208000000000002,0.9915071356,0.17856000000000002,0.05208,0.186,0.79,0.16,0.8060397013,0.9685600000000001,0.22208000000000003,0.9936941179000001,0.17856000000000002,0.05208,0.186,0.79,0.17,0.808084154
2020-04-20 23:30:00,0.8852000000000001,0.2111,0.9100232140000001,0.1752,0.0511,0.1825,0.71,0.16,0.7278049189,0.8852000000000001,0.22110000000000002,0.9123947885,0.1752,0.0511,0.1825,0.71,0.17,0.7300684899000001
2020-04-21 00:00:00,0.80808,0.21194000000000002,0.8354111862,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.16,0.65,0.79808,0.21194000000000002,0.8257422419,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.16,0.6403124237000001
2020-04-21 00:30:00,0.7847200000000001,0.21096,0.8125820574,0.17472000000000001,0.050960000000000005,0.182,0.61,0.16,0.630634601,0.7847200000000001,0.22096000000000002,0.8152354261,0.17472000000000001,0.050960000000000005,0.182,0.61,0.17,0.6332456080000001
2020-04-21 01:00:00,0.7880800000000001,0.21194000000000002,0.8160812766000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.16,0.630634601,0.7880800000000001,0.22194000000000003,0.8187352747000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.17,0.6332456080000001
2020-04-21 01:30:00,0.8452000000000001,0.2011,0.8687947111000001,0.1752,0.0511,0.1825,0.67,0.15,0.6865857558,0.8452000000000001,0.2111,0.8711637332000001,0.1752,0.0511,0.1825,0.67,0.16,0.688839604
2020-04-21 02:00:00,0.9785600000000001,0.19208000000000003,0.9972333729,0.17856000000000002,0.05208,0.186,0.8,0.14,0.8121576202,0.9785600000000001,0.20208,0.9992076861,0.17856000000000002,0.05208,0.186,0.8,0.15,0.8139410298
2020-04-21 02:30:00,0.9952000000000001,0.19110000000000002,1.0133815915,0.1752,0.0511,0.1825,0.8200000000000001,0.14,0.8318653737,0.9952000000000001,0.2011,1.0153148526,0.1752,0.0511,0.1825,0.8200000000000001,0.15,0.8336066219
2020-04-21 03:00:00,0.9690400000000001,0.19222,0.9879205687,0.17904,0.05222,0.1865,0.79,0.14,0.8023091673,0.9690400000000001,0.20222,0.9899148701,0.17904,0.05222,0.1865,0.79,0.15,0.8041144197000001
2020-04-21 03:30:00,0.9661600000000001,0.19138000000000002,0.9849322058000001,0.17616,0.05138,0.1835,0.79,0.14,0.8023091673,0.9661600000000001,0.20138,0.9869240346,0.17616,0.05138,0.1835,0.79,0.15,0.8041144197000001
2020-04-21 04:00:00,0.94952,0.19236,0.9688088563,0.17952,0.052360000000000004,0.187,0.77,0.14,0.7826237921,0.94952,0.20236,0.9708438597000001,0.17952,0.052360000000000004,0.187,0.77,0.15,0.7844743463
2020-04-21 04:30:00,0.9461600000000001,0.19138000000000002,0.9653212160000001,0.17616,0.05138,0.1835,0.77,0.14,0.7826237921,0.9461600000000001,0.20138,0.9673534256,0.17616,0.05138,0.1835,0.77,0.15,0.7844743463
2020-04-21 05:00:00,0.93952,0.19236,0.9590100104,0.17952,0.052360000000000004,0.187,0.76,0.14,0.7727871635,0.9295200000000001,0.20236,0.951292279,0.17952,0.052360000000000004,0.187,0.75,0.15,0.7648529270000001
2020-04-21 05:30:00,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154,0.9166400000000001,0.20152,0.9385303405000001,0.17664000000000002,0.05152,0.184,0.74,0.15,0.7550496672
2020-04-21 06:00:00,0.9390400000000001,0.19222,0.9585116849,0.17904,0.05222,0.1865,0.76,0.14,0.7727871635,0.9290400000000001,0.20222,0.9507934844,0.17904,0.05222,0.1865,0.75,0.15,0.7648529270000001
2020-04-21 06:30:00,0.98616,0.21138,1.0085598891,0.17616,0.05138,0.1835,0.81,0.16,0.8256512581000001,0.97616,0.22138000000000002,1.0009482754,0.17616,0.05138,0.1835,0.8,0.17,0.8178630692000001
2020-04-21 07:00:00,0.98904,0.21222000000000002,1.0115520006,0.17904,0.05222,0.1865,0.81,0.16,0.8256512581000001,0.9790400000000001,0.22222000000000003,1.0039427524,0.17904,0.05222,0.1865,0.8,0.17,0.8178630692000001
2020-04-21 07:30:00,1.10712,0.26166,1.137620609,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.21,0.9534149149000001,1.10712,0.26166,1.137620609,0.17712000000000003,0.051660000000000005,0.1845,0.93,0.21,0.9534149149000001
2020-04-21 08:00:00,1.13856,0.27208000000000004,1.1706179565000001,0.17856000000000002,0.05208,0.186,0.96,0.22,0.9848857802000001,1.12856,0.28208,1.1632784704999999,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.23,0.9774456507
2020-04-21 08:30:00,1.06664,0.27152000000000004,1.1006561679,0.17664000000000002,0.05152,0.184,0.89,0.22,0.9167878708,1.05664,0.28152000000000005,1.0934997028,0.17664000000000002,0.05152,0.184,0.88,0.23,0.9095603333000001
2020-04-21 09:00:00,1.06856,0.27208000000000004,1.1026549778,0.17856000000000002,0.05208,0.186,0.89,0.22,0.9167878708,1.05856,0.28208,1.0954991556,0.17856000000000002,0.05208,0.186,0.88,0.23,0.9095603333000001
2020-04-21 09:30:00,0.97616,0.27138,1.0131808575,0.17616,0.05138,0.1835,0.8,0.22,0.8296987405,0.97616,0.28138,1.0159050399,0.17616,0.05138,0.1835,0.8,0.23,0.8324061509
2020-04-21 10:00:00,0.8885600000000001,0.27208000000000004,0.9292827342000001,0.17856000000000002,0.05208,0.186,0.71,0.22,0.7433034374,0.8885600000000001,0.28208,0.9322596205,0.17856000000000002,0.05208,0.186,0.71,0.23,0.7463243263
2020-04-21 10:30:00,0.80152,0.27586000000000005,0.8476632881,0.19152000000000002,0.05586000000000001,0.1995,0.61,0.22,0.6484597135,0.80152,0.28586,0.8509701816,0.19152000000000002,0.05586000000000001,0.1995,0.61,0.23,0.6519202405
2020-04-21 11:00:00,0.7816000000000001,0.3088,0.8403903855,0.2016,0.058800000000000005,0.21,0.58,0.25,0.631585307,0.7716000000000001,0.31880000000000003,0.8348652586,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.26,0.6264982043
2020-04-21 11:30:00,0.77392,0.34656000000000003,0.8479716976,0.19392,0.056560000000000006,0.202,0.58,0.29,0.6484597135,0.76392,0.35656000000000004,0.8430354678,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.30000000000000004,0.6441273166
2020-04-21 12:00:00,0.7406400000000001,0.32852000000000003,0.8102302142000001,0.20064,0.05852,0.209,0.54,0.27,0.6037383539,0.7406400000000001,0.33852000000000004,0.8143361714,0.20064,0.05852,0.209,0.54,0.28,0.608276253
2020-04-21 12:30:00,0.77392,0.34656000000000003,0.8479716976,0.19392,0.056560000000000006,0.202,0.58,0.29,0.6484597135,0.77392,0.35656000000000004,0.8521075050000001,0.19392,0.056560000000000006,0.202,0.58,0.30000000000000004,0.6529931087
2020-04-21 13:00:00,0.7806400000000001,0.34852000000000005,0.8549064276,0.20064,0.05852,0.209,0.58,0.29,0.6484597135,0.7806400000000001,0.35852,0.8590316641,0.20064,0.05852,0.209,0.58,0.30000000000000004,0.6529931087
2020-04-21 13:30:00,0.6944,0.30670000000000003,0.7591154392,0.19440000000000002,0.0567,0.2025,0.5,0.25,0.5590169944,0.6944,0.31670000000000004,0.7632104887000001,0.19440000000000002,0.0567,0.2025,0.5,0.26,0.5635601121
2020-04-21 14:00:00,0.6996800000000001,0.33824000000000004,0.777147605,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5,0.28,0.5730619513,0.6996800000000001,0.35824,0.786058522,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5,0.30000000000000004,0.5830951895
2020-04-21 14:30:00,0.69632,0.36726000000000003,0.7872365909,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.31,0.5883026432,0.69632,0.37726000000000004,0.7919511664000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5,0.32,0.5936328832000001
2020-04-21 15:00:00,0.6792,0.36810000000000004,0.7725349507,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.31,0.5714017851000001,0.6792,0.3781,0.7773495031000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.32,0.5768882041
2020-04-21 15:30:00,0.6939200000000001,0.36656000000000005,0.7847873597,0.19392,0.056560000000000006,0.202,0.5,0.31,0.5883026432,0.6839200000000001,0.37656,0.7807329889,0.19392,0.056560000000000006,0.202,0.49,0.32,0.5852349955
2020-04-21 16:00:00,0.7592,0.3381,0.8310813739,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.28,0.6260990337,0.7592,0.3481,0.8351995271,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.29,0.630634601
2020-04-21 16:30:00,0.85584,0.34712000000000004,0.9235553042,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.29,0.7209022125,0.85584,0.35712000000000005,0.9273601242,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.66,0.30000000000000004,0.7249827584
2020-04-21 17:00:00,0.9382400000000001,0.33782,0.9972044174,0.19824000000000003,0.05782,0.20650000000000002,0.74,0.28,0.7912016178,0.9382400000000001,0.34782,1.0006363225,0.19824000000000003,0.05782,0.20650000000000002,0.74,0.29,0.7947955712
2020-04-21 17:30:00,1.01728,0.29754,1.0599003019,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.24,0.8544003745000001,1.01728,0.30754000000000004,1.062750888,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.25,0.8572630868000001
2020-04-21 18:00:00,1.12016,0.29838000000000003,1.1592191553,0.20016,0.05838,0.20850000000000002,0.92,0.24,0.9507891459000001,1.11016,0.31838000000000005,1.1549117066,0.20016,0.05838,0.20850000000000002,0.91,0.26,0.9464142856000001
2020-04-21 18:30:00,1.1868,0.3174,1.2285100732,0.1968,0.0574,0.20500000000000002,0.99,0.26,1.0235721763,1.1868,0.3274,1.2311315933,0.1968,0.0574,0.20500000000000002,0.99,0.27,1.0261578826
2020-04-21 19:00:00,1.22016,0.29838000000000003,1.2561134702,0.20016,0.05838,0.20850000000000002,1.02,0.24,1.0478549518,1.22016,0.30838000000000004,1.2585263803,0.20016,0.05838,0.20850000000000002,1.02,0.25,1.0501904589
2020-04-21 19:30:00,1.2192,0.29810000000000003,1.255114437,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.24,1.0478549518,1.2192,0.30810000000000004,1.2575270375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.02,0.25,1.0501904589
2020-04-21 20:00:00,1.26208,0.27894,1.292537601,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.22,1.0825894882,1.25208,0.28894000000000003,1.2849866342,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.23,1.0748953437
2020-04-21 20:30:00,1.20776,0.27768000000000004,1.2392701078,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.22,1.0336827366,1.20776,0.28768000000000005,1.2415490325,0.19776000000000002,0.05768,0.20600000000000002,1.01,0.23,1.035857133
2020-04-21 21:00:00,1.1616,0.24880000000000002,1.1879461267,0.2016,0.058800000000000005,0.21,0.96,0.19,0.9786214794,1.1516,0.25880000000000003,1.18032199,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.2,0.9708243919
2020-04-21 21:30:00,1.14112,0.24866000000000002,1.1678983903,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.19,0.9590099061,1.14112,0.24866000000000002,1.1678983903,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.19,0.9590099061
2020-04-21 22:00:00,1.11208,0.21894000000000002,1.1334269496,0.20208,0.058940000000000006,0.21050000000000002,0.91,0.16,0.9239588735,1.10208,0.23894,1.1276846412000001,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.18,0.9178235124
2020-04-21 22:30:00,1.04488,0.23684000000000002,1.0713857382,0.19488000000000003,0.05684,0.203,0.85,0.18,0.8688498144000001,1.04488,0.24684000000000003,1.0736406289,0.19488000000000003,0.05684,0.203,0.85,0.19,0.8709764635
2020-04-21 23:00:00,0.9320800000000001,0.21894000000000002,0.9574486148,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.16,0.7473285757,0.9220800000000001,0.22894000000000003,0.9500763390000001,0.20208,0.058940000000000006,0.21050000000000002,0.72,0.17,0.7397972695
2020-04-21 23:30:00,0.8292,0.21810000000000002,0.8574032015,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.16,0.65,0.8292,0.2281,0.8600013081000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.17,0.6525335240000001
2020-04-22 00:00:00,0.7820800000000001,0.20894000000000001,0.8095091414000001,0.20208,0.058940000000000006,0.21050000000000002,0.58,0.15,0.599082632,0.7820800000000001,0.21894000000000002,0.8121476775,0.20208,0.058940000000000006,0.21050000000000002,0.58,0.16,0.6016643583
2020-04-22 00:30:00,0.7601600000000001,0.21838000000000002,0.7909064736,0.20016,0.05838,0.20850000000000002,0.56,0.16,0.5824087911,0.7601600000000001,0.21838000000000002,0.7909064736,0.20016,0.05838,0.20850000000000002,0.56,0.16,0.5824087911
2020-04-22 01:00:00,0.7800800000000001,0.21544000000000002,0.8092831396,0.19008000000000003,0.05544,0.198,0.59,0.16,0.6113100686,0.7700800000000001,0.21544000000000002,0.7996484227,0.19008000000000003,0.05544,0.198,0.58,0.16,0.6016643583
2020-04-22 01:30:00,0.8471200000000001,0.21166000000000001,0.8731622129000001,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.16,0.688839604,0.8371200000000001,0.21166000000000001,0.8634638672,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.16,0.6791170739
2020-04-22 02:00:00,0.94952,0.20236,0.9708438597000001,0.17952,0.052360000000000004,0.187,0.77,0.15,0.7844743463,0.93952,0.21236000000000002,0.9632209508,0.17952,0.052360000000000004,0.187,0.76,0.16,0.7766595136000001
2020-04-22 02:30:00,0.9671200000000001,0.20166,0.9879209736000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.15,0.8041144197000001,0.9671200000000001,0.21166000000000001,0.9900106313,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.16,0.8060397013
2020-04-22 03:00:00,0.93,0.2025,0.9517910748,0.18,0.052500000000000005,0.1875,0.75,0.15,0.7648529270000001,0.93,0.21250000000000002,0.953968684,0.18,0.052500000000000005,0.1875,0.75,0.16,0.7668767828
2020-04-22 03:30:00,0.93808,0.20194,0.9595696171,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.15,0.7746612163000001,0.93808,0.20194,0.9595696171,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.15,0.7746612163000001
2020-04-22 04:00:00,0.9400000000000001,0.1925,0.9595083376,0.18,0.052500000000000005,0.1875,0.76,0.14,0.7727871635,0.9400000000000001,0.2025,0.9615644804000001,0.18,0.052500000000000005,0.1875,0.76,0.15,0.7746612163000001
2020-04-22 04:30:00,0.90712,0.19166000000000002,0.9271462937,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.14,0.7433034374,0.89712,0.20166,0.9195058727000001,0.17712000000000003,0.051660000000000005,0.1845,0.72,0.15,0.7354590403
2020-04-22 05:00:00,0.9095200000000001,0.19236,0.9296391773,0.17952,0.052360000000000004,0.187,0.73,0.14,0.7433034374,0.8995200000000001,0.20236,0.9220009761,0.17952,0.052360000000000004,0.187,0.72,0.15,0.7354590403
2020-04-22 05:30:00,0.9076000000000001,0.1918,0.9276448674000001,0.1776,0.051800000000000006,0.185,0.73,0.14,0.7433034374,0.8976000000000001,0.2018,0.9200048913000001,0.1776,0.051800000000000006,0.185,0.72,0.15,0.7354590403
2020-04-22 06:00:00,0.9295200000000001,0.19236,0.9492153602000001,0.17952,0.052360000000000004,0.187,0.75,0.14,0.7629547824,0.9295200000000001,0.20236,0.951292279,0.17952,0.052360000000000004,0.187,0.75,0.15,0.7648529270000001
2020-04-22 06:30:00,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463
2020-04-22 07:00:00,0.94952,0.21236000000000002,0.9729773893,0.17952,0.052360000000000004,0.187,0.77,0.16,0.7864477096,0.94952,0.22236000000000003,0.9752087982000001,0.17952,0.052360000000000004,0.187,0.77,0.17,0.7885429601
2020-04-22 07:30:00,1.0776,0.26180000000000003,1.1089458959,0.1776,0.051800000000000006,0.185,0.9,0.21,0.924175308,1.0776,0.2718,1.1113491801,0.1776,0.051800000000000006,0.185,0.9,0.22,0.9264987858
2020-04-22 08:00:00,1.06952,0.26236000000000004,1.1012292223,0.17952,0.052360000000000004,0.187,0.89,0.21,0.9144397192,1.06952,0.27236000000000005,1.1036543843,0.17952,0.052360000000000004,0.187,0.89,0.22,0.9167878708
2020-04-22 08:30:00,1.0496,0.26530000000000004,1.0826099251,0.18960000000000002,0.0553,0.1975,0.86,0.21,0.8852683209000001,1.0496,0.2753,1.0851037969,0.18960000000000002,0.0553,0.1975,0.86,0.22,0.8876936408
2020-04-22 09:00:00,1.03256,0.29908,1.0750018605,0.20256000000000002,0.05908000000000001,0.211,0.8300000000000001,0.24,0.8640023148,1.02256,0.30908,1.068250626,0.20256000000000002,0.05908000000000001,0.211,0.8200000000000001,0.25,0.8572630868000001
2020-04-22 09:30:00,1.01112,0.34866,1.0695454408,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.81,0.29,0.8603487665,1.00112,0.35866000000000003,1.0634275951,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.30000000000000004,0.8544003745000001
2020-04-22 10:00:00,0.94208,0.34894000000000003,1.004626224,0.20208,0.058940000000000006,0.21050000000000002,0.74,0.29,0.7947955712,0.9320800000000001,0.35894000000000004,0.9988048108,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.30000000000000004,0.7892401409
2020-04-22 10:30:00,0.8301600000000001,0.29838000000000003,0.8821543232,0.20016,0.05838,0.20850000000000002,0.63,0.24,0.6741661516,0.8201600000000001,0.30838000000000004,0.8762195216,0.20016,0.05838,0.20850000000000002,0.62,0.25,0.6685057965
2020-04-22 11:00:00,0.80208,0.31894,0.8631657141,0.20208,0.058940000000000006,0.21050000000000002,0.6000000000000001,0.26,0.653911309,0.80208,0.32894,0.8669105202,0.20208,0.058940000000000006,0.21050000000000002,0.6000000000000001,0.27,0.657951366
2020-04-22 11:30:00,0.7506400000000001,0.33852000000000004,0.8234416798,0.20064,0.05852,0.209,0.55,0.28,0.617170965,0.7406400000000001,0.34852000000000005,0.8185437068,0.20064,0.05852,0.209,0.54,0.29,0.6129437168
2020-04-22 12:00:00,0.7616,0.3388,0.8335586362,0.2016,0.058800000000000005,0.21,0.56,0.28,0.6260990337,0.7616,0.3488,0.8376729672000001,0.2016,0.058800000000000005,0.21,0.56,0.29,0.630634601
2020-04-22 12:30:00,0.75392,0.37656,0.8427293753,0.19392,0.056560000000000006,0.202,0.56,0.32,0.6449806199,0.76392,0.38656,0.8561555933,0.19392,0.056560000000000006,0.202,0.5700000000000001,0.33,0.658634952
2020-04-22 13:00:00,0.75968,0.35824,0.8399104714000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.30000000000000004,0.6352952070000001,0.75968,0.36824,0.8442241409000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.31,0.6400781202
2020-04-22 13:30:00,0.6287200000000001,0.27796000000000004,0.6874231593,0.19872,0.057960000000000005,0.20700000000000002,0.43,0.22,0.483011387,0.6287200000000001,0.28796000000000005,0.6915271506,0.19872,0.057960000000000005,0.20700000000000002,0.43,0.23,0.4876474136
2020-04-22 14:00:00,0.6682400000000001,0.34782,0.7533415228,0.19824000000000003,0.05782,0.20650000000000002,0.47000000000000003,0.29,0.5522680509,0.6682400000000001,0.35782,0.7580104551,0.19824000000000003,0.05782,0.20650000000000002,0.47000000000000003,0.30000000000000004,0.5575840744
2020-04-22 14:30:00,0.6672800000000001,0.34754,0.752360718,0.19728,0.05754000000000001,0.20550000000000002,0.47000000000000003,0.29,0.5522680509,0.6672800000000001,0.35754,0.7570320006,0.19728,0.05754000000000001,0.20550000000000002,0.47000000000000003,0.30000000000000004,0.5575840744
2020-04-22 15:00:00,0.6982400000000001,0.34782,0.7800755412,0.19824000000000003,0.05782,0.20650000000000002,0.5,0.29,0.5780138407000001,0.6982400000000001,0.35782,0.7845854001,0.19824000000000003,0.05782,0.20650000000000002,0.5,0.30000000000000004,0.5830951895
2020-04-22 15:30:00,0.7810400000000001,0.36572000000000005,0.8624236778000001,0.19104000000000002,0.055720000000000006,0.199,0.59,0.31,0.6664833081,0.7810400000000001,0.37572000000000005,0.8667116014,0.19104000000000002,0.055720000000000006,0.199,0.59,0.32,0.6711929678
2020-04-22 16:00:00,0.82728,0.35754,0.9012364007,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.30000000000000004,0.697782201,0.82728,0.36754000000000003,0.9052501588,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.31,0.7021395873
2020-04-22 16:30:00,0.8220000000000001,0.356,0.8957789906,0.192,0.056,0.2,0.63,0.30000000000000004,0.697782201,0.8220000000000001,0.366,0.8997999778,0.192,0.056,0.2,0.63,0.31,0.7021395873
2020-04-22 17:00:00,0.92776,0.35768000000000005,0.9943206726,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.30000000000000004,0.7892401409,0.91776,0.36768,0.9886718364,0.19776000000000002,0.05768,0.20600000000000002,0.72,0.31,0.7839005039
2020-04-22 17:30:00,0.9963200000000001,0.31726000000000004,1.0456134324,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.26,0.8411896338,0.9963200000000001,0.32726000000000005,1.0486909221,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.27,0.8443340571
2020-04-22 18:00:00,1.11872,0.30796,1.1603334865,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.25,0.9533624704,1.11872,0.31796,1.1630275147,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.26,0.9560334722
2020-04-22 18:30:00,1.24728,0.30754000000000004,1.2846354541,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.25,1.0793516572,1.24728,0.32754000000000005,1.2895696375,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.27,1.08415866
2020-04-22 19:00:00,1.2496800000000001,0.27824000000000004,1.2802802818,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.22,1.0728000746,1.2496800000000001,0.28824,1.2824907017,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.23,1.0748953437
2020-04-22 19:30:00,1.21632,0.27726,1.2475205209,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.22,1.0434557969,1.21632,0.28726,1.2497810408,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.23,1.0456098699
2020-04-22 20:00:00,1.19064,0.29852,1.2274924847,0.20064,0.05852,0.209,0.99,0.24,1.0186756108,1.19064,0.30852,1.2299626824,0.20064,0.05852,0.209,0.99,0.25,1.0210778619
2020-04-22 20:30:00,1.14872,0.27796000000000004,1.1818711436,0.19872,0.057960000000000005,0.20700000000000002,0.9500000000000001,0.22,0.9751410154000001,1.13872,0.28796000000000005,1.1745655367,0.19872,0.057960000000000005,0.20700000000000002,0.9400000000000001,0.23,0.9677293010000001
2020-04-22 21:00:00,1.15112,0.27866,1.1843684604,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9500000000000001,0.22,0.9751410154000001,1.14112,0.28866,1.1770639108,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9400000000000001,0.23,0.9677293010000001
2020-04-22 21:30:00,1.12632,0.25726000000000004,1.1553265556,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.2,0.9512623192,1.12632,0.26726,1.1575943374,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.21,0.9534149149000001
2020-04-22 22:00:00,1.06344,0.24642000000000003,1.0916168971,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.19,0.8905054744,1.06344,0.25642000000000004,1.0939176614,0.19344000000000003,0.056420000000000005,0.2015,0.87,0.2,0.8926925563
2020-04-22 22:30:00,0.99992,0.23956000000000002,1.0282164169,0.16992000000000002,0.04956000000000001,0.177,0.8300000000000001,0.19,0.8514693183,0.99992,0.24956000000000003,1.0305921599,0.16992000000000002,0.04956000000000001,0.177,0.8300000000000001,0.2,0.8537564055
2020-04-22 23:00:00,0.90568,0.22124000000000002,0.9323107851,0.17568,0.05124,0.183,0.73,0.17,0.7495331881,0.90568,0.23124000000000003,0.9347342938000001,0.17568,0.05124,0.183,0.73,0.18,0.7518643495
2020-04-22 23:30:00,0.8232800000000001,0.24054000000000003,0.8577000933000001,0.17328000000000002,0.05054,0.18050000000000002,0.65,0.19,0.6772001181,0.8232800000000001,0.25054000000000004,0.8605581038000001,0.17328000000000002,0.05054,0.18050000000000002,0.65,0.2,0.6800735254
2020-04-23 00:00:00,0.78856,0.20208,0.8140412766,0.17856000000000002,0.05208,0.186,0.61,0.15,0.628171951,0.77856,0.22208000000000003,0.8096142291,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.17,0.6236184731000001
2020-04-23 00:30:00,0.74616,0.20138,0.7728574578,0.17616,0.05138,0.1835,0.5700000000000001,0.15,0.5894064811,0.74616,0.22138000000000002,0.7783083258,0.17616,0.05138,0.1835,0.5700000000000001,0.17,0.5948108943
2020-04-23 01:00:00,0.7690400000000001,0.20222,0.795182652,0.17904,0.05222,0.1865,0.59,0.15,0.6087692502000001,0.7690400000000001,0.22222000000000003,0.8005024984,0.17904,0.05222,0.1865,0.59,0.17,0.6140032573
2020-04-23 01:30:00,0.8171200000000001,0.20166,0.8416364120000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.15,0.6573431372,0.8171200000000001,0.21166000000000001,0.8440882951,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.16,0.6596969001
2020-04-23 02:00:00,0.9095200000000001,0.20236,0.931759733,0.17952,0.052360000000000004,0.187,0.73,0.15,0.7452516354000001,0.9095200000000001,0.21236000000000002,0.933982548,0.17952,0.052360000000000004,0.187,0.73,0.16,0.7473285757
2020-04-23 02:30:00,0.9276000000000001,0.1918,0.9472217269000001,0.1776,0.051800000000000006,0.185,0.75,0.14,0.7629547824,0.9276000000000001,0.1918,0.9472217269000001,0.1776,0.051800000000000006,0.185,0.75,0.14,0.7629547824
2020-04-23 03:00:00,0.9095200000000001,0.19236,0.9296391773,0.17952,0.052360000000000004,0.187,0.73,0.14,0.7433034374,0.8995200000000001,0.19236,0.9198579238000001,0.17952,0.052360000000000004,0.187,0.72,0.14,0.7334848328
2020-04-23 03:30:00,0.9076000000000001,0.1918,0.9276448674000001,0.1776,0.051800000000000006,0.185,0.73,0.14,0.7433034374,0.8976000000000001,0.1918,0.9178632796,0.1776,0.051800000000000006,0.185,0.72,0.14,0.7334848328
2020-04-23 04:00:00,0.9086400000000001,0.19502000000000003,0.9293327983,0.18864,0.055020000000000006,0.1965,0.72,0.14,0.7334848328,0.8986400000000001,0.19502000000000003,0.9195578557,0.18864,0.055020000000000006,0.1965,0.71,0.14,0.7236711961000001
2020-04-23 04:30:00,0.8706400000000001,0.19852000000000003,0.8929861141000001,0.20064,0.05852,0.209,0.67,0.14,0.6844705983,0.8706400000000001,0.19852000000000003,0.8929861141000001,0.20064,0.05852,0.209,0.67,0.14,0.6844705983
2020-04-23 05:00:00,0.8625600000000001,0.19908,0.8852359008,0.20256000000000002,0.05908000000000001,0.211,0.66,0.14,0.6746851117,0.8725600000000001,0.19908,0.8949825697,0.20256000000000002,0.05908000000000001,0.211,0.67,0.14,0.6844705983
2020-04-23 05:30:00,0.8806400000000001,0.19852000000000003,0.9027386111000001,0.20064,0.05852,0.209,0.68,0.14,0.6942621983,0.8806400000000001,0.19852000000000003,0.9027386111000001,0.20064,0.05852,0.209,0.68,0.14,0.6942621983
2020-04-23 06:00:00,0.8825600000000001,0.19908,0.9047347678000001,0.20256000000000002,0.05908000000000001,0.211,0.68,0.14,0.6942621983,0.8825600000000001,0.19908,0.9047347678000001,0.20256000000000002,0.05908000000000001,0.211,0.68,0.14,0.6942621983
2020-04-23 06:30:00,0.93064,0.19852000000000003,0.9515781628000001,0.20064,0.05852,0.209,0.73,0.14,0.7433034374,0.93064,0.19852000000000003,0.9515781628000001,0.20064,0.05852,0.209,0.73,0.14,0.7433034374
2020-04-23 07:00:00,0.9320800000000001,0.19894,0.9530741052,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.14,0.7433034374,0.9320800000000001,0.19894,0.9530741052,0.20208,0.058940000000000006,0.21050000000000002,0.73,0.14,0.7433034374
2020-04-23 07:30:00,1.03064,0.22852000000000003,1.0556704978,0.20064,0.05852,0.209,0.8300000000000001,0.17,0.8472307832,1.03064,0.23852,1.057880239,0.20064,0.05852,0.209,0.8300000000000001,0.18,0.8492938243
2020-04-23 08:00:00,1.09208,0.24894000000000002,1.1200936791,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.19,0.9100549434,1.09208,0.25894,1.1223585212,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.2,0.9121951546
2020-04-23 08:30:00,1.08016,0.24838000000000002,1.1083493357,0.20016,0.05838,0.20850000000000002,0.88,0.19,0.9002777349000001,1.07016,0.25838,1.1009099191,0.20016,0.05838,0.20850000000000002,0.87,0.2,0.8926925563
2020-04-23 09:00:00,1.04208,0.24894000000000002,1.0714018154,0.20208,0.058940000000000006,0.21050000000000002,0.84,0.19,0.8612200648,1.04208,0.25894,1.0737693654,0.20208,0.058940000000000006,0.21050000000000002,0.84,0.2,0.8634813258
2020-04-23 09:30:00,1.03488,0.27684000000000003,1.0712688738,0.19488000000000003,0.05684,0.203,0.84,0.22,0.8683317338000001,1.03488,0.28684000000000004,1.07389655,0.19488000000000003,0.05684,0.203,0.84,0.23,0.8709190548
2020-04-23 10:00:00,0.9502400000000001,0.27132,0.9882158671000001,0.21024,0.061320000000000006,0.219,0.74,0.21,0.7692203845000001,0.9402400000000001,0.28132,0.9814235579,0.21024,0.061320000000000006,0.219,0.73,0.22,0.7624303247
2020-04-23 10:30:00,0.7988000000000001,0.2409,0.8343346151000001,0.2088,0.0609,0.2175,0.59,0.18,0.6168468205000001,0.7888000000000001,0.2509,0.8277416566,0.2088,0.0609,0.2175,0.58,0.19,0.6103277808
2020-04-23 11:00:00,0.8012,0.2916,0.8526148017,0.2112,0.0616,0.22,0.59,0.23,0.6332456080000001,0.7912,0.30160000000000003,0.8467349054000001,0.2112,0.0616,0.22,0.58,0.24,0.6276941931000001
2020-04-23 11:30:00,0.75736,0.31048000000000003,0.8185303904000001,0.20736000000000002,0.060480000000000006,0.216,0.55,0.25,0.6041522987,0.75736,0.32048000000000004,0.8223755833,0.20736000000000002,0.060480000000000006,0.216,0.55,0.26,0.6083584470000001
2020-04-23 12:00:00,0.74024,0.34132,0.8151408467,0.21024,0.061320000000000006,0.219,0.53,0.28,0.5994163828,0.74024,0.34132,0.8151408467,0.21024,0.061320000000000006,0.219,0.53,0.28,0.5994163828
2020-04-23 12:30:00,0.77736,0.36048,0.8568747867000001,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.30000000000000004,0.6441273166,0.77736,0.37048000000000003,0.8611294908,0.20736000000000002,0.060480000000000006,0.216,0.5700000000000001,0.31,0.6488451279
2020-04-23 13:00:00,0.7397600000000001,0.36118000000000006,0.8232228435000001,0.20976000000000003,0.061180000000000005,0.2185,0.53,0.30000000000000004,0.6090155991,0.7397600000000001,0.37118,0.8276590180000001,0.20976000000000003,0.061180000000000005,0.2185,0.53,0.31,0.6140032573
2020-04-23 13:30:00,0.6673600000000001,0.29048,0.7278378940000001,0.20736000000000002,0.060480000000000006,0.216,0.46,0.23,0.5142956348000001,0.65736,0.30048,0.7227796345,0.20736000000000002,0.060480000000000006,0.216,0.45,0.24,0.51
2020-04-23 14:00:00,0.67832,0.32076000000000005,0.7503365911000001,0.20832,0.06076,0.217,0.47000000000000003,0.26,0.5371219601,0.67832,0.33076000000000005,0.7546656213,0.20832,0.06076,0.217,0.47000000000000003,0.27,0.5420332093
2020-04-23 14:30:00,0.73592,0.30006000000000005,0.7947416247,0.20592000000000002,0.06006,0.21450000000000002,0.53,0.24,0.5818075283,0.73592,0.30006000000000005,0.7947416247,0.20592000000000002,0.06006,0.21450000000000002,0.53,0.24,0.5818075283
2020-04-23 15:00:00,0.72784,0.30062,0.7874791743,0.20784000000000002,0.06062000000000001,0.2165,0.52,0.24,0.5727128425,0.72784,0.30062,0.7874791743,0.20784000000000002,0.06062000000000001,0.2165,0.52,0.24,0.5727128425
2020-04-23 15:30:00,0.70496,0.31978,0.7740980881,0.20496,0.05978000000000001,0.21350000000000002,0.5,0.26,0.5635601121,0.70496,0.32978,0.7782823716,0.20496,0.05978000000000001,0.21350000000000002,0.5,0.27,0.5682429058
2020-04-23 16:00:00,0.8464,0.3302,0.9085290309,0.2064,0.060200000000000004,0.215,0.64,0.27,0.6946221995,0.8364,0.3402,0.9029401974,0.2064,0.060200000000000004,0.215,0.63,0.28,0.6894200461000001
2020-04-23 16:30:00,0.9044800000000001,0.32964000000000004,0.9626767890000001,0.20448000000000002,0.059640000000000006,0.213,0.7000000000000001,0.27,0.7502666193,0.9044800000000001,0.33964000000000005,0.9661466762,0.20448000000000002,0.059640000000000006,0.213,0.7000000000000001,0.28,0.753923073
2020-04-23 17:00:00,0.9564,0.32020000000000004,1.0085777114,0.2064,0.060200000000000004,0.215,0.75,0.26,0.7937883849,0.9564,0.3302,1.0117969164,0.2064,0.060200000000000004,0.215,0.75,0.27,0.7971198153
2020-04-23 17:30:00,0.95496,0.28978000000000004,0.9979584410000001,0.20496,0.05978000000000001,0.21350000000000002,0.75,0.23,0.7844743463,0.95496,0.29978000000000005,1.0009079128,0.20496,0.05978000000000001,0.21350000000000002,0.75,0.24,0.7874642849
2020-04-23 18:00:00,1.0973600000000001,0.30048,1.137755334,0.20736000000000002,0.060480000000000006,0.216,0.89,0.24,0.9217917335,1.0973600000000001,0.31048000000000003,1.1404371092,0.20736000000000002,0.060480000000000006,0.216,0.89,0.25,0.9244457799
2020-04-23 18:30:00,1.20544,0.29992,1.2421906456,0.20544,0.05992000000000001,0.214,1.0,0.24,1.0283968106,1.20544,0.31992000000000004,1.2471705577,0.20544,0.05992000000000001,0.214,1.0,0.26,1.0332473082
2020-04-23 19:00:00,1.20736,0.33048000000000005,1.2517728228,0.20736000000000002,0.060480000000000006,0.216,1.0,0.27,1.0358088627,1.20736,0.34048,1.254449999,0.20736000000000002,0.060480000000000006,0.216,1.0,0.28,1.0384603989
2020-04-23 19:30:00,1.16544,0.29992,1.2034128136,0.20544,0.05992000000000001,0.214,0.96,0.24,0.9895453501,1.16544,0.30992000000000003,1.2059439456,0.20544,0.05992000000000001,0.214,0.96,0.25,0.9920181450000001
2020-04-23 20:00:00,1.14832,0.28076,1.1821442382,0.20832,0.06076,0.217,0.9400000000000001,0.22,0.9654014709000001,1.13832,0.29076,1.174867567,0.20832,0.06076,0.217,0.93,0.23,0.958018789
2020-04-23 20:30:00,1.16544,0.30992000000000003,1.2059439456,0.20544,0.05992000000000001,0.214,0.96,0.25,0.9920181450000001,1.16544,0.31992000000000004,1.2085525226,0.20544,0.05992000000000001,0.214,0.96,0.26,0.9945853407
2020-04-23 21:00:00,1.1288,0.2609,1.1585586951,0.2088,0.0609,0.2175,0.92,0.2,0.9414881837,1.1288,0.27090000000000003,1.1608515194,0.2088,0.0609,0.2175,0.92,0.21,0.9436630755000001
2020-04-23 21:30:00,1.10592,0.26006,1.1360854941,0.20592000000000002,0.06006,0.21450000000000002,0.9,0.2,0.9219544457000001,1.10592,0.27006,1.1384162024,0.20592000000000002,0.06006,0.21450000000000002,0.9,0.21,0.924175308
2020-04-23 22:00:00,1.07976,0.26118,1.1108990278,0.20976000000000003,0.061180000000000005,0.2185,0.87,0.2,0.8926925563,1.07976,0.27118000000000003,1.1132925267,0.20976000000000003,0.061180000000000005,0.2185,0.87,0.21,0.8949860334
2020-04-23 22:30:00,0.98784,0.23062000000000002,1.0144030018,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.17,0.7983107165000001,0.98784,0.24062000000000003,1.0167230941,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.18,0.8004998438
2020-04-23 23:00:00,0.9301600000000001,0.22838000000000003,0.9577865368,0.20016,0.05838,0.20850000000000002,0.73,0.17,0.7495331881,0.9301600000000001,0.23838,0.9602201050000001,0.20016,0.05838,0.20850000000000002,0.73,0.18,0.7518643495
2020-04-23 23:30:00,0.8382400000000001,0.22782000000000002,0.8686473680000001,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.17,0.6621933252000001,0.8282400000000001,0.23782000000000003,0.8617075200000001,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.18,0.65520989
2020-04-24 00:00:00,0.79064,0.22852000000000003,0.8230024301000001,0.20064,0.05852,0.209,0.59,0.17,0.6140032573,0.79064,0.22852000000000003,0.8230024301000001,0.20064,0.05852,0.209,0.59,0.17,0.6140032573
2020-04-24 00:30:00,0.73824,0.20782,0.7669337977,0.19824000000000003,0.05782,0.20650000000000002,0.54,0.15,0.5604462508,0.73824,0.22782000000000002,0.7725931983000001,0.19824000000000003,0.05782,0.20650000000000002,0.54,0.17,0.5661271942
2020-04-24 01:00:00,0.7411200000000001,0.20866,0.769933666,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.15,0.5604462508,0.7411200000000001,0.22866000000000003,0.7755928378,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.17,0.5661271942
2020-04-24 01:30:00,0.78968,0.20824,0.8166752108,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.15,0.6087692502000001,0.78968,0.21824000000000002,0.8192821248000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.16,0.6113100686
2020-04-24 02:00:00,0.8816,0.2088,0.9059889624,0.2016,0.058800000000000005,0.21,0.68,0.15,0.6963476143,0.8716,0.21880000000000002,0.8986434221,0.2016,0.058800000000000005,0.21,0.67,0.16,0.688839604
2020-04-24 02:30:00,0.90968,0.18824000000000002,0.9289520978,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.13,0.7218032973,0.90968,0.19824000000000003,0.9310299673,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.14,0.7236711961000001
2020-04-24 03:00:00,0.8716,0.1888,0.8918138819,0.2016,0.058800000000000005,0.21,0.67,0.13,0.6824954212000001,0.8716,0.1988,0.8939843399,0.2016,0.058800000000000005,0.21,0.67,0.14,0.6844705983
2020-04-24 03:30:00,0.8696800000000001,0.18824000000000002,0.889818858,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.13,0.6824954212000001,0.8696800000000001,0.19824000000000003,0.8919878923000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.14,0.6844705983
2020-04-24 04:00:00,0.8816,0.1888,0.9015897071000001,0.2016,0.058800000000000005,0.21,0.68,0.13,0.6923149572,0.8816,0.1988,0.9037366873,0.2016,0.058800000000000005,0.21,0.68,0.14,0.6942621983
2020-04-24 04:30:00,0.8392000000000001,0.18810000000000002,0.8600222381,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.13,0.6530696747,0.8392000000000001,0.1981,0.8622646056000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.64,0.14,0.6551335742000001
2020-04-24 05:00:00,0.8416,0.1888,0.8625172462,0.2016,0.058800000000000005,0.21,0.64,0.13,0.6530696747,0.8416,0.1988,0.8647612387,0.2016,0.058800000000000005,0.21,0.64,0.14,0.6551335742000001
2020-04-24 05:30:00,0.8696800000000001,0.18824000000000002,0.889818858,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.13,0.6824954212000001,0.8696800000000001,0.19824000000000003,0.8919878923000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.67,0.14,0.6844705983
2020-04-24 06:00:00,0.8716,0.1888,0.8918138819,0.2016,0.058800000000000005,0.21,0.67,0.13,0.6824954212000001,0.8716,0.2088,0.8962611227,0.2016,0.058800000000000005,0.21,0.67,0.15,0.6865857558
2020-04-24 06:30:00,0.8787200000000001,0.19796000000000002,0.9007424715000001,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.14,0.6942621983,0.8787200000000001,0.20796,0.9029929125,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.15,0.6963476143
2020-04-24 07:00:00,0.9116000000000001,0.1988,0.9330251872,0.2016,0.058800000000000005,0.21,0.71,0.14,0.7236711961000001,0.9116000000000001,0.2088,0.935206929,0.2016,0.058800000000000005,0.21,0.71,0.15,0.7256721023
2020-04-24 07:30:00,0.99016,0.20838,1.0118493218,0.20016,0.05838,0.20850000000000002,0.79,0.15,0.8041144197000001,0.99016,0.21838000000000002,1.0139559409,0.20016,0.05838,0.20850000000000002,0.79,0.16,0.8060397013
2020-04-24 08:00:00,1.0216,0.2388,1.0491386944,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.18,0.8395236745,1.0216,0.24880000000000002,1.0514599374,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.19,0.8417244205000001
2020-04-24 08:30:00,1.00736,0.28048,1.0456783444,0.20736000000000002,0.060480000000000006,0.216,0.8,0.22,0.8296987405,0.9973600000000001,0.29048,1.038800077,0.20736000000000002,0.060480000000000006,0.216,0.79,0.23,0.8228000972
2020-04-24 09:00:00,0.97072,0.28146000000000004,1.0107012664,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.22,0.7912016178,0.97072,0.29146,1.0135315733,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.23,0.7940403012
2020-04-24 09:30:00,0.9478400000000001,0.29062000000000004,0.9913932872000001,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.23,0.7749193506000001,0.9378400000000001,0.30062,0.9848432616,0.20784000000000002,0.06062000000000001,0.2165,0.73,0.24,0.7684399781
2020-04-24 10:00:00,0.8907200000000001,0.29146,0.9371931765,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.23,0.7178439942,0.8807200000000001,0.30146,0.930884445,0.21072000000000002,0.06146000000000001,0.2195,0.67,0.24,0.7116881339000001
2020-04-24 10:30:00,0.7973600000000001,0.28048,0.8452526250000001,0.20736000000000002,0.060480000000000006,0.216,0.59,0.22,0.6296824597,0.7973600000000001,0.29048,0.8486233558,0.20736000000000002,0.060480000000000006,0.216,0.59,0.23,0.6332456080000001
2020-04-24 11:00:00,0.77024,0.31132000000000004,0.8307766246,0.21024,0.061320000000000006,0.219,0.56,0.25,0.6132699243,0.77024,0.32132000000000005,0.8345754609,0.21024,0.061320000000000006,0.219,0.56,0.26,0.6174139616000001
2020-04-24 11:30:00,0.7354400000000001,0.33992000000000006,0.8101960257,0.20544,0.05992000000000001,0.214,0.53,0.28,0.5994163828,0.7254400000000001,0.34992,0.8054236152,0.20544,0.05992000000000001,0.214,0.52,0.29,0.5953990259
2020-04-24 12:00:00,0.7388,0.3509,0.8178974569,0.2088,0.0609,0.2175,0.53,0.29,0.6041522987,0.7288,0.3609,0.8132639485000001,0.2088,0.0609,0.2175,0.52,0.30000000000000004,0.6003332408000001
2020-04-24 12:30:00,0.734,0.34950000000000003,0.8129614074,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.53,0.29,0.6041522987,0.724,0.35950000000000004,0.8083416666000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.52,0.30000000000000004,0.6003332408000001
2020-04-24 13:00:00,0.72784,0.36062000000000005,0.8122794162,0.20784000000000002,0.06062000000000001,0.2165,0.52,0.30000000000000004,0.6003332408000001,0.72784,0.37062,0.816768174,0.20784000000000002,0.06062000000000001,0.2165,0.52,0.31,0.6053924347
2020-04-24 13:30:00,0.6744800000000001,0.30964,0.7421591474,0.20448000000000002,0.059640000000000006,0.213,0.47000000000000003,0.25,0.5323532662,0.6744800000000001,0.31964000000000004,0.7463866290000001,0.20448000000000002,0.059640000000000006,0.213,0.47000000000000003,0.26,0.5371219601
2020-04-24 14:00:00,0.67688,0.34034000000000003,0.7576264581000001,0.20688,0.060340000000000005,0.2155,0.47000000000000003,0.28,0.5470831747,0.67688,0.36034000000000005,0.7668190465,0.20688,0.060340000000000005,0.2155,0.47000000000000003,0.30000000000000004,0.5575840744
2020-04-24 14:30:00,0.6549600000000001,0.33978,0.7378502897,0.20496,0.05978000000000001,0.21350000000000002,0.45,0.28,0.53,0.6549600000000001,0.35978000000000004,0.7472712024,0.20496,0.05978000000000001,0.21350000000000002,0.45,0.30000000000000004,0.5408326913
2020-04-24 15:00:00,0.6559200000000001,0.31006,0.7255124051,0.20592000000000002,0.06006,0.21450000000000002,0.45,0.25,0.514781507,0.6559200000000001,0.32006,0.7298420720000001,0.20592000000000002,0.06006,0.21450000000000002,0.45,0.26,0.5197114584
2020-04-24 15:30:00,0.654,0.28950000000000004,0.7152106333,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.45,0.23,0.5053711507,0.654,0.2995,0.7193165159,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.45,0.24,0.51
2020-04-24 16:00:00,0.68544,0.28992,0.7442322218,0.20544,0.05992000000000001,0.214,0.48,0.23,0.5322593353,0.68544,0.28992,0.7442322218,0.20544,0.05992000000000001,0.214,0.48,0.23,0.5322593353
