Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-24 16:30:00,0.7949600000000001,0.29978000000000005,0.8496054673000001,0.20496,0.05978000000000001,0.21350000000000002,0.59,0.24,0.6369458376,0.7849600000000001,0.30978,0.8438754944,0.20496,0.05978000000000001,0.21350000000000002,0.58,0.25,0.631585307
2020-04-24 17:00:00,0.87592,0.30006000000000005,0.9258897613,0.20592000000000002,0.06006,0.21450000000000002,0.67,0.24,0.7116881339000001,0.87592,0.31006,0.9291786965000001,0.20592000000000002,0.06006,0.21450000000000002,0.67,0.25,0.7151223672
2020-04-24 17:30:00,0.99448,0.29964,1.0386407464,0.20448000000000002,0.059640000000000006,0.213,0.79,0.24,0.8256512581000001,0.99448,0.30964,1.0415696808,0.20448000000000002,0.059640000000000006,0.213,0.79,0.25,0.8286132994000001
2020-04-24 18:00:00,1.0864,0.3002,1.1271135701000001,0.2064,0.060200000000000004,0.215,0.88,0.24,0.9121403401,1.0864,0.31020000000000003,1.129818127,0.2064,0.060200000000000004,0.215,0.88,0.25,0.9148223871000001
2020-04-24 18:30:00,1.164,0.3095,1.204444374,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.25,0.9920181450000001,1.164,0.3195,1.2070527122,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.26,0.9945853407
2020-04-24 19:00:00,1.20496,0.30978,1.2441431791,0.20496,0.05978000000000001,0.21350000000000002,1.0,0.25,1.0307764064,1.20496,0.31978,1.2466707063,0.20496,0.05978000000000001,0.21350000000000002,1.0,0.26,1.0332473082
2020-04-24 19:30:00,1.20352,0.30936,1.2426439554,0.20352,0.05936,0.212,1.0,0.25,1.0307764064,1.20352,0.31936000000000003,1.2451711529,0.20352,0.05936,0.212,1.0,0.26,1.0332473082
2020-04-24 20:00:00,1.18784,0.28062000000000004,1.2205373612,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.22,1.0043903624,1.18784,0.29062000000000004,1.2228752389,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.23,1.0066280346
2020-04-24 20:30:00,1.14544,0.27992,1.1791471494,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.22,0.9654014709000001,1.14544,0.28992,1.1815610014,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.23,0.9677293010000001
2020-04-24 21:00:00,1.08832,0.24076000000000003,1.1146325852,0.20832,0.06076,0.217,0.88,0.18,0.8982204629,1.08832,0.26076000000000005,1.1191229602,0.20832,0.06076,0.217,0.88,0.2,0.9024411338
2020-04-24 21:30:00,1.08592,0.24006000000000002,1.1121380535,0.20592000000000002,0.06006,0.21450000000000002,0.88,0.18,0.8982204629,1.08592,0.26006,1.1166259221,0.20592000000000002,0.06006,0.21450000000000002,0.88,0.2,0.9024411338
2020-04-24 22:00:00,1.02832,0.24076000000000003,1.056128496,0.20832,0.06076,0.217,0.8200000000000001,0.18,0.8395236745,1.02832,0.26076000000000005,1.0608665326,0.20832,0.06076,0.217,0.8200000000000001,0.2,0.8440379138
2020-04-24 22:30:00,0.9754400000000001,0.23992000000000002,1.0045122199,0.20544,0.05992000000000001,0.214,0.77,0.18,0.7907591289,0.9754400000000001,0.25992000000000004,1.0094759036,0.20544,0.05992000000000001,0.214,0.77,0.2,0.7955501241
2020-04-24 23:00:00,0.91832,0.24076000000000003,0.9493560976000001,0.20832,0.06076,0.217,0.71,0.18,0.7324616031000001,0.91832,0.26076000000000005,0.9546242193000001,0.20832,0.06076,0.217,0.71,0.2,0.7376313442
2020-04-24 23:30:00,0.8359200000000001,0.24006000000000002,0.8697074508,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.18,0.65520989,0.8259200000000001,0.26006,0.8658955191000001,0.20592000000000002,0.06006,0.21450000000000002,0.62,0.2,0.651459899
2020-04-25 00:00:00,0.78256,0.23908000000000001,0.8182660936,0.20256000000000002,0.05908000000000001,0.211,0.58,0.18,0.607289058,0.78256,0.25908000000000003,0.824331608,0.20256000000000002,0.05908000000000001,0.211,0.58,0.2,0.613514466
2020-04-25 00:30:00,0.7577600000000001,0.23768000000000003,0.7941611927000001,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.18,0.5882176468,0.7477600000000001,0.25768,0.7909133960000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.2,0.5852349955
2020-04-25 01:00:00,0.7411200000000001,0.22866000000000003,0.7755928378,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.17,0.5661271942,0.7411200000000001,0.23866,0.7785996725000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.18,0.5692099788
2020-04-25 01:30:00,0.7892,0.2281,0.8215024346,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.17,0.6140032573,0.7892,0.2381,0.824335035,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.18,0.6168468205000001
2020-04-25 02:00:00,0.8820800000000001,0.20894000000000001,0.9064883066,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.15,0.6963476143,0.8820800000000001,0.20894000000000001,0.9064883066,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.15,0.6963476143
2020-04-25 02:30:00,0.87824,0.20782,0.9024935734,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.15,0.6963476143,0.87824,0.20782,0.9024935734,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.15,0.6963476143
2020-04-25 03:00:00,0.8316,0.2088,0.8574123862,0.2016,0.058800000000000005,0.21,0.63,0.15,0.6476109943,0.8316,0.1988,0.8550321631000001,0.2016,0.058800000000000005,0.21,0.63,0.14,0.645368112
2020-04-25 03:30:00,0.83872,0.18796000000000002,0.8595232399,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.13,0.6530696747,0.83872,0.19796000000000002,0.8617652813000001,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.14,0.6551335742000001
2020-04-25 04:00:00,0.8316,0.1888,0.8527625695000001,0.2016,0.058800000000000005,0.21,0.63,0.13,0.6432728814,0.8316,0.1988,0.8550321631000001,0.2016,0.058800000000000005,0.21,0.63,0.14,0.645368112
2020-04-25 04:30:00,0.8192,0.2081,0.8452184629,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.15,0.6378871374,0.8192,0.1981,0.8428121084,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.14,0.6356099433
2020-04-25 05:00:00,0.8001600000000001,0.20838,0.8268483839,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.15,0.6184658438,0.8001600000000001,0.19838000000000003,0.8243850132,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-04-25 05:30:00,0.8161600000000001,0.20138,0.840637288,0.17616,0.05138,0.1835,0.64,0.15,0.6573431372,0.8161600000000001,0.19138000000000002,0.8382979482,0.17616,0.05138,0.1835,0.64,0.14,0.6551335742000001
2020-04-25 06:00:00,0.8190400000000001,0.20222,0.8436346662,0.17904,0.05222,0.1865,0.64,0.15,0.6573431372,0.8190400000000001,0.19222,0.8412936764000001,0.17904,0.05222,0.1865,0.64,0.14,0.6551335742000001
2020-04-25 06:30:00,0.8456800000000001,0.20124000000000003,0.8692940814000001,0.17568,0.05124,0.183,0.67,0.15,0.6865857558,0.8456800000000001,0.20124000000000003,0.8692940814000001,0.17568,0.05124,0.183,0.67,0.15,0.6865857558
2020-04-25 07:00:00,0.84904,0.20222,0.8727896940000001,0.17904,0.05222,0.1865,0.67,0.15,0.6865857558,0.84904,0.20222,0.8727896940000001,0.17904,0.05222,0.1865,0.67,0.15,0.6865857558
2020-04-25 07:30:00,0.8961600000000001,0.22138000000000002,0.9230990467,0.17616,0.05138,0.1835,0.72,0.17,0.7397972695,0.8861600000000001,0.23138000000000003,0.9158691227,0.17616,0.05138,0.1835,0.71,0.18,0.7324616031000001
2020-04-25 08:00:00,0.9390400000000001,0.24222000000000002,0.969776598,0.17904,0.05222,0.1865,0.76,0.19,0.7833900689000001,0.9290400000000001,0.25222,0.962668297,0.17904,0.05222,0.1865,0.75,0.2,0.7762087348000001
2020-04-25 08:30:00,0.9661600000000001,0.26138,1.0008919272,0.17616,0.05138,0.1835,0.79,0.21,0.8174350127000001,0.9561600000000001,0.27138,0.9939260787,0.17616,0.05138,0.1835,0.78,0.22,0.8104319836
2020-04-25 09:00:00,0.9290400000000001,0.26222,0.9653365475000001,0.17904,0.05222,0.1865,0.75,0.21,0.7788452991,0.9290400000000001,0.27222,0.9681007437,0.17904,0.05222,0.1865,0.75,0.22,0.7816009212
2020-04-25 09:30:00,0.91568,0.28124000000000005,0.9578965497,0.17568,0.05124,0.183,0.74,0.23,0.7749193506000001,0.91568,0.29124,0.9608801174,0.17568,0.05124,0.183,0.74,0.24,0.7779460136
2020-04-25 10:00:00,0.8385600000000001,0.26208000000000004,0.8785606410000001,0.17856000000000002,0.05208,0.186,0.66,0.21,0.6926037828,0.8385600000000001,0.27208000000000004,0.881595372,0.17856000000000002,0.05208,0.186,0.66,0.22,0.6957010852000001
2020-04-25 10:30:00,0.7547200000000001,0.26096,0.7985627089,0.17472000000000001,0.050960000000000005,0.182,0.58,0.21,0.6168468205000001,0.7547200000000001,0.27096000000000003,0.8018862762000001,0.17472000000000001,0.050960000000000005,0.182,0.58,0.22,0.6203224968000001
2020-04-25 11:00:00,0.7780800000000001,0.30194000000000004,0.8346114365,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.25,0.65,0.7780800000000001,0.31194000000000005,0.838281009,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.26,0.653911309
2020-04-25 11:30:00,0.7304,0.3297,0.8013652413,0.1704,0.0497,0.17750000000000002,0.56,0.28,0.6260990337,0.7304,0.3397,0.8055310360000001,0.1704,0.0497,0.17750000000000002,0.56,0.29,0.630634601
2020-04-25 12:00:00,0.7123200000000001,0.33026000000000005,0.7851569588,0.17232,0.050260000000000006,0.17950000000000002,0.54,0.28,0.608276253,0.7123200000000001,0.34026,0.7894153850000001,0.17232,0.050260000000000006,0.17950000000000002,0.54,0.29,0.6129437168
2020-04-25 12:30:00,0.7428,0.3304,0.812967404,0.1728,0.0504,0.18,0.5700000000000001,0.28,0.6350590524,0.7428,0.34040000000000004,0.8170826152,0.1728,0.0504,0.18,0.5700000000000001,0.29,0.6395310782
2020-04-25 13:00:00,0.72672,0.33446000000000004,0.7999909062,0.18672000000000002,0.05446,0.1945,0.54,0.28,0.608276253,0.72672,0.34446000000000004,0.8042230101000001,0.18672000000000002,0.05446,0.1945,0.54,0.29,0.6129437168
2020-04-25 13:30:00,0.6753600000000001,0.31698000000000004,0.7460478872,0.19536,0.05698,0.20350000000000001,0.48,0.26,0.5458937626,0.6753600000000001,0.32698000000000005,0.7503512844,0.19536,0.05698,0.20350000000000001,0.48,0.27,0.5507267925
2020-04-25 14:00:00,0.67776,0.32768,0.7528165779,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.27,0.5507267925,0.67776,0.33768000000000004,0.7572228206,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.28,0.5556977596
2020-04-25 14:30:00,0.63536,0.32698000000000005,0.7145615789,0.19536,0.05698,0.20350000000000001,0.44,0.27,0.51623638,0.63536,0.33698,0.7191924986,0.19536,0.05698,0.20350000000000001,0.44,0.28,0.5215361924
2020-04-25 15:00:00,0.6368,0.2974,0.702823591,0.1968,0.0574,0.20500000000000002,0.44,0.24,0.5011985634,0.6368,0.3074,0.7071131451,0.1968,0.0574,0.20500000000000002,0.44,0.25,0.5060632372
2020-04-25 15:30:00,0.6953600000000001,0.33698,0.7727101979000001,0.19536,0.05698,0.20350000000000001,0.5,0.28,0.5730619513,0.6853600000000001,0.33698,0.7637236739000001,0.19536,0.05698,0.20350000000000001,0.49,0.28,0.5643580424
2020-04-25 16:00:00,0.72728,0.33754,0.8017914006,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.28,0.5994163828,0.72728,0.33754,0.8017914006,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.28,0.5994163828
2020-04-25 16:30:00,0.75248,0.33614000000000005,0.8241457699,0.19248,0.05614,0.2005,0.56,0.28,0.6260990337,0.75248,0.33614000000000005,0.8241457699,0.19248,0.05614,0.2005,0.56,0.28,0.6260990337
2020-04-25 17:00:00,0.8068000000000001,0.27740000000000004,0.8531570782000001,0.1968,0.0574,0.20500000000000002,0.61,0.22,0.6484597135,0.8068000000000001,0.2874,0.8564607405,0.1968,0.0574,0.20500000000000002,0.61,0.23,0.6519202405
2020-04-25 17:30:00,0.9144,0.30670000000000003,0.9644647479,0.19440000000000002,0.0567,0.2025,0.72,0.25,0.7621679605,0.9144,0.31670000000000004,0.9676911956,0.19440000000000002,0.0567,0.2025,0.72,0.26,0.7655063684000001
2020-04-25 18:00:00,1.05728,0.29754,1.0983492386,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.24,0.8928605714000001,1.05728,0.29754,1.0983492386,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.24,0.8928605714000001
2020-04-25 18:30:00,1.11248,0.30614,1.1538342385,0.19248,0.05614,0.2005,0.92,0.25,0.9533624704,1.11248,0.31614000000000003,1.1565276694,0.19248,0.05614,0.2005,0.92,0.26,0.9560334722
2020-04-25 19:00:00,1.1468,0.3074,1.1872847173,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.25,0.9823441352000001,1.1468,0.3174,1.189913022,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.26,0.9849365462
2020-04-25 19:30:00,1.17392,0.30656,1.2132877647,0.19392,0.056560000000000006,0.202,0.98,0.25,1.0113851887,1.16392,0.31656,1.2062006467,0.19392,0.056560000000000006,0.202,0.97,0.26,1.0042410069
2020-04-25 20:00:00,1.17776,0.28768000000000005,1.2123854173,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.23,1.0066280346,1.16776,0.29768,1.2051044768,0.19776000000000002,0.05768,0.20600000000000002,0.97,0.24,0.9992497185
2020-04-25 20:30:00,1.13776,0.28768000000000005,1.173566189,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.23,0.9677293010000001,1.13776,0.28768000000000005,1.173566189,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.23,0.9677293010000001
2020-04-25 21:00:00,1.06872,0.25796,1.0994115699,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.2,0.8926925563,1.06872,0.25796,1.0994115699,0.19872,0.057960000000000005,0.20700000000000002,0.87,0.2,0.8926925563
2020-04-25 21:30:00,1.05728,0.23754000000000003,1.0836356629,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.18,0.8786353055,1.05728,0.25754000000000005,1.0881947666,0.19728,0.05754000000000001,0.20550000000000002,0.86,0.2,0.8829496022000001
2020-04-25 22:00:00,1.05968,0.23824,1.0861307472,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.18,0.8786353055,1.05968,0.25824,1.0906922572,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.2,0.8829496022000001
2020-04-25 22:30:00,0.99048,0.23264,1.0174340273,0.18048,0.052640000000000006,0.188,0.81,0.18,0.8297590012,0.9804800000000001,0.25264000000000003,1.0125058025,0.18048,0.052640000000000006,0.188,0.8,0.2,0.8246211251000001
2020-04-25 23:00:00,0.9276000000000001,0.2318,0.9561239459,0.1776,0.051800000000000006,0.185,0.75,0.18,0.7712976079,0.9276000000000001,0.24180000000000001,0.9585974129,0.1776,0.051800000000000006,0.185,0.75,0.19,0.7736924454
2020-04-25 23:30:00,0.8537600000000001,0.23068000000000002,0.8843751466,0.17376000000000003,0.05068,0.181,0.68,0.18,0.7034202158,0.8537600000000001,0.24068000000000003,0.8870360759,0.17376000000000003,0.05068,0.181,0.68,0.19,0.7060453243
2020-04-26 00:00:00,0.80808,0.20194,0.8329303993,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.15,0.6476109943,0.80808,0.21194000000000002,0.8354111862,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.16,0.65
2020-04-26 00:30:00,0.7752,0.2111,0.8034290572,0.1752,0.0511,0.1825,0.6000000000000001,0.16,0.6209669879,0.7752,0.2311,0.8089142414,0.1752,0.0511,0.1825,0.6000000000000001,0.18,0.6264183905
2020-04-26 01:00:00,0.7780800000000001,0.21194000000000002,0.8064285771,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.16,0.6209669879,0.7780800000000001,0.23194,0.8119141888,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.18,0.6264183905
2020-04-26 01:30:00,0.8252,0.2011,0.8493504871,0.1752,0.0511,0.1825,0.65,0.15,0.6670832032,0.8252,0.22110000000000002,0.8543068828,0.1752,0.0511,0.1825,0.65,0.17,0.6718630813
2020-04-26 02:00:00,0.8847200000000001,0.19096000000000002,0.9050940283000001,0.17472000000000001,0.050960000000000005,0.182,0.71,0.14,0.7236711961000001,0.8847200000000001,0.20096000000000003,0.9072565238,0.17472000000000001,0.050960000000000005,0.182,0.71,0.15,0.7256721023
2020-04-26 02:30:00,0.8809600000000001,0.15778,0.8949776813,0.06096000000000001,0.01778,0.0635,0.8200000000000001,0.14,0.8318653737,0.8809600000000001,0.16778,0.8967946532000001,0.06096000000000001,0.01778,0.0635,0.8200000000000001,0.15,0.8336066219
2020-04-26 03:00:00,0.8483200000000001,0.16576000000000002,0.8643628868000001,0.08832000000000001,0.02576,0.092,0.76,0.14,0.7727871635,0.8483200000000001,0.16576000000000002,0.8643628868000001,0.08832000000000001,0.02576,0.092,0.76,0.14,0.7727871635
2020-04-26 03:30:00,0.84008,0.17794000000000001,0.8587182600000001,0.13008,0.03794,0.1355,0.71,0.14,0.7236711961000001,0.84008,0.17794000000000001,0.8587182600000001,0.13008,0.03794,0.1355,0.71,0.14,0.7236711961000001
2020-04-26 04:00:00,0.8606400000000001,0.19852000000000003,0.8832391522,0.20064,0.05852,0.209,0.66,0.14,0.6746851117,0.8506400000000001,0.19852000000000003,0.8734979107,0.20064,0.05852,0.209,0.65,0.14,0.6649060084
2020-04-26 04:30:00,0.83584,0.19712000000000002,0.858769352,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.14,0.6551335742000001,0.83584,0.20712000000000003,0.8611197362,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.15,0.6573431372
2020-04-26 05:00:00,0.8167200000000001,0.19446000000000002,0.8395512194,0.18672000000000002,0.05446,0.1945,0.63,0.14,0.645368112,0.8167200000000001,0.19446000000000002,0.8395512194,0.18672000000000002,0.05446,0.1945,0.63,0.14,0.645368112
2020-04-26 05:30:00,0.84384,0.19362000000000001,0.8657682427000001,0.18384,0.05362,0.1915,0.66,0.14,0.6746851117,0.83384,0.20362000000000002,0.8583415695000001,0.18384,0.05362,0.1915,0.65,0.15,0.6670832032
2020-04-26 06:00:00,0.83672,0.19446000000000002,0.8590198193,0.18672000000000002,0.05446,0.1945,0.65,0.14,0.6649060084,0.8267200000000001,0.19446000000000002,0.8492824324,0.18672000000000002,0.05446,0.1945,0.64,0.14,0.6551335742000001
2020-04-26 06:30:00,0.8543200000000001,0.19376000000000002,0.8760168948,0.18432,0.05376,0.192,0.67,0.14,0.6844705983,0.8443200000000001,0.19376000000000002,0.8662673952000001,0.18432,0.05376,0.192,0.66,0.14,0.6746851117
2020-04-26 07:00:00,0.8372,0.19460000000000002,0.8595190516000001,0.1872,0.0546,0.195,0.65,0.14,0.6649060084,0.8372,0.19460000000000002,0.8595190516000001,0.1872,0.0546,0.195,0.65,0.14,0.6649060084
2020-04-26 07:30:00,0.8557600000000001,0.19418000000000002,0.8775141309000001,0.18576,0.054180000000000006,0.1935,0.67,0.14,0.6844705983,0.8457600000000001,0.20418000000000003,0.8700571533,0.18576,0.054180000000000006,0.1935,0.66,0.15,0.6768308504
2020-04-26 08:00:00,0.8572000000000001,0.19460000000000002,0.8790113765,0.1872,0.0546,0.195,0.67,0.14,0.6844705983,0.8472000000000001,0.2046,0.8715555060000001,0.1872,0.0546,0.195,0.66,0.15,0.6768308504
2020-04-26 08:30:00,0.8172,0.19460000000000002,0.8400505937,0.1872,0.0546,0.195,0.63,0.14,0.645368112,0.8172,0.2046,0.8424232903000001,0.1872,0.0546,0.195,0.63,0.15,0.6476109943
2020-04-26 09:00:00,0.8576800000000001,0.21474000000000001,0.8841539741000001,0.18768,0.054740000000000004,0.1955,0.67,0.16,0.688839604,0.8576800000000001,0.22474000000000002,0.8866358046,0.18768,0.054740000000000004,0.1955,0.67,0.17,0.6912307864
2020-04-26 09:30:00,0.83384,0.24362000000000003,0.8687000921,0.18384,0.05362,0.1915,0.65,0.19,0.6772001181,0.83384,0.26362,0.8745196682,0.18384,0.05362,0.1915,0.65,0.21,0.6830812543
2020-04-26 10:00:00,0.85672,0.24446,0.8909151755,0.18672000000000002,0.05446,0.1945,0.67,0.19,0.6964194139000001,0.85672,0.26446000000000003,0.8966093073,0.18672000000000002,0.05446,0.1945,0.67,0.21,0.7021395873
2020-04-26 10:30:00,0.8233600000000001,0.24348000000000003,0.8586059632,0.18336000000000002,0.05348000000000001,0.191,0.64,0.19,0.6676076692,0.8133600000000001,0.26348000000000005,0.8549714615,0.18336000000000002,0.05348000000000001,0.191,0.63,0.21,0.6640783086000001
2020-04-26 11:00:00,0.7848,0.2639,0.8279820348,0.18480000000000002,0.0539,0.1925,0.6000000000000001,0.21,0.6356886030000001,0.7848,0.27390000000000003,0.8312233454,0.18480000000000002,0.0539,0.1925,0.6000000000000001,0.22,0.6390618123
2020-04-26 11:30:00,0.8304800000000001,0.29264,0.8805312033,0.18048,0.052640000000000006,0.188,0.65,0.24,0.6928924881,0.8204800000000001,0.30264,0.8745160948,0.18048,0.052640000000000006,0.188,0.64,0.25,0.6870953355
2020-04-26 12:00:00,0.9543200000000001,0.28376,0.9956135797000001,0.18432,0.05376,0.192,0.77,0.23,0.8036168241,0.9543200000000001,0.28376,0.9956135797000001,0.18432,0.05376,0.192,0.77,0.23,0.8036168241
2020-04-26 12:30:00,1.02096,0.28278000000000003,1.0593978714,0.18096,0.05278000000000001,0.1885,0.84,0.23,0.8709190548,1.02096,0.28278000000000003,1.0593978714,0.18096,0.05278000000000001,0.1885,0.84,0.23,0.8709190548
2020-04-26 13:00:00,1.00384,0.26362,1.0378777626,0.18384,0.05362,0.1915,0.8200000000000001,0.21,0.8464632302,1.00384,0.27362000000000003,1.0404627096,0.18384,0.05362,0.1915,0.8200000000000001,0.22,0.8489994111
2020-04-26 13:30:00,0.9104800000000001,0.24264000000000002,0.9422568652000001,0.18048,0.052640000000000006,0.188,0.73,0.19,0.7543208866000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.18048,0.052640000000000006,0.188,0.72,0.21,0.75
2020-04-26 14:00:00,0.8328800000000001,0.24334000000000003,0.8677000922,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.19,0.6772001181,0.8328800000000001,0.26334,0.8735199196000001,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.21,0.6830812543
2020-04-26 14:30:00,0.87,0.2625,0.9087388239,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.21,0.7212489168,0.86,0.2725,0.9021398173,0.18,0.052500000000000005,0.1875,0.68,0.22,0.7147027354000001
2020-04-26 15:00:00,0.9043200000000001,0.26376,0.9420000000000001,0.18432,0.05376,0.192,0.72,0.21,0.75,0.9043200000000001,0.27376,0.9448487710000001,0.18432,0.05376,0.192,0.72,0.22,0.7528612090000001
2020-04-26 15:30:00,0.9661600000000001,0.29138000000000003,1.0091419375,0.17616,0.05138,0.1835,0.79,0.24,0.8256512581000001,0.9561600000000001,0.30138000000000004,1.0025327177,0.17616,0.05138,0.1835,0.78,0.25,0.8190848552000001
2020-04-26 16:00:00,1.02432,0.27376,1.0602716633,0.18432,0.05376,0.192,0.84,0.22,0.8683317338000001,1.01432,0.28376,1.0532638796,0.18432,0.05376,0.192,0.8300000000000001,0.23,0.86127812
2020-04-26 16:30:00,1.10192,0.27306,1.1352486292,0.18192000000000003,0.05306,0.1895,0.92,0.22,0.9459386872000001,1.09192,0.28306000000000003,1.1280125221,0.18192000000000003,0.05306,0.1895,0.91,0.23,0.9386160024
2020-04-26 17:00:00,1.21368,0.25024,1.2392091026,0.10368000000000001,0.030240000000000003,0.108,1.11,0.22,1.1315917992,1.20368,0.26024,1.2314911287,0.10368000000000001,0.030240000000000003,0.108,1.1,0.23,1.1237882363
2020-04-26 17:30:00,1.31936,0.27898,1.3485327768,0.09936,0.028980000000000002,0.10350000000000001,1.22,0.25,1.245351356,1.30936,0.28898,1.3408702585,0.09936,0.028980000000000002,0.10350000000000001,1.21,0.26,1.2376186812
2020-04-26 18:00:00,1.33432,0.29376,1.3662740574,0.18432,0.05376,0.192,1.15,0.24,1.1747765745,1.33432,0.30376000000000003,1.3684589873,0.18432,0.05376,0.192,1.15,0.25,1.1768602296
2020-04-26 18:30:00,1.30336,0.29348,1.3359931886,0.18336000000000002,0.05348000000000001,0.191,1.12,0.24,1.1454256851,1.30336,0.30348,1.3382254668,0.18336000000000002,0.05348000000000001,0.191,1.12,0.25,1.1475626345
2020-04-26 19:00:00,1.264,0.2995,1.2989981717,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.24,1.0868302535,1.264,0.3095,1.3013401746,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.25,1.0890821824
2020-04-26 19:30:00,1.21736,0.30048,1.2538953704,0.20736000000000002,0.060480000000000006,0.216,1.01,0.24,1.0381233067,1.20736,0.31048000000000003,1.2466418892,0.20736000000000002,0.060480000000000006,0.216,1.0,0.25,1.0307764064
2020-04-26 20:00:00,1.19928,0.30104000000000003,1.2364859886,0.20928000000000002,0.061040000000000004,0.218,0.99,0.24,1.0186756108,1.19928,0.31104000000000004,1.2389585949,0.20928000000000002,0.061040000000000004,0.218,0.99,0.25,1.0210778619
2020-04-26 20:30:00,1.13784,0.27062,1.1695790055,0.20784000000000002,0.06062000000000001,0.2165,0.93,0.21,0.9534149149000001,1.13784,0.28062000000000004,1.1719332106,0.20784000000000002,0.06062000000000001,0.2165,0.93,0.22,0.9556673061000001
2020-04-26 21:00:00,1.1388,0.2609,1.1683040058,0.2088,0.0609,0.2175,0.93,0.2,0.9512623192,1.1388,0.28090000000000004,1.1729323297,0.2088,0.0609,0.2175,0.93,0.22,0.9556673061000001
2020-04-26 21:30:00,1.07832,0.25076000000000004,1.1070928597,0.20832,0.06076,0.217,0.87,0.19,0.8905054744,1.07832,0.26076000000000005,1.109400649,0.20832,0.06076,0.217,0.87,0.2,0.8926925563
2020-04-26 22:00:00,1.02976,0.23118000000000002,1.0553908518,0.20976000000000003,0.061180000000000005,0.2185,0.8200000000000001,0.17,0.8374365648000001,1.02976,0.24118000000000003,1.0576263282,0.20976000000000003,0.061180000000000005,0.2185,0.8200000000000001,0.18,0.8395236745
2020-04-26 22:30:00,0.9816,0.2288,1.0079126946,0.2016,0.058800000000000005,0.21,0.78,0.17,0.7983107165000001,0.9816,0.2388,1.0102296769,0.2016,0.058800000000000005,0.21,0.78,0.18,0.8004998438
2020-04-26 23:00:00,0.8897600000000001,0.23118000000000002,0.9193024801,0.20976000000000003,0.061180000000000005,0.2185,0.68,0.17,0.7009279564,0.8897600000000001,0.24118000000000003,0.9218680220000001,0.20976000000000003,0.061180000000000005,0.2185,0.68,0.18,0.7034202158
2020-04-26 23:30:00,0.81688,0.23034000000000002,0.8487340278000001,0.20688,0.060340000000000005,0.2155,0.61,0.17,0.6332456080000001,0.80688,0.24034000000000003,0.8419136832,0.20688,0.060340000000000005,0.2155,0.6000000000000001,0.18,0.6264183905
2020-04-27 00:00:00,0.77112,0.21866000000000002,0.8015224576000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.16,0.5920304046,0.77112,0.22866000000000003,0.8043080567,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.17,0.5948108943
2020-04-27 00:30:00,0.73872,0.22796000000000002,0.773093138,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.17,0.5661271942,0.73872,0.23796000000000003,0.7761006378,0.19872,0.057960000000000005,0.20700000000000002,0.54,0.18,0.5692099788
2020-04-27 01:00:00,0.7320800000000001,0.21894000000000002,0.7641176938,0.20208,0.058940000000000006,0.21050000000000002,0.53,0.16,0.5536244214,0.72208,0.21894000000000002,0.7545424110000001,0.20208,0.058940000000000006,0.21050000000000002,0.52,0.16,0.5440588203
2020-04-27 01:30:00,0.7677600000000001,0.21768,0.7980225561000001,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.16,0.5920304046,0.7677600000000001,0.21768,0.7980225561000001,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.16,0.5920304046
2020-04-27 02:00:00,0.8716,0.21880000000000002,0.8986434221,0.2016,0.058800000000000005,0.21,0.67,0.16,0.688839604,0.8716,0.21880000000000002,0.8986434221,0.2016,0.058800000000000005,0.21,0.67,0.16,0.688839604
2020-04-27 02:30:00,0.8677600000000001,0.19768000000000002,0.8899914606,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.14,0.6844705983,0.8677600000000001,0.20768,0.8922658797,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.15,0.6865857558
2020-04-27 03:00:00,0.8520800000000001,0.19894,0.8749956857000001,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.14,0.6649060084,0.8520800000000001,0.19894,0.8749956857000001,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.14,0.6649060084
2020-04-27 03:30:00,0.86728,0.19754000000000002,0.8894923552,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.14,0.6844705983,0.86728,0.19754000000000002,0.8894923552,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.14,0.6844705983
2020-04-27 04:00:00,0.8716,0.1988,0.8939843399,0.2016,0.058800000000000005,0.21,0.67,0.14,0.6844705983,0.8716,0.2088,0.8962611227,0.2016,0.058800000000000005,0.21,0.67,0.15,0.6865857558
2020-04-27 04:30:00,0.83728,0.20754000000000003,0.8626184846,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.15,0.6573431372,0.83728,0.22754000000000002,0.8676475379,0.19728,0.05754000000000001,0.20550000000000002,0.64,0.17,0.6621933252000001
2020-04-27 05:00:00,0.8211200000000001,0.20866,0.847217239,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.15,0.6378871374,0.8211200000000001,0.20866,0.847217239,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.15,0.6378871374
2020-04-27 05:30:00,0.8368,0.2074,0.8621189013,0.1968,0.0574,0.20500000000000002,0.64,0.15,0.6573431372,0.8368,0.2174,0.8645790883000001,0.1968,0.0574,0.20500000000000002,0.64,0.16,0.6596969001
2020-04-27 06:00:00,0.8516,0.1988,0.8744964265,0.2016,0.058800000000000005,0.21,0.65,0.14,0.6649060084,0.8516,0.21880000000000002,0.8792587787,0.2016,0.058800000000000005,0.21,0.65,0.16,0.6694027188
2020-04-27 06:30:00,0.8677600000000001,0.19768000000000002,0.8899914606,0.19776000000000002,0.05768,0.20600000000000002,0.67,0.14,0.6844705983,0.8577600000000001,0.21768,0.8849501681,0.19776000000000002,0.05768,0.20600000000000002,0.66,0.16,0.6791170739
2020-04-27 07:00:00,0.8820800000000001,0.19894,0.9042357270000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.14,0.6942621983,0.8820800000000001,0.19894,0.9042357270000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.14,0.6942621983
2020-04-27 07:30:00,0.9782400000000001,0.22782000000000002,1.0044179658,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.17,0.7983107165000001,0.9782400000000001,0.24782,1.0091423339,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.19,0.8028075735
2020-04-27 08:00:00,1.06208,0.26894,1.0956015015,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.21,0.8852683209000001,1.05208,0.27894,1.0884299932000001,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.22,0.8780091116000001
2020-04-27 08:30:00,1.09776,0.26768000000000003,1.1299245993,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.21,0.924175308,1.09776,0.27768000000000004,1.132335286,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.22,0.9264987858
2020-04-27 09:00:00,1.10208,0.26894,1.1344201382,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.21,0.924175308,1.10208,0.27894,1.1368323755,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.22,0.9264987858
2020-04-27 09:30:00,1.12728,0.31754000000000004,1.1711497983,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.26,0.9656603958000001,1.11728,0.32754000000000005,1.1643010994,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.27,0.9588013350000001
2020-04-27 10:00:00,1.1116,0.2988,1.1510586432,0.2016,0.058800000000000005,0.21,0.91,0.24,0.9411163584000001,1.1016,0.3088,1.1440629353,0.2016,0.058800000000000005,0.21,0.9,0.25,0.9340770846
2020-04-27 10:30:00,1.0368,0.2974,1.0786106805,0.1968,0.0574,0.20500000000000002,0.84,0.24,0.8736131867,1.0368,0.3074,1.0814106528,0.1968,0.0574,0.20500000000000002,0.84,0.25,0.8764131446000001
2020-04-27 11:00:00,1.0816,0.3388,1.1334213691,0.2016,0.058800000000000005,0.21,0.88,0.28,0.9234717104,1.0816,0.3388,1.1334213691,0.2016,0.058800000000000005,0.21,0.88,0.28,0.9234717104
2020-04-27 11:30:00,1.0168,0.33740000000000003,1.0713174133,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.28,0.8664871609,1.0068,0.33740000000000003,1.0618309658,0.1968,0.0574,0.20500000000000002,0.81,0.28,0.8570297544000001
2020-04-27 12:00:00,0.9911200000000001,0.33866,1.0473821891,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.28,0.8381527307000001,0.9811200000000001,0.33866,1.0379243951,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.78,0.28,0.8287339742000001
2020-04-27 12:30:00,0.9863200000000001,0.34726,1.0456656492,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.79,0.29,0.841546196,0.9763200000000001,0.35726,1.0396323629,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.30000000000000004,0.8357032966
2020-04-27 13:00:00,0.9906400000000001,0.30852,1.037570335,0.20064,0.05852,0.209,0.79,0.25,0.8286132994000001,0.9806400000000001,0.31852,1.0310721604,0.20064,0.05852,0.209,0.78,0.26,0.8221921916
2020-04-27 13:30:00,0.9568000000000001,0.2474,0.9882676763,0.1968,0.0574,0.20500000000000002,0.76,0.19,0.7833900689000001,0.9468000000000001,0.2674,0.9838358603,0.1968,0.0574,0.20500000000000002,0.75,0.21,0.7788452991
2020-04-27 14:00:00,0.9611200000000001,0.28866,1.0035318879,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.23,0.7940403012,0.9511200000000001,0.29866000000000004,0.9969087471,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.75,0.24,0.7874642849
2020-04-27 14:30:00,0.94776,0.31768,0.9995847138,0.19776000000000002,0.05768,0.20600000000000002,0.75,0.26,0.7937883849,0.93776,0.31768,0.9901082769,0.19776000000000002,0.05768,0.20600000000000002,0.74,0.26,0.784346862
2020-04-27 15:00:00,0.9511200000000001,0.31866,1.0030819757,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.75,0.26,0.7937883849,0.9411200000000001,0.31866,0.9936050775,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.26,0.784346862
2020-04-27 15:30:00,0.90824,0.27782,0.9497809484,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.22,0.7433034374,0.90824,0.28782,0.9527540344000001,0.19824000000000003,0.05782,0.20650000000000002,0.71,0.23,0.7463243263
2020-04-27 16:00:00,0.9316000000000001,0.2788,0.9724237759000001,0.2016,0.058800000000000005,0.21,0.73,0.22,0.7624303247,0.9316000000000001,0.2888,0.9753378902000001,0.2016,0.058800000000000005,0.21,0.73,0.23,0.7653757247
2020-04-27 16:30:00,0.9877600000000001,0.29768,1.0316410228,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.24,0.8256512581000001,0.9877600000000001,0.30768,1.0345708289,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.25,0.8286132994000001
2020-04-27 17:00:00,1.07112,0.26866,1.1042989858,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.21,0.8949860334,1.06112,0.27866,1.0970993802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.22,0.8876936408
2020-04-27 17:30:00,1.12728,0.27754,1.1609430003,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.22,0.9556673061000001,1.12728,0.28754,1.163374166,0.19728,0.05754000000000001,0.20550000000000002,0.93,0.23,0.958018789
2020-04-27 18:00:00,1.1706400000000001,0.27852000000000005,1.2033168328000001,0.20064,0.05852,0.209,0.97,0.22,0.9946356117,1.1706400000000001,0.28852,1.2056706847,0.20064,0.05852,0.209,0.97,0.23,0.99689518
2020-04-27 18:30:00,1.2068,0.2974,1.2429050648,0.1968,0.0574,0.20500000000000002,1.01,0.24,1.0381233067,1.2068,0.3074,1.2453356977,0.1968,0.0574,0.20500000000000002,1.01,0.25,1.0404806582
2020-04-27 19:00:00,1.23112,0.27866,1.2622629877,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.22,1.0532331176,1.23112,0.28866,1.2645082246000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.23,1.0553672347
2020-04-27 19:30:00,1.30248,0.31614000000000003,1.3402979706,0.19248,0.05614,0.2005,1.11,0.26,1.1400438588,1.30248,0.33614000000000005,1.345155846,0.19248,0.05614,0.2005,1.11,0.28,1.1447707194
2020-04-27 20:00:00,1.26776,0.27768000000000004,1.2978141624,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.22,1.0923827168,1.26776,0.27768000000000004,1.2978141624,0.19776000000000002,0.05768,0.20600000000000002,1.07,0.22,1.0923827168
2020-04-27 20:30:00,1.23632,0.27726,1.2670281173,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.22,1.0630145813,1.23632,0.27726,1.2670281173,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.22,1.0630145813
2020-04-27 21:00:00,1.20112,0.24866000000000002,1.2265891937,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.19,1.0178899744,1.19112,0.25866,1.2188813929,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.2,1.01
2020-04-27 21:30:00,1.13824,0.24782,1.164905597,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.19,0.9590099061,1.13824,0.26782,1.169323672,0.19824000000000003,0.05782,0.20650000000000002,0.9400000000000001,0.21,0.9631718434000001
2020-04-27 22:00:00,1.0716,0.24880000000000002,1.1001036315,0.2016,0.058800000000000005,0.21,0.87,0.19,0.8905054744,1.0716,0.26880000000000004,1.1047986242,0.2016,0.058800000000000005,0.21,0.87,0.21,0.8949860334
2020-04-27 22:30:00,1.00776,0.24768,1.037750259,0.19776000000000002,0.05768,0.20600000000000002,0.81,0.19,0.8319855768000001,0.9977600000000001,0.26768000000000003,1.0330428839,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.21,0.8271033793
2020-04-27 23:00:00,0.9120800000000001,0.24894000000000002,0.945442251,0.20208,0.058940000000000006,0.21050000000000002,0.71,0.19,0.734982993,0.9120800000000001,0.24894000000000002,0.945442251,0.20208,0.058940000000000006,0.21050000000000002,0.71,0.19,0.734982993
2020-04-27 23:30:00,0.82728,0.24754,0.8635208451,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.19,0.6580273551,0.82728,0.24754,0.8635208451,0.19728,0.05754000000000001,0.20550000000000002,0.63,0.19,0.6580273551
2020-04-28 00:00:00,0.7920800000000001,0.21894000000000002,0.8217818750000001,0.20208,0.058940000000000006,0.21050000000000002,0.59,0.16,0.6113100686,0.7920800000000001,0.22894000000000003,0.8245024257,0.20208,0.058940000000000006,0.21050000000000002,0.59,0.17,0.6140032573
2020-04-28 00:30:00,0.74872,0.22796000000000002,0.7826540743,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.17,0.5756735186,0.74872,0.24796,0.7887114808,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.19,0.5818934610000001
2020-04-28 01:00:00,0.75256,0.22908,0.7866537993,0.20256000000000002,0.05908000000000001,0.211,0.55,0.17,0.5756735186,0.75256,0.22908,0.7866537993,0.20256000000000002,0.05908000000000001,0.211,0.55,0.17,0.5756735186
2020-04-28 01:30:00,0.8187200000000001,0.21796000000000001,0.8472360946,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.16,0.6403124237000001,0.8187200000000001,0.22796000000000002,0.8498636361,0.19872,0.057960000000000005,0.20700000000000002,0.62,0.17,0.6428841264
2020-04-28 02:00:00,0.9220800000000001,0.21894000000000002,0.9477163341,0.20208,0.058940000000000006,0.21050000000000002,0.72,0.16,0.7375635566000001,0.9220800000000001,0.21894000000000002,0.9477163341,0.20208,0.058940000000000006,0.21050000000000002,0.72,0.16,0.7375635566000001
2020-04-28 02:30:00,0.9187200000000001,0.21796000000000001,0.9442208428000001,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.16,0.7375635566000001,0.9187200000000001,0.21796000000000001,0.9442208428000001,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.16,0.7375635566000001
2020-04-28 03:00:00,0.91256,0.21908000000000002,0.9384891049,0.20256000000000002,0.05908000000000001,0.211,0.71,0.16,0.7278049189,0.90256,0.21908000000000002,0.9287683242,0.20256000000000002,0.05908000000000001,0.211,0.7000000000000001,0.16,0.7180529228
2020-04-28 03:30:00,0.9092,0.21810000000000002,0.9349931818,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.16,0.7278049189,0.8992,0.21810000000000002,0.925271987,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.16,0.7180529228
2020-04-28 04:00:00,0.8920800000000001,0.20894000000000001,0.9162219436000001,0.20208,0.058940000000000006,0.21050000000000002,0.6900000000000001,0.15,0.7061161378,0.8920800000000001,0.21894000000000002,0.9185539995,0.20208,0.058940000000000006,0.21050000000000002,0.6900000000000001,0.16,0.7083078427
2020-04-28 04:30:00,0.87016,0.21838000000000002,0.8971444978,0.20016,0.05838,0.20850000000000002,0.67,0.16,0.688839604,0.87016,0.21838000000000002,0.8971444978,0.20016,0.05838,0.20850000000000002,0.67,0.16,0.688839604
2020-04-28 05:00:00,0.8620800000000001,0.21894000000000002,0.8894473846000001,0.20208,0.058940000000000006,0.21050000000000002,0.66,0.16,0.6791170739,0.8520800000000001,0.21894000000000002,0.879758518,0.20208,0.058940000000000006,0.21050000000000002,0.65,0.16,0.6694027188
2020-04-28 05:30:00,0.8787200000000001,0.21796000000000001,0.9053482203000001,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.16,0.6985699679,0.8787200000000001,0.21796000000000001,0.9053482203000001,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.16,0.6985699679
2020-04-28 06:00:00,0.8825600000000001,0.21908000000000002,0.9093449291000001,0.20256000000000002,0.05908000000000001,0.211,0.68,0.16,0.6985699679,0.8825600000000001,0.21908000000000002,0.9093449291000001,0.20256000000000002,0.05908000000000001,0.211,0.68,0.16,0.6985699679
2020-04-28 06:30:00,0.9182400000000001,0.21782,0.9437214896,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.16,0.7375635566000001,0.9182400000000001,0.22782000000000002,0.9460796214,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.17,0.7397972695
2020-04-28 07:00:00,0.9630400000000001,0.22922,0.989943357,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.17,0.7787810989,0.9530400000000001,0.22922,0.9802178584000001,0.20304000000000003,0.05922,0.21150000000000002,0.75,0.17,0.7690253572
2020-04-28 07:30:00,1.0868,0.2974,1.1267568504,0.1968,0.0574,0.20500000000000002,0.89,0.24,0.9217917335,1.0868,0.3074,1.1294374706,0.1968,0.0574,0.20500000000000002,0.89,0.25,0.9244457799
2020-04-28 08:00:00,1.15304,0.27922,1.186366322,0.20304000000000003,0.05922,0.21150000000000002,0.9500000000000001,0.22,0.9751410154000001,1.14304,0.28922000000000003,1.179062615,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.23,0.9677293010000001
2020-04-28 08:30:00,1.17872,0.27796000000000004,1.2110502054,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.22,1.0043903624,1.16872,0.28796000000000005,1.2036724638,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.23,0.99689518
2020-04-28 09:00:00,1.21304,0.27922,1.244760961,0.20304000000000003,0.05922,0.21150000000000002,1.01,0.22,1.0336827366,1.20304,0.28922000000000003,1.237317037,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.23,1.026109156
2020-04-28 09:30:00,1.25872,0.30796,1.2958454383,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.25,1.0890821824,1.25872,0.31796,1.2982582948,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.26,1.091421092
2020-04-28 10:00:00,1.2916,0.32880000000000004,1.3327940576000001,0.2016,0.058800000000000005,0.21,1.09,0.27,1.1229425631,1.2916,0.3388,1.3352962218,0.2016,0.058800000000000005,0.21,1.09,0.28,1.1253888217
2020-04-28 10:30:00,1.2591999999999999,0.3281,1.3012433477,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.27,1.0938464243000001,1.2492,0.3381,1.2941453744,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.28,1.0866922287
2020-04-28 11:00:00,1.3516,0.3688,1.401012491,0.2016,0.058800000000000005,0.21,1.15,0.31,1.191049957,1.3416000000000001,0.3788,1.3940516490000001,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.32,1.1840608092
2020-04-28 11:30:00,1.34824,0.35782,1.3949144239,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.30000000000000004,1.1884864324,1.33824,0.37782000000000004,1.390551779,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.32,1.1840608092
2020-04-28 12:00:00,1.3216,0.3488,1.3668533206,0.2016,0.058800000000000005,0.21,1.12,0.29,1.1569356075,1.3216,0.3588,1.3694393013,0.2016,0.058800000000000005,0.21,1.12,0.30000000000000004,1.1594826433
2020-04-28 12:30:00,1.38872,0.36796,1.4366411521,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.31,1.2297154142,1.38872,0.37796,1.4392348662,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.32,1.2322743201
2020-04-28 13:00:00,1.3916,0.32880000000000004,1.4299160815,0.2016,0.058800000000000005,0.21,1.19,0.27,1.2202458769,1.3916,0.3388,1.4322485818000001,0.2016,0.058800000000000005,0.21,1.19,0.28,1.2224974438
2020-04-28 13:30:00,1.25872,0.25796,1.284881084,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.2,1.0787029248,1.25872,0.26796000000000003,1.2869260274,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.21,1.0806016842
2020-04-28 14:00:00,1.28208,0.29894000000000004,1.3164703757,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.24,1.1063453349,1.28208,0.31894,1.321155498,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.26,1.1108555262
2020-04-28 14:30:00,1.29872,0.31796,1.3370759889000001,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.26,1.1303096921,1.29872,0.32796000000000003,1.339489231,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.27,1.1326517558
2020-04-28 15:00:00,1.26208,0.31894,1.3017559871,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.26,1.091421092,1.25208,0.32894,1.2945678236,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.27,1.08415866
2020-04-28 15:30:00,1.22872,0.31796,1.2691932083,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.26,1.0623088063,1.22872,0.32796000000000003,1.2717352712,0.19872,0.057960000000000005,0.20700000000000002,1.03,0.27,1.0648004508
2020-04-28 16:00:00,1.2016,0.31880000000000003,1.24317175,0.2016,0.058800000000000005,0.21,1.0,0.26,1.0332473082,1.1916,0.31880000000000003,1.2335088163,0.2016,0.058800000000000005,0.21,0.99,0.26,1.0235721763
2020-04-28 16:30:00,1.29824,0.31782000000000005,1.3365764662,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.26,1.1303096921,1.28824,0.31782000000000005,1.3268654227,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.26,1.1205802069
2020-04-28 17:00:00,1.4016,0.2888,1.4310443739,0.2016,0.058800000000000005,0.21,1.2,0.23,1.2218428704,1.3916,0.2988,1.4233172521,0.2016,0.058800000000000005,0.21,1.19,0.24,1.2139604606
2020-04-28 17:30:00,1.3687200000000002,0.25796,1.392816499,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.2,1.1869709348,1.3687200000000002,0.26796000000000003,1.3947031941999999,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.21,1.1886967654
2020-04-28 18:00:00,1.37064,0.23852,1.3912389443,0.20064,0.05852,0.209,1.17,0.18,1.1837651794,1.37064,0.24852000000000002,1.3929882268,0.20064,0.05852,0.209,1.17,0.19,1.1853269591
2020-04-28 18:30:00,1.3882400000000001,0.25782,1.4119778504,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.2,1.2066896867,1.3882400000000001,0.26782,1.4138379858,0.19824000000000003,0.05782,0.20650000000000002,1.19,0.21,1.2083873551
2020-04-28 19:00:00,1.36112,0.25866,1.3854792131,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.2,1.1771151176,1.36112,0.26866,1.3873809318,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.21,1.1788553771
2020-04-28 19:30:00,1.4082400000000002,0.26782,1.4334808857999999,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.21,1.2280879447,1.39824,0.27782,1.4255732356,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.22,1.22
2020-04-28 20:00:00,1.36112,0.26866,1.3873809318,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.21,1.1788553771,1.36112,0.27866,1.3893520252,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.22,1.1806777715
2020-04-28 20:30:00,1.31776,0.26768000000000003,1.3446724508,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.21,1.1395174417,1.30776,0.27768000000000004,1.3369152554000001,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.22,1.1315917992
2020-04-28 21:00:00,1.26768,0.25474,1.2930216742,0.18768,0.054740000000000004,0.1955,1.08,0.2,1.0983624174,1.26768,0.27474000000000004,1.2971101148,0.18768,0.054740000000000004,0.1955,1.08,0.22,1.1021796587
2020-04-28 21:30:00,1.23472,0.23096000000000003,1.256135343,0.17472000000000001,0.050960000000000005,0.182,1.06,0.18,1.0751744045,1.23472,0.24096,1.2580124006,0.17472000000000001,0.050960000000000005,0.182,1.06,0.19,1.0768936809
2020-04-28 22:00:00,1.15808,0.21194000000000002,1.1773138282,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.16,0.992975327,1.15808,0.22194000000000003,1.1791550577,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.17,0.9946356117
2020-04-28 22:30:00,1.0752,0.2111,1.0957272699,0.1752,0.0511,0.1825,0.9,0.16,0.9141115906,1.0652,0.22110000000000002,1.0879045225,0.1752,0.0511,0.1825,0.89,0.17,0.9060905032000001
2020-04-28 23:00:00,0.96808,0.20194,0.9889179187,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.15,0.8041144197000001,0.96808,0.20194,0.9889179187,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.15,0.8041144197000001
