Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-28 23:30:00,0.88568,0.20124000000000003,0.9082547,0.17568,0.05124,0.183,0.71,0.15,0.7256721023,0.88568,0.22124000000000002,0.9128944079,0.17568,0.05124,0.183,0.71,0.17,0.7300684899000001
2020-04-29 00:00:00,0.82808,0.21194000000000002,0.8547719286000001,0.17808000000000002,0.05194000000000001,0.1855,0.65,0.16,0.6694027188,0.81808,0.22194000000000003,0.8476510190000001,0.17808000000000002,0.05194000000000001,0.1855,0.64,0.17,0.6621933252000001
2020-04-29 00:30:00,0.7952,0.2111,0.8227431252,0.1752,0.0511,0.1825,0.62,0.16,0.6403124237000001,0.7952,0.22110000000000002,0.8253655251,0.1752,0.0511,0.1825,0.62,0.17,0.6428841264
2020-04-29 01:00:00,0.8176,0.21180000000000002,0.8445880653000001,0.1776,0.051800000000000006,0.185,0.64,0.16,0.6596969001,0.8176,0.2218,0.8471511081,0.1776,0.051800000000000006,0.185,0.64,0.17,0.6621933252000001
2020-04-29 01:30:00,0.8947200000000001,0.20096000000000003,0.917010796,0.17472000000000001,0.050960000000000005,0.182,0.72,0.15,0.7354590403,0.8947200000000001,0.20096000000000003,0.917010796,0.17472000000000001,0.050960000000000005,0.182,0.72,0.15,0.7354590403
2020-04-29 02:00:00,1.0176,0.2018,1.0374165027,0.1776,0.051800000000000006,0.185,0.84,0.15,0.8532877592,1.0076,0.2018,1.0276093616,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.15,0.8434453154
2020-04-29 02:30:00,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364
2020-04-29 03:00:00,1.0276,0.1918,1.0453463541,0.1776,0.051800000000000006,0.185,0.85,0.14,0.8614522622,1.0176,0.1918,1.0355177449,0.1776,0.051800000000000006,0.185,0.84,0.14,0.8515867542000001
2020-04-29 03:30:00,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364
2020-04-29 04:00:00,1.00712,0.19166000000000002,1.0251947376,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.14,0.8417244205000001,1.00712,0.19166000000000002,1.0251947376,0.17712000000000003,0.051660000000000005,0.1845,0.8300000000000001,0.14,0.8417244205000001
2020-04-29 04:30:00,0.9742400000000001,0.19082000000000002,0.9927516558,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.14,0.8121576202,0.9642400000000001,0.19082000000000002,0.9829400033000001,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.14,0.8023091673
2020-04-29 05:00:00,0.9576,0.1918,0.9766191684000001,0.1776,0.051800000000000006,0.185,0.78,0.14,0.7924645102000001,0.9576,0.1918,0.9766191684000001,0.1776,0.051800000000000006,0.185,0.78,0.14,0.7924645102000001
2020-04-29 05:30:00,0.98472,0.19096000000000002,1.0030649032,0.17472000000000001,0.050960000000000005,0.182,0.81,0.14,0.8220097323000001,0.97472,0.19096000000000002,0.9932496162000001,0.17472000000000001,0.050960000000000005,0.182,0.8,0.14,0.8121576202
2020-04-29 06:00:00,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635
2020-04-29 06:30:00,0.96528,0.20404000000000003,0.9866092438,0.18528000000000003,0.054040000000000005,0.193,0.78,0.15,0.7942921377000001,0.9552800000000001,0.20404000000000003,0.9768276204,0.18528000000000003,0.054040000000000005,0.193,0.77,0.15,0.7844743463
2020-04-29 07:00:00,0.9992000000000001,0.2281,1.0249049956,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.17,0.8178630692000001,0.9992000000000001,0.2381,1.0271768348,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.18,0.8200000000000001
2020-04-29 07:30:00,1.01584,0.22712000000000002,1.0409199777,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.17,0.8374365648000001,1.01584,0.22712000000000002,1.0409199777,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.17,0.8374365648000001
2020-04-29 08:00:00,1.12824,0.26782,1.1595917601,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.21,0.9534149149000001,1.12824,0.27782,1.1619421027,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.22,0.9556673061000001
2020-04-29 08:30:00,1.09112,0.27866,1.12614131,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.22,0.9167878708,1.09112,0.28866,1.1286573661000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.23,0.9192388155000001
2020-04-29 09:00:00,1.12112,0.29866000000000004,1.1602188802,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.24,0.9507891459000001,1.12112,0.30866000000000005,1.1628331996,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.25,0.9533624704
2020-04-29 09:30:00,1.17112,0.31866,1.2136994068,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.26,1.0042410069,1.16112,0.32866,1.2067381862,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.27,0.9972462083
2020-04-29 10:00:00,1.23064,0.32852000000000003,1.2737347448,0.20064,0.05852,0.209,1.03,0.27,1.0648004508,1.23064,0.32852000000000003,1.2737347448,0.20064,0.05852,0.209,1.03,0.27,1.0648004508
2020-04-29 10:30:00,1.2101600000000001,0.27838,1.2417659401,0.20016,0.05838,0.20850000000000002,1.01,0.22,1.0336827366,1.20016,0.28838,1.2343204811,0.20016,0.05838,0.20850000000000002,1.0,0.23,1.026109156
2020-04-29 11:00:00,1.28824,0.33782,1.3317975259,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.28,1.1253888217,1.28824,0.33782,1.3317975259,0.19824000000000003,0.05782,0.20650000000000002,1.09,0.28,1.1253888217
2020-04-29 11:30:00,1.32728,0.33754,1.369527455,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.28,1.1641735266,1.31728,0.33754,1.3598381705,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.28,1.1544695752
2020-04-29 12:00:00,1.32968,0.33824000000000004,1.3720259473,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.28,1.1641735266,1.31968,0.33824000000000004,1.3623368159,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.28,1.1544695752
2020-04-29 12:30:00,1.39728,0.35754,1.4422989461,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.30000000000000004,1.2369316877,1.39728,0.35754,1.4422989461,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.30000000000000004,1.2369316877
2020-04-29 13:00:00,1.43968,0.35824,1.4835816122,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.30000000000000004,1.2757742747,1.43968,0.35824,1.4835816122,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.30000000000000004,1.2757742747
2020-04-29 13:30:00,1.27728,0.25754000000000005,1.3029854374,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.2,1.0983624174,1.26728,0.26754,1.2952128204,0.19728,0.05754000000000001,0.20550000000000002,1.07,0.21,1.0904127659
2020-04-29 14:00:00,1.12968,0.30824,1.1709777111,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.93,0.25,0.9630160954,1.12968,0.31824,1.1736496922,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.93,0.26,0.9656603958000001
2020-04-29 14:30:00,0.92232,0.30026,0.9699640457,0.17232,0.050260000000000006,0.17950000000000002,0.75,0.25,0.790569415,0.92232,0.32026000000000004,0.9763404376,0.17232,0.050260000000000006,0.17950000000000002,0.75,0.27,0.7971198153
2020-04-29 15:00:00,0.83928,0.29354,0.8891325267,0.14928000000000002,0.04354,0.1555,0.6900000000000001,0.25,0.7338937253000001,0.82928,0.31354000000000004,0.8865735446,0.14928000000000002,0.04354,0.1555,0.68,0.27,0.731641989
2020-04-29 15:30:00,0.89912,0.33516,0.9595566685,0.18912,0.05516000000000001,0.197,0.71,0.28,0.7632168761,0.88912,0.34516,0.9537661139,0.18912,0.05516000000000001,0.197,0.7000000000000001,0.29,0.7576938696000001
2020-04-29 16:00:00,0.9068,0.33740000000000003,0.9675355291000001,0.1968,0.0574,0.20500000000000002,0.71,0.28,0.7632168761,0.8968,0.3574,0.9653937021000001,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.30000000000000004,0.7615773106
2020-04-29 16:30:00,1.03096,0.33278,1.0833379205,0.18096,0.05278000000000001,0.1885,0.85,0.28,0.8949301649,1.03096,0.35278000000000004,1.0896477642,0.18096,0.05278000000000001,0.1885,0.85,0.30000000000000004,0.9013878189000001
2020-04-29 17:00:00,1.09592,0.32256,1.1424034314,0.14592000000000002,0.04256,0.152,0.9500000000000001,0.28,0.990403958,1.09592,0.32256,1.1424034314,0.14592000000000002,0.04256,0.152,0.9500000000000001,0.28,0.990403958
2020-04-29 17:30:00,1.11304,0.23422,1.1374168321,0.08304,0.024220000000000002,0.08650000000000001,1.03,0.21,1.0511898021,1.11304,0.24422000000000002,1.139518078,0.08304,0.024220000000000002,0.08650000000000001,1.03,0.22,1.0532331176
2020-04-29 18:00:00,1.0812,0.21660000000000001,1.1026826379,0.0912,0.026600000000000002,0.095,0.99,0.19,1.0080674581,1.0712,0.22660000000000002,1.0949050187,0.0912,0.026600000000000002,0.095,0.98,0.2,1.00019998
2020-04-29 18:30:00,1.0936,0.1973,1.1112552587,0.0936,0.0273,0.0975,1.0,0.17,1.0143470806,1.0936,0.21730000000000002,1.1149799326,0.0936,0.0273,0.0975,1.0,0.19,1.0178899744
2020-04-29 19:00:00,1.17032,0.21926,1.1906820944,0.10032,0.02926,0.10450000000000001,1.07,0.19,1.086738239,1.17032,0.22926000000000002,1.1925640654,0.10032,0.02926,0.10450000000000001,1.07,0.2,1.0885311204
2020-04-29 19:30:00,1.22728,0.27754,1.2582704995,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.22,1.0532331176,1.22728,0.28754,1.2605139626,0.19728,0.05754000000000001,0.20550000000000002,1.03,0.23,1.0553672347
2020-04-29 20:00:00,1.2064,0.25020000000000003,1.2320718323,0.2064,0.060200000000000004,0.215,1.0,0.19,1.0178899744,1.2064,0.2602,1.2341414019,0.2064,0.060200000000000004,0.215,1.0,0.2,1.0198039027
2020-04-29 20:30:00,1.24448,0.25964000000000004,1.2712762878000001,0.20448000000000002,0.059640000000000006,0.213,1.04,0.2,1.0590561836,1.24448,0.25964000000000004,1.2712762878000001,0.20448000000000002,0.059640000000000006,0.213,1.04,0.2,1.0590561836
2020-04-29 21:00:00,1.19736,0.26048000000000004,1.2253655781,0.20736000000000002,0.060480000000000006,0.216,0.99,0.2,1.01,1.19736,0.26048000000000004,1.2253655781,0.20736000000000002,0.060480000000000006,0.216,0.99,0.2,1.01
2020-04-29 21:30:00,1.19496,0.22978,1.2168517782000001,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.17,1.0044899203,1.19496,0.23978000000000002,1.218779656,0.20496,0.05978000000000001,0.21350000000000002,0.99,0.18,1.0062305899
2020-04-29 22:00:00,1.10832,0.23076000000000002,1.1320880708,0.20832,0.06076,0.217,0.9,0.17,0.9159148432,1.09832,0.24076000000000003,1.1243985948,0.20832,0.06076,0.217,0.89,0.18,0.9080198236
2020-04-29 22:30:00,1.06016,0.24838000000000002,1.0888672325,0.20016,0.05838,0.20850000000000002,0.86,0.19,0.8807383266000001,1.06016,0.25838,1.0911917568,0.20016,0.05838,0.20850000000000002,0.86,0.2,0.8829496022000001
2020-04-29 23:00:00,0.9764,0.23020000000000002,1.0031694772,0.2064,0.060200000000000004,0.215,0.77,0.17,0.7885429601,0.9664,0.24020000000000002,0.9958036955,0.2064,0.060200000000000004,0.215,0.76,0.18,0.7810249676000001
2020-04-29 23:30:00,0.9006400000000001,0.22852000000000003,0.9291791001,0.20064,0.05852,0.209,0.7000000000000001,0.17,0.7203471385,0.9006400000000001,0.23852,0.9316888966,0.20064,0.05852,0.209,0.7000000000000001,0.18,0.72277244
2020-04-30 00:00:00,0.8292,0.21810000000000002,0.8574032015,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.16,0.65,0.8292,0.2381,0.8627075113,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.18,0.65520989
2020-04-30 00:30:00,0.7868,0.2174,0.8162824266,0.1968,0.0574,0.20500000000000002,0.59,0.16,0.6113100686,0.7868,0.2374,0.8218351416,0.1968,0.0574,0.20500000000000002,0.59,0.18,0.6168468205000001
2020-04-30 01:00:00,0.7892,0.21810000000000002,0.8187821749,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.16,0.6113100686,0.7892,0.2281,0.8215024346,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.59,0.17,0.6140032573
2020-04-30 01:30:00,0.8772800000000001,0.19754000000000002,0.8992453781,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.14,0.6942621983,0.8772800000000001,0.20754000000000003,0.9014948974,0.19728,0.05754000000000001,0.20550000000000002,0.68,0.15,0.6963476143
2020-04-30 02:00:00,0.9992000000000001,0.1981,1.0186482465,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.14,0.8121576202,0.9992000000000001,0.2081,1.0206401178,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.15,0.8139410298
2020-04-30 02:30:00,1.00632,0.19726000000000002,1.0254713307,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.14,0.8220097323000001,1.00632,0.20726000000000003,1.0274417988,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.15,0.8237718131
2020-04-30 03:00:00,1.0092,0.1981,1.028459163,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.14,0.8220097323000001,1.0092,0.2081,1.0304320696,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.15,0.8237718131
2020-04-30 03:30:00,0.9866400000000001,0.19152000000000002,1.0050564163,0.17664000000000002,0.05152,0.184,0.81,0.14,0.8220097323000001,0.9866400000000001,0.19152000000000002,1.0050564163,0.17664000000000002,0.05152,0.184,0.81,0.14,0.8220097323000001
2020-04-30 04:00:00,0.98616,0.19138000000000002,1.0045585349,0.17616,0.05138,0.1835,0.81,0.14,0.8220097323000001,0.98616,0.19138000000000002,1.0045585349,0.17616,0.05138,0.1835,0.81,0.14,0.8220097323000001
2020-04-30 04:30:00,0.97328,0.19054000000000001,0.9917557411000001,0.17328000000000002,0.05054,0.18050000000000002,0.8,0.14,0.8121576202,0.96328,0.19054000000000001,0.9819439139,0.17328000000000002,0.05054,0.18050000000000002,0.79,0.14,0.8023091673
2020-04-30 05:00:00,0.94664,0.19152000000000002,0.9658194448,0.17664000000000002,0.05152,0.184,0.77,0.14,0.7826237921,0.94664,0.19152000000000002,0.9658194448,0.17664000000000002,0.05152,0.184,0.77,0.14,0.7826237921
2020-04-30 05:30:00,0.9471200000000001,0.19166000000000002,0.9663176755,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.14,0.7826237921,0.9471200000000001,0.20166,0.9683506854,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.15,0.7844743463
2020-04-30 06:00:00,0.91712,0.19166000000000002,0.9369325749,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.14,0.7531268154,0.91712,0.20166,0.9390292061000001,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.15,0.7550496672
2020-04-30 06:30:00,0.9671200000000001,0.19166000000000002,0.9859283189,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.14,0.8023091673,0.9671200000000001,0.20166,0.9879209736000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.15,0.8041144197000001
2020-04-30 07:00:00,0.9966400000000001,0.19152000000000002,1.0148749677,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.14,0.8318653737,0.9966400000000001,0.20152,1.01680952,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.15,0.8336066219
2020-04-30 07:30:00,1.06664,0.23152000000000003,1.0914771642,0.17664000000000002,0.05152,0.184,0.89,0.18,0.9080198236,1.06664,0.24152,1.093641989,0.17664000000000002,0.05152,0.184,0.89,0.19,0.9100549434
2020-04-30 08:00:00,1.13328,0.23054000000000002,1.1564913532,0.17328000000000002,0.05054,0.18050000000000002,0.96,0.18,0.9767292358,1.12328,0.24054000000000003,1.1487460337,0.17328000000000002,0.05054,0.18050000000000002,0.9500000000000001,0.19,0.9688137076000001
2020-04-30 08:30:00,1.18944,0.26942000000000005,1.2195715026,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.22,1.0434557969,1.18944,0.27942,1.2218195652000001,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.23,1.0456098699
2020-04-30 09:00:00,1.21184,0.27012,1.2415800417,0.17184000000000002,0.050120000000000005,0.179,1.04,0.22,1.0630145813,1.20184,0.28012000000000004,1.2340529162,0.17184000000000002,0.050120000000000005,0.179,1.03,0.23,1.0553672347
2020-04-30 09:30:00,1.28472,0.30096,1.3195008147,0.17472000000000001,0.050960000000000005,0.182,1.11,0.25,1.1378049042,1.28472,0.31096,1.3218175366,0.17472000000000001,0.050960000000000005,0.182,1.11,0.26,1.1400438588
2020-04-30 10:00:00,1.20664,0.30152,1.2437420955,0.17664000000000002,0.05152,0.184,1.03,0.25,1.0599056562,1.20664,0.31152,1.2462041566,0.17664000000000002,0.05152,0.184,1.03,0.26,1.0623088063
2020-04-30 10:30:00,1.18168,0.26424000000000003,1.2108634935,0.15168,0.04424,0.158,1.03,0.22,1.0532331176,1.18168,0.26424000000000003,1.2108634935,0.15168,0.04424,0.158,1.03,0.22,1.0532331176
2020-04-30 11:00:00,1.13064,0.28352000000000005,1.1656459154,0.08064,0.023520000000000003,0.084,1.05,0.26,1.0817116067,1.12064,0.29352,1.1584420572,0.08064,0.023520000000000003,0.084,1.04,0.27,1.0744766168
2020-04-30 11:30:00,1.16696,0.29828000000000005,1.2044777291,0.09696,0.028280000000000003,0.101,1.07,0.27,1.1035397591,1.16696,0.30828,1.2069930406,0.09696,0.028280000000000003,0.101,1.07,0.28,1.1060289327
2020-04-30 12:00:00,1.20888,0.29884000000000005,1.2452695291,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.27,1.1423659659,1.20888,0.30884,1.247707097,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.28,1.1447707194
2020-04-30 12:30:00,1.176,0.308,1.2156644274,0.096,0.028,0.1,1.08,0.28,1.1157060545,1.176,0.318,1.2182364303,0.096,0.028,0.1,1.08,0.29,1.1182575732
2020-04-30 13:00:00,1.10984,0.28912000000000004,1.146880639,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.01,0.26,1.042928569,1.10984,0.29912,1.1494422996,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.01,0.27,1.0454664031
2020-04-30 13:30:00,1.02552,0.20786000000000002,1.0463732843,0.09552000000000001,0.027860000000000003,0.0995,0.93,0.18,0.9472592042,1.02552,0.21786000000000003,1.0484055751,0.09552000000000001,0.027860000000000003,0.0995,0.93,0.19,0.9492101980000001
2020-04-30 14:00:00,1.02936,0.24898,1.0590434599,0.09936,0.028980000000000002,0.10350000000000001,0.93,0.22,0.9556673061000001,1.02936,0.25898000000000004,1.0614389526,0.09936,0.028980000000000002,0.10350000000000001,0.93,0.23,0.958018789
2020-04-30 14:30:00,0.9650400000000001,0.25772,0.9988602505,0.09504000000000001,0.02772,0.099,0.87,0.23,0.8998888820000001,0.9550400000000001,0.26772,0.9918545256,0.09504000000000001,0.02772,0.099,0.86,0.24,0.8928605714000001
2020-04-30 15:00:00,1.00888,0.28884000000000004,1.0494128835,0.09888000000000001,0.02884,0.10300000000000001,0.91,0.26,0.9464142856000001,0.9988800000000001,0.29884000000000005,1.0426248606,0.09888000000000001,0.02884,0.10300000000000001,0.9,0.27,0.9396275858
2020-04-30 15:30:00,1.02696,0.28828000000000004,1.066654677,0.09696,0.028280000000000003,0.101,0.93,0.26,0.9656603958000001,1.01696,0.29828000000000005,1.0598012078,0.09696,0.028280000000000003,0.101,0.92,0.27,0.9588013350000001
2020-04-30 16:00:00,1.06936,0.27898,1.1051518674,0.09936,0.028980000000000002,0.10350000000000001,0.97,0.25,1.0016985575,1.05936,0.28898,1.0980678713,0.09936,0.028980000000000002,0.10350000000000001,0.96,0.26,0.9945853407
2020-04-30 16:30:00,1.10552,0.30786,1.1475853999,0.09552000000000001,0.027860000000000003,0.0995,1.01,0.28,1.0480935073,1.10552,0.30786,1.1475853999,0.09552000000000001,0.027860000000000003,0.0995,1.01,0.28,1.0480935073
2020-04-30 17:00:00,1.15888,0.27884000000000003,1.1919541099,0.09888000000000001,0.02884,0.10300000000000001,1.06,0.25,1.0890821824,1.1488800000000001,0.28884000000000004,1.184632348,0.09888000000000001,0.02884,0.10300000000000001,1.05,0.26,1.0817116067
2020-04-30 17:30:00,1.08312,0.20716,1.1027530095,0.09312000000000001,0.027160000000000004,0.097,0.99,0.18,1.0062305899,1.08312,0.21716000000000002,1.1046752464,0.09312000000000001,0.027160000000000004,0.097,0.99,0.19,1.0080674581
2020-04-30 18:00:00,1.23744,0.20842000000000002,1.2548691764,0.09744000000000001,0.02842,0.1015,1.1400000000000001,0.18,1.1541230437,1.23744,0.20842000000000002,1.2548691764,0.09744000000000001,0.02842,0.1015,1.1400000000000001,0.18,1.1541230437
2020-04-30 18:30:00,1.29704,0.21372000000000002,1.314529954,0.047040000000000005,0.013720000000000001,0.049,1.25,0.2,1.2658988901,1.29704,0.22372000000000003,1.316192767,0.047040000000000005,0.013720000000000001,0.049,1.25,0.21,1.2675172583
2020-04-30 19:00:00,1.26216,0.17938,1.2748431472,0.03216,0.009380000000000001,0.0335,1.23,0.17,1.2416923935,1.26216,0.18938000000000002,1.2762886233000001,0.03216,0.009380000000000001,0.0335,1.23,0.18,1.2431009613
2020-04-30 19:30:00,1.33,0.21,1.3464768843,0.0,0.0,0.0,1.33,0.21,1.3464768843,1.32,0.22,1.3382077567000001,0.0,0.0,0.0,1.32,0.22,1.3382077567000001
2020-04-30 20:00:00,1.30728,0.19504000000000002,1.3217494468,0.01728,0.00504,0.018000000000000002,1.29,0.19,1.3039171753,1.30728,0.20504000000000003,1.32326203,0.01728,0.00504,0.018000000000000002,1.29,0.2,1.3054118124
2020-04-30 20:30:00,1.26144,0.20792000000000002,1.2784606369,0.06144000000000001,0.017920000000000002,0.064,1.2,0.19,1.2149485586,1.26144,0.21792000000000003,1.2801249939,0.06144000000000001,0.017920000000000002,0.064,1.2,0.2,1.2165525061
2020-04-30 21:00:00,1.2124,0.1882,1.2269201278,0.062400000000000004,0.0182,0.065,1.15,0.17,1.1624973118,1.2124,0.19820000000000002,1.2284937932,0.062400000000000004,0.0182,0.065,1.15,0.18,1.1640017182
2020-04-30 21:30:00,1.22048,0.18764000000000003,1.2348199059,0.060480000000000006,0.017640000000000003,0.063,1.16,0.17,1.1723907199,1.21048,0.19764,1.2265086221,0.060480000000000006,0.017640000000000003,0.063,1.15,0.18,1.1640017182
2020-04-30 22:00:00,1.14288,0.18834,1.1582947164,0.06288,0.018340000000000002,0.0655,1.08,0.17,1.0932977636,1.14288,0.17834000000000003,1.1567107893,0.06288,0.018340000000000002,0.0655,1.08,0.16,1.0917875251
2020-04-30 22:30:00,1.07096,0.16778,1.0840228088,0.06096000000000001,0.01778,0.0635,1.01,0.15,1.0210778619,1.06096,0.17778000000000002,1.0757517604,0.06096000000000001,0.01778,0.0635,1.0,0.16,1.0127191121
2020-04-30 23:00:00,0.9828800000000001,0.16834000000000002,0.997191782,0.06288,0.018340000000000002,0.0655,0.92,0.15,0.9321480569,0.9728800000000001,0.17834000000000003,0.9890908199,0.06288,0.018340000000000002,0.0655,0.91,0.16,0.9239588735
2020-04-30 23:30:00,0.9104800000000001,0.16764,0.9257845322,0.060480000000000006,0.017640000000000003,0.063,0.85,0.15,0.8631338251,0.9104800000000001,0.17764000000000002,0.9276474546000001,0.060480000000000006,0.017640000000000003,0.063,0.85,0.16,0.8649277426
2020-05-01 00:00:00,0.8428800000000001,0.15834,0.8576236063,0.06288,0.018340000000000002,0.0655,0.78,0.14,0.7924645102000001,0.8428800000000001,0.16834000000000002,0.8595260613,0.06288,0.018340000000000002,0.0655,0.78,0.15,0.7942921377000001
2020-05-01 00:30:00,0.8004800000000001,0.15764,0.8158545213,0.060480000000000006,0.017640000000000003,0.063,0.74,0.14,0.7531268154,0.8004800000000001,0.16764,0.8178455844,0.060480000000000006,0.017640000000000003,0.063,0.74,0.15,0.7550496672
2020-05-01 01:00:00,0.8124,0.1582,0.8276599543000001,0.062400000000000004,0.0182,0.065,0.75,0.14,0.7629547824,0.8024,0.16820000000000002,0.8198396185,0.062400000000000004,0.0182,0.065,0.74,0.15,0.7550496672
2020-05-01 01:30:00,0.88048,0.15764,0.8944805196000001,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,0.14,0.8318653737,0.88048,0.16764,0.8962969374,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,0.15,0.8336066219
2020-05-01 02:00:00,0.9924000000000001,0.1582,1.0049303458,0.062400000000000004,0.0182,0.065,0.93,0.14,0.9404786016000001,0.9824,0.1482,0.9935154755000001,0.062400000000000004,0.0182,0.065,0.92,0.13,0.9291393867000001
2020-05-01 02:30:00,1.03,0.1575,1.0419722885,0.06,0.0175,0.0625,0.97,0.14,0.9800510191,1.03,0.14750000000000002,1.0405076886,0.06,0.0175,0.0625,0.97,0.13,0.9786725704
2020-05-01 03:00:00,1.0224,0.1582,1.0345670592,0.062400000000000004,0.0182,0.065,0.96,0.14,0.9701546269,1.0124,0.1482,1.0231896207,0.062400000000000004,0.0182,0.065,0.9500000000000001,0.13,0.9588534820000001
2020-05-01 03:30:00,1.03,0.1575,1.0419722885,0.06,0.0175,0.0625,0.97,0.14,0.9800510191,1.03,0.14750000000000002,1.0405076886,0.06,0.0175,0.0625,0.97,0.13,0.9786725704
2020-05-01 04:00:00,1.0024,0.1582,1.0148068782,0.062400000000000004,0.0182,0.065,0.9400000000000001,0.14,0.9503683496,1.0024,0.1482,1.0132961068,0.062400000000000004,0.0182,0.065,0.9400000000000001,0.13,0.9489467846
2020-05-01 04:30:00,0.9804800000000001,0.15764,0.9930716993,0.060480000000000006,0.017640000000000003,0.063,0.92,0.14,0.9305912099,0.9804800000000001,0.14764000000000002,0.9915334588,0.060480000000000006,0.017640000000000003,0.063,0.92,0.13,0.9291393867000001
2020-05-01 05:00:00,0.9528800000000001,0.15834,0.9659460906,0.06288,0.018340000000000002,0.0655,0.89,0.14,0.9009439494,0.9528800000000001,0.14834,0.9643573249,0.06288,0.018340000000000002,0.0655,0.89,0.13,0.8994442729000001
2020-05-01 05:30:00,0.9514400000000001,0.15792,0.9644567383,0.06144000000000001,0.017920000000000002,0.064,0.89,0.14,0.9009439494,0.9514400000000001,0.16792,0.9661445026000001,0.06144000000000001,0.017920000000000002,0.064,0.89,0.15,0.9025519376000001
2020-05-01 06:00:00,0.9333600000000001,0.15848,0.9467189657,0.06336,0.01848,0.066,0.87,0.14,0.8811923740000001,0.9333600000000001,0.16848000000000002,0.9484441997,0.06336,0.01848,0.066,0.87,0.15,0.8828363382000001
2020-05-01 06:30:00,0.9714400000000001,0.15792,0.9841922576000001,0.06144000000000001,0.017920000000000002,0.064,0.91,0.14,0.9207062507,0.9614400000000001,0.16792,0.9759938524,0.06144000000000001,0.017920000000000002,0.064,0.9,0.15,0.9124143795
2020-05-01 07:00:00,0.9833600000000001,0.15848,0.9960485932,0.06336,0.01848,0.066,0.92,0.14,0.9305912099,0.9833600000000001,0.16848000000000002,0.9976885285,0.06336,0.01848,0.066,0.92,0.15,0.9321480569
2020-05-01 07:30:00,1.05096,0.18778,1.0676039762,0.06096000000000001,0.01778,0.0635,0.99,0.17,1.0044899203,1.05096,0.19778,1.0694081775,0.06096000000000001,0.01778,0.0635,0.99,0.18,1.0062305899
2020-05-01 08:00:00,1.164,0.23450000000000001,1.1873863103,0.084,0.0245,0.08750000000000001,1.08,0.21,1.1002272493,1.164,0.24450000000000002,1.1894016353,0.084,0.0245,0.08750000000000001,1.08,0.22,1.1021796587
2020-05-01 08:30:00,1.156,0.258,1.1844407963,0.096,0.028,0.1,1.06,0.23,1.0846658472,1.146,0.268,1.1769197084,0.096,0.028,0.1,1.05,0.24,1.0770793843
2020-05-01 09:00:00,1.13792,0.25856,1.1669255332,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.23,1.0651291002,1.13792,0.26856,1.1691819362,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.04,0.24,1.0673331251
2020-05-01 09:30:00,1.21552,0.23786000000000002,1.2385742812,0.09552000000000001,0.027860000000000003,0.0995,1.12,0.21,1.1395174417,1.21552,0.24786000000000002,1.2405335344,0.09552000000000001,0.027860000000000003,0.0995,1.12,0.22,1.1414026459
2020-05-01 10:00:00,1.15744,0.23842000000000002,1.1817408557,0.09744000000000001,0.02842,0.1015,1.06,0.21,1.0806016842,1.15744,0.24842000000000003,1.1837989061,0.09744000000000001,0.02842,0.1015,1.06,0.22,1.0825894882
2020-05-01 10:30:00,1.13504,0.23772000000000001,1.15966659,0.09504000000000001,0.02772,0.099,1.04,0.21,1.0609901036,1.13504,0.24772000000000002,1.16175772,0.09504000000000001,0.02772,0.099,1.04,0.22,1.0630145813
2020-05-01 11:00:00,1.02424,0.25582000000000005,1.0557042436,0.054240000000000003,0.01582,0.0565,0.97,0.24,0.9992497185,1.02424,0.26582,1.0581719378,0.054240000000000003,0.01582,0.0565,0.97,0.25,1.0016985575
2020-05-01 11:30:00,1.00552,0.31786000000000003,1.0545641043,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.29,0.9550916186,1.00552,0.32786000000000004,1.0576212224,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.30000000000000004,0.9581753493
2020-05-01 12:00:00,0.9269600000000001,0.29828000000000005,0.9737688637,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.27,0.872811549,0.9269600000000001,0.30828,0.9768783957,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.28,0.8759566199000001
2020-05-01 12:30:00,0.966,0.298,1.0109203727,0.096,0.028,0.1,0.87,0.27,0.910933587,0.966,0.308,1.0139132113,0.096,0.028,0.1,0.87,0.28,0.9139474821
2020-05-01 13:00:00,0.9350400000000001,0.29772000000000004,0.9812935341000001,0.09504000000000001,0.02772,0.099,0.84,0.27,0.8823264702,0.9350400000000001,0.30772000000000005,0.9843736079000001,0.09504000000000001,0.02772,0.099,0.84,0.28,0.8854377448
2020-05-01 13:30:00,0.8464800000000001,0.21814000000000003,0.8741358304,0.09648000000000001,0.028140000000000002,0.1005,0.75,0.19,0.7736924454,0.8364800000000001,0.22814,0.8670332462,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.2,0.7665507159
2020-05-01 14:00:00,0.7964800000000001,0.25814000000000004,0.8372673707,0.09648000000000001,0.028140000000000002,0.1005,0.7000000000000001,0.23,0.7368174808,0.7964800000000001,0.26814000000000004,0.8404043372000001,0.09648000000000001,0.028140000000000002,0.1005,0.7000000000000001,0.24,0.74
2020-05-01 14:30:00,0.7750400000000001,0.25772,0.8167659395,0.09504000000000001,0.02772,0.099,0.68,0.23,0.7178439942,0.7750400000000001,0.26772,0.8199762192000001,0.09504000000000001,0.02772,0.099,0.68,0.24,0.7211102551
2020-05-01 15:00:00,0.846,0.278,0.8905054744,0.096,0.028,0.1,0.75,0.25,0.790569415,0.846,0.28800000000000003,0.8936777943,0.096,0.028,0.1,0.75,0.26,0.7937883849
2020-05-01 15:30:00,0.80456,0.29758,0.8578290331,0.09456,0.027580000000000004,0.0985,0.71,0.27,0.7596051606,0.80456,0.29758,0.8578290331,0.09456,0.027580000000000004,0.0985,0.71,0.27,0.7596051606
2020-05-01 16:00:00,0.856,0.298,0.9063884377,0.096,0.028,0.1,0.76,0.27,0.8065358021,0.846,0.298,0.8969503888,0.096,0.028,0.1,0.75,0.27,0.7971198153
2020-05-01 16:30:00,0.8940800000000001,0.30744000000000005,0.9454620035,0.09408000000000001,0.027440000000000003,0.098,0.8,0.28,0.847584804,0.8940800000000001,0.31744,0.9487608761,0.09408000000000001,0.027440000000000003,0.098,0.8,0.29,0.850940656
2020-05-01 17:00:00,0.9764800000000001,0.27814,1.0153201712,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.25,0.9148223871000001,0.9664800000000001,0.28814,1.0085178481,0.09648000000000001,0.028140000000000002,0.1005,0.87,0.26,0.9080198236
2020-05-01 17:30:00,1.00552,0.22786,1.0310143791,0.09552000000000001,0.027860000000000003,0.0995,0.91,0.2,0.9317188417000001,0.9955200000000001,0.23786000000000002,1.023541621,0.09552000000000001,0.027860000000000003,0.0995,0.9,0.21,0.924175308
2020-05-01 18:00:00,1.06608,0.22094000000000003,1.088733691,0.10608000000000001,0.030940000000000002,0.1105,0.96,0.19,0.9786214794,1.06608,0.22094000000000003,1.088733691,0.10608000000000001,0.030940000000000002,0.1105,0.96,0.19,0.9786214794
2020-05-01 18:30:00,1.14128,0.24704,1.1677109231,0.16128,0.047040000000000005,0.168,0.98,0.2,1.00019998,1.13128,0.25704000000000005,1.1601137875,0.16128,0.047040000000000005,0.168,0.97,0.21,0.9924716621
2020-05-01 19:00:00,1.27536,0.23948000000000003,1.2976493363000001,0.13536,0.03948,0.14100000000000001,1.1400000000000001,0.2,1.1574109037,1.26536,0.24948,1.2897194269,0.13536,0.03948,0.14100000000000001,1.13,0.21,1.1493476411
2020-05-01 19:30:00,1.27296,0.27628,1.3025965607,0.19296000000000002,0.056280000000000004,0.201,1.08,0.22,1.1021796587,1.27296,0.28628000000000003,1.3047541531,0.19296000000000002,0.056280000000000004,0.201,1.08,0.23,1.1042191811
2020-05-01 20:00:00,1.2788,0.28090000000000004,1.309287688,0.2088,0.0609,0.2175,1.07,0.22,1.0923827168,1.2688000000000001,0.2909,1.3017204961,0.2088,0.0609,0.2175,1.06,0.23,1.0846658472
2020-05-01 20:30:00,1.22784,0.25062,1.2531565944,0.20784000000000002,0.06062000000000001,0.2165,1.02,0.19,1.0375451797,1.22784,0.26062,1.2551947458,0.20784000000000002,0.06062000000000001,0.2165,1.02,0.2,1.0394229168
2020-05-01 21:00:00,1.1888,0.2409,1.2129625922,0.2088,0.0609,0.2175,0.98,0.18,0.9963934966,1.1888,0.2409,1.2129625922,0.2088,0.0609,0.2175,0.98,0.18,0.9963934966
2020-05-01 21:30:00,1.18784,0.22062,1.2081543982,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.16,0.992975327,1.18784,0.23062000000000002,1.2100204337,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.17,0.9946356117
2020-05-01 22:00:00,1.1188,0.2209,1.1403991626,0.2088,0.0609,0.2175,0.91,0.16,0.9239588735,1.1188,0.23090000000000002,1.1423783305,0.2088,0.0609,0.2175,0.91,0.17,0.9257429449000001
2020-05-01 22:30:00,1.03784,0.22062,1.0610301834,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.16,0.8452810184,1.02784,0.23062000000000002,1.0533948215,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.17,0.8374365648000001
2020-05-01 23:00:00,0.97928,0.22104000000000001,1.0039163312,0.20928000000000002,0.061040000000000004,0.218,0.77,0.16,0.7864477096,0.97928,0.23104000000000002,1.006165394,0.20928000000000002,0.061040000000000004,0.218,0.77,0.17,0.7885429601
2020-05-01 23:30:00,0.8983200000000001,0.22076,0.9250479988,0.20832,0.06076,0.217,0.6900000000000001,0.16,0.7083078427,0.8983200000000001,0.23076000000000002,0.9274853099,0.20832,0.06076,0.217,0.6900000000000001,0.17,0.7106335202
2020-05-02 00:00:00,0.8502400000000001,0.21132,0.8761074135,0.21024,0.061320000000000006,0.219,0.64,0.15,0.6573431372,0.8502400000000001,0.23132000000000003,0.8811452775,0.21024,0.061320000000000006,0.219,0.64,0.17,0.6621933252000001
2020-05-03 00:30:00,0.76712,0.19166000000000002,0.7907001012,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.14,0.6063827174,0.76712,0.20166,0.7931833647000001,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.15,0.6087692502000001
2020-05-03 01:00:00,0.7676000000000001,0.1918,0.7911997219,0.1776,0.051800000000000006,0.185,0.59,0.14,0.6063827174,0.7676000000000001,0.2018,0.7936831862,0.1776,0.051800000000000006,0.185,0.59,0.15,0.6087692502000001
2020-05-03 01:30:00,0.85616,0.19138000000000002,0.8772891485000001,0.17616,0.05138,0.1835,0.68,0.14,0.6942621983,0.84616,0.20138,0.8697934525000001,0.17616,0.05138,0.1835,0.67,0.15,0.6865857558
2020-05-03 02:00:00,0.95808,0.19194000000000003,0.9771173164,0.17808000000000002,0.05194000000000001,0.1855,0.78,0.14,0.7924645102000001,0.94808,0.20194,0.9693479509,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.15,0.7844743463
2020-05-03 02:30:00,0.9752000000000001,0.19110000000000002,0.9937475786000001,0.1752,0.0511,0.1825,0.8,0.14,0.8121576202,0.9652000000000001,0.19110000000000002,0.9839361006,0.1752,0.0511,0.1825,0.79,0.14,0.8023091673
2020-05-03 03:00:00,0.9485600000000001,0.19208000000000003,0.9678123785,0.17856000000000002,0.05208,0.186,0.77,0.14,0.7826237921,0.9485600000000001,0.19208000000000003,0.9678123785,0.17856000000000002,0.05208,0.186,0.77,0.14,0.7826237921
2020-05-03 03:30:00,0.9471200000000001,0.19166000000000002,0.9663176755,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.14,0.7826237921,0.9471200000000001,0.19166000000000002,0.9663176755,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.14,0.7826237921
2020-05-03 04:00:00,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635,0.92856,0.19208000000000003,0.9482185402000001,0.17856000000000002,0.05208,0.186,0.75,0.14,0.7629547824
2020-05-03 04:30:00,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154
2020-05-03 05:00:00,0.8990400000000001,0.19222,0.9193592606000001,0.17904,0.05222,0.1865,0.72,0.14,0.7334848328,0.8990400000000001,0.19222,0.9193592606000001,0.17904,0.05222,0.1865,0.72,0.14,0.7334848328
2020-05-03 05:30:00,0.8980800000000001,0.19194000000000003,0.9183619385,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.14,0.7334848328,0.8980800000000001,0.20194,0.9205039109,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.15,0.7354590403
2020-05-03 06:00:00,0.8685600000000001,0.19208000000000003,0.8895455019,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.14,0.7040596566,0.8585600000000001,0.20208,0.8820213149,0.17856000000000002,0.05208,0.186,0.68,0.15,0.6963476143
2020-05-03 06:30:00,0.8776,0.1918,0.8983145329000001,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.14,0.7138627319,0.8676,0.21180000000000002,0.8930783840000001,0.1776,0.051800000000000006,0.185,0.6900000000000001,0.16,0.7083078427
2020-05-03 07:00:00,0.8880800000000001,0.19194000000000003,0.9085851914,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.14,0.7236711961000001,0.8880800000000001,0.21194000000000002,0.9130195233,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.16,0.7278049189
2020-05-03 07:30:00,0.9476,0.1918,0.9668159080000001,0.1776,0.051800000000000006,0.185,0.77,0.14,0.7826237921,0.9376000000000001,0.21180000000000002,0.9612247396,0.1776,0.051800000000000006,0.185,0.76,0.16,0.7766595136000001
2020-05-03 08:00:00,0.94808,0.19194000000000003,0.9673141424,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.14,0.7826237921,0.93808,0.19194000000000003,0.957515039,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.14,0.7727871635
2020-05-03 08:30:00,0.9471200000000001,0.19166000000000002,0.9663176755,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.14,0.7826237921,0.9371200000000001,0.21166000000000001,0.9607256893,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.16,0.7766595136000001
2020-05-03 09:00:00,0.94808,0.19194000000000003,0.9673141424,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.14,0.7826237921,0.93808,0.21194000000000002,0.9617237909,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.16,0.7766595136000001
2020-05-03 09:30:00,1.00664,0.22152000000000002,1.0307255697,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.17,0.8472307832,0.9966400000000001,0.23152000000000003,1.0231777949,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.18,0.8395236745
2020-05-03 10:00:00,1.08808,0.22194000000000003,1.1104843313,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.17,0.9257429449000001,1.08808,0.23194,1.1125260671,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.18,0.9276313923
2020-05-03 10:30:00,1.08568,0.22124000000000002,1.10799287,0.17568,0.05124,0.183,0.91,0.17,0.9257429449000001,1.08568,0.23124000000000003,1.1100328824,0.17568,0.05124,0.183,0.91,0.18,0.9276313923
2020-05-03 11:00:00,1.08808,0.22194000000000003,1.1104843313,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.17,0.9257429449000001,1.08808,0.23194,1.1125260671,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.18,0.9276313923
2020-05-03 11:30:00,1.05664,0.25152,1.0861631553,0.17664000000000002,0.05152,0.184,0.88,0.2,0.9024411338,1.05664,0.26152000000000003,1.0885223011,0.17664000000000002,0.05152,0.184,0.88,0.21,0.9047098983
2020-05-03 12:00:00,1.05856,0.25208,1.0881606499,0.17856000000000002,0.05208,0.186,0.88,0.2,0.9024411338,1.05856,0.26208000000000004,1.0905206096,0.17856000000000002,0.05208,0.186,0.88,0.21,0.9047098983
2020-05-03 12:30:00,1.06568,0.25124,1.0948951548,0.17568,0.05124,0.183,0.89,0.2,0.9121951546,1.06568,0.26124,1.0972329743,0.17568,0.05124,0.183,0.89,0.21,0.9144397192
2020-05-03 13:00:00,1.08808,0.25194,1.1168669795,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.2,0.9317188417000001,1.07808,0.26194,1.1094453795,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.21,0.924175308
2020-05-03 13:30:00,1.02568,0.22124000000000002,1.0492695555,0.17568,0.05124,0.183,0.85,0.17,0.8668333173,1.02568,0.23124000000000003,1.0514235112,0.17568,0.05124,0.183,0.85,0.18,0.8688498144000001
2020-05-03 14:00:00,0.96808,0.20194,0.9889179187,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.15,0.8041144197000001,0.96808,0.21194000000000002,0.9910082997,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.16,0.8060397013
2020-05-03 14:30:00,0.9652000000000001,0.22110000000000002,0.9902001060000001,0.1752,0.0511,0.1825,0.79,0.17,0.808084154,0.9652000000000001,0.2311,0.9924808562,0.1752,0.0511,0.1825,0.79,0.18,0.810246876
2020-05-03 15:00:00,0.9576,0.24180000000000001,0.9876563167,0.1776,0.051800000000000006,0.185,0.78,0.19,0.8028075735,0.9476,0.2518,0.9804840641,0.1776,0.051800000000000006,0.185,0.77,0.2,0.7955501241
2020-05-03 15:30:00,0.9656800000000001,0.24124,0.9953565190000001,0.17568,0.05124,0.183,0.79,0.19,0.8125269226,0.9556800000000001,0.25124,0.9881527210000001,0.17568,0.05124,0.183,0.78,0.2,0.8052328856000001
2020-05-03 16:00:00,0.9776,0.24180000000000001,1.0070595812,0.1776,0.051800000000000006,0.185,0.8,0.19,0.8222530024,0.9776,0.2518,1.0095073056,0.1776,0.051800000000000006,0.185,0.8,0.2,0.8246211251000001
2020-05-03 16:30:00,1.05616,0.24138,1.0833920112,0.17616,0.05138,0.1835,0.88,0.19,0.9002777349000001,1.04616,0.25138000000000005,1.0759380326,0.17616,0.05138,0.1835,0.87,0.2,0.8926925563
2020-05-03 17:00:00,1.14712,0.24166,1.1722985328,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.19,0.9884331035,1.14712,0.25166,1.1744007195,0.17712000000000003,0.051660000000000005,0.1845,0.97,0.2,0.990403958
2020-05-03 17:30:00,1.29616,0.27138,1.3242650226000001,0.17616,0.05138,0.1835,1.12,0.22,1.1414026459,1.29616,0.28138,1.326350425,0.17616,0.05138,0.1835,1.12,0.23,1.1433722054
2020-05-03 18:00:00,1.33712,0.25166,1.3605964316999999,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.2,1.1771151176,1.33712,0.26166,1.3624815045,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.21,1.1788553771
2020-05-03 18:30:00,1.30616,0.26138,1.3320560987,0.17616,0.05138,0.1835,1.13,0.21,1.1493476411,1.30616,0.28138,1.336124489,0.17616,0.05138,0.1835,1.13,0.23,1.1531695452
2020-05-03 19:00:00,1.26712,0.26166,1.2938543388000001,0.17712000000000003,0.051660000000000005,0.1845,1.09,0.21,1.1100450441,1.25712,0.28166,1.2882868663,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.23,1.1042191811
2020-05-03 19:30:00,1.2752,0.2811,1.305814784,0.1752,0.0511,0.1825,1.1,0.23,1.1237882363,1.2652,0.2911,1.2982566195,0.1752,0.0511,0.1825,1.09,0.24,1.1161093136
2020-05-03 20:00:00,1.22808,0.26194,1.2557042048,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.21,1.0707940979,1.21808,0.27194,1.2480666048,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.22,1.0630145813
2020-05-03 20:30:00,1.1961600000000001,0.26138,1.2243848455,0.17616,0.05138,0.1835,1.02,0.21,1.0413932975,1.18616,0.26138,1.2146172442,0.17616,0.05138,0.1835,1.01,0.21,1.0316006979
2020-05-03 21:00:00,1.14808,0.23194,1.1712744555,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.18,0.9865596789000001,1.14808,0.24194000000000002,1.1732956362,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.19,0.9884331035
2020-05-03 21:30:00,1.11664,0.23152000000000003,1.1403887057,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.18,0.9570788891,1.10664,0.24152,1.1326888364,0.17664000000000002,0.05152,0.184,0.93,0.19,0.9492101980000001
2020-05-03 22:00:00,1.04808,0.23194,1.0734373992,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.18,0.8884255737000001,1.04808,0.24194000000000002,1.0756424359,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.19,0.8905054744
2020-05-03 22:30:00,0.98616,0.21138,1.0085598891,0.17616,0.05138,0.1835,0.81,0.16,0.8256512581000001,0.98616,0.21138,1.0085598891,0.17616,0.05138,0.1835,0.81,0.16,0.8256512581000001
2020-05-03 23:00:00,0.9080800000000001,0.21194000000000002,0.932484772,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.16,0.7473285757,0.8980800000000001,0.21194000000000002,0.9227492888000001,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.16,0.7375635566000001
2020-05-03 23:30:00,0.8244,0.2167,0.85240498,0.19440000000000002,0.0567,0.2025,0.63,0.16,0.65,0.8244,0.2167,0.85240498,0.19440000000000002,0.0567,0.2025,0.63,0.16,0.65
2020-05-04 00:00:00,0.7772,0.2146,0.8062834489,0.1872,0.0546,0.195,0.59,0.16,0.6113100686,0.7772,0.2146,0.8062834489,0.1872,0.0546,0.195,0.59,0.16,0.6113100686
2020-05-04 00:30:00,0.74528,0.21404,0.7754066030000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.16,0.5824087911,0.74528,0.21404,0.7754066030000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.16,0.5824087911
2020-05-04 01:00:00,0.7672,0.19460000000000002,0.7914954201000001,0.1872,0.0546,0.195,0.58,0.14,0.5966573556,0.7572,0.2046,0.7843551492,0.1872,0.0546,0.195,0.5700000000000001,0.15,0.5894064811
2020-05-04 01:30:00,0.8148000000000001,0.19390000000000002,0.8375537296000001,0.18480000000000002,0.0539,0.1925,0.63,0.14,0.645368112,0.8148000000000001,0.2039,0.8399251455000001,0.18480000000000002,0.0539,0.1925,0.63,0.15,0.6476109943
2020-05-04 02:00:00,0.9472,0.19460000000000002,0.9669834538000001,0.1872,0.0546,0.195,0.76,0.14,0.7727871635,0.9472,0.19460000000000002,0.9669834538000001,0.1872,0.0546,0.195,0.76,0.14,0.7727871635
2020-05-04 02:30:00,0.9648,0.19390000000000002,0.9840915862,0.18480000000000002,0.0539,0.1925,0.78,0.14,0.7924645102000001,0.9648,0.19390000000000002,0.9840915862,0.18480000000000002,0.0539,0.1925,0.78,0.14,0.7924645102000001
2020-05-04 03:00:00,0.9676800000000001,0.19474000000000002,0.9870806705,0.18768,0.054740000000000004,0.1955,0.78,0.14,0.7924645102000001,0.9676800000000001,0.19474000000000002,0.9870806705,0.18768,0.054740000000000004,0.1955,0.78,0.14,0.7924645102000001
2020-05-04 03:30:00,0.9362400000000001,0.19432000000000002,0.9561932859000001,0.18624000000000002,0.05432000000000001,0.194,0.75,0.14,0.7629547824,0.9362400000000001,0.19432000000000002,0.9561932859000001,0.18624000000000002,0.05432000000000001,0.194,0.75,0.14,0.7629547824
2020-05-04 04:00:00,0.9376800000000001,0.19474000000000002,0.9576885976,0.18768,0.054740000000000004,0.1955,0.75,0.14,0.7629547824,0.9376800000000001,0.19474000000000002,0.9576885976,0.18768,0.054740000000000004,0.1955,0.75,0.14,0.7629547824
2020-05-04 04:30:00,0.9362400000000001,0.19432000000000002,0.9561932859000001,0.18624000000000002,0.05432000000000001,0.194,0.75,0.14,0.7629547824,0.9362400000000001,0.19432000000000002,0.9561932859000001,0.18624000000000002,0.05432000000000001,0.194,0.75,0.14,0.7629547824
2020-05-04 05:00:00,0.91768,0.19474000000000002,0.9381152648000001,0.18768,0.054740000000000004,0.1955,0.73,0.14,0.7433034374,0.90768,0.19474000000000002,0.9283354189,0.18768,0.054740000000000004,0.1955,0.72,0.14,0.7334848328
2020-05-04 05:30:00,0.91624,0.19432000000000002,0.9366194531,0.18624000000000002,0.05432000000000001,0.194,0.73,0.14,0.7433034374,0.90624,0.20432000000000003,0.9289874057,0.18624000000000002,0.05432000000000001,0.194,0.72,0.15,0.7354590403
2020-05-04 06:00:00,0.8981600000000001,0.19488000000000003,0.9190590841,0.18816000000000002,0.054880000000000005,0.196,0.71,0.14,0.7236711961000001,0.8881600000000001,0.20488,0.9114845034,0.18816000000000002,0.054880000000000005,0.196,0.7000000000000001,0.15,0.7158910532
2020-05-04 06:30:00,0.9157600000000001,0.19418000000000002,0.9361208522000001,0.18576,0.054180000000000006,0.1935,0.73,0.14,0.7433034374,0.9057600000000001,0.19418000000000002,0.9263406771,0.18576,0.054180000000000006,0.1935,0.72,0.14,0.7334848328
2020-05-04 07:00:00,0.91768,0.19474000000000002,0.9381152648000001,0.18768,0.054740000000000004,0.1955,0.73,0.14,0.7433034374,0.90768,0.21474000000000001,0.9327358951,0.18768,0.054740000000000004,0.1955,0.72,0.16,0.7375635566000001
2020-05-04 07:30:00,0.9857600000000001,0.24418,1.0155523866,0.18576,0.054180000000000006,0.1935,0.8,0.19,0.8222530024,0.9857600000000001,0.25418,1.0180030697,0.18576,0.054180000000000006,0.1935,0.8,0.2,0.8246211251000001
2020-05-04 08:00:00,1.0372,0.2646,1.0704190768,0.1872,0.0546,0.195,0.85,0.21,0.8755569656000001,1.0272000000000001,0.2846,1.0658972746,0.1872,0.0546,0.195,0.84,0.23,0.8709190548
2020-05-04 08:30:00,1.0848,0.2939,1.1239075807,0.18480000000000002,0.0539,0.1925,0.9,0.24,0.9314504818,1.0848,0.2939,1.1239075807,0.18480000000000002,0.0539,0.1925,0.9,0.24,0.9314504818
