Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-04 09:00:00,1.02768,0.29474,1.0691107754,0.18768,0.054740000000000004,0.1955,0.84,0.24,0.8736131867,1.01768,0.29474,1.0595018877,0.18768,0.054740000000000004,0.1955,0.8300000000000001,0.24,0.8640023148
2020-05-04 09:30:00,0.9848,0.34390000000000004,1.0431194802000001,0.18480000000000002,0.0539,0.1925,0.8,0.29,0.850940656,0.9748,0.2939,1.0181415668,0.18480000000000002,0.0539,0.1925,0.79,0.24,0.8256512581000001
2020-05-04 10:00:00,0.9972000000000001,0.5946,1.1610155038,0.1872,0.0546,0.195,0.81,0.54,0.9734988444,0.9672000000000001,0.11460000000000001,0.9739656051000001,0.1872,0.0546,0.195,0.78,0.06,0.7823042886
2020-05-04 10:30:00,0.9043200000000001,0.35376,0.9710513890000001,0.18432,0.05376,0.192,0.72,0.30000000000000004,0.78,0.9043200000000001,0.36376000000000003,0.9747389394,0.18432,0.05376,0.192,0.72,0.31,0.7839005039
2020-05-04 11:00:00,0.9572,0.3846,1.0315759788,0.1872,0.0546,0.195,0.77,0.33,0.8377350416,0.9472,0.3946,1.0261076942,0.1872,0.0546,0.195,0.76,0.34,0.8325863319
2020-05-04 11:30:00,0.9548000000000001,0.40390000000000004,1.0367151248,0.18480000000000002,0.0539,0.1925,0.77,0.35000000000000003,0.8458132182,0.9448000000000001,0.41390000000000005,1.0314844885,0.18480000000000002,0.0539,0.1925,0.76,0.36,0.8409518417
2020-05-04 12:00:00,0.9567200000000001,0.38446,1.0310783918,0.18672000000000002,0.05446,0.1945,0.77,0.33,0.8377350416,0.9467200000000001,0.39446000000000003,1.0256107692,0.18672000000000002,0.05446,0.1945,0.76,0.34,0.8325863319
2020-05-04 12:30:00,0.9762400000000001,0.38432000000000005,1.0491646201,0.18624000000000002,0.05432000000000001,0.194,0.79,0.33,0.8561541917000001,0.9762400000000001,0.39432000000000006,1.0528688427,0.18624000000000002,0.05432000000000001,0.194,0.79,0.34,0.8600581376
2020-05-04 13:00:00,0.9567200000000001,0.35446000000000005,1.0202720471,0.18672000000000002,0.05446,0.1945,0.77,0.30000000000000004,0.8263776376,0.9567200000000001,0.36446,1.0237891629,0.18672000000000002,0.05446,0.1945,0.77,0.31,0.8300602388
2020-05-04 13:30:00,0.8952800000000001,0.29404,0.9423299847000001,0.18528000000000003,0.054040000000000005,0.193,0.71,0.24,0.7494664769,0.8952800000000001,0.30404000000000003,0.9454980698000001,0.18528000000000003,0.054040000000000005,0.193,0.71,0.25,0.7527283707
2020-05-04 14:00:00,0.8967200000000001,0.35446000000000005,0.9642347484,0.18672000000000002,0.05446,0.1945,0.71,0.30000000000000004,0.7707788269,0.8967200000000001,0.36446,0.9679555,0.18672000000000002,0.05446,0.1945,0.71,0.31,0.7747257579
2020-05-04 14:30:00,0.87336,0.34348,0.9384754658000001,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.29,0.748465096,0.86336,0.35348,0.9329193963,0.18336000000000002,0.05348000000000001,0.191,0.68,0.30000000000000004,0.7432361670000001
2020-05-04 15:00:00,0.8881600000000001,0.36488000000000004,0.9601903978,0.18816000000000002,0.054880000000000005,0.196,0.7000000000000001,0.31,0.7655716818,0.8881600000000001,0.37488000000000005,0.9640348541,0.18816000000000002,0.054880000000000005,0.196,0.7000000000000001,0.32,0.7696752562
2020-05-04 15:30:00,0.8848,0.34390000000000004,0.9492830189,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.29,0.7576938696000001,0.8848,0.3539,0.9529513366000001,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.30000000000000004,0.7615773106
2020-05-04 16:00:00,0.9267200000000001,0.38446,1.0033042659,0.18672000000000002,0.05446,0.1945,0.74,0.33,0.810246876,0.9167200000000001,0.39446000000000003,0.9979850951,0.18672000000000002,0.05446,0.1945,0.73,0.34,0.8052949770000001
2020-05-04 16:30:00,0.98384,0.37362,1.0523939614,0.18384,0.05362,0.1915,0.8,0.32,0.8616263691,0.98384,0.37362,1.0523939614,0.18384,0.05362,0.1915,0.8,0.32,0.8616263691
2020-05-04 17:00:00,0.9467200000000001,0.35446000000000005,1.0109009101,0.18672000000000002,0.05446,0.1945,0.76,0.30000000000000004,0.8170679286,0.9367200000000001,0.37446,1.0087936608,0.18672000000000002,0.05446,0.1945,0.75,0.32,0.8154140053000001
2020-05-04 17:30:00,0.97384,0.29362000000000005,1.0171416076,0.18384,0.05362,0.1915,0.79,0.24,0.8256512581000001,0.97384,0.30362,1.0200732572,0.18384,0.05362,0.1915,0.79,0.25,0.8286132994000001
2020-05-04 18:00:00,1.0667200000000001,0.27446000000000004,1.1014625958,0.18672000000000002,0.05446,0.1945,0.88,0.22,0.9070832376,1.0667200000000001,0.28446000000000005,1.1039968524,0.18672000000000002,0.05446,0.1945,0.88,0.23,0.9095603333000001
2020-05-04 18:30:00,1.11432,0.28376,1.1498820808999999,0.18432,0.05376,0.192,0.93,0.23,0.958018789,1.11432,0.28376,1.1498820808999999,0.18432,0.05376,0.192,0.93,0.23,0.958018789
2020-05-04 19:00:00,1.16672,0.27446000000000004,1.1985674157,0.18672000000000002,0.05446,0.1945,0.98,0.22,1.0043903624,1.16672,0.28446000000000005,1.2008967691,0.18672000000000002,0.05446,0.1945,0.98,0.23,1.0066280346
2020-05-04 19:30:00,1.20432,0.31376000000000004,1.2445207913,0.18432,0.05376,0.192,1.02,0.26,1.0526157894,1.20432,0.32376000000000005,1.2470794682,0.18432,0.05376,0.192,1.02,0.27,1.0551303237
2020-05-04 20:00:00,1.17768,0.27474000000000004,1.2093023815,0.18768,0.054740000000000004,0.1955,0.99,0.22,1.0141498903,1.17768,0.28474000000000005,1.2116134078,0.18768,0.054740000000000004,0.1955,0.99,0.23,1.0163660758
2020-05-04 20:30:00,1.17472,0.24346,1.1996832290000001,0.11472,0.033460000000000004,0.11950000000000001,1.06,0.21,1.0806016842,1.17472,0.25346,1.2017524912,0.11472,0.033460000000000004,0.11950000000000001,1.06,0.22,1.0825894882
2020-05-04 21:00:00,1.14768,0.24474,1.173485002,0.18768,0.054740000000000004,0.1955,0.96,0.19,0.9786214794,1.14768,0.25474,1.1756112665,0.18768,0.054740000000000004,0.1955,0.96,0.2,0.9806120538
2020-05-04 21:30:00,1.1248,0.2439,1.1509397247,0.18480000000000002,0.0539,0.1925,0.9400000000000001,0.19,0.9590099061,1.1148,0.2539,1.1433478255,0.18480000000000002,0.0539,0.1925,0.93,0.2,0.9512623192
2020-05-04 22:00:00,1.07768,0.24474,1.10512074,0.18768,0.054740000000000004,0.1955,0.89,0.19,0.9100549434,1.07768,0.25474,1.1073782777,0.18768,0.054740000000000004,0.1955,0.89,0.2,0.9121951546
2020-05-04 22:30:00,1.03576,0.26418,1.0689199456,0.18576,0.054180000000000006,0.1935,0.85,0.21,0.8755569656000001,1.02576,0.24418,1.0544228042,0.18576,0.054180000000000006,0.1935,0.84,0.19,0.8612200648
2020-05-04 23:00:00,0.9491200000000001,0.22516000000000003,0.9754618393000001,0.18912,0.05516000000000001,0.197,0.76,0.17,0.7787810989,0.9491200000000001,0.24516000000000002,0.980271493,0.18912,0.05516000000000001,0.197,0.76,0.19,0.7833900689000001
2020-05-04 23:30:00,0.8672000000000001,0.22460000000000002,0.8958130385,0.1872,0.0546,0.195,0.68,0.17,0.7009279564,0.8672000000000001,0.2446,0.9010355154,0.1872,0.0546,0.195,0.68,0.19,0.7060453243
2020-05-05 00:00:00,0.78912,0.22516000000000003,0.8206140384,0.18912,0.05516000000000001,0.197,0.6000000000000001,0.17,0.6236184731000001,0.77912,0.22516000000000003,0.8110024661,0.18912,0.05516000000000001,0.197,0.59,0.17,0.6140032573
2020-05-05 00:30:00,0.74768,0.22474000000000002,0.7807262324,0.18768,0.054740000000000004,0.1955,0.56,0.17,0.5852349955,0.7376800000000001,0.22474000000000002,0.7711548807,0.18768,0.054740000000000004,0.1955,0.55,0.17,0.5756735186
2020-05-05 01:00:00,0.74912,0.22516000000000003,0.7822261821000001,0.18912,0.05516000000000001,0.197,0.56,0.17,0.5852349955,0.7391200000000001,0.22516000000000003,0.7726547741,0.18912,0.05516000000000001,0.197,0.55,0.17,0.5756735186
2020-05-05 01:30:00,0.8267200000000001,0.20446,0.8516277649,0.18672000000000002,0.05446,0.1945,0.64,0.15,0.6573431372,0.8267200000000001,0.21446,0.8540837488,0.18672000000000002,0.05446,0.1945,0.64,0.16,0.6596969001
2020-05-05 02:00:00,0.9296000000000001,0.1953,0.9498938099,0.18960000000000002,0.0553,0.1975,0.74,0.14,0.7531268154,0.9196000000000001,0.21530000000000002,0.9444671778,0.18960000000000002,0.0553,0.1975,0.73,0.16,0.7473285757
2020-05-05 02:30:00,0.9472,0.19460000000000002,0.9669834538000001,0.1872,0.0546,0.195,0.76,0.14,0.7727871635,0.9372,0.2146,0.9614556672000001,0.1872,0.0546,0.195,0.75,0.16,0.7668767828
2020-05-05 03:00:00,0.9291200000000001,0.19516000000000003,0.9493952812,0.18912,0.05516000000000001,0.197,0.74,0.14,0.7531268154,0.91912,0.21516000000000002,0.943967902,0.18912,0.05516000000000001,0.197,0.73,0.16,0.7473285757
2020-05-05 03:30:00,0.9276800000000001,0.19474000000000002,0.9478997046000001,0.18768,0.054740000000000004,0.1955,0.74,0.14,0.7531268154,0.91768,0.21474000000000001,0.9424700791,0.18768,0.054740000000000004,0.1955,0.73,0.16,0.7473285757
2020-05-05 04:00:00,0.8996000000000001,0.1953,0.920555403,0.18960000000000002,0.0553,0.1975,0.71,0.14,0.7236711961000001,0.8996000000000001,0.1953,0.920555403,0.18960000000000002,0.0553,0.1975,0.71,0.14,0.7236711961000001
2020-05-05 04:30:00,0.8872,0.19460000000000002,0.9082912528,0.1872,0.0546,0.195,0.7000000000000001,0.14,0.7138627319,0.8872,0.2046,0.9104861339,0.1872,0.0546,0.195,0.7000000000000001,0.15,0.7158910532
2020-05-05 05:00:00,0.8696,0.1953,0.8912610448,0.18960000000000002,0.0553,0.1975,0.68,0.14,0.6942621983,0.8696,0.2053,0.893505596,0.18960000000000002,0.0553,0.1975,0.68,0.15,0.6963476143
2020-05-05 05:30:00,0.9072,0.2146,0.932236558,0.1872,0.0546,0.195,0.72,0.16,0.7375635566000001,0.9072,0.22460000000000002,0.9345892146,0.1872,0.0546,0.195,0.72,0.17,0.7397972695
2020-05-05 06:00:00,0.8796,0.21530000000000002,0.9055662593,0.18960000000000002,0.0553,0.1975,0.6900000000000001,0.16,0.7083078427,0.8796,0.2053,0.9032409701,0.18960000000000002,0.0553,0.1975,0.6900000000000001,0.15,0.7061161378
2020-05-05 06:30:00,0.9267200000000001,0.22446000000000002,0.9535157314,0.18672000000000002,0.05446,0.1945,0.74,0.17,0.7592759709,0.9267200000000001,0.22446000000000002,0.9535157314,0.18672000000000002,0.05446,0.1945,0.74,0.17,0.7592759709
2020-05-05 07:00:00,0.90912,0.20516,0.9319816522000001,0.18912,0.05516000000000001,0.197,0.72,0.15,0.7354590403,0.90912,0.21516000000000002,0.9342339108000001,0.18912,0.05516000000000001,0.197,0.72,0.16,0.7375635566000001
2020-05-05 07:30:00,1.02672,0.24446,1.0554215509,0.18672000000000002,0.05446,0.1945,0.84,0.19,0.8612200648,1.01672,0.24446,1.04569606,0.18672000000000002,0.05446,0.1945,0.8300000000000001,0.19,0.8514693183
2020-05-05 08:00:00,1.08912,0.26516,1.1209336287,0.18912,0.05516000000000001,0.197,0.9,0.21,0.924175308,1.08912,0.27516,1.123341177,0.18912,0.05516000000000001,0.197,0.9,0.22,0.9264987858
2020-05-05 08:30:00,1.1072,0.29460000000000003,1.1457229159,0.1872,0.0546,0.195,0.92,0.24,0.9507891459000001,1.1072,0.30460000000000004,1.1483348815,0.1872,0.0546,0.195,0.92,0.25,0.9533624704
2020-05-05 09:00:00,1.09864,0.29502,1.1375617126,0.18864,0.055020000000000006,0.1965,0.91,0.24,0.9411163584000001,1.08864,0.30502,1.1305636868,0.18864,0.055020000000000006,0.1965,0.9,0.25,0.9340770846
2020-05-05 09:30:00,1.11672,0.33446000000000004,1.1657302647,0.18672000000000002,0.05446,0.1945,0.93,0.28,0.9712363255,1.11672,0.34446000000000004,1.1686386311,0.18672000000000002,0.05446,0.1945,0.93,0.29,0.9741663102
2020-05-05 10:00:00,1.07392,0.36656000000000005,1.1347556565,0.19392,0.056560000000000006,0.202,0.88,0.31,0.9330058949000001,1.07392,0.37656,1.1380253073,0.19392,0.056560000000000006,0.202,0.88,0.32,0.9363759929000001
2020-05-05 10:30:00,0.9282400000000001,0.31782000000000005,0.9811417074000001,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.26,0.7749193506000001,0.9282400000000001,0.32782,0.9844264574,0.19824000000000003,0.05782,0.20650000000000002,0.73,0.27,0.7783315489
2020-05-05 11:00:00,0.9116000000000001,0.3388,0.9725224933000001,0.2016,0.058800000000000005,0.21,0.71,0.28,0.7632168761,0.9116000000000001,0.3488,0.9760512282,0.2016,0.058800000000000005,0.21,0.71,0.29,0.7669419796
2020-05-05 11:30:00,0.9292,0.3381,0.9887993983000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.73,0.28,0.7818567644000001,0.9292,0.3481,0.9922631959,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.73,0.29,0.7854934755
2020-05-05 12:00:00,0.8716,0.3388,0.9351320762,0.2016,0.058800000000000005,0.21,0.67,0.28,0.7261542536000001,0.8616,0.3488,0.9295246097000001,0.2016,0.058800000000000005,0.21,0.66,0.29,0.7209022125
2020-05-05 12:30:00,0.91632,0.35726,0.9835024403,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.30000000000000004,0.78,0.91632,0.37726000000000004,0.9909427077,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.32,0.7879086241000001
2020-05-05 13:00:00,0.92112,0.33866,0.9814034084000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.72,0.28,0.7725283166,0.92112,0.34866,0.9848989034000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.72,0.29,0.7762087348000001
2020-05-05 13:30:00,0.88824,0.30782000000000004,0.9400656626,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.25,0.7338937253000001,0.88824,0.31782000000000005,0.9433874337,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.26,0.7373601562000001
2020-05-05 14:00:00,0.8411200000000001,0.30866000000000005,0.8959653174000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.25,0.6870953355,0.8411200000000001,0.31866,0.8994593098,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.26,0.6907966416
2020-05-05 14:30:00,0.85728,0.36754000000000003,0.9327457585000001,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.31,0.729177619,0.85728,0.37754000000000004,0.9367312582,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.32,0.7334848328
2020-05-05 15:00:00,0.80112,0.36866000000000004,0.8818749628,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6000000000000001,0.31,0.6753517602,0.80112,0.37866000000000005,0.8861019411000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6000000000000001,0.32,0.68
2020-05-05 15:30:00,0.7968000000000001,0.40740000000000004,0.8949106101000001,0.1968,0.0574,0.20500000000000002,0.6000000000000001,0.35000000000000003,0.6946221995,0.7868,0.39740000000000003,0.8814652574,0.1968,0.0574,0.20500000000000002,0.59,0.34,0.6809552114
2020-05-05 16:00:00,0.8196800000000001,0.38824000000000003,0.9069760747000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.33,0.7023531875,0.8196800000000001,0.39824000000000004,0.9113014869,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.34,0.7071067812
2020-05-05 16:30:00,0.9068,0.3874,0.9860856961000001,0.1968,0.0574,0.20500000000000002,0.71,0.33,0.7829431652000001,0.8968,0.39740000000000003,0.9809062137000001,0.1968,0.0574,0.20500000000000002,0.7000000000000001,0.34,0.7782030583
2020-05-05 17:00:00,1.00968,0.36824,1.0747345719,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.81,0.31,0.8672946443,1.00968,0.37824,1.0782018364,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.81,0.32,0.8709190548
2020-05-05 17:30:00,1.00632,0.29726,1.0493061755,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.24,0.8448076704,1.00632,0.30726000000000003,1.0521828026,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.81,0.25,0.8477027781
2020-05-05 18:00:00,1.0692,0.2681,1.1023004355000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.21,0.8949860334,1.0692,0.2681,1.1023004355000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.21,0.8949860334
2020-05-05 18:30:00,1.11872,0.29796,1.1577195688,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.24,0.9507891459000001,1.10872,0.29796,1.1480593190000001,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.24,0.9411163584000001
2020-05-05 19:00:00,1.18064,0.27852000000000005,1.2130474846000001,0.20064,0.05852,0.209,0.98,0.22,1.0043903624,1.18064,0.27852000000000005,1.2130474846000001,0.20064,0.05852,0.209,0.98,0.22,1.0043903624
2020-05-05 19:30:00,1.2692,0.30810000000000004,1.3060605844,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.25,1.0988175463,1.2692,0.3281,1.3109226713,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.27,1.1035397591
2020-05-05 20:00:00,1.22112,0.27866,1.2525116566,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.22,1.0434557969,1.22112,0.28866,1.2547743423,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.23,1.0456098699
2020-05-05 20:30:00,1.2092,0.2781,1.2407676052,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.22,1.0336827366,1.1992,0.2881,1.2333216328,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.23,1.026109156
2020-05-05 21:00:00,1.16112,0.26866,1.1917960606,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.21,0.9827003612,1.16112,0.27866,1.194090051,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.22,0.9848857802000001
2020-05-05 21:30:00,1.1488800000000001,0.21634,1.1690715333,0.15888000000000002,0.046340000000000006,0.1655,0.99,0.17,1.0044899203,1.1488800000000001,0.22634,1.1709633,0.15888000000000002,0.046340000000000006,0.1655,0.99,0.18,1.0062305899
2020-05-05 22:00:00,1.1216,0.2288,1.1446990871,0.2016,0.058800000000000005,0.21,0.92,0.17,0.9355746897,1.1116,0.2388,1.1369608612,0.2016,0.058800000000000005,0.21,0.91,0.18,0.9276313923
2020-05-05 22:30:00,1.04968,0.22824000000000003,1.0742074288,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.17,0.8668333173,1.04968,0.23824,1.0763765141,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.18,0.8688498144000001
2020-05-05 23:00:00,0.9711200000000001,0.21866000000000002,0.9954326949000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.77,0.16,0.7864477096,0.9711200000000001,0.23866,1.0000163249,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.77,0.18,0.7907591289
2020-05-05 23:30:00,0.8892,0.2281,0.9179903322,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.17,0.7106335202,0.8892,0.2381,0.9205260724000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6900000000000001,0.18,0.7130918594
2020-05-06 00:00:00,0.8363200000000001,0.21726,0.8640793077000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.16,0.6596969001,0.82632,0.23726000000000003,0.8597075375000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.63,0.18,0.65520989
2020-05-06 00:30:00,0.77624,0.21432,0.8052835525,0.18624000000000002,0.05432000000000001,0.194,0.59,0.16,0.6113100686,0.77624,0.23432000000000003,0.8108356184000001,0.18624000000000002,0.05432000000000001,0.194,0.59,0.18,0.6168468205000001
2020-05-06 01:00:00,0.7781600000000001,0.20488,0.804679315,0.18816000000000002,0.054880000000000005,0.196,0.59,0.15,0.6087692502000001,0.7781600000000001,0.20488,0.804679315,0.18816000000000002,0.054880000000000005,0.196,0.59,0.15,0.6087692502000001
2020-05-06 01:30:00,0.8562400000000001,0.20432000000000003,0.8802804099,0.18624000000000002,0.05432000000000001,0.194,0.67,0.15,0.6865857558,0.8462400000000001,0.19432000000000002,0.8682640151000001,0.18624000000000002,0.05432000000000001,0.194,0.66,0.14,0.6746851117
2020-05-06 02:00:00,0.95864,0.18502000000000002,0.9763314243000001,0.18864,0.055020000000000006,0.1965,0.77,0.13,0.7808969202,0.95864,0.19502000000000003,0.9782757536000001,0.18864,0.055020000000000006,0.1965,0.77,0.14,0.7826237921
2020-05-06 02:30:00,0.9762400000000001,0.18432,0.9934879969,0.18624000000000002,0.05432000000000001,0.194,0.79,0.13,0.800624756,0.9662400000000001,0.19432000000000002,0.98558612,0.18624000000000002,0.05432000000000001,0.194,0.78,0.14,0.7924645102000001
2020-05-06 03:00:00,0.97816,0.18488000000000002,0.9954785784000001,0.18816000000000002,0.054880000000000005,0.196,0.79,0.13,0.800624756,0.9681600000000001,0.19488000000000003,0.9875788576000001,0.18816000000000002,0.054880000000000005,0.196,0.78,0.14,0.7924645102000001
2020-05-06 03:30:00,0.97672,0.18446,0.9939856387,0.18672000000000002,0.05446,0.1945,0.79,0.13,0.800624756,0.96672,0.19446000000000002,0.9860843017,0.18672000000000002,0.05446,0.1945,0.78,0.14,0.7924645102000001
2020-05-06 04:00:00,0.97816,0.18488000000000002,0.9954785784000001,0.18816000000000002,0.054880000000000005,0.196,0.79,0.13,0.800624756,0.9681600000000001,0.19488000000000003,0.9875788576000001,0.18816000000000002,0.054880000000000005,0.196,0.78,0.14,0.7924645102000001
2020-05-06 04:30:00,0.9462400000000001,0.18432,0.9640248959000001,0.18624000000000002,0.05432000000000001,0.194,0.76,0.13,0.7710382610000001,0.9362400000000001,0.19432000000000002,0.9561932859000001,0.18624000000000002,0.05432000000000001,0.194,0.75,0.14,0.7629547824
2020-05-06 05:00:00,0.9181600000000001,0.18488000000000002,0.9365887038,0.18816000000000002,0.054880000000000005,0.196,0.73,0.13,0.7414849965,0.9181600000000001,0.19488000000000003,0.9386138716,0.18816000000000002,0.054880000000000005,0.196,0.73,0.14,0.7433034374
2020-05-06 05:30:00,0.94576,0.18418,0.9635269846000001,0.18576,0.054180000000000006,0.1935,0.76,0.13,0.7710382610000001,0.93576,0.19418000000000002,0.9556948519,0.18576,0.054180000000000006,0.1935,0.75,0.14,0.7629547824
2020-05-06 06:00:00,0.9181600000000001,0.18488000000000002,0.9365887038,0.18816000000000002,0.054880000000000005,0.196,0.73,0.13,0.7414849965,0.9181600000000001,0.19488000000000003,0.9386138716,0.18816000000000002,0.054880000000000005,0.196,0.73,0.14,0.7433034374
2020-05-06 06:30:00,0.9462400000000001,0.18432,0.9640248959000001,0.18624000000000002,0.05432000000000001,0.194,0.76,0.13,0.7710382610000001,0.9462400000000001,0.20432000000000003,0.9680479327,0.18624000000000002,0.05432000000000001,0.194,0.76,0.15,0.7746612163000001
2020-05-06 07:00:00,0.9776800000000001,0.20474,0.9988877064,0.18768,0.054740000000000004,0.1955,0.79,0.15,0.8041144197000001,0.9676800000000001,0.20474,0.9891021434,0.18768,0.054740000000000004,0.1955,0.78,0.15,0.7942921377000001
2020-05-06 07:30:00,1.03624,0.23432000000000003,1.0624025602,0.18624000000000002,0.05432000000000001,0.194,0.85,0.18,0.8688498144000001,1.03624,0.23432000000000003,1.0624025602,0.18624000000000002,0.05432000000000001,0.194,0.85,0.18,0.8688498144000001
2020-05-06 08:00:00,1.09768,0.26474000000000003,1.1291539532,0.18768,0.054740000000000004,0.1955,0.91,0.21,0.9339164845000001,1.08768,0.27474000000000004,1.121842168,0.18768,0.054740000000000004,0.1955,0.9,0.22,0.9264987858
2020-05-06 08:30:00,1.0648,0.3039,1.1073184953,0.18480000000000002,0.0539,0.1925,0.88,0.25,0.9148223871000001,1.0648,0.3139,1.1101046122,0.18480000000000002,0.0539,0.1925,0.88,0.26,0.9176055798
2020-05-06 09:00:00,1.00672,0.29446,1.0489003051,0.18672000000000002,0.05446,0.1945,0.8200000000000001,0.24,0.8544003745000001,1.00672,0.30446,1.0517514203,0.18672000000000002,0.05446,0.1945,0.8200000000000001,0.25,0.8572630868000001
2020-05-06 09:30:00,0.94288,0.29334000000000005,0.9874568598000001,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.24,0.7969943538,0.93288,0.30334,0.9809588422000001,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.25,0.790569415
2020-05-06 10:00:00,0.89768,0.30474,0.9479957015,0.18768,0.054740000000000004,0.1955,0.71,0.25,0.7527283707,0.89768,0.31474,0.9512574047000001,0.18768,0.054740000000000004,0.1955,0.71,0.26,0.7561084578
2020-05-06 10:30:00,0.8062400000000001,0.28432,0.8549039712000001,0.18624000000000002,0.05432000000000001,0.194,0.62,0.23,0.6612866247,0.7962400000000001,0.29432,0.8488948109000001,0.18624000000000002,0.05432000000000001,0.194,0.61,0.24,0.6555150647
2020-05-06 11:00:00,0.8081600000000001,0.34488,0.8786721801,0.18816000000000002,0.054880000000000005,0.196,0.62,0.29,0.6844705983,0.7981600000000001,0.34488,0.8694835249,0.18816000000000002,0.054880000000000005,0.196,0.61,0.29,0.6754257916
2020-05-06 11:30:00,0.7257600000000001,0.31418,0.7908455285,0.18576,0.054180000000000006,0.1935,0.54,0.26,0.5993329626,0.7257600000000001,0.32418,0.7948712160000001,0.18576,0.054180000000000006,0.1935,0.54,0.27,0.6037383539
2020-05-06 12:00:00,0.7276800000000001,0.33474000000000004,0.8009800559,0.18768,0.054740000000000004,0.1955,0.54,0.28,0.608276253,0.7276800000000001,0.34474000000000005,0.8052104383,0.18768,0.054740000000000004,0.1955,0.54,0.29,0.6129437168
2020-05-06 12:30:00,0.7652800000000001,0.33404,0.8350067066,0.18528000000000003,0.054040000000000005,0.193,0.58,0.28,0.6440496875,0.7652800000000001,0.34404,0.839057209,0.18528000000000003,0.054040000000000005,0.193,0.58,0.29,0.6484597135
2020-05-06 13:00:00,0.73672,0.32446,0.8050035093,0.18672000000000002,0.05446,0.1945,0.55,0.27,0.6126989473000001,0.73672,0.32446,0.8050035093,0.18672000000000002,0.05446,0.1945,0.55,0.27,0.6126989473000001
2020-05-06 13:30:00,0.64432,0.28376,0.7040369308000001,0.18432,0.05376,0.192,0.46,0.23,0.5142956348000001,0.64432,0.29376,0.7081265424000001,0.18432,0.05376,0.192,0.46,0.24,0.5188448708
2020-05-06 14:00:00,0.6767200000000001,0.33446000000000004,0.7548598877,0.18672000000000002,0.05446,0.1945,0.49,0.28,0.5643580424,0.6767200000000001,0.34446000000000004,0.7593435652,0.18672000000000002,0.05446,0.1945,0.49,0.29,0.5693856338000001
2020-05-06 14:30:00,0.68432,0.37376000000000004,0.7797373917,0.18432,0.05376,0.192,0.5,0.32,0.5936328832000001,0.68432,0.38376000000000005,0.7845798876000001,0.18432,0.05376,0.192,0.5,0.33,0.599082632
2020-05-06 15:00:00,0.65624,0.37432000000000004,0.7554908338,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.32,0.568594759,0.65624,0.38432000000000005,0.7604951019,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.33,0.5742821606
2020-05-06 15:30:00,0.6243200000000001,0.31376000000000004,0.6987279871000001,0.18432,0.05376,0.192,0.44,0.26,0.5110772936,0.6243200000000001,0.32376000000000005,0.7032751951,0.18432,0.05376,0.192,0.44,0.27,0.51623638
2020-05-06 16:00:00,0.7357600000000001,0.34418000000000004,0.8122823709,0.18576,0.054180000000000006,0.1935,0.55,0.29,0.6217716623,0.7257600000000001,0.35418000000000005,0.8075710805,0.18576,0.054180000000000006,0.1935,0.54,0.30000000000000004,0.6177378085
2020-05-06 16:30:00,0.82432,0.34376,0.8931261949,0.18432,0.05376,0.192,0.64,0.29,0.7026378868,0.81432,0.35376,0.8878418778,0.18432,0.05376,0.192,0.63,0.30000000000000004,0.697782201
2020-05-06 17:00:00,0.9009600000000001,0.29528000000000004,0.9481134953,0.12096000000000001,0.035280000000000006,0.126,0.78,0.26,0.8221921916,0.8909600000000001,0.30528000000000005,0.9418097472,0.12096000000000001,0.035280000000000006,0.126,0.77,0.27,0.8159656856
2020-05-06 17:30:00,0.9561600000000001,0.28138,0.9967028895000001,0.17616,0.05138,0.1835,0.78,0.23,0.8132035416000001,0.9461600000000001,0.29138000000000003,0.9900106313,0.17616,0.05138,0.1835,0.77,0.24,0.8065358021
2020-05-06 18:00:00,1.08672,0.31446,1.1313025457,0.18672000000000002,0.05446,0.1945,0.9,0.26,0.9368030743,1.07672,0.30446,1.1189378222,0.18672000000000002,0.05446,0.1945,0.89,0.25,0.9244457799
2020-05-06 18:30:00,1.08336,0.31348000000000004,1.1278025536,0.18336000000000002,0.05348000000000001,0.191,0.9,0.26,0.9368030743,1.07336,0.33348000000000005,1.1239709071,0.18336000000000002,0.05348000000000001,0.191,0.89,0.28,0.9330058949000001
2020-05-06 19:00:00,1.16624,0.33432,1.2132129244,0.18624000000000002,0.05432000000000001,0.194,0.98,0.28,1.0192153845,1.16624,0.33432,1.2132129244,0.18624000000000002,0.05432000000000001,0.194,0.98,0.28,1.0192153845
2020-05-06 19:30:00,1.1824,0.3332,1.2284510572,0.1824,0.053200000000000004,0.19,1.0,0.28,1.0384603989,1.1824,0.3432,1.2312010396,0.1824,0.053200000000000004,0.19,1.0,0.29,1.0412012294
2020-05-06 20:00:00,1.13624,0.30432000000000003,1.1762873799,0.18624000000000002,0.05432000000000001,0.194,0.9500000000000001,0.25,0.9823441352000001,1.13624,0.31432000000000004,1.1789140766,0.18624000000000002,0.05432000000000001,0.194,0.9500000000000001,0.26,0.9849365462
2020-05-06 20:30:00,1.1528800000000001,0.30334,1.1921188909,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.25,1.0016985575,1.1528800000000001,0.31334,1.1947025781,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.26,1.0042410069
2020-05-06 21:00:00,1.08624,0.26432,1.1179366708,0.18624000000000002,0.05432000000000001,0.194,0.9,0.21,0.924175308,1.08624,0.27432,1.1203431617,0.18624000000000002,0.05432000000000001,0.194,0.9,0.22,0.9264987858
2020-05-06 21:30:00,1.06288,0.24334000000000003,1.090379865,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.19,0.9002777349000001,1.05288,0.25334,1.0829300301,0.18288000000000001,0.053340000000000005,0.1905,0.87,0.2,0.8926925563
2020-05-06 22:00:00,1.07672,0.24446,1.1041225702,0.18672000000000002,0.05446,0.1945,0.89,0.19,0.9100549434,1.07672,0.24446,1.1041225702,0.18672000000000002,0.05446,0.1945,0.89,0.19,0.9100549434
2020-05-06 22:30:00,1.0048,0.2139,1.0273150685,0.18480000000000002,0.0539,0.1925,0.8200000000000001,0.16,0.835463943,0.9948,0.22390000000000002,1.0196853681,0.18480000000000002,0.0539,0.1925,0.81,0.17,0.8276472679
2020-05-06 23:00:00,0.9372,0.2146,0.9614556672000001,0.1872,0.0546,0.195,0.75,0.16,0.7668767828,0.9372,0.22460000000000002,0.9637369973000001,0.1872,0.0546,0.195,0.75,0.17,0.7690253572
2020-05-06 23:30:00,0.8709600000000001,0.23278000000000001,0.901530837,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.18,0.7130918594,0.8709600000000001,0.24278000000000002,0.9041645038,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.19,0.7156814934
2020-05-07 00:00:00,0.80808,0.20194,0.8329303993,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.15,0.6476109943,0.79808,0.22194000000000003,0.8283652878000001,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.17,0.6428841264
2020-05-07 00:30:00,0.7652,0.2111,0.793784763,0.1752,0.0511,0.1825,0.59,0.16,0.6113100686,0.7652,0.22110000000000002,0.796502511,0.1752,0.0511,0.1825,0.59,0.17,0.6140032573
2020-05-07 01:00:00,0.7680800000000001,0.21194000000000002,0.7967844439,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.16,0.6113100686,0.7680800000000001,0.22194000000000003,0.7995025016,0.17808000000000002,0.05194000000000001,0.1855,0.59,0.17,0.6140032573
2020-05-07 01:30:00,0.8356800000000001,0.21124,0.8619648485,0.17568,0.05124,0.183,0.66,0.16,0.6791170739,0.8356800000000001,0.22124000000000002,0.8644698954000001,0.17568,0.05124,0.183,0.66,0.17,0.6815423685
2020-05-07 02:00:00,0.89856,0.20208,0.9210029316,0.17856000000000002,0.05208,0.186,0.72,0.15,0.7354590403,0.89856,0.22208000000000003,0.9255968885,0.17856000000000002,0.05208,0.186,0.72,0.17,0.7397972695
2020-05-07 02:30:00,0.91712,0.20166,0.9390292061000001,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.15,0.7550496672,0.91712,0.20166,0.9390292061000001,0.17712000000000003,0.051660000000000005,0.1845,0.74,0.15,0.7550496672
2020-05-07 03:00:00,0.9090400000000001,0.20222,0.9312607852,0.17904,0.05222,0.1865,0.73,0.15,0.7452516354000001,0.8990400000000001,0.20222,0.9215019533000001,0.17904,0.05222,0.1865,0.72,0.15,0.7354590403
2020-05-07 03:30:00,0.9066400000000001,0.20152,0.9287660631,0.17664000000000002,0.05152,0.184,0.73,0.15,0.7452516354000001,0.8966400000000001,0.20152,0.9190068553,0.17664000000000002,0.05152,0.184,0.72,0.15,0.7354590403
2020-05-07 04:00:00,0.90856,0.20208,0.9307618385,0.17856000000000002,0.05208,0.186,0.73,0.15,0.7452516354000001,0.89856,0.19208000000000003,0.9188605988,0.17856000000000002,0.05208,0.186,0.72,0.14,0.7334848328
2020-05-07 04:30:00,0.8771200000000001,0.20166,0.9000034722,0.17712000000000003,0.051660000000000005,0.1845,0.7000000000000001,0.15,0.7158910532,0.8771200000000001,0.21166000000000001,0.9022967638,0.17712000000000003,0.051660000000000005,0.1845,0.7000000000000001,0.16,0.7180529228
2020-05-07 05:00:00,0.8580800000000001,0.20194,0.8815220077,0.17808000000000002,0.05194000000000001,0.1855,0.68,0.15,0.6963476143,0.8580800000000001,0.21194000000000002,0.8838664209,0.17808000000000002,0.05194000000000001,0.1855,0.68,0.16,0.6985699679
2020-05-07 05:30:00,0.8766400000000001,0.20152,0.8995043079,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.15,0.7158910532,0.8666400000000001,0.21152,0.8920793687,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.16,0.7083078427
2020-05-07 06:00:00,0.8780800000000001,0.20194,0.9010018035,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.15,0.7158910532,0.8680800000000001,0.21194000000000002,0.8935778925000001,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.16,0.7083078427
2020-05-07 06:30:00,0.89568,0.20124000000000003,0.9180088235,0.17568,0.05124,0.183,0.72,0.15,0.7354590403,0.89568,0.21124,0.9202526827,0.17568,0.05124,0.183,0.72,0.16,0.7375635566000001
2020-05-07 07:00:00,0.9180800000000001,0.20194,0.9400269411000001,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.15,0.7550496672,0.9080800000000001,0.21194000000000002,0.932484772,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.16,0.7473285757
2020-05-07 07:30:00,1.05664,0.33152000000000004,1.1074265664,0.17664000000000002,0.05152,0.184,0.88,0.28,0.9234717104,1.04664,0.20152,1.0658637812,0.17664000000000002,0.05152,0.184,0.87,0.15,0.8828363382000001
2020-05-07 08:00:00,1.08856,0.27208000000000004,1.1220474143,0.17856000000000002,0.05208,0.186,0.91,0.22,0.9362157871000001,1.08856,0.28208,1.1245141173,0.17856000000000002,0.05208,0.186,0.91,0.23,0.9386160024
2020-05-07 08:30:00,1.10664,0.31152,1.1496507296,0.17664000000000002,0.05152,0.184,0.93,0.26,0.9656603958000001,1.10664,0.32152000000000003,1.1524006248,0.17664000000000002,0.05152,0.184,0.93,0.27,0.9684007435
2020-05-07 09:00:00,1.03856,0.31208,1.0844357058,0.17856000000000002,0.05208,0.186,0.86,0.26,0.8984430978,1.03856,0.32208000000000003,1.0873556916,0.17856000000000002,0.05208,0.186,0.86,0.27,0.9013878189000001
2020-05-07 09:30:00,1.03616,0.35138,1.0941185722,0.17616,0.05138,0.1835,0.86,0.30000000000000004,0.9108238029,1.03616,0.36138000000000003,1.0973709719,0.17616,0.05138,0.1835,0.86,0.31,0.9141662868
2020-05-07 10:00:00,0.93808,0.35194000000000003,1.0019260701,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.30000000000000004,0.8170679286,0.93808,0.36194000000000004,1.0054822972,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.31,0.8207923002
2020-05-07 10:30:00,0.77856,0.30208,0.8351095736,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.25,0.65,0.76856,0.31208,0.8295049126,0.17856000000000002,0.05208,0.186,0.59,0.26,0.6447480128
2020-05-07 11:00:00,0.81008,0.38544,0.8971028926,0.19008000000000003,0.05544,0.198,0.62,0.33,0.7023531875,0.81008,0.39544,0.9014446184,0.19008000000000003,0.05544,0.198,0.62,0.34,0.7071067812
2020-05-07 11:30:00,0.8872800000000001,0.37754000000000004,0.9642625420000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.32,0.7605918748,0.8872800000000001,0.38754000000000005,0.9682215914000001,0.19728,0.05754000000000001,0.20550000000000002,0.6900000000000001,0.33,0.7648529270000001
2020-05-07 12:00:00,0.9401600000000001,0.38838000000000006,1.0172216327,0.20016,0.05838,0.20850000000000002,0.74,0.33,0.810246876,0.9401600000000001,0.39838,1.02108151,0.20016,0.05838,0.20850000000000002,0.74,0.34,0.8143709229
2020-05-07 12:30:00,1.0192,0.3881,1.0905916972,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.33,0.8839117603000001,1.0192,0.3981,1.0941902257,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.34,0.8876936408
2020-05-07 13:00:00,1.05016,0.38838000000000006,1.1196763148,0.20016,0.05838,0.20850000000000002,0.85,0.33,0.9118113840000001,1.05016,0.38838000000000006,1.1196763148,0.20016,0.05838,0.20850000000000002,0.85,0.33,0.9118113840000001
2020-05-07 13:30:00,0.9472800000000001,0.28754,0.9899589133000001,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.23,0.7844743463,0.9472800000000001,0.29754,0.9929095880000001,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.24,0.7874642849
2020-05-07 14:00:00,0.9101600000000001,0.32838,0.9675870245,0.20016,0.05838,0.20850000000000002,0.71,0.27,0.7596051606,0.9101600000000001,0.33838,0.97102639,0.20016,0.05838,0.20850000000000002,0.71,0.28,0.7632168761
2020-05-07 14:30:00,0.7577600000000001,0.38768,0.8511733079,0.19776000000000002,0.05768,0.20600000000000002,0.56,0.33,0.65,0.7477600000000001,0.39768000000000003,0.8469323468000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.34,0.6466065264
2020-05-07 15:00:00,0.7292000000000001,0.4081,0.8356304506000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.53,0.35000000000000003,0.6351377803,0.7192000000000001,0.42810000000000004,0.8369696828000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.52,0.37,0.6382005954000001
2020-05-07 15:30:00,0.7468,0.3674,0.8322818032,0.1968,0.0574,0.20500000000000002,0.55,0.31,0.6313477647,0.7468,0.3774,0.8367442859,0.1968,0.0574,0.20500000000000002,0.55,0.32,0.6363175308
2020-05-07 16:00:00,0.78968,0.38824000000000003,0.8799572717,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.33,0.6760177512000001,0.78968,0.39824000000000004,0.8844148348,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.34,0.6809552114
2020-05-07 16:30:00,0.8482400000000001,0.40782,0.9411844931000001,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.35000000000000003,0.738241153,0.8382400000000001,0.41782,0.9366001548,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.36,0.73430239
2020-05-07 17:00:00,0.9601600000000001,0.37838000000000005,1.0320264774,0.20016,0.05838,0.20850000000000002,0.76,0.32,0.8246211251000001,0.9601600000000001,0.38838000000000006,1.0357346427,0.20016,0.05838,0.20850000000000002,0.76,0.33,0.8285529555000001
2020-05-07 17:30:00,1.02824,0.32782,1.0792328062,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.27,0.872811549,1.02824,0.33782,1.0823122701,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.28,0.8759566199000001
2020-05-07 18:00:00,1.14016,0.32838,1.1865067425,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.27,0.9780081799,1.14016,0.33838,1.1893131842,0.20016,0.05838,0.20850000000000002,0.9400000000000001,0.28,0.9808159868
2020-05-07 18:30:00,1.1368,0.33740000000000003,1.1858132231,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.28,0.9808159868,1.1368,0.34740000000000004,1.188697186,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.29,0.9837174391000001
2020-05-07 19:00:00,1.17872,0.32796000000000003,1.2234944217,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.27,1.0165136497,1.16872,0.34796000000000005,1.21941896,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.29,1.0124228366
2020-05-07 19:30:00,1.1972800000000001,0.34754,1.2467010267,0.19728,0.05754000000000001,0.20550000000000002,1.0,0.29,1.0412012294,1.18728,0.34754,1.237100582,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.29,1.0316006979
2020-05-07 20:00:00,1.18016,0.33838,1.2277127718,0.20016,0.05838,0.20850000000000002,0.98,0.28,1.0192153845,1.17016,0.34838,1.2209189367,0.20016,0.05838,0.20850000000000002,0.97,0.29,1.0124228366
2020-05-07 20:30:00,1.14776,0.30768,1.1882844777,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.25,0.9823441352000001,1.14776,0.31768,1.1909129271,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.26,0.9849365462
2020-05-07 21:00:00,1.1116,0.6288,1.27712333,0.2016,0.058800000000000005,0.21,0.91,0.5700000000000001,1.0737783756,1.0616,-0.1012,1.0664126781,0.2016,0.058800000000000005,0.21,0.86,-0.16,0.8747571091
2020-05-07 21:30:00,1.09968,0.27824000000000004,1.1343339896,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.22,0.9264987858,1.09968,0.28824,1.1368282192,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9,0.23,0.9289241088
2020-05-07 22:00:00,1.05064,0.25852,1.0819782807,0.20064,0.05852,0.209,0.85,0.2,0.8732124598000001,1.04064,0.26852000000000004,1.0747253603,0.20064,0.05852,0.209,0.84,0.21,0.8658521814
2020-05-07 22:30:00,0.9977600000000001,0.25768,1.0304969675,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.2,0.8246211251000001,0.9977600000000001,0.26768000000000003,1.0330428839,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.21,0.8271033793
2020-05-07 23:00:00,0.9301600000000001,0.22838000000000003,0.9577865368,0.20016,0.05838,0.20850000000000002,0.73,0.17,0.7495331881,0.9301600000000001,0.24838000000000002,0.9627513957,0.20016,0.05838,0.20850000000000002,0.73,0.19,0.7543208866000001
2020-05-07 23:30:00,0.8377600000000001,0.22768000000000002,0.8681474529000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.17,0.6621933252000001,0.8377600000000001,0.24768,0.8736058608,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.19,0.6676076692
2020-05-08 00:00:00,0.7706400000000001,0.21852000000000002,0.8010224716000001,0.20064,0.05852,0.209,0.5700000000000001,0.16,0.5920304046,0.7706400000000001,0.22852000000000003,0.8038080617000001,0.20064,0.05852,0.209,0.5700000000000001,0.17,0.5948108943
2020-05-09 00:30:00,0.74824,0.23782000000000003,0.7851251174,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.18,0.5787054518,0.73824,0.23782000000000003,0.7756008316,0.19824000000000003,0.05782,0.20650000000000002,0.54,0.18,0.5692099788
2020-05-09 01:00:00,0.75112,0.23866,0.7881242605000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.18,0.5787054518,0.7411200000000001,0.23866,0.7785996725000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.54,0.18,0.5692099788
2020-05-09 01:30:00,0.76824,0.23782000000000003,0.8042083374000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.18,0.5977457654,0.76824,0.23782000000000003,0.8042083374000001,0.19824000000000003,0.05782,0.20650000000000002,0.5700000000000001,0.18,0.5977457654
2020-05-09 02:00:00,0.8511200000000001,0.20866,0.8763242836,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.15,0.6670832032,0.8411200000000001,0.21866000000000002,0.8690771255,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.16,0.6596969001
2020-05-09 02:30:00,0.8787200000000001,0.19796000000000002,0.9007424715000001,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.14,0.6942621983,0.8787200000000001,0.21796000000000001,0.9053482203000001,0.19872,0.057960000000000005,0.20700000000000002,0.68,0.16,0.6985699679
2020-05-09 03:00:00,0.8511200000000001,0.19866,0.8739971682000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.14,0.6649060084,0.8511200000000001,0.21866000000000002,0.8787590398,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.16,0.6694027188
2020-05-09 03:30:00,0.84872,0.19796000000000002,0.8715008893,0.19872,0.057960000000000005,0.20700000000000002,0.65,0.14,0.6649060084,0.84872,0.21796000000000001,0.8762603494000001,0.19872,0.057960000000000005,0.20700000000000002,0.65,0.16,0.6694027188
2020-05-09 04:00:00,0.8416,0.1988,0.8647612387,0.2016,0.058800000000000005,0.21,0.64,0.14,0.6551335742000001,0.8316,0.2088,0.8574123862,0.2016,0.058800000000000005,0.21,0.63,0.15,0.6476109943
2020-05-09 04:30:00,0.8087200000000001,0.19796000000000002,0.8325960605,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.14,0.6258594091,0.8087200000000001,0.21796000000000001,0.8375766234,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.16,0.630634601
2020-05-09 05:00:00,0.8111200000000001,0.21866000000000002,0.8400760977,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.16,0.630634601,0.8111200000000001,0.21866000000000002,0.8400760977,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.16,0.630634601
2020-05-09 05:30:00,0.8182400000000001,0.22782000000000002,0.8493636736,0.19824000000000003,0.05782,0.20650000000000002,0.62,0.17,0.6428841264,0.8082400000000001,0.23782000000000003,0.8425023739,0.19824000000000003,0.05782,0.20650000000000002,0.61,0.18,0.6360031446000001
2020-05-09 06:00:00,0.79256,0.20908000000000002,0.8196742036,0.20256000000000002,0.05908000000000001,0.211,0.59,0.15,0.6087692502000001,0.79256,0.22908,0.8250024242,0.20256000000000002,0.05908000000000001,0.211,0.59,0.17,0.6140032573
2020-05-09 06:30:00,0.8101600000000001,0.20838,0.8365294077000001,0.20016,0.05838,0.20850000000000002,0.61,0.15,0.628171951,0.8101600000000001,0.22838000000000003,0.8417343108,0.20016,0.05838,0.20850000000000002,0.61,0.17,0.6332456080000001
2020-05-09 07:00:00,0.81208,0.20894000000000001,0.8385283835,0.20208,0.058940000000000006,0.21050000000000002,0.61,0.15,0.628171951,0.80208,0.22894000000000003,0.8341138112,0.20208,0.058940000000000006,0.21050000000000002,0.6000000000000001,0.17,0.6236184731000001
2020-05-09 07:30:00,0.8396800000000001,0.22824000000000003,0.870147114,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.17,0.6621933252000001,0.8396800000000001,0.23824,0.8728234644,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.64,0.18,0.6648308055000001
2020-05-09 08:00:00,0.89256,0.24908000000000002,0.9266629376000001,0.20256000000000002,0.05908000000000001,0.211,0.6900000000000001,0.19,0.7156814934,0.8825600000000001,0.25908000000000003,0.9198013916000001,0.20256000000000002,0.05908000000000001,0.211,0.68,0.2,0.7088018059
2020-05-09 08:30:00,0.8482400000000001,0.25782,0.8865563998,0.19824000000000003,0.05782,0.20650000000000002,0.65,0.2,0.6800735254,0.8382400000000001,0.26782,0.8799851419,0.19824000000000003,0.05782,0.20650000000000002,0.64,0.21,0.6735725648
2020-05-09 09:00:00,0.85016,0.25838,0.8885562728,0.20016,0.05838,0.20850000000000002,0.65,0.2,0.6800735254,0.84016,0.25838,0.8789932025,0.20016,0.05838,0.20850000000000002,0.64,0.2,0.6705221846
2020-05-09 09:30:00,0.8468,0.2974,0.8975059888,0.1968,0.0574,0.20500000000000002,0.65,0.24,0.6928924881,0.8368,0.3074,0.8914757428000001,0.1968,0.0574,0.20500000000000002,0.64,0.25,0.6870953355
2020-05-09 10:00:00,0.8506400000000001,0.28852,0.8982383871,0.20064,0.05852,0.209,0.65,0.23,0.6894925670000001,0.8506400000000001,0.30852,0.9048607628,0.20064,0.05852,0.209,0.65,0.25,0.6964194139000001
2020-05-09 10:30:00,0.8477600000000001,0.30768,0.9018669525,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.25,0.6964194139000001,0.8377600000000001,0.32768,0.8995643390000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.27,0.6946221995
2020-05-09 11:00:00,0.7406400000000001,0.28852,0.7948530682,0.20064,0.05852,0.209,0.54,0.23,0.5869412236,0.7406400000000001,0.29852,0.7985372878,0.20064,0.05852,0.209,0.54,0.24,0.5909314681
2020-05-09 11:30:00,0.6772800000000001,0.31754000000000004,0.7480239635,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.26,0.5458937626,0.6772800000000001,0.32754000000000005,0.7523235009,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.27,0.5507267925
2020-05-09 12:00:00,0.68064,0.31852,0.7514824017,0.20064,0.05852,0.209,0.48,0.26,0.5458937626,0.68064,0.32852000000000003,0.7557752311,0.20064,0.05852,0.209,0.48,0.27,0.5507267925
2020-05-09 12:30:00,0.6372800000000001,0.29754,0.7033177447000001,0.19728,0.05754000000000001,0.20550000000000002,0.44,0.24,0.5011985634,0.6372800000000001,0.31754000000000004,0.7120094452,0.19728,0.05754000000000001,0.20550000000000002,0.44,0.26,0.5110772936
2020-05-09 13:00:00,0.6501600000000001,0.29838000000000003,0.7153591056,0.20016,0.05838,0.20850000000000002,0.45,0.24,0.51,0.6501600000000001,0.29838000000000003,0.7153591056,0.20016,0.05838,0.20850000000000002,0.45,0.24,0.51
2020-05-09 13:30:00,0.6868000000000001,0.2974,0.7484256810000001,0.1968,0.0574,0.20500000000000002,0.49,0.24,0.5456189146,0.6868000000000001,0.2974,0.7484256810000001,0.1968,0.0574,0.20500000000000002,0.49,0.24,0.5456189146
2020-05-09 14:00:00,0.63968,0.28824,0.7016215504000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.44,0.23,0.4964876635,0.63968,0.29824,0.7057886369,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.44,0.24,0.5011985634
