Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 14:30:00,0.6263200000000001,0.26726,0.6809586258,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.43,0.21,0.47853944460000003,0.6263200000000001,0.27726,0.6849451438,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.43,0.22,0.483011387
2020-05-09 15:00:00,0.5896800000000001,0.24824000000000002,0.6398012191,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.39,0.19,0.4338202393,0.5896800000000001,0.25824,0.6437471553,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.39,0.2,0.43829214
2020-05-09 15:30:00,0.6092000000000001,0.24810000000000001,0.6577828289000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.41000000000000003,0.19,0.4518849411,0.6092000000000001,0.2581,0.6616194148,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.41000000000000003,0.2,0.4561797891
2020-05-09 16:00:00,0.6882400000000001,0.27782,0.7421982552,0.19824000000000003,0.05782,0.20650000000000002,0.49,0.22,0.5371219601,0.6782400000000001,0.28782,0.7367834485,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.23,0.5322593353
2020-05-09 16:30:00,0.75824,0.27782,0.8075344265000001,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.22,0.6016643583,0.75824,0.28782,0.8110291302,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.23,0.6053924347
2020-05-09 17:00:00,0.90968,0.29824,0.9573216805,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.24,0.7494664769,0.90968,0.30824,0.9604840446,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.25,0.7527283707
2020-05-09 17:30:00,1.13064,0.31852,1.1746496499,0.20064,0.05852,0.209,0.93,0.26,0.9656603958000001,1.13064,0.32852000000000003,1.1774006115,0.20064,0.05852,0.209,0.93,0.27,0.9684007435
2020-05-09 18:00:00,1.19968,0.29824,1.2361954538,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.24,1.0283968106,1.19968,0.30824,1.238646035,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.25,1.0307764064
2020-05-09 18:30:00,1.19968,0.29824,1.2361954538,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.24,1.0283968106,1.19968,0.30824,1.238646035,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0,0.25,1.0307764064
2020-05-09 19:00:00,1.20064,0.29852,1.2371946492,0.20064,0.05852,0.209,1.0,0.24,1.0283968106,1.20064,0.30852,1.2396455138,0.20064,0.05852,0.209,1.0,0.25,1.0307764064
2020-05-09 19:30:00,1.19064,0.29852,1.2274924847,0.20064,0.05852,0.209,0.99,0.24,1.0186756108,1.19064,0.30852,1.2299626824,0.20064,0.05852,0.209,0.99,0.25,1.0210778619
2020-05-09 20:00:00,1.13064,0.29852,1.169384881,0.20064,0.05852,0.209,0.93,0.24,0.9604686356000001,1.12064,0.30852,1.1623332569,0.20064,0.05852,0.209,0.92,0.25,0.9533624704
2020-05-09 20:30:00,1.06712,0.26166,1.0987315641,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.21,0.9144397192,1.06712,0.28166,1.1036654611,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.23,0.9192388155000001
2020-05-09 21:00:00,1.02712,0.25166,1.0575009456,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.2,0.8732124598000001,1.02712,0.26166,1.0599252096,0.17712000000000003,0.051660000000000005,0.1845,0.85,0.21,0.8755569656000001
2020-05-09 21:30:00,1.0076,0.2518,1.0385860581,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.2,0.8537564055,1.0076,0.26180000000000003,1.0410557142,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.21,0.8561541917000001
2020-05-09 22:00:00,0.9952000000000001,0.2511,1.0263889370000001,0.1752,0.0511,0.1825,0.8200000000000001,0.2,0.8440379138,0.9952000000000001,0.2611,1.028881067,0.1752,0.0511,0.1825,0.8200000000000001,0.21,0.8464632302
2020-05-09 22:30:00,0.9247200000000001,0.24096,0.9555986605000001,0.17472000000000001,0.050960000000000005,0.182,0.75,0.19,0.7736924454,0.9247200000000001,0.24096,0.9555986605000001,0.17472000000000001,0.050960000000000005,0.182,0.75,0.19,0.7736924454
2020-05-09 23:00:00,0.8709600000000001,0.21278000000000002,0.8965749550000001,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.16,0.7083078427,0.8609600000000001,0.22278,0.8893160574000001,0.18096,0.05278000000000001,0.1885,0.68,0.17,0.7009279564
2020-05-09 23:30:00,0.7880800000000001,0.21194000000000002,0.8160812766000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.16,0.630634601,0.7880800000000001,0.22194000000000003,0.8187352747000001,0.17808000000000002,0.05194000000000001,0.1855,0.61,0.17,0.6332456080000001
2020-05-10 00:00:00,0.7509600000000001,0.21278000000000002,0.7805230618,0.18096,0.05278000000000001,0.1885,0.5700000000000001,0.16,0.5920304046,0.7409600000000001,0.22278,0.7737264698,0.18096,0.05278000000000001,0.1885,0.56,0.17,0.5852349955
2020-05-10 00:30:00,0.6962400000000001,0.19682000000000002,0.7235248786,0.12624000000000002,0.036820000000000006,0.1315,0.5700000000000001,0.16,0.5920304046,0.6862400000000001,0.20682,0.7167285748000001,0.12624000000000002,0.036820000000000006,0.1315,0.56,0.17,0.5852349955
2020-05-10 01:00:00,0.6960000000000001,0.188,0.7209438258,0.096,0.028,0.1,0.6000000000000001,0.16,0.6209669879,0.6960000000000001,0.198,0.7236159202,0.096,0.028,0.1,0.6000000000000001,0.17,0.6236184731000001
2020-05-10 01:30:00,0.73216,0.18688000000000002,0.7556337737000001,0.09216,0.02688,0.096,0.64,0.16,0.6596969001,0.73216,0.19688000000000003,0.7581688466000001,0.09216,0.02688,0.096,0.64,0.17,0.6621933252000001
2020-05-10 02:00:00,0.8260000000000001,0.168,0.8429116205,0.096,0.028,0.1,0.73,0.14,0.7433034374,0.8260000000000001,0.168,0.8429116205,0.096,0.028,0.1,0.73,0.14,0.7433034374
2020-05-10 02:30:00,0.8272,0.19460000000000002,0.8497817367,0.1872,0.0546,0.195,0.64,0.14,0.6551335742000001,0.8172,0.19460000000000002,0.8400505937,0.1872,0.0546,0.195,0.63,0.14,0.645368112
2020-05-10 03:00:00,0.8001600000000001,0.19838000000000003,0.8243850132,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.14,0.6161168720000001,0.8001600000000001,0.19838000000000003,0.8243850132,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-05-10 03:30:00,0.79776,0.19768000000000002,0.8218870969000001,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.14,0.6161168720000001,0.79776,0.19768000000000002,0.8218870969000001,0.19776000000000002,0.05768,0.20600000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-05-10 04:00:00,0.7996800000000001,0.19824000000000003,0.8238854289,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.14,0.6161168720000001,0.7996800000000001,0.19824000000000003,0.8238854289,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-05-10 04:30:00,0.7668,0.19740000000000002,0.7918011114,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.14,0.5869412236,0.7668,0.19740000000000002,0.7918011114,0.1968,0.0574,0.20500000000000002,0.5700000000000001,0.14,0.5869412236
2020-05-10 05:00:00,0.74016,0.19838000000000003,0.7662841836000001,0.20016,0.05838,0.20850000000000002,0.54,0.14,0.5578530272000001,0.74016,0.19838000000000003,0.7662841836000001,0.20016,0.05838,0.20850000000000002,0.54,0.14,0.5578530272000001
2020-05-10 05:30:00,0.7572800000000001,0.19754000000000002,0.7826206297,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.14,0.5772347876,0.7572800000000001,0.19754000000000002,0.7826206297,0.19728,0.05754000000000001,0.20550000000000002,0.56,0.14,0.5772347876
2020-05-10 06:00:00,0.7406400000000001,0.19852000000000003,0.7667840635000001,0.20064,0.05852,0.209,0.54,0.14,0.5578530272000001,0.7406400000000001,0.19852000000000003,0.7667840635000001,0.20064,0.05852,0.209,0.54,0.14,0.5578530272000001
2020-05-10 06:30:00,0.7377600000000001,0.19768000000000002,0.7637847864,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.14,0.5578530272000001,0.7377600000000001,0.20768,0.7664338197,0.19776000000000002,0.05768,0.20600000000000002,0.54,0.15,0.5604462508
2020-05-10 07:00:00,0.7437600000000001,0.19068000000000002,0.7678136493000001,0.17376000000000003,0.05068,0.181,0.5700000000000001,0.14,0.5869412236,0.7337600000000001,0.20068000000000003,0.7607076968,0.17376000000000003,0.05068,0.181,0.56,0.15,0.5797413216
2020-05-10 07:30:00,0.7308,0.1869,0.7543210523,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.14,0.5869412236,0.7208,0.1869,0.7446369921,0.1608,0.046900000000000004,0.1675,0.56,0.14,0.5772347876
2020-05-10 08:00:00,0.7641600000000001,0.18788000000000002,0.7869176577,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.14,0.6161168720000001,0.7641600000000001,0.18788000000000002,0.7869176577,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.14,0.6161168720000001
2020-05-10 08:30:00,0.7322400000000001,0.20732,0.7610236527,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.16,0.5920304046,0.7322400000000001,0.21732,0.7638084838,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.17,0.5948108943
2020-05-10 09:00:00,0.8736800000000001,0.22774000000000003,0.9028744376000001,0.16368000000000002,0.047740000000000005,0.1705,0.71,0.18,0.7324616031000001,0.8636800000000001,0.23774,0.8958032429,0.16368000000000002,0.047740000000000005,0.1705,0.7000000000000001,0.19,0.7253275122
2020-05-10 09:30:00,0.9117600000000001,0.19718000000000002,0.9328377404,0.16176000000000001,0.04718000000000001,0.1685,0.75,0.15,0.7648529270000001,0.9117600000000001,0.20718000000000003,0.9350025936,0.16176000000000001,0.04718000000000001,0.1685,0.75,0.16,0.7668767828
2020-05-10 10:00:00,0.9536800000000001,0.19774000000000003,0.9739643987000001,0.16368000000000002,0.047740000000000005,0.1705,0.79,0.15,0.8041144197000001,0.9436800000000001,0.20774,0.9662752455,0.16368000000000002,0.047740000000000005,0.1705,0.78,0.16,0.7962411695
2020-05-10 10:30:00,0.9822400000000001,0.20732,1.003880969,0.16224000000000002,0.04732,0.169,0.8200000000000001,0.16,0.835463943,0.9722400000000001,0.22732000000000002,0.9984613162,0.16224000000000002,0.04732,0.169,0.81,0.18,0.8297590012
2020-05-10 11:00:00,0.98416,0.20788,1.0058752408,0.16416,0.047880000000000006,0.171,0.8200000000000001,0.16,0.835463943,0.97416,0.22788000000000003,1.0004583949,0.16416,0.047880000000000006,0.171,0.81,0.18,0.8297590012
2020-05-10 11:30:00,1.01032,0.20676000000000003,1.0312595212,0.16032000000000002,0.04676,0.167,0.85,0.16,0.8649277426,1.01032,0.22676000000000002,1.0354547793,0.16032000000000002,0.04676,0.167,0.85,0.18,0.8688498144000001
2020-05-10 12:00:00,1.04416,0.19788000000000003,1.0627448424,0.16416,0.047880000000000006,0.171,0.88,0.15,0.8926925563,1.04416,0.20788,1.0646521498000001,0.16416,0.047880000000000006,0.171,0.88,0.16,0.894427191
2020-05-10 12:30:00,1.0952,0.22110000000000002,1.1172950595,0.1752,0.0511,0.1825,0.92,0.17,0.9355746897,1.0952,0.2311,1.1193168676,0.1752,0.0511,0.1825,0.92,0.18,0.9374433316
2020-05-10 13:00:00,1.0776,0.1918,1.0945359747,0.1776,0.051800000000000006,0.185,0.9,0.14,0.9108238029,1.0776,0.2018,1.0963325225,0.1776,0.051800000000000006,0.185,0.9,0.15,0.9124143795
2020-05-10 13:30:00,1.03664,0.19152000000000002,1.0541832858,0.17664000000000002,0.05152,0.184,0.86,0.14,0.8713208364,1.03664,0.20152,1.0560458323,0.17664000000000002,0.05152,0.184,0.86,0.15,0.8729833904000001
2020-05-10 14:00:00,0.9976,0.1918,1.0158705626,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.14,0.8318653737,0.9976,0.2018,1.0178059737,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.15,0.8336066219
2020-05-10 14:30:00,0.9942400000000001,0.19082000000000002,1.0123860183,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.14,0.8318653737,0.9942400000000001,0.20082000000000003,1.0143184165,0.17424,0.050820000000000004,0.18150000000000002,0.8200000000000001,0.15,0.8336066219
2020-05-10 15:00:00,1.0176,0.21180000000000002,1.0394080046,0.1776,0.051800000000000006,0.185,0.84,0.16,0.8551023331000001,1.0176,0.2218,1.0414917186000001,0.1776,0.051800000000000006,0.185,0.84,0.17,0.8570297544000001
2020-05-10 15:30:00,1.02472,0.21096,1.0462099216,0.17472000000000001,0.050960000000000005,0.182,0.85,0.16,0.8649277426,1.02472,0.21096,1.0462099216,0.17472000000000001,0.050960000000000005,0.182,0.85,0.16,0.8649277426
2020-05-10 16:00:00,1.02808,0.19194000000000003,1.0458438937,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.14,0.8614522622,1.02808,0.19194000000000003,1.0458438937,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.14,0.8614522622
2020-05-10 16:30:00,1.1328,0.2104,1.152173598,0.1728,0.0504,0.18,0.96,0.16,0.9732420048,1.1228,0.2204,1.1442272502,0.1728,0.0504,0.18,0.9500000000000001,0.17,0.9650906693
2020-05-10 17:00:00,1.21808,0.21194000000000002,1.2363807868,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.16,1.052235715,1.20808,0.22194000000000003,1.2282974599,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.17,1.0439348639
2020-05-10 17:30:00,1.2328000000000001,0.2104,1.2506254435,0.1728,0.0504,0.18,1.06,0.16,1.0720074627,1.2328000000000001,0.2204,1.2523465973999999,0.1728,0.0504,0.18,1.06,0.17,1.0735455277
2020-05-10 18:00:00,1.2676,0.1918,1.2820284708,0.1776,0.051800000000000006,0.185,1.09,0.14,1.0989540482,1.2576,0.2018,1.2736879524,0.1776,0.051800000000000006,0.185,1.08,0.15,1.0903669107
2020-05-10 18:30:00,1.2428,0.1904,1.2573002824000001,0.1728,0.0504,0.18,1.07,0.14,1.0791200119,1.2428,0.20040000000000002,1.2588534466,0.1728,0.0504,0.18,1.07,0.15,1.0804628638
2020-05-10 19:00:00,1.21712,0.21166000000000001,1.2353870041000001,0.17712000000000003,0.051660000000000005,0.1845,1.04,0.16,1.052235715,1.20712,0.22166000000000002,1.2273026725,0.17712000000000003,0.051660000000000005,0.1845,1.03,0.17,1.0439348639
2020-05-10 19:30:00,1.12232,0.20026000000000002,1.1400465999,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.15,0.9617692031,1.11232,0.20026000000000002,1.1302034551,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.15,0.9518928511
2020-05-10 20:00:00,1.0976,0.2018,1.1159968638,0.1776,0.051800000000000006,0.185,0.92,0.15,0.9321480569,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099
2020-05-10 20:30:00,1.08424,0.20082000000000003,1.1026808468,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.15,0.9222797840000001,1.07424,0.20082000000000003,1.0928496008,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.15,0.9124143795
2020-05-10 21:00:00,1.05856,0.18208000000000002,1.0741053952,0.17856000000000002,0.05208,0.186,0.88,0.13,0.8895504483000001,1.05856,0.18208000000000002,1.0741053952,0.17856000000000002,0.05208,0.186,0.88,0.13,0.8895504483000001
2020-05-10 21:30:00,1.02568,0.18124,1.0415696808,0.17568,0.05124,0.183,0.85,0.13,0.8598837131,1.01568,0.18124,1.0317237033,0.17568,0.05124,0.183,0.84,0.13,0.85
2020-05-10 22:00:00,1.01096,0.18278000000000003,1.0273503054,0.18096,0.05278000000000001,0.1885,0.8300000000000001,0.13,0.8401190392000001,1.00096,0.18278000000000003,1.0175114004,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.13,0.8302409289
2020-05-10 22:30:00,0.9080800000000001,0.18194000000000002,0.9261271241000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.13,0.7414849965,0.9080800000000001,0.18194000000000002,0.9261271241000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.13,0.7414849965
2020-05-10 23:00:00,0.83808,0.18194000000000002,0.8576014517,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.13,0.6726812024000001,0.83808,0.18194000000000002,0.8576014517,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.13,0.6726812024000001
2020-05-10 23:30:00,0.77568,0.18124,0.7965722817,0.17568,0.05124,0.183,0.6000000000000001,0.13,0.6139218191,0.76568,0.18124,0.7868378486000001,0.17568,0.05124,0.183,0.59,0.13,0.6041522987
2020-05-11 00:00:00,0.69808,0.18194000000000002,0.7213999238000001,0.17808000000000002,0.05194000000000001,0.1855,0.52,0.13,0.5360037313,0.69808,0.18194000000000002,0.7213999238000001,0.17808000000000002,0.05194000000000001,0.1855,0.52,0.13,0.5360037313
2020-05-11 00:30:00,0.65568,0.18124,0.6802677414,0.17568,0.05124,0.183,0.48,0.13,0.4972926704,0.65568,0.18124,0.6802677414,0.17568,0.05124,0.183,0.48,0.13,0.4972926704
2020-05-11 01:00:00,0.6580800000000001,0.18194000000000002,0.6827674934,0.17808000000000002,0.05194000000000001,0.1855,0.48,0.13,0.4972926704,0.6580800000000001,0.18194000000000002,0.6827674934,0.17808000000000002,0.05194000000000001,0.1855,0.48,0.13,0.4972926704
2020-05-11 01:30:00,0.7256800000000001,0.18124,0.7479701866,0.17568,0.05124,0.183,0.55,0.13,0.565154846,0.7256800000000001,0.18124,0.7479701866,0.17568,0.05124,0.183,0.55,0.13,0.565154846
2020-05-11 02:00:00,0.8276,0.051800000000000006,0.8292195126,0.1776,0.051800000000000006,0.185,0.65,0.0,0.65,0.8276,0.051800000000000006,0.8292195126,0.1776,0.051800000000000006,0.185,0.65,0.0,0.65
2020-05-11 02:30:00,0.8656800000000001,0.05124,0.8671951338,0.17568,0.05124,0.183,0.6900000000000001,0.0,0.6900000000000001,0.8656800000000001,0.05124,0.8671951338,0.17568,0.05124,0.183,0.6900000000000001,0.0,0.6900000000000001
2020-05-11 03:00:00,0.8776,0.051800000000000006,0.8791274083,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.0,0.7000000000000001,0.8776,0.051800000000000006,0.8791274083,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.0,0.7000000000000001
2020-05-11 03:30:00,0.88568,0.05124,0.8871609775,0.17568,0.05124,0.183,0.71,0.0,0.71,0.88568,0.05124,0.8871609775,0.17568,0.05124,0.183,0.71,0.0,0.71
2020-05-11 04:00:00,0.8671200000000001,0.051660000000000005,0.8686574987000001,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.0,0.6900000000000001,0.8671200000000001,0.051660000000000005,0.8686574987000001,0.17712000000000003,0.051660000000000005,0.1845,0.6900000000000001,0.0,0.6900000000000001
2020-05-11 04:30:00,0.8452000000000001,0.1811,0.8643843185000001,0.1752,0.0511,0.1825,0.67,0.13,0.6824954212000001,0.8452000000000001,0.1811,0.8643843185000001,0.1752,0.0511,0.1825,0.67,0.13,0.6824954212000001
2020-05-11 05:00:00,0.8371200000000001,0.18166000000000002,0.856603905,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.13,0.6726812024000001,0.8271200000000001,0.18166000000000002,0.8468340156,0.17712000000000003,0.051660000000000005,0.1845,0.65,0.13,0.6628725368
2020-05-11 05:30:00,0.8152,0.1811,0.8350737991,0.1752,0.0511,0.1825,0.64,0.13,0.6530696747,0.8152,0.1811,0.8350737991,0.1752,0.0511,0.1825,0.64,0.13,0.6530696747
2020-05-11 06:00:00,0.8171200000000001,0.18166000000000002,0.8370695610000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.13,0.6530696747,0.8171200000000001,0.18166000000000002,0.8370695610000001,0.17712000000000003,0.051660000000000005,0.1845,0.64,0.13,0.6530696747
2020-05-11 06:30:00,0.8668,0.1874,0.8868263641,0.1968,0.0574,0.20500000000000002,0.67,0.13,0.6824954212000001,0.8668,0.1874,0.8868263641,0.1968,0.0574,0.20500000000000002,0.67,0.13,0.6824954212000001
2020-05-11 07:00:00,0.86016,0.18838000000000002,0.8805465632,0.20016,0.05838,0.20850000000000002,0.66,0.13,0.6726812024000001,0.85016,0.18838000000000002,0.8707807129,0.20016,0.05838,0.20850000000000002,0.65,0.13,0.6628725368
2020-05-11 07:30:00,0.9387200000000001,0.18796000000000002,0.9573527041000001,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.13,0.7513321503,0.9387200000000001,0.18796000000000002,0.9573527041000001,0.19872,0.057960000000000005,0.20700000000000002,0.74,0.13,0.7513321503
2020-05-11 08:00:00,0.94064,0.20852,0.9634750645000001,0.20064,0.05852,0.209,0.74,0.15,0.7550496672,0.94064,0.20852,0.9634750645000001,0.20064,0.05852,0.209,0.74,0.15,0.7550496672
2020-05-11 08:30:00,0.9677600000000001,0.22768000000000002,0.9941818747000001,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.17,0.7885429601,0.9677600000000001,0.23768000000000003,0.9965195432,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.18,0.7907591289
2020-05-11 09:00:00,0.9701600000000001,0.22838000000000003,0.9966784085,0.20016,0.05838,0.20850000000000002,0.77,0.17,0.7885429601,0.9701600000000001,0.22838000000000003,0.9966784085,0.20016,0.05838,0.20850000000000002,0.77,0.17,0.7885429601
2020-05-11 09:30:00,1.01872,0.23796000000000003,1.0461431068,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.18,0.8395236745,1.01872,0.24796,1.0484629703,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.19,0.8417244205000001
2020-05-11 10:00:00,1.04064,0.29852,1.082610641,0.20064,0.05852,0.209,0.84,0.24,0.8736131867,1.04064,0.30852,1.0854106135000001,0.20064,0.05852,0.209,0.84,0.25,0.8764131446000001
2020-05-11 10:30:00,0.9144,0.2867,0.9582923614000001,0.19440000000000002,0.0567,0.2025,0.72,0.23,0.7558438992000001,0.9144,0.2967,0.9613314985,0.19440000000000002,0.0567,0.2025,0.72,0.24,0.7589466384
2020-05-11 11:00:00,0.88968,0.29824,0.9383376791,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6900000000000001,0.24,0.7305477397,0.87968,0.29824,0.9288616689,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.68,0.24,0.7211102551
2020-05-11 11:30:00,0.8858400000000001,0.29712000000000005,0.9343408372,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.6900000000000001,0.24,0.7305477397,0.8758400000000001,0.29712000000000005,0.9248653956,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.68,0.24,0.7211102551
2020-05-11 12:00:00,0.9206400000000001,0.29852,0.9678286005000001,0.20064,0.05852,0.209,0.72,0.24,0.7589466384,0.9206400000000001,0.29852,0.9678286005000001,0.20064,0.05852,0.209,0.72,0.24,0.7589466384
2020-05-11 12:30:00,0.8363200000000001,0.29726,0.8875779684,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.24,0.6835202996,0.8363200000000001,0.29726,0.8875779684,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.64,0.24,0.6835202996
2020-05-11 13:00:00,0.79064,0.27852000000000005,0.8382630852,0.20064,0.05852,0.209,0.59,0.22,0.6296824597,0.79064,0.29852,0.8451188082000001,0.20064,0.05852,0.209,0.59,0.24,0.6369458376
2020-05-11 13:30:00,0.7868,0.22740000000000002,0.819002442,0.1968,0.0574,0.20500000000000002,0.59,0.17,0.6140032573,0.7868,0.2374,0.8218351416,0.1968,0.0574,0.20500000000000002,0.59,0.18,0.6168468205000001
2020-05-11 14:00:00,0.7516,0.2088,0.7800640999,0.2016,0.058800000000000005,0.21,0.55,0.15,0.5700877125,0.7516,0.21880000000000002,0.7828001022000001,0.2016,0.058800000000000005,0.21,0.55,0.16,0.5728001397
2020-05-11 14:30:00,0.7592,0.2281,0.7927258353000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.17,0.5852349955,0.7592,0.2381,0.7956608888000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.56,0.18,0.5882176468
2020-05-11 15:00:00,0.74,0.2325,0.7756650372,0.18,0.052500000000000005,0.1875,0.56,0.18,0.5882176468,0.74,0.24250000000000002,0.7787209064,0.18,0.052500000000000005,0.1875,0.56,0.19,0.5913543777
2020-05-11 15:30:00,0.8176,0.26180000000000003,0.858492283,0.1776,0.051800000000000006,0.185,0.64,0.21,0.6735725648,0.8076,0.2718,0.8521109083,0.1776,0.051800000000000006,0.185,0.63,0.22,0.6673080248000001
2020-05-11 16:00:00,0.81952,0.25236000000000003,0.8574955393,0.17952,0.052360000000000004,0.187,0.64,0.2,0.6705221846,0.80952,0.26236000000000004,0.8509732076000001,0.17952,0.052360000000000004,0.187,0.63,0.21,0.6640783086000001
2020-05-11 16:30:00,0.8666400000000001,0.25152,0.9024007979,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.2,0.7184010022,0.8666400000000001,0.26152000000000003,0.9052389740000001,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.21,0.7212489168
2020-05-11 17:00:00,0.9195200000000001,0.26236000000000004,0.9562163981,0.17952,0.052360000000000004,0.187,0.74,0.21,0.7692203845000001,0.9195200000000001,0.26236000000000004,0.9562163981,0.17952,0.052360000000000004,0.187,0.74,0.21,0.7692203845000001
2020-05-11 17:30:00,1.09808,0.24194000000000002,1.1244174714,0.17808000000000002,0.05194000000000001,0.1855,0.92,0.19,0.9394147114,1.09808,0.26194,1.1288898308,0.17808000000000002,0.05194000000000001,0.1855,0.92,0.21,0.9436630755000001
2020-05-11 18:00:00,1.08952,0.21236000000000002,1.1100227926,0.17952,0.052360000000000004,0.187,0.91,0.16,0.9239588735,1.09952,0.22236000000000003,1.1217790335,0.17952,0.052360000000000004,0.187,0.92,0.17,0.9355746897
2020-05-11 18:30:00,1.13712,0.21166000000000001,1.1566511358,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.16,0.9732420048,1.1271200000000001,0.22166000000000002,1.1487091233,0.17712000000000003,0.051660000000000005,0.1845,0.9500000000000001,0.17,0.9650906693
2020-05-11 19:00:00,1.21856,0.21208000000000002,1.2368776819,0.17856000000000002,0.05208,0.186,1.04,0.16,1.052235715,1.20856,0.22208000000000003,1.2287948568,0.17856000000000002,0.05208,0.186,1.03,0.17,1.0439348639
2020-05-11 19:30:00,1.2552,0.2111,1.2728276592,0.1752,0.0511,0.1825,1.08,0.16,1.0917875251,1.2452,0.22110000000000002,1.2646771327,0.1752,0.0511,0.1825,1.07,0.17,1.0834205093
2020-05-11 20:00:00,1.16904,0.21222000000000002,1.1881463925,0.17904,0.05222,0.1865,0.99,0.16,1.0028459503,1.15904,0.21222000000000002,1.1783085547,0.17904,0.05222,0.1865,0.98,0.16,0.992975327
2020-05-11 20:30:00,1.1676,0.1918,1.1832484946,0.1776,0.051800000000000006,0.185,0.99,0.14,0.9998499887000001,1.1576,0.21180000000000002,1.1768164683,0.1776,0.051800000000000006,0.185,0.98,0.16,0.992975327
2020-05-11 21:00:00,1.11952,0.19236,1.1359257898,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.14,0.9503683496,1.11952,0.19236,1.1359257898,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.14,0.9503683496
2020-05-11 21:30:00,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496,1.11664,0.19152000000000002,1.1329451884,0.17664000000000002,0.05152,0.184,0.9400000000000001,0.14,0.9503683496
2020-05-11 22:00:00,1.08048,0.19264,1.0975186559,0.18048,0.052640000000000006,0.188,0.9,0.14,0.9108238029,1.08048,0.19264,1.0975186559,0.18048,0.052640000000000006,0.188,0.9,0.14,0.9108238029
2020-05-11 22:30:00,1.0276,0.1918,1.0453463541,0.1776,0.051800000000000006,0.185,0.85,0.14,0.8614522622,1.0276,0.1918,1.0453463541,0.1776,0.051800000000000006,0.185,0.85,0.14,0.8614522622
2020-05-11 23:00:00,0.9295200000000001,0.19236,0.9492153602000001,0.17952,0.052360000000000004,0.187,0.75,0.14,0.7629547824,0.9195200000000001,0.19236,0.9394250369,0.17952,0.052360000000000004,0.187,0.74,0.14,0.7531268154
2020-05-11 23:30:00,0.8571200000000001,0.19166000000000002,0.8782871114,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.14,0.6942621983,0.8571200000000001,0.19166000000000002,0.8782871114,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.14,0.6942621983
2020-05-12 00:00:00,0.7990400000000001,0.19222,0.8218354154,0.17904,0.05222,0.1865,0.62,0.14,0.6356099433,0.7990400000000001,0.19222,0.8218354154,0.17904,0.05222,0.1865,0.62,0.14,0.6356099433
2020-05-12 00:30:00,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236,0.74712,0.19166000000000002,0.7713117722,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.14,0.5869412236
2020-05-12 01:00:00,0.7690400000000001,0.19222,0.7926985871000001,0.17904,0.05222,0.1865,0.59,0.14,0.6063827174,0.75904,0.19222,0.7830007982,0.17904,0.05222,0.1865,0.58,0.14,0.5966573556
2020-05-12 01:30:00,0.83616,0.19138000000000002,0.8577819362,0.17616,0.05138,0.1835,0.66,0.14,0.6746851117,0.83616,0.19138000000000002,0.8577819362,0.17616,0.05138,0.1835,0.66,0.14,0.6746851117
2020-05-12 02:00:00,0.9684,0.16870000000000002,0.982984359,0.0984,0.0287,0.10250000000000001,0.87,0.14,0.8811923740000001,0.9584,0.16870000000000002,0.9731342405000001,0.0984,0.0287,0.10250000000000001,0.86,0.14,0.8713208364
2020-05-12 02:30:00,0.9736,0.0273,0.9739826744000001,0.0936,0.0273,0.0975,0.88,0.0,0.88,0.9736,0.1673,0.9878695511000001,0.0936,0.0273,0.0975,0.88,0.14,0.8910667764
2020-05-12 03:00:00,0.97552,0.027860000000000003,0.9759177476,0.09552000000000001,0.027860000000000003,0.0995,0.88,0.0,0.88,0.97552,0.027860000000000003,0.9759177476,0.09552000000000001,0.027860000000000003,0.0995,0.88,0.0,0.88
2020-05-12 03:30:00,0.9940800000000001,0.027440000000000003,0.9944586467000001,0.09408000000000001,0.027440000000000003,0.098,0.9,0.0,0.9,0.9940800000000001,0.15744000000000002,1.0064702678,0.09408000000000001,0.027440000000000003,0.098,0.9,0.13,0.9093404203000001
2020-05-12 04:00:00,0.9764800000000001,0.028140000000000002,0.9768853822,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.0,0.88,0.9764800000000001,0.028140000000000002,0.9768853822,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.0,0.88
2020-05-12 04:30:00,0.9550400000000001,0.15772,0.9679757228,0.09504000000000001,0.02772,0.099,0.86,0.13,0.8697700846,0.9550400000000001,0.15772,0.9679757228,0.09504000000000001,0.02772,0.099,0.86,0.13,0.8697700846
2020-05-12 05:00:00,0.9369600000000001,0.15828,0.9502350236,0.09696,0.028280000000000003,0.101,0.84,0.13,0.85,0.9369600000000001,0.15828,0.9502350236,0.09696,0.028280000000000003,0.101,0.84,0.13,0.85
2020-05-12 05:30:00,0.9350400000000001,0.15772,0.9482485961,0.09504000000000001,0.02772,0.099,0.84,0.13,0.85,0.9350400000000001,0.15772,0.9482485961,0.09504000000000001,0.02772,0.099,0.84,0.13,0.85
2020-05-12 06:00:00,0.9369600000000001,0.15828,0.9502350236,0.09696,0.028280000000000003,0.101,0.84,0.13,0.85,0.9369600000000001,0.15828,0.9502350236,0.09696,0.028280000000000003,0.101,0.84,0.13,0.85
2020-05-12 06:30:00,0.9736,0.1573,0.9862252532,0.0936,0.0273,0.0975,0.88,0.13,0.8895504483000001,0.9636,0.1573,0.9763545719000001,0.0936,0.0273,0.0975,0.87,0.13,0.8796590248
2020-05-12 07:00:00,0.9764800000000001,0.15814,0.9892024313000001,0.09648000000000001,0.028140000000000002,0.1005,0.88,0.13,0.8895504483000001,0.9664800000000001,0.15814,0.9793323491,0.09648000000000001,0.028140000000000002,0.1005,0.87,0.13,0.8796590248
2020-05-12 07:30:00,1.05408,0.17744000000000001,1.0689104732999999,0.09408000000000001,0.027440000000000003,0.098,0.96,0.15,0.9716480844000001,1.05408,0.18744000000000002,1.0706158975,0.09408000000000001,0.027440000000000003,0.098,0.96,0.16,0.9732420048
2020-05-12 08:00:00,1.05696,0.17828000000000002,1.071890013,0.09696,0.028280000000000003,0.101,0.96,0.15,0.9716480844000001,1.05696,0.18828,1.0735985283,0.09696,0.028280000000000003,0.101,0.96,0.16,0.9732420048
2020-05-12 08:30:00,1.03688,0.21284000000000003,1.0584994095,0.14688,0.04284,0.153,0.89,0.17,0.9060905032000001,1.03688,0.23284000000000002,1.0627015574,0.14688,0.04284,0.153,0.89,0.19,0.9100549434
2020-05-12 09:00:00,0.95208,0.22894000000000003,0.979219,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.17,0.7690253572,0.94208,0.24894000000000002,0.9744156454,0.20208,0.058940000000000006,0.21050000000000002,0.74,0.19,0.7640026178
2020-05-12 09:30:00,0.9296800000000001,0.25824,0.9648796816,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.2,0.7569015788,0.9296800000000001,0.26824000000000003,0.9676040513,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.73,0.21,0.7596051606
2020-05-12 10:00:00,0.8916000000000001,0.2888,0.9372064874,0.2016,0.058800000000000005,0.21,0.6900000000000001,0.23,0.7273238618,0.8816,0.2988,0.9308598176,0.2016,0.058800000000000005,0.21,0.68,0.24,0.7211102551
2020-05-12 10:30:00,0.74824,0.24782,0.7882118053,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.19,0.5818934610000001,0.74824,0.25782,0.791412819,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.2,0.5852349955
2020-05-12 11:00:00,0.8311200000000001,0.29866000000000004,0.88315245,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.24,0.6741661516,0.8311200000000001,0.29866000000000004,0.88315245,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.24,0.6741661516
2020-05-12 11:30:00,0.81776,0.30768,0.8737267307000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.25,0.6685057965,0.81776,0.31768,0.8772981249,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.26,0.6723094526000001
2020-05-12 12:00:00,0.77112,0.30866000000000005,0.8306004154000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.25,0.6224146528,0.77112,0.31866,0.8343681741000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.26,0.6264982043
2020-05-12 12:30:00,0.7772800000000001,0.32754000000000005,0.8434729693,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.27,0.6397655821,0.7772800000000001,0.33754,0.8474063075,0.19728,0.05754000000000001,0.20550000000000002,0.58,0.28,0.6440496875
2020-05-12 13:00:00,0.7325600000000001,0.30908,0.7950940825,0.20256000000000002,0.05908000000000001,0.211,0.53,0.25,0.586003413,0.7325600000000001,0.31908000000000003,0.7990345424,0.20256000000000002,0.05908000000000001,0.211,0.53,0.26,0.5903388857
2020-05-12 13:30:00,0.6692,0.2381,0.7102958890000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.18,0.5032891813,0.6592,0.24810000000000001,0.7043424238,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.46,0.19,0.4976946855
2020-05-12 14:00:00,0.6825600000000001,0.28908,0.7412525885,0.20256000000000002,0.05908000000000001,0.211,0.48,0.23,0.5322593353,0.6825600000000001,0.29908,0.7452093666,0.20256000000000002,0.05908000000000001,0.211,0.48,0.24,0.5366563146000001
2020-05-12 14:30:00,0.6692,0.29810000000000003,0.7325928269,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.24,0.5277309921000001,0.6692,0.30810000000000004,0.7367185691,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.25,0.5323532662
2020-05-12 15:00:00,0.764,0.2995,0.8206072447,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.24,0.6092618485,0.764,0.3095,0.8243095596000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.25,0.6132699243
2020-05-12 15:30:00,0.7616,0.26880000000000004,0.8076434857,0.2016,0.058800000000000005,0.21,0.56,0.21,0.5980802622,0.7616,0.2788,0.81102651,0.2016,0.058800000000000005,0.21,0.56,0.22,0.6016643583
2020-05-12 16:00:00,0.894,0.2995,0.9428341583000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.24,0.7305477397,0.884,0.3095,0.9366142482,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.68,0.25,0.7244998275
2020-05-12 16:30:00,0.9920800000000001,0.27894,1.030548519,0.20208,0.058940000000000006,0.21050000000000002,0.79,0.22,0.8200609733,0.9920800000000001,0.28894000000000003,1.0333000774,0.20208,0.058940000000000006,0.21050000000000002,0.79,0.23,0.8228000972
2020-05-12 17:00:00,1.11352,0.29936,1.1530581945,0.20352,0.05936,0.212,0.91,0.24,0.9411163584000001,1.11352,0.30936,1.1556947694,0.20352,0.05936,0.212,0.91,0.25,0.9437160590000001
2020-05-12 17:30:00,1.1311200000000001,0.23866,1.1560238103,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.18,0.9472592042,1.12112,0.24866000000000002,1.1483648593,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.19,0.9394147114
2020-05-12 18:00:00,1.1835200000000001,0.23936000000000002,1.2074820081,0.20352,0.05936,0.212,0.98,0.18,0.9963934966,1.1835200000000001,0.24936000000000003,1.2095040306,0.20352,0.05936,0.212,0.98,0.19,0.9982484661000001
2020-05-12 18:30:00,1.20208,0.23894,1.2255972626,0.20208,0.058940000000000006,0.21050000000000002,1.0,0.18,1.0160708637,1.20208,0.24894000000000002,1.2275860255,0.20208,0.058940000000000006,0.21050000000000002,1.0,0.19,1.0178899744
2020-05-12 19:00:00,1.244,0.20950000000000002,1.2615174394,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.04,0.15,1.0507616285,1.234,0.2195,1.2533699574,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.03,0.16,1.0423531072
2020-05-12 19:30:00,1.24208,0.20894000000000001,1.2595311231,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.15,1.0507616285,1.23208,0.21894000000000002,1.2513815765,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.16,1.0423531072
2020-05-12 20:00:00,1.16352,0.22936,1.1859109579,0.20352,0.05936,0.212,0.96,0.17,0.9749358953,1.16352,0.21936000000000003,1.1840175674,0.20352,0.05936,0.212,0.96,0.16,0.9732420048
2020-05-12 20:30:00,1.11112,0.19866,1.1287397619,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.14,0.9207062507,1.11112,0.19866,1.1287397619,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.14,0.9207062507
2020-05-12 21:00:00,1.08304,0.19922,1.1012103568,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.14,0.8910667764,1.08304,0.19922,1.1012103568,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.14,0.8910667764
2020-05-12 21:30:00,1.08208,0.19894,1.1002155471,0.20208,0.058940000000000006,0.21050000000000002,0.88,0.14,0.8910667764,1.08208,0.19894,1.1002155471,0.20208,0.058940000000000006,0.21050000000000002,0.88,0.14,0.8910667764
2020-05-12 22:00:00,1.06304,0.19922,1.0815464160000001,0.20304000000000003,0.05922,0.21150000000000002,0.86,0.14,0.8713208364,1.05304,0.19922,1.0717191097,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.14,0.8614522622
2020-05-12 22:30:00,1.00432,0.19376000000000002,1.0228399679,0.18432,0.05376,0.192,0.8200000000000001,0.14,0.8318653737,1.00432,0.19376000000000002,1.0228399679,0.18432,0.05376,0.192,0.8200000000000001,0.14,0.8318653737
2020-05-12 23:00:00,0.9167200000000001,0.19446000000000002,0.9371180555,0.18672000000000002,0.05446,0.1945,0.73,0.14,0.7433034374,0.9167200000000001,0.19446000000000002,0.9371180555,0.18672000000000002,0.05446,0.1945,0.73,0.14,0.7433034374
2020-05-12 23:30:00,0.84528,0.19404000000000002,0.8672657032000001,0.18528000000000003,0.054040000000000005,0.193,0.66,0.14,0.6746851117,0.84528,0.19404000000000002,0.8672657032000001,0.18528000000000003,0.054040000000000005,0.193,0.66,0.14,0.6746851117
2020-05-13 00:00:00,0.7772,0.19460000000000002,0.8011922366,0.1872,0.0546,0.195,0.59,0.14,0.6063827174,0.7772,0.19460000000000002,0.8011922366,0.1872,0.0546,0.195,0.59,0.14,0.6063827174
2020-05-13 00:30:00,0.73528,0.19404000000000002,0.7604526284,0.18528000000000003,0.054040000000000005,0.193,0.55,0.14,0.5675385449,0.72528,0.19404000000000002,0.7507879861000001,0.18528000000000003,0.054040000000000005,0.193,0.54,0.14,0.5578530272000001
2020-05-13 01:00:00,0.74816,0.19488000000000003,0.7731245695000001,0.18816000000000002,0.054880000000000005,0.196,0.56,0.14,0.5772347876,0.74816,0.19488000000000003,0.7731245695000001,0.18816000000000002,0.054880000000000005,0.196,0.56,0.14,0.5772347876
2020-05-13 01:30:00,0.8052800000000001,0.19404000000000002,0.8283280751000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.14,0.6356099433,0.8052800000000001,0.19404000000000002,0.8283280751000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.14,0.6356099433
2020-05-13 02:00:00,0.9072,0.19460000000000002,0.9278367313,0.1872,0.0546,0.195,0.72,0.14,0.7334848328,0.9072,0.19460000000000002,0.9278367313,0.1872,0.0546,0.195,0.72,0.14,0.7334848328
2020-05-13 02:30:00,0.9448000000000001,0.0539,0.9463362246,0.18480000000000002,0.0539,0.1925,0.76,0.0,0.76,0.9348000000000001,0.19390000000000002,0.9546979889,0.18480000000000002,0.0539,0.1925,0.75,0.14,0.7629547824
2020-05-13 03:00:00,0.9267200000000001,0.18446,0.9448997037,0.18672000000000002,0.05446,0.1945,0.74,0.13,0.7513321503,0.9167200000000001,0.19446000000000002,0.9371180555,0.18672000000000002,0.05446,0.1945,0.73,0.14,0.7433034374
2020-05-13 03:30:00,0.9248000000000001,0.0539,0.9263693918,0.18480000000000002,0.0539,0.1925,0.74,0.0,0.74,0.9148000000000001,0.19390000000000002,0.9351236549,0.18480000000000002,0.0539,0.1925,0.73,0.14,0.7433034374
2020-05-13 04:00:00,0.9281600000000001,0.054880000000000005,0.9297810495000001,0.18816000000000002,0.054880000000000005,0.196,0.74,0.0,0.74,0.9181600000000001,0.19488000000000003,0.9386138716,0.18816000000000002,0.054880000000000005,0.196,0.73,0.14,0.7433034374
2020-05-13 04:30:00,0.9052800000000001,0.18404,0.9237979216000001,0.18528000000000003,0.054040000000000005,0.193,0.72,0.13,0.731641989,0.9052800000000001,0.19404000000000002,0.9258419952,0.18528000000000003,0.054040000000000005,0.193,0.72,0.14,0.7334848328
2020-05-13 05:00:00,0.86816,0.18488000000000002,0.8876273993,0.18816000000000002,0.054880000000000005,0.196,0.68,0.13,0.6923149572,0.86816,0.19488000000000003,0.8897640137,0.18816000000000002,0.054880000000000005,0.196,0.68,0.14,0.6942621983
2020-05-13 05:30:00,0.8657600000000001,0.18418,0.8851342554,0.18576,0.054180000000000006,0.1935,0.68,0.13,0.6923149572,0.8657600000000001,0.19418000000000002,0.8872689840000001,0.18576,0.054180000000000006,0.1935,0.68,0.14,0.6942621983
2020-05-13 06:00:00,0.84816,0.18488000000000002,0.8680760335000001,0.18816000000000002,0.054880000000000005,0.196,0.66,0.13,0.6726812024000001,0.84816,0.19488000000000003,0.8702606506,0.18816000000000002,0.054880000000000005,0.196,0.66,0.14,0.6746851117
2020-05-13 06:30:00,0.8838400000000001,0.18362,0.9027122742,0.18384,0.05362,0.1915,0.7000000000000001,0.13,0.7119691005000001,0.8738400000000001,0.19362000000000001,0.8950335469,0.18384,0.05362,0.1915,0.6900000000000001,0.14,0.7040596566
2020-05-13 07:00:00,0.9490400000000001,0.20222,0.9703452221000001,0.17904,0.05222,0.1865,0.77,0.15,0.7844743463,0.9490400000000001,0.19222,0.9683106165,0.17904,0.05222,0.1865,0.77,0.14,0.7826237921
2020-05-13 07:30:00,1.0476,0.21180000000000002,1.0687960516,0.1776,0.051800000000000006,0.185,0.87,0.16,0.8845903006,1.0476,0.2218,1.070822581,0.1776,0.051800000000000006,0.185,0.87,0.17,0.8864536085
2020-05-13 08:00:00,1.10808,0.21194000000000002,1.1281665879,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.16,0.9436630755000001,1.10808,0.21194000000000002,1.1281665879,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.16,0.9436630755000001
2020-05-13 08:30:00,1.12616,0.21138,1.1458262739,0.17616,0.05138,0.1835,0.9500000000000001,0.16,0.9633794683,1.12616,0.22138000000000002,1.1477131392,0.17616,0.05138,0.1835,0.9500000000000001,0.17,0.9650906693
2020-05-13 09:00:00,1.14856,0.22208000000000003,1.1698331505,0.17856000000000002,0.05208,0.186,0.97,0.17,0.9847842403,1.13856,0.22208000000000003,1.1600165516,0.17856000000000002,0.05208,0.186,0.96,0.17,0.9749358953
2020-05-13 09:30:00,1.14472,0.26096,1.1740885827,0.17472000000000001,0.050960000000000005,0.182,0.97,0.21,0.9924716621,1.13472,0.27096000000000003,1.1666228182,0.17472000000000001,0.050960000000000005,0.182,0.96,0.22,0.9848857802000001
2020-05-13 10:00:00,1.15952,0.29236,1.1958097675000001,0.17952,0.052360000000000004,0.187,0.98,0.24,1.0089598605,1.15952,0.30236,1.1982938705,0.17952,0.052360000000000004,0.187,0.98,0.25,1.0113851887
2020-05-13 10:30:00,0.9966400000000001,0.24152,1.0254868112,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.19,0.8417244205000001,0.9966400000000001,0.25152,1.0278879316,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.2,0.8440379138
2020-05-13 11:00:00,1.02904,0.31222000000000005,1.0753625668,0.17904,0.05222,0.1865,0.85,0.26,0.8888756943,1.02904,0.32222,1.0783084206,0.17904,0.05222,0.1865,0.85,0.27,0.8918520057
2020-05-13 11:30:00,1.00624,0.27682,1.0436226569,0.12624000000000002,0.036820000000000006,0.1315,0.88,0.24,0.9121403401,1.00624,0.28682,1.0463195736,0.12624000000000002,0.036820000000000006,0.1315,0.88,0.25,0.9148223871000001
2020-05-13 12:00:00,1.01104,0.26822,1.0460133125,0.13104000000000002,0.038220000000000004,0.1365,0.88,0.23,0.9095603333000001,1.01104,0.27822,1.0486220721,0.13104000000000002,0.038220000000000004,0.1365,0.88,0.24,0.9121403401
2020-05-13 12:30:00,1.09472,0.31096,1.1380281192,0.17472000000000001,0.050960000000000005,0.182,0.92,0.26,0.9560334722,1.08472,0.32096,1.1312085573,0.17472000000000001,0.050960000000000005,0.182,0.91,0.27,0.9492101980000001
2020-05-13 13:00:00,1.09904,0.29222000000000004,1.1372253295,0.17904,0.05222,0.1865,0.92,0.24,0.9507891459000001,1.08904,0.29222000000000004,1.1275640337,0.17904,0.05222,0.1865,0.91,0.24,0.9411163584000001
2020-05-13 13:30:00,0.94664,0.22152000000000002,0.9722131454,0.17664000000000002,0.05152,0.184,0.77,0.17,0.7885429601,0.94664,0.23152000000000003,0.9745403019000001,0.17664000000000002,0.05152,0.184,0.77,0.18,0.7907591289
2020-05-13 14:00:00,0.9090400000000001,0.24222000000000002,0.9407572748,0.17904,0.05222,0.1865,0.73,0.19,0.7543208866000001,0.8990400000000001,0.25222,0.9337493507,0.17904,0.05222,0.1865,0.72,0.2,0.7472616677
2020-05-13 14:30:00,0.94664,0.26152000000000003,0.9820997913,0.17664000000000002,0.05152,0.184,0.77,0.21,0.7981227976,0.93664,0.27152000000000004,0.9752013126,0.17664000000000002,0.05152,0.184,0.76,0.22,0.7912016178
2020-05-13 15:00:00,0.9290400000000001,0.26222,0.9653365475000001,0.17904,0.05222,0.1865,0.75,0.21,0.7788452991,0.9290400000000001,0.27222,0.9681007437,0.17904,0.05222,0.1865,0.75,0.22,0.7816009212
2020-05-13 15:30:00,0.9371200000000001,0.26166,0.9729644649,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.21,0.7884795495,0.9371200000000001,0.27166,0.9757013119000001,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.22,0.7912016178
2020-05-13 16:00:00,0.9590400000000001,0.29222000000000004,1.0025718179,0.17904,0.05222,0.1865,0.78,0.24,0.8160882305,0.9490400000000001,0.30222000000000004,0.9959989207000001,0.17904,0.05222,0.1865,0.77,0.25,0.8095677859
2020-05-13 16:30:00,0.9766400000000001,0.29152,1.019220094,0.17664000000000002,0.05152,0.184,0.8,0.24,0.8352245207000001,0.96664,0.30152,1.0125745405,0.17664000000000002,0.05152,0.184,0.79,0.25,0.8286132994000001
2020-05-13 17:00:00,0.9885600000000001,0.26208000000000004,1.0227105162,0.17856000000000002,0.05208,0.186,0.81,0.21,0.8367795409000001,0.9885600000000001,0.26208000000000004,1.0227105162,0.17856000000000002,0.05208,0.186,0.81,0.21,0.8367795409000001
2020-05-13 17:30:00,1.0476,0.2218,1.070822581,0.1776,0.051800000000000006,0.185,0.87,0.17,0.8864536085,1.0476,0.2218,1.070822581,0.1776,0.051800000000000006,0.185,0.87,0.17,0.8864536085
2020-05-13 18:00:00,1.15856,0.25208,1.1856667323,0.17856000000000002,0.05208,0.186,0.98,0.2,1.00019998,1.14856,0.26208000000000004,1.1780814912,0.17856000000000002,0.05208,0.186,0.97,0.21,0.9924716621
2020-05-13 18:30:00,1.15664,0.22152000000000002,1.1776617511,0.17664000000000002,0.05152,0.184,0.98,0.17,0.9946356117,1.14664,0.22152000000000002,1.1678417701,0.17664000000000002,0.05152,0.184,0.97,0.17,0.9847842403
2020-05-13 19:00:00,1.19712,0.20416,1.2144042161,0.11712000000000002,0.03416,0.122,1.08,0.17,1.0932977636,1.19712,0.20416,1.2144042161,0.11712000000000002,0.03416,0.122,1.08,0.17,1.0932977636
2020-05-13 19:30:00,1.1755200000000001,0.19786,1.1920553049,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.17,1.0932977636,1.1755200000000001,0.19786,1.1920553049,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.17,1.0932977636
2020-05-13 20:00:00,1.13888,0.17884000000000003,1.1528362416,0.09888000000000001,0.02884,0.10300000000000001,1.04,0.15,1.0507616285,1.13888,0.18884,1.154429816,0.09888000000000001,0.02884,0.10300000000000001,1.04,0.16,1.052235715
2020-05-13 20:30:00,1.15552,0.17786000000000002,1.1691281581,0.09552000000000001,0.027860000000000003,0.0995,1.06,0.15,1.0705606008,1.15552,0.18786000000000003,1.1706911846999999,0.09552000000000001,0.027860000000000003,0.0995,1.06,0.16,1.0720074627
2020-05-13 21:00:00,1.11696,0.16828,1.1295653146,0.09696,0.028280000000000003,0.101,1.02,0.14,1.0295630141,1.11696,0.16828,1.1295653146,0.09696,0.028280000000000003,0.101,1.02,0.14,1.0295630141
2020-05-13 21:30:00,1.10888,0.18634,1.1244276099,0.15888000000000002,0.046340000000000006,0.1655,0.9500000000000001,0.14,0.9602603814,1.10888,0.18634,1.1244276099,0.15888000000000002,0.046340000000000006,0.1655,0.9500000000000001,0.14,0.9602603814
2020-05-13 22:00:00,1.05816,0.19488000000000003,1.0759557612,0.18816000000000002,0.054880000000000005,0.196,0.87,0.14,0.8811923740000001,1.05816,0.19488000000000003,1.0759557612,0.18816000000000002,0.054880000000000005,0.196,0.87,0.14,0.8811923740000001
