Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-18 09:00:00,0.9864800000000001,0.30814,1.0334858731,0.09648000000000001,0.028140000000000002,0.1005,0.89,0.28,0.9330058949000001,0.9864800000000001,0.31814000000000003,1.0365113844,0.09648000000000001,0.028140000000000002,0.1005,0.89,0.29,0.9360555539000001
2020-05-18 09:30:00,1.016,0.318,1.0646032125,0.096,0.028,0.1,0.92,0.29,0.9646242792,1.016,0.328,1.0676328957,0.096,0.028,0.1,0.92,0.30000000000000004,0.9676776323
2020-05-18 10:00:00,0.9464800000000001,0.29814,0.9923264836000001,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.27,0.8918520057,0.9364800000000001,0.30814,0.9858727352000001,0.09648000000000001,0.028140000000000002,0.1005,0.84,0.28,0.8854377448
2020-05-18 10:30:00,0.886,0.258,0.9228000867,0.096,0.028,0.1,0.79,0.23,0.8228000972,0.876,0.268,0.9160785992,0.096,0.028,0.1,0.78,0.24,0.8160882305
2020-05-18 11:00:00,0.8264800000000001,0.31814000000000003,0.8855971149,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.29,0.7854934755,0.8264800000000001,0.32814000000000004,0.8892384663,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.30000000000000004,0.7892401409
2020-05-18 11:30:00,0.7855200000000001,0.34786,0.8590973461,0.09552000000000001,0.027860000000000003,0.0995,0.6900000000000001,0.32,0.7605918748,0.7855200000000001,0.35786,0.8631949085,0.09552000000000001,0.027860000000000003,0.0995,0.6900000000000001,0.33,0.7648529270000001
2020-05-18 12:00:00,0.7496,0.3578,0.8306148325,0.1296,0.0378,0.135,0.62,0.32,0.6977105417,0.7396,0.3678,0.8260054479000001,0.1296,0.0378,0.135,0.61,0.33,0.6935416354
2020-05-18 12:30:00,0.85672,0.37446,0.9349809891,0.18672000000000002,0.05446,0.1945,0.67,0.32,0.7424957912,0.84672,0.38446,0.9299162597,0.18672000000000002,0.05446,0.1945,0.66,0.33,0.7379024326
2020-05-18 13:00:00,0.7772,0.37460000000000004,0.8627659010000001,0.1872,0.0546,0.195,0.59,0.32,0.6711929678,0.7772,0.3846,0.8671545422,0.1872,0.0546,0.195,0.59,0.33,0.6760177512000001
2020-05-18 13:30:00,0.69528,0.31404000000000004,0.7629124458000001,0.18528000000000003,0.054040000000000005,0.193,0.51,0.26,0.5724508713,0.69528,0.31404000000000004,0.7629124458000001,0.18528000000000003,0.054040000000000005,0.193,0.51,0.26,0.5724508713
2020-05-18 14:00:00,0.7076800000000001,0.34474000000000005,0.7871827297,0.18768,0.054740000000000004,0.1955,0.52,0.29,0.5953990259,0.7076800000000001,0.35474000000000006,0.7916131947,0.18768,0.054740000000000004,0.1955,0.52,0.30000000000000004,0.6003332408000001
2020-05-18 14:30:00,0.77624,0.35432,0.8532826027,0.18624000000000002,0.05432000000000001,0.194,0.59,0.30000000000000004,0.6618912297,0.77624,0.36432000000000003,0.8574832943,0.18624000000000002,0.05432000000000001,0.194,0.59,0.31,0.6664833081
2020-05-18 15:00:00,0.7757600000000001,0.35418000000000005,0.8527878107,0.18576,0.054180000000000006,0.1935,0.59,0.30000000000000004,0.6618912297,0.78576,0.36418,0.8660518749,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.31,0.6753517602
2020-05-18 15:30:00,0.77224,0.33732,0.8426976919,0.16224000000000002,0.04732,0.169,0.61,0.29,0.6754257916,0.77224,0.34732,0.8467501402000001,0.16224000000000002,0.04732,0.169,0.61,0.30000000000000004,0.679779376
2020-05-18 16:00:00,0.8141600000000001,0.36788000000000004,0.8934160285,0.16416,0.047880000000000006,0.171,0.65,0.32,0.7244998275,0.8041600000000001,0.36788000000000004,0.8843127275,0.16416,0.047880000000000006,0.171,0.64,0.32,0.7155417528
2020-05-18 16:30:00,0.84984,0.37662,0.929554006,0.15984,0.04662,0.1665,0.6900000000000001,0.33,0.7648529270000001,0.84984,0.38662,0.9336503896,0.15984,0.04662,0.1665,0.6900000000000001,0.34,0.7692203845000001
2020-05-18 17:00:00,0.9641600000000001,0.34788,1.025,0.16416,0.047880000000000006,0.171,0.8,0.30000000000000004,0.8544003745000001,0.9641600000000001,0.35788000000000003,1.0284369694,0.16416,0.047880000000000006,0.171,0.8,0.31,0.8579627032
2020-05-18 17:30:00,1.01712,0.28416,1.0560681796,0.11712000000000002,0.03416,0.122,0.9,0.25,0.9340770846,1.01712,0.29416000000000003,1.0588027201,0.11712000000000002,0.03416,0.122,0.9,0.26,0.9368030743
2020-05-18 18:00:00,1.106,0.258,1.1356936207000001,0.096,0.028,0.1,1.01,0.23,1.035857133,1.106,0.268,1.1380070299,0.096,0.028,0.1,1.01,0.24,1.0381233067
2020-05-18 18:30:00,1.08312,0.25716,1.1132296259,0.09312000000000001,0.027160000000000004,0.097,0.99,0.23,1.0163660758,1.08312,0.27716,1.1180190517,0.09312000000000001,0.027160000000000004,0.097,0.99,0.25,1.0210778619
2020-05-18 19:00:00,1.14696,0.23828000000000002,1.1714497855000001,0.09696,0.028280000000000003,0.101,1.05,0.21,1.0707940979,1.13696,0.24828000000000003,1.1637529807,0.09696,0.028280000000000003,0.101,1.04,0.22,1.0630145813
2020-05-18 19:30:00,1.18408,0.23744,1.2076519366,0.09408000000000001,0.027440000000000003,0.098,1.09,0.21,1.1100450441,1.18408,0.24744000000000002,1.2096578029,0.09408000000000001,0.027440000000000003,0.098,1.09,0.22,1.1119802157
2020-05-18 20:00:00,1.17792,0.21856,1.1980250415,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.19,1.09658561,1.16792,0.22856,1.1900742834,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.2,1.0885311204
2020-05-18 20:30:00,1.13408,0.23744,1.1586695819,0.09408000000000001,0.027440000000000003,0.098,1.04,0.21,1.0609901036,1.13408,0.23744,1.1586695819,0.09408000000000001,0.027440000000000003,0.098,1.04,0.21,1.0609901036
2020-05-18 21:00:00,1.07696,0.18828,1.0932941965,0.09696,0.028280000000000003,0.101,0.98,0.16,0.992975327,1.07696,0.19828,1.0950606376,0.09696,0.028280000000000003,0.101,0.98,0.17,0.9946356117
2020-05-18 21:30:00,1.0578400000000001,0.20312000000000002,1.0771644257,0.14784,0.043120000000000006,0.154,0.91,0.16,0.9239588735,1.0578400000000001,0.21312,1.0790948058,0.14784,0.043120000000000006,0.154,0.91,0.17,0.9257429449000001
2020-05-18 22:00:00,1.01912,0.21516000000000002,1.0415850421,0.18912,0.05516000000000001,0.197,0.8300000000000001,0.16,0.8452810184,1.00912,0.22516000000000003,1.0339343306,0.18912,0.05516000000000001,0.197,0.8200000000000001,0.17,0.8374365648000001
2020-05-18 22:30:00,0.9567200000000001,0.21446,0.9804622634000001,0.18672000000000002,0.05446,0.1945,0.77,0.16,0.7864477096,0.9567200000000001,0.22446000000000002,0.9826980462,0.18672000000000002,0.05446,0.1945,0.77,0.17,0.7885429601
2020-05-18 23:00:00,0.8691200000000001,0.21516000000000002,0.895356577,0.18912,0.05516000000000001,0.197,0.68,0.16,0.6985699679,0.8691200000000001,0.22516000000000003,0.8978121184000001,0.18912,0.05516000000000001,0.197,0.68,0.17,0.7009279564
2020-05-18 23:30:00,0.7976800000000001,0.20474,0.8235361862,0.18768,0.054740000000000004,0.1955,0.61,0.15,0.628171951,0.7976800000000001,0.21474000000000001,0.8260790822,0.18768,0.054740000000000004,0.1955,0.61,0.16,0.630634601
2020-05-19 00:00:00,0.76,0.2025,0.7865152573,0.18,0.052500000000000005,0.1875,0.58,0.15,0.599082632,0.75,0.2025,0.776856647,0.18,0.052500000000000005,0.1875,0.5700000000000001,0.15,0.5894064811
2020-05-20 00:30:00,0.7213600000000001,0.17248000000000002,0.7416937373,0.11136000000000001,0.03248,0.116,0.61,0.14,0.6258594091,0.7213600000000001,0.18248,0.7440827911,0.11136000000000001,0.03248,0.116,0.61,0.15,0.628171951
2020-05-20 01:00:00,0.7096,0.1953,0.735985224,0.18960000000000002,0.0553,0.1975,0.52,0.14,0.5385164807,0.6996,0.2053,0.7291009875000001,0.18960000000000002,0.0553,0.1975,0.51,0.15,0.5316013544
2020-05-20 01:30:00,0.7486400000000001,0.19502000000000003,0.7736243598,0.18864,0.055020000000000006,0.1965,0.56,0.14,0.5772347876,0.7486400000000001,0.20502,0.7762055462,0.18864,0.055020000000000006,0.1965,0.56,0.15,0.5797413216
2020-05-20 02:00:00,0.8096,0.18530000000000002,0.830534918,0.18960000000000002,0.0553,0.1975,0.62,0.13,0.6334824386,0.8096,0.1953,0.8328230604,0.18960000000000002,0.0553,0.1975,0.62,0.14,0.6356099433
2020-05-20 02:30:00,0.7981600000000001,0.18488000000000002,0.8192923776000001,0.18816000000000002,0.054880000000000005,0.196,0.61,0.13,0.6236986452000001,0.8081600000000001,0.19488000000000003,0.8313247260000001,0.18816000000000002,0.054880000000000005,0.196,0.62,0.14,0.6356099433
2020-05-20 03:00:00,0.7996000000000001,0.18530000000000002,0.8207900158,0.18960000000000002,0.0553,0.1975,0.61,0.13,0.6236986452000001,0.7896000000000001,0.1953,0.8133942771,0.18960000000000002,0.0553,0.1975,0.6000000000000001,0.14,0.6161168720000001
2020-05-20 03:30:00,0.78912,0.18516000000000002,0.8105520341,0.18912,0.05516000000000001,0.197,0.6000000000000001,0.13,0.6139218191,0.78912,0.19516000000000003,0.8128947041,0.18912,0.05516000000000001,0.197,0.6000000000000001,0.14,0.6161168720000001
2020-05-20 04:00:00,0.7696000000000001,0.18530000000000002,0.7915934878,0.18960000000000002,0.0553,0.1975,0.58,0.13,0.5943904441,0.7696000000000001,0.1953,0.7939938602000001,0.18960000000000002,0.0553,0.1975,0.58,0.14,0.5966573556
2020-05-20 04:30:00,0.76912,0.18516000000000002,0.7910940526,0.18912,0.05516000000000001,0.197,0.58,0.13,0.5943904441,0.76912,0.19516000000000003,0.7934941714,0.18912,0.05516000000000001,0.197,0.58,0.14,0.5966573556
2020-05-20 05:00:00,0.76912,0.18516000000000002,0.7910940526,0.18912,0.05516000000000001,0.197,0.58,0.13,0.5943904441,0.76912,0.19516000000000003,0.7934941714,0.18912,0.05516000000000001,0.197,0.58,0.14,0.5966573556
2020-05-20 05:30:00,0.76624,0.18432,0.7880974559,0.18624000000000002,0.05432000000000001,0.194,0.58,0.13,0.5943904441,0.76624,0.19432000000000002,0.7904960468000001,0.18624000000000002,0.05432000000000001,0.194,0.58,0.14,0.5966573556
2020-05-20 06:00:00,0.77656,0.17858000000000002,0.7968288712,0.16656,0.048580000000000005,0.17350000000000002,0.61,0.13,0.6236986452000001,0.77656,0.18858000000000003,0.7991294326,0.16656,0.048580000000000005,0.17350000000000002,0.61,0.14,0.6258594091
2020-05-20 06:30:00,0.8251200000000001,0.17816,0.8441350603000001,0.16512000000000002,0.04816,0.17200000000000001,0.66,0.13,0.6726812024000001,0.8251200000000001,0.18816000000000002,0.8463020737,0.16512000000000002,0.04816,0.17200000000000001,0.66,0.14,0.6746851117
2020-05-20 07:00:00,0.8265600000000001,0.17858000000000002,0.8456312731000001,0.16656,0.048580000000000005,0.17350000000000002,0.66,0.13,0.6726812024000001,0.8365600000000001,0.18858000000000003,0.8575517769000001,0.16656,0.048580000000000005,0.17350000000000002,0.67,0.14,0.6844705983
2020-05-20 07:30:00,0.94464,0.22802000000000003,0.9717704719,0.16464,0.04802000000000001,0.1715,0.78,0.18,0.8004998438,0.94464,0.23802,0.9741654120000001,0.16464,0.04802000000000001,0.1715,0.78,0.19,0.8028075735
2020-05-20 08:00:00,0.9260800000000001,0.20844000000000001,0.9492478075,0.16608,0.048440000000000004,0.17300000000000001,0.76,0.16,0.7766595136000001,0.9260800000000001,0.21844000000000002,0.9514936679,0.16608,0.048440000000000004,0.17300000000000001,0.76,0.17,0.7787810989
2020-05-20 08:30:00,0.94464,0.22802000000000003,0.9717704719,0.16464,0.04802000000000001,0.1715,0.78,0.18,0.8004998438,0.94464,0.23802,0.9741654120000001,0.16464,0.04802000000000001,0.1715,0.78,0.19,0.8028075735
2020-05-20 09:00:00,0.9456,0.25830000000000003,0.9802439747,0.1656,0.0483,0.17250000000000001,0.78,0.21,0.8077747211,0.9456,0.25830000000000003,0.9802439747,0.1656,0.0483,0.17250000000000001,0.78,0.21,0.8077747211
2020-05-20 09:30:00,0.8841600000000001,0.27788,0.9267988994,0.16416,0.047880000000000006,0.171,0.72,0.23,0.7558438992000001,0.8841600000000001,0.28788,0.9298461163,0.16416,0.047880000000000006,0.171,0.72,0.24,0.7589466384
2020-05-20 10:00:00,0.8656,0.3483,0.9330467566,0.1656,0.0483,0.17250000000000001,0.7000000000000001,0.30000000000000004,0.7615773106,0.8656,0.3583,0.9368256241,0.1656,0.0483,0.17250000000000001,0.7000000000000001,0.31,0.7655716818
2020-05-20 10:30:00,0.75416,0.34788,0.8305286268000001,0.16416,0.047880000000000006,0.171,0.59,0.30000000000000004,0.6618912297,0.75416,0.35788000000000003,0.834766674,0.16416,0.047880000000000006,0.171,0.59,0.31,0.6664833081
2020-05-20 11:00:00,0.7856000000000001,0.3683,0.8676475379,0.1656,0.0483,0.17250000000000001,0.62,0.32,0.6977105417,0.7856000000000001,0.3783,0.8719393614000001,0.1656,0.0483,0.17250000000000001,0.62,0.33,0.7023531875
2020-05-20 11:30:00,0.75224,0.39732,0.8507221638,0.16224000000000002,0.04732,0.169,0.59,0.35000000000000003,0.6860029154,0.75224,0.41732,0.8602447326,0.16224000000000002,0.04732,0.169,0.59,0.37,0.6964194139000001
2020-05-20 12:00:00,0.7546400000000001,0.38802000000000003,0.8485523260000001,0.16464,0.04802000000000001,0.1715,0.59,0.34,0.6809552114,0.7546400000000001,0.39802000000000004,0.8531714072000001,0.16464,0.04802000000000001,0.1715,0.59,0.35000000000000003,0.6860029154
2020-05-20 12:30:00,0.7527200000000001,0.39746000000000004,0.8512119889,0.16272,0.04746,0.1695,0.59,0.35000000000000003,0.6860029154,0.7527200000000001,0.40746000000000004,0.8559270121,0.16272,0.04746,0.1695,0.59,0.36,0.6911584478
2020-05-20 13:00:00,0.74416,0.39788,0.8438498682000001,0.16416,0.047880000000000006,0.171,0.58,0.35000000000000003,0.6774215822,0.74416,0.40788,0.848610747,0.16416,0.047880000000000006,0.171,0.58,0.36,0.6826419266
2020-05-20 13:30:00,0.6432,0.30760000000000004,0.7129684425,0.1632,0.0476,0.17,0.48,0.26,0.5458937626,0.6432,0.3176,0.7173395291,0.1632,0.0476,0.17,0.48,0.27,0.5507267925
2020-05-20 14:00:00,0.6741600000000001,0.35788000000000003,0.7632626023,0.16416,0.047880000000000006,0.171,0.51,0.31,0.5968249325,0.6741600000000001,0.36788000000000004,0.7680022135,0.16416,0.047880000000000006,0.171,0.51,0.32,0.6020797289
2020-05-20 14:30:00,0.70128,0.38704000000000005,0.8009953808,0.16128,0.047040000000000005,0.168,0.54,0.34,0.6381222453000001,0.70128,0.39704000000000006,0.8058749283000001,0.16128,0.047040000000000005,0.168,0.54,0.35000000000000003,0.6435060217
2020-05-20 15:00:00,0.7022400000000001,0.38732000000000005,0.8019711965,0.16224000000000002,0.04732,0.169,0.54,0.34,0.6381222453000001,0.7022400000000001,0.39732,0.8068483129,0.16224000000000002,0.04732,0.169,0.54,0.35000000000000003,0.6435060217
2020-05-20 15:30:00,0.70952,0.38236000000000003,0.8059887096,0.17952,0.052360000000000004,0.187,0.53,0.33,0.6243396512,0.70952,0.39236000000000004,0.8107804882,0.17952,0.052360000000000004,0.187,0.53,0.34,0.6296824597
2020-05-20 16:00:00,0.7657600000000001,0.39418000000000003,0.8612585268,0.18576,0.054180000000000006,0.1935,0.58,0.34,0.6723094526000001,0.7657600000000001,0.40418000000000004,0.8658809676,0.18576,0.054180000000000006,0.1935,0.58,0.35000000000000003,0.6774215822
2020-05-20 16:30:00,0.8348,0.39390000000000003,0.9230645969,0.18480000000000002,0.0539,0.1925,0.65,0.34,0.7335529974,0.8348,0.40390000000000004,0.9273760025000001,0.18480000000000002,0.0539,0.1925,0.65,0.35000000000000003,0.738241153
2020-05-20 17:00:00,0.8657600000000001,0.35418000000000005,0.9354057141000001,0.18576,0.054180000000000006,0.1935,0.68,0.30000000000000004,0.7432361670000001,0.8657600000000001,0.36418,0.9392376962000001,0.18576,0.054180000000000006,0.1935,0.68,0.31,0.7473285757
2020-05-20 17:30:00,0.8952800000000001,0.31404000000000004,0.9487609815,0.18528000000000003,0.054040000000000005,0.193,0.71,0.26,0.7561084578,0.8852800000000001,0.31404000000000004,0.9393305063,0.18528000000000003,0.054040000000000005,0.193,0.7000000000000001,0.26,0.7467261881
2020-05-20 18:00:00,0.9662400000000001,0.31432000000000004,1.0160791308,0.18624000000000002,0.05432000000000001,0.194,0.78,0.26,0.8221921916,0.9662400000000001,0.31432000000000004,1.0160791308,0.18624000000000002,0.05432000000000001,0.194,0.78,0.26,0.8221921916
2020-05-20 18:30:00,1.0348,0.3139,1.0813622196,0.18480000000000002,0.0539,0.1925,0.85,0.26,0.8888756943,1.0348,0.3139,1.0813622196,0.18480000000000002,0.0539,0.1925,0.85,0.26,0.8888756943
2020-05-20 19:00:00,1.10528,0.28404,1.1411934981,0.18528000000000003,0.054040000000000005,0.193,0.92,0.23,0.9483142939,1.09528,0.29404,1.1340625203,0.18528000000000003,0.054040000000000005,0.193,0.91,0.24,0.9411163584000001
2020-05-20 19:30:00,1.08464,0.28802,1.1222296779,0.16464,0.04802000000000001,0.1715,0.92,0.24,0.9507891459000001,1.07464,0.28802,1.1125675935000001,0.16464,0.04802000000000001,0.1715,0.91,0.24,0.9411163584000001
2020-05-20 20:00:00,1.08368,0.28774000000000005,1.121229972,0.16368000000000002,0.047740000000000005,0.1705,0.92,0.24,0.9507891459000001,1.07368,0.28774000000000005,1.1115678342,0.16368000000000002,0.047740000000000005,0.1705,0.91,0.24,0.9411163584000001
2020-05-20 20:30:00,1.08464,0.29802,1.1248376994,0.16464,0.04802000000000001,0.1715,0.92,0.25,0.9533624704,1.07464,0.30802,1.117912094,0.16464,0.04802000000000001,0.1715,0.91,0.26,0.9464142856000001
2020-05-20 21:00:00,1.0456,0.2783,1.0820028882,0.1656,0.0483,0.17250000000000001,0.88,0.23,0.9095603333000001,1.0456,0.2883,1.0846180203,0.1656,0.0483,0.17250000000000001,0.88,0.24,0.9121403401
2020-05-20 21:30:00,1.03344,0.25892000000000004,1.0653815279,0.13344,0.03892,0.139,0.9,0.22,0.9264987858,1.03344,0.26892000000000005,1.0678558892,0.13344,0.03892,0.139,0.9,0.23,0.9289241088
2020-05-20 22:00:00,1.03648,0.21814000000000003,1.0591864095,0.09648000000000001,0.028140000000000002,0.1005,0.9400000000000001,0.19,0.9590099061,1.03648,0.22814,1.0612910298,0.09648000000000001,0.028140000000000002,0.1005,0.9400000000000001,0.2,0.9610411021
2020-05-20 22:30:00,0.976,0.218,1.0000499988,0.096,0.028,0.1,0.88,0.19,0.9002777349000001,0.966,0.228,0.9925421905,0.096,0.028,0.1,0.87,0.2,0.8926925563
2020-05-20 23:00:00,0.9269600000000001,0.19828,0.9479292168000001,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.17,0.8472307832,0.9269600000000001,0.20828000000000002,0.9500712605,0.09696,0.028280000000000003,0.101,0.8300000000000001,0.18,0.8492938243
2020-05-20 23:30:00,0.8364800000000001,0.17814000000000002,0.8552383586000001,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.15,0.7550496672,0.8264800000000001,0.18814,0.8476236488000001,0.09648000000000001,0.028140000000000002,0.1005,0.73,0.16,0.7473285757
2020-05-21 00:00:00,0.76744,0.17842000000000002,0.7879072598,0.09744000000000001,0.02842,0.1015,0.67,0.15,0.6865857558,0.7574400000000001,0.18842,0.7805238305000001,0.09744000000000001,0.02842,0.1015,0.66,0.16,0.6791170739
2020-05-21 00:30:00,0.6979200000000001,0.17856000000000002,0.7203998890000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6000000000000001,0.15,0.6184658438,0.6979200000000001,0.17856000000000002,0.7203998890000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6000000000000001,0.15,0.6184658438
2020-05-21 01:00:00,0.6891200000000001,0.19516000000000003,0.716221893,0.18912,0.05516000000000001,0.197,0.5,0.14,0.5192301994,0.6891200000000001,0.20516,0.7190111265,0.18912,0.05516000000000001,0.197,0.5,0.15,0.5220153254000001
2020-05-21 01:30:00,0.69816,0.19488000000000003,0.7248486739000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.14,0.5288667129,0.69816,0.18488000000000002,0.7222243419000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.13,0.5263078947000001
2020-05-21 02:00:00,0.7400800000000001,0.19544,0.7654509782000001,0.19008000000000003,0.05544,0.198,0.55,0.14,0.5675385449,0.7400800000000001,0.18544000000000002,0.7629589766,0.19008000000000003,0.05544,0.198,0.55,0.13,0.565154846
2020-05-21 02:30:00,0.7581600000000001,0.19488000000000003,0.7828057230000001,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.14,0.5869412236,0.7581600000000001,0.18488000000000002,0.7803763195000001,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.13,0.5846366393
2020-05-21 03:00:00,0.7596,0.1953,0.7843049471,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.14,0.5869412236,0.7596,0.18530000000000002,0.7818748301,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.13,0.5846366393
2020-05-21 03:30:00,0.7572,0.19460000000000002,0.781806242,0.1872,0.0546,0.195,0.5700000000000001,0.14,0.5869412236,0.7572,0.18460000000000001,0.7793773156,0.1872,0.0546,0.195,0.5700000000000001,0.13,0.5846366393
2020-05-21 04:00:00,0.75912,0.19516000000000003,0.7838052054,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.14,0.5869412236,0.75912,0.18516000000000002,0.7813753259,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.13,0.5846366393
2020-05-21 04:30:00,0.7372000000000001,0.19460000000000002,0.7624519657000001,0.1872,0.0546,0.195,0.55,0.14,0.5675385449,0.7372000000000001,0.19460000000000002,0.7624519657000001,0.1872,0.0546,0.195,0.55,0.14,0.5675385449
2020-05-21 05:00:00,0.7191200000000001,0.19516000000000003,0.745131532,0.18912,0.05516000000000001,0.197,0.53,0.14,0.5481788029,0.7191200000000001,0.19516000000000003,0.745131532,0.18912,0.05516000000000001,0.197,0.53,0.14,0.5481788029
2020-05-21 05:30:00,0.7248,0.19390000000000002,0.7502881113000001,0.18480000000000002,0.0539,0.1925,0.54,0.14,0.5578530272000001,0.7248,0.19390000000000002,0.7502881113000001,0.18480000000000002,0.0539,0.1925,0.54,0.14,0.5578530272000001
2020-05-21 06:00:00,0.7260800000000001,0.18844000000000002,0.7501345213,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.14,0.5772347876,0.7260800000000001,0.17844000000000002,0.7476850941000001,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.13,0.5748912941000001
2020-05-21 06:30:00,0.7860800000000001,0.18844000000000002,0.8083510376,0.16608,0.048440000000000004,0.17300000000000001,0.62,0.14,0.6356099433,0.7760800000000001,0.17844000000000002,0.7963297056,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.13,0.6236986452000001
2020-05-21 07:00:00,0.79656,0.18858000000000003,0.8185781881,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.14,0.645368112,0.77656,0.19858,0.8015481583,0.16656,0.048580000000000005,0.17350000000000002,0.61,0.15,0.628171951
2020-05-21 07:30:00,0.8856,0.21830000000000002,0.9121086832,0.1656,0.0483,0.17250000000000001,0.72,0.17,0.7397972695,0.8756,0.2283,0.90487361,0.1656,0.0483,0.17250000000000001,0.71,0.18,0.7324616031000001
2020-05-21 08:00:00,0.9060800000000001,0.24844000000000002,0.9395229641,0.16608,0.048440000000000004,0.17300000000000001,0.74,0.2,0.7665507159,0.9060800000000001,0.25844,0.9422166418000001,0.16608,0.048440000000000004,0.17300000000000001,0.74,0.21,0.7692203845000001
2020-05-21 08:30:00,0.9356000000000001,0.2883,0.9790118743,0.1656,0.0483,0.17250000000000001,0.77,0.24,0.8065358021,0.9356000000000001,0.2983,0.9820031823,0.1656,0.0483,0.17250000000000001,0.77,0.25,0.8095677859
2020-05-21 09:00:00,0.95608,0.28844000000000003,0.9986423784,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.24,0.8256512581000001,0.95608,0.29844000000000004,1.0015764574,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.25,0.8286132994000001
2020-05-21 09:30:00,0.91656,0.33858000000000005,0.9770970525,0.16656,0.048580000000000005,0.17350000000000002,0.75,0.29,0.8041144197000001,0.90656,0.34858,0.9712667244000001,0.16656,0.048580000000000005,0.17350000000000002,0.74,0.30000000000000004,0.7984985911
2020-05-21 10:00:00,0.9156000000000001,0.3183,0.9693493952000001,0.1656,0.0483,0.17250000000000001,0.75,0.27,0.7971198153,0.9056000000000001,0.3383,0.9667255298,0.1656,0.0483,0.17250000000000001,0.74,0.29,0.7947955712
2020-05-21 10:30:00,0.79512,0.29816000000000004,0.8491850211,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.25,0.6777905281000001,0.79512,0.30816000000000004,0.8527475594,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.26,0.6815423685
2020-05-21 11:00:00,0.8551200000000001,0.36816000000000004,0.9310059076,0.16512000000000002,0.04816,0.17200000000000001,0.6900000000000001,0.32,0.7605918748,0.8551200000000001,0.37816000000000005,0.9350054545,0.16512000000000002,0.04816,0.17200000000000001,0.6900000000000001,0.33,0.7648529270000001
2020-05-21 11:30:00,0.8356,0.3683,0.9131660583000001,0.1656,0.0483,0.17250000000000001,0.67,0.32,0.7424957912,0.8256,0.3783,0.9081443993,0.1656,0.0483,0.17250000000000001,0.66,0.33,0.7379024326
2020-05-21 12:00:00,0.81608,0.33844,0.8834750704000001,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.29,0.7117583860000001,0.81608,0.35844000000000004,0.8913281102,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.31,0.7201388755
2020-05-21 12:30:00,0.8446400000000001,0.35802,0.9173848974000001,0.16464,0.04802000000000001,0.1715,0.68,0.31,0.7473285757,0.8446400000000001,0.37802,0.9253733571,0.16464,0.04802000000000001,0.1715,0.68,0.33,0.7558438992000001
2020-05-21 13:00:00,0.7456,0.3483,0.8229412190000001,0.1656,0.0483,0.17250000000000001,0.58,0.30000000000000004,0.6529931087,0.7456,0.3583,0.8272232166,0.1656,0.0483,0.17250000000000001,0.58,0.31,0.6576473219
2020-05-21 13:30:00,0.5946400000000001,0.28802,0.6607210077,0.16464,0.04802000000000001,0.1715,0.43,0.24,0.49244289010000003,0.5946400000000001,0.29802,0.6651410753,0.16464,0.04802000000000001,0.1715,0.43,0.25,0.4973932046
2020-05-21 14:00:00,0.65512,0.35816000000000003,0.7466329754000001,0.16512000000000002,0.04816,0.17200000000000001,0.49,0.31,0.5798275606000001,0.64512,0.36816000000000004,0.7427796443,0.16512000000000002,0.04816,0.17200000000000001,0.48,0.32,0.5768882041
2020-05-21 14:30:00,0.7156,0.38830000000000003,0.8141622995000001,0.1656,0.0483,0.17250000000000001,0.55,0.34,0.6466065264,0.7156,0.39830000000000004,0.8189787848000001,0.1656,0.0483,0.17250000000000001,0.55,0.35000000000000003,0.6519202405
2020-05-21 15:00:00,0.7546400000000001,0.39802000000000004,0.8531714072000001,0.16464,0.04802000000000001,0.1715,0.59,0.35000000000000003,0.6860029154,0.7546400000000001,0.41802000000000006,0.8626831690000001,0.16464,0.04802000000000001,0.1715,0.59,0.37,0.6964194139000001
2020-05-21 15:30:00,0.74416,0.35788000000000003,0.8257434226,0.16416,0.047880000000000006,0.171,0.58,0.31,0.6576473219,0.74416,0.36788000000000004,0.8301263759,0.16416,0.047880000000000006,0.171,0.58,0.32,0.6624198065
2020-05-21 16:00:00,0.79368,0.36774,0.8747346169,0.16368000000000002,0.047740000000000005,0.1705,0.63,0.32,0.7066116331000001,0.79368,0.37774,0.8789854663000001,0.16368000000000002,0.047740000000000005,0.1705,0.63,0.33,0.7111961755
2020-05-21 16:30:00,0.8546400000000001,0.38802000000000003,0.9385995152000001,0.16464,0.04802000000000001,0.1715,0.6900000000000001,0.34,0.7692203845000001,0.8546400000000001,0.39802000000000004,0.9427775188,0.16464,0.04802000000000001,0.1715,0.6900000000000001,0.35000000000000003,0.7736924454
2020-05-21 17:00:00,0.9246400000000001,0.36802,0.9951873442,0.16464,0.04802000000000001,0.1715,0.76,0.32,0.8246211251000001,0.9246400000000001,0.37802,0.9989285510000001,0.16464,0.04802000000000001,0.1715,0.76,0.33,0.8285529555000001
2020-05-21 17:30:00,1.01128,0.28704,1.051227473,0.16128,0.047040000000000005,0.168,0.85,0.24,0.8832326987,1.00128,0.29704,1.0444110302,0.16128,0.047040000000000005,0.168,0.84,0.25,0.8764131446000001
2020-05-21 18:00:00,1.10688,0.28284000000000004,1.1424455348,0.14688,0.04284,0.153,0.96,0.24,0.9895453501,1.10688,0.29284000000000004,1.1449622701,0.14688,0.04284,0.153,0.96,0.25,0.9920181450000001
2020-05-21 18:30:00,1.16456,0.28758,1.199542517,0.09456,0.027580000000000004,0.0985,1.07,0.26,1.1011357773000001,1.15456,0.28758,1.1898365644,0.09456,0.027580000000000004,0.0985,1.06,0.26,1.091421092
2020-05-21 19:00:00,1.16744,0.26842000000000005,1.1979004341,0.09744000000000001,0.02842,0.1015,1.07,0.24,1.09658561,1.15744,0.27842,1.1904558161,0.09744000000000001,0.02842,0.1015,1.06,0.25,1.0890821824
2020-05-21 19:30:00,1.1755200000000001,0.26786000000000004,1.2056517947,0.09552000000000001,0.027860000000000003,0.0995,1.08,0.24,1.1063453349,1.15552,0.27786,1.1884580976999999,0.09552000000000001,0.027860000000000003,0.0995,1.06,0.25,1.0890821824
2020-05-21 20:00:00,1.17744,0.26842000000000005,1.2076482311,0.09744000000000001,0.02842,0.1015,1.08,0.24,1.1063453349,1.16744,0.27842,1.2001807572,0.09744000000000001,0.02842,0.1015,1.07,0.25,1.0988175463
2020-05-21 20:30:00,1.116,0.258,1.1454344154,0.096,0.028,0.1,1.02,0.23,1.0456098699,1.116,0.268,1.1477281908,0.096,0.028,0.1,1.02,0.24,1.0478549518
2020-05-21 21:00:00,1.08696,0.23828000000000002,1.1127710456,0.09696,0.028280000000000003,0.101,0.99,0.21,1.0120276676,1.08696,0.26828,1.1195785814,0.09696,0.028280000000000003,0.101,0.99,0.24,1.0186756108
2020-05-21 21:30:00,1.08456,0.23758,1.1102768348,0.09456,0.027580000000000004,0.0985,0.99,0.21,1.0120276676,1.08456,0.24758000000000002,1.1124595498,0.09456,0.027580000000000004,0.0985,0.99,0.22,1.0141498903
2020-05-21 22:00:00,1.0508,0.2394,1.0777258464,0.1008,0.029400000000000003,0.105,0.9500000000000001,0.21,0.9729337079,1.0408,0.2494,1.0702639861,0.1008,0.029400000000000003,0.105,0.9400000000000001,0.22,0.9654014709000001
2020-05-21 22:30:00,0.9857600000000001,0.26418,1.0205458588,0.18576,0.054180000000000006,0.1935,0.8,0.21,0.8271033793,0.9857600000000001,0.27418000000000003,1.0231800672,0.18576,0.054180000000000006,0.1935,0.8,0.22,0.8296987405
2020-05-21 23:00:00,0.90912,0.23516,0.9390417456000001,0.18912,0.05516000000000001,0.197,0.72,0.18,0.7421590126000001,0.90912,0.24516000000000002,0.9415957731000001,0.18912,0.05516000000000001,0.197,0.72,0.19,0.7446475676000001
2020-05-21 23:30:00,0.8267200000000001,0.25446,0.864994711,0.18672000000000002,0.05446,0.1945,0.64,0.2,0.6705221846,0.8167200000000001,0.26446000000000003,0.8584699471,0.18672000000000002,0.05446,0.1945,0.63,0.21,0.6640783086000001
2020-05-22 00:00:00,0.7586400000000001,0.24502000000000002,0.7972260972,0.18864,0.055020000000000006,0.1965,0.5700000000000001,0.19,0.6008327554,0.7486400000000001,0.26502000000000003,0.7941646240000001,0.18864,0.055020000000000006,0.1965,0.56,0.21,0.5980802622
2020-05-23 00:30:00,0.7355200000000001,0.17786000000000002,0.7567191355,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.15,0.6573431372,0.72552,0.17786000000000002,0.7470029786,0.09552000000000001,0.027860000000000003,0.0995,0.63,0.15,0.6476109943
2020-05-23 01:00:00,0.7084,0.1587,0.7259588487,0.0984,0.0287,0.10250000000000001,0.61,0.13,0.6236986452000001,0.7084,0.1787,0.7305917122000001,0.0984,0.0287,0.10250000000000001,0.61,0.15,0.628171951
2020-05-23 01:30:00,0.74648,0.15814,0.7630469514,0.09648000000000001,0.028140000000000002,0.1005,0.65,0.13,0.6628725368,0.73648,0.16814,0.7554295798,0.09648000000000001,0.028140000000000002,0.1005,0.64,0.14,0.6551335742000001
2020-05-23 02:00:00,0.7879200000000001,0.15856,0.8037158702,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6900000000000001,0.13,0.7021395873,0.7779200000000001,0.16856000000000002,0.7959723613,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.68,0.14,0.6942621983
2020-05-23 02:30:00,0.79456,0.17508,0.8136206733,0.15456,0.04508,0.161,0.64,0.13,0.6530696747,0.79456,0.18508000000000002,0.8158309874,0.15456,0.04508,0.161,0.64,0.14,0.6551335742000001
2020-05-23 03:00:00,0.7700800000000001,0.18544000000000002,0.7920929238000001,0.19008000000000003,0.05544,0.198,0.58,0.13,0.5943904441,0.7700800000000001,0.19544,0.7944935494,0.19008000000000003,0.05544,0.198,0.58,0.14,0.5966573556
2020-05-23 03:30:00,0.7881600000000001,0.18488000000000002,0.8095534572,0.18816000000000002,0.054880000000000005,0.196,0.6000000000000001,0.13,0.6139218191,0.7881600000000001,0.19488000000000003,0.8118955598,0.18816000000000002,0.054880000000000005,0.196,0.6000000000000001,0.14,0.6161168720000001
2020-05-23 04:00:00,0.7700800000000001,0.18544000000000002,0.7920929238000001,0.19008000000000003,0.05544,0.198,0.58,0.13,0.5943904441,0.7700800000000001,0.19544,0.7944935494,0.19008000000000003,0.05544,0.198,0.58,0.14,0.5966573556
2020-05-23 04:30:00,0.7672,0.18460000000000001,0.7890963186000001,0.1872,0.0546,0.195,0.58,0.13,0.5943904441,0.7672,0.2046,0.7940132241000001,0.1872,0.0546,0.195,0.58,0.15,0.599082632
2020-05-23 05:00:00,0.7700800000000001,0.18544000000000002,0.7920929238000001,0.19008000000000003,0.05544,0.198,0.58,0.13,0.5943904441,0.7700800000000001,0.20544,0.7970124215000001,0.19008000000000003,0.05544,0.198,0.58,0.15,0.599082632
2020-05-23 05:30:00,0.7681600000000001,0.18488000000000002,0.7900951841,0.18816000000000002,0.054880000000000005,0.196,0.58,0.13,0.5943904441,0.7681600000000001,0.20488,0.7950129559,0.18816000000000002,0.054880000000000005,0.196,0.58,0.15,0.599082632
2020-05-23 06:00:00,0.75104,0.18572000000000002,0.7736620709,0.19104000000000002,0.055720000000000006,0.199,0.56,0.13,0.5748912941000001,0.75104,0.20572000000000001,0.7787052074,0.19104000000000002,0.055720000000000006,0.199,0.56,0.15,0.5797413216
2020-05-23 06:30:00,0.7775200000000001,0.17886000000000002,0.7978272056,0.16752,0.04886,0.17450000000000002,0.61,0.13,0.6236986452000001,0.7775200000000001,0.19886,0.8025475998,0.16752,0.04886,0.17450000000000002,0.61,0.15,0.628171951
2020-05-23 07:00:00,0.778,0.179,0.7983263744,0.168,0.049,0.17500000000000002,0.61,0.13,0.6236986452000001,0.778,0.179,0.7983263744,0.168,0.049,0.17500000000000002,0.61,0.13,0.6236986452000001
2020-05-23 07:30:00,0.8665600000000001,0.20858000000000002,0.8913090654,0.16656,0.048580000000000005,0.17350000000000002,0.7000000000000001,0.16,0.7180529228,0.8565600000000001,0.21858000000000002,0.8840091911,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.17,0.7106335202
2020-05-23 08:00:00,0.86848,0.21914000000000003,0.8957007592,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.17,0.7203471385,0.85848,0.22914,0.8885342143,0.16848000000000002,0.04914,0.17550000000000002,0.6900000000000001,0.18,0.7130918594
2020-05-23 08:30:00,0.81608,0.21844000000000002,0.8448092092,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.17,0.6718630813,0.81608,0.22844000000000003,0.8474499395,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.18,0.6744627492
2020-05-23 09:00:00,0.7889600000000001,0.21928000000000003,0.8188660452000001,0.16896000000000003,0.049280000000000004,0.176,0.62,0.17,0.6428841264,0.7889600000000001,0.22928,0.8216003895,0.16896000000000003,0.049280000000000004,0.176,0.62,0.18,0.6456004957
2020-05-23 09:30:00,0.9046400000000001,0.23802,0.9354288054000001,0.16464,0.04802000000000001,0.1715,0.74,0.19,0.7640026178,0.9046400000000001,0.24802000000000002,0.9380231607,0.16464,0.04802000000000001,0.1715,0.74,0.2,0.7665507159
2020-05-23 10:00:00,0.7689600000000001,0.24928000000000003,0.8083563571,0.16896000000000003,0.049280000000000004,0.176,0.6000000000000001,0.2,0.632455532,0.7689600000000001,0.25928,0.8114959026,0.16896000000000003,0.049280000000000004,0.176,0.6000000000000001,0.21,0.6356886030000001
2020-05-23 10:30:00,0.76512,0.24816000000000002,0.8043581292,0.16512000000000002,0.04816,0.17200000000000001,0.6000000000000001,0.2,0.632455532,0.76512,0.25816,0.8074993498,0.16512000000000002,0.04816,0.17200000000000001,0.6000000000000001,0.21,0.6356886030000001
2020-05-23 11:00:00,0.77888,0.25884,0.8207631814,0.09888000000000001,0.02884,0.10300000000000001,0.68,0.23,0.7178439942,0.77888,0.26884,0.8239714801,0.09888000000000001,0.02884,0.10300000000000001,0.68,0.24,0.7211102551
2020-05-23 11:30:00,0.8245600000000001,0.27758000000000005,0.8700286490000001,0.09456,0.027580000000000004,0.0985,0.73,0.25,0.7716216690000001,0.8245600000000001,0.28758,0.873270548,0.09456,0.027580000000000004,0.0985,0.73,0.26,0.7749193506000001
2020-05-23 12:00:00,0.71696,0.27828,0.7690717782000001,0.09696,0.028280000000000003,0.101,0.62,0.25,0.6685057965,0.71696,0.28828000000000004,0.7727464008,0.09696,0.028280000000000003,0.101,0.62,0.26,0.6723094526000001
2020-05-23 12:30:00,0.7432000000000001,0.2501,0.7841532057,0.1032,0.030100000000000002,0.1075,0.64,0.22,0.6767569726,0.7332000000000001,0.2601,0.7779680263000001,0.1032,0.030100000000000002,0.1075,0.63,0.23,0.6706713055
2020-05-23 13:00:00,0.7405600000000001,0.27558000000000005,0.7901730507,0.19056,0.055580000000000004,0.1985,0.55,0.22,0.5923681288,0.7405600000000001,0.28558,0.7937159756000001,0.19056,0.055580000000000004,0.1985,0.55,0.23,0.5961543424
2020-05-23 13:30:00,0.6876800000000001,0.26474000000000003,0.7368792642,0.18768,0.054740000000000004,0.1955,0.5,0.21,0.5423098745,0.6776800000000001,0.27474000000000004,0.7312538889,0.18768,0.054740000000000004,0.1955,0.49,0.22,0.5371219601
2020-05-23 14:00:00,0.78056,0.29558,0.8346504957,0.19056,0.055580000000000004,0.1985,0.59,0.24,0.6369458376,0.78056,0.30558,0.8382440277000001,0.19056,0.055580000000000004,0.1985,0.59,0.25,0.6407807737
2020-05-23 14:30:00,0.7967200000000001,0.29446,0.8493935778,0.18672000000000002,0.05446,0.1945,0.61,0.24,0.6555150647,0.7967200000000001,0.30446,0.8529118653000001,0.18672000000000002,0.05446,0.1945,0.61,0.25,0.6592419890000001
2020-05-23 15:00:00,0.7505600000000001,0.27558000000000005,0.7995527812000001,0.19056,0.055580000000000004,0.1985,0.56,0.22,0.6016643583,0.7405600000000001,0.28558,0.7937159756000001,0.19056,0.055580000000000004,0.1985,0.55,0.23,0.5961543424
2020-05-23 15:30:00,0.7872,0.2746,0.833719977,0.1872,0.0546,0.195,0.6000000000000001,0.22,0.6390618123,0.7772,0.2846,0.8276696201,0.1872,0.0546,0.195,0.59,0.23,0.6332456080000001
2020-05-23 16:00:00,0.8600800000000001,0.27544,0.9031084099000001,0.19008000000000003,0.05544,0.198,0.67,0.22,0.7051950085,0.8600800000000001,0.28544,0.9062083646,0.19008000000000003,0.05544,0.198,0.67,0.23,0.7083784299
2020-05-23 16:30:00,0.83816,0.22488000000000002,0.8678036644,0.18816000000000002,0.054880000000000005,0.196,0.65,0.17,0.6718630813,0.83816,0.23488,0.87044862,0.18816000000000002,0.054880000000000005,0.196,0.65,0.18,0.6744627492
2020-05-23 17:00:00,0.9096000000000001,0.2253,0.9370871091,0.18960000000000002,0.0553,0.1975,0.72,0.17,0.7397972695,0.9096000000000001,0.2353,0.9395415105,0.18960000000000002,0.0553,0.1975,0.72,0.18,0.7421590126000001
2020-05-23 17:30:00,1.07816,0.24488000000000001,1.1056198262,0.18816000000000002,0.054880000000000005,0.196,0.89,0.19,0.9100549434,1.07816,0.25488,1.1078776106000001,0.18816000000000002,0.054880000000000005,0.196,0.89,0.2,0.9121951546
2020-05-23 18:00:00,1.1796,0.2253,1.2009230825000001,0.18960000000000002,0.0553,0.1975,0.99,0.17,1.0044899203,1.1796,0.24530000000000002,1.2048353622,0.18960000000000002,0.0553,0.1975,0.99,0.19,1.0080674581
2020-05-23 18:30:00,1.13848,0.21914000000000003,1.1593787345,0.16848000000000002,0.04914,0.17550000000000002,0.97,0.17,0.9847842403,1.13848,0.23914000000000002,1.1633248257,0.16848000000000002,0.04914,0.17550000000000002,0.97,0.19,0.9884331035
2020-05-23 19:00:00,1.13752,0.21886000000000003,1.1583831188,0.16752,0.04886,0.17450000000000002,0.97,0.17,0.9847842403,1.13752,0.23886000000000002,1.1623277722,0.16752,0.04886,0.17450000000000002,0.97,0.19,0.9884331035
2020-05-23 19:30:00,1.13416,0.21788000000000002,1.1548985237,0.16416,0.047880000000000006,0.171,0.97,0.17,0.9847842403,1.13416,0.23788,1.158838125,0.16416,0.047880000000000006,0.171,0.97,0.19,0.9884331035
2020-05-23 20:00:00,1.10752,0.21886000000000003,1.1289376644,0.16752,0.04886,0.17450000000000002,0.9400000000000001,0.17,0.9552486587000001,1.09752,0.23886000000000002,1.1232115785,0.16752,0.04886,0.17450000000000002,0.93,0.19,0.9492101980000001
2020-05-23 20:30:00,1.07464,0.21802000000000002,1.0965326489,0.16464,0.04802000000000001,0.1715,0.91,0.17,0.9257429449000001,1.07464,0.23802,1.1006837193,0.16464,0.04802000000000001,0.1715,0.91,0.19,0.9296235797
2020-05-23 21:00:00,1.02136,0.18248,1.0375332284,0.11136000000000001,0.03248,0.116,0.91,0.15,0.9222797840000001,1.02136,0.19248,1.0393386359,0.11136000000000001,0.03248,0.116,0.91,0.16,0.9239588735
2020-05-23 21:30:00,1.00648,0.16814,1.0204278759,0.09648000000000001,0.028140000000000002,0.1005,0.91,0.14,0.9207062507,1.00648,0.16814,1.0204278759,0.09648000000000001,0.028140000000000002,0.1005,0.91,0.14,0.9207062507
2020-05-23 22:00:00,1.00744,0.16842000000000001,1.0214208976,0.09744000000000001,0.02842,0.1015,0.91,0.14,0.9207062507,1.00744,0.16842000000000001,1.0214208976,0.09744000000000001,0.02842,0.1015,0.91,0.14,0.9207062507
2020-05-23 22:30:00,0.9564800000000001,0.16814,0.9711462557,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.14,0.8713208364,0.9564800000000001,0.16814,0.9711462557,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.14,0.8713208364
2020-05-23 23:00:00,0.8784000000000001,0.16870000000000002,0.8944530452,0.0984,0.0287,0.10250000000000001,0.78,0.14,0.7924645102000001,0.8784000000000001,0.16870000000000002,0.8944530452,0.0984,0.0287,0.10250000000000001,0.78,0.14,0.7924645102000001
2020-05-23 23:30:00,0.8192800000000001,0.18354,0.8395871902,0.14928000000000002,0.04354,0.1555,0.67,0.14,0.6844705983,0.8092800000000001,0.18354,0.8298319408,0.14928000000000002,0.04354,0.1555,0.66,0.14,0.6746851117
2020-05-24 00:00:00,0.7810400000000001,0.19572,0.8051892945,0.19104000000000002,0.055720000000000006,0.199,0.59,0.14,0.6063827174,0.7810400000000001,0.19572,0.8051892945,0.19104000000000002,0.055720000000000006,0.199,0.59,0.14,0.6063827174
2020-05-24 00:30:00,0.7224,0.1932,0.7477887402000001,0.1824,0.053200000000000004,0.19,0.54,0.14,0.5578530272000001,0.7224,0.1932,0.7477887402000001,0.1824,0.053200000000000004,0.19,0.54,0.14,0.5578530272000001
2020-05-24 01:00:00,0.7224,0.1932,0.7477887402000001,0.1824,0.053200000000000004,0.19,0.54,0.14,0.5578530272000001,0.7224,0.1932,0.7477887402000001,0.1824,0.053200000000000004,0.19,0.54,0.14,0.5578530272000001
2020-05-24 01:30:00,0.7690400000000001,0.19222,0.7926985871000001,0.17904,0.05222,0.1865,0.59,0.14,0.6063827174,0.7690400000000001,0.19222,0.7926985871000001,0.17904,0.05222,0.1865,0.59,0.14,0.6063827174
2020-05-24 02:00:00,0.8214400000000001,0.19292,0.8437901398000001,0.18144000000000002,0.05292,0.189,0.64,0.14,0.6551335742000001,0.8214400000000001,0.19292,0.8437901398000001,0.18144000000000002,0.05292,0.189,0.64,0.14,0.6551335742000001
2020-05-24 02:30:00,0.8200000000000001,0.1925,0.8422922593000001,0.18,0.052500000000000005,0.1875,0.64,0.14,0.6551335742000001,0.8200000000000001,0.1925,0.8422922593000001,0.18,0.052500000000000005,0.1875,0.64,0.14,0.6551335742000001
2020-05-24 03:00:00,0.7904800000000001,0.19264,0.8136146508000001,0.18048,0.052640000000000006,0.188,0.61,0.14,0.6258594091,0.7904800000000001,0.19264,0.8136146508000001,0.18048,0.052640000000000006,0.188,0.61,0.14,0.6258594091
2020-05-24 03:30:00,0.7895200000000001,0.19236,0.8126156533000001,0.17952,0.052360000000000004,0.187,0.61,0.14,0.6258594091,0.7895200000000001,0.19236,0.8126156533000001,0.17952,0.052360000000000004,0.187,0.61,0.14,0.6258594091
2020-05-24 04:00:00,0.7909600000000001,0.19278,0.8141141505,0.18096,0.05278000000000001,0.1885,0.61,0.14,0.6258594091,0.7909600000000001,0.19278,0.8141141505,0.18096,0.05278000000000001,0.1885,0.61,0.14,0.6258594091
2020-05-24 04:30:00,0.78856,0.19208000000000003,0.8116166583000001,0.17856000000000002,0.05208,0.186,0.61,0.14,0.6258594091,0.78856,0.19208000000000003,0.8116166583000001,0.17856000000000002,0.05208,0.186,0.61,0.14,0.6258594091
2020-05-24 05:00:00,0.7647200000000001,0.19096000000000002,0.7882020046,0.17472000000000001,0.050960000000000005,0.182,0.59,0.14,0.6063827174,0.7647200000000001,0.19096000000000002,0.7882020046,0.17472000000000001,0.050960000000000005,0.182,0.59,0.14,0.6063827174
2020-05-24 05:30:00,0.79464,0.18802000000000002,0.8165808288,0.16464,0.04802000000000001,0.1715,0.63,0.14,0.645368112,0.79464,0.18802000000000002,0.8165808288,0.16464,0.04802000000000001,0.1715,0.63,0.14,0.645368112
2020-05-24 06:00:00,0.778,0.189,0.8006278786000001,0.168,0.049,0.17500000000000002,0.61,0.14,0.6258594091,0.778,0.189,0.8006278786000001,0.168,0.049,0.17500000000000002,0.61,0.14,0.6258594091
2020-05-24 06:30:00,0.79464,0.18802000000000002,0.8165808288,0.16464,0.04802000000000001,0.1715,0.63,0.14,0.645368112,0.79464,0.18802000000000002,0.8165808288,0.16464,0.04802000000000001,0.1715,0.63,0.14,0.645368112
2020-05-24 07:00:00,0.7675200000000001,0.18886000000000003,0.7904144799,0.16752,0.04886,0.17450000000000002,0.6000000000000001,0.14,0.6161168720000001,0.7575200000000001,0.18886000000000003,0.7807077878,0.16752,0.04886,0.17450000000000002,0.59,0.14,0.6063827174
2020-05-24 07:30:00,0.7856000000000001,0.1883,0.8078516262000001,0.1656,0.0483,0.17250000000000001,0.62,0.14,0.6356099433,0.7856000000000001,0.1883,0.8078516262000001,0.1656,0.0483,0.17250000000000001,0.62,0.14,0.6356099433
2020-05-24 08:00:00,0.8465600000000001,0.18858000000000003,0.8673097774,0.16656,0.048580000000000005,0.17350000000000002,0.68,0.14,0.6942621983,0.8465600000000001,0.18858000000000003,0.8673097774,0.16656,0.048580000000000005,0.17350000000000002,0.68,0.14,0.6942621983
2020-05-24 08:30:00,0.8256,0.1983,0.8490808265,0.1656,0.0483,0.17250000000000001,0.66,0.15,0.6768308504,0.8156,0.1983,0.8393606198,0.1656,0.0483,0.17250000000000001,0.65,0.15,0.6670832032
2020-05-24 09:00:00,0.8170400000000001,0.19872,0.8408590845,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.65,0.15,0.6670832032,0.8070400000000001,0.19872,0.8311457153,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.15,0.6573431372
2020-05-24 09:30:00,0.85416,0.20788,0.8790923728000001,0.16416,0.047880000000000006,0.171,0.6900000000000001,0.16,0.7083078427,0.85416,0.21788000000000002,0.8815106352000001,0.16416,0.047880000000000006,0.171,0.6900000000000001,0.17,0.7106335202
2020-05-24 10:00:00,0.8370400000000001,0.22872,0.8677262241,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.67,0.18,0.6937578828000001,0.8370400000000001,0.23872000000000002,0.8704155329000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.67,0.19,0.6964194139000001
2020-05-24 10:30:00,0.8232,0.24760000000000001,0.859630153,0.1632,0.0476,0.17,0.66,0.2,0.689637586,0.8232,0.24760000000000001,0.859630153,0.1632,0.0476,0.17,0.66,0.2,0.689637586
2020-05-24 11:00:00,0.7870400000000001,0.26872,0.8316504073000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.62,0.22,0.6578753681,0.7870400000000001,0.27872,0.8349352071,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.62,0.23,0.6612866247
2020-05-24 11:30:00,0.75416,0.25788,0.7970316179,0.16416,0.047880000000000006,0.171,0.59,0.21,0.6262587325,0.74416,0.27788,0.7943496711,0.16416,0.047880000000000006,0.171,0.58,0.23,0.6239390996
2020-05-24 12:00:00,0.7756000000000001,0.25830000000000003,0.8174804279000001,0.1656,0.0483,0.17250000000000001,0.61,0.21,0.6451356447000001,0.7656000000000001,0.2783,0.8146129449,0.1656,0.0483,0.17250000000000001,0.6000000000000001,0.23,0.6425729531000001
2020-05-24 12:30:00,0.7941600000000001,0.26788,0.8381227834,0.16416,0.047880000000000006,0.171,0.63,0.22,0.6673080248000001,0.7841600000000001,0.27788,0.8319400219,0.16416,0.047880000000000006,0.171,0.62,0.23,0.6612866247
2020-05-24 13:00:00,0.79512,0.26816,0.839121922,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.22,0.6673080248000001,0.78512,0.27816,0.8329384131,0.16512000000000002,0.04816,0.17200000000000001,0.62,0.23,0.6612866247
2020-05-24 13:30:00,0.8041600000000001,0.26788,0.8476042709,0.16416,0.047880000000000006,0.171,0.64,0.22,0.6767569726,0.8041600000000001,0.27788,0.8508176068000001,0.16416,0.047880000000000006,0.171,0.64,0.23,0.6800735254
2020-05-24 14:00:00,0.7556,0.24830000000000002,0.7953516518,0.1656,0.0483,0.17250000000000001,0.59,0.2,0.6229767251,0.7556,0.25830000000000003,0.7985300558,0.1656,0.0483,0.17250000000000001,0.59,0.21,0.6262587325
2020-05-24 14:30:00,0.74368,0.26774000000000003,0.790407901,0.16368000000000002,0.047740000000000005,0.1705,0.58,0.22,0.6203224968000001,0.74368,0.27774000000000004,0.7938510251,0.16368000000000002,0.047740000000000005,0.1705,0.58,0.23,0.6239390996
2020-05-24 15:00:00,0.6870400000000001,0.22872,0.7241110412,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.52,0.18,0.5502726597,0.6870400000000001,0.23872000000000002,0.7273315613,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.52,0.19,0.5536244214
2020-05-24 15:30:00,0.6341600000000001,0.22788000000000003,0.6738606681,0.16416,0.047880000000000006,0.171,0.47000000000000003,0.18,0.5032891813,0.6341600000000001,0.24788000000000002,0.6808842780000001,0.16416,0.047880000000000006,0.171,0.47000000000000003,0.2,0.5107837116
