Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 16:00:00,0.6770400000000001,0.22872,0.7146299742000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.51,0.18,0.5408326913,0.6670400000000001,0.24872000000000002,0.7119016786,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5,0.2,0.5385164807
2020-05-24 16:30:00,0.75416,0.24788000000000002,0.7938525052000001,0.16416,0.047880000000000006,0.171,0.59,0.2,0.6229767251,0.74416,0.24788000000000002,0.7843587190000001,0.16416,0.047880000000000006,0.171,0.58,0.2,0.613514466
2020-05-24 17:00:00,0.8265600000000001,0.24858000000000002,0.8631300308000001,0.16656,0.048580000000000005,0.17350000000000002,0.66,0.2,0.689637586,0.8165600000000001,0.25858000000000003,0.8565242845000001,0.16656,0.048580000000000005,0.17350000000000002,0.65,0.21,0.6830812543
2020-05-24 17:30:00,0.9246400000000001,0.27802000000000004,0.9655331429,0.16464,0.04802000000000001,0.1715,0.76,0.23,0.7940403012,0.9246400000000001,0.28802,0.9684599372,0.16464,0.04802000000000001,0.1715,0.76,0.24,0.7969943538
2020-05-24 18:00:00,0.9960800000000001,0.26844,1.0316178556,0.16608,0.048440000000000004,0.17300000000000001,0.8300000000000001,0.22,0.8586617495000001,0.9960800000000001,0.27844,1.0342650531,0.16608,0.048440000000000004,0.17300000000000001,0.8300000000000001,0.23,0.86127812
2020-05-24 18:30:00,1.09464,0.27802000000000004,1.1293944616,0.16464,0.04802000000000001,0.1715,0.93,0.23,0.958018789,1.09464,0.28802,1.1318976323,0.16464,0.04802000000000001,0.1715,0.93,0.24,0.9604686356000001
2020-05-24 19:00:00,1.11608,0.27844,1.1502883986,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.23,0.9774456507,1.10608,0.28844000000000003,1.143070689,0.16608,0.048440000000000004,0.17300000000000001,0.9400000000000001,0.24,0.9701546269
2020-05-24 19:30:00,1.12416,0.27788,1.1579952504,0.16416,0.047880000000000006,0.171,0.96,0.23,0.9871676656,1.12416,0.28788,1.1604355217,0.16416,0.047880000000000006,0.171,0.96,0.24,0.9895453501
2020-05-24 20:00:00,1.09656,0.27858000000000005,1.131393234,0.16656,0.048580000000000005,0.17350000000000002,0.93,0.23,0.958018789,1.09656,0.28858,1.1338969309,0.16656,0.048580000000000005,0.17350000000000002,0.93,0.24,0.9604686356000001
2020-05-24 20:30:00,1.07368,0.27774000000000004,1.1090213028,0.16368000000000002,0.047740000000000005,0.1705,0.91,0.23,0.9386160024,1.07368,0.28774000000000005,1.1115678342,0.16368000000000002,0.047740000000000005,0.1705,0.91,0.24,0.9411163584000001
2020-05-24 21:00:00,1.02656,0.22858,1.0517006466,0.16656,0.048580000000000005,0.17350000000000002,0.86,0.18,0.8786353055,1.01656,0.23858000000000001,1.04418133,0.16656,0.048580000000000005,0.17350000000000002,0.85,0.19,0.8709764635
2020-05-24 21:30:00,0.9946400000000001,0.20802,1.016159953,0.16464,0.04802000000000001,0.1715,0.8300000000000001,0.16,0.8452810184,0.9946400000000001,0.21802000000000002,1.0182541186,0.16464,0.04802000000000001,0.1715,0.8300000000000001,0.17,0.8472307832
2020-05-24 22:00:00,0.9965600000000001,0.18858000000000003,1.0142456556,0.16656,0.048580000000000005,0.17350000000000002,0.8300000000000001,0.14,0.8417244205000001,0.9965600000000001,0.18858000000000003,1.0142456556,0.16656,0.048580000000000005,0.17350000000000002,0.8300000000000001,0.14,0.8417244205000001
2020-05-24 22:30:00,0.9451200000000001,0.18816000000000002,0.9636679926,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.14,0.7924645102000001,0.9451200000000001,0.18816000000000002,0.9636679926,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.14,0.7924645102000001
2020-05-24 23:00:00,0.8565600000000001,0.18858000000000003,0.8770732296,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.14,0.7040596566,0.8565600000000001,0.18858000000000003,0.8770732296,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.14,0.7040596566
2020-05-24 23:30:00,0.7756000000000001,0.1883,0.7981304718000001,0.1656,0.0483,0.17250000000000001,0.61,0.14,0.6258594091,0.7756000000000001,0.1883,0.7981304718000001,0.1656,0.0483,0.17250000000000001,0.61,0.14,0.6258594091
2020-05-25 00:00:00,0.7275200000000001,0.18886000000000003,0.7516338537,0.16752,0.04886,0.17450000000000002,0.56,0.14,0.5772347876,0.7275200000000001,0.18886000000000003,0.7516338537,0.16752,0.04886,0.17450000000000002,0.56,0.14,0.5772347876
2020-05-25 00:30:00,0.7051200000000001,0.18816000000000002,0.7297933954,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.14,0.5578530272000001,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029
2020-05-25 01:00:00,0.6884800000000001,0.18914,0.71398785,0.16848000000000002,0.04914,0.17550000000000002,0.52,0.14,0.5385164807,0.6784800000000001,0.18914,0.7043500905000001,0.16848000000000002,0.04914,0.17550000000000002,0.51,0.14,0.5288667129
2020-05-25 01:30:00,0.7346400000000001,0.18802000000000002,0.7583188314,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.14,0.5869412236,0.7346400000000001,0.18802000000000002,0.7583188314,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.14,0.5869412236
2020-05-25 02:00:00,0.7884800000000001,0.18914,0.8108481054000001,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.14,0.6356099433,0.7884800000000001,0.18914,0.8108481054000001,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.14,0.6356099433
2020-05-25 02:30:00,0.80464,0.18802000000000002,0.8263153454000001,0.16464,0.04802000000000001,0.1715,0.64,0.14,0.6551335742000001,0.80464,0.18802000000000002,0.8263153454000001,0.16464,0.04802000000000001,0.1715,0.64,0.14,0.6551335742000001
2020-05-25 03:00:00,0.7770400000000001,0.18872000000000003,0.7996289139,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.61,0.14,0.6258594091,0.76704,0.18872000000000003,0.7899149321000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-05-25 03:30:00,0.7760800000000001,0.18844000000000002,0.7986299519000001,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.14,0.6258594091,0.7660800000000001,0.18844000000000002,0.7889158384,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-05-25 04:00:00,0.78656,0.18858000000000003,0.8088504497000001,0.16656,0.048580000000000005,0.17350000000000002,0.62,0.14,0.6356099433,0.78656,0.18858000000000003,0.8088504497000001,0.16656,0.048580000000000005,0.17350000000000002,0.62,0.14,0.6356099433
2020-05-25 04:30:00,0.7660800000000001,0.18844000000000002,0.7889158384,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.14,0.6161168720000001,0.7660800000000001,0.18844000000000002,0.7889158384,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-05-25 05:00:00,0.76704,0.18872000000000003,0.7899149321000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6000000000000001,0.14,0.6161168720000001,0.76704,0.18872000000000003,0.7899149321000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-05-25 05:30:00,0.7856000000000001,0.0483,0.7870833819,0.1656,0.0483,0.17250000000000001,0.62,0.0,0.62,0.7856000000000001,0.1883,0.8078516262000001,0.1656,0.0483,0.17250000000000001,0.62,0.14,0.6356099433
2020-05-25 06:00:00,0.7884800000000001,0.17914000000000002,0.8085739607,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.13,0.6334824386,0.7884800000000001,0.18914,0.8108481054000001,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.14,0.6356099433
2020-05-25 06:30:00,0.79512,0.17816,0.8148354435,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.13,0.6432728814,0.79512,0.18816000000000002,0.8170801674,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.14,0.645368112
2020-05-25 07:00:00,0.8084800000000001,0.17914000000000002,0.8280887935,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.13,0.6530696747,0.8084800000000001,0.18914,0.8303094905,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.14,0.6551335742000001
2020-05-25 07:30:00,0.8660800000000001,0.20844000000000001,0.8908096317,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.16,0.7180529228,0.8660800000000001,0.22844000000000003,0.895700508,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.18,0.72277244
2020-05-25 08:00:00,0.868,0.209,0.89280737,0.168,0.049,0.17500000000000002,0.7000000000000001,0.16,0.7180529228,0.868,0.229,0.8976998385,0.168,0.049,0.17500000000000002,0.7000000000000001,0.18,0.72277244
2020-05-25 08:30:00,0.8560800000000001,0.20844000000000001,0.8810903472,0.16608,0.048440000000000004,0.17300000000000001,0.6900000000000001,0.16,0.7083078427,0.8560800000000001,0.22844000000000003,0.8860348752,0.16608,0.048440000000000004,0.17300000000000001,0.6900000000000001,0.18,0.7130918594
2020-05-25 09:00:00,0.8756,0.2283,0.90487361,0.1656,0.0483,0.17250000000000001,0.71,0.18,0.7324616031000001,0.8756,0.24830000000000002,0.9101254034,0.1656,0.0483,0.17250000000000001,0.71,0.2,0.7376313442
2020-05-25 09:30:00,0.8746400000000001,0.24802000000000002,0.9091254314,0.16464,0.04802000000000001,0.1715,0.71,0.2,0.7376313442,0.8746400000000001,0.25802,0.9119042987,0.16464,0.04802000000000001,0.1715,0.71,0.21,0.7404052944
2020-05-25 10:00:00,0.8565600000000001,0.25858000000000003,0.8947394313,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.21,0.7212489168,0.8565600000000001,0.27858000000000005,0.9007229596,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.23,0.7273238618
2020-05-25 10:30:00,0.81176,0.28718000000000005,0.8610613509,0.16176000000000001,0.04718000000000001,0.1685,0.65,0.24,0.6928924881,0.81176,0.29718,0.8644479452,0.16176000000000001,0.04718000000000001,0.1685,0.65,0.25,0.6964194139000001
2020-05-25 11:00:00,0.8356,0.3383,0.9014844702,0.1656,0.0483,0.17250000000000001,0.67,0.29,0.7300684899000001,0.8356,0.3483,0.9052846238000001,0.1656,0.0483,0.17250000000000001,0.67,0.30000000000000004,0.7340980861
2020-05-25 11:30:00,0.78376,0.36068000000000006,0.8627686828000001,0.17376000000000003,0.05068,0.181,0.61,0.31,0.6842514158,0.7737600000000001,0.38068,0.8623350857000001,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.33,0.6847627326
2020-05-25 12:00:00,0.7595200000000001,0.35236,0.8372742681,0.17952,0.052360000000000004,0.187,0.58,0.30000000000000004,0.6529931087,0.7595200000000001,0.36236,0.8415315799,0.17952,0.052360000000000004,0.187,0.58,0.31,0.6576473219
2020-05-25 12:30:00,0.7352000000000001,0.3511,0.8147332386,0.1752,0.0511,0.1825,0.56,0.30000000000000004,0.6352952070000001,0.7252000000000001,0.36110000000000003,0.8101285392,0.1752,0.0511,0.1825,0.55,0.31,0.6313477647
2020-05-25 13:00:00,0.7145600000000001,0.30508,0.7769619038000001,0.15456,0.04508,0.161,0.56,0.26,0.6174139616000001,0.7045600000000001,0.31508,0.7718032133,0.15456,0.04508,0.161,0.55,0.27,0.6126989473000001
2020-05-25 13:30:00,0.66568,0.29124,0.7266020919,0.17568,0.05124,0.183,0.49,0.24,0.5456189146,0.66568,0.30124,0.7306677768000001,0.17568,0.05124,0.183,0.49,0.25,0.5500909016000001
2020-05-25 14:00:00,0.63192,0.26306,0.6844877282,0.18192000000000003,0.05306,0.1895,0.45,0.21,0.4965883607,0.63192,0.28306000000000003,0.6924202842,0.18192000000000003,0.05306,0.1895,0.45,0.23,0.5053711507
2020-05-25 14:30:00,0.5871200000000001,0.26166,0.6427875621,0.17712000000000003,0.051660000000000005,0.1845,0.41000000000000003,0.21,0.4606517123,0.5871200000000001,0.28166,0.6511852655,0.17712000000000003,0.051660000000000005,0.1845,0.41000000000000003,0.23,0.4701063709
2020-05-25 15:00:00,0.5837600000000001,0.25068,0.6353079568000001,0.17376000000000003,0.05068,0.181,0.41000000000000003,0.2,0.4561797891,0.5837600000000001,0.26068,0.6393197948,0.17376000000000003,0.05068,0.181,0.41000000000000003,0.21,0.4606517123
2020-05-25 15:30:00,0.5656800000000001,0.23124000000000003,0.6111184828,0.17568,0.05124,0.183,0.39,0.18,0.4295346319,0.5656800000000001,0.25124,0.6189631653000001,0.17568,0.05124,0.183,0.39,0.2,0.43829214
2020-05-25 16:00:00,0.62568,0.26124,0.6780278755,0.17568,0.05124,0.183,0.45,0.21,0.4965883607,0.62568,0.27124000000000004,0.6819432528,0.17568,0.05124,0.183,0.45,0.22,0.5008991915000001
2020-05-25 16:30:00,0.7042400000000001,0.27082,0.7545180250000001,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.22,0.5738466694000001,0.7042400000000001,0.29082,0.7619253572,0.17424,0.050820000000000004,0.18150000000000002,0.53,0.24,0.5818075283
2020-05-25 17:00:00,0.7781600000000001,0.27488,0.8252829818,0.18816000000000002,0.054880000000000005,0.196,0.59,0.22,0.6296824597,0.7781600000000001,0.28488,0.8286673639000001,0.18816000000000002,0.054880000000000005,0.196,0.59,0.23,0.6332456080000001
2020-05-25 17:30:00,0.9290400000000001,0.28222,0.9709600661000001,0.17904,0.05222,0.1865,0.75,0.23,0.7844743463,0.9290400000000001,0.29222000000000004,0.9739136769000001,0.17904,0.05222,0.1865,0.75,0.24,0.7874642849
2020-05-25 18:00:00,1.0324,0.2832,1.0705381824,0.1824,0.053200000000000004,0.19,0.85,0.23,0.8805679985,1.0324,0.2932,1.0732269098,0.1824,0.053200000000000004,0.19,0.85,0.24,0.8832326987
2020-05-25 18:30:00,1.03048,0.30264,1.0740018622,0.18048,0.052640000000000006,0.188,0.85,0.25,0.8860022573,1.03048,0.31264000000000003,1.0768624796,0.18048,0.052640000000000006,0.188,0.85,0.26,0.8888756943
2020-05-25 19:00:00,1.09192,0.30306000000000005,1.1331966511,0.18192000000000003,0.05306,0.1895,0.91,0.25,0.9437160590000001,1.09192,0.31306,1.1359119024,0.18192000000000003,0.05306,0.1895,0.91,0.26,0.9464142856000001
2020-05-25 19:30:00,1.09,0.3025,1.131196822,0.18,0.052500000000000005,0.1875,0.91,0.25,0.9437160590000001,1.09,0.3125,1.1339119234,0.18,0.052500000000000005,0.1875,0.91,0.26,0.9464142856000001
2020-05-25 20:00:00,1.07768,0.30474,1.1199377885,0.18768,0.054740000000000004,0.1955,0.89,0.25,0.9244457799,1.06768,0.31474,1.1131045998,0.18768,0.054740000000000004,0.1955,0.88,0.26,0.9176055798
2020-05-25 20:30:00,1.0748,0.28390000000000004,1.1116628311,0.18480000000000002,0.0539,0.1925,0.89,0.23,0.9192388155000001,1.0648,0.2939,1.1046158835,0.18480000000000002,0.0539,0.1925,0.88,0.24,0.9121403401
2020-05-25 21:00:00,1.02816,0.25488,1.0592812658,0.18816000000000002,0.054880000000000005,0.196,0.84,0.2,0.8634813258,1.02816,0.26488,1.0617317929,0.18816000000000002,0.054880000000000005,0.196,0.84,0.21,0.8658521814
2020-05-25 21:30:00,0.97528,0.23404000000000003,1.002968494,0.18528000000000003,0.054040000000000005,0.193,0.79,0.18,0.810246876,0.97528,0.24404,1.0053489941,0.18528000000000003,0.054040000000000005,0.193,0.79,0.19,0.8125269226
2020-05-25 22:00:00,0.9791200000000001,0.21516000000000002,1.0024818203,0.18912,0.05516000000000001,0.197,0.79,0.16,0.8060397013,0.9791200000000001,0.22516000000000003,1.0046755695,0.18912,0.05516000000000001,0.197,0.79,0.17,0.808084154
2020-05-25 22:30:00,0.9262400000000001,0.21432,0.9507121541,0.18624000000000002,0.05432000000000001,0.194,0.74,0.16,0.7570997292,0.9262400000000001,0.22432000000000002,0.9530162643000001,0.18624000000000002,0.05432000000000001,0.194,0.74,0.17,0.7592759709
2020-05-25 23:00:00,0.8791200000000001,0.21516000000000002,0.9050667379,0.18912,0.05516000000000001,0.197,0.6900000000000001,0.16,0.7083078427,0.8791200000000001,0.21516000000000002,0.9050667379,0.18912,0.05516000000000001,0.197,0.6900000000000001,0.16,0.7083078427
2020-05-25 23:30:00,0.7867200000000001,0.20446,0.8128543843,0.18672000000000002,0.05446,0.1945,0.6000000000000001,0.15,0.6184658438,0.7867200000000001,0.21446,0.8154271580000001,0.18672000000000002,0.05446,0.1945,0.6000000000000001,0.16,0.6209669879
2020-05-26 00:00:00,0.7291200000000001,0.20516,0.7574342216000001,0.18912,0.05516000000000001,0.197,0.54,0.15,0.5604462508,0.7291200000000001,0.21516000000000002,0.7602037885,0.18912,0.05516000000000001,0.197,0.54,0.16,0.5632051136
2020-05-26 00:30:00,0.6867200000000001,0.20446,0.7165111653,0.18672000000000002,0.05446,0.1945,0.5,0.15,0.5220153254000001,0.6867200000000001,0.21446,0.719428558,0.18672000000000002,0.05446,0.1945,0.5,0.16,0.5249761899000001
2020-05-26 01:00:00,0.6891200000000001,0.20516,0.7190111265,0.18912,0.05516000000000001,0.197,0.5,0.15,0.5220153254000001,0.6891200000000001,0.21516000000000002,0.7219281128,0.18912,0.05516000000000001,0.197,0.5,0.16,0.5249761899000001
2020-05-26 01:30:00,0.72672,0.19446000000000002,0.7522876112,0.18672000000000002,0.05446,0.1945,0.54,0.14,0.5578530272000001,0.71672,0.20446,0.7453129879,0.18672000000000002,0.05446,0.1945,0.53,0.15,0.5508175742
2020-05-26 02:00:00,0.7796000000000001,0.1953,0.8036903944,0.18960000000000002,0.0553,0.1975,0.59,0.14,0.6063827174,0.7796000000000001,0.2053,0.8061787953,0.18960000000000002,0.0553,0.1975,0.59,0.15,0.6087692502000001
2020-05-26 02:30:00,0.7567200000000001,0.19446000000000002,0.7813065020000001,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.14,0.5869412236,0.7567200000000001,0.20446,0.7838552481000001,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.15,0.5894064811
2020-05-26 03:00:00,0.7596,0.1953,0.7843049471,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.14,0.5869412236,0.7596,0.2053,0.7868546562000001,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.15,0.5894064811
2020-05-26 03:30:00,0.7572,0.19460000000000002,0.781806242,0.1872,0.0546,0.195,0.5700000000000001,0.14,0.5869412236,0.7572,0.19460000000000002,0.781806242,0.1872,0.0546,0.195,0.5700000000000001,0.14,0.5869412236
2020-05-26 04:00:00,0.7596,0.1953,0.7843049471,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.14,0.5869412236,0.7596,0.1953,0.7843049471,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.14,0.5869412236
2020-05-26 04:30:00,0.7376800000000001,0.19474000000000002,0.7629518006,0.18768,0.054740000000000004,0.1955,0.55,0.14,0.5675385449,0.7376800000000001,0.19474000000000002,0.7629518006,0.18768,0.054740000000000004,0.1955,0.55,0.14,0.5675385449
2020-05-26 05:00:00,0.7386400000000001,0.19502000000000003,0.763951471,0.18864,0.055020000000000006,0.1965,0.55,0.14,0.5675385449,0.7386400000000001,0.19502000000000003,0.763951471,0.18864,0.055020000000000006,0.1965,0.55,0.14,0.5675385449
2020-05-26 05:30:00,0.7376800000000001,0.19474000000000002,0.7629518006,0.18768,0.054740000000000004,0.1955,0.55,0.14,0.5675385449,0.7376800000000001,0.19474000000000002,0.7629518006,0.18768,0.054740000000000004,0.1955,0.55,0.14,0.5675385449
2020-05-26 06:00:00,0.7386400000000001,0.19502000000000003,0.763951471,0.18864,0.055020000000000006,0.1965,0.55,0.14,0.5675385449,0.7386400000000001,0.19502000000000003,0.763951471,0.18864,0.055020000000000006,0.1965,0.55,0.14,0.5675385449
2020-05-26 06:30:00,0.7672,0.19460000000000002,0.7914954201000001,0.1872,0.0546,0.195,0.58,0.14,0.5966573556,0.7572,0.19460000000000002,0.781806242,0.1872,0.0546,0.195,0.5700000000000001,0.14,0.5869412236
2020-05-26 07:00:00,0.8196,0.1953,0.8425474764,0.18960000000000002,0.0553,0.1975,0.63,0.14,0.645368112,0.8196,0.2053,0.8449214461000001,0.18960000000000002,0.0553,0.1975,0.63,0.15,0.6476109943
2020-05-26 07:30:00,0.9072,0.22460000000000002,0.9345892146,0.1872,0.0546,0.195,0.72,0.17,0.7397972695,0.9072,0.2346,0.9370426885,0.1872,0.0546,0.195,0.72,0.18,0.7421590126000001
2020-05-26 08:00:00,0.9405600000000001,0.24558000000000002,0.9720918938,0.19056,0.055580000000000004,0.1985,0.75,0.19,0.7736924454,0.9405600000000001,0.25558000000000003,0.9746662249,0.19056,0.055580000000000004,0.1985,0.75,0.2,0.7762087348000001
2020-05-26 08:30:00,0.9206400000000001,0.25852,0.9562481895,0.20064,0.05852,0.209,0.72,0.2,0.7472616677,0.9106400000000001,0.26852000000000004,0.9494041289,0.20064,0.05852,0.209,0.71,0.21,0.7404052944
2020-05-26 09:00:00,0.92256,0.27908000000000005,0.9638478096,0.20256000000000002,0.05908000000000001,0.211,0.72,0.22,0.7528612090000001,0.91256,0.28908,0.9572528402,0.20256000000000002,0.05908000000000001,0.211,0.71,0.23,0.7463243263
2020-05-26 09:30:00,0.94064,0.31852,0.9931055332000001,0.20064,0.05852,0.209,0.74,0.26,0.784346862,0.93064,0.32852000000000003,0.9869225907,0.20064,0.05852,0.209,0.73,0.27,0.7783315489
2020-05-26 10:00:00,0.9116000000000001,0.32880000000000004,0.9690841037000001,0.2016,0.058800000000000005,0.21,0.71,0.27,0.7596051606,0.9116000000000001,0.3388,0.9725224933000001,0.2016,0.058800000000000005,0.21,0.71,0.28,0.7632168761
2020-05-26 10:30:00,0.8292,0.3281,0.8917523479,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.27,0.6854195795,0.8292,0.3381,0.8954798993,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.63,0.28,0.6894200461000001
2020-05-26 11:00:00,0.8720800000000001,0.33894,0.9356301887,0.20208,0.058940000000000006,0.21050000000000002,0.67,0.28,0.7261542536000001,0.8720800000000001,0.35894000000000004,0.9430596217,0.20208,0.058940000000000006,0.21050000000000002,0.67,0.30000000000000004,0.7340980861
2020-05-26 11:30:00,0.8192,0.3781,0.9022462247,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.32,0.6977105417,0.8192,0.3881,0.9064823495000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.62,0.33,0.7023531875
2020-05-26 12:00:00,0.8216,0.3588,0.8965288618,0.2016,0.058800000000000005,0.21,0.62,0.30000000000000004,0.6887670143,0.8216,0.3688,0.9005775924,0.2016,0.058800000000000005,0.21,0.62,0.31,0.6931810730000001
2020-05-26 12:30:00,0.8324800000000001,0.35614,0.905460463,0.19248,0.05614,0.2005,0.64,0.30000000000000004,0.7068238819,0.8324800000000001,0.36614,0.9094401849,0.19248,0.05614,0.2005,0.64,0.31,0.7111258679
2020-05-26 13:00:00,0.8211200000000001,0.36866000000000004,0.9000823573000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.62,0.31,0.6931810730000001,0.8111200000000001,0.38866,0.8994288465,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.61,0.33,0.6935416354
2020-05-26 13:30:00,0.77824,0.32782,0.84446637,0.19824000000000003,0.05782,0.20650000000000002,0.58,0.27,0.6397655821,0.77824,0.33782,0.8483984029,0.19824000000000003,0.05782,0.20650000000000002,0.58,0.28,0.6440496875
2020-05-26 14:00:00,0.8748800000000001,0.35684000000000005,0.9448543803,0.19488000000000003,0.05684,0.203,0.68,0.30000000000000004,0.7432361670000001,0.8748800000000001,0.36684000000000005,0.9486762356,0.19488000000000003,0.05684,0.203,0.68,0.31,0.7473285757
2020-05-26 14:30:00,0.8505600000000001,0.35558,0.9218944896000001,0.19056,0.055580000000000004,0.1985,0.66,0.30000000000000004,0.7249827584,0.8505600000000001,0.36558,0.9257975211,0.19056,0.055580000000000004,0.1985,0.66,0.31,0.729177619
2020-05-26 15:00:00,0.872,0.386,0.9536141777,0.192,0.056,0.2,0.68,0.33,0.7558438992000001,0.872,0.396,0.9577055915,0.192,0.056,0.2,0.68,0.34,0.7602631123
2020-05-26 15:30:00,0.80064,0.36852,0.8813803946000001,0.20064,0.05852,0.209,0.6000000000000001,0.31,0.6753517602,0.80064,0.37852,0.8856081526,0.20064,0.05852,0.209,0.6000000000000001,0.32,0.68
2020-05-26 16:00:00,0.8168000000000001,0.3574,0.8915699636000001,0.1968,0.0574,0.20500000000000002,0.62,0.30000000000000004,0.6887670143,0.8068000000000001,0.3674,0.8865150873000001,0.1968,0.0574,0.20500000000000002,0.61,0.31,0.6842514158
2020-05-26 16:30:00,0.9029600000000001,0.35628000000000004,0.9707070619,0.19296000000000002,0.056280000000000004,0.201,0.71,0.30000000000000004,0.7707788269,0.8929600000000001,0.36628000000000005,0.9651624734,0.19296000000000002,0.056280000000000004,0.201,0.7000000000000001,0.31,0.7655716818
2020-05-26 17:00:00,0.9753600000000001,0.33698,1.0319315142,0.19536,0.05698,0.20350000000000001,0.78,0.28,0.8287339742000001,0.9753600000000001,0.34698,1.0352401895,0.19536,0.05698,0.20350000000000001,0.78,0.29,0.8321658489
2020-05-26 17:30:00,1.04968,0.30824,1.0940018282,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.25,0.8860022573,1.04968,0.31824,1.0968613404,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.26,0.8888756943
2020-05-26 18:00:00,1.08728,0.27754,1.122143596,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.22,0.9167878708,1.07728,0.28754,1.1149939238,0.19728,0.05754000000000001,0.20550000000000002,0.88,0.23,0.9095603333000001
2020-05-26 18:30:00,1.11488,0.27684000000000003,1.1487374809,0.19488000000000003,0.05684,0.203,0.92,0.22,0.9459386872000001,1.10488,0.28684000000000004,1.1415064608,0.19488000000000003,0.05684,0.203,0.91,0.23,0.9386160024
2020-05-26 19:00:00,1.1368,0.2974,1.1750578709,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.24,0.9701546269,1.1368,0.3074,1.1776285492,0.1968,0.0574,0.20500000000000002,0.9400000000000001,0.25,0.9726767192
2020-05-26 19:30:00,1.14632,0.29726,1.1842352173,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.24,0.9798469268000001,1.13632,0.30726000000000003,1.1771286463,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.25,0.9726767192
2020-05-26 20:00:00,1.10728,0.29754,1.1465596583,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.24,0.9411163584000001,1.10728,0.30754000000000004,1.1491953054,0.19728,0.05754000000000001,0.20550000000000002,0.91,0.25,0.9437160590000001
2020-05-26 20:30:00,1.07488,0.28684000000000004,1.1124945843,0.19488000000000003,0.05684,0.203,0.88,0.23,0.9095603333000001,1.07488,0.30684,1.1178183216,0.19488000000000003,0.05684,0.203,0.88,0.25,0.9148223871000001
2020-05-26 21:00:00,1.02728,0.24754,1.0566836092,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.19,0.8514693183,1.01728,0.26754,1.0518727347,0.19728,0.05754000000000001,0.20550000000000002,0.8200000000000001,0.21,0.8464632302
2020-05-26 21:30:00,1.0268,0.2674,1.0610471243,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.21,0.8561541917000001,1.0168,0.27740000000000004,1.0539606255,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.22,0.8489994111
2020-05-26 22:00:00,1.00112,0.26866,1.0365420638,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.21,0.8271033793,1.00112,0.26866,1.0365420638,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.21,0.8271033793
2020-05-26 22:30:00,0.9739200000000001,0.26656,1.0097397685,0.19392,0.056560000000000006,0.202,0.78,0.21,0.8077747211,0.9739200000000001,0.26656,1.0097397685,0.19392,0.056560000000000006,0.202,0.78,0.21,0.8077747211
2020-05-26 23:00:00,0.8735200000000001,0.24936000000000003,0.9084148832000001,0.20352,0.05936,0.212,0.67,0.19,0.6964194139000001,0.8735200000000001,0.26936000000000004,0.9141072147,0.20352,0.05936,0.212,0.67,0.21,0.7021395873
2020-05-26 23:30:00,0.82064,0.22852000000000003,0.8518634867,0.20064,0.05852,0.209,0.62,0.17,0.6428841264,0.81064,0.24852000000000002,0.8478793546000001,0.20064,0.05852,0.209,0.61,0.19,0.6389053138
2020-05-27 00:00:00,0.75304,0.22922,0.7871537652,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.17,0.5756735186,0.74304,0.24922000000000002,0.7837212834,0.20304000000000003,0.05922,0.21150000000000002,0.54,0.19,0.5724508713
2020-05-27 00:30:00,0.70016,0.22838000000000003,0.7364655118,0.20016,0.05838,0.20850000000000002,0.5,0.17,0.5281098371,0.70016,0.24838000000000002,0.7429109301,0.20016,0.05838,0.20850000000000002,0.5,0.19,0.5348831648
2020-05-27 01:00:00,0.6916,0.21880000000000002,0.7253854148000001,0.2016,0.058800000000000005,0.21,0.49,0.16,0.5154609588,0.6816,0.2388,0.7222215726,0.2016,0.058800000000000005,0.21,0.48,0.18,0.5126402247
2020-05-27 01:30:00,0.7296800000000001,0.20824,0.7588127569,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.53,0.15,0.5508175742,0.7196800000000001,0.21824000000000002,0.752042552,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.52,0.16,0.5440588203
2020-05-27 02:00:00,0.7720800000000001,0.20894000000000001,0.7998521426,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.15,0.5894064811,0.7720800000000001,0.21894000000000002,0.8025224296,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.16,0.5920304046
2020-05-27 02:30:00,0.7701600000000001,0.20838,0.7978525240000001,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.15,0.5894064811,0.7701600000000001,0.21838000000000002,0.8005224856,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.16,0.5920304046
2020-05-27 03:00:00,0.7425600000000001,0.20908000000000002,0.7714336005,0.20256000000000002,0.05908000000000001,0.211,0.54,0.15,0.5604462508,0.7425600000000001,0.21908000000000002,0.77420372,0.20256000000000002,0.05908000000000001,0.211,0.54,0.16,0.5632051136
2020-05-27 03:30:00,0.7601600000000001,0.20838,0.7882039393,0.20016,0.05838,0.20850000000000002,0.56,0.15,0.5797413216,0.7601600000000001,0.21838000000000002,0.7909064736,0.20016,0.05838,0.20850000000000002,0.56,0.16,0.5824087911
2020-05-27 04:00:00,0.76256,0.20908000000000002,0.7907036107000001,0.20256000000000002,0.05908000000000001,0.211,0.56,0.15,0.5797413216,0.76256,0.20908000000000002,0.7907036107000001,0.20256000000000002,0.05908000000000001,0.211,0.56,0.15,0.5797413216
2020-05-27 04:30:00,0.7506400000000001,0.20852,0.7790641822000001,0.20064,0.05852,0.209,0.55,0.15,0.5700877125,0.7506400000000001,0.20852,0.7790641822000001,0.20064,0.05852,0.209,0.55,0.15,0.5700877125
2020-05-27 05:00:00,0.7425600000000001,0.20908000000000002,0.7714336005,0.20256000000000002,0.05908000000000001,0.211,0.54,0.15,0.5604462508,0.7425600000000001,0.20908000000000002,0.7714336005,0.20256000000000002,0.05908000000000001,0.211,0.54,0.15,0.5604462508
2020-05-27 05:30:00,0.75112,0.20866,0.779564141,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.15,0.5700877125,0.75112,0.20866,0.779564141,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.15,0.5700877125
2020-05-27 06:00:00,0.7720800000000001,0.19894,0.7972983444,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.14,0.5869412236,0.7620800000000001,0.20894000000000001,0.7902036763,0.20208,0.058940000000000006,0.21050000000000002,0.56,0.15,0.5797413216
2020-05-27 06:30:00,0.77112,0.19866,0.7962988447,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5700000000000001,0.14,0.5869412236,0.76112,0.20866,0.7892038076,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.56,0.15,0.5797413216
2020-05-27 07:00:00,0.79256,0.19908,0.8171806410000001,0.20256000000000002,0.05908000000000001,0.211,0.59,0.14,0.6063827174,0.79256,0.20908000000000002,0.8196742036,0.20256000000000002,0.05908000000000001,0.211,0.59,0.15,0.6087692502000001
2020-05-27 07:30:00,0.8706400000000001,0.24852000000000002,0.9054149325,0.20064,0.05852,0.209,0.67,0.19,0.6964194139000001,0.8706400000000001,0.25852,0.9082106584,0.20064,0.05852,0.209,0.67,0.2,0.6992138443
2020-05-27 08:00:00,0.9330400000000001,0.24922000000000002,0.9657506148,0.20304000000000003,0.05922,0.21150000000000002,0.73,0.19,0.7543208866000001,0.9230400000000001,0.25922,0.9587480639,0.20304000000000003,0.05922,0.21150000000000002,0.72,0.2,0.7472616677
2020-05-27 08:30:00,0.98016,0.25838,1.0136438477,0.20016,0.05838,0.20850000000000002,0.78,0.2,0.8052328856000001,0.98016,0.26838,1.0162388745,0.20016,0.05838,0.20850000000000002,0.78,0.21,0.8077747211
2020-05-27 09:00:00,0.9825600000000001,0.25908000000000003,1.0161430017,0.20256000000000002,0.05908000000000001,0.211,0.78,0.2,0.8052328856000001,0.9825600000000001,0.26908000000000004,1.0187385337,0.20256000000000002,0.05908000000000001,0.211,0.78,0.21,0.8077747211
2020-05-27 09:30:00,0.9206400000000001,0.29852,0.9678286005000001,0.20064,0.05852,0.209,0.72,0.24,0.7589466384,0.9106400000000001,0.30852,0.9614831252,0.20064,0.05852,0.209,0.71,0.25,0.7527283707
2020-05-27 10:00:00,0.84208,0.29894000000000004,0.8935680444,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.24,0.6835202996,0.84208,0.30894000000000005,0.8969630148000001,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.25,0.6870953355
2020-05-27 10:30:00,0.7677600000000001,0.30768,0.8271169204000001,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.25,0.6224146528,0.7677600000000001,0.32768,0.8347631999999999,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.27,0.6307138812
2020-05-27 11:00:00,0.7706400000000001,0.34852000000000005,0.8457849608,0.20064,0.05852,0.209,0.5700000000000001,0.29,0.6395310782,0.7706400000000001,0.35852,0.8499544694000001,0.20064,0.05852,0.209,0.5700000000000001,0.30000000000000004,0.6441273166
2020-05-27 11:30:00,0.68776,0.33768000000000004,0.7661864003000001,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.28,0.5643580424,0.68776,0.35768000000000005,0.7752088751,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.30000000000000004,0.5745432969000001
2020-05-27 12:00:00,0.6911200000000001,0.33866,0.7696346211,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.49,0.28,0.5643580424,0.6911200000000001,0.33866,0.7696346211,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.49,0.28,0.5643580424
2020-05-27 12:30:00,0.7082400000000001,0.37782000000000004,0.8027152982,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.32,0.6020797289,0.7082400000000001,0.38782000000000005,0.8074702781,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.33,0.6074537019
2020-05-27 13:00:00,0.7434400000000001,0.35642,0.8244624006,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.30000000000000004,0.6264982043,0.7434400000000001,0.36642,0.8288345130000001,0.19344000000000003,0.056420000000000005,0.2015,0.55,0.31,0.6313477647
2020-05-27 13:30:00,0.65056,0.31558,0.7230622726,0.19056,0.055580000000000004,0.1985,0.46,0.26,0.5283937925000001,0.65056,0.31558,0.7230622726,0.19056,0.055580000000000004,0.1985,0.46,0.26,0.5283937925000001
2020-05-27 14:00:00,0.65344,0.33642000000000005,0.7349573117,0.19344000000000003,0.056420000000000005,0.2015,0.46,0.28,0.5385164807,0.65344,0.34642,0.7395881624,0.19344000000000003,0.056420000000000005,0.2015,0.46,0.29,0.5437830450000001
2020-05-27 14:30:00,0.65056,0.33558000000000004,0.7320124657,0.19056,0.055580000000000004,0.1985,0.46,0.28,0.5385164807,0.65056,0.34558000000000005,0.7366504259000001,0.19056,0.055580000000000004,0.1985,0.46,0.29,0.5437830450000001
2020-05-27 15:00:00,0.672,0.356,0.7604735367000001,0.192,0.056,0.2,0.48,0.30000000000000004,0.5660388679,0.662,0.366,0.756439026,0.192,0.056,0.2,0.47000000000000003,0.31,0.5630275304
2020-05-27 15:30:00,0.67152,0.33586000000000005,0.7508269108000001,0.19152000000000002,0.05586000000000001,0.1995,0.48,0.28,0.5556977596,0.6615200000000001,0.34586,0.7464769588,0.19152000000000002,0.05586000000000001,0.1995,0.47000000000000003,0.29,0.5522680509
2020-05-27 16:00:00,0.76248,0.37614000000000003,0.8502100035,0.19248,0.05614,0.2005,0.5700000000000001,0.32,0.6536818798,0.76248,0.38614000000000004,0.8546811394,0.19248,0.05614,0.2005,0.5700000000000001,0.33,0.658634952
2020-05-27 16:30:00,0.7996000000000001,0.3553,0.8749847142,0.18960000000000002,0.0553,0.1975,0.61,0.30000000000000004,0.679779376,0.7996000000000001,0.3653,0.8790928563,0.18960000000000002,0.0553,0.1975,0.61,0.31,0.6842514158
2020-05-27 17:00:00,0.8644000000000001,0.3567,0.9351054753,0.19440000000000002,0.0567,0.2025,0.67,0.30000000000000004,0.7340980861,0.8644000000000001,0.3667,0.9389655212,0.19440000000000002,0.0567,0.2025,0.67,0.31,0.738241153
2020-05-27 17:30:00,0.9087200000000001,0.29796,0.956322226,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.24,0.7494664769,0.9087200000000001,0.30796,0.9594849660000001,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.25,0.7527283707
2020-05-27 18:00:00,0.9953600000000001,0.29698,1.0387197168,0.19536,0.05698,0.20350000000000001,0.8,0.24,0.8352245207000001,0.9853600000000001,0.30698000000000003,1.0320712427,0.19536,0.05698,0.20350000000000001,0.79,0.25,0.8286132994000001
2020-05-27 18:30:00,0.9948800000000001,0.29684000000000005,1.0382197263,0.19488000000000003,0.05684,0.203,0.8,0.24,0.8352245207000001,0.9848800000000001,0.30684,1.0315713257,0.19488000000000003,0.05684,0.203,0.79,0.25,0.8286132994000001
2020-05-27 19:00:00,1.01872,0.29796,1.0614003015,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.24,0.8544003745000001,1.01872,0.30796,1.0642508163,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.25,0.8572630868000001
2020-05-27 19:30:00,1.06968,0.29824,1.1104784554,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.24,0.9024965374,1.06968,0.30824,1.113205821,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.25,0.9052071586
2020-05-27 20:00:00,1.06488,0.29684000000000005,1.1054788103,0.19488000000000003,0.05684,0.203,0.87,0.24,0.9024965374,1.06488,0.30684,1.1082058473,0.19488000000000003,0.05684,0.203,0.87,0.25,0.9052071586
2020-05-27 20:30:00,1.05016,0.29838000000000003,1.0917264538,0.20016,0.05838,0.20850000000000002,0.85,0.24,0.8832326987,1.05016,0.30838000000000004,1.0945018273,0.20016,0.05838,0.20850000000000002,0.85,0.25,0.8860022573
2020-05-27 21:00:00,0.9948800000000001,0.26684,1.0300435913,0.19488000000000003,0.05684,0.203,0.8,0.21,0.8271033793,0.9948800000000001,0.27684000000000003,1.0326793307,0.19488000000000003,0.05684,0.203,0.8,0.22,0.8296987405
2020-05-27 21:30:00,0.9806400000000001,0.26852000000000004,1.0167388062,0.20064,0.05852,0.209,0.78,0.21,0.8077747211,0.9806400000000001,0.27852000000000005,1.0194254264,0.20064,0.05852,0.209,0.78,0.22,0.8104319836
2020-05-27 22:00:00,1.00112,0.25866,1.0339952853,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.2,0.8246211251000001,0.9911200000000001,0.26866,1.0268870678,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.21,0.8174350127000001
2020-05-27 22:30:00,0.9501600000000001,0.25838,0.9846645368,0.20016,0.05838,0.20850000000000002,0.75,0.2,0.7762087348000001,0.9501600000000001,0.26838,0.9873357332,0.20016,0.05838,0.20850000000000002,0.75,0.21,0.7788452991
2020-05-27 23:00:00,0.89112,0.25866,0.9279007759000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6900000000000001,0.2,0.7184010022,0.89112,0.26866,0.9307379062000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6900000000000001,0.21,0.7212489168
2020-05-27 23:30:00,0.8301600000000001,0.25838,0.8694399634000001,0.20016,0.05838,0.20850000000000002,0.63,0.2,0.6609841148000001,0.8201600000000001,0.26838,0.8629543731,0.20016,0.05838,0.20850000000000002,0.62,0.21,0.654599114
2020-05-28 00:00:00,0.7616,0.24880000000000002,0.8012090863,0.2016,0.058800000000000005,0.21,0.56,0.19,0.5913543777,0.7616,0.24880000000000002,0.8012090863,0.2016,0.058800000000000005,0.21,0.56,0.19,0.5913543777
2020-05-28 00:30:00,0.6911200000000001,0.24866000000000002,0.7344921034,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.49,0.19,0.5255473337000001,0.6911200000000001,0.23866,0.7311671833000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.49,0.18,0.5220153254000001
2020-05-28 01:00:00,0.66208,0.21894000000000002,0.6973411289,0.20208,0.058940000000000006,0.21050000000000002,0.46,0.16,0.48703182650000004,0.66208,0.23894,0.7038765872,0.20208,0.058940000000000006,0.21050000000000002,0.46,0.18,0.49396356140000003
2020-05-28 01:30:00,0.7010400000000001,0.21572000000000002,0.7334795157,0.19104000000000002,0.055720000000000006,0.199,0.51,0.16,0.5345091206,0.7010400000000001,0.22572000000000003,0.7364825864,0.19104000000000002,0.055720000000000006,0.199,0.51,0.17,0.5375872022
2020-05-28 02:00:00,0.73904,0.20222,0.7662069237,0.17904,0.05222,0.1865,0.56,0.15,0.5797413216,0.73904,0.21222000000000002,0.7689066588,0.17904,0.05222,0.1865,0.56,0.16,0.5824087911
2020-05-28 02:30:00,0.7285600000000001,0.20208,0.7560661347000001,0.17856000000000002,0.05208,0.186,0.55,0.15,0.5700877125,0.7285600000000001,0.21208000000000002,0.7588001054,0.17856000000000002,0.05208,0.186,0.55,0.16,0.5728001397
2020-05-28 03:00:00,0.71952,0.19236,0.7447895005,0.17952,0.052360000000000004,0.187,0.54,0.14,0.5578530272000001,0.71952,0.19236,0.7447895005,0.17952,0.052360000000000004,0.187,0.54,0.14,0.5578530272000001
2020-05-28 03:30:00,0.7485600000000001,0.19208000000000003,0.772810973,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.14,0.5869412236,0.7385600000000001,0.19208000000000003,0.7631288227,0.17856000000000002,0.05208,0.186,0.56,0.14,0.5772347876
2020-05-28 04:00:00,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876
2020-05-28 04:30:00,0.71904,0.19222,0.7442896278000001,0.17904,0.05222,0.1865,0.54,0.14,0.5578530272000001,0.71904,0.19222,0.7442896278000001,0.17904,0.05222,0.1865,0.54,0.14,0.5578530272000001
2020-05-28 05:00:00,0.72,0.1925,0.7452893733,0.18,0.052500000000000005,0.1875,0.54,0.14,0.5578530272000001,0.72,0.1925,0.7452893733,0.18,0.052500000000000005,0.1875,0.54,0.14,0.5578530272000001
2020-05-28 05:30:00,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876,0.7295200000000001,0.19236,0.7544546375000001,0.17952,0.052360000000000004,0.187,0.55,0.14,0.5675385449
2020-05-28 06:00:00,0.75048,0.19264,0.7748099122000001,0.18048,0.052640000000000006,0.188,0.5700000000000001,0.14,0.5869412236,0.74048,0.19264,0.7651279632,0.18048,0.052640000000000006,0.188,0.56,0.14,0.5772347876
2020-05-28 06:30:00,0.7695200000000001,0.19236,0.7931982098,0.17952,0.052360000000000004,0.187,0.59,0.14,0.6063827174,0.7695200000000001,0.19236,0.7931982098,0.17952,0.052360000000000004,0.187,0.59,0.14,0.6063827174
2020-05-28 07:00:00,0.77,0.21250000000000002,0.7987842324000001,0.18,0.052500000000000005,0.1875,0.59,0.16,0.6113100686,0.77,0.2225,0.8015024953000001,0.18,0.052500000000000005,0.1875,0.59,0.17,0.6140032573
2020-05-28 07:30:00,0.8795200000000001,0.24236000000000002,0.9123013756,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.19,0.7253275122,0.8795200000000001,0.26236000000000004,0.9178170842000001,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.21,0.7308214556
2020-05-28 08:00:00,0.89,0.24250000000000002,0.9224457979,0.18,0.052500000000000005,0.1875,0.71,0.19,0.734982993,0.88,0.2625,0.9183170749,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.21,0.7308214556
2020-05-28 08:30:00,0.8585600000000001,0.24208000000000002,0.8920358737,0.17856000000000002,0.05208,0.186,0.68,0.19,0.7060453243,0.8585600000000001,0.26208000000000004,0.8976698725000001,0.17856000000000002,0.05208,0.186,0.68,0.21,0.7116881339000001
2020-05-28 09:00:00,0.86904,0.28222,0.9137169419000001,0.17904,0.05222,0.1865,0.6900000000000001,0.23,0.7273238618,0.86904,0.29222000000000004,0.9168549776,0.17904,0.05222,0.1865,0.6900000000000001,0.24,0.7305477397
2020-05-28 09:30:00,0.8961600000000001,0.35138,0.9625853988,0.17616,0.05138,0.1835,0.72,0.30000000000000004,0.78,0.8961600000000001,0.35138,0.9625853988,0.17616,0.05138,0.1835,0.72,0.30000000000000004,0.78
2020-05-28 10:00:00,0.8685600000000001,0.33208000000000004,0.9298782716,0.17856000000000002,0.05208,0.186,0.6900000000000001,0.28,0.7446475676000001,0.8585600000000001,0.34208000000000005,0.9241991127,0.17856000000000002,0.05208,0.186,0.68,0.29,0.7392563831000001
2020-05-28 10:30:00,0.7676000000000001,0.3118,0.8285101086000001,0.1776,0.051800000000000006,0.185,0.59,0.26,0.6447480128,0.7576,0.32180000000000003,0.8231117786000001,0.1776,0.051800000000000006,0.185,0.58,0.27,0.6397655821
2020-05-28 11:00:00,0.78856,0.36208,0.8677146997,0.17856000000000002,0.05208,0.186,0.61,0.31,0.6842514158,0.78856,0.37208,0.87193486,0.17856000000000002,0.05208,0.186,0.61,0.32,0.688839604
2020-05-28 11:30:00,0.7661600000000001,0.36138000000000003,0.8471107661,0.17616,0.05138,0.1835,0.59,0.31,0.6664833081,0.7661600000000001,0.37138000000000004,0.8514248352,0.17616,0.05138,0.1835,0.59,0.32,0.6711929678
2020-05-28 12:00:00,0.76856,0.36208,0.8495801316,0.17856000000000002,0.05208,0.186,0.59,0.31,0.6664833081,0.76856,0.37208,0.8538899226000001,0.17856000000000002,0.05208,0.186,0.59,0.32,0.6711929678
2020-05-28 12:30:00,0.7466400000000001,0.36152,0.8295589189,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.31,0.6488451279,0.7366400000000001,0.37152,0.8250246057,0.17664000000000002,0.05152,0.184,0.56,0.32,0.6449806199
2020-05-28 13:00:00,0.74328,0.35054,0.8217928267,0.17328000000000002,0.05054,0.18050000000000002,0.5700000000000001,0.30000000000000004,0.6441273166,0.73328,0.37054000000000004,0.8215835015,0.17328000000000002,0.05054,0.18050000000000002,0.56,0.32,0.6449806199
2020-05-28 13:30:00,0.6699200000000001,0.28956000000000004,0.7298203889,0.16992000000000002,0.04956000000000001,0.177,0.5,0.24,0.554616985,0.6599200000000001,0.29956000000000005,0.724727949,0.16992000000000002,0.04956000000000001,0.177,0.49,0.25,0.5500909016000001
2020-05-28 14:00:00,0.7204,0.3397,0.7964748897,0.1704,0.0497,0.17750000000000002,0.55,0.29,0.6217716623,0.7204,0.3497,0.8007910152000001,0.1704,0.0497,0.17750000000000002,0.55,0.30000000000000004,0.6264982043
2020-05-28 14:30:00,0.7136800000000001,0.35774,0.7983213952,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.31,0.6313477647,0.7136800000000001,0.36774,0.8028523214000001,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.32,0.6363175308
2020-05-28 15:00:00,0.7276,0.3418,0.8038836981,0.1776,0.051800000000000006,0.185,0.55,0.29,0.6217716623,0.7276,0.3518,0.8081862409,0.1776,0.051800000000000006,0.185,0.55,0.30000000000000004,0.6264982043
2020-05-28 15:30:00,0.6996,0.3453,0.7801744997000001,0.18960000000000002,0.0553,0.1975,0.51,0.29,0.5866856058000001,0.6996,0.3553,0.7846516743,0.18960000000000002,0.0553,0.1975,0.51,0.30000000000000004,0.5916924877
2020-05-28 16:00:00,0.782,0.376,0.8676981042,0.192,0.056,0.2,0.59,0.32,0.6711929678,0.782,0.386,0.8720779782,0.192,0.056,0.2,0.59,0.33,0.6760177512000001
2020-05-28 16:30:00,0.82864,0.37502,0.9095516753,0.18864,0.055020000000000006,0.1965,0.64,0.32,0.7155417528,0.81864,0.38502000000000003,0.9046611797,0.18864,0.055020000000000006,0.1965,0.63,0.33,0.7111961755
2020-05-28 17:00:00,0.90624,0.35432,0.9730434728,0.18624000000000002,0.05432000000000001,0.194,0.72,0.30000000000000004,0.78,0.90624,0.36432000000000003,0.9767292358,0.18624000000000002,0.05432000000000001,0.194,0.72,0.31,0.7839005039
2020-05-28 17:30:00,0.91056,0.30558,0.9604679328000001,0.19056,0.055580000000000004,0.1985,0.72,0.25,0.7621679605,0.91056,0.31558,0.9636961399,0.19056,0.055580000000000004,0.1985,0.72,0.26,0.7655063684000001
2020-05-28 18:00:00,1.02152,0.30586,1.066327084,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.25,0.8668333173,1.02152,0.31586000000000003,1.0692383504,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.26,0.8697700846
2020-05-28 18:30:00,1.02392,0.28656000000000004,1.0632632788,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.23,0.86127812,1.02392,0.29656000000000005,1.0660018762,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.24,0.8640023148
2020-05-28 19:00:00,1.10296,0.28628000000000003,1.1395073497000001,0.19296000000000002,0.056280000000000004,0.201,0.91,0.23,0.9386160024,1.09296,0.29628000000000004,1.1324060226000001,0.19296000000000002,0.056280000000000004,0.201,0.9,0.24,0.9314504818
2020-05-28 19:30:00,1.1068,0.2874,1.143505575,0.1968,0.0574,0.20500000000000002,0.91,0.23,0.9386160024,1.0968,0.2974,1.1364052974,0.1968,0.0574,0.20500000000000002,0.9,0.24,0.9314504818
2020-05-28 20:00:00,1.08824,0.28782,1.1256583185,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.23,0.9192388155000001,1.08824,0.28782,1.1256583185,0.19824000000000003,0.05782,0.20650000000000002,0.89,0.23,0.9192388155000001
2020-05-28 20:30:00,1.0568,0.2874,1.0951826332,0.1968,0.0574,0.20500000000000002,0.86,0.23,0.8902246907,1.0568,0.2874,1.0951826332,0.1968,0.0574,0.20500000000000002,0.86,0.23,0.8902246907
