Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-28 21:00:00,1.04384,0.23612000000000002,1.0702124088,0.12384,0.036120000000000006,0.129,0.92,0.2,0.9414881837,1.04384,0.24612000000000003,1.0724630529999999,0.12384,0.036120000000000006,0.129,0.92,0.21,0.9436630755000001
2020-05-28 21:30:00,1.01248,0.25614000000000003,1.0443770631,0.19248,0.05614,0.2005,0.8200000000000001,0.2,0.8440379138,1.01248,0.27614,1.0494613142,0.19248,0.05614,0.2005,0.8200000000000001,0.22,0.8489994111
2020-05-28 22:00:00,0.98584,0.25712,1.0188185314,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.79,0.2,0.8149233093,0.98584,0.26712,1.0213880751,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.79,0.21,0.8174350127000001
2020-05-28 22:30:00,0.9492,0.2581,0.9836647041000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.75,0.2,0.7762087348000001,0.9492,0.2681,0.9863357694,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.75,0.21,0.7788452991
2020-05-28 23:00:00,0.90112,0.24866000000000002,0.9347989356,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.19,0.7253275122,0.90112,0.25866,0.9375085333000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.2,0.7280109889
2020-05-28 23:30:00,0.8196800000000001,0.24824000000000002,0.8564452113000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.62,0.19,0.6484597135,0.8096800000000001,0.25824,0.8498644598,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.61,0.2,0.6419501538
2020-05-29 00:00:00,0.76056,0.22558000000000003,0.7933081684000001,0.19056,0.055580000000000004,0.1985,0.5700000000000001,0.17,0.5948108943,0.7505600000000001,0.23558,0.7866627295,0.19056,0.055580000000000004,0.1985,0.56,0.18,0.5882176468
2020-05-29 00:30:00,0.7076,0.2218,0.7415477058000001,0.1776,0.051800000000000006,0.185,0.53,0.17,0.5565968020000001,0.6976,0.2318,0.7351033941,0.1776,0.051800000000000006,0.185,0.52,0.18,0.5502726597
2020-05-29 01:00:00,0.6890400000000001,0.22222000000000003,0.7239874654,0.17904,0.05222,0.1865,0.51,0.17,0.5375872022,0.6790400000000001,0.23222,0.7176499495,0.17904,0.05222,0.1865,0.5,0.18,0.5314132102
2020-05-29 01:30:00,0.7085600000000001,0.20208,0.7368131378,0.17856000000000002,0.05208,0.186,0.53,0.15,0.5508175742,0.7085600000000001,0.21208000000000002,0.7396182799000001,0.17856000000000002,0.05208,0.186,0.53,0.16,0.5536244214
2020-05-29 02:00:00,0.7385600000000001,0.19208000000000003,0.7631288227,0.17856000000000002,0.05208,0.186,0.56,0.14,0.5772347876,0.7385600000000001,0.20208,0.7657069936,0.17856000000000002,0.05208,0.186,0.56,0.15,0.5797413216
2020-05-29 02:30:00,0.7380800000000001,0.19194000000000003,0.7626290383000001,0.17808000000000002,0.05194000000000001,0.1855,0.56,0.14,0.5772347876,0.7380800000000001,0.20194,0.7652070635,0.17808000000000002,0.05194000000000001,0.1855,0.56,0.15,0.5797413216
2020-05-29 03:00:00,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876,0.7395200000000001,0.20236,0.766706854,0.17952,0.052360000000000004,0.187,0.56,0.15,0.5797413216
2020-05-29 03:30:00,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876,0.7395200000000001,0.20236,0.766706854,0.17952,0.052360000000000004,0.187,0.56,0.15,0.5797413216
2020-05-29 04:00:00,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876
2020-05-29 04:30:00,0.73904,0.19222,0.7636286074,0.17904,0.05222,0.1865,0.56,0.14,0.5772347876,0.73904,0.19222,0.7636286074,0.17904,0.05222,0.1865,0.56,0.14,0.5772347876
2020-05-29 05:00:00,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876
2020-05-29 05:30:00,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876,0.7395200000000001,0.19236,0.7641283924000001,0.17952,0.052360000000000004,0.187,0.56,0.14,0.5772347876
2020-05-29 06:00:00,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876
2020-05-29 06:30:00,0.7795200000000001,0.19236,0.8029033566,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.14,0.6161168720000001,0.7795200000000001,0.19236,0.8029033566,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.14,0.6161168720000001
2020-05-29 07:00:00,0.8104800000000001,0.19264,0.8330594217,0.18048,0.052640000000000006,0.188,0.63,0.14,0.645368112,0.8104800000000001,0.19264,0.8330594217,0.18048,0.052640000000000006,0.188,0.63,0.14,0.645368112
2020-05-29 07:30:00,0.8595200000000001,0.21236000000000002,0.8853651224,0.17952,0.052360000000000004,0.187,0.68,0.16,0.6985699679,0.8595200000000001,0.22236000000000003,0.8878167604,0.17952,0.052360000000000004,0.187,0.68,0.17,0.7009279564
2020-05-29 08:00:00,0.87,0.2325,0.9005310933,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.18,0.7130918594,0.87,0.2525,0.9059007948000001,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.2,0.7184010022
2020-05-29 08:30:00,0.8895200000000001,0.28236,0.9332593423000001,0.17952,0.052360000000000004,0.187,0.71,0.23,0.7463243263,0.8895200000000001,0.29236,0.9363333808000001,0.17952,0.052360000000000004,0.187,0.71,0.24,0.7494664769
2020-05-29 09:00:00,0.9090400000000001,0.31222000000000005,0.9611633836000001,0.17904,0.05222,0.1865,0.73,0.26,0.7749193506000001,0.9090400000000001,0.32222,0.9644581121,0.17904,0.05222,0.1865,0.73,0.27,0.7783315489
2020-05-29 09:30:00,0.90568,0.34124000000000004,0.9678331468,0.17568,0.05124,0.183,0.73,0.29,0.7854934755,0.90568,0.35124000000000005,0.9714040354000001,0.17568,0.05124,0.183,0.73,0.30000000000000004,0.7892401409
2020-05-29 10:00:00,0.8585600000000001,0.31208,0.9135202242,0.17856000000000002,0.05208,0.186,0.68,0.26,0.7280109889,0.8585600000000001,0.32208000000000003,0.9169846236,0.17856000000000002,0.05208,0.186,0.68,0.27,0.731641989
2020-05-29 10:30:00,0.75568,0.31124,0.817265318,0.17568,0.05124,0.183,0.58,0.26,0.6356099433,0.75568,0.32124,0.8211256907000001,0.17568,0.05124,0.183,0.58,0.27,0.6397655821
2020-05-29 11:00:00,0.78856,0.33208000000000004,0.8556307615000001,0.17856000000000002,0.05208,0.186,0.61,0.28,0.6711929678,0.77856,0.35208,0.8544682557000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.30000000000000004,0.6708203932
2020-05-29 11:30:00,0.7099200000000001,0.32956,0.7826852496000001,0.16992000000000002,0.04956000000000001,0.177,0.54,0.28,0.608276253,0.6999200000000001,0.34956000000000004,0.7823555458,0.16992000000000002,0.04956000000000001,0.177,0.53,0.30000000000000004,0.6090155991
2020-05-29 12:00:00,0.6813600000000001,0.32998000000000005,0.7570589475,0.17136,0.049980000000000004,0.17850000000000002,0.51,0.28,0.5818075283,0.6813600000000001,0.34998,0.7659878915,0.17136,0.049980000000000004,0.17850000000000002,0.51,0.30000000000000004,0.5916924877
2020-05-29 12:30:00,0.6770400000000001,0.31872,0.7483084925,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.51,0.27,0.5770615219,0.6770400000000001,0.33872,0.7570431956,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.51,0.29,0.5866856058000001
2020-05-29 13:00:00,0.69952,0.35236,0.7832533434000001,0.17952,0.052360000000000004,0.187,0.52,0.30000000000000004,0.6003332408000001,0.69952,0.36236,0.7878026403,0.17952,0.052360000000000004,0.187,0.52,0.31,0.6053924347
2020-05-29 13:30:00,0.6228800000000001,0.31334,0.6972527877,0.18288000000000001,0.053340000000000005,0.1905,0.44,0.26,0.5110772936,0.6128800000000001,0.32334,0.6929434681000001,0.18288000000000001,0.053340000000000005,0.1905,0.43,0.27,0.5077400910000001
2020-05-29 14:00:00,0.6257600000000001,0.33418000000000003,0.7094024598,0.18576,0.054180000000000006,0.1935,0.44,0.28,0.5215361924,0.6257600000000001,0.34418000000000004,0.7141676624000001,0.18576,0.054180000000000006,0.1935,0.44,0.29,0.5269724851
2020-05-29 14:30:00,0.6524,0.3632,0.7466860117,0.1824,0.053200000000000004,0.19,0.47000000000000003,0.31,0.5630275304,0.6524,0.37320000000000003,0.751600958,0.1824,0.053200000000000004,0.19,0.47000000000000003,0.32,0.568594759
2020-05-29 15:00:00,0.6538400000000001,0.36362000000000005,0.7481485481,0.18384,0.05362,0.1915,0.47000000000000003,0.31,0.5630275304,0.6538400000000001,0.37362,0.7530595262,0.18384,0.05362,0.1915,0.47000000000000003,0.32,0.568594759
2020-05-29 15:30:00,0.70952,0.39236000000000004,0.8107804882,0.17952,0.052360000000000004,0.187,0.53,0.34,0.6296824597,0.70952,0.40236000000000005,0.8156667212000001,0.17952,0.052360000000000004,0.187,0.53,0.35000000000000003,0.6351377803
2020-05-29 16:00:00,0.7414400000000001,0.38292000000000004,0.8344824744,0.18144000000000002,0.05292,0.189,0.56,0.33,0.65,0.7414400000000001,0.39292000000000005,0.8391182277,0.18144000000000002,0.05292,0.189,0.56,0.34,0.6551335742000001
2020-05-29 16:30:00,0.7709600000000001,0.36278000000000005,0.8520496758,0.18096,0.05278000000000001,0.1885,0.59,0.31,0.6664833081,0.7709600000000001,0.37278000000000006,0.8563552125,0.18096,0.05278000000000001,0.1885,0.59,0.32,0.6711929678
2020-05-29 17:00:00,0.8428800000000001,0.32334,0.9027709842,0.18288000000000001,0.053340000000000005,0.1905,0.66,0.27,0.7130918594,0.8428800000000001,0.33334,0.9064007116,0.18288000000000001,0.053340000000000005,0.1905,0.66,0.28,0.7169379332
2020-05-29 17:30:00,0.90192,0.32306,0.9580331153,0.18192000000000003,0.05306,0.1895,0.72,0.27,0.7689603371,0.90192,0.33306,0.9614513248000001,0.18192000000000003,0.05306,0.1895,0.72,0.28,0.7725283166
2020-05-29 18:00:00,0.94288,0.30334,0.9904735484,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.25,0.8000624976,0.94288,0.31334,0.9935817279,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.26,0.8032434251
2020-05-29 18:30:00,0.9704800000000001,0.30264,1.0165738537,0.18048,0.052640000000000006,0.188,0.79,0.25,0.8286132994000001,0.9604800000000001,0.31264000000000003,1.0100819769,0.18048,0.052640000000000006,0.188,0.78,0.26,0.8221921916
2020-05-29 19:00:00,1.04144,0.29292,1.0818499896,0.18144000000000002,0.05292,0.189,0.86,0.24,0.8928605714000001,1.03144,0.29292,1.0722269349,0.18144000000000002,0.05292,0.189,0.85,0.24,0.8832326987
2020-05-29 19:30:00,1.04144,0.29292,1.0818499896,0.18144000000000002,0.05292,0.189,0.86,0.24,0.8928605714000001,1.03144,0.29292,1.0722269349,0.18144000000000002,0.05292,0.189,0.85,0.24,0.8832326987
2020-05-29 20:00:00,1.05384,0.27362000000000003,1.0887821867,0.18384,0.05362,0.1915,0.87,0.22,0.8973850901,1.05384,0.28362000000000004,1.0913381923,0.18384,0.05362,0.1915,0.87,0.23,0.8998888820000001
2020-05-29 20:30:00,1.05432,0.27376,1.0892819653,0.18432,0.05376,0.192,0.87,0.22,0.8973850901,1.05432,0.27376,1.0892819653,0.18432,0.05376,0.192,0.87,0.22,0.8973850901
2020-05-29 21:00:00,1.02576,0.25418,1.0567833506,0.18576,0.054180000000000006,0.1935,0.84,0.2,0.8634813258,1.02576,0.26418,1.059233048,0.18576,0.054180000000000006,0.1935,0.84,0.21,0.8658521814
2020-05-29 21:30:00,0.96384,0.24362000000000003,0.9941520256,0.18384,0.05362,0.1915,0.78,0.19,0.8028075735,0.96384,0.25362,0.9966497128,0.18384,0.05362,0.1915,0.78,0.2,0.8052328856000001
2020-05-29 22:00:00,0.9662400000000001,0.24432,0.9966503901,0.18624000000000002,0.05432000000000001,0.194,0.78,0.19,0.8028075735,0.9662400000000001,0.25432000000000005,0.9991488378000001,0.18624000000000002,0.05432000000000001,0.194,0.78,0.2,0.8052328856000001
2020-05-29 22:30:00,0.95896,0.23928000000000002,0.9883618770000001,0.16896000000000003,0.049280000000000004,0.176,0.79,0.19,0.8125269226,0.95896,0.24928000000000003,0.9908303588,0.16896000000000003,0.049280000000000004,0.176,0.79,0.2,0.8149233093
2020-05-29 23:00:00,0.87136,0.21998,0.8986987538000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.17,0.7203471385,0.87136,0.24998,0.9065088251000001,0.17136,0.049980000000000004,0.17850000000000002,0.7000000000000001,0.2,0.7280109889
2020-05-29 23:30:00,0.81088,0.21984,0.8401523671000001,0.17088,0.04984,0.178,0.64,0.17,0.6621933252000001,0.81088,0.22984000000000002,0.8428242996,0.17088,0.04984,0.178,0.64,0.18,0.6648308055000001
2020-05-30 00:00:00,0.74904,0.22222000000000003,0.7813082938,0.17904,0.05222,0.1865,0.5700000000000001,0.17,0.5948108943,0.74904,0.23222,0.7842111004000001,0.17904,0.05222,0.1865,0.5700000000000001,0.18,0.5977457654
2020-05-30 00:30:00,0.7008800000000001,0.21984,0.7345491134000001,0.17088,0.04984,0.178,0.53,0.17,0.5565968020000001,0.69088,0.22984000000000002,0.7281082337,0.17088,0.04984,0.178,0.52,0.18,0.5502726597
2020-05-30 01:00:00,0.6690400000000001,0.20222,0.6989330798000001,0.17904,0.05222,0.1865,0.49,0.15,0.512445119,0.6690400000000001,0.20222,0.6989330798000001,0.17904,0.05222,0.1865,0.49,0.15,0.512445119
2020-05-30 01:30:00,0.69608,0.19844,0.7238133737,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.15,0.5508175742,0.68608,0.18844000000000002,0.7114881587,0.16608,0.048440000000000004,0.17300000000000001,0.52,0.14,0.5385164807
2020-05-30 02:00:00,0.7074400000000001,0.15842,0.724960861,0.09744000000000001,0.02842,0.1015,0.61,0.13,0.6236986452000001,0.7074400000000001,0.16842000000000001,0.7272115579,0.09744000000000001,0.02842,0.1015,0.61,0.14,0.6258594091
2020-05-30 02:30:00,0.70552,0.15786,0.7229649023,0.09552000000000001,0.027860000000000003,0.0995,0.61,0.13,0.6236986452000001,0.70552,0.16786,0.7252140718000001,0.09552000000000001,0.027860000000000003,0.0995,0.61,0.14,0.6258594091
2020-05-30 03:00:00,0.68744,0.15842,0.7054577592,0.09744000000000001,0.02842,0.1015,0.59,0.13,0.6041522987,0.68744,0.16842000000000001,0.7077704783000001,0.09744000000000001,0.02842,0.1015,0.59,0.14,0.6063827174
2020-05-30 03:30:00,0.6904800000000001,0.18264000000000002,0.7142268547,0.18048,0.052640000000000006,0.188,0.51,0.13,0.5263078947000001,0.6904800000000001,0.19264,0.7168492171,0.18048,0.052640000000000006,0.188,0.51,0.14,0.5288667129
2020-05-30 04:00:00,0.71304,0.18922000000000003,0.7377196283,0.20304000000000003,0.05922,0.21150000000000002,0.51,0.13,0.5263078947000001,0.71304,0.19922,0.7403476548,0.20304000000000003,0.05922,0.21150000000000002,0.51,0.14,0.5288667129
2020-05-30 04:30:00,0.69208,0.18894000000000002,0.7174071717,0.20208,0.058940000000000006,0.21050000000000002,0.49,0.13,0.5069516742,0.69208,0.19894,0.7201054437000001,0.20208,0.058940000000000006,0.21050000000000002,0.49,0.14,0.5096076922
2020-05-30 05:00:00,0.7125600000000001,0.18908000000000003,0.7372197773,0.20256000000000002,0.05908000000000001,0.211,0.51,0.13,0.5263078947000001,0.7125600000000001,0.19908,0.739847687,0.20256000000000002,0.05908000000000001,0.211,0.51,0.14,0.5288667129
2020-05-30 05:30:00,0.7125600000000001,0.18908000000000003,0.7372197773,0.20256000000000002,0.05908000000000001,0.211,0.51,0.13,0.5263078947000001,0.7125600000000001,0.19908,0.739847687,0.20256000000000002,0.05908000000000001,0.211,0.51,0.14,0.5288667129
2020-05-30 06:00:00,0.71304,0.18922000000000003,0.7377196283,0.20304000000000003,0.05922,0.21150000000000002,0.51,0.13,0.5263078947000001,0.71304,0.19922,0.7403476548,0.20304000000000003,0.05922,0.21150000000000002,0.51,0.14,0.5288667129
2020-05-30 06:30:00,0.7320800000000001,0.18894000000000002,0.7560684162,0.20208,0.058940000000000006,0.21050000000000002,0.53,0.13,0.545710546,0.7320800000000001,0.19894,0.7586291914000001,0.20208,0.058940000000000006,0.21050000000000002,0.53,0.14,0.5481788029
2020-05-30 07:00:00,0.7425600000000001,0.18908000000000003,0.7662549184,0.20256000000000002,0.05908000000000001,0.211,0.54,0.13,0.5554277631,0.7425600000000001,0.19908,0.7687835846000001,0.20256000000000002,0.05908000000000001,0.211,0.54,0.14,0.5578530272000001
2020-05-30 07:30:00,0.7792,0.21810000000000002,0.8091478542,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.16,0.6016643583,0.7792,0.2281,0.8119003941,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.17,0.6044005295
2020-05-30 08:00:00,0.8200000000000001,0.2325,0.8523240288,0.18,0.052500000000000005,0.1875,0.64,0.18,0.6648308055000001,0.8200000000000001,0.24250000000000002,0.8551059876,0.18,0.052500000000000005,0.1875,0.64,0.19,0.6676076692
2020-05-30 08:30:00,0.8585600000000001,0.23208,0.8893741620000001,0.17856000000000002,0.05208,0.186,0.68,0.18,0.7034202158,0.8585600000000001,0.24208000000000002,0.8920358737,0.17856000000000002,0.05208,0.186,0.68,0.19,0.7060453243
2020-05-30 09:00:00,0.81952,0.23236,0.8518240429,0.17952,0.052360000000000004,0.187,0.64,0.18,0.6648308055000001,0.81952,0.24236000000000002,0.8546059911,0.17952,0.052360000000000004,0.187,0.64,0.19,0.6676076692
2020-05-30 09:30:00,0.7976000000000001,0.2318,0.8306003853,0.1776,0.051800000000000006,0.185,0.62,0.18,0.6456004957,0.7976000000000001,0.24180000000000001,0.833446459,0.1776,0.051800000000000006,0.185,0.62,0.19,0.6484597135
2020-05-30 10:00:00,0.7580800000000001,0.25194,0.7988485776,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.2,0.613514466,0.7580800000000001,0.26194,0.8020585078,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.21,0.6168468205000001
2020-05-30 10:30:00,0.7152000000000001,0.2711,0.7648570128000001,0.1752,0.0511,0.1825,0.54,0.22,0.5830951895,0.7152000000000001,0.2811,0.7684583593000001,0.1752,0.0511,0.1825,0.54,0.23,0.5869412236
2020-05-30 11:00:00,0.6790400000000001,0.29222000000000004,0.7392481654,0.17904,0.05222,0.1865,0.5,0.24,0.554616985,0.6790400000000001,0.30222000000000004,0.7432578624,0.17904,0.05222,0.1865,0.5,0.25,0.5590169944
2020-05-30 11:30:00,0.6752,0.3111,0.7434233316000001,0.1752,0.0511,0.1825,0.5,0.26,0.5635601121,0.6752,0.3211,0.7476631929,0.1752,0.0511,0.1825,0.5,0.27,0.5682429058
2020-05-30 12:00:00,0.6704,0.30970000000000003,0.7384783341000001,0.1704,0.0497,0.17750000000000002,0.5,0.26,0.5635601121,0.6704,0.31970000000000004,0.7427275746,0.1704,0.0497,0.17750000000000002,0.5,0.27,0.5682429058
2020-05-30 12:30:00,0.66032,0.32676000000000005,0.7367459535,0.16032000000000002,0.04676,0.167,0.5,0.28,0.5730619513,0.66032,0.33676,0.7412353203000001,0.16032000000000002,0.04676,0.167,0.5,0.29,0.5780138407000001
2020-05-30 13:00:00,0.63512,0.26816,0.6894107629,0.16512000000000002,0.04816,0.17200000000000001,0.47000000000000003,0.22,0.5189412298,0.63512,0.27816,0.6933616661,0.16512000000000002,0.04816,0.17200000000000001,0.47000000000000003,0.23,0.5232590181
2020-05-30 13:30:00,0.6032000000000001,0.2776,0.6640120481,0.1632,0.0476,0.17,0.44,0.23,0.4964876635,0.6032000000000001,0.29760000000000003,0.6726187627,0.1632,0.0476,0.17,0.44,0.25,0.5060632372
2020-05-30 14:00:00,0.57032,0.27676,0.6339250744,0.16032000000000002,0.04676,0.167,0.41000000000000003,0.23,0.4701063709,0.57032,0.29676,0.6429085472,0.16032000000000002,0.04676,0.167,0.41000000000000003,0.25,0.4802082881
2020-05-30 14:30:00,0.5693600000000001,0.28648,0.6373708497,0.15936,0.04648,0.166,0.41000000000000003,0.24,0.4750789408,0.5693600000000001,0.29648,0.6419277218,0.15936,0.04648,0.166,0.41000000000000003,0.25,0.4802082881
2020-05-30 15:00:00,0.5932000000000001,0.2876,0.6592419890000001,0.1632,0.0476,0.17,0.43,0.24,0.49244289010000003,0.5832,0.30760000000000004,0.659348163,0.1632,0.0476,0.17,0.42,0.26,0.49396356140000003
2020-05-30 15:30:00,0.5884,0.2862,0.6543126164,0.1584,0.046200000000000005,0.165,0.43,0.24,0.49244289010000003,0.5784,0.3062,0.6544501509,0.1584,0.046200000000000005,0.165,0.42,0.26,0.49396356140000003
2020-05-30 16:00:00,0.6288800000000001,0.28634000000000004,0.6909997467,0.15888000000000002,0.046340000000000006,0.1655,0.47000000000000003,0.24,0.5277309921000001,0.6288800000000001,0.29634000000000005,0.6952031717,0.15888000000000002,0.046340000000000006,0.1655,0.47000000000000003,0.25,0.5323532662
2020-05-30 16:30:00,0.68984,0.28662000000000004,0.7470142234,0.15984,0.04662,0.1665,0.53,0.24,0.5818075283,0.68984,0.29662000000000005,0.7509078838000001,0.15984,0.04662,0.1665,0.53,0.25,0.586003413
2020-05-30 17:00:00,0.7527200000000001,0.27746000000000004,0.8022290508000001,0.16272,0.04746,0.1695,0.59,0.23,0.6332456080000001,0.7527200000000001,0.29746,0.8093638551000001,0.16272,0.04746,0.1695,0.59,0.25,0.6407807737
2020-05-30 17:30:00,0.81744,0.27592,0.8627514126,0.15744000000000002,0.04592,0.164,0.66,0.23,0.6989277502,0.81744,0.29592,0.8693542431,0.15744000000000002,0.04592,0.164,0.66,0.25,0.7057619995000001
2020-05-30 18:00:00,0.8908,0.27690000000000003,0.9328441724000001,0.1608,0.046900000000000004,0.1675,0.73,0.23,0.7653757247,0.8908,0.2969,0.9389751062,0.1608,0.046900000000000004,0.1675,0.73,0.25,0.7716216690000001
2020-05-30 18:30:00,0.9817600000000001,0.27718000000000004,1.0201379564,0.16176000000000001,0.04718000000000001,0.1685,0.8200000000000001,0.23,0.8516454661,0.9817600000000001,0.29718,1.0257527236,0.16176000000000001,0.04718000000000001,0.1685,0.8200000000000001,0.25,0.8572630868000001
2020-05-30 19:00:00,1.01224,0.26732,1.0469430739,0.16224000000000002,0.04732,0.169,0.85,0.22,0.8780091116000001,1.01224,0.27732,1.0495409473,0.16224000000000002,0.04732,0.169,0.85,0.23,0.8805679985
2020-05-30 19:30:00,1.02792,0.26606,1.0617944481,0.15792,0.046060000000000004,0.1645,0.87,0.22,0.8973850901,1.01792,0.27606,1.0546896463,0.15792,0.046060000000000004,0.1645,0.86,0.23,0.8902246907
2020-05-30 20:00:00,1.00272,0.25746,1.0352454057,0.16272,0.04746,0.1695,0.84,0.21,0.8658521814,1.00272,0.26746000000000003,1.0377775532,0.16272,0.04746,0.1695,0.84,0.22,0.8683317338000001
2020-05-30 20:30:00,0.9936800000000001,0.27774000000000004,1.0317652107,0.16368000000000002,0.047740000000000005,0.1705,0.8300000000000001,0.23,0.86127812,1.00368,0.27774000000000004,1.0413995631,0.16368000000000002,0.047740000000000005,0.1705,0.84,0.23,0.8709190548
2020-05-30 21:00:00,1.00176,0.27718000000000004,1.0393997547,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.23,0.8709190548,1.00176,0.27718000000000004,1.0393997547,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.23,0.8709190548
2020-05-30 21:30:00,0.96752,0.25886000000000003,1.0015505229,0.16752,0.04886,0.17450000000000002,0.8,0.21,0.8271033793,0.95752,0.26886000000000004,0.9945502753000001,0.16752,0.04886,0.17450000000000002,0.79,0.22,0.8200609733
2020-05-30 22:00:00,0.9641600000000001,0.23788,0.9930716993,0.16416,0.047880000000000006,0.171,0.8,0.19,0.8222530024,0.9541600000000001,0.24788000000000002,0.9858325416,0.16416,0.047880000000000006,0.171,0.79,0.2,0.8149233093
2020-05-30 22:30:00,0.9378400000000001,0.21562,0.9623075652,0.08784,0.02562,0.0915,0.85,0.19,0.8709764635,0.9378400000000001,0.22562000000000001,0.9645974549,0.08784,0.02562,0.0915,0.85,0.2,0.8732124598000001
2020-05-30 23:00:00,0.8874400000000001,0.18842,0.9072220511,0.09744000000000001,0.02842,0.1015,0.79,0.16,0.8060397013,0.8874400000000001,0.19842,0.9093515547000001,0.09744000000000001,0.02842,0.1015,0.79,0.17,0.808084154
2020-05-30 23:30:00,0.8350400000000001,0.18772000000000003,0.8558800150000001,0.09504000000000001,0.02772,0.099,0.74,0.16,0.7570997292,0.8350400000000001,0.19772,0.8581287782,0.09504000000000001,0.02772,0.099,0.74,0.17,0.7592759709
2020-05-31 00:00:00,0.7669600000000001,0.18828,0.7897322331000001,0.09696,0.028280000000000003,0.101,0.67,0.16,0.688839604,0.7669600000000001,0.19828,0.7921758643,0.09696,0.028280000000000003,0.101,0.67,0.17,0.6912307864
2020-05-31 00:30:00,0.6950400000000001,0.18772000000000003,0.7199440256,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.16,0.6209669879,0.6950400000000001,0.19772,0.7226159423,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.17,0.6236184731000001
2020-05-31 01:00:00,0.6708000000000001,0.19690000000000002,0.6991010299,0.1608,0.046900000000000004,0.1675,0.51,0.15,0.5316013544,0.6708000000000001,0.2069,0.7019830838000001,0.1608,0.046900000000000004,0.1675,0.51,0.16,0.5345091206
2020-05-31 01:30:00,0.69144,0.20292000000000002,0.7206009992,0.18144000000000002,0.05292,0.189,0.51,0.15,0.5316013544,0.69144,0.21292000000000003,0.7234806148,0.18144000000000002,0.05292,0.189,0.51,0.16,0.5345091206
2020-05-31 02:00:00,0.6976800000000001,0.19474000000000002,0.7243487075,0.18768,0.054740000000000004,0.1955,0.51,0.14,0.5288667129,0.6976800000000001,0.19474000000000002,0.7243487075,0.18768,0.054740000000000004,0.1955,0.51,0.14,0.5288667129
2020-05-31 02:30:00,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129
2020-05-31 03:00:00,0.6891200000000001,0.19516000000000003,0.716221893,0.18912,0.05516000000000001,0.197,0.5,0.14,0.5192301994,0.6891200000000001,0.19516000000000003,0.716221893,0.18912,0.05516000000000001,0.197,0.5,0.14,0.5192301994
2020-05-31 03:30:00,0.70816,0.19488000000000003,0.7344853981,0.18816000000000002,0.054880000000000005,0.196,0.52,0.14,0.5385164807,0.69816,0.19488000000000003,0.7248486739000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.14,0.5288667129
2020-05-31 04:00:00,0.7096,0.1953,0.735985224,0.18960000000000002,0.0553,0.1975,0.52,0.14,0.5385164807,0.6996,0.1953,0.7263485733,0.18960000000000002,0.0553,0.1975,0.51,0.14,0.5288667129
2020-05-31 04:30:00,0.7186400000000001,0.19502000000000003,0.7446316203000001,0.18864,0.055020000000000006,0.1965,0.53,0.14,0.5481788029,0.70864,0.19502000000000003,0.73498534,0.18864,0.055020000000000006,0.1965,0.52,0.14,0.5385164807
2020-05-31 05:00:00,0.7196,0.1953,0.7456314438,0.18960000000000002,0.0553,0.1975,0.53,0.14,0.5481788029,0.7096,0.1953,0.735985224,0.18960000000000002,0.0553,0.1975,0.52,0.14,0.5385164807
2020-05-31 05:30:00,0.7286400000000001,0.19502000000000003,0.7542871138,0.18864,0.055020000000000006,0.1965,0.54,0.14,0.5578530272000001,0.7286400000000001,0.19502000000000003,0.7542871138,0.18864,0.055020000000000006,0.1965,0.54,0.14,0.5578530272000001
2020-05-31 06:00:00,0.7096,0.1953,0.735985224,0.18960000000000002,0.0553,0.1975,0.52,0.14,0.5385164807,0.7096,0.1953,0.735985224,0.18960000000000002,0.0553,0.1975,0.52,0.14,0.5385164807
2020-05-31 06:30:00,0.7124,0.1932,0.7381327794,0.1824,0.053200000000000004,0.19,0.53,0.14,0.5481788029,0.7124,0.1932,0.7381327794,0.1824,0.053200000000000004,0.19,0.53,0.14,0.5481788029
2020-05-31 07:00:00,0.7133600000000001,0.19348,0.7391325997,0.18336000000000002,0.05348000000000001,0.191,0.53,0.14,0.5481788029,0.7133600000000001,0.19348,0.7391325997,0.18336000000000002,0.05348000000000001,0.191,0.53,0.14,0.5481788029
2020-05-31 07:30:00,0.7376800000000001,0.21474000000000001,0.7683001041,0.18768,0.054740000000000004,0.1955,0.55,0.16,0.5728001397,0.7376800000000001,0.22474000000000002,0.7711548807,0.18768,0.054740000000000004,0.1955,0.55,0.17,0.5756735186
2020-05-31 08:00:00,0.7686400000000001,0.22502000000000003,0.8009003996,0.18864,0.055020000000000006,0.1965,0.58,0.17,0.6044005295,0.7586400000000001,0.24502000000000002,0.7972260972,0.18864,0.055020000000000006,0.1965,0.5700000000000001,0.19,0.6008327554
2020-05-31 08:30:00,0.76192,0.24306000000000003,0.7997501172,0.18192000000000003,0.05306,0.1895,0.58,0.19,0.6103277808,0.75192,0.25306,0.7933618657,0.18192000000000003,0.05306,0.1895,0.5700000000000001,0.2,0.6040695324
2020-05-31 09:00:00,0.7614400000000001,0.24292000000000002,0.7992502737,0.18144000000000002,0.05292,0.189,0.58,0.19,0.6103277808,0.7514400000000001,0.25292000000000003,0.7928622831000001,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.2,0.6040695324
2020-05-31 09:30:00,0.7580800000000001,0.25194,0.7988485776,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.2,0.613514466,0.7480800000000001,0.26194,0.7926135565,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.21,0.6074537019
2020-05-31 10:00:00,0.7766400000000001,0.28152000000000005,0.8260890993000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.23,0.6425729531000001,0.7766400000000001,0.29152,0.8295502396000001,0.17664000000000002,0.05152,0.184,0.6000000000000001,0.24,0.6462197769
2020-05-31 10:30:00,0.7604000000000001,0.2797,0.8102100036000001,0.1704,0.0497,0.17750000000000002,0.59,0.23,0.6332456080000001,0.7504000000000001,0.2897,0.8043794192,0.1704,0.0497,0.17750000000000002,0.58,0.24,0.6276941931000001
2020-05-31 11:00:00,0.7113600000000001,0.29998,0.7720239957,0.17136,0.049980000000000004,0.17850000000000002,0.54,0.25,0.5950630219,0.7113600000000001,0.30998000000000003,0.7759643355,0.17136,0.049980000000000004,0.17850000000000002,0.54,0.26,0.5993329626
2020-05-31 11:30:00,0.68752,0.27886,0.741920919,0.16752,0.04886,0.17450000000000002,0.52,0.23,0.568594759,0.68752,0.28886,0.7457371186,0.16752,0.04886,0.17450000000000002,0.52,0.24,0.5727128425
2020-05-31 12:00:00,0.6570400000000001,0.27872,0.7137131076000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.49,0.23,0.5412947441,0.6570400000000001,0.28872000000000003,0.7176773648,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.49,0.24,0.5456189146
2020-05-31 12:30:00,0.66376,0.28068000000000004,0.720665387,0.17376000000000003,0.05068,0.181,0.49,0.23,0.5412947441,0.66376,0.29068000000000005,0.7246186583,0.17376000000000003,0.05068,0.181,0.49,0.24,0.5456189146
2020-05-31 13:00:00,0.6572,0.2846,0.7161766542,0.1872,0.0546,0.195,0.47000000000000003,0.23,0.5232590181,0.6572,0.29460000000000003,0.7202089974,0.1872,0.0546,0.195,0.47000000000000003,0.24,0.5277309921000001
2020-05-31 13:30:00,0.6538400000000001,0.28362000000000004,0.7127040410000001,0.18384,0.05362,0.1915,0.47000000000000003,0.23,0.5232590181,0.6538400000000001,0.29362000000000005,0.7167422480000001,0.18384,0.05362,0.1915,0.47000000000000003,0.24,0.5277309921000001
2020-05-31 14:00:00,0.65624,0.25432000000000005,0.7037965615,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.2,0.5107837116,0.65624,0.26432,0.7074715542000001,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.21,0.514781507
2020-05-31 14:30:00,0.65288,0.27334,0.7077902585,0.18288000000000001,0.053340000000000005,0.1905,0.47000000000000003,0.22,0.5189412298,0.65288,0.28334000000000004,0.7117119150000001,0.18288000000000001,0.053340000000000005,0.1905,0.47000000000000003,0.23,0.5232590181
2020-05-31 15:00:00,0.64576,0.29418,0.7096110554,0.18576,0.054180000000000006,0.1935,0.46,0.24,0.5188448708,0.64576,0.31418,0.7181330309,0.18576,0.054180000000000006,0.1935,0.46,0.26,0.5283937925000001
2020-05-31 15:30:00,0.6324000000000001,0.2732,0.6888889606,0.1824,0.053200000000000004,0.19,0.45,0.22,0.5008991915000001,0.6324000000000001,0.2832,0.6929155793,0.1824,0.053200000000000004,0.19,0.45,0.23,0.5053711507
2020-05-31 16:00:00,0.66624,0.26432,0.7167571416,0.18624000000000002,0.05432000000000001,0.194,0.48,0.21,0.5239274759,0.66624,0.27432,0.7205048230000001,0.18624000000000002,0.05432000000000001,0.194,0.48,0.22,0.5280151513
2020-05-31 16:30:00,0.74336,0.26348000000000005,0.7886734432,0.18336000000000002,0.05348000000000001,0.191,0.56,0.21,0.5980802622,0.74336,0.27348,0.7920703252,0.18336000000000002,0.05348000000000001,0.191,0.56,0.22,0.6016643583
2020-05-31 17:00:00,0.8262400000000001,0.26432,0.8674892507,0.18624000000000002,0.05432000000000001,0.194,0.64,0.21,0.6735725648,0.8262400000000001,0.27432,0.8705883068,0.18624000000000002,0.05432000000000001,0.194,0.64,0.22,0.6767569726
2020-05-31 17:30:00,0.8943200000000001,0.27376,0.9352822034,0.18432,0.05376,0.192,0.71,0.22,0.7433034374,0.8943200000000001,0.29376,0.9413305477,0.18432,0.05376,0.192,0.71,0.24,0.7494664769
2020-05-31 18:00:00,0.96672,0.27446000000000004,1.0049257933,0.18672000000000002,0.05446,0.1945,0.78,0.22,0.8104319836,0.96672,0.29446,1.0105712493,0.18672000000000002,0.05446,0.1945,0.78,0.24,0.8160882305
2020-05-31 18:30:00,1.03336,0.29348,1.0742268848,0.18336000000000002,0.05348000000000001,0.191,0.85,0.24,0.8832326987,1.03336,0.30348,1.077001857,0.18336000000000002,0.05348000000000001,0.191,0.85,0.25,0.8860022573
2020-05-31 19:00:00,1.03672,0.29446,1.0777267975,0.18672000000000002,0.05446,0.1945,0.85,0.24,0.8832326987,1.03672,0.30446,1.080501851,0.18672000000000002,0.05446,0.1945,0.85,0.25,0.8860022573
2020-05-31 19:30:00,1.0348,0.2939,1.0757268473,0.18480000000000002,0.0539,0.1925,0.85,0.24,0.8832326987,1.0348,0.3039,1.0785018544,0.18480000000000002,0.0539,0.1925,0.85,0.25,0.8860022573
2020-05-31 20:00:00,1.0372,0.2746,1.0729347604,0.1872,0.0546,0.195,0.85,0.22,0.8780091116000001,1.0372,0.2846,1.07553754,0.1872,0.0546,0.195,0.85,0.23,0.8805679985
2020-05-31 20:30:00,1.02808,0.27194,1.0634377509,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.22,0.8780091116000001,1.02808,0.28194,1.0660387657000001,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.23,0.8805679985
2020-05-31 21:00:00,1.00952,0.25236000000000003,1.0405845473,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.2,0.8537564055,1.00952,0.26236000000000004,1.0430548404,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.21,0.8561541917000001
2020-05-31 21:30:00,0.9871200000000001,0.25166,1.0186945813,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.2,0.8343260753,0.9871200000000001,0.26166,1.0212109723,0.17712000000000003,0.051660000000000005,0.1845,0.81,0.21,0.8367795409000001
2020-05-31 22:00:00,0.9585600000000001,0.25208,0.9911516534,0.17856000000000002,0.05208,0.186,0.78,0.2,0.8052328856000001,0.9585600000000001,0.26208000000000004,0.9937420188,0.17856000000000002,0.05208,0.186,0.78,0.21,0.8077747211
2020-05-31 22:30:00,0.94552,0.22786,0.9725884279,0.09552000000000001,0.027860000000000003,0.0995,0.85,0.2,0.8732124598000001,0.94552,0.23786000000000002,0.9749797177,0.09552000000000001,0.027860000000000003,0.0995,0.85,0.21,0.8755569656000001
2020-05-31 23:00:00,0.8574400000000001,0.19842,0.8800987729,0.09744000000000001,0.02842,0.1015,0.76,0.17,0.7787810989,0.8574400000000001,0.20842000000000002,0.8824070773,0.09744000000000001,0.02842,0.1015,0.76,0.18,0.7810249676000001
2020-05-31 23:30:00,0.78456,0.19758,0.8090563948,0.09456,0.027580000000000004,0.0985,0.6900000000000001,0.17,0.7106335202,0.78456,0.20758000000000001,0.8115564367,0.09456,0.027580000000000004,0.0985,0.6900000000000001,0.18,0.7130918594
2020-06-01 00:00:00,0.726,0.198,0.7525157806,0.096,0.028,0.1,0.63,0.17,0.6525335240000001,0.716,0.188,0.7402702209,0.096,0.028,0.1,0.62,0.16,0.6403124237000001
2020-06-01 00:30:00,0.69144,0.18542,0.7158699952,0.12144,0.03542,0.1265,0.5700000000000001,0.15,0.5894064811,0.69144,0.19542,0.7185250518,0.12144,0.03542,0.1265,0.5700000000000001,0.16,0.5920304046
2020-06-01 01:00:00,0.6781600000000001,0.20488,0.7084326362000001,0.18816000000000002,0.054880000000000005,0.196,0.49,0.15,0.512445119,0.6781600000000001,0.21488000000000002,0.7113890637,0.18816000000000002,0.054880000000000005,0.196,0.49,0.16,0.5154609588
2020-06-01 01:30:00,0.6976800000000001,0.20474,0.7271009902000001,0.18768,0.054740000000000004,0.1955,0.51,0.15,0.5316013544,0.6976800000000001,0.21474000000000001,0.7299798970000001,0.18768,0.054740000000000004,0.1955,0.51,0.16,0.5345091206
2020-06-01 02:00:00,0.72816,0.20488,0.7564342668,0.18816000000000002,0.054880000000000005,0.196,0.54,0.15,0.5604462508,0.72816,0.21488000000000002,0.7592037935,0.18816000000000002,0.054880000000000005,0.196,0.54,0.16,0.5632051136
2020-06-01 02:30:00,0.7176800000000001,0.20474,0.7463129705,0.18768,0.054740000000000004,0.1955,0.53,0.15,0.5508175742,0.7176800000000001,0.21474000000000001,0.7491180481,0.18768,0.054740000000000004,0.1955,0.53,0.16,0.5536244214
2020-06-01 03:00:00,0.6891200000000001,0.20516,0.7190111265,0.18912,0.05516000000000001,0.197,0.5,0.15,0.5220153254000001,0.6891200000000001,0.21516000000000002,0.7219281128,0.18912,0.05516000000000001,0.197,0.5,0.16,0.5249761899000001
2020-06-01 03:30:00,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029
2020-06-01 04:00:00,0.7315200000000001,0.19586,0.7572863725000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.14,0.5578530272000001,0.7315200000000001,0.19586,0.7572863725000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.14,0.5578530272000001
2020-06-01 04:30:00,0.7296,0.1953,0.7552868660000001,0.18960000000000002,0.0553,0.1975,0.54,0.14,0.5578530272000001,0.7296,0.1953,0.7552868660000001,0.18960000000000002,0.0553,0.1975,0.54,0.14,0.5578530272000001
2020-06-01 05:00:00,0.7315200000000001,0.19586,0.7572863725000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.14,0.5578530272000001,0.7315200000000001,0.19586,0.7572863725000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.14,0.5578530272000001
2020-06-01 05:30:00,0.7300800000000001,0.19544,0.7557867424,0.19008000000000003,0.05544,0.198,0.54,0.14,0.5578530272000001,0.7300800000000001,0.19544,0.7557867424,0.19008000000000003,0.05544,0.198,0.54,0.14,0.5578530272000001
2020-06-01 06:00:00,0.72152,0.19586,0.7476310922,0.19152000000000002,0.05586000000000001,0.1995,0.53,0.14,0.5481788029,0.72152,0.19586,0.7476310922,0.19152000000000002,0.05586000000000001,0.1995,0.53,0.14,0.5481788029
2020-06-01 06:30:00,0.7696000000000001,0.1953,0.7939938602000001,0.18960000000000002,0.0553,0.1975,0.58,0.14,0.5966573556,0.7696000000000001,0.1953,0.7939938602000001,0.18960000000000002,0.0553,0.1975,0.58,0.14,0.5966573556
2020-06-01 07:00:00,0.78768,0.19474000000000002,0.8113959884,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.14,0.6161168720000001,0.78768,0.19474000000000002,0.8113959884,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.14,0.6161168720000001
2020-06-01 07:30:00,0.84,0.2225,0.8689684977000001,0.18,0.052500000000000005,0.1875,0.66,0.17,0.6815423685,0.84,0.2325,0.8715826123,0.18,0.052500000000000005,0.1875,0.66,0.18,0.6841052551
2020-06-01 08:00:00,0.9119200000000001,0.25306,0.9463812392000001,0.18192000000000003,0.05306,0.1895,0.73,0.2,0.7569015788,0.9119200000000001,0.26306,0.9491041302000001,0.18192000000000003,0.05306,0.1895,0.73,0.21,0.7596051606
2020-06-01 08:30:00,0.93,0.3025,0.9779602497000001,0.18,0.052500000000000005,0.1875,0.75,0.25,0.790569415,0.93,0.3125,0.9810995108,0.18,0.052500000000000005,0.1875,0.75,0.26,0.7937883849
2020-06-01 09:00:00,0.9209600000000001,0.31278,0.9726246193,0.18096,0.05278000000000001,0.1885,0.74,0.26,0.784346862,0.9209600000000001,0.31278,0.9726246193,0.18096,0.05278000000000001,0.1885,0.74,0.26,0.784346862
2020-06-01 09:30:00,0.8780800000000001,0.32194,0.9352378574,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.27,0.7502666193,0.8780800000000001,0.33194,0.9387271435000001,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.28,0.753923073
2020-06-01 10:00:00,0.8104800000000001,0.31264000000000003,0.8686895878,0.18048,0.052640000000000006,0.188,0.63,0.26,0.6815423685,0.8104800000000001,0.32264000000000004,0.8723384664,0.18048,0.052640000000000006,0.188,0.63,0.27,0.6854195795
2020-06-01 10:30:00,0.72904,0.31222000000000005,0.7930830032,0.17904,0.05222,0.1865,0.55,0.26,0.6083584470000001,0.72904,0.32222,0.7970728009,0.17904,0.05222,0.1865,0.55,0.27,0.6126989473000001
2020-06-01 11:00:00,0.77048,0.38264000000000004,0.8602632155000001,0.18048,0.052640000000000006,0.188,0.59,0.33,0.6760177512000001,0.77048,0.39264000000000004,0.8647575383,0.18048,0.052640000000000006,0.188,0.59,0.34,0.6809552114
2020-06-01 11:30:00,0.7076,0.3718,0.7993328468,0.1776,0.051800000000000006,0.185,0.53,0.32,0.6191122677,0.7076,0.38180000000000003,0.8040329595,0.1776,0.051800000000000006,0.185,0.53,0.33,0.6243396512
2020-06-01 12:00:00,0.6804800000000001,0.37264,0.7758309094,0.18048,0.052640000000000006,0.188,0.5,0.32,0.5936328832000001,0.6804800000000001,0.38264000000000004,0.7806832905000001,0.18048,0.052640000000000006,0.188,0.5,0.33,0.599082632
2020-06-01 12:30:00,0.7176,0.3718,0.8081986142,0.1776,0.051800000000000006,0.185,0.54,0.32,0.6276941931000001,0.7176,0.38180000000000003,0.8128474642,0.1776,0.051800000000000006,0.185,0.54,0.33,0.6328506933
2020-06-01 13:00:00,0.7375200000000001,0.36886,0.8246171536,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.32,0.6536818798,0.7375200000000001,0.37886000000000003,0.8291384987,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.33,0.658634952
2020-06-01 13:30:00,0.6455200000000001,0.24786000000000002,0.6914699198,0.09552000000000001,0.027860000000000003,0.0995,0.55,0.22,0.5923681288,0.6455200000000001,0.25786000000000003,0.6951171484,0.09552000000000001,0.027860000000000003,0.0995,0.55,0.23,0.5961543424
2020-06-01 14:00:00,0.67744,0.29842,0.7402563407,0.09744000000000001,0.02842,0.1015,0.58,0.27,0.6397655821,0.66744,0.30842,0.7352544118000001,0.09744000000000001,0.02842,0.1015,0.5700000000000001,0.28,0.6350590524
2020-06-01 14:30:00,0.70408,0.31744,0.7723320529000001,0.09408000000000001,0.027440000000000003,0.098,0.61,0.29,0.6754257916,0.70408,0.31744,0.7723320529000001,0.09408000000000001,0.027440000000000003,0.098,0.61,0.29,0.6754257916
2020-06-01 15:00:00,0.7064800000000001,0.31814000000000003,0.7748077503,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.29,0.6754257916,0.7064800000000001,0.31814000000000003,0.7748077503,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.29,0.6754257916
2020-06-01 15:30:00,0.7236800000000001,0.33774000000000004,0.7986119521,0.16368000000000002,0.047740000000000005,0.1705,0.56,0.29,0.630634601,0.7236800000000001,0.33774000000000004,0.7986119521,0.16368000000000002,0.047740000000000005,0.1705,0.56,0.29,0.630634601
2020-06-01 16:00:00,0.7272000000000001,0.3446,0.8047167203000001,0.1872,0.0546,0.195,0.54,0.29,0.6129437168,0.7272000000000001,0.3446,0.8047167203000001,0.1872,0.0546,0.195,0.54,0.29,0.6129437168
2020-06-01 16:30:00,0.8052800000000001,0.34404,0.8756936679,0.18528000000000003,0.054040000000000005,0.193,0.62,0.29,0.6844705983,0.8052800000000001,0.34404,0.8756936679,0.18528000000000003,0.054040000000000005,0.193,0.62,0.29,0.6844705983
2020-06-01 17:00:00,0.8772000000000001,0.3146,0.9319082573,0.1872,0.0546,0.195,0.6900000000000001,0.26,0.7373601562000001,0.8772000000000001,0.3246,0.9353314920000001,0.1872,0.0546,0.195,0.6900000000000001,0.27,0.7409453421000001
2020-06-01 17:30:00,0.8752800000000001,0.28404,0.9202139969,0.18528000000000003,0.054040000000000005,0.193,0.6900000000000001,0.23,0.7273238618,0.8752800000000001,0.29404,0.9233496629,0.18528000000000003,0.054040000000000005,0.193,0.6900000000000001,0.24,0.7305477397
2020-06-01 18:00:00,0.9362400000000001,0.28432,0.9784596057,0.18624000000000002,0.05432000000000001,0.194,0.75,0.23,0.7844743463,0.9362400000000001,0.29432,0.9814120439,0.18624000000000002,0.05432000000000001,0.194,0.75,0.24,0.7874642849
2020-06-01 18:30:00,0.9552800000000001,0.28404,0.9966135660000001,0.18528000000000003,0.054040000000000005,0.193,0.77,0.23,0.8036168241,0.9552800000000001,0.29404,0.9995095797,0.18528000000000003,0.054040000000000005,0.193,0.77,0.24,0.8065358021
2020-06-01 19:00:00,1.01672,0.26446000000000003,1.0505515932,0.18672000000000002,0.05446,0.1945,0.8300000000000001,0.21,0.8561541917000001,1.01672,0.27446000000000004,1.0531134079,0.18672000000000002,0.05446,0.1945,0.8300000000000001,0.22,0.8586617495000001
2020-06-01 19:30:00,1.03528,0.26404,1.0684202357,0.18528000000000003,0.054040000000000005,0.193,0.85,0.21,0.8755569656000001,1.03528,0.27404,1.0709353855,0.18528000000000003,0.054040000000000005,0.193,0.85,0.22,0.8780091116000001
2020-06-01 20:00:00,1.03288,0.26334,1.0659216904,0.18288000000000001,0.053340000000000005,0.1905,0.85,0.21,0.8755569656000001,1.03288,0.27334,1.0684361703,0.18288000000000001,0.053340000000000005,0.1905,0.85,0.22,0.8780091116000001
2020-06-01 20:30:00,1.0476,0.2718,1.0822850826,0.1776,0.051800000000000006,0.185,0.87,0.22,0.8973850901,1.0376,0.2718,1.0726085027,0.1776,0.051800000000000006,0.185,0.86,0.22,0.8876936408
2020-06-01 21:00:00,1.01,0.2625,1.0435546224,0.18,0.052500000000000005,0.1875,0.8300000000000001,0.21,0.8561541917000001,1.01,0.2725,1.046114836,0.18,0.052500000000000005,0.1875,0.8300000000000001,0.22,0.8586617495000001
2020-06-01 21:30:00,0.9853600000000001,0.24948,1.0164519664,0.13536,0.03948,0.14100000000000001,0.85,0.21,0.8755569656000001,0.9853600000000001,0.25948000000000004,1.0189525013,0.13536,0.03948,0.14100000000000001,0.85,0.22,0.8780091116000001
2020-06-01 22:00:00,0.93888,0.20884000000000003,0.9618262837,0.09888000000000001,0.02884,0.10300000000000001,0.84,0.18,0.8590692638,0.93888,0.20884000000000003,0.9618262837,0.09888000000000001,0.02884,0.10300000000000001,0.84,0.18,0.8590692638
2020-06-01 22:30:00,0.90744,0.18842,0.9267952579000001,0.09744000000000001,0.02842,0.1015,0.81,0.16,0.8256512581000001,0.90744,0.19842,0.92887989,0.09744000000000001,0.02842,0.1015,0.81,0.17,0.8276472679
2020-06-01 23:00:00,0.8584,0.16870000000000002,0.8748201244,0.0984,0.0287,0.10250000000000001,0.76,0.14,0.7727871635,0.8584,0.1787,0.8768034272,0.0984,0.0287,0.10250000000000001,0.76,0.15,0.7746612163000001
2020-06-01 23:30:00,0.7769600000000001,0.16828,0.7949748424,0.09696,0.028280000000000003,0.101,0.68,0.14,0.6942621983,0.7769600000000001,0.17828000000000002,0.797151554,0.09696,0.028280000000000003,0.101,0.68,0.15,0.6963476143
2020-06-02 00:00:00,0.6979200000000001,0.17856000000000002,0.7203998890000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6000000000000001,0.15,0.6184658438,0.6979200000000001,0.17856000000000002,0.7203998890000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6000000000000001,0.15,0.6184658438
2020-06-02 00:30:00,0.6615200000000001,0.18836000000000003,0.6878140737,0.13152,0.038360000000000005,0.137,0.53,0.15,0.5508175742,0.6515200000000001,0.18836000000000003,0.6782018873,0.13152,0.038360000000000005,0.137,0.52,0.15,0.5412023651
2020-06-02 01:00:00,0.6581600000000001,0.20488,0.6893115406,0.18816000000000002,0.054880000000000005,0.196,0.47000000000000003,0.15,0.49335585530000003,0.6581600000000001,0.21488000000000002,0.6923496227,0.18816000000000002,0.054880000000000005,0.196,0.47000000000000003,0.16,0.4964876635
2020-06-02 01:30:00,0.6567200000000001,0.20446,0.6878117838000001,0.18672000000000002,0.05446,0.1945,0.47000000000000003,0.15,0.49335585530000003,0.6567200000000001,0.21446,0.6908503818,0.18672000000000002,0.05446,0.1945,0.47000000000000003,0.16,0.4964876635
2020-06-02 02:00:00,0.6991200000000001,0.19516000000000003,0.7258486068000001,0.18912,0.05516000000000001,0.197,0.51,0.14,0.5288667129,0.6891200000000001,0.20516,0.7190111265,0.18912,0.05516000000000001,0.197,0.5,0.15,0.5220153254000001
2020-06-02 02:30:00,0.6972,0.2046,0.7266009909000001,0.1872,0.0546,0.195,0.51,0.15,0.5316013544,0.6872,0.2146,0.7199284687,0.1872,0.0546,0.195,0.5,0.16,0.5249761899000001
2020-06-02 03:00:00,0.6791200000000001,0.19516000000000003,0.7066055477000001,0.18912,0.05516000000000001,0.197,0.49,0.14,0.5096076922,0.66912,0.19516000000000003,0.6970000000000001,0.18912,0.05516000000000001,0.197,0.48,0.14,0.5
2020-06-02 03:30:00,0.6781600000000001,0.19488000000000003,0.7056055555,0.18816000000000002,0.054880000000000005,0.196,0.49,0.14,0.5096076922,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.18816000000000002,0.054880000000000005,0.196,0.48,0.14,0.5
2020-06-02 04:00:00,0.6891200000000001,0.19516000000000003,0.716221893,0.18912,0.05516000000000001,0.197,0.5,0.14,0.5192301994,0.66912,0.19516000000000003,0.6970000000000001,0.18912,0.05516000000000001,0.197,0.48,0.14,0.5
2020-06-02 04:30:00,0.6876800000000001,0.19474000000000002,0.7147219389,0.18768,0.054740000000000004,0.1955,0.5,0.14,0.5192301994,0.6876800000000001,0.19474000000000002,0.7147219389,0.18768,0.054740000000000004,0.1955,0.5,0.14,0.5192301994
2020-06-02 05:00:00,0.6996,0.1953,0.7263485733,0.18960000000000002,0.0553,0.1975,0.51,0.14,0.5288667129,0.6896,0.1953,0.7167218777000001,0.18960000000000002,0.0553,0.1975,0.5,0.14,0.5192301994
