Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-02 05:30:00,0.69816,0.19488000000000003,0.7248486739000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.14,0.5288667129,0.6881600000000001,0.19488000000000003,0.7152219236,0.18816000000000002,0.054880000000000005,0.196,0.5,0.14,0.5192301994
2020-06-02 06:00:00,0.6996,0.1953,0.7263485733,0.18960000000000002,0.0553,0.1975,0.51,0.14,0.5288667129,0.6896,0.1953,0.7167218777000001,0.18960000000000002,0.0553,0.1975,0.5,0.14,0.5192301994
2020-06-02 06:30:00,0.72816,0.19488000000000003,0.7537872379,0.18816000000000002,0.054880000000000005,0.196,0.54,0.14,0.5578530272000001,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029
2020-06-02 07:00:00,0.7886400000000001,0.21502000000000002,0.8174268469,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.16,0.6209669879,0.7886400000000001,0.22502000000000003,0.8201140469,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.17,0.6236184731000001
2020-06-02 07:30:00,0.8385600000000001,0.24208000000000002,0.8728032997,0.17856000000000002,0.05208,0.186,0.66,0.19,0.6868041933,0.8385600000000001,0.25208,0.8756296021000001,0.17856000000000002,0.05208,0.186,0.66,0.2,0.689637586
2020-06-02 08:00:00,0.88,0.24250000000000002,0.9128013201,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.19,0.7253275122,0.88,0.2525,0.9155087384,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.2,0.7280109889
2020-06-02 08:30:00,0.8876000000000001,0.2918,0.9343345225,0.1776,0.051800000000000006,0.185,0.71,0.24,0.7494664769,0.8876000000000001,0.3018,0.9375057333000001,0.1776,0.051800000000000006,0.185,0.71,0.25,0.7527283707
2020-06-02 09:00:00,0.9095200000000001,0.32236000000000004,0.9649573048000001,0.17952,0.052360000000000004,0.187,0.73,0.27,0.7783315489,0.8995200000000001,0.33236000000000004,0.9589574547,0.17952,0.052360000000000004,0.187,0.72,0.28,0.7725283166
2020-06-02 09:30:00,0.8642400000000001,0.34082,0.9290150968,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.29,0.748465096,0.8642400000000001,0.35082,0.9327301057,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2020-06-02 10:00:00,0.8185600000000001,0.35208,0.8910672253,0.17856000000000002,0.05208,0.186,0.64,0.30000000000000004,0.7068238819,0.8185600000000001,0.36208,0.8950655842,0.17856000000000002,0.05208,0.186,0.64,0.31,0.7111258679
2020-06-02 10:30:00,0.74472,0.33096000000000003,0.8149493236,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.28,0.6350590524,0.74472,0.35096000000000005,0.8232744378,0.17472000000000001,0.050960000000000005,0.182,0.5700000000000001,0.30000000000000004,0.6441273166
2020-06-02 11:00:00,0.75,0.3825,0.841906319,0.18,0.052500000000000005,0.1875,0.5700000000000001,0.33,0.658634952,0.75,0.3925,0.846496456,0.18,0.052500000000000005,0.1875,0.5700000000000001,0.34,0.6637017402000001
2020-06-02 11:30:00,0.77568,0.36124,0.8556715491,0.17568,0.05124,0.183,0.6000000000000001,0.31,0.6753517602,0.77568,0.38124,0.8643051544,0.17568,0.05124,0.183,0.6000000000000001,0.33,0.6847627326
2020-06-02 12:00:00,0.8190400000000001,0.37222000000000005,0.8996522939,0.17904,0.05222,0.1865,0.64,0.32,0.7155417528,0.8090400000000001,0.38222,0.8947836889,0.17904,0.05222,0.1865,0.63,0.33,0.7111961755
2020-06-02 12:30:00,0.71616,0.40138,0.8209695792,0.17616,0.05138,0.1835,0.54,0.35000000000000003,0.6435060217,0.71616,0.41138,0.8259047463,0.17616,0.05138,0.1835,0.54,0.36,0.6489992296
2020-06-02 13:00:00,0.67808,0.36194000000000004,0.768630633,0.17808000000000002,0.05194000000000001,0.1855,0.5,0.31,0.5883026432,0.66808,0.37194000000000005,0.7646373323000001,0.17808000000000002,0.05194000000000001,0.1855,0.49,0.32,0.5852349955
2020-06-02 13:30:00,0.5956800000000001,0.29124,0.6630651552,0.17568,0.05124,0.183,0.42,0.24,0.4837354649,0.5956800000000001,0.30124,0.6675179398000001,0.17568,0.05124,0.183,0.42,0.25,0.48877397640000003
2020-06-02 14:00:00,0.6476000000000001,0.3518,0.7369864314,0.1776,0.051800000000000006,0.185,0.47000000000000003,0.30000000000000004,0.5575840744,0.6476000000000001,0.3618,0.7418119708,0.1776,0.051800000000000006,0.185,0.47000000000000003,0.31,0.5630275304
2020-06-02 14:30:00,0.6847200000000001,0.36096,0.7740372084,0.17472000000000001,0.050960000000000005,0.182,0.51,0.31,0.5968249325,0.6847200000000001,0.37096,0.7787507945000001,0.17472000000000001,0.050960000000000005,0.182,0.51,0.32,0.6020797289
2020-06-02 15:00:00,0.66664,0.38152,0.7680927027000001,0.17664000000000002,0.05152,0.184,0.49,0.33,0.5907622195000001,0.66664,0.38152,0.7680927027000001,0.17664000000000002,0.05152,0.184,0.49,0.33,0.5907622195000001
2020-06-02 15:30:00,0.6852,0.3411,0.7654072445,0.1752,0.0511,0.1825,0.51,0.29,0.5866856058000001,0.6752,0.3511,0.7610297300000001,0.1752,0.0511,0.1825,0.5,0.30000000000000004,0.5830951895
2020-06-02 16:00:00,0.74616,0.34138,0.8205455807,0.17616,0.05138,0.1835,0.5700000000000001,0.29,0.6395310782,0.74616,0.35138,0.8247561155,0.17616,0.05138,0.1835,0.5700000000000001,0.30000000000000004,0.6441273166
2020-06-02 16:30:00,0.8642400000000001,0.35082,0.9327301057,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.30000000000000004,0.7523961722,0.8642400000000001,0.35082,0.9327301057,0.17424,0.050820000000000004,0.18150000000000002,0.6900000000000001,0.30000000000000004,0.7523961722
2020-06-02 17:00:00,0.8652000000000001,0.3111,0.9194314819,0.1752,0.0511,0.1825,0.6900000000000001,0.26,0.7373601562000001,0.8652000000000001,0.3211,0.9228630722000001,0.1752,0.0511,0.1825,0.6900000000000001,0.27,0.7409453421000001
2020-06-02 17:30:00,0.92376,0.29068000000000005,0.9684148904000001,0.17376000000000003,0.05068,0.181,0.75,0.24,0.7874642849,0.9137600000000001,0.30068,0.9619593547,0.17376000000000003,0.05068,0.181,0.74,0.25,0.7810889834
2020-06-02 18:00:00,1.01568,0.27124000000000004,1.051273989,0.17568,0.05124,0.183,0.84,0.22,0.8683317338000001,1.00568,0.28124000000000005,1.0442644301,0.17568,0.05124,0.183,0.8300000000000001,0.23,0.86127812
2020-06-02 18:30:00,1.0452,0.2711,1.0797862057,0.1752,0.0511,0.1825,0.87,0.22,0.8973850901,1.0452,0.2811,1.082340173,0.1752,0.0511,0.1825,0.87,0.23,0.8998888820000001
2020-06-02 19:00:00,1.05616,0.27138,1.090468271,0.17616,0.05138,0.1835,0.88,0.22,0.9070832376,1.05616,0.28138,1.0929998399,0.17616,0.05138,0.1835,0.88,0.23,0.9095603333000001
2020-06-02 19:30:00,1.03424,0.27082,1.06910984,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.22,0.8876936408,1.02424,0.28082,1.0620392884,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.23,0.8805679985
2020-06-02 20:00:00,1.00664,0.27152000000000004,1.0426155571,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.22,0.8586617495000001,0.9966400000000001,0.28152000000000005,1.0356373883,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.23,0.8516454661
2020-06-02 20:30:00,0.9856800000000001,0.27124000000000004,1.0223190304,0.17568,0.05124,0.183,0.81,0.22,0.8393449827,0.9856800000000001,0.28124000000000005,1.0250175608,0.17568,0.05124,0.183,0.81,0.23,0.8420213774
2020-06-02 21:00:00,0.9880800000000001,0.24194000000000002,1.0172694088,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.19,0.8319855768000001,0.9880800000000001,0.25194,1.0196939982,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.2,0.8343260753
2020-06-02 21:30:00,1.0076,0.24180000000000001,1.0362070256,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.19,0.8514693183,1.0076,0.2518,1.0385860581,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.2,0.8537564055
2020-06-02 22:00:00,0.9685600000000001,0.24208000000000002,0.9983542457000001,0.17856000000000002,0.05208,0.186,0.79,0.19,0.8125269226,0.9685600000000001,0.25208,1.0008260588,0.17856000000000002,0.05208,0.186,0.79,0.2,0.8149233093
2020-06-02 22:30:00,0.9471200000000001,0.24166,0.9774639891,0.17712000000000003,0.051660000000000005,0.1845,0.77,0.19,0.7930952024,0.9371200000000001,0.25166,0.9703229617,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.2,0.7858753082000001
2020-06-02 23:00:00,0.8780800000000001,0.23194,0.9081963719,0.17808000000000002,0.05194000000000001,0.1855,0.7000000000000001,0.18,0.72277244,0.8680800000000001,0.25194,0.9039007965,0.17808000000000002,0.05194000000000001,0.1855,0.6900000000000001,0.2,0.7184010022
2020-06-02 23:30:00,0.79712,0.23166000000000003,0.8301003855,0.17712000000000003,0.051660000000000005,0.1845,0.62,0.18,0.6456004957,0.78712,0.25166,0.8263719804,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.2,0.6419501538
2020-06-03 00:00:00,0.71896,0.22928,0.754634216,0.16896000000000003,0.049280000000000004,0.176,0.55,0.18,0.5787054518,0.70896,0.22928,0.7451131458,0.16896000000000003,0.049280000000000004,0.176,0.54,0.18,0.5692099788
2020-06-03 00:30:00,0.68552,0.17786000000000002,0.7082173748,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.15,0.6087692502000001,0.68552,0.18786000000000003,0.7107946609,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.16,0.6113100686
2020-06-03 01:00:00,0.66744,0.17842000000000002,0.6908761466000001,0.09744000000000001,0.02842,0.1015,0.5700000000000001,0.15,0.5894064811,0.66744,0.18842,0.6935259548,0.09744000000000001,0.02842,0.1015,0.5700000000000001,0.16,0.5920304046
2020-06-03 01:30:00,0.6664800000000001,0.16814,0.6873620953,0.09648000000000001,0.028140000000000002,0.1005,0.5700000000000001,0.14,0.5869412236,0.6664800000000001,0.17814000000000002,0.689876402,0.09648000000000001,0.028140000000000002,0.1005,0.5700000000000001,0.15,0.5894064811
2020-06-03 02:00:00,0.6974400000000001,0.16842000000000001,0.7174871776,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.14,0.6161168720000001,0.6974400000000001,0.17842000000000002,0.7199001667,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.15,0.6184658438
2020-06-03 02:30:00,0.67712,0.19166000000000002,0.7037222819000001,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.14,0.5192301994,0.67712,0.20166,0.7065113233,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.15,0.5220153254000001
2020-06-03 03:00:00,0.6881600000000001,0.19488000000000003,0.7152219236,0.18816000000000002,0.054880000000000005,0.196,0.5,0.14,0.5192301994,0.6881600000000001,0.21488000000000002,0.7209282905000001,0.18816000000000002,0.054880000000000005,0.196,0.5,0.16,0.5249761899000001
2020-06-03 03:30:00,0.6867200000000001,0.19446000000000002,0.7137219697,0.18672000000000002,0.05446,0.1945,0.5,0.14,0.5192301994,0.6867200000000001,0.21446,0.719428558,0.18672000000000002,0.05446,0.1945,0.5,0.16,0.5249761899000001
2020-06-03 04:00:00,0.6876800000000001,0.19474000000000002,0.7147219389,0.18768,0.054740000000000004,0.1955,0.5,0.14,0.5192301994,0.6876800000000001,0.20474,0.7175111497000001,0.18768,0.054740000000000004,0.1955,0.5,0.15,0.5220153254000001
2020-06-03 04:30:00,0.6962400000000001,0.19432000000000002,0.7228488085,0.18624000000000002,0.05432000000000001,0.194,0.51,0.14,0.5288667129,0.6962400000000001,0.20432000000000003,0.7256009923000001,0.18624000000000002,0.05432000000000001,0.194,0.51,0.15,0.5316013544
2020-06-03 05:00:00,0.69816,0.19488000000000003,0.7248486739000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.14,0.5288667129,0.69816,0.20488,0.7276009896000001,0.18816000000000002,0.054880000000000005,0.196,0.51,0.15,0.5316013544
2020-06-03 05:30:00,0.6976800000000001,0.19474000000000002,0.7243487075,0.18768,0.054740000000000004,0.1955,0.51,0.14,0.5288667129,0.6976800000000001,0.20474,0.7271009902000001,0.18768,0.054740000000000004,0.1955,0.51,0.15,0.5316013544
2020-06-03 06:00:00,0.69864,0.19502000000000003,0.7253486403,0.18864,0.055020000000000006,0.1965,0.51,0.14,0.5288667129,0.69864,0.20502,0.7281009889000001,0.18864,0.055020000000000006,0.1965,0.51,0.15,0.5316013544
2020-06-03 06:30:00,0.7472000000000001,0.19460000000000002,0.7721249899,0.1872,0.0546,0.195,0.56,0.14,0.5772347876,0.7472000000000001,0.2146,0.777406586,0.1872,0.0546,0.195,0.56,0.16,0.5824087911
2020-06-03 07:00:00,0.7886400000000001,0.22502000000000003,0.8201140469,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.17,0.6236184731000001,0.7886400000000001,0.23502,0.8229139992000001,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.18,0.6264183905
2020-06-03 07:30:00,0.8972,0.2646,0.9354041907,0.1872,0.0546,0.195,0.71,0.21,0.7404052944,0.8972,0.2746,0.9382819406,0.1872,0.0546,0.195,0.71,0.22,0.7433034374
2020-06-03 08:00:00,0.9791200000000001,0.26516,1.014389373,0.18912,0.05516000000000001,0.197,0.79,0.21,0.8174350127000001,0.9791200000000001,0.27516,1.017049163,0.18912,0.05516000000000001,0.197,0.79,0.22,0.8200609733
2020-06-03 08:30:00,1.02816,0.28488,1.0668971834,0.18816000000000002,0.054880000000000005,0.196,0.84,0.23,0.8709190548,1.02816,0.29488000000000003,1.0696107703,0.18816000000000002,0.054880000000000005,0.196,0.84,0.24,0.8736131867
2020-06-03 09:00:00,1.06912,0.30516000000000004,1.1118184204000001,0.18912,0.05516000000000001,0.197,0.88,0.25,0.9148223871000001,1.06912,0.31516000000000005,1.1146045936,0.18912,0.05516000000000001,0.197,0.88,0.26,0.9176055798
2020-06-03 09:30:00,1.1172,0.3346,1.1662302517,0.1872,0.0546,0.195,0.93,0.28,0.9712363255,1.1172,0.3446,1.1691385718,0.1872,0.0546,0.195,0.93,0.29,0.9741663102
2020-06-03 10:00:00,1.1191200000000001,0.31516000000000005,1.1626501623,0.18912,0.05516000000000001,0.197,0.93,0.26,0.9656603958000001,1.1191200000000001,0.33516,1.1682301999,0.18912,0.05516000000000001,0.197,0.93,0.28,0.9712363255
2020-06-03 10:30:00,1.04624,0.28432,1.0841844861,0.18624000000000002,0.05432000000000001,0.194,0.86,0.23,0.8902246907,1.03624,0.29432,1.0772268099,0.18624000000000002,0.05432000000000001,0.194,0.85,0.24,0.8832326987
2020-06-03 11:00:00,1.1196,0.3453,1.1716382761,0.18960000000000002,0.0553,0.1975,0.93,0.29,0.9741663102,1.1196,0.3553,1.1746243016,0.18960000000000002,0.0553,0.1975,0.93,0.30000000000000004,0.9771898485
2020-06-03 11:30:00,1.09576,0.32418,1.1427084711,0.18576,0.054180000000000006,0.1935,0.91,0.27,0.9492101980000001,1.08576,0.33418000000000003,1.1360242295,0.18576,0.054180000000000006,0.1935,0.9,0.28,0.9425497334
2020-06-03 12:00:00,1.06912,0.32516,1.1174733106,0.18912,0.05516000000000001,0.197,0.88,0.27,0.9204890005,1.05912,0.33516,1.1108858627,0.18912,0.05516000000000001,0.197,0.87,0.28,0.9139474821
2020-06-03 12:30:00,1.11528,0.32404000000000005,1.1614006199,0.18528000000000003,0.054040000000000005,0.193,0.93,0.27,0.9684007435,1.10528,0.33404,1.1546543206,0.18528000000000003,0.054040000000000005,0.193,0.92,0.28,0.9616652224000001
2020-06-03 13:00:00,1.12864,0.29502,1.1665612071,0.18864,0.055020000000000006,0.1965,0.9400000000000001,0.24,0.9701546269,1.12864,0.30502,1.1691302109,0.18864,0.055020000000000006,0.1965,0.9400000000000001,0.25,0.9726767192
2020-06-03 13:30:00,1.08672,0.26446000000000003,1.1184361627,0.18672000000000002,0.05446,0.1945,0.9,0.21,0.924175308,1.08672,0.28446000000000005,1.1233333655,0.18672000000000002,0.05446,0.1945,0.9,0.23,0.9289241088
2020-06-03 14:00:00,1.06864,0.26502000000000003,1.1010118301,0.18864,0.055020000000000006,0.1965,0.88,0.21,0.9047098983,1.05864,0.29502,1.0989792764,0.18864,0.055020000000000006,0.1965,0.87,0.24,0.9024965374
2020-06-03 14:30:00,1.0372,0.30460000000000004,1.0810018501,0.1872,0.0546,0.195,0.85,0.25,0.8860022573,1.0272000000000001,0.3146,1.074296514,0.1872,0.0546,0.195,0.84,0.26,0.8793179175
2020-06-03 15:00:00,1.03864,0.30502,1.0825018476,0.18864,0.055020000000000006,0.1965,0.85,0.25,0.8860022573,1.02864,0.31502,1.0757963794,0.18864,0.055020000000000006,0.1965,0.84,0.26,0.8793179175
2020-06-03 15:30:00,0.9672000000000001,0.2646,1.0027407442,0.1872,0.0546,0.195,0.78,0.21,0.8077747211,0.9572,0.2746,0.9958097208000001,0.1872,0.0546,0.195,0.77,0.22,0.8008120878
2020-06-03 16:00:00,1.06912,0.31516000000000005,1.1146045936,0.18912,0.05516000000000001,0.197,0.88,0.26,0.9176055798,1.05912,0.32516,1.1079098339,0.18912,0.05516000000000001,0.197,0.87,0.27,0.910933587
2020-06-03 16:30:00,1.15624,0.31432000000000004,1.1982019863,0.18624000000000002,0.05432000000000001,0.194,0.97,0.26,1.0042410069,1.14624,0.33432,1.194,0.18624000000000002,0.05432000000000001,0.194,0.96,0.28,1.0
2020-06-03 17:00:00,1.22864,0.31502,1.2683823753,0.18864,0.055020000000000006,0.1965,1.04,0.26,1.0720074627,1.21864,0.31502,1.2586981568,0.18864,0.055020000000000006,0.1965,1.03,0.26,1.0623088063
2020-06-03 17:30:00,1.24672,0.26446000000000003,1.2744606113999999,0.18672000000000002,0.05446,0.1945,1.06,0.21,1.0806016842,1.24672,0.27446000000000004,1.2765731667,0.18672000000000002,0.05446,0.1945,1.06,0.22,1.0825894882
2020-06-03 18:00:00,1.28912,0.26516,1.3161079743,0.18912,0.05516000000000001,0.197,1.1,0.21,1.1198660634,1.28912,0.27516,1.3181590951,0.18912,0.05516000000000001,0.197,1.1,0.22,1.121784293
2020-06-03 18:30:00,1.31576,0.26418,1.342019169,0.18576,0.054180000000000006,0.1935,1.13,0.21,1.1493476411,1.31576,0.27418000000000003,1.3440234559,0.18576,0.054180000000000006,0.1935,1.13,0.22,1.1512167476
2020-06-03 19:00:00,1.28912,0.26516,1.3161079743,0.18912,0.05516000000000001,0.197,1.1,0.21,1.1198660634,1.28912,0.26516,1.3161079743,0.18912,0.05516000000000001,0.197,1.1,0.21,1.1198660634
2020-06-03 19:30:00,1.21576,0.24418,1.2400388099,0.18576,0.054180000000000006,0.1935,1.03,0.19,1.0473776778,1.21576,0.26418,1.2441316048,0.18576,0.054180000000000006,0.1935,1.03,0.21,1.0511898021
2020-06-03 20:00:00,1.14912,0.24516000000000002,1.174980936,0.18912,0.05516000000000001,0.197,0.96,0.19,0.9786214794,1.14912,0.26516,1.1793161578,0.18912,0.05516000000000001,0.197,0.96,0.21,0.9827003612
2020-06-03 20:30:00,1.09528,0.21404,1.1159979391000001,0.18528000000000003,0.054040000000000005,0.193,0.91,0.16,0.9239588735,1.08528,0.22404000000000002,1.1081636161,0.18528000000000003,0.054040000000000005,0.193,0.9,0.17,0.9159148432
2020-06-03 21:00:00,1.03816,0.21488000000000002,1.0601648928,0.18816000000000002,0.054880000000000005,0.196,0.85,0.16,0.8649277426,1.03816,0.22488000000000002,1.0622368851,0.18816000000000002,0.054880000000000005,0.196,0.85,0.17,0.8668333173
2020-06-03 21:30:00,0.99528,0.19404000000000002,1.0140186389,0.18528000000000003,0.054040000000000005,0.193,0.81,0.14,0.8220097323000001,0.99528,0.20404000000000003,1.0159796258,0.18528000000000003,0.054040000000000005,0.193,0.81,0.15,0.8237718131
2020-06-03 22:00:00,0.9291200000000001,0.21516000000000002,0.9537073975,0.18912,0.05516000000000001,0.197,0.74,0.16,0.7570997292,0.9291200000000001,0.21516000000000002,0.9537073975,0.18912,0.05516000000000001,0.197,0.74,0.16,0.7570997292
2020-06-03 22:30:00,0.92144,0.22292,0.9480216242,0.18144000000000002,0.05292,0.189,0.74,0.17,0.7592759709,0.93144,0.23292000000000002,0.9601209299000001,0.18144000000000002,0.05292,0.189,0.75,0.18,0.7712976079
2020-06-03 23:00:00,0.8476,0.2018,0.87129157,0.1776,0.051800000000000006,0.185,0.67,0.15,0.6865857558,0.8476,0.21180000000000002,0.8736618339000001,0.1776,0.051800000000000006,0.185,0.67,0.16,0.688839604
2020-06-03 23:30:00,0.76136,0.18998,0.7847046897000001,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.14,0.6063827174,0.76136,0.20998000000000003,0.7897851923,0.17136,0.049980000000000004,0.17850000000000002,0.59,0.16,0.6113100686
2020-06-04 00:00:00,0.7116800000000001,0.16674000000000003,0.7309518794000001,0.09168000000000001,0.026740000000000003,0.0955,0.62,0.14,0.6356099433,0.7116800000000001,0.17674,0.7332976544,0.09168000000000001,0.026740000000000003,0.0955,0.62,0.15,0.6378871374
2020-06-04 00:30:00,0.6859200000000001,0.16506,0.7055005670000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.6000000000000001,0.14,0.6161168720000001,0.6859200000000001,0.17506000000000002,0.7079069501,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.6000000000000001,0.15,0.6184658438
2020-06-04 01:00:00,0.7019200000000001,0.19306,0.7279861606,0.18192000000000003,0.05306,0.1895,0.52,0.14,0.5385164807,0.6919200000000001,0.20306000000000002,0.7211009985,0.18192000000000003,0.05306,0.1895,0.51,0.15,0.5316013544
2020-06-04 01:30:00,0.7076800000000001,0.19474000000000002,0.7339854563,0.18768,0.054740000000000004,0.1955,0.52,0.14,0.5385164807,0.6976800000000001,0.20474,0.7271009902000001,0.18768,0.054740000000000004,0.1955,0.51,0.15,0.5316013544
2020-06-04 02:00:00,0.7396,0.1953,0.7649511422,0.18960000000000002,0.0553,0.1975,0.55,0.14,0.5675385449,0.7396,0.2053,0.7675651438000001,0.18960000000000002,0.0553,0.1975,0.55,0.15,0.5700877125
2020-06-04 02:30:00,0.71672,0.19446000000000002,0.7426319748,0.18672000000000002,0.05446,0.1945,0.53,0.14,0.5481788029,0.71672,0.20446,0.7453129879,0.18672000000000002,0.05446,0.1945,0.53,0.15,0.5508175742
2020-06-04 03:00:00,0.7191200000000001,0.19516000000000003,0.745131532,0.18912,0.05516000000000001,0.197,0.53,0.14,0.5481788029,0.7191200000000001,0.20516,0.7478129445,0.18912,0.05516000000000001,0.197,0.53,0.15,0.5508175742
2020-06-04 03:30:00,0.72816,0.19488000000000003,0.7537872379,0.18816000000000002,0.054880000000000005,0.196,0.54,0.14,0.5578530272000001,0.72816,0.20488,0.7564342668,0.18816000000000002,0.054880000000000005,0.196,0.54,0.15,0.5604462508
2020-06-04 04:00:00,0.7296,0.1953,0.7552868660000001,0.18960000000000002,0.0553,0.1975,0.54,0.14,0.5578530272000001,0.7296,0.18530000000000002,0.7527630769,0.18960000000000002,0.0553,0.1975,0.54,0.13,0.5554277631
2020-06-04 04:30:00,0.74672,0.19446000000000002,0.7716252005,0.18672000000000002,0.05446,0.1945,0.56,0.14,0.5772347876,0.73672,0.18446,0.7594615527,0.18672000000000002,0.05446,0.1945,0.55,0.13,0.565154846
2020-06-04 05:00:00,0.7191200000000001,0.19516000000000003,0.745131532,0.18912,0.05516000000000001,0.197,0.53,0.14,0.5481788029,0.7191200000000001,0.18516000000000002,0.7425751140000001,0.18912,0.05516000000000001,0.197,0.53,0.13,0.545710546
2020-06-04 05:30:00,0.73816,0.19488000000000003,0.7634516357000001,0.18816000000000002,0.054880000000000005,0.196,0.55,0.14,0.5675385449,0.72816,0.18488000000000002,0.7512640015000001,0.18816000000000002,0.054880000000000005,0.196,0.54,0.13,0.5554277631
2020-06-04 06:00:00,0.74912,0.19516000000000003,0.7741241502,0.18912,0.05516000000000001,0.197,0.56,0.14,0.5772347876,0.74912,0.18516000000000002,0.7716637869,0.18912,0.05516000000000001,0.197,0.56,0.13,0.5748912941000001
2020-06-04 06:30:00,0.7667200000000001,0.19446000000000002,0.7909957332,0.18672000000000002,0.05446,0.1945,0.58,0.14,0.5966573556,0.7567200000000001,0.18446,0.7788778146,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.13,0.5846366393
2020-06-04 07:00:00,0.7896000000000001,0.1953,0.8133942771,0.18960000000000002,0.0553,0.1975,0.6000000000000001,0.14,0.6161168720000001,0.7796000000000001,0.18530000000000002,0.8013190688,0.18960000000000002,0.0553,0.1975,0.59,0.13,0.6041522987
2020-06-04 07:30:00,0.8376800000000001,0.19474000000000002,0.8600182847000001,0.18768,0.054740000000000004,0.1955,0.65,0.14,0.6649060084,0.8376800000000001,0.21474000000000001,0.8647664714000001,0.18768,0.054740000000000004,0.1955,0.65,0.16,0.6694027188
2020-06-04 08:00:00,0.8691200000000001,0.21516000000000002,0.895356577,0.18912,0.05516000000000001,0.197,0.68,0.16,0.6985699679,0.8691200000000001,0.22516000000000003,0.8978121184000001,0.18912,0.05516000000000001,0.197,0.68,0.17,0.7009279564
2020-06-04 08:30:00,0.9972000000000001,0.2546,1.0291885153,0.1872,0.0546,0.195,0.81,0.2,0.8343260753,0.9872000000000001,0.2646,1.022045498,0.1872,0.0546,0.195,0.8,0.21,0.8271033793
2020-06-04 09:00:00,1.0496,0.2953,1.0903495999,0.18960000000000002,0.0553,0.1975,0.86,0.24,0.8928605714000001,1.0496,0.3053,1.0931002927,0.18960000000000002,0.0553,0.1975,0.86,0.25,0.8956003573
2020-06-04 09:30:00,0.93576,0.29418,0.980912152,0.18576,0.054180000000000006,0.1935,0.75,0.24,0.7874642849,0.92576,0.30418,0.9744521794000001,0.18576,0.054180000000000006,0.1935,0.74,0.25,0.7810889834
2020-06-04 10:00:00,0.97816,0.29488000000000003,1.0216414244,0.18816000000000002,0.054880000000000005,0.196,0.79,0.24,0.8256512581000001,0.97816,0.30488000000000004,1.0245724962,0.18816000000000002,0.054880000000000005,0.196,0.79,0.25,0.8286132994000001
2020-06-04 10:30:00,0.8557600000000001,0.26418,0.8956094294,0.18576,0.054180000000000006,0.1935,0.67,0.21,0.7021395873,0.8557600000000001,0.27418000000000003,0.8986099543,0.18576,0.054180000000000006,0.1935,0.67,0.22,0.7051950085
2020-06-04 11:00:00,0.83008,0.24794000000000002,0.8663180998000001,0.13008,0.03794,0.1355,0.7000000000000001,0.21,0.7308214556,0.82008,0.25794,0.8596884610000001,0.13008,0.03794,0.1355,0.6900000000000001,0.22,0.7242237223
2020-06-04 11:30:00,0.86528,0.31404000000000004,0.9205056219000001,0.18528000000000003,0.054040000000000005,0.193,0.68,0.26,0.7280109889,0.86528,0.31404000000000004,0.9205056219000001,0.18528000000000003,0.054040000000000005,0.193,0.68,0.26,0.7280109889
2020-06-04 12:00:00,0.78056,0.29558,0.8346504957,0.19056,0.055580000000000004,0.1985,0.59,0.24,0.6369458376,0.77056,0.30558,0.8289401969,0.19056,0.055580000000000004,0.1985,0.58,0.25,0.631585307
2020-06-04 12:30:00,0.78768,0.29474,0.8410181033,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.24,0.6462197769,0.78768,0.30474,0.8445745971,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.25,0.65
2020-06-04 13:00:00,0.9805600000000001,0.27558000000000005,1.0185490906,0.19056,0.055580000000000004,0.1985,0.79,0.22,0.8200609733,0.9805600000000001,0.28558,1.0213000783,0.19056,0.055580000000000004,0.1985,0.79,0.23,0.8228000972
2020-06-04 13:30:00,0.8686400000000001,0.20502,0.8925069468,0.18864,0.055020000000000006,0.1965,0.68,0.15,0.6963476143,0.8686400000000001,0.21502000000000002,0.8948569997,0.18864,0.055020000000000006,0.1965,0.68,0.16,0.6985699679
2020-06-04 14:00:00,0.8305600000000001,0.23558,0.8633237226,0.19056,0.055580000000000004,0.1985,0.64,0.18,0.6648308055000001,0.8305600000000001,0.24558000000000002,0.8661059115,0.19056,0.055580000000000004,0.1985,0.64,0.19,0.6676076692
2020-06-04 14:30:00,0.8291200000000001,0.26516,0.8704882538000001,0.18912,0.05516000000000001,0.197,0.64,0.21,0.6735725648,0.8291200000000001,0.27516,0.8735862865,0.18912,0.05516000000000001,0.197,0.64,0.22,0.6767569726
2020-06-04 15:00:00,0.8268800000000001,0.27034,0.869950717,0.20688,0.060340000000000005,0.2155,0.62,0.21,0.654599114,0.8268800000000001,0.28034000000000003,0.8731099873,0.20688,0.060340000000000005,0.2155,0.62,0.22,0.6578753681
2020-06-04 15:30:00,0.8268800000000001,0.24034000000000003,0.8611003716000001,0.20688,0.060340000000000005,0.2155,0.62,0.18,0.6456004957,0.8268800000000001,0.25034,0.8639448188000001,0.20688,0.060340000000000005,0.2155,0.62,0.19,0.6484597135
2020-06-04 16:00:00,0.8783200000000001,0.25076000000000004,0.9134148017,0.20832,0.06076,0.217,0.67,0.19,0.6964194139000001,0.8783200000000001,0.25076000000000004,0.9134148017,0.20832,0.06076,0.217,0.67,0.19,0.6964194139000001
2020-06-04 16:30:00,0.99592,0.29006000000000004,1.0373000771,0.20592000000000002,0.06006,0.21450000000000002,0.79,0.23,0.8228000972,0.99592,0.30006000000000005,1.0401406876000001,0.20592000000000002,0.06006,0.21450000000000002,0.79,0.24,0.8256512581000001
2020-06-04 17:00:00,1.0388,0.2609,1.0710622064,0.2088,0.0609,0.2175,0.8300000000000001,0.2,0.8537564055,1.0388,0.27090000000000003,1.0735419181,0.2088,0.0609,0.2175,0.8300000000000001,0.21,0.8561541917000001
2020-06-04 17:30:00,1.10736,0.26048000000000004,1.1375834035,0.20736000000000002,0.060480000000000006,0.216,0.9,0.2,0.9219544457000001,1.10736,0.26048000000000004,1.1375834035,0.20736000000000002,0.060480000000000006,0.216,0.9,0.2,0.9219544457000001
2020-06-04 18:00:00,1.09928,0.23104000000000002,1.1232969331,0.20928000000000002,0.061040000000000004,0.218,0.89,0.17,0.9060905032000001,1.08928,0.23104000000000002,1.1135126403,0.20928000000000002,0.061040000000000004,0.218,0.88,0.17,0.8962700486
2020-06-04 18:30:00,1.08784,0.22062,1.1099860585,0.20784000000000002,0.06062000000000001,0.2165,0.88,0.16,0.894427191,1.07784,0.23062000000000002,1.1022362043,0.20784000000000002,0.06062000000000001,0.2165,0.87,0.17,0.8864536085
2020-06-04 19:00:00,1.14424,0.21082,1.1634991405,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.16,0.9831073187,1.14424,0.21082,1.1634991405,0.17424,0.050820000000000004,0.18150000000000002,0.97,0.16,0.9831073187
2020-06-04 19:30:00,1.1368800000000001,0.22034,1.1580353406000001,0.20688,0.060340000000000005,0.2155,0.93,0.16,0.9436630755000001,1.1368800000000001,0.22034,1.1580353406000001,0.20688,0.060340000000000005,0.2155,0.93,0.16,0.9436630755000001
2020-06-04 20:00:00,1.1188,0.20090000000000002,1.13669444,0.2088,0.0609,0.2175,0.91,0.14,0.9207062507,1.1188,0.2209,1.1403991626,0.2088,0.0609,0.2175,0.91,0.16,0.9239588735
2020-06-04 20:30:00,1.0564,0.20020000000000002,1.0752027716,0.2064,0.060200000000000004,0.215,0.85,0.14,0.8614522622,1.0564,0.2102,1.077109558,0.2064,0.060200000000000004,0.215,0.85,0.15,0.8631338251
2020-06-04 21:00:00,1.0288,0.20090000000000002,1.0482319638,0.2088,0.0609,0.2175,0.8200000000000001,0.14,0.8318653737,1.0288,0.19090000000000001,1.0463614337,0.2088,0.0609,0.2175,0.8200000000000001,0.13,0.8302409289
2020-06-04 21:30:00,1.00736,0.20048000000000002,1.0271155729,0.20736000000000002,0.060480000000000006,0.216,0.8,0.14,0.8121576202,0.9973600000000001,0.19048,1.0153864289,0.20736000000000002,0.060480000000000006,0.216,0.79,0.13,0.800624756
2020-06-04 22:00:00,0.9883200000000001,0.20076000000000002,1.0085043381,0.20832,0.06076,0.217,0.78,0.14,0.7924645102000001,0.9983200000000001,0.19076,1.0163819164,0.20832,0.06076,0.217,0.79,0.13,0.800624756
2020-06-04 22:30:00,0.93688,0.20034000000000002,0.9580606714000001,0.20688,0.060340000000000005,0.2155,0.73,0.14,0.7433034374,0.92688,0.19034,0.946221882,0.20688,0.060340000000000005,0.2155,0.72,0.13,0.731641989
2020-06-04 23:00:00,0.8688,0.20090000000000002,0.8917254342000001,0.2088,0.0609,0.2175,0.66,0.14,0.6746851117,0.8588,0.19090000000000001,0.8797614734,0.2088,0.0609,0.2175,0.65,0.13,0.6628725368
2020-06-04 23:30:00,0.77832,0.20076000000000002,0.8037951232,0.20832,0.06076,0.217,0.5700000000000001,0.14,0.5869412236,0.77832,0.19076,0.8013559758000001,0.20832,0.06076,0.217,0.5700000000000001,0.13,0.5846366393
2020-06-05 00:00:00,0.7083200000000001,0.20076000000000002,0.7362212983,0.20832,0.06076,0.217,0.5,0.14,0.5192301994,0.7083200000000001,0.19076,0.7335574960000001,0.20832,0.06076,0.217,0.5,0.13,0.5166236541
2020-06-05 00:30:00,0.6778400000000001,0.20062000000000002,0.7069055453,0.20784000000000002,0.06062000000000001,0.2165,0.47000000000000003,0.14,0.4904079934,0.6678400000000001,0.19062,0.6945115190000001,0.20784000000000002,0.06062000000000001,0.2165,0.46,0.13,0.4780167361
2020-06-05 01:00:00,0.6688000000000001,0.20090000000000002,0.6983224542,0.2088,0.0609,0.2175,0.46,0.14,0.48083261120000004,0.6588,0.19090000000000001,0.6859010497,0.2088,0.0609,0.2175,0.45,0.13,0.46840153710000004
2020-06-05 01:30:00,0.66832,0.20076000000000002,0.6978224703,0.20832,0.06076,0.217,0.46,0.14,0.48083261120000004,0.65832,0.19076,0.6854010505,0.20832,0.06076,0.217,0.45,0.13,0.46840153710000004
2020-06-05 02:00:00,0.70928,0.20104000000000002,0.7372212694,0.20928000000000002,0.061040000000000004,0.218,0.5,0.14,0.5192301994,0.70928,0.19104000000000002,0.7345572816,0.20928000000000002,0.061040000000000004,0.218,0.5,0.13,0.5166236541
2020-06-05 02:30:00,0.71784,0.20062000000000002,0.7453473351000001,0.20784000000000002,0.06062000000000001,0.2165,0.51,0.14,0.5288667129,0.71784,0.19062,0.7427181498000001,0.20784000000000002,0.06062000000000001,0.2165,0.51,0.13,0.5263078947000001
2020-06-05 03:00:00,0.71928,0.061040000000000004,0.7218653614,0.20928000000000002,0.061040000000000004,0.218,0.51,0.0,0.51,0.71928,0.19104000000000002,0.7442177101,0.20928000000000002,0.061040000000000004,0.218,0.51,0.13,0.5263078947000001
2020-06-05 03:30:00,0.7183200000000001,0.06076,0.7208851504,0.20832,0.06076,0.217,0.51,0.0,0.51,0.7183200000000001,0.19076,0.7432180030000001,0.20832,0.06076,0.217,0.51,0.13,0.5263078947000001
2020-06-05 04:00:00,0.71928,0.19104000000000002,0.7442177101,0.20928000000000002,0.061040000000000004,0.218,0.51,0.13,0.5263078947000001,0.71928,0.19104000000000002,0.7442177101,0.20928000000000002,0.061040000000000004,0.218,0.51,0.13,0.5263078947000001
2020-06-05 04:30:00,0.7083200000000001,0.06076,0.7109212333,0.20832,0.06076,0.217,0.5,0.0,0.5,0.7083200000000001,0.19076,0.7335574960000001,0.20832,0.06076,0.217,0.5,0.13,0.5166236541
2020-06-05 05:00:00,0.70928,0.19104000000000002,0.7345572816,0.20928000000000002,0.061040000000000004,0.218,0.5,0.13,0.5166236541,0.70928,0.19104000000000002,0.7345572816,0.20928000000000002,0.061040000000000004,0.218,0.5,0.13,0.5166236541
2020-06-05 05:30:00,0.71928,0.061040000000000004,0.7218653614,0.20928000000000002,0.061040000000000004,0.218,0.51,0.0,0.51,0.71928,0.19104000000000002,0.7442177101,0.20928000000000002,0.061040000000000004,0.218,0.51,0.13,0.5263078947000001
2020-06-05 06:00:00,0.7097600000000001,0.19118000000000002,0.7350571746,0.20976000000000003,0.061180000000000005,0.2185,0.5,0.13,0.5166236541,0.7097600000000001,0.19118000000000002,0.7350571746,0.20976000000000003,0.061180000000000005,0.2185,0.5,0.13,0.5166236541
2020-06-05 06:30:00,0.7388,0.19090000000000001,0.7630650365,0.2088,0.0609,0.2175,0.53,0.13,0.545710546,0.7288,0.19090000000000001,0.7533871847,0.2088,0.0609,0.2175,0.52,0.13,0.5360037313
2020-06-05 07:00:00,0.7497600000000001,0.21118,0.778933277,0.20976000000000003,0.061180000000000005,0.2185,0.54,0.15,0.5604462508,0.7497600000000001,0.20118000000000003,0.7762818109,0.20976000000000003,0.061180000000000005,0.2185,0.54,0.14,0.5578530272000001
2020-06-05 07:30:00,0.8868,0.2174,0.9130591438000001,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.16,0.7083078427,0.8868,0.22740000000000002,0.9154916712000001,0.1968,0.0574,0.20500000000000002,0.6900000000000001,0.17,0.7106335202
2020-06-05 08:00:00,0.90192,0.21306000000000003,0.9267438967,0.18192000000000003,0.05306,0.1895,0.72,0.16,0.7375635566000001,0.90192,0.22306,0.9290938865,0.18192000000000003,0.05306,0.1895,0.72,0.17,0.7397972695
2020-06-05 08:30:00,0.8614400000000001,0.25292000000000003,0.8978014257,0.18144000000000002,0.05292,0.189,0.68,0.2,0.7088018059,0.8614400000000001,0.26292000000000004,0.9006696398,0.18144000000000002,0.05292,0.189,0.68,0.21,0.7116881339000001
2020-06-05 09:00:00,0.8419200000000001,0.25306,0.8791294842,0.18192000000000003,0.05306,0.1895,0.66,0.2,0.689637586,0.8419200000000001,0.26306,0.8820600036,0.18192000000000003,0.05306,0.1895,0.66,0.21,0.6926037828
2020-06-05 09:30:00,0.88048,0.28264,0.9247326100000001,0.18048,0.052640000000000006,0.188,0.7000000000000001,0.23,0.7368174808,0.88048,0.30264,0.9310402784,0.18048,0.052640000000000006,0.188,0.7000000000000001,0.25,0.7433034374
2020-06-05 10:00:00,0.8419200000000001,0.28306000000000003,0.8882298408,0.18192000000000003,0.05306,0.1895,0.66,0.23,0.6989277502,0.8419200000000001,0.29306000000000004,0.8914670213,0.18192000000000003,0.05306,0.1895,0.66,0.24,0.7022819946000001
2020-06-05 10:30:00,0.7495200000000001,0.25236000000000003,0.7908639580000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.2,0.6040695324,0.7495200000000001,0.26236000000000004,0.7941114531,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.21,0.6074537019
2020-06-05 11:00:00,0.7514400000000001,0.28292,0.8029357384,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.23,0.6146543744,0.7514400000000001,0.29292,0.8065136081000001,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.24,0.6184658438
2020-06-05 11:30:00,0.74904,0.31222000000000005,0.8115061614,0.17904,0.05222,0.1865,0.5700000000000001,0.26,0.6264982043,0.74904,0.32222,0.8154058192,0.17904,0.05222,0.1865,0.5700000000000001,0.27,0.6307138812
2020-06-05 12:00:00,0.72096,0.28278000000000003,0.7744338900000001,0.18096,0.05278000000000001,0.1885,0.54,0.23,0.5869412236,0.72096,0.30278000000000005,0.7819584708,0.18096,0.05278000000000001,0.1885,0.54,0.25,0.5950630219
2020-06-05 12:30:00,0.71904,0.32222,0.7879367043000001,0.17904,0.05222,0.1865,0.54,0.27,0.6037383539,0.71904,0.33222,0.7920786893,0.17904,0.05222,0.1865,0.54,0.28,0.608276253
2020-06-05 13:00:00,0.67952,0.32236000000000004,0.7521059766,0.17952,0.052360000000000004,0.187,0.5,0.27,0.5682429058,0.67952,0.33236000000000004,0.7564460324000001,0.17952,0.052360000000000004,0.187,0.5,0.28,0.5730619513
2020-06-05 13:30:00,0.5571200000000001,0.22166000000000002,0.5995964059000001,0.17712000000000003,0.051660000000000005,0.1845,0.38,0.17,0.41629316590000004,0.5571200000000001,0.23166000000000003,0.6033647736000001,0.17712000000000003,0.051660000000000005,0.1845,0.38,0.18,0.4204759208
2020-06-05 14:00:00,0.5991200000000001,0.27516,0.6592858257,0.18912,0.05516000000000001,0.197,0.41000000000000003,0.22,0.46529560500000006,0.5991200000000001,0.28516,0.6635216651,0.18912,0.05516000000000001,0.197,0.41000000000000003,0.23,0.4701063709
2020-06-05 14:30:00,0.6077600000000001,0.27768000000000004,0.6681903920000001,0.19776000000000002,0.05768,0.20600000000000002,0.41000000000000003,0.22,0.46529560500000006,0.6077600000000001,0.28768000000000005,0.6724076145,0.19776000000000002,0.05768,0.20600000000000002,0.41000000000000003,0.23,0.4701063709
2020-06-05 15:00:00,0.61016,0.29838000000000003,0.6792097246000001,0.20016,0.05838,0.20850000000000002,0.41000000000000003,0.24,0.4750789408,0.61016,0.30838000000000004,0.683661795,0.20016,0.05838,0.20850000000000002,0.41000000000000003,0.25,0.4802082881
2020-06-05 15:30:00,0.7282400000000001,0.29782000000000003,0.7867847546000001,0.19824000000000003,0.05782,0.20650000000000002,0.53,0.24,0.5818075283,0.7282400000000001,0.30782000000000004,0.7906242154,0.19824000000000003,0.05782,0.20650000000000002,0.53,0.25,0.586003413
2020-06-05 16:00:00,0.70016,0.24838000000000002,0.7429109301,0.20016,0.05838,0.20850000000000002,0.5,0.19,0.5348831648,0.70016,0.26838,0.7498345484000001,0.20016,0.05838,0.20850000000000002,0.5,0.21,0.5423098745
2020-06-05 16:30:00,0.7477600000000001,0.24768,0.7877121302000001,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.19,0.5818934610000001,0.7477600000000001,0.26768000000000003,0.7942276752,0.19776000000000002,0.05768,0.20600000000000002,0.55,0.21,0.5887274412
2020-06-05 17:00:00,0.76968,0.24824000000000002,0.8087214601,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.5700000000000001,0.19,0.6008327554,0.75968,0.26824000000000003,0.8056465726,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.56,0.21,0.5980802622
2020-06-05 17:30:00,0.87824,0.23782000000000003,0.9098702380000001,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.18,0.7034202158,0.8682400000000001,0.24782,0.9029149738000001,0.19824000000000003,0.05782,0.20650000000000002,0.67,0.19,0.6964194139000001
2020-06-05 18:00:00,0.9401600000000001,0.23838,0.9699102278,0.20016,0.05838,0.20850000000000002,0.74,0.18,0.7615773106,0.9301600000000001,0.23838,0.9602201050000001,0.20016,0.05838,0.20850000000000002,0.73,0.18,0.7518643495
2020-06-05 18:30:00,1.01824,0.23782000000000003,1.0456438447,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.18,0.8395236745,1.01824,0.23782000000000003,1.0456438447,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.18,0.8395236745
2020-06-05 19:00:00,1.01968,0.21824000000000002,1.0427732256,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.16,0.835463943,1.01968,0.22824000000000003,1.0449118623,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.17,0.8374365648000001
2020-06-05 19:30:00,1.0192,0.2081,1.0402279798,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.15,0.8336066219,1.0192,0.2281,1.0444128733,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8200000000000001,0.17,0.8374365648000001
2020-06-05 20:00:00,1.02112,0.21866000000000002,1.0442692421,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.16,0.835463943,1.02112,0.22866000000000003,1.046408835,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.17,0.8374365648000001
2020-06-05 20:30:00,0.9696800000000001,0.19824000000000003,0.9897365306,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.14,0.7826237921,0.9696800000000001,0.20824,0.9917878805,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.15,0.7844743463
2020-06-05 21:00:00,0.95064,0.19852000000000003,0.9711470537,0.20064,0.05852,0.209,0.75,0.14,0.7629547824,0.95064,0.19852000000000003,0.9711470537,0.20064,0.05852,0.209,0.75,0.14,0.7629547824
2020-06-05 21:30:00,0.9,0.1925,0.9203565885,0.18,0.052500000000000005,0.1875,0.72,0.14,0.7334848328,0.9,0.1925,0.9203565885,0.18,0.052500000000000005,0.1875,0.72,0.14,0.7334848328
2020-06-05 22:00:00,0.9204800000000001,0.19264,0.9404220329,0.18048,0.052640000000000006,0.188,0.74,0.14,0.7531268154,0.9204800000000001,0.19264,0.9404220329,0.18048,0.052640000000000006,0.188,0.74,0.14,0.7531268154
2020-06-05 22:30:00,0.88904,0.19222,0.909582679,0.17904,0.05222,0.1865,0.71,0.14,0.7236711961000001,0.87904,0.19222,0.8998110079,0.17904,0.05222,0.1865,0.7000000000000001,0.14,0.7138627319
2020-06-05 23:00:00,0.8404800000000001,0.19264,0.8622742023000001,0.18048,0.052640000000000006,0.188,0.66,0.14,0.6746851117,0.8404800000000001,0.19264,0.8622742023000001,0.18048,0.052640000000000006,0.188,0.66,0.14,0.6746851117
2020-06-05 23:30:00,0.7485600000000001,0.19208000000000003,0.772810973,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.14,0.5869412236,0.7485600000000001,0.19208000000000003,0.772810973,0.17856000000000002,0.05208,0.186,0.5700000000000001,0.14,0.5869412236
2020-06-06 00:00:00,0.7004800000000001,0.19264,0.7264863385,0.18048,0.052640000000000006,0.188,0.52,0.14,0.5385164807,0.7004800000000001,0.19264,0.7264863385,0.18048,0.052640000000000006,0.188,0.52,0.14,0.5385164807
2020-06-06 00:30:00,0.65856,0.19208000000000003,0.686,0.17856000000000002,0.05208,0.186,0.48,0.14,0.5,0.64856,0.19208000000000003,0.6764057954,0.17856000000000002,0.05208,0.186,0.47000000000000003,0.14,0.4904079934
2020-06-06 01:00:00,0.6424000000000001,0.1932,0.6708233747,0.1824,0.053200000000000004,0.19,0.46,0.14,0.48083261120000004,0.6424000000000001,0.1932,0.6708233747,0.1824,0.053200000000000004,0.19,0.46,0.14,0.48083261120000004
2020-06-06 01:30:00,0.6609600000000001,0.19278,0.6885,0.18096,0.05278000000000001,0.1885,0.48,0.14,0.5,0.6609600000000001,0.19278,0.6885,0.18096,0.05278000000000001,0.1885,0.48,0.14,0.5
2020-06-06 02:00:00,0.68288,0.053340000000000005,0.6849600353,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.0,0.5,0.68288,0.19334,0.7097220935,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.14,0.5192301994
2020-06-06 02:30:00,0.70096,0.18278000000000003,0.7243986817,0.18096,0.05278000000000001,0.1885,0.52,0.13,0.5360037313,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129
2020-06-06 03:00:00,0.6824,0.053200000000000004,0.6844705983,0.1824,0.053200000000000004,0.19,0.5,0.0,0.5,0.6824,0.1932,0.7092221091,0.1824,0.053200000000000004,0.19,0.5,0.14,0.5192301994
2020-06-06 03:30:00,0.68096,0.05278000000000001,0.6830023792000001,0.18096,0.05278000000000001,0.1885,0.5,0.0,0.5,0.69096,0.05278000000000001,0.6929729071,0.18096,0.05278000000000001,0.1885,0.51,0.0,0.51
2020-06-06 04:00:00,0.7028800000000001,0.053340000000000005,0.7049010214,0.18288000000000001,0.053340000000000005,0.1905,0.52,0.0,0.52,0.69288,0.053340000000000005,0.6949301044,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.0,0.51
2020-06-06 04:30:00,0.70096,0.05278000000000001,0.7029442723,0.18096,0.05278000000000001,0.1885,0.52,0.0,0.52,0.69096,0.05278000000000001,0.6929729071,0.18096,0.05278000000000001,0.1885,0.51,0.0,0.51
2020-06-06 05:00:00,0.7028800000000001,0.053340000000000005,0.7049010214,0.18288000000000001,0.053340000000000005,0.1905,0.52,0.0,0.52,0.69288,0.18334,0.7167260634,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.13,0.5263078947000001
2020-06-06 05:30:00,0.68144,0.05292,0.6834917703000001,0.18144000000000002,0.05292,0.189,0.5,0.0,0.5,0.69144,0.05292,0.6934621835,0.18144000000000002,0.05292,0.189,0.51,0.0,0.51
2020-06-06 06:00:00,0.6724,0.053200000000000004,0.6745012973000001,0.1824,0.053200000000000004,0.19,0.49,0.0,0.49,0.6624,0.053200000000000004,0.6645329187,0.1824,0.053200000000000004,0.19,0.48,0.0,0.48
2020-06-06 06:30:00,0.7114400000000001,0.18292000000000003,0.7345791993,0.18144000000000002,0.05292,0.189,0.53,0.13,0.545710546,0.7114400000000001,0.18292000000000003,0.7345791993,0.18144000000000002,0.05292,0.189,0.53,0.13,0.545710546
2020-06-06 07:00:00,0.7424000000000001,0.25320000000000004,0.784390209,0.1824,0.053200000000000004,0.19,0.56,0.2,0.5946427499,0.7424000000000001,0.1832,0.7646698634,0.1824,0.053200000000000004,0.19,0.56,0.13,0.5748912941000001
2020-06-06 07:30:00,0.8314400000000001,0.20292000000000002,0.8558440278,0.18144000000000002,0.05292,0.189,0.65,0.15,0.6670832032,0.8314400000000001,0.21292000000000003,0.8582700041,0.18144000000000002,0.05292,0.189,0.65,0.16,0.6694027188
2020-06-06 08:00:00,0.8024,0.20320000000000002,0.8277294244000001,0.1824,0.053200000000000004,0.19,0.62,0.15,0.6378871374,0.8024,0.2132,0.8302409289,0.1824,0.053200000000000004,0.19,0.62,0.16,0.6403124237000001
2020-06-06 08:30:00,0.8414400000000001,0.20292000000000002,0.8655621295,0.18144000000000002,0.05292,0.189,0.66,0.15,0.6768308504,0.8414400000000001,0.21292000000000003,0.8679609438,0.18144000000000002,0.05292,0.189,0.66,0.16,0.6791170739
2020-06-06 09:00:00,0.8428800000000001,0.20334000000000002,0.867060465,0.18288000000000001,0.053340000000000005,0.1905,0.66,0.15,0.6768308504,0.8428800000000001,0.21334000000000003,0.8694599761,0.18288000000000001,0.053340000000000005,0.1905,0.66,0.16,0.6791170739
2020-06-06 09:30:00,0.96096,0.20278000000000002,0.9821221156000001,0.18096,0.05278000000000001,0.1885,0.78,0.15,0.7942921377000001,0.95096,0.21278000000000002,0.9744743455,0.18096,0.05278000000000001,0.1885,0.77,0.16,0.7864477096
2020-06-06 10:00:00,0.9624,0.2232,0.9879433182,0.1824,0.053200000000000004,0.19,0.78,0.17,0.7983107165000001,0.9524,0.23320000000000002,0.9805345481000001,0.1824,0.053200000000000004,0.19,0.77,0.18,0.7907591289
2020-06-06 10:30:00,0.9295200000000001,0.20236,0.951292279,0.17952,0.052360000000000004,0.187,0.75,0.15,0.7648529270000001,0.9195200000000001,0.20236,0.9415235525000001,0.17952,0.052360000000000004,0.187,0.74,0.15,0.7550496672
2020-06-06 11:00:00,0.9209600000000001,0.23278000000000001,0.9499230758,0.18096,0.05278000000000001,0.1885,0.74,0.18,0.7615773106,0.9109600000000001,0.24278000000000002,0.9427567290000001,0.18096,0.05278000000000001,0.1885,0.73,0.19,0.7543208866000001
2020-06-06 11:30:00,0.8756800000000001,0.26124,0.913817159,0.17568,0.05124,0.183,0.7000000000000001,0.21,0.7308214556,0.8656800000000001,0.27124000000000004,0.9071785932,0.17568,0.05124,0.183,0.6900000000000001,0.22,0.7242237223
2020-06-06 12:00:00,0.86048,0.24264000000000002,0.8940357935000001,0.18048,0.052640000000000006,0.188,0.68,0.19,0.7060453243,0.86048,0.25264000000000003,0.8968014273,0.18048,0.052640000000000006,0.188,0.68,0.2,0.7088018059
2020-06-06 12:30:00,0.8766400000000001,0.24152,0.9093017101,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.19,0.7253275122,0.8766400000000001,0.25152,0.9120087719000001,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.2,0.7280109889
2020-06-06 13:00:00,0.9704800000000001,0.23264,0.9979743484,0.18048,0.052640000000000006,0.188,0.79,0.18,0.810246876,0.9604800000000001,0.24264000000000002,0.9906543292000001,0.18048,0.052640000000000006,0.188,0.78,0.19,0.8028075735
2020-06-06 13:30:00,0.9076000000000001,0.2018,0.9297639485,0.1776,0.051800000000000006,0.185,0.73,0.15,0.7452516354000001,0.8976000000000001,0.2018,0.9200048913000001,0.1776,0.051800000000000006,0.185,0.72,0.15,0.7354590403
