Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 14:00:00,0.87048,0.20264000000000001,0.8937552238,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.15,0.7061161378,0.87048,0.20264000000000001,0.8937552238,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.15,0.7061161378
2020-06-06 14:30:00,0.80808,0.20194,0.8329303993,0.17808000000000002,0.05194000000000001,0.1855,0.63,0.15,0.6476109943,0.79808,0.20194,0.8232323184,0.17808000000000002,0.05194000000000001,0.1855,0.62,0.15,0.6378871374
2020-06-06 15:00:00,0.7904800000000001,0.20264000000000001,0.8160401951,0.18048,0.052640000000000006,0.188,0.61,0.15,0.628171951,0.7804800000000001,0.21264000000000002,0.8089281798,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.16,0.6209669879
2020-06-06 15:30:00,0.8980800000000001,0.23194,0.9275472225,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.18,0.7421590126000001,0.8880800000000001,0.24194000000000002,0.9204461147,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.19,0.734982993
2020-06-06 16:00:00,0.75048,0.23264,0.7857108883,0.18048,0.052640000000000006,0.188,0.5700000000000001,0.18,0.5977457654,0.74048,0.24264000000000002,0.7792206363,0.18048,0.052640000000000006,0.188,0.56,0.19,0.5913543777
2020-06-06 16:30:00,0.70808,0.23194,0.7450996242,0.17808000000000002,0.05194000000000001,0.1855,0.53,0.18,0.5597320788,0.69808,0.24194000000000002,0.7388170613,0.17808000000000002,0.05194000000000001,0.1855,0.52,0.19,0.5536244214
2020-06-06 17:00:00,0.85,0.24250000000000002,0.8839152957,0.18,0.052500000000000005,0.1875,0.67,0.19,0.6964194139000001,0.84,0.2625,0.8800603672,0.18,0.052500000000000005,0.1875,0.66,0.21,0.6926037828
2020-06-06 17:30:00,0.9376000000000001,0.24180000000000001,0.9682773363,0.1776,0.051800000000000006,0.185,0.76,0.19,0.7833900689000001,0.9376000000000001,0.26180000000000003,0.9734644318000001,0.1776,0.051800000000000006,0.185,0.76,0.21,0.7884795495
2020-06-06 18:00:00,1.0,0.24250000000000002,1.0289831145,0.18,0.052500000000000005,0.1875,0.8200000000000001,0.19,0.8417244205000001,0.99,0.2625,1.0242100615,0.18,0.052500000000000005,0.1875,0.81,0.21,0.8367795409000001
2020-06-06 18:30:00,1.02808,0.23194,1.0539187113,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.18,0.8688498144000001,1.01808,0.24194000000000002,1.0464329171,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.19,0.8612200648
2020-06-06 19:00:00,1.06952,0.23236,1.094469826,0.17952,0.052360000000000004,0.187,0.89,0.18,0.9080198236,1.06952,0.24236000000000002,1.0966364028,0.17952,0.052360000000000004,0.187,0.89,0.19,0.9100549434
2020-06-06 19:30:00,1.0676,0.2018,1.0865049471,0.1776,0.051800000000000006,0.185,0.89,0.15,0.9025519376000001,1.0676,0.21180000000000002,1.0884066336,0.1776,0.051800000000000006,0.185,0.89,0.16,0.9042676595
2020-06-06 20:00:00,1.07048,0.22264,1.093387397,0.18048,0.052640000000000006,0.188,0.89,0.17,0.9060905032000001,1.07048,0.23264,1.0954673888,0.18048,0.052640000000000006,0.188,0.89,0.18,0.9080198236
2020-06-06 20:30:00,1.02856,0.22208000000000003,1.0522619446,0.17856000000000002,0.05208,0.186,0.85,0.17,0.8668333173,1.01856,0.23208,1.0446653053,0.17856000000000002,0.05208,0.186,0.84,0.18,0.8590692638
2020-06-06 21:00:00,0.9704800000000001,0.19264,0.9894147765,0.18048,0.052640000000000006,0.188,0.79,0.14,0.8023091673,0.9604800000000001,0.19264,0.9796080849000001,0.18048,0.052640000000000006,0.188,0.78,0.14,0.7924645102000001
2020-06-06 21:30:00,0.9685600000000001,0.19208000000000003,0.9874225033,0.17856000000000002,0.05208,0.186,0.79,0.14,0.8023091673,0.9585600000000001,0.19208000000000003,0.9776154663000001,0.17856000000000002,0.05208,0.186,0.78,0.14,0.7924645102000001
2020-06-06 22:00:00,0.9504800000000001,0.19264,0.9698053413000001,0.18048,0.052640000000000006,0.188,0.77,0.14,0.7826237921,0.9504800000000001,0.19264,0.9698053413000001,0.18048,0.052640000000000006,0.188,0.77,0.14,0.7826237921
2020-06-06 22:30:00,0.9190400000000001,0.19222,0.9389265413000001,0.17904,0.05222,0.1865,0.74,0.14,0.7531268154,0.9190400000000001,0.19222,0.9389265413000001,0.17904,0.05222,0.1865,0.74,0.14,0.7531268154
2020-06-06 23:00:00,0.8609600000000001,0.19278,0.8822790092,0.18096,0.05278000000000001,0.1885,0.68,0.14,0.6942621983,0.8609600000000001,0.19278,0.8822790092,0.18096,0.05278000000000001,0.1885,0.68,0.14,0.6942621983
2020-06-06 23:30:00,0.7990400000000001,0.19222,0.8218354154,0.17904,0.05222,0.1865,0.62,0.14,0.6356099433,0.7890400000000001,0.19222,0.8121161555,0.17904,0.05222,0.1865,0.61,0.14,0.6258594091
2020-06-07 00:00:00,0.7409600000000001,0.19278,0.7656277490000001,0.18096,0.05278000000000001,0.1885,0.56,0.14,0.5772347876,0.73096,0.19278,0.7559541322000001,0.18096,0.05278000000000001,0.1885,0.55,0.14,0.5675385449
2020-06-07 00:30:00,0.6790400000000001,0.19222,0.7057222187000001,0.17904,0.05222,0.1865,0.5,0.14,0.5192301994,0.6790400000000001,0.19222,0.7057222187000001,0.17904,0.05222,0.1865,0.5,0.14,0.5192301994
2020-06-07 01:00:00,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994
2020-06-07 01:30:00,0.71,0.1925,0.7356332306000001,0.18,0.052500000000000005,0.1875,0.53,0.14,0.5481788029,0.7000000000000001,0.1925,0.7259863979000001,0.18,0.052500000000000005,0.1875,0.52,0.14,0.5385164807
2020-06-07 02:00:00,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236
2020-06-07 02:30:00,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236
2020-06-07 03:00:00,0.72,0.1925,0.7452893733,0.18,0.052500000000000005,0.1875,0.54,0.14,0.5578530272000001,0.71,0.1925,0.7356332306000001,0.18,0.052500000000000005,0.1875,0.53,0.14,0.5481788029
2020-06-07 03:30:00,0.74,0.052500000000000005,0.7418599935,0.18,0.052500000000000005,0.1875,0.56,0.0,0.56,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876
2020-06-07 04:00:00,0.74048,0.052640000000000006,0.7423487051000001,0.18048,0.052640000000000006,0.188,0.56,0.0,0.56,0.74048,0.19264,0.7651279632,0.18048,0.052640000000000006,0.188,0.56,0.14,0.5772347876
2020-06-07 04:30:00,0.74,0.1825,0.7621720606,0.18,0.052500000000000005,0.1875,0.56,0.13,0.5748912941000001,0.74,0.1925,0.7646281776,0.18,0.052500000000000005,0.1875,0.56,0.14,0.5772347876
2020-06-07 05:00:00,0.73096,0.18278000000000003,0.7534660244,0.18096,0.05278000000000001,0.1885,0.55,0.13,0.565154846,0.72096,0.19278,0.7462891196,0.18096,0.05278000000000001,0.1885,0.54,0.14,0.5578530272000001
2020-06-07 05:30:00,0.73,0.1825,0.7524667767000001,0.18,0.052500000000000005,0.1875,0.55,0.13,0.565154846,0.71,0.1925,0.7356332306000001,0.18,0.052500000000000005,0.1875,0.53,0.14,0.5481788029
2020-06-07 06:00:00,0.70096,0.18278000000000003,0.7243986817,0.18096,0.05278000000000001,0.1885,0.52,0.13,0.5360037313,0.70096,0.19278,0.7269862791,0.18096,0.05278000000000001,0.1885,0.52,0.14,0.5385164807
2020-06-07 06:30:00,0.73,0.1825,0.7524667767000001,0.18,0.052500000000000005,0.1875,0.55,0.13,0.565154846,0.73,0.1925,0.7549544688000001,0.18,0.052500000000000005,0.1875,0.55,0.14,0.5675385449
2020-06-07 07:00:00,0.73096,0.18278000000000003,0.7534660244,0.18096,0.05278000000000001,0.1885,0.55,0.13,0.565154846,0.73096,0.19278,0.7559541322000001,0.18096,0.05278000000000001,0.1885,0.55,0.14,0.5675385449
2020-06-07 07:30:00,0.75,0.1825,0.7718848684,0.18,0.052500000000000005,0.1875,0.5700000000000001,0.13,0.5846366393,0.75,0.1925,0.7743101769,0.18,0.052500000000000005,0.1875,0.5700000000000001,0.14,0.5869412236
2020-06-07 08:00:00,0.7509600000000001,0.18278000000000003,0.7728838529000001,0.18096,0.05278000000000001,0.1885,0.5700000000000001,0.13,0.5846366393,0.7509600000000001,0.19278,0.7753096478,0.18096,0.05278000000000001,0.1885,0.5700000000000001,0.14,0.5869412236
2020-06-07 08:30:00,0.7495200000000001,0.18236000000000002,0.7713853771,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.13,0.5846366393,0.7495200000000001,0.19236,0.7738104419,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.14,0.5869412236
2020-06-07 09:00:00,0.7709600000000001,0.18278000000000003,0.7923306444,0.18096,0.05278000000000001,0.1885,0.59,0.13,0.6041522987,0.7709600000000001,0.19278,0.7946970807,0.18096,0.05278000000000001,0.1885,0.59,0.14,0.6063827174
2020-06-07 09:30:00,0.7995200000000001,0.20236,0.8247313502,0.17952,0.052360000000000004,0.187,0.62,0.15,0.6378871374,0.7995200000000001,0.21236000000000002,0.8272418026,0.17952,0.052360000000000004,0.187,0.62,0.16,0.6403124237000001
2020-06-07 10:00:00,0.8004800000000001,0.21264000000000002,0.8282415107000001,0.18048,0.052640000000000006,0.188,0.62,0.16,0.6403124237000001,0.8004800000000001,0.21264000000000002,0.8282415107000001,0.18048,0.052640000000000006,0.188,0.62,0.16,0.6403124237000001
2020-06-07 10:30:00,0.8442400000000001,0.23082000000000003,0.8752251425,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.18,0.6937578828000001,0.8442400000000001,0.24082,0.8779154003,0.17424,0.050820000000000004,0.18150000000000002,0.67,0.19,0.6964194139000001
2020-06-07 11:00:00,0.8090400000000001,0.23222,0.8417076987000001,0.17904,0.05222,0.1865,0.63,0.18,0.65520989,0.8090400000000001,0.24222000000000002,0.8445213141,0.17904,0.05222,0.1865,0.63,0.19,0.6580273551
2020-06-07 11:30:00,0.8566400000000001,0.23152000000000003,0.8873745545,0.17664000000000002,0.05152,0.184,0.68,0.18,0.7034202158,0.8466400000000001,0.24152,0.8804153565,0.17664000000000002,0.05152,0.184,0.67,0.19,0.6964194139000001
2020-06-07 12:00:00,0.8300000000000001,0.2325,0.8619490994000001,0.18,0.052500000000000005,0.1875,0.65,0.18,0.6744627492,0.8300000000000001,0.2325,0.8619490994000001,0.18,0.052500000000000005,0.1875,0.65,0.18,0.6744627492
2020-06-07 12:30:00,0.9261600000000001,0.25138000000000005,0.9596688231,0.17616,0.05138,0.1835,0.75,0.2,0.7762087348000001,0.9261600000000001,0.26138,0.9623366615000001,0.17616,0.05138,0.1835,0.75,0.21,0.7788452991
2020-06-07 13:00:00,0.9295200000000001,0.24236000000000002,0.9605965855,0.17952,0.052360000000000004,0.187,0.75,0.19,0.7736924454,0.9295200000000001,0.25236000000000003,0.9631682096,0.17952,0.052360000000000004,0.187,0.75,0.2,0.7762087348000001
2020-06-07 13:30:00,0.8666400000000001,0.22152000000000002,0.8945032141,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.17,0.7106335202,0.8666400000000001,0.23152000000000003,0.8970319950000001,0.17664000000000002,0.05152,0.184,0.6900000000000001,0.18,0.7130918594
2020-06-07 14:00:00,0.7995200000000001,0.22236000000000003,0.8298651698,0.17952,0.052360000000000004,0.187,0.62,0.17,0.6428841264,0.7995200000000001,0.23236,0.8326003843,0.17952,0.052360000000000004,0.187,0.62,0.18,0.6456004957
2020-06-07 14:30:00,0.8571200000000001,0.20166,0.8805233955,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.15,0.6963476143,0.8571200000000001,0.21166000000000001,0.882867289,0.17712000000000003,0.051660000000000005,0.1845,0.68,0.16,0.6985699679
2020-06-07 15:00:00,0.81952,0.22236000000000003,0.8491507522,0.17952,0.052360000000000004,0.187,0.64,0.17,0.6621933252000001,0.80952,0.22236000000000003,0.8395037820000001,0.17952,0.052360000000000004,0.187,0.63,0.17,0.6525335240000001
2020-06-07 15:30:00,0.77712,0.22166000000000002,0.8081142555,0.17712000000000003,0.051660000000000005,0.1845,0.6000000000000001,0.17,0.6236184731000001,0.76712,0.22166000000000002,0.7985025047000001,0.17712000000000003,0.051660000000000005,0.1845,0.59,0.17,0.6140032573
2020-06-07 16:00:00,0.87,0.2225,0.8980012528,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.17,0.7106335202,0.87,0.24250000000000002,0.9031645753,0.18,0.052500000000000005,0.1875,0.6900000000000001,0.19,0.7156814934
2020-06-07 16:30:00,0.8476,0.2318,0.878724644,0.1776,0.051800000000000006,0.185,0.67,0.18,0.6937578828000001,0.8476,0.24180000000000001,0.8814153391,0.1776,0.051800000000000006,0.185,0.67,0.19,0.6964194139000001
2020-06-07 17:00:00,0.84952,0.23236,0.8807243610000001,0.17952,0.052360000000000004,0.187,0.67,0.18,0.6937578828000001,0.84952,0.25236000000000003,0.886210923,0.17952,0.052360000000000004,0.187,0.67,0.2,0.6992138443
2020-06-07 17:30:00,0.9776,0.2518,1.0095073056,0.1776,0.051800000000000006,0.185,0.8,0.2,0.8246211251000001,0.9776,0.2518,1.0095073056,0.1776,0.051800000000000006,0.185,0.8,0.2,0.8246211251000001
2020-06-07 18:00:00,1.11952,0.23236,1.1433792896,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.18,0.9570788891,1.11952,0.24236000000000002,1.14545336,0.17952,0.052360000000000004,0.187,0.9400000000000001,0.19,0.9590099061
2020-06-07 18:30:00,1.0876,0.2518,1.1163677709,0.1776,0.051800000000000006,0.185,0.91,0.2,0.9317188417000001,1.0876,0.26180000000000003,1.1186657231,0.1776,0.051800000000000006,0.185,0.91,0.21,0.9339164845000001
2020-06-07 19:00:00,1.1795200000000001,0.26236000000000004,1.2083460597,0.17952,0.052360000000000004,0.187,1.0,0.21,1.0218121158,1.1795200000000001,0.28236,1.2128456620999999,0.17952,0.052360000000000004,0.187,1.0,0.23,1.026109156
2020-06-07 19:30:00,1.19712,0.24166,1.2212681319,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.19,1.0375451797,1.19712,0.25166,1.2232861685,0.17712000000000003,0.051660000000000005,0.1845,1.02,0.2,1.0394229168
2020-06-07 20:00:00,1.19952,0.24236000000000002,1.2237592083,0.17952,0.052360000000000004,0.187,1.02,0.19,1.0375451797,1.19952,0.25236000000000003,1.2257788544000001,0.17952,0.052360000000000004,0.187,1.02,0.2,1.0394229168
2020-06-07 20:30:00,1.1376,0.21180000000000002,1.1571486508,0.1776,0.051800000000000006,0.185,0.96,0.16,0.9732420048,1.1376,0.2218,1.1590207073,0.1776,0.051800000000000006,0.185,0.96,0.17,0.9749358953
2020-06-07 21:00:00,1.09,0.21250000000000002,1.1105207112,0.18,0.052500000000000005,0.1875,0.91,0.16,0.9239588735,1.09,0.2225,1.1124775279,0.18,0.052500000000000005,0.1875,0.91,0.17,0.9257429449000001
2020-06-07 21:30:00,1.02808,0.21194000000000002,1.049698552,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.16,0.8649277426,1.02808,0.22194000000000003,1.05176321,0.17808000000000002,0.05194000000000001,0.1855,0.85,0.17,0.8668333173
2020-06-07 22:00:00,0.9936800000000001,0.17024,1.0081575274,0.10368000000000001,0.030240000000000003,0.108,0.89,0.14,0.9009439494,0.9936800000000001,0.17024,1.0081575274,0.10368000000000001,0.030240000000000003,0.108,0.89,0.14,0.9009439494
2020-06-07 22:30:00,0.94696,0.16828,0.9617959243,0.09696,0.028280000000000003,0.101,0.85,0.14,0.8614522622,0.94696,0.16828,0.9617959243,0.09696,0.028280000000000003,0.101,0.85,0.14,0.8614522622
2020-06-07 23:00:00,0.85792,0.16856000000000002,0.8743221374,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.76,0.14,0.7727871635,0.85792,0.16856000000000002,0.8743221374,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.76,0.14,0.7727871635
2020-06-07 23:30:00,0.78744,0.16842000000000001,0.8052496818,0.09744000000000001,0.02842,0.1015,0.6900000000000001,0.14,0.7040596566,0.77744,0.16842000000000001,0.7954736011,0.09744000000000001,0.02842,0.1015,0.68,0.14,0.6942621983
2020-06-08 00:00:00,0.70176,0.18718,0.7262943274,0.16176000000000001,0.04718000000000001,0.1685,0.54,0.14,0.5578530272000001,0.70176,0.18718,0.7262943274,0.16176000000000001,0.04718000000000001,0.1685,0.54,0.14,0.5578530272000001
2020-06-08 00:30:00,0.6782400000000001,0.19782000000000002,0.7065,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.14,0.5,0.6782400000000001,0.19782000000000002,0.7065,0.19824000000000003,0.05782,0.20650000000000002,0.48,0.14,0.5
2020-06-08 01:00:00,0.6801600000000001,0.19838000000000003,0.7085,0.20016,0.05838,0.20850000000000002,0.48,0.14,0.5,0.6801600000000001,0.19838000000000003,0.7085,0.20016,0.05838,0.20850000000000002,0.48,0.14,0.5
2020-06-08 01:30:00,0.6796800000000001,0.19824000000000003,0.708,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.48,0.14,0.5,0.6796800000000001,0.19824000000000003,0.708,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.48,0.14,0.5
2020-06-08 02:00:00,0.7225600000000001,0.19908,0.7494836889000001,0.20256000000000002,0.05908000000000001,0.211,0.52,0.14,0.5385164807,0.7225600000000001,0.18908000000000003,0.746889684,0.20256000000000002,0.05908000000000001,0.211,0.52,0.13,0.5360037313
2020-06-08 02:30:00,0.7211200000000001,0.19866,0.7479838568,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.52,0.14,0.5385164807,0.7211200000000001,0.18866000000000002,0.7453902669,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.52,0.13,0.5360037313
2020-06-08 03:00:00,0.7125600000000001,0.05908000000000001,0.7150050349,0.20256000000000002,0.05908000000000001,0.211,0.51,0.0,0.51,0.7225600000000001,0.18908000000000003,0.746889684,0.20256000000000002,0.05908000000000001,0.211,0.52,0.13,0.5360037313
2020-06-08 03:30:00,0.7420800000000001,0.18894000000000002,0.7657552155,0.20208,0.058940000000000006,0.21050000000000002,0.54,0.13,0.5554277631,0.7420800000000001,0.18894000000000002,0.7657552155,0.20208,0.058940000000000006,0.21050000000000002,0.54,0.13,0.5554277631
2020-06-08 04:00:00,0.7425600000000001,0.18908000000000003,0.7662549184,0.20256000000000002,0.05908000000000001,0.211,0.54,0.13,0.5554277631,0.7425600000000001,0.18908000000000003,0.7662549184,0.20256000000000002,0.05908000000000001,0.211,0.54,0.13,0.5554277631
2020-06-08 04:30:00,0.7268,0.1874,0.7505711159,0.1968,0.0574,0.20500000000000002,0.53,0.13,0.545710546,0.7268,0.1874,0.7505711159,0.1968,0.0574,0.20500000000000002,0.53,0.13,0.545710546
2020-06-08 05:00:00,0.72192,0.05306,0.7238672876000001,0.18192000000000003,0.05306,0.1895,0.54,0.0,0.54,0.72192,0.18306000000000003,0.7447680511,0.18192000000000003,0.05306,0.1895,0.54,0.13,0.5554277631
2020-06-08 05:30:00,0.7414400000000001,0.05292,0.7433261734000001,0.18144000000000002,0.05292,0.189,0.56,0.0,0.56,0.7414400000000001,0.18292000000000003,0.7636707406000001,0.18144000000000002,0.05292,0.189,0.56,0.13,0.5748912941000001
2020-06-08 06:00:00,0.7224,0.1832,0.7452677371,0.1824,0.053200000000000004,0.19,0.54,0.13,0.5554277631,0.7224,0.1832,0.7452677371,0.1824,0.053200000000000004,0.19,0.54,0.13,0.5554277631
2020-06-08 06:30:00,0.7514400000000001,0.18292000000000003,0.7733833461,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.13,0.5846366393,0.7514400000000001,0.18292000000000003,0.7733833461,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.13,0.5846366393
2020-06-08 07:00:00,0.77192,0.18306000000000003,0.7933293452,0.18192000000000003,0.05306,0.1895,0.59,0.13,0.6041522987,0.77192,0.18306000000000003,0.7933293452,0.18192000000000003,0.05306,0.1895,0.59,0.13,0.6041522987
2020-06-08 07:30:00,0.8714400000000001,0.20292000000000002,0.8947537091000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.15,0.7061161378,0.8714400000000001,0.20292000000000002,0.8947537091000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.15,0.7061161378
2020-06-08 08:00:00,0.89192,0.20306000000000002,0.9147429420000001,0.18192000000000003,0.05306,0.1895,0.71,0.15,0.7256721023,0.89192,0.22306,0.9193894985000001,0.18192000000000003,0.05306,0.1895,0.71,0.17,0.7300684899000001
2020-06-08 08:30:00,0.93144,0.24292000000000002,0.9625957615,0.18144000000000002,0.05292,0.189,0.75,0.19,0.7736924454,0.93144,0.25292000000000003,0.9651678610000001,0.18144000000000002,0.05292,0.189,0.75,0.2,0.7762087348000001
2020-06-08 09:00:00,0.9514400000000001,0.27292,0.9898097797000001,0.18144000000000002,0.05292,0.189,0.77,0.22,0.8008120878,0.9514400000000001,0.28292,0.9926136207,0.18144000000000002,0.05292,0.189,0.77,0.23,0.8036168241
2020-06-08 09:30:00,0.9309600000000001,0.27278,0.9701007422000001,0.18096,0.05278000000000001,0.1885,0.75,0.22,0.7816009212,0.9209600000000001,0.28278000000000003,0.9633959985,0.18096,0.05278000000000001,0.1885,0.74,0.23,0.7749193506000001
2020-06-08 10:00:00,0.8504,0.2497,0.8863014442,0.1704,0.0497,0.17750000000000002,0.68,0.2,0.7088018059,0.8504,0.2597,0.8891705404,0.1704,0.0497,0.17750000000000002,0.68,0.21,0.7116881339000001
2020-06-08 10:30:00,0.72272,0.21746000000000001,0.7547271361,0.16272,0.04746,0.1695,0.56,0.17,0.5852349955,0.71272,0.22746000000000002,0.748136251,0.16272,0.04746,0.1695,0.55,0.18,0.5787054518
2020-06-08 11:00:00,0.7265600000000001,0.24858000000000002,0.7679071884,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.2,0.5946427499,0.7365600000000001,0.25858000000000003,0.7806306745,0.16656,0.048580000000000005,0.17350000000000002,0.5700000000000001,0.21,0.6074537019
2020-06-08 11:30:00,0.7632,0.24760000000000001,0.8023590219000001,0.1632,0.0476,0.17,0.6000000000000001,0.2,0.632455532,0.7532,0.2576,0.7960326626,0.1632,0.0476,0.17,0.59,0.21,0.6262587325
2020-06-08 12:00:00,0.80656,0.26858000000000004,0.8501024938,0.16656,0.048580000000000005,0.17350000000000002,0.64,0.22,0.6767569726,0.80656,0.27858000000000005,0.8533146254,0.16656,0.048580000000000005,0.17350000000000002,0.64,0.23,0.6800735254
2020-06-08 12:30:00,0.8732000000000001,0.29760000000000003,0.9225204605,0.1632,0.0476,0.17,0.71,0.25,0.7527283707,0.8732000000000001,0.30760000000000004,0.9257947937000001,0.1632,0.0476,0.17,0.71,0.26,0.7561084578
2020-06-08 13:00:00,0.84608,0.27844,0.8907189231,0.16608,0.048440000000000004,0.17300000000000001,0.68,0.23,0.7178439942,0.84608,0.28844000000000003,0.8938954078,0.16608,0.048440000000000004,0.17300000000000001,0.68,0.24,0.7211102551
2020-06-08 13:30:00,0.59416,0.19788000000000003,0.6262448403,0.16416,0.047880000000000006,0.171,0.43,0.15,0.4554119015,0.58416,0.20788,0.6200459660000001,0.16416,0.047880000000000006,0.171,0.42,0.16,0.4494441011
2020-06-08 14:00:00,0.63656,0.22858,0.6763560083,0.16656,0.048580000000000005,0.17350000000000002,0.47000000000000003,0.18,0.5032891813,0.63656,0.24858000000000002,0.6833744581,0.16656,0.048580000000000005,0.17350000000000002,0.47000000000000003,0.2,0.5107837116
2020-06-08 14:30:00,0.6736800000000001,0.27774000000000004,0.7286866611,0.16368000000000002,0.047740000000000005,0.1705,0.51,0.23,0.5594640292,0.6736800000000001,0.28774000000000005,0.7325565166,0.16368000000000002,0.047740000000000005,0.1705,0.51,0.24,0.5636488268000001
2020-06-08 15:00:00,0.7756000000000001,0.26830000000000004,0.8206949799000001,0.1656,0.0483,0.17250000000000001,0.61,0.22,0.6484597135,0.7756000000000001,0.2883,0.8274492432,0.1656,0.0483,0.17250000000000001,0.61,0.24,0.6555150647
2020-06-08 15:30:00,0.9341600000000001,0.26788,0.9718099608,0.16416,0.047880000000000006,0.171,0.77,0.22,0.8008120878,0.9341600000000001,0.27788,0.9746138723000001,0.16416,0.047880000000000006,0.171,0.77,0.23,0.8036168241
2020-06-08 16:00:00,0.9356000000000001,0.26830000000000004,0.9733099455,0.1656,0.0483,0.17250000000000001,0.77,0.22,0.8008120878,0.9356000000000001,0.2783,0.9761138509,0.1656,0.0483,0.17250000000000001,0.77,0.23,0.8036168241
2020-06-08 16:30:00,0.8941600000000001,0.26788,0.9334247693000001,0.16416,0.047880000000000006,0.171,0.73,0.22,0.7624303247,0.8841600000000001,0.28788,0.9298461163,0.16416,0.047880000000000006,0.171,0.72,0.24,0.7589466384
2020-06-08 17:00:00,0.9556,0.26830000000000004,0.9925503766,0.1656,0.0483,0.17250000000000001,0.79,0.22,0.8200609733,0.9556,0.2883,0.9981423997000001,0.1656,0.0483,0.17250000000000001,0.79,0.24,0.8256512581000001
2020-06-08 17:30:00,1.07368,0.26774000000000003,1.1065592844,0.16368000000000002,0.047740000000000005,0.1705,0.91,0.22,0.9362157871000001,1.07368,0.27774000000000004,1.1090213028,0.16368000000000002,0.047740000000000005,0.1705,0.91,0.23,0.9386160024
2020-06-08 18:00:00,1.1456,0.2383,1.1701223227,0.1656,0.0483,0.17250000000000001,0.98,0.19,0.9982484661000001,1.1456,0.2383,1.1701223227,0.1656,0.0483,0.17250000000000001,0.98,0.19,0.9982484661000001
2020-06-08 18:30:00,1.1328,0.2404,1.1580276335,0.1728,0.0504,0.18,0.96,0.19,0.9786214794,1.1228,0.2604,1.1526005379,0.1728,0.0504,0.18,0.9500000000000001,0.21,0.9729337079
2020-06-08 19:00:00,1.08808,0.24194000000000002,1.1146537803,0.17808000000000002,0.05194000000000001,0.1855,0.91,0.19,0.9296235797,1.07808,0.24194000000000002,1.1048943162,0.17808000000000002,0.05194000000000001,0.1855,0.9,0.19,0.9198369421
2020-06-08 19:30:00,1.05376,0.25068,1.0831669308,0.17376000000000003,0.05068,0.181,0.88,0.2,0.9024411338,1.04376,0.27068000000000003,1.078286882,0.17376000000000003,0.05068,0.181,0.87,0.22,0.8973850901
2020-06-08 20:00:00,1.05808,0.25194,1.0876612754,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.2,0.9024411338,1.04808,0.27194,1.0827848586,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.22,0.8973850901
2020-06-08 20:30:00,1.03472,0.27096000000000003,1.0696096484,0.17472000000000001,0.050960000000000005,0.182,0.86,0.22,0.8876936408,1.02472,0.28096000000000004,1.0625392228,0.17472000000000001,0.050960000000000005,0.182,0.85,0.23,0.8805679985
2020-06-08 21:00:00,0.9980800000000001,0.25194,1.0293869292,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.2,0.8440379138,0.9880800000000001,0.26194,1.0222106681,0.17808000000000002,0.05194000000000001,0.1855,0.81,0.21,0.8367795409000001
2020-06-08 21:30:00,0.9528800000000001,0.23334000000000002,0.9810340718,0.18288000000000001,0.053340000000000005,0.1905,0.77,0.18,0.7907591289,0.9528800000000001,0.24334000000000003,0.9834605483000001,0.18288000000000001,0.053340000000000005,0.1905,0.77,0.19,0.7930952024
2020-06-08 22:00:00,0.92864,0.20502,0.9510023396,0.18864,0.055020000000000006,0.1965,0.74,0.15,0.7550496672,0.92864,0.22502000000000003,0.9555136053000001,0.18864,0.055020000000000006,0.1965,0.74,0.17,0.7592759709
2020-06-08 22:30:00,0.90624,0.20432000000000003,0.9289874057,0.18624000000000002,0.05432000000000001,0.194,0.72,0.15,0.7354590403,0.89624,0.22432000000000002,0.9238861402,0.18624000000000002,0.05432000000000001,0.194,0.71,0.17,0.7300684899000001
2020-06-08 23:00:00,0.83864,0.23502,0.8709485921000001,0.18864,0.055020000000000006,0.1965,0.65,0.18,0.6744627492,0.83864,0.16502,0.8547213874,0.18864,0.055020000000000006,0.1965,0.65,0.11,0.6592419890000001
2020-06-08 23:30:00,0.78768,0.19474000000000002,0.8113959884,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.14,0.6161168720000001,0.77768,0.20474,0.8041794887,0.18768,0.054740000000000004,0.1955,0.59,0.15,0.6087692502000001
2020-06-09 00:00:00,0.7191200000000001,0.18516000000000002,0.7425751140000001,0.18912,0.05516000000000001,0.197,0.53,0.13,0.545710546,0.7191200000000001,0.20516,0.7478129445,0.18912,0.05516000000000001,0.197,0.53,0.15,0.5508175742
2020-06-09 00:30:00,0.66768,0.18474000000000002,0.6927665191,0.18768,0.054740000000000004,0.1955,0.48,0.13,0.4972926704,0.66768,0.19474000000000002,0.6955,0.18768,0.054740000000000004,0.1955,0.48,0.14,0.5
2020-06-09 01:00:00,0.65912,0.18516000000000002,0.6846337707,0.18912,0.05516000000000001,0.197,0.47000000000000003,0.13,0.4876474136,0.64912,0.19516000000000003,0.6778231333,0.18912,0.05516000000000001,0.197,0.46,0.14,0.48083261120000004
2020-06-09 01:30:00,0.6572,0.18460000000000001,0.6826338697000001,0.1872,0.0546,0.195,0.47000000000000003,0.13,0.4876474136,0.6472,0.19460000000000002,0.6758232017,0.1872,0.0546,0.195,0.46,0.14,0.48083261120000004
2020-06-09 02:00:00,0.68864,0.18502000000000002,0.7130620240000001,0.18864,0.055020000000000006,0.1965,0.5,0.13,0.5166236541,0.67864,0.19502000000000003,0.7061055516,0.18864,0.055020000000000006,0.1965,0.49,0.14,0.5096076922
2020-06-09 02:30:00,0.6872,0.18460000000000001,0.7115623655000001,0.1872,0.0546,0.195,0.5,0.13,0.5166236541,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922
2020-06-09 03:00:00,0.69864,0.18502000000000002,0.7227241867,0.18864,0.055020000000000006,0.1965,0.51,0.13,0.5263078947000001,0.69864,0.19502000000000003,0.7253486403,0.18864,0.055020000000000006,0.1965,0.51,0.14,0.5288667129
2020-06-09 03:30:00,0.7172000000000001,0.18460000000000001,0.7405761271,0.1872,0.0546,0.195,0.53,0.13,0.545710546,0.7172000000000001,0.19460000000000002,0.743131886,0.1872,0.0546,0.195,0.53,0.14,0.5481788029
2020-06-09 04:00:00,0.7186400000000001,0.18502000000000002,0.7420753668000001,0.18864,0.055020000000000006,0.1965,0.53,0.13,0.545710546,0.7186400000000001,0.19502000000000003,0.7446316203000001,0.18864,0.055020000000000006,0.1965,0.53,0.14,0.5481788029
2020-06-09 04:30:00,0.7076800000000001,0.18474000000000002,0.7313958231000001,0.18768,0.054740000000000004,0.1955,0.52,0.13,0.5360037313,0.6976800000000001,0.19474000000000002,0.7243487075,0.18768,0.054740000000000004,0.1955,0.51,0.14,0.5288667129
2020-06-09 05:00:00,0.70864,0.18502000000000002,0.7323954192000001,0.18864,0.055020000000000006,0.1965,0.52,0.13,0.5360037313,0.69864,0.19502000000000003,0.7253486403,0.18864,0.055020000000000006,0.1965,0.51,0.14,0.5288667129
2020-06-09 05:30:00,0.72816,0.18488000000000002,0.7512640015000001,0.18816000000000002,0.054880000000000005,0.196,0.54,0.13,0.5554277631,0.72816,0.19488000000000003,0.7537872379,0.18816000000000002,0.054880000000000005,0.196,0.54,0.14,0.5578530272000001
2020-06-09 06:00:00,0.7091200000000001,0.05516000000000001,0.7112621176,0.18912,0.05516000000000001,0.197,0.52,0.0,0.52,0.7091200000000001,0.19516000000000003,0.7354852820000001,0.18912,0.05516000000000001,0.197,0.52,0.14,0.5385164807
2020-06-09 06:30:00,0.72816,0.18488000000000002,0.7512640015000001,0.18816000000000002,0.054880000000000005,0.196,0.54,0.13,0.5554277631,0.72816,0.19488000000000003,0.7537872379,0.18816000000000002,0.054880000000000005,0.196,0.54,0.14,0.5578530272000001
2020-06-09 07:00:00,0.74912,0.18516000000000002,0.7716637869,0.18912,0.05516000000000001,0.197,0.56,0.13,0.5748912941000001,0.7391200000000001,0.19516000000000003,0.7644513065,0.18912,0.05516000000000001,0.197,0.55,0.14,0.5675385449
2020-06-09 07:30:00,0.8328800000000001,0.20334000000000002,0.8573425511,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.15,0.6670832032,0.8328800000000001,0.21334000000000003,0.8597691841,0.18288000000000001,0.053340000000000005,0.1905,0.65,0.16,0.6694027188
2020-06-09 08:00:00,0.8696,0.21530000000000002,0.8958561547,0.18960000000000002,0.0553,0.1975,0.68,0.16,0.6985699679,0.8696,0.2253,0.898311889,0.18960000000000002,0.0553,0.1975,0.68,0.17,0.7009279564
2020-06-09 08:30:00,0.8676800000000001,0.21474000000000001,0.8938578466,0.18768,0.054740000000000004,0.1955,0.68,0.16,0.6985699679,0.8676800000000001,0.23474000000000003,0.8988723213,0.18768,0.054740000000000004,0.1955,0.68,0.18,0.7034202158
2020-06-09 09:00:00,0.8832800000000001,0.27054,0.9237832267,0.17328000000000002,0.05054,0.18050000000000002,0.71,0.22,0.7433034374,0.8732800000000001,0.28054,0.9172353297,0.17328000000000002,0.05054,0.18050000000000002,0.7000000000000001,0.23,0.7368174808
2020-06-09 09:30:00,0.8508,0.3069,0.9044601981,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.26,0.7373601562000001,0.8508,0.3169,0.9079021148,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.27,0.7409453421000001
2020-06-09 10:00:00,0.77512,0.27816,0.8235192772000001,0.16512000000000002,0.04816,0.17200000000000001,0.61,0.23,0.6519202405,0.77512,0.28816,0.8269505427,0.16512000000000002,0.04816,0.17200000000000001,0.61,0.24,0.6555150647
2020-06-09 10:30:00,0.6812800000000001,0.24704,0.7246869669,0.16128,0.047040000000000005,0.168,0.52,0.2,0.5571355311,0.6812800000000001,0.26704,0.7317464042,0.16128,0.047040000000000005,0.168,0.52,0.22,0.5646237685000001
2020-06-09 11:00:00,0.7451200000000001,0.27816,0.7953469683000001,0.16512000000000002,0.04816,0.17200000000000001,0.58,0.23,0.6239390996,0.7451200000000001,0.28816,0.7988992427,0.16512000000000002,0.04816,0.17200000000000001,0.58,0.24,0.6276941931000001
2020-06-09 11:30:00,0.73128,0.27704,0.7819984655000001,0.16128,0.047040000000000005,0.168,0.5700000000000001,0.23,0.6146543744,0.74128,0.28704,0.7949138318000001,0.16128,0.047040000000000005,0.168,0.58,0.24,0.6276941931000001
2020-06-09 12:00:00,0.7646400000000001,0.25802,0.8069997831,0.16464,0.04802000000000001,0.1715,0.6000000000000001,0.21,0.6356886030000001,0.7546400000000001,0.26802000000000004,0.8008222337,0.16464,0.04802000000000001,0.1715,0.59,0.22,0.6296824597
2020-06-09 12:30:00,0.8156,0.2883,0.8650550561,0.1656,0.0483,0.17250000000000001,0.65,0.24,0.6928924881,0.8156,0.2983,0.8684389731000001,0.1656,0.0483,0.17250000000000001,0.65,0.25,0.6964194139000001
2020-06-09 13:00:00,0.8576800000000001,0.29474,0.9069104972,0.18768,0.054740000000000004,0.1955,0.67,0.24,0.7116881339000001,0.8576800000000001,0.30474,0.9102095638000001,0.18768,0.054740000000000004,0.1955,0.67,0.25,0.7151223672
2020-06-09 13:30:00,0.77432,0.24376000000000003,0.8117822368000001,0.18432,0.05376,0.192,0.59,0.19,0.6198386887,0.77432,0.25376000000000004,0.8148408434000001,0.18432,0.05376,0.192,0.59,0.2,0.6229767251
2020-06-09 14:00:00,0.7772,0.2746,0.8242845383,0.1872,0.0546,0.195,0.59,0.22,0.6296824597,0.7772,0.2846,0.8276696201,0.1872,0.0546,0.195,0.59,0.23,0.6332456080000001
2020-06-09 14:30:00,0.7248,0.2939,0.7821203552,0.18480000000000002,0.0539,0.1925,0.54,0.24,0.5909314681,0.7148,0.3039,0.7767201877000001,0.18480000000000002,0.0539,0.1925,0.53,0.25,0.586003413
2020-06-09 15:00:00,0.6972,0.29460000000000003,0.7568863851000001,0.1872,0.0546,0.195,0.51,0.24,0.5636488268000001,0.6972,0.30460000000000004,0.7608344104,0.1872,0.0546,0.195,0.51,0.25,0.5679788728
2020-06-09 15:30:00,0.7543200000000001,0.29376,0.8095020692,0.18432,0.05376,0.192,0.5700000000000001,0.24,0.6184658438,0.7543200000000001,0.30376000000000003,0.8131843579,0.18432,0.05376,0.192,0.5700000000000001,0.25,0.6224146528
2020-06-09 16:00:00,0.8267200000000001,0.29446,0.8775948097,0.18672000000000002,0.05446,0.1945,0.64,0.24,0.6835202996,0.8267200000000001,0.30446,0.8810004824000001,0.18672000000000002,0.05446,0.1945,0.64,0.25,0.6870953355
2020-06-09 16:30:00,0.94432,0.29376,0.9889566219,0.18432,0.05376,0.192,0.76,0.24,0.7969943538,0.94432,0.30376000000000003,0.9919729835000001,0.18432,0.05376,0.192,0.76,0.25,0.8000624976
2020-06-09 17:00:00,1.02672,0.29446,1.0681107855,0.18672000000000002,0.05446,0.1945,0.84,0.24,0.8736131867,1.02672,0.30446,1.0709107573,0.18672000000000002,0.05446,0.1945,0.84,0.25,0.8764131446000001
2020-06-09 17:30:00,1.06432,0.24376000000000003,1.0918772825,0.18432,0.05376,0.192,0.88,0.19,0.9002777349000001,1.06432,0.25376000000000004,1.0941531885,0.18432,0.05376,0.192,0.88,0.2,0.9024411338
2020-06-09 18:00:00,1.16672,0.23446000000000003,1.1900449781,0.18672000000000002,0.05446,0.1945,0.98,0.18,0.9963934966,1.15672,0.23446000000000003,1.1802426234,0.18672000000000002,0.05446,0.1945,0.97,0.18,0.9865596789000001
2020-06-09 18:30:00,1.1448,0.23390000000000002,1.1684503627,0.18480000000000002,0.0539,0.1925,0.96,0.18,0.9767292358,1.1448,0.23390000000000002,1.1684503627,0.18480000000000002,0.0539,0.1925,0.96,0.18,0.9767292358
2020-06-09 19:00:00,1.1272,0.2546,1.1555955175000001,0.1872,0.0546,0.195,0.9400000000000001,0.2,0.9610411021,1.1172,0.2646,1.1481067024,0.1872,0.0546,0.195,0.93,0.21,0.9534149149000001
2020-06-09 19:30:00,1.0548,0.22390000000000002,1.078301558,0.18480000000000002,0.0539,0.1925,0.87,0.17,0.8864536085,1.0548,0.23390000000000002,1.0804222554,0.18480000000000002,0.0539,0.1925,0.87,0.18,0.8884255737000001
2020-06-09 20:00:00,1.05768,0.22474000000000002,1.0812932303,0.18768,0.054740000000000004,0.1955,0.87,0.17,0.8864536085,1.05768,0.22474000000000002,1.0812932303,0.18768,0.054740000000000004,0.1955,0.87,0.17,0.8864536085
2020-06-09 20:30:00,1.01576,0.22418000000000002,1.0402043309,0.18576,0.054180000000000006,0.1935,0.8300000000000001,0.17,0.8472307832,1.01576,0.24418,1.0446972049,0.18576,0.054180000000000006,0.1935,0.8300000000000001,0.19,0.8514693183
2020-06-09 21:00:00,0.9676800000000001,0.22474000000000002,0.9934347739,0.18768,0.054740000000000004,0.1955,0.78,0.17,0.7983107165000001,0.9676800000000001,0.23474000000000003,0.9957446711000001,0.18768,0.054740000000000004,0.1955,0.78,0.18,0.8004998438
2020-06-09 21:30:00,0.9452800000000001,0.20404000000000003,0.967050464,0.18528000000000003,0.054040000000000005,0.193,0.76,0.15,0.7746612163000001,0.9452800000000001,0.21404,0.969209678,0.18528000000000003,0.054040000000000005,0.193,0.76,0.16,0.7766595136000001
2020-06-09 22:00:00,0.9281600000000001,0.20488,0.9505034455,0.18816000000000002,0.054880000000000005,0.196,0.74,0.15,0.7550496672,0.9281600000000001,0.21488000000000002,0.9527089797,0.18816000000000002,0.054880000000000005,0.196,0.74,0.16,0.7570997292
2020-06-09 22:30:00,0.92576,0.20418000000000003,0.9480089926,0.18576,0.054180000000000006,0.1935,0.74,0.15,0.7550496672,0.92576,0.19418000000000002,0.9459056243,0.18576,0.054180000000000006,0.1935,0.74,0.14,0.7531268154
2020-06-09 23:00:00,0.8376800000000001,0.20474,0.8623376659,0.18768,0.054740000000000004,0.1955,0.65,0.15,0.6670832032,0.8276800000000001,0.19474000000000002,0.8502810418000001,0.18768,0.054740000000000004,0.1955,0.64,0.14,0.6551335742000001
2020-06-09 23:30:00,0.7652800000000001,0.20404000000000003,0.7920137625,0.18528000000000003,0.054040000000000005,0.193,0.58,0.15,0.599082632,0.7552800000000001,0.19404000000000002,0.7798072839,0.18528000000000003,0.054040000000000005,0.193,0.5700000000000001,0.14,0.5869412236
2020-06-10 00:00:00,0.6776800000000001,0.18474000000000002,0.7024094604000001,0.18768,0.054740000000000004,0.1955,0.49,0.13,0.5069516742,0.6776800000000001,0.18474000000000002,0.7024094604000001,0.18768,0.054740000000000004,0.1955,0.49,0.13,0.5069516742
2020-06-10 00:30:00,0.64624,0.18432,0.6720119047,0.18624000000000002,0.05432000000000001,0.194,0.46,0.13,0.4780167361,0.64624,0.18432,0.6720119047,0.18624000000000002,0.05432000000000001,0.194,0.46,0.13,0.4780167361
2020-06-10 01:00:00,0.6386400000000001,0.18502000000000002,0.6649010829,0.18864,0.055020000000000006,0.1965,0.45,0.13,0.46840153710000004,0.6386400000000001,0.18502000000000002,0.6649010829,0.18864,0.055020000000000006,0.1965,0.45,0.13,0.46840153710000004
2020-06-10 01:30:00,0.6367200000000001,0.18446,0.6629010861,0.18672000000000002,0.05446,0.1945,0.45,0.13,0.46840153710000004,0.6367200000000001,0.18446,0.6629010861,0.18672000000000002,0.05446,0.1945,0.45,0.13,0.46840153710000004
2020-06-10 02:00:00,0.6876,0.18180000000000002,0.7112278116,0.1776,0.051800000000000006,0.185,0.51,0.13,0.5263078947000001,0.6876,0.18180000000000002,0.7112278116,0.1776,0.051800000000000006,0.185,0.51,0.13,0.5263078947000001
2020-06-10 02:30:00,0.69896,0.17928000000000002,0.7215860309000001,0.16896000000000003,0.049280000000000004,0.176,0.53,0.13,0.545710546,0.68896,0.17928000000000002,0.7119039261,0.16896000000000003,0.049280000000000004,0.176,0.52,0.13,0.5360037313
2020-06-10 03:00:00,0.6804,0.1797,0.7037302395,0.1704,0.0497,0.17750000000000002,0.51,0.13,0.5263078947000001,0.6804,0.1797,0.7037302395,0.1704,0.0497,0.17750000000000002,0.51,0.13,0.5263078947000001
2020-06-10 03:30:00,0.69608,0.17844000000000002,0.7185876425000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.13,0.545710546,0.69608,0.17844000000000002,0.7185876425000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.13,0.545710546
2020-06-10 04:00:00,0.69144,0.18292000000000003,0.7152265375,0.18144000000000002,0.05292,0.189,0.51,0.13,0.5263078947000001,0.69144,0.18292000000000003,0.7152265375,0.18144000000000002,0.05292,0.189,0.51,0.13,0.5263078947000001
2020-06-10 04:30:00,0.7114400000000001,0.18292000000000003,0.7345791993,0.18144000000000002,0.05292,0.189,0.53,0.13,0.545710546,0.7014400000000001,0.18292000000000003,0.7248984757,0.18144000000000002,0.05292,0.189,0.52,0.13,0.5360037313
2020-06-10 05:00:00,0.7186400000000001,0.18502000000000002,0.7420753668000001,0.18864,0.055020000000000006,0.1965,0.53,0.13,0.545710546,0.70864,0.18502000000000002,0.7323954192000001,0.18864,0.055020000000000006,0.1965,0.52,0.13,0.5360037313
2020-06-10 05:30:00,0.6872,0.18460000000000001,0.7115623655000001,0.1872,0.0546,0.195,0.5,0.13,0.5166236541,0.6772,0.18460000000000001,0.7019095383,0.1872,0.0546,0.195,0.49,0.13,0.5069516742
2020-06-10 06:00:00,0.69232,0.18026,0.7154024392,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.13,0.5360037313,0.69232,0.18026,0.7154024392,0.17232,0.050260000000000006,0.17950000000000002,0.52,0.13,0.5360037313
2020-06-10 06:30:00,0.74704,0.17872000000000002,0.7681208238,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.13,0.5943904441,0.73704,0.17872000000000002,0.7583988397,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.13,0.5846366393
2020-06-10 07:00:00,0.7913600000000001,0.17998,0.8115685122,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.13,0.6334824386,0.7913600000000001,0.17998,0.8115685122,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.13,0.6334824386
2020-06-10 07:30:00,0.84704,0.17872000000000002,0.8656890897,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.68,0.13,0.6923149572,0.84704,0.17872000000000002,0.8656890897,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.68,0.13,0.6923149572
2020-06-10 08:00:00,0.9518400000000001,0.21012000000000003,0.9747562772,0.17184000000000002,0.050120000000000005,0.179,0.78,0.16,0.7962411695,0.9418400000000001,0.22012,0.9672204506000001,0.17184000000000002,0.050120000000000005,0.179,0.77,0.17,0.7885429601
2020-06-10 08:30:00,1.03184,0.28012000000000004,1.0691870744,0.17184000000000002,0.050120000000000005,0.179,0.86,0.23,0.8902246907,1.03184,0.28012000000000004,1.0691870744,0.17184000000000002,0.050120000000000005,0.179,0.86,0.23,0.8902246907
2020-06-10 09:00:00,1.0304,0.2797,1.0676873372,0.1704,0.0497,0.17750000000000002,0.86,0.23,0.8902246907,1.0304,0.2797,1.0676873372,0.1704,0.0497,0.17750000000000002,0.86,0.23,0.8902246907
2020-06-10 09:30:00,0.94752,0.29886,0.9935348258000001,0.16752,0.04886,0.17450000000000002,0.78,0.25,0.8190848552000001,0.9375200000000001,0.30886,0.9870857359,0.16752,0.04886,0.17450000000000002,0.77,0.26,0.8127115109
2020-06-10 10:00:00,0.8889600000000001,0.27928000000000003,0.9317978322,0.16896000000000003,0.049280000000000004,0.176,0.72,0.23,0.7558438992000001,0.8889600000000001,0.28928000000000004,0.9348437303,0.16896000000000003,0.049280000000000004,0.176,0.72,0.24,0.7589466384
2020-06-10 10:30:00,0.8047200000000001,0.29096,0.8557055568,0.17472000000000001,0.050960000000000005,0.182,0.63,0.24,0.6741661516,0.7947200000000001,0.30096,0.8497980937,0.17472000000000001,0.050960000000000005,0.182,0.62,0.25,0.6685057965
2020-06-10 11:00:00,0.93232,0.33026000000000005,0.9890865736000001,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.28,0.8099382693,0.93232,0.34026,0.9924703774,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.29,0.8134494453000001
2020-06-10 11:30:00,1.00368,0.32774000000000003,1.0558347645,0.16368000000000002,0.047740000000000005,0.1705,0.84,0.28,0.8854377448,1.00368,0.33774000000000004,1.0589815154,0.16368000000000002,0.047740000000000005,0.1705,0.84,0.29,0.8886506625
2020-06-10 12:00:00,1.01136,0.30998000000000003,1.0577980195,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.26,0.8793179175,1.01136,0.31998000000000004,1.0607715353,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.27,0.8823264702
2020-06-10 12:30:00,1.00464,0.31802,1.053773339,0.16464,0.04802000000000001,0.1715,0.84,0.27,0.8823264702,1.00464,0.32802000000000003,1.0568342585,0.16464,0.04802000000000001,0.1715,0.84,0.28,0.8854377448
2020-06-10 13:00:00,0.8494400000000001,0.27942,0.8942168920000001,0.16944,0.049420000000000006,0.17650000000000002,0.68,0.23,0.7178439942,0.8394400000000001,0.28942,0.8879321202,0.16944,0.049420000000000006,0.17650000000000002,0.67,0.24,0.7116881339000001
2020-06-10 13:30:00,0.6865600000000001,0.22858,0.7236113943,0.16656,0.048580000000000005,0.17350000000000002,0.52,0.18,0.5502726597,0.6865600000000001,0.23858000000000001,0.7268322021,0.16656,0.048580000000000005,0.17350000000000002,0.52,0.19,0.5536244214
2020-06-10 14:00:00,0.70896,0.24928000000000003,0.7515083499,0.16896000000000003,0.049280000000000004,0.176,0.54,0.2,0.5758472020000001,0.70896,0.25928,0.7548843620000001,0.16896000000000003,0.049280000000000004,0.176,0.54,0.21,0.5793962375
2020-06-10 14:30:00,0.7265600000000001,0.26858000000000004,0.7746125806,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.22,0.6016643583,0.7165600000000001,0.27858000000000005,0.7688075507000001,0.16656,0.048580000000000005,0.17350000000000002,0.55,0.23,0.5961543424
2020-06-10 15:00:00,0.868,0.299,0.9180550092,0.168,0.049,0.17500000000000002,0.7000000000000001,0.25,0.7433034374,0.868,0.309,0.9213604072,0.168,0.049,0.17500000000000002,0.7000000000000001,0.26,0.7467261881
2020-06-10 15:30:00,0.9413600000000001,0.27998,0.9821137663,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.23,0.8036168241,0.9413600000000001,0.28998,0.9850111928,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.24,0.8065358021
2020-06-10 16:00:00,1.01616,0.30138000000000004,1.0599108689,0.17616,0.05138,0.1835,0.84,0.25,0.8764131446000001,1.01616,0.32138,1.0657702614,0.17616,0.05138,0.1835,0.84,0.27,0.8823264702
2020-06-10 16:30:00,1.00656,0.28858,1.0471110018,0.16656,0.048580000000000005,0.17350000000000002,0.84,0.24,0.8736131867,1.00656,0.29858,1.0499109724,0.16656,0.048580000000000005,0.17350000000000002,0.84,0.25,0.8764131446000001
2020-06-10 17:00:00,1.05,0.29250000000000004,1.089979931,0.18,0.052500000000000005,0.1875,0.87,0.24,0.9024965374,1.05,0.3025,1.0927059302,0.18,0.052500000000000005,0.1875,0.87,0.25,0.9052071586
2020-06-10 17:30:00,1.06752,0.23886000000000002,1.0939163816,0.16752,0.04886,0.17450000000000002,0.9,0.19,0.9198369421,1.06752,0.24886000000000003,1.0961433529,0.16752,0.04886,0.17450000000000002,0.9,0.2,0.9219544457000001
2020-06-10 18:00:00,1.19424,0.24082,1.2182788884,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.19,1.0375451797,1.19424,0.25082000000000004,1.2202949848,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.2,1.0394229168
2020-06-10 18:30:00,1.22352,0.23186,1.2452952461,0.14352,0.04186,0.1495,1.08,0.19,1.09658561,1.22352,0.24186000000000002,1.2471958347,0.14352,0.04186,0.1495,1.08,0.2,1.0983624174
2020-06-10 19:00:00,1.18656,0.21858000000000002,1.2065246993,0.16656,0.048580000000000005,0.17350000000000002,1.02,0.17,1.0340696302,1.17656,0.22858,1.1985584049,0.16656,0.048580000000000005,0.17350000000000002,1.01,0.18,1.0259142264
2020-06-10 19:30:00,1.13728,0.22754000000000002,1.1598190592,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.17,0.9552486587000001,1.13728,0.23754000000000003,1.1618222971,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.18,0.9570788891
2020-06-10 20:00:00,1.10016,0.23838,1.1256895887,0.20016,0.05838,0.20850000000000002,0.9,0.18,0.9178235124,1.10016,0.24838000000000002,1.1278495689,0.20016,0.05838,0.20850000000000002,0.9,0.19,0.9198369421
2020-06-10 20:30:00,1.07776,0.22768000000000002,1.1015465492,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.17,0.8962700486,1.07776,0.23768000000000003,1.1036568307,0.19776000000000002,0.05768,0.20600000000000002,0.88,0.18,0.8982204629
2020-06-10 21:00:00,1.02016,0.19838000000000003,1.039269479,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.14,0.8318653737,1.02016,0.21838000000000002,1.0432718965,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.16,0.835463943
2020-06-10 21:30:00,0.9877600000000001,0.19768000000000002,1.0073466136,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.14,0.8023091673,0.9877600000000001,0.21768,1.0114615168,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.16,0.8060397013
2020-06-10 22:00:00,0.96064,0.19852000000000003,0.9809380205,0.20064,0.05852,0.209,0.76,0.14,0.7727871635,0.95064,0.19852000000000003,0.9711470537,0.20064,0.05852,0.209,0.75,0.14,0.7629547824
