Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 22:30:00,0.9087200000000001,0.19796000000000002,0.9300323650000001,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.14,0.7236711961000001,0.9087200000000001,0.21796000000000001,0.9344937667000001,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.16,0.7278049189
2020-06-10 23:00:00,0.84064,0.19852000000000003,0.8637625831,0.20064,0.05852,0.209,0.64,0.14,0.6551335742000001,0.84064,0.19852000000000003,0.8637625831,0.20064,0.05852,0.209,0.64,0.14,0.6551335742000001
2020-06-10 23:30:00,0.74872,0.19796000000000002,0.7744480615,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.14,0.5675385449,0.74872,0.19796000000000002,0.7744480615,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.14,0.5675385449
2020-06-11 00:00:00,0.6872,0.19460000000000002,0.7142219543,0.1872,0.0546,0.195,0.5,0.14,0.5192301994,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922
2020-06-11 00:30:00,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994,0.6560800000000001,0.18844000000000002,0.6826057427000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.14,0.5096076922
2020-06-11 01:00:00,0.6475200000000001,0.18886000000000003,0.6745,0.16752,0.04886,0.17450000000000002,0.48,0.14,0.5,0.6475200000000001,0.18886000000000003,0.6745,0.16752,0.04886,0.17450000000000002,0.48,0.14,0.5
2020-06-11 01:30:00,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994
2020-06-11 02:00:00,0.69752,0.18886000000000003,0.7226356274,0.16752,0.04886,0.17450000000000002,0.53,0.14,0.5481788029,0.68752,0.18886000000000003,0.7129879733000001,0.16752,0.04886,0.17450000000000002,0.52,0.14,0.5385164807
2020-06-11 02:30:00,0.69608,0.18844000000000002,0.7211359095000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.14,0.5481788029,0.68608,0.18844000000000002,0.7114881587,0.16608,0.048440000000000004,0.17300000000000001,0.52,0.14,0.5385164807
2020-06-11 03:00:00,0.66752,0.18886000000000003,0.6937226031,0.16752,0.04886,0.17450000000000002,0.5,0.14,0.5192301994,0.66752,0.18886000000000003,0.6937226031,0.16752,0.04886,0.17450000000000002,0.5,0.14,0.5192301994
2020-06-11 03:30:00,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001
2020-06-11 04:00:00,0.70752,0.04886,0.7092050832,0.16752,0.04886,0.17450000000000002,0.54,0.0,0.54,0.70752,0.18886000000000003,0.7322927352,0.16752,0.04886,0.17450000000000002,0.54,0.14,0.5578530272000001
2020-06-11 04:30:00,0.69608,0.17844000000000002,0.7185876425000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.13,0.545710546,0.68608,0.18844000000000002,0.7114881587,0.16608,0.048440000000000004,0.17300000000000001,0.52,0.14,0.5385164807
2020-06-11 05:00:00,0.6980000000000001,0.179,0.7205865666,0.168,0.049,0.17500000000000002,0.53,0.13,0.545710546,0.6880000000000001,0.189,0.7134879116,0.168,0.049,0.17500000000000002,0.52,0.14,0.5385164807
2020-06-11 05:30:00,0.6965600000000001,0.17858000000000002,0.719087373,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.13,0.545710546,0.6965600000000001,0.18858000000000003,0.7216358154,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.14,0.5481788029
2020-06-11 06:00:00,0.7114400000000001,0.19042,0.7364826203,0.00144,0.00042,0.0015,0.71,0.19,0.734982993,0.7114400000000001,0.17042000000000002,0.7315667092,0.00144,0.00042,0.0015,0.71,0.17,0.7300684899000001
2020-06-11 06:30:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001
2020-06-11 07:00:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-06-11 07:30:00,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001,0.89,0.15,0.9025519376000001,0.0,0.0,0.0,0.89,0.15,0.9025519376000001
2020-06-11 08:00:00,0.9793600000000001,0.19148,0.9979031015000001,0.039360000000000006,0.01148,0.041,0.9400000000000001,0.18,0.9570788891,0.9793600000000001,0.21148000000000003,1.0019330317,0.039360000000000006,0.01148,0.041,0.9400000000000001,0.2,0.9610411021
2020-06-11 08:30:00,1.02304,0.29922000000000004,1.0659003002,0.20304000000000003,0.05922,0.21150000000000002,0.8200000000000001,0.24,0.8544003745000001,1.02304,0.30922000000000005,1.0687506023,0.20304000000000003,0.05922,0.21150000000000002,0.8200000000000001,0.25,0.8572630868000001
2020-06-11 09:00:00,1.014,0.2995,1.0573061288,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.24,0.8448076704,1.004,0.2995,1.0477195474,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.24,0.8352245207000001
2020-06-11 09:30:00,1.06208,0.32894,1.1118522609000001,0.20208,0.058940000000000006,0.21050000000000002,0.86,0.27,0.9013878189000001,1.05208,0.33894,1.1053292044,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.28,0.8949301649
2020-06-11 10:00:00,1.04352,0.30936,1.0884105843,0.20352,0.05936,0.212,0.84,0.25,0.8764131446000001,1.04352,0.31936000000000003,1.0912950105,0.20352,0.05936,0.212,0.84,0.26,0.8793179175
2020-06-11 10:30:00,1.0692,0.2581,1.0999110190999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.2,0.8926925563,1.0692,0.2681,1.1023004355000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.21,0.8949860334
2020-06-11 11:00:00,1.07304,0.27922,1.108773489,0.20304000000000003,0.05922,0.21150000000000002,0.87,0.22,0.8973850901,1.07304,0.28922000000000003,1.1113339057,0.20304000000000003,0.05922,0.21150000000000002,0.87,0.23,0.8998888820000001
2020-06-11 11:30:00,1.12016,0.33838,1.170153601,0.20016,0.05838,0.20850000000000002,0.92,0.28,0.9616652224000001,1.12016,0.33838,1.170153601,0.20016,0.05838,0.20850000000000002,0.92,0.28,0.9616652224000001
2020-06-11 12:00:00,1.14304,0.31922,1.1867779278,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.26,0.9752948272,1.14304,0.32922,1.1895067255,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.27,0.9780081799
2020-06-11 12:30:00,1.20016,0.31838000000000005,1.2416721991,0.20016,0.05838,0.20850000000000002,1.0,0.26,1.0332473082,1.20016,0.32838,1.2442738645,0.20016,0.05838,0.20850000000000002,1.0,0.27,1.0358088627
2020-06-11 13:00:00,1.15304,0.31922,1.196412408,0.20304000000000003,0.05922,0.21150000000000002,0.9500000000000001,0.26,0.9849365462,1.15304,0.31922,1.196412408,0.20304000000000003,0.05922,0.21150000000000002,0.9500000000000001,0.26,0.9849365462
2020-06-11 13:30:00,1.11016,0.24838000000000002,1.1376061928,0.20016,0.05838,0.20850000000000002,0.91,0.19,0.9296235797,1.11016,0.25838,1.1398313252,0.20016,0.05838,0.20850000000000002,0.91,0.2,0.9317188417000001
2020-06-11 14:00:00,1.11256,0.25908000000000003,1.1423275362,0.20256000000000002,0.05908000000000001,0.211,0.91,0.2,0.9317188417000001,1.11256,0.25908000000000003,1.1423275362,0.20256000000000002,0.05908000000000001,0.211,0.91,0.2,0.9317188417000001
2020-06-11 14:30:00,1.15968,0.29824,1.1974158843,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.24,0.9895453501,1.15968,0.29824,1.1974158843,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.96,0.24,0.9895453501
2020-06-11 15:00:00,1.18256,0.31908000000000003,1.224851093,0.20256000000000002,0.05908000000000001,0.211,0.98,0.26,1.0139033485,1.18256,0.32908000000000004,1.227494114,0.20256000000000002,0.05908000000000001,0.211,0.98,0.27,1.0165136497
2020-06-11 15:30:00,1.06968,0.26824000000000003,1.1028000725,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.21,0.8949860334,1.06968,0.27824000000000004,1.1052749884,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.22,0.8973850901
2020-06-11 16:00:00,1.05208,0.26894,1.0859102403,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.21,0.8755569656000001,1.05208,0.27894,1.0884299932000001,0.20208,0.058940000000000006,0.21050000000000002,0.85,0.22,0.8780091116000001
2020-06-11 16:30:00,1.10968,0.8382400000000001,1.3906962285,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.78,1.1985407794,1.02968,-0.27176,1.0649386836999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,-0.33,0.8931965069000001
2020-06-11 17:00:00,1.1216,0.9388000000000001,1.4626455483,0.2016,0.058800000000000005,0.21,0.92,0.88,1.273106437,1.0316,-0.4012,1.1068694593,0.2016,0.058800000000000005,0.21,0.8300000000000001,-0.46,0.9489467846
2020-06-11 17:30:00,1.13064,0.9185200000000001,1.4567174743,0.20064,0.05852,0.209,0.93,0.86,1.2666885963,1.04064,-0.43148000000000003,1.1265463151,0.20064,0.05852,0.209,0.84,-0.49,0.9724710793
2020-06-11 18:00:00,1.24208,0.9089400000000001,1.5391343833,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.85,1.3431678972,1.15208,-0.43106000000000005,1.2300817249,0.20208,0.058940000000000006,0.21050000000000002,0.9500000000000001,-0.49,1.0689246933
2020-06-11 18:30:00,1.26064,0.8985200000000001,1.5480799075,0.20064,0.05852,0.209,1.06,0.84,1.352479205,1.1706400000000001,-0.45148000000000005,1.2546841037,0.20064,0.05852,0.209,0.97,-0.51,1.0959014554
2020-06-11 19:00:00,1.3220800000000001,0.9289400000000001,1.6158047684999999,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.87,1.4182030884,1.23208,-0.42106000000000005,1.3020417236,0.20208,0.058940000000000006,0.21050000000000002,1.03,-0.48,1.1363538181
2020-06-11 19:30:00,1.29016,0.9083800000000001,1.577867881,0.20016,0.05838,0.20850000000000002,1.09,0.85,1.3822445514,1.20016,-0.44162,1.2788323776000001,0.20016,0.05838,0.20850000000000002,1.0,-0.5,1.1180339887
2020-06-11 20:00:00,1.18208,0.26894,1.2122878577,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.21,1.0022474744,1.17208,0.18894000000000002,1.1872109543,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.13,0.9786725704
2020-06-11 20:30:00,1.13016,0.22838000000000003,1.1530043582,0.20016,0.05838,0.20850000000000002,0.93,0.17,0.9454099640000001,1.13016,0.23838,1.155026688,0.20016,0.05838,0.20850000000000002,0.93,0.18,0.9472592042
2020-06-11 21:00:00,1.07256,0.20908000000000002,1.092748553,0.20256000000000002,0.05908000000000001,0.211,0.87,0.15,0.8828363382000001,1.06256,0.21908000000000002,1.0849100424,0.20256000000000002,0.05908000000000001,0.211,0.86,0.16,0.8747571091
2020-06-11 21:30:00,1.02064,0.19852000000000003,1.0397673778,0.20064,0.05852,0.209,0.8200000000000001,0.14,0.8318653737,1.02064,0.19852000000000003,1.0397673778,0.20064,0.05852,0.209,0.8200000000000001,0.14,0.8318653737
2020-06-11 22:00:00,0.9730400000000001,0.19922,0.9932247732,0.20304000000000003,0.05922,0.21150000000000002,0.77,0.14,0.7826237921,0.9630400000000001,0.19922,0.9834300433000001,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.14,0.7727871635
2020-06-11 22:30:00,0.9216000000000001,0.1988,0.9427979635,0.2016,0.058800000000000005,0.21,0.72,0.14,0.7334848328,0.9216000000000001,0.1988,0.9427979635,0.2016,0.058800000000000005,0.21,0.72,0.14,0.7334848328
2020-06-11 23:00:00,0.86304,0.19922,0.8857350902000001,0.20304000000000003,0.05922,0.21150000000000002,0.66,0.14,0.6746851117,0.86304,0.19922,0.8857350902000001,0.20304000000000003,0.05922,0.21150000000000002,0.66,0.14,0.6746851117
2020-06-11 23:30:00,0.79112,0.19866,0.8156817088,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.14,0.6063827174,0.79112,0.19866,0.8156817088,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.14,0.6063827174
2020-06-12 00:00:00,0.71584,0.19712000000000002,0.7424844780000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.14,0.5385164807,0.71584,0.19712000000000002,0.7424844780000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.52,0.14,0.5385164807
2020-06-12 00:30:00,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.18816000000000002,0.054880000000000005,0.196,0.48,0.14,0.5,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.18816000000000002,0.054880000000000005,0.196,0.48,0.14,0.5
2020-06-12 01:00:00,0.6696000000000001,0.1953,0.6975,0.18960000000000002,0.0553,0.1975,0.48,0.14,0.5,0.6696000000000001,0.1953,0.6975,0.18960000000000002,0.0553,0.1975,0.48,0.14,0.5
2020-06-12 01:30:00,0.70816,0.19488000000000003,0.7344853981,0.18816000000000002,0.054880000000000005,0.196,0.52,0.14,0.5385164807,0.70816,0.19488000000000003,0.7344853981,0.18816000000000002,0.054880000000000005,0.196,0.52,0.14,0.5385164807
2020-06-12 02:00:00,0.7496,0.1953,0.7746239410000001,0.18960000000000002,0.0553,0.1975,0.56,0.14,0.5772347876,0.7396,0.1953,0.7649511422,0.18960000000000002,0.0553,0.1975,0.55,0.14,0.5675385449
2020-06-12 02:30:00,0.7581600000000001,0.19488000000000003,0.7828057230000001,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.14,0.5869412236,0.7581600000000001,0.19488000000000003,0.7828057230000001,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.14,0.5869412236
2020-06-12 03:00:00,0.7452000000000001,0.19110000000000002,0.7693128427,0.1752,0.0511,0.1825,0.5700000000000001,0.14,0.5869412236,0.7452000000000001,0.19110000000000002,0.7693128427,0.1752,0.0511,0.1825,0.5700000000000001,0.14,0.5869412236
2020-06-12 03:30:00,0.7656000000000001,0.1883,0.7884162923,0.1656,0.0483,0.17250000000000001,0.6000000000000001,0.14,0.6161168720000001,0.7656000000000001,0.1883,0.7884162923,0.1656,0.0483,0.17250000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-06-12 04:00:00,0.76704,0.048720000000000006,0.7685857142,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6000000000000001,0.0,0.6000000000000001,0.76704,0.18872000000000003,0.7899149321000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-06-12 04:30:00,0.7560800000000001,0.17844000000000002,0.7768512084,0.16608,0.048440000000000004,0.17300000000000001,0.59,0.13,0.6041522987,0.7460800000000001,0.18844000000000002,0.7695095841,0.16608,0.048440000000000004,0.17300000000000001,0.58,0.14,0.5966573556
2020-06-12 05:00:00,0.75704,0.048720000000000006,0.7586060901,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.59,0.0,0.59,0.74704,0.18872000000000003,0.7705089227,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.14,0.5966573556
2020-06-12 05:30:00,0.7760800000000001,0.17844000000000002,0.7963297056,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.13,0.6236986452000001,0.7760800000000001,0.18844000000000002,0.7986299519000001,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.14,0.6258594091
2020-06-12 06:00:00,0.7575200000000001,0.17886000000000002,0.7783491826000001,0.16752,0.04886,0.17450000000000002,0.59,0.13,0.6041522987,0.7575200000000001,0.18886000000000003,0.7807077878,0.16752,0.04886,0.17450000000000002,0.59,0.14,0.6063827174
2020-06-12 06:30:00,0.80608,0.17844000000000002,0.8255942103,0.16608,0.048440000000000004,0.17300000000000001,0.64,0.13,0.6530696747,0.80608,0.18844000000000002,0.8278131432,0.16608,0.048440000000000004,0.17300000000000001,0.64,0.14,0.6551335742000001
2020-06-12 07:00:00,0.8765600000000001,0.17858000000000002,0.8945659562,0.16656,0.048580000000000005,0.17350000000000002,0.71,0.13,0.7218032973,0.8765600000000001,0.18858000000000003,0.8966157761,0.16656,0.048580000000000005,0.17350000000000002,0.71,0.14,0.7236711961000001
2020-06-12 07:30:00,0.9256000000000001,0.1983,0.9466035337,0.1656,0.0483,0.17250000000000001,0.76,0.15,0.7746612163000001,0.9156000000000001,0.2083,0.9389953408,0.1656,0.0483,0.17250000000000001,0.75,0.16,0.7668767828
2020-06-12 08:00:00,1.02704,0.22872,1.0521996008,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.86,0.18,0.8786353055,1.02704,0.23872000000000002,1.0544185127,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.86,0.19,0.8807383266000001
2020-06-12 08:30:00,1.04512,0.24816000000000002,1.0741783837,0.16512000000000002,0.04816,0.17200000000000001,0.88,0.2,0.9024411338,1.04512,0.25816,1.076532582,0.16512000000000002,0.04816,0.17200000000000001,0.88,0.21,0.9047098983
2020-06-12 09:00:00,1.00704,0.21872000000000003,1.0305183162,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.84,0.17,0.8570297544000001,0.99704,0.23872000000000002,1.0252199764,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8300000000000001,0.19,0.8514693183
2020-06-12 09:30:00,1.02512,0.21816000000000002,1.0480767147,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.17,0.8766413178,1.02512,0.23816,1.0524215885000001,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.19,0.8807383266000001
2020-06-12 10:00:00,1.06656,0.25858000000000003,1.0974579035,0.16656,0.048580000000000005,0.17350000000000002,0.9,0.21,0.924175308,1.06656,0.26858000000000004,1.0998570134,0.16656,0.048580000000000005,0.17350000000000002,0.9,0.22,0.9264987858
2020-06-12 10:30:00,0.9522400000000001,0.25732000000000005,0.9863947486,0.16224000000000002,0.04732,0.169,0.79,0.21,0.8174350127000001,0.9522400000000001,0.26732,0.9890505548,0.16224000000000002,0.04732,0.169,0.79,0.22,0.8200609733
2020-06-12 11:00:00,0.95608,0.25844,0.9903939620000001,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.21,0.8174350127000001,0.95608,0.26844,0.9930503512000001,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.22,0.8200609733
2020-06-12 11:30:00,0.9622400000000001,0.30732000000000004,1.0101244478,0.16224000000000002,0.04732,0.169,0.8,0.26,0.8411896338,0.9522400000000001,0.31732000000000005,1.0037195824,0.16224000000000002,0.04732,0.169,0.79,0.27,0.8348652586
2020-06-12 12:00:00,0.9056000000000001,0.3083,0.9566400838,0.1656,0.0483,0.17250000000000001,0.74,0.26,0.784346862,0.9056000000000001,0.3183,0.9599095009,0.1656,0.0483,0.17250000000000001,0.74,0.27,0.7877182237
2020-06-12 12:30:00,0.9027200000000001,0.30746,0.9536430412,0.16272,0.04746,0.1695,0.74,0.26,0.784346862,0.9027200000000001,0.31746,0.9569139198000001,0.16272,0.04746,0.1695,0.74,0.27,0.7877182237
2020-06-12 13:00:00,0.9456,0.26830000000000004,0.9829263706,0.1656,0.0483,0.17250000000000001,0.78,0.22,0.8104319836,0.9456,0.2783,0.9857029218000001,0.1656,0.0483,0.17250000000000001,0.78,0.23,0.8132035416000001
2020-06-12 13:30:00,0.9141600000000001,0.22788000000000003,0.9421347037000001,0.16416,0.047880000000000006,0.171,0.75,0.18,0.7712976079,0.9141600000000001,0.23788,0.9446033030000001,0.16416,0.047880000000000006,0.171,0.75,0.19,0.7736924454
2020-06-12 14:00:00,0.9156000000000001,0.24830000000000002,0.9486707806,0.1656,0.0483,0.17250000000000001,0.75,0.2,0.7762087348000001,0.9156000000000001,0.25830000000000003,0.9513370854000001,0.1656,0.0483,0.17250000000000001,0.75,0.21,0.7788452991
2020-06-12 14:30:00,0.9127200000000001,0.24746,0.9456713224000001,0.16272,0.04746,0.1695,0.75,0.2,0.7762087348000001,0.9127200000000001,0.26746000000000003,0.9511007570000001,0.16272,0.04746,0.1695,0.75,0.22,0.7816009212
2020-06-12 15:00:00,0.8356,0.24830000000000002,0.8717111047,0.1656,0.0483,0.17250000000000001,0.67,0.2,0.6992138443,0.8356,0.26830000000000004,0.8776173711,0.1656,0.0483,0.17250000000000001,0.67,0.22,0.7051950085
2020-06-12 15:30:00,0.9532,0.2876,0.9956425061,0.1632,0.0476,0.17,0.79,0.24,0.8256512581000001,0.9532,0.29760000000000003,0.9985769875,0.1632,0.0476,0.17,0.79,0.25,0.8286132994000001
2020-06-12 16:00:00,0.9356000000000001,0.2883,0.9790118743,0.1656,0.0483,0.17250000000000001,0.77,0.24,0.8065358021,0.9256000000000001,0.2983,0.9724804625000001,0.1656,0.0483,0.17250000000000001,0.76,0.25,0.8000624976
2020-06-12 16:30:00,0.97416,0.24788000000000002,1.0052025667,0.16416,0.047880000000000006,0.171,0.81,0.2,0.8343260753,0.9641600000000001,0.25788,0.9980514015,0.16416,0.047880000000000006,0.171,0.8,0.21,0.8271033793
2020-06-12 17:00:00,1.0356,0.2283,1.0604660532,0.1656,0.0483,0.17250000000000001,0.87,0.18,0.8884255737000001,1.0356,0.2383,1.0626637521,0.1656,0.0483,0.17250000000000001,0.87,0.19,0.8905054744
2020-06-12 17:30:00,1.19416,0.22788000000000003,1.2157086,0.16416,0.047880000000000006,0.171,1.03,0.18,1.0456098699,1.18416,0.23788,1.2078169563,0.16416,0.047880000000000006,0.171,1.02,0.19,1.0375451797
2020-06-12 18:00:00,1.2956,0.2283,1.315560812,0.1656,0.0483,0.17250000000000001,1.13,0.18,1.1442464769,1.2956,0.2383,1.3173330065,0.1656,0.0483,0.17250000000000001,1.13,0.19,1.1458621209
2020-06-12 18:30:00,1.29464,0.22802000000000003,1.3145667918,0.16464,0.04802000000000001,0.1715,1.13,0.18,1.1442464769,1.29464,0.23802,1.3163381974,0.16464,0.04802000000000001,0.1715,1.13,0.19,1.1458621209
2020-06-12 19:00:00,1.2456,0.2083,1.2628967693,0.1656,0.0483,0.17250000000000001,1.08,0.16,1.0917875251,1.2356,0.2083,1.253034816,0.1656,0.0483,0.17250000000000001,1.07,0.16,1.081896483
2020-06-12 19:30:00,1.24416,0.20788,1.26140723,0.16416,0.047880000000000006,0.171,1.08,0.16,1.0917875251,1.23416,0.20788,1.2515450451,0.16416,0.047880000000000006,0.171,1.07,0.16,1.081896483
2020-06-12 20:00:00,1.15608,0.22844000000000003,1.1784336214,0.16608,0.048440000000000004,0.17300000000000001,0.99,0.18,1.0062305899,1.14608,0.23844,1.1706207755,0.16608,0.048440000000000004,0.17300000000000001,0.98,0.19,0.9982484661000001
2020-06-12 20:30:00,1.09368,0.21774000000000002,1.1151442283,0.16368000000000002,0.047740000000000005,0.1705,0.93,0.17,0.9454099640000001,1.09368,0.22774000000000003,1.1171398525,0.16368000000000002,0.047740000000000005,0.1705,0.93,0.18,0.9472592042
2020-06-12 21:00:00,1.05608,0.20844000000000001,1.076453529,0.16608,0.048440000000000004,0.17300000000000001,0.89,0.16,0.9042676595,1.04608,0.21844000000000002,1.0686437199,0.16608,0.048440000000000004,0.17300000000000001,0.88,0.17,0.8962700486
2020-06-12 21:30:00,1.01272,0.20746,1.0337511548,0.16272,0.04746,0.1695,0.85,0.16,0.8649277426,1.00272,0.20746,1.0239565665,0.16272,0.04746,0.1695,0.84,0.16,0.8551023331000001
2020-06-12 22:00:00,0.9760800000000001,0.18844000000000002,0.9941035157,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.14,0.8220097323000001,0.9760800000000001,0.20844000000000001,0.9980878719,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.16,0.8256512581000001
2020-06-12 22:30:00,0.9132,0.18760000000000002,0.9322703471,0.1632,0.0476,0.17,0.75,0.14,0.7629547824,0.9132,0.18760000000000002,0.9322703471,0.1632,0.0476,0.17,0.75,0.14,0.7629547824
2020-06-12 23:00:00,0.8660800000000001,0.18844000000000002,0.8863431615,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.14,0.7138627319,0.8660800000000001,0.18844000000000002,0.8863431615,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.14,0.7138627319
2020-06-12 23:30:00,0.78368,0.18774000000000002,0.8058539880000001,0.16368000000000002,0.047740000000000005,0.1705,0.62,0.14,0.6356099433,0.78368,0.18774000000000002,0.8058539880000001,0.16368000000000002,0.047740000000000005,0.1705,0.62,0.14,0.6356099433
2020-06-13 00:00:00,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449
2020-06-13 00:30:00,0.66368,0.18774000000000002,0.6897227341000001,0.16368000000000002,0.047740000000000005,0.1705,0.5,0.14,0.5192301994,0.65368,0.18774000000000002,0.6801057638,0.16368000000000002,0.047740000000000005,0.1705,0.49,0.14,0.5096076922
2020-06-13 01:00:00,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994,0.6560800000000001,0.18844000000000002,0.6826057427000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.14,0.5096076922
2020-06-13 01:30:00,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029
2020-06-13 02:00:00,0.7560800000000001,0.18844000000000002,0.7792089579,0.16608,0.048440000000000004,0.17300000000000001,0.59,0.14,0.6063827174,0.7460800000000001,0.18844000000000002,0.7695095841,0.16608,0.048440000000000004,0.17300000000000001,0.58,0.14,0.5966573556
2020-06-13 02:30:00,0.75368,0.18774000000000002,0.7767109179,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.14,0.6063827174,0.74368,0.18774000000000002,0.7670112450000001,0.16368000000000002,0.047740000000000005,0.1705,0.58,0.14,0.5966573556
2020-06-13 03:00:00,0.7365600000000001,0.18858000000000003,0.7603177296,0.16656,0.048580000000000005,0.17350000000000002,0.5700000000000001,0.14,0.5869412236,0.7365600000000001,0.18858000000000003,0.7603177296,0.16656,0.048580000000000005,0.17350000000000002,0.5700000000000001,0.14,0.5869412236
2020-06-13 03:30:00,0.74416,0.18788000000000002,0.7675109120000001,0.16416,0.047880000000000006,0.171,0.58,0.14,0.5966573556,0.74416,0.18788000000000002,0.7675109120000001,0.16416,0.047880000000000006,0.171,0.58,0.14,0.5966573556
2020-06-13 04:00:00,0.74704,0.18872000000000003,0.7705089227,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.14,0.5966573556,0.74704,0.18872000000000003,0.7705089227,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.14,0.5966573556
2020-06-13 04:30:00,0.7136800000000001,0.18774000000000002,0.7379603309,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.14,0.5675385449,0.7136800000000001,0.18774000000000002,0.7379603309,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.14,0.5675385449
2020-06-13 05:00:00,0.6956,0.0483,0.6972748741,0.1656,0.0483,0.17250000000000001,0.53,0.0,0.53,0.6856,0.1883,0.7109882207,0.1656,0.0483,0.17250000000000001,0.52,0.14,0.5385164807
2020-06-13 05:30:00,0.6951200000000001,0.04816,0.6967863374000001,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.0,0.53,0.6851200000000001,0.18816000000000002,0.7104882828,0.16512000000000002,0.04816,0.17200000000000001,0.52,0.14,0.5385164807
2020-06-13 06:00:00,0.71704,0.17872000000000002,0.7389771309000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.55,0.13,0.565154846,0.71704,0.18872000000000003,0.7414591020000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.55,0.14,0.5675385449
2020-06-13 06:30:00,0.7346400000000001,0.17802,0.7559014817,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.13,0.5846366393,0.7346400000000001,0.18802000000000002,0.7583188314,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.14,0.5869412236
2020-06-13 07:00:00,0.75656,0.17858000000000002,0.7773505323000001,0.16656,0.048580000000000005,0.17350000000000002,0.59,0.13,0.6041522987,0.75656,0.18858000000000003,0.7797085674,0.16656,0.048580000000000005,0.17350000000000002,0.59,0.14,0.6063827174
2020-06-13 07:30:00,0.7746400000000001,0.19802000000000003,0.7995492793000001,0.16464,0.04802000000000001,0.1715,0.61,0.15,0.628171951,0.7746400000000001,0.19802000000000003,0.7995492793000001,0.16464,0.04802000000000001,0.1715,0.61,0.15,0.628171951
2020-06-13 08:00:00,0.8660800000000001,0.19844,0.8885229316000001,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.15,0.7158910532,0.8660800000000001,0.19844,0.8885229316000001,0.16608,0.048440000000000004,0.17300000000000001,0.7000000000000001,0.15,0.7158910532
2020-06-13 08:30:00,0.9236800000000001,0.20774,0.9467526868,0.16368000000000002,0.047740000000000005,0.1705,0.76,0.16,0.7766595136000001,0.91368,0.21774000000000002,0.9392666554,0.16368000000000002,0.047740000000000005,0.1705,0.75,0.17,0.7690253572
2020-06-13 09:00:00,0.9656,0.2083,0.9878118495,0.1656,0.0483,0.17250000000000001,0.8,0.16,0.8158431222,0.9656,0.21830000000000002,0.9899688126,0.1656,0.0483,0.17250000000000001,0.8,0.17,0.8178630692000001
2020-06-13 09:30:00,1.0308,0.22690000000000002,1.0554772617000001,0.1608,0.046900000000000004,0.1675,0.87,0.18,0.8884255737000001,1.0308,0.2369,1.05767209,0.1608,0.046900000000000004,0.1675,0.87,0.19,0.8905054744
2020-06-13 10:00:00,0.9556,0.21830000000000002,0.9802174504000001,0.1656,0.0483,0.17250000000000001,0.79,0.17,0.808084154,0.9556,0.2383,0.9848645846,0.1656,0.0483,0.17250000000000001,0.79,0.19,0.8125269226
2020-06-13 10:30:00,0.9012800000000001,0.24704,0.934523622,0.16128,0.047040000000000005,0.168,0.74,0.2,0.7665507159,0.9012800000000001,0.25704000000000005,0.9372167305,0.16128,0.047040000000000005,0.168,0.74,0.21,0.7692203845000001
2020-06-13 11:00:00,0.79512,0.24816000000000002,0.8329460967000001,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.2,0.6609841148000001,0.79512,0.25816,0.8359799041,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.21,0.6640783086000001
2020-06-13 11:30:00,0.7908000000000001,0.2469,0.8284468903000001,0.1608,0.046900000000000004,0.1675,0.63,0.2,0.6609841148000001,0.7908000000000001,0.2569,0.8314819601000001,0.1608,0.046900000000000004,0.1675,0.63,0.21,0.6640783086000001
2020-06-13 12:00:00,0.8256,0.25830000000000003,0.8650631480000001,0.1656,0.0483,0.17250000000000001,0.66,0.21,0.6926037828,0.8156,0.25830000000000003,0.8555245467,0.1656,0.0483,0.17250000000000001,0.65,0.21,0.6830812543
2020-06-13 12:30:00,0.78224,0.27732,0.8299432511,0.16224000000000002,0.04732,0.169,0.62,0.23,0.6612866247,0.78224,0.28732,0.8333379867,0.16224000000000002,0.04732,0.169,0.62,0.24,0.6648308055000001
2020-06-13 13:00:00,0.7151200000000001,0.23816,0.753735232,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.19,0.5818934610000001,0.7151200000000001,0.24816000000000002,0.756954424,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.2,0.5852349955
2020-06-13 13:30:00,0.74224,0.23732000000000003,0.7792566971,0.16224000000000002,0.04732,0.169,0.58,0.19,0.6103277808,0.74224,0.24732,0.7823601472,0.16224000000000002,0.04732,0.169,0.58,0.2,0.613514466
2020-06-13 14:00:00,0.7756000000000001,0.2383,0.8113829244,0.1656,0.0483,0.17250000000000001,0.61,0.19,0.6389053138,0.7756000000000001,0.2383,0.8113829244,0.1656,0.0483,0.17250000000000001,0.61,0.19,0.6389053138
2020-06-13 14:30:00,0.71272,0.24746,0.7544575866000001,0.16272,0.04746,0.1695,0.55,0.2,0.5852349955,0.71272,0.25746,0.7577964436,0.16272,0.04746,0.1695,0.55,0.21,0.5887274412
2020-06-13 15:00:00,0.6856,0.24830000000000002,0.7291777904000001,0.1656,0.0483,0.17250000000000001,0.52,0.2,0.5571355311,0.6856,0.25830000000000003,0.7326433307,0.1656,0.0483,0.17250000000000001,0.52,0.21,0.5608029957
2020-06-13 15:30:00,0.6722400000000001,0.25732000000000005,0.7198056682,0.16224000000000002,0.04732,0.169,0.51,0.21,0.5515432893000001,0.6722400000000001,0.26732,0.7234408061000001,0.16224000000000002,0.04732,0.169,0.51,0.22,0.5554277631
2020-06-13 16:00:00,0.7546400000000001,0.25802,0.7975310966,0.16464,0.04802000000000001,0.1715,0.59,0.21,0.6262587325,0.7446400000000001,0.26802000000000004,0.7914059957,0.16464,0.04802000000000001,0.1715,0.58,0.22,0.6203224968000001
2020-06-13 16:30:00,0.8522400000000001,0.23732000000000003,0.8846659256,0.16224000000000002,0.04732,0.169,0.6900000000000001,0.19,0.7156814934,0.8422400000000001,0.25732000000000005,0.8806712213000001,0.16224000000000002,0.04732,0.169,0.68,0.21,0.7116881339000001
2020-06-13 17:00:00,0.9256000000000001,0.2283,0.9533395250000001,0.1656,0.0483,0.17250000000000001,0.76,0.18,0.7810249676000001,0.9156000000000001,0.2383,0.9461026636000001,0.1656,0.0483,0.17250000000000001,0.75,0.19,0.7736924454
2020-06-13 17:30:00,0.9617600000000001,0.22718000000000002,0.9882272259,0.16176000000000001,0.04718000000000001,0.1685,0.8,0.18,0.8200000000000001,0.95176,0.23718000000000003,0.9808677026,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.19,0.8125269226
2020-06-13 18:00:00,1.02512,0.21816000000000002,1.0480767147,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.17,0.8766413178,1.02512,0.21816000000000002,1.0480767147,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.17,0.8766413178
2020-06-13 18:30:00,1.00272,0.23746000000000003,1.0304536137,0.16272,0.04746,0.1695,0.84,0.19,0.8612200648,1.00272,0.24746,1.0328038778,0.16272,0.04746,0.1695,0.84,0.2,0.8634813258
2020-06-13 19:00:00,1.1056,0.21830000000000002,1.1269455399,0.1656,0.0483,0.17250000000000001,0.9400000000000001,0.17,0.9552486587000001,1.0956,0.2283,1.1191337051,0.1656,0.0483,0.17250000000000001,0.93,0.18,0.9472592042
2020-06-13 19:30:00,1.11368,0.21774000000000002,1.1347659891,0.16368000000000002,0.047740000000000005,0.1705,0.9500000000000001,0.17,0.9650906693,1.11368,0.22774000000000003,1.136727166,0.16368000000000002,0.047740000000000005,0.1705,0.9500000000000001,0.18,0.9669022701000001
2020-06-13 20:00:00,1.08608,0.21844000000000002,1.107829319,0.16608,0.048440000000000004,0.17300000000000001,0.92,0.17,0.9355746897,1.08608,0.22844000000000003,1.1098444035,0.16608,0.048440000000000004,0.17300000000000001,0.92,0.18,0.9374433316
2020-06-13 20:30:00,1.0332,0.2076,1.0538500842,0.1632,0.0476,0.17,0.87,0.16,0.8845903006,1.0332,0.22760000000000002,1.0579716442,0.1632,0.0476,0.17,0.87,0.18,0.8884255737000001
2020-06-13 21:00:00,0.9765600000000001,0.19858,0.9965457591,0.16656,0.048580000000000005,0.17350000000000002,0.81,0.15,0.8237718131,0.9765600000000001,0.20858000000000002,0.9985865260000001,0.16656,0.048580000000000005,0.17350000000000002,0.81,0.16,0.8256512581000001
2020-06-13 21:30:00,0.9736800000000001,0.19774000000000003,0.9935561635000001,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.15,0.8237718131,0.9736800000000001,0.20774,0.9955946213,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.16,0.8256512581000001
2020-06-13 22:00:00,0.9565600000000001,0.17858000000000002,0.9730867639,0.16656,0.048580000000000005,0.17350000000000002,0.79,0.13,0.800624756,0.9465600000000001,0.17858000000000002,0.9632583506000001,0.16656,0.048580000000000005,0.17350000000000002,0.78,0.13,0.7907591289
2020-06-13 22:30:00,0.8846400000000001,0.17802,0.9023741186,0.16464,0.04802000000000001,0.1715,0.72,0.13,0.731641989,0.8846400000000001,0.19802000000000003,0.9065317700000001,0.16464,0.04802000000000001,0.1715,0.72,0.15,0.7354590403
2020-06-13 23:00:00,0.83608,0.17844000000000002,0.8549097028,0.16608,0.048440000000000004,0.17300000000000001,0.67,0.13,0.6824954212000001,0.83608,0.18844000000000002,0.8570527405,0.16608,0.048440000000000004,0.17300000000000001,0.67,0.14,0.6844705983
2020-06-13 23:30:00,0.78368,0.17774,0.8035831320000001,0.16368000000000002,0.047740000000000005,0.1705,0.62,0.13,0.6334824386,0.77368,0.18774000000000002,0.7961325581,0.16368000000000002,0.047740000000000005,0.1705,0.61,0.14,0.6258594091
2020-06-14 00:00:00,0.71608,0.17844000000000002,0.7379779129,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.13,0.565154846,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449
2020-06-14 00:30:00,0.6741600000000001,0.17788,0.6972323859,0.16416,0.047880000000000006,0.171,0.51,0.13,0.5263078947000001,0.6741600000000001,0.19788000000000003,0.7026010248,0.16416,0.047880000000000006,0.171,0.51,0.15,0.5316013544
2020-06-14 01:00:00,0.6656000000000001,0.17830000000000001,0.6890676672,0.1656,0.0483,0.17250000000000001,0.5,0.13,0.5166236541,0.6656000000000001,0.1983,0.6945115190000001,0.1656,0.0483,0.17250000000000001,0.5,0.15,0.5220153254000001
2020-06-14 01:30:00,0.6951200000000001,0.17816,0.7175881827,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.13,0.545710546,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029
2020-06-14 02:00:00,0.7260800000000001,0.17844000000000002,0.7476850941000001,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.13,0.5748912941000001,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449
2020-06-14 02:30:00,0.72416,0.17788,0.7456869316,0.16416,0.047880000000000006,0.171,0.56,0.13,0.5748912941000001,0.71416,0.18788000000000002,0.7384601546,0.16416,0.047880000000000006,0.171,0.55,0.14,0.5675385449
2020-06-14 03:00:00,0.7065600000000001,0.17858000000000002,0.7287783271,0.16656,0.048580000000000005,0.17350000000000002,0.54,0.13,0.5554277631,0.6965600000000001,0.18858000000000003,0.7216358154,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.14,0.5481788029
2020-06-14 03:30:00,0.71464,0.17802,0.73647909,0.16464,0.04802000000000001,0.1715,0.55,0.13,0.565154846,0.71464,0.18802000000000002,0.7389599786000001,0.16464,0.04802000000000001,0.1715,0.55,0.14,0.5675385449
2020-06-14 04:00:00,0.7465600000000001,0.17858000000000002,0.7676214236000001,0.16656,0.048580000000000005,0.17350000000000002,0.58,0.13,0.5943904441,0.7365600000000001,0.18858000000000003,0.7603177296,0.16656,0.048580000000000005,0.17350000000000002,0.5700000000000001,0.14,0.5869412236
2020-06-14 04:30:00,0.71416,0.17788,0.7359794834000001,0.16416,0.047880000000000006,0.171,0.55,0.13,0.565154846,0.71416,0.18788000000000002,0.7384601546,0.16416,0.047880000000000006,0.171,0.55,0.14,0.5675385449
2020-06-14 05:00:00,0.7065600000000001,0.17858000000000002,0.7287783271,0.16656,0.048580000000000005,0.17350000000000002,0.54,0.13,0.5554277631,0.7065600000000001,0.18858000000000003,0.7312929987,0.16656,0.048580000000000005,0.17350000000000002,0.54,0.14,0.5578530272000001
2020-06-14 05:30:00,0.7051200000000001,0.04816,0.7067627608,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.0,0.54,0.7051200000000001,0.18816000000000002,0.7297933954,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.14,0.5578530272000001
2020-06-14 06:00:00,0.66656,0.17858000000000002,0.6900674242,0.16656,0.048580000000000005,0.17350000000000002,0.5,0.13,0.5166236541,0.65656,0.18858000000000003,0.6831057385,0.16656,0.048580000000000005,0.17350000000000002,0.49,0.14,0.5096076922
2020-06-14 06:30:00,0.6641600000000001,0.17788,0.687568033,0.16416,0.047880000000000006,0.171,0.5,0.13,0.5166236541,0.6541600000000001,0.18788000000000002,0.6806057596,0.16416,0.047880000000000006,0.171,0.49,0.14,0.5096076922
2020-06-14 07:00:00,0.66656,0.17858000000000002,0.6900674242,0.16656,0.048580000000000005,0.17350000000000002,0.5,0.13,0.5166236541,0.65656,0.18858000000000003,0.6831057385,0.16656,0.048580000000000005,0.17350000000000002,0.49,0.14,0.5096076922
2020-06-14 07:30:00,0.66368,0.17774,0.6870681553,0.16368000000000002,0.047740000000000005,0.1705,0.5,0.13,0.5166236541,0.65368,0.18774000000000002,0.6801057638,0.16368000000000002,0.047740000000000005,0.1705,0.49,0.14,0.5096076922
2020-06-14 08:00:00,0.7156,0.17830000000000001,0.7374783048,0.1656,0.0483,0.17250000000000001,0.55,0.13,0.565154846,0.7056,0.1883,0.7302932630000001,0.1656,0.0483,0.17250000000000001,0.54,0.14,0.5578530272000001
2020-06-14 08:30:00,0.7627200000000001,0.17746,0.7830924913,0.16272,0.04746,0.1695,0.6000000000000001,0.13,0.6139218191,0.7627200000000001,0.18746000000000002,0.7854190283,0.16272,0.04746,0.1695,0.6000000000000001,0.14,0.6161168720000001
2020-06-14 09:00:00,0.8556,0.17830000000000001,0.8739806920000001,0.1656,0.0483,0.17250000000000001,0.6900000000000001,0.13,0.7021395873,0.8456,0.1983,0.8685402984,0.1656,0.0483,0.17250000000000001,0.68,0.15,0.6963476143
2020-06-14 09:30:00,0.86272,0.20746,0.8873136142,0.16272,0.04746,0.1695,0.7000000000000001,0.16,0.7180529228,0.86272,0.21746000000000001,0.8897048106000001,0.16272,0.04746,0.1695,0.7000000000000001,0.17,0.7203471385
2020-06-14 10:00:00,0.89512,0.20816,0.9190051142000001,0.16512000000000002,0.04816,0.17200000000000001,0.73,0.16,0.7473285757,0.89512,0.21816000000000002,0.9213216594,0.16512000000000002,0.04816,0.17200000000000001,0.73,0.17,0.7495331881
2020-06-14 10:30:00,0.8817600000000001,0.20718000000000003,0.9057727364,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.16,0.7375635566000001,0.8817600000000001,0.21718,0.9081122453,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.17,0.7397972695
2020-06-14 11:00:00,0.91512,0.20816,0.9384962440000001,0.16512000000000002,0.04816,0.17200000000000001,0.75,0.16,0.7668767828,0.91512,0.21816000000000002,0.9407647953,0.16512000000000002,0.04816,0.17200000000000001,0.75,0.17,0.7690253572
2020-06-14 11:30:00,0.9722400000000001,0.21732,0.9962322018,0.16224000000000002,0.04732,0.169,0.81,0.17,0.8276472679,0.9622400000000001,0.22732000000000002,0.9887265547,0.16224000000000002,0.04732,0.169,0.8,0.18,0.8200000000000001
2020-06-14 12:00:00,0.9356000000000001,0.21830000000000002,0.9607300609,0.1656,0.0483,0.17250000000000001,0.77,0.17,0.7885429601,0.9356000000000001,0.2283,0.9630515303,0.1656,0.0483,0.17250000000000001,0.77,0.18,0.7907591289
2020-06-14 12:30:00,0.9522400000000001,0.23732000000000003,0.9813673115,0.16224000000000002,0.04732,0.169,0.79,0.19,0.8125269226,0.9522400000000001,0.24732,0.9838334209,0.16224000000000002,0.04732,0.169,0.79,0.2,0.8149233093
2020-06-14 13:00:00,0.9956,0.2383,1.023721764,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.19,0.8514693183,0.9956,0.24830000000000002,1.0260956339,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.2,0.8537564055
2020-06-14 13:30:00,0.8832000000000001,0.21760000000000002,0.9096109058,0.1632,0.0476,0.17,0.72,0.17,0.7397972695,0.8832000000000001,0.22760000000000002,0.9120548229000001,0.1632,0.0476,0.17,0.72,0.18,0.7421590126000001
2020-06-14 14:00:00,0.7156,0.2083,0.7453001073000001,0.1656,0.0483,0.17250000000000001,0.55,0.16,0.5728001397,0.7156,0.2083,0.7453001073000001,0.1656,0.0483,0.17250000000000001,0.55,0.16,0.5728001397
2020-06-14 14:30:00,0.6932,0.21760000000000002,0.7265507553,0.1632,0.0476,0.17,0.53,0.17,0.5565968020000001,0.6932,0.22760000000000002,0.729608114,0.1632,0.0476,0.17,0.53,0.18,0.5597320788
2020-06-14 15:00:00,0.6851200000000001,0.19816,0.7132017947,0.16512000000000002,0.04816,0.17200000000000001,0.52,0.15,0.5412023651,0.6851200000000001,0.19816,0.7132017947,0.16512000000000002,0.04816,0.17200000000000001,0.52,0.15,0.5412023651
2020-06-14 15:30:00,0.7132000000000001,0.21760000000000002,0.7456567575,0.1632,0.0476,0.17,0.55,0.17,0.5756735186,0.7132000000000001,0.22760000000000002,0.7486360932,0.1632,0.0476,0.17,0.55,0.18,0.5787054518
2020-06-14 16:00:00,0.7695200000000001,0.22236000000000003,0.8010024969,0.17952,0.052360000000000004,0.187,0.59,0.17,0.6140032573,0.7695200000000001,0.23236,0.8038359285000001,0.17952,0.052360000000000004,0.187,0.59,0.18,0.6168468205000001
2020-06-14 16:30:00,0.79576,0.21418,0.8240795168,0.18576,0.054180000000000006,0.1935,0.61,0.16,0.630634601,0.79576,0.22418000000000002,0.8267349333,0.18576,0.054180000000000006,0.1935,0.61,0.17,0.6332456080000001
2020-06-14 17:00:00,0.9186400000000001,0.24502000000000002,0.9507545688000001,0.18864,0.055020000000000006,0.1965,0.73,0.19,0.7543208866000001,0.9086400000000001,0.25502,0.9437488278,0.18864,0.055020000000000006,0.1965,0.72,0.2,0.7472616677
2020-06-14 17:30:00,1.0172,0.2646,1.0510513784,0.1872,0.0546,0.195,0.8300000000000001,0.21,0.8561541917000001,1.0172,0.2746,1.0536133067,0.1872,0.0546,0.195,0.8300000000000001,0.22,0.8586617495000001
2020-06-14 18:00:00,0.95864,0.22502000000000003,0.9846952067,0.18864,0.055020000000000006,0.1965,0.77,0.17,0.7885429601,0.95864,0.23502,0.9870283937000001,0.18864,0.055020000000000006,0.1965,0.77,0.18,0.7907591289
2020-06-14 18:30:00,0.9562400000000001,0.22432000000000002,0.9821987579,0.18624000000000002,0.05432000000000001,0.194,0.77,0.17,0.7885429601,0.9562400000000001,0.23432000000000003,0.9845307512,0.18624000000000002,0.05432000000000001,0.194,0.77,0.18,0.7907591289
2020-06-14 19:00:00,0.97816,0.21488000000000002,1.0014840987,0.18816000000000002,0.054880000000000005,0.196,0.79,0.16,0.8060397013,0.9681600000000001,0.22488000000000002,0.9939340018,0.18816000000000002,0.054880000000000005,0.196,0.78,0.17,0.7983107165000001
2020-06-14 19:30:00,0.99672,0.22446000000000002,1.0216814817,0.18672000000000002,0.05446,0.1945,0.81,0.17,0.8276472679,0.99672,0.22446000000000002,1.0216814817,0.18672000000000002,0.05446,0.1945,0.81,0.17,0.8276472679
2020-06-14 20:00:00,0.9986400000000001,0.22502000000000003,1.0236776104,0.18864,0.055020000000000006,0.1965,0.81,0.17,0.8276472679,0.9986400000000001,0.22502000000000003,1.0236776104,0.18864,0.055020000000000006,0.1965,0.81,0.17,0.8276472679
2020-06-14 20:30:00,0.9980800000000001,0.22194000000000003,1.0224583366,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.17,0.8374365648000001,0.9980800000000001,0.22194000000000003,1.0224583366,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.17,0.8374365648000001
2020-06-14 21:00:00,0.9665600000000001,0.19858,0.9867483215,0.16656,0.048580000000000005,0.17350000000000002,0.8,0.15,0.8139410298,0.9565600000000001,0.20858000000000002,0.9790365928,0.16656,0.048580000000000005,0.17350000000000002,0.79,0.16,0.8060397013
2020-06-14 21:30:00,0.92512,0.18816000000000002,0.9440610150000001,0.16512000000000002,0.04816,0.17200000000000001,0.76,0.14,0.7727871635,0.92512,0.18816000000000002,0.9440610150000001,0.16512000000000002,0.04816,0.17200000000000001,0.76,0.14,0.7727871635
2020-06-14 22:00:00,0.9075200000000001,0.18886000000000003,0.9269631330000001,0.16752,0.04886,0.17450000000000002,0.74,0.14,0.7531268154,0.9075200000000001,0.18886000000000003,0.9269631330000001,0.16752,0.04886,0.17450000000000002,0.74,0.14,0.7531268154
2020-06-14 22:30:00,0.9046400000000001,0.18802000000000002,0.9239724292,0.16464,0.04802000000000001,0.1715,0.74,0.14,0.7531268154,0.9046400000000001,0.18802000000000002,0.9239724292,0.16464,0.04802000000000001,0.1715,0.74,0.14,0.7531268154
2020-06-14 23:00:00,0.8575200000000001,0.18886000000000003,0.8780709823,0.16752,0.04886,0.17450000000000002,0.6900000000000001,0.14,0.7040596566,0.84752,0.18886000000000003,0.8683076932,0.16752,0.04886,0.17450000000000002,0.68,0.14,0.6942621983
2020-06-14 23:30:00,0.7546400000000001,0.18802000000000002,0.7777101324,0.16464,0.04802000000000001,0.1715,0.59,0.14,0.6063827174,0.7546400000000001,0.18802000000000002,0.7777101324,0.16464,0.04802000000000001,0.1715,0.59,0.14,0.6063827174
2020-06-15 00:00:00,0.6980000000000001,0.189,0.7231355336,0.168,0.049,0.17500000000000002,0.53,0.14,0.5481788029,0.6980000000000001,0.189,0.7231355336,0.168,0.049,0.17500000000000002,0.53,0.14,0.5481788029
2020-06-15 00:30:00,0.6556000000000001,0.1883,0.6821057469,0.1656,0.0483,0.17250000000000001,0.49,0.14,0.5096076922,0.6556000000000001,0.1883,0.6821057469,0.1656,0.0483,0.17250000000000001,0.49,0.14,0.5096076922
2020-06-15 01:00:00,0.648,0.189,0.675,0.168,0.049,0.17500000000000002,0.48,0.14,0.5,0.638,0.189,0.6654058912,0.168,0.049,0.17500000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-15 01:30:00,0.6756,0.1883,0.7013503048,0.1656,0.0483,0.17250000000000001,0.51,0.14,0.5288667129,0.6656000000000001,0.1883,0.6917226684000001,0.1656,0.0483,0.17250000000000001,0.5,0.14,0.5192301994
2020-06-15 02:00:00,0.708,0.189,0.7327926037,0.168,0.049,0.17500000000000002,0.54,0.14,0.5578530272000001,0.708,0.189,0.7327926037,0.168,0.049,0.17500000000000002,0.54,0.14,0.5578530272000001
2020-06-15 02:30:00,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001
2020-06-15 03:00:00,0.6984800000000001,0.18914,0.72363544,0.16848000000000002,0.04914,0.17550000000000002,0.53,0.14,0.5481788029,0.6984800000000001,0.18914,0.72363544,0.16848000000000002,0.04914,0.17550000000000002,0.53,0.14,0.5481788029
2020-06-15 03:30:00,0.7165600000000001,0.18858000000000003,0.7409592769000001,0.16656,0.048580000000000005,0.17350000000000002,0.55,0.14,0.5675385449,0.7165600000000001,0.18858000000000003,0.7409592769000001,0.16656,0.048580000000000005,0.17350000000000002,0.55,0.14,0.5675385449
