Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-15 04:00:00,0.73848,0.18914,0.7623166337,0.16848000000000002,0.04914,0.17550000000000002,0.5700000000000001,0.14,0.5869412236,0.73848,0.18914,0.7623166337,0.16848000000000002,0.04914,0.17550000000000002,0.5700000000000001,0.14,0.5869412236
2020-06-15 04:30:00,0.71704,0.048720000000000006,0.7186932586,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.55,0.0,0.55,0.7070400000000001,0.18872000000000003,0.7317928669,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.54,0.14,0.5578530272000001
2020-06-15 05:00:00,0.7084800000000001,0.04914,0.7101821245000001,0.16848000000000002,0.04914,0.17550000000000002,0.54,0.0,0.54,0.6984800000000001,0.04914,0.7002064338,0.16848000000000002,0.04914,0.17550000000000002,0.53,0.0,0.53
2020-06-15 05:30:00,0.7070400000000001,0.048720000000000006,0.7087165865,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.54,0.0,0.54,0.6970400000000001,0.17872000000000002,0.7195871038,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.53,0.13,0.545710546
2020-06-15 06:00:00,0.6984800000000001,0.04914,0.7002064338,0.16848000000000002,0.04914,0.17550000000000002,0.53,0.0,0.53,0.6884800000000001,0.17914000000000002,0.7114041397,0.16848000000000002,0.04914,0.17550000000000002,0.52,0.13,0.5360037313
2020-06-15 06:30:00,0.74704,0.17872000000000002,0.7681208238,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.13,0.5943904441,0.74704,0.17872000000000002,0.7681208238,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.13,0.5943904441
2020-06-15 07:00:00,0.8180000000000001,0.179,0.8373559578,0.168,0.049,0.17500000000000002,0.65,0.13,0.6628725368,0.808,0.199,0.8321448191,0.168,0.049,0.17500000000000002,0.64,0.15,0.6573431372
2020-06-15 07:30:00,0.8675200000000001,0.20886000000000002,0.8923079345,0.16752,0.04886,0.17450000000000002,0.7000000000000001,0.16,0.7180529228,0.8675200000000001,0.21886000000000003,0.8947014306000001,0.16752,0.04886,0.17450000000000002,0.7000000000000001,0.17,0.7203471385
2020-06-15 08:00:00,0.868,0.249,0.9030088593000001,0.168,0.049,0.17500000000000002,0.7000000000000001,0.2,0.7280109889,0.868,0.259,0.9058173105,0.168,0.049,0.17500000000000002,0.7000000000000001,0.21,0.7308214556
2020-06-15 08:30:00,0.8952,0.2711,0.9353492663,0.1752,0.0511,0.1825,0.72,0.22,0.7528612090000001,0.8852000000000001,0.2811,0.9287605989000001,0.1752,0.0511,0.1825,0.71,0.23,0.7463243263
2020-06-15 09:00:00,0.8605600000000001,0.29558,0.9099071656000001,0.19056,0.055580000000000004,0.1985,0.67,0.24,0.7116881339000001,0.8605600000000001,0.30558,0.9132046047,0.19056,0.055580000000000004,0.1985,0.67,0.25,0.7151223672
2020-06-15 09:30:00,0.85528,0.32404000000000005,0.9146069101000001,0.18528000000000003,0.054040000000000005,0.193,0.67,0.27,0.7223572523,0.85528,0.33404,0.9181974733,0.18528000000000003,0.054040000000000005,0.193,0.67,0.28,0.7261542536000001
2020-06-15 10:00:00,0.79912,0.30516000000000004,0.8554036474000001,0.18912,0.05516000000000001,0.197,0.61,0.25,0.6592419890000001,0.79912,0.30516000000000004,0.8554036474000001,0.18912,0.05516000000000001,0.197,0.61,0.25,0.6592419890000001
2020-06-15 10:30:00,0.74672,0.28446000000000005,0.7990671123,0.18672000000000002,0.05446,0.1945,0.56,0.23,0.6053924347,0.73672,0.29446,0.7933870745,0.18672000000000002,0.05446,0.1945,0.55,0.24,0.6000833275
2020-06-15 11:00:00,0.76912,0.30516000000000004,0.8274467959,0.18912,0.05516000000000001,0.197,0.58,0.25,0.631585307,0.76912,0.31516000000000005,0.8311867420000001,0.18912,0.05516000000000001,0.197,0.58,0.26,0.6356099433
2020-06-15 11:30:00,0.7457600000000001,0.28418000000000004,0.7980703290000001,0.18576,0.054180000000000006,0.1935,0.56,0.23,0.6053924347,0.7457600000000001,0.29418,0.8016856304000001,0.18576,0.054180000000000006,0.1935,0.56,0.24,0.6092618485
2020-06-15 12:00:00,0.70816,0.28488,0.7633133040000001,0.18816000000000002,0.054880000000000005,0.196,0.52,0.23,0.568594759,0.70816,0.30488000000000004,0.7710009079,0.18816000000000002,0.054880000000000005,0.196,0.52,0.25,0.5769748695
2020-06-15 12:30:00,0.70528,0.31404000000000004,0.7720369162,0.18528000000000003,0.054040000000000005,0.193,0.52,0.26,0.5813776741000001,0.70528,0.32404000000000005,0.7761583601,0.18528000000000003,0.054040000000000005,0.193,0.52,0.27,0.585918083
2020-06-15 13:00:00,0.6672,0.29460000000000003,0.7293455971,0.1872,0.0546,0.195,0.48,0.24,0.5366563146000001,0.6672,0.30460000000000004,0.7334418859,0.1872,0.0546,0.195,0.48,0.25,0.5412023651
2020-06-15 13:30:00,0.57528,0.23404000000000003,0.621065053,0.18528000000000003,0.054040000000000005,0.193,0.39,0.18,0.4295346319,0.57528,0.24404,0.6249020723,0.18528000000000003,0.054040000000000005,0.193,0.39,0.19,0.4338202393
2020-06-15 14:00:00,0.5772,0.2846,0.6435503088,0.1872,0.0546,0.195,0.39,0.23,0.45276925690000003,0.5772,0.29460000000000003,0.6480347213000001,0.1872,0.0546,0.195,0.39,0.24,0.4579301257
2020-06-15 14:30:00,0.5572,0.2746,0.621189987,0.1872,0.0546,0.195,0.37,0.22,0.43046486500000003,0.5472,0.2846,0.6167860245,0.1872,0.0546,0.195,0.36,0.23,0.42720018730000003
2020-06-15 15:00:00,0.5682400000000001,0.27782,0.6325192882,0.19824000000000003,0.05782,0.20650000000000002,0.37,0.22,0.43046486500000003,0.5582400000000001,0.28782,0.6280702588,0.19824000000000003,0.05782,0.20650000000000002,0.36,0.23,0.42720018730000003
2020-06-15 15:30:00,0.54632,0.23726000000000003,0.595615522,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.35000000000000003,0.18,0.3935733731,0.54632,0.25726000000000004,0.6038611181,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.35000000000000003,0.2,0.4031128874
2020-06-15 16:00:00,0.6272800000000001,0.31754000000000004,0.703073147,0.19728,0.05754000000000001,0.20550000000000002,0.43,0.26,0.5024937811,0.6272800000000001,0.32754000000000005,0.7076458507000001,0.19728,0.05754000000000001,0.20550000000000002,0.43,0.27,0.5077400910000001
2020-06-15 16:30:00,0.6839200000000001,0.29656000000000005,0.7454491264,0.19392,0.056560000000000006,0.202,0.49,0.24,0.5456189146,0.6839200000000001,0.30656,0.7494835555,0.19392,0.056560000000000006,0.202,0.49,0.25,0.5500909016000001
2020-06-15 17:00:00,0.77632,0.30726000000000003,0.8349140375,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.25,0.631585307,0.77632,0.32726000000000005,0.8424795843,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.58,0.27,0.6397655821
2020-06-15 17:30:00,0.8848800000000001,0.29684000000000005,0.9333416309,0.19488000000000003,0.05684,0.203,0.6900000000000001,0.24,0.7305477397,0.8748800000000001,0.30684,0.927127715,0.19488000000000003,0.05684,0.203,0.68,0.25,0.7244998275
2020-06-15 18:00:00,0.9272800000000001,0.28754,0.9708385293,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.23,0.7653757247,0.9272800000000001,0.30754000000000004,0.9769488472000001,0.19728,0.05754000000000001,0.20550000000000002,0.73,0.25,0.7716216690000001
2020-06-15 18:30:00,0.9253600000000001,0.25698000000000004,0.960380055,0.19536,0.05698,0.20350000000000001,0.73,0.2,0.7569015788,0.9253600000000001,0.26698,0.9631040702,0.19536,0.05698,0.20350000000000001,0.73,0.21,0.7596051606
2020-06-15 19:00:00,0.97728,0.25754000000000005,1.0106448684,0.19728,0.05754000000000001,0.20550000000000002,0.78,0.2,0.8052328856000001,0.96728,0.26754,1.0035976534,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.21,0.7981227976
2020-06-15 19:30:00,1.01584,0.25712,1.0478748017,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.2,0.8440379138,1.01584,0.25712,1.0478748017,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.2,0.8440379138
2020-06-15 20:00:00,1.01824,0.25782,1.0503731956,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.2,0.8440379138,1.01824,0.25782,1.0503731956,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.2,0.8440379138
2020-06-15 20:30:00,1.00488,0.24684000000000003,1.034753014,0.19488000000000003,0.05684,0.203,0.81,0.19,0.8319855768000001,1.00488,0.25684,1.037183976,0.19488000000000003,0.05684,0.203,0.81,0.2,0.8343260753
2020-06-15 21:00:00,0.9851200000000001,0.21816000000000002,1.008987215,0.16512000000000002,0.04816,0.17200000000000001,0.8200000000000001,0.17,0.8374365648000001,0.9851200000000001,0.22816000000000003,1.011196519,0.16512000000000002,0.04816,0.17200000000000001,0.8200000000000001,0.18,0.8395236745
2020-06-15 21:30:00,0.9732000000000001,0.21760000000000002,0.9972301640000001,0.1632,0.0476,0.17,0.81,0.17,0.8276472679,0.9732000000000001,0.22760000000000002,0.9994598541,0.1632,0.0476,0.17,0.81,0.18,0.8297590012
2020-06-15 22:00:00,0.9556,0.21830000000000002,0.9802174504000001,0.1656,0.0483,0.17250000000000001,0.79,0.17,0.808084154,0.9556,0.2283,0.9824928753000001,0.1656,0.0483,0.17250000000000001,0.79,0.18,0.810246876
2020-06-15 22:30:00,0.9141600000000001,0.20788,0.9374980533,0.16416,0.047880000000000006,0.171,0.75,0.16,0.7668767828,0.9141600000000001,0.22788000000000003,0.9421347037000001,0.16416,0.047880000000000006,0.171,0.75,0.18,0.7712976079
2020-06-15 23:00:00,0.8256,0.1883,0.8468011868,0.1656,0.0483,0.17250000000000001,0.66,0.14,0.6746851117,0.8256,0.1883,0.8468011868,0.1656,0.0483,0.17250000000000001,0.66,0.14,0.6746851117
2020-06-15 23:30:00,0.75368,0.18774000000000002,0.7767109179,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.14,0.6063827174,0.75368,0.18774000000000002,0.7767109179,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.14,0.6063827174
2020-06-16 00:00:00,0.6956,0.1883,0.7206360038,0.1656,0.0483,0.17250000000000001,0.53,0.14,0.5481788029,0.6956,0.1883,0.7206360038,0.1656,0.0483,0.17250000000000001,0.53,0.14,0.5481788029
2020-06-16 00:30:00,0.6641600000000001,0.18788000000000002,0.6902227177,0.16416,0.047880000000000006,0.171,0.5,0.14,0.5192301994,0.6541600000000001,0.18788000000000002,0.6806057596,0.16416,0.047880000000000006,0.171,0.49,0.14,0.5096076922
2020-06-16 01:00:00,0.6456000000000001,0.1883,0.6725,0.1656,0.0483,0.17250000000000001,0.48,0.14,0.5,0.6456000000000001,0.1883,0.6725,0.1656,0.0483,0.17250000000000001,0.48,0.14,0.5
2020-06-16 01:30:00,0.65464,0.18802000000000002,0.6811057554000001,0.16464,0.04802000000000001,0.1715,0.49,0.14,0.5096076922,0.65464,0.18802000000000002,0.6811057554000001,0.16464,0.04802000000000001,0.1715,0.49,0.14,0.5096076922
2020-06-16 02:00:00,0.69608,0.18844000000000002,0.7211359095000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.14,0.5481788029,0.69608,0.18844000000000002,0.7211359095000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.14,0.5481788029
2020-06-16 02:30:00,0.69464,0.18802000000000002,0.7196361928,0.16464,0.04802000000000001,0.1715,0.53,0.14,0.5481788029,0.69464,0.18802000000000002,0.7196361928,0.16464,0.04802000000000001,0.1715,0.53,0.14,0.5481788029
2020-06-16 03:00:00,0.6965600000000001,0.18858000000000003,0.7216358154,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.14,0.5481788029,0.6965600000000001,0.18858000000000003,0.7216358154,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.14,0.5481788029
2020-06-16 03:30:00,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029
2020-06-16 04:00:00,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001
2020-06-16 04:30:00,0.7051200000000001,0.18816000000000002,0.7297933954,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.14,0.5578530272000001,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029
2020-06-16 05:00:00,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001,0.69608,0.18844000000000002,0.7211359095000001,0.16608,0.048440000000000004,0.17300000000000001,0.53,0.14,0.5481788029
2020-06-16 05:30:00,0.71464,0.18802000000000002,0.7389599786000001,0.16464,0.04802000000000001,0.1715,0.55,0.14,0.5675385449,0.71464,0.18802000000000002,0.7389599786000001,0.16464,0.04802000000000001,0.1715,0.55,0.14,0.5675385449
2020-06-16 06:00:00,0.7065600000000001,0.18858000000000003,0.7312929987,0.16656,0.048580000000000005,0.17350000000000002,0.54,0.14,0.5578530272000001,0.6965600000000001,0.18858000000000003,0.7216358154,0.16656,0.048580000000000005,0.17350000000000002,0.53,0.14,0.5481788029
2020-06-16 06:30:00,0.7446400000000001,0.18802000000000002,0.7680105794000001,0.16464,0.04802000000000001,0.1715,0.58,0.14,0.5966573556,0.7446400000000001,0.18802000000000002,0.7680105794000001,0.16464,0.04802000000000001,0.1715,0.58,0.14,0.5966573556
2020-06-16 07:00:00,0.79608,0.19844,0.8204400039,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.15,0.6476109943,0.79608,0.20844000000000001,0.8229159131,0.16608,0.048440000000000004,0.17300000000000001,0.63,0.16,0.65
2020-06-16 07:30:00,0.8646400000000001,0.22802000000000003,0.8942010121,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.18,0.72277244,0.8646400000000001,0.23802,0.8968031278,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.19,0.7253275122
2020-06-16 08:00:00,0.9456,0.26830000000000004,0.9829263706,0.1656,0.0483,0.17250000000000001,0.78,0.22,0.8104319836,0.9456,0.2783,0.9857029218000001,0.1656,0.0483,0.17250000000000001,0.78,0.23,0.8132035416000001
2020-06-16 08:30:00,0.9746400000000001,0.26802000000000004,1.0108203846,0.16464,0.04802000000000001,0.1715,0.81,0.22,0.8393449827,0.9746400000000001,0.27802000000000004,1.0135177601,0.16464,0.04802000000000001,0.1715,0.81,0.23,0.8420213774
2020-06-16 09:00:00,0.9760800000000001,0.26844,1.0123202063,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.22,0.8393449827,0.9760800000000001,0.27844,1.0150177338,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.23,0.8420213774
2020-06-16 09:30:00,0.94176,0.30718,0.9905914647,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.26,0.8221921916,0.94176,0.31718,0.9937379182,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.27,0.8254089895000001
2020-06-16 10:00:00,0.8980800000000001,0.31194000000000005,0.9507124960000001,0.17808000000000002,0.05194000000000001,0.1855,0.72,0.26,0.7655063684000001,0.8880800000000001,0.32194,0.9446329711,0.17808000000000002,0.05194000000000001,0.1855,0.71,0.27,0.7596051606
2020-06-16 10:30:00,0.8671200000000001,0.25416,0.9036007968,0.11712000000000002,0.03416,0.122,0.75,0.22,0.7816009212,0.8571200000000001,0.26416,0.8969031163000001,0.11712000000000002,0.03416,0.122,0.74,0.23,0.7749193506000001
2020-06-16 11:00:00,0.8946400000000001,0.27052000000000004,0.9346452803,0.10464000000000001,0.030520000000000002,0.109,0.79,0.24,0.8256512581000001,0.8946400000000001,0.28052000000000005,0.9375885025,0.10464000000000001,0.030520000000000002,0.109,0.79,0.25,0.8286132994000001
2020-06-16 11:30:00,0.83176,0.26968000000000003,0.8743866422000001,0.10176,0.02968,0.106,0.73,0.24,0.7684399781,0.83176,0.27968000000000004,0.8775224214,0.10176,0.02968,0.106,0.73,0.25,0.7716216690000001
2020-06-16 12:00:00,0.8372,0.2871,0.8850594613,0.1272,0.0371,0.1325,0.71,0.25,0.7527283707,0.8372,0.29710000000000003,0.8883536739000001,0.1272,0.0371,0.1325,0.71,0.26,0.7561084578
2020-06-16 12:30:00,0.8877600000000001,0.29018000000000005,0.9339819324,0.13776000000000002,0.04018,0.14350000000000002,0.75,0.25,0.790569415,0.8777600000000001,0.30018,0.9276694724000001,0.13776000000000002,0.04018,0.14350000000000002,0.74,0.26,0.784346862
2020-06-16 13:00:00,0.91624,0.33432,0.9753284575000001,0.18624000000000002,0.05432000000000001,0.194,0.73,0.28,0.7818567644000001,0.91624,0.34432,0.9788013077000001,0.18624000000000002,0.05432000000000001,0.194,0.73,0.29,0.7854934755
2020-06-16 13:30:00,0.8148000000000001,0.2639,0.8564708109,0.18480000000000002,0.0539,0.1925,0.63,0.21,0.6640783086000001,0.8148000000000001,0.27390000000000003,0.8596047057,0.18480000000000002,0.0539,0.1925,0.63,0.22,0.6673080248000001
2020-06-16 14:00:00,0.9576800000000001,0.32474000000000003,1.0112403522,0.18768,0.054740000000000004,0.1955,0.77,0.27,0.8159656856,0.9576800000000001,0.33474000000000004,1.01449586,0.18768,0.054740000000000004,0.1955,0.77,0.28,0.8193289938
2020-06-16 14:30:00,0.8848,0.3239,0.9422219749,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.27,0.7502666193,0.8848,0.33390000000000003,0.9457062176000001,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.28,0.753923073
2020-06-16 15:00:00,0.94088,0.26234,0.9767688826,0.11088,0.03234,0.1155,0.8300000000000001,0.23,0.86127812,0.93088,0.27234,0.9699003299000001,0.11088,0.03234,0.1155,0.8200000000000001,0.24,0.8544003745000001
2020-06-16 15:30:00,1.20624,0.26932,1.2359402089,0.06624000000000001,0.01932,0.069,1.1400000000000001,0.25,1.1670903992000001,1.19624,0.27932,1.2284176,0.06624000000000001,0.01932,0.069,1.13,0.26,1.1595257651
2020-06-16 16:00:00,1.3928,0.34040000000000004,1.4337935695000001,0.1728,0.0504,0.18,1.22,0.29,1.2539936204,1.3928,0.3504,1.4362005431,0.1728,0.0504,0.18,1.22,0.30000000000000004,1.256343902
2020-06-16 16:30:00,1.41784,0.36062000000000005,1.4629822453,0.20784000000000002,0.06062000000000001,0.2165,1.21,0.30000000000000004,1.246635472,1.41784,0.36062000000000005,1.4629822453,0.20784000000000002,0.06062000000000001,0.2165,1.21,0.30000000000000004,1.246635472
2020-06-16 17:00:00,1.44928,0.34104,1.4888656084,0.20928000000000002,0.061040000000000004,0.218,1.24,0.28,1.2712198866,1.44928,0.36104,1.4935737009,0.20928000000000002,0.061040000000000004,0.218,1.24,0.30000000000000004,1.2757742747
2020-06-16 17:30:00,1.63832,0.32076000000000005,1.669424871,0.20832,0.06076,0.217,1.43,0.26,1.4534441854,1.62832,0.33076000000000005,1.6615740128,0.20832,0.06076,0.217,1.42,0.27,1.4454411091
2020-06-16 18:00:00,1.7097600000000002,0.30118,1.7360842865000001,0.20976000000000003,0.061180000000000005,0.2185,1.5,0.24,1.5190786681000001,1.69976,0.31118,1.7280095631,0.20976000000000003,0.061180000000000005,0.2185,1.49,0.25,1.5108275878000001
2020-06-16 18:30:00,1.7883200000000001,0.27076,1.8087010256,0.20832,0.06076,0.217,1.58,0.21,1.5938946013000002,1.7883200000000001,0.28076,1.8102250136,0.20832,0.06076,0.217,1.58,0.22,1.5952429282
2020-06-16 19:00:00,1.78976,0.25118,1.8072997123,0.20976000000000003,0.061180000000000005,0.2185,1.58,0.19,1.5913830463,1.78976,0.26118,1.8087166307,0.20976000000000003,0.061180000000000005,0.2185,1.58,0.2,1.5926079241000002
2020-06-16 19:30:00,1.7883200000000001,0.23076000000000002,1.8031468604,0.20832,0.06076,0.217,1.58,0.17,1.5891192529,1.7883200000000001,0.24076000000000003,1.8044538786,0.20832,0.06076,0.217,1.58,0.18,1.5902201106
2020-06-16 20:00:00,1.6497600000000001,0.23118000000000002,1.6658788221,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.17,1.45,1.6497600000000001,0.24118000000000003,1.6672959695,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.18,1.4512063947
2020-06-16 20:30:00,1.54528,0.18654,1.5564984581,0.12528,0.03654,0.1305,1.42,0.15,1.4279005568,1.54528,0.21654,1.5603781112,0.12528,0.03654,0.1305,1.42,0.18,1.4313629868
2020-06-16 21:00:00,1.4584000000000001,0.1787,1.4693074049,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.15,1.3682470537,1.4584000000000001,0.1887,1.4705571223,0.0984,0.0287,0.10250000000000001,1.3599999999999999,0.16,1.3693794215000001
2020-06-16 21:30:00,1.3732,0.1701,1.3836951434,0.1032,0.030100000000000002,0.1075,1.27,0.14,1.2776932339,1.3732,0.1801,1.3849600175,0.1032,0.030100000000000002,0.1075,1.27,0.15,1.2788275881
2020-06-16 22:00:00,1.29072,0.20146000000000003,1.3063476758,0.21072000000000002,0.06146000000000001,0.2195,1.08,0.14,1.0890362712,1.29072,0.21146,1.3079271578,0.21072000000000002,0.06146000000000001,0.2195,1.08,0.15,1.0903669107
2020-06-16 22:30:00,1.25928,0.20104000000000002,1.2752267249,0.20928000000000002,0.061040000000000004,0.218,1.05,0.14,1.0592922165,1.25928,0.21104,1.2768414154,0.20928000000000002,0.061040000000000004,0.218,1.05,0.15,1.0606601718
2020-06-16 23:00:00,1.18072,0.20146000000000003,1.1977837242,0.21072000000000002,0.06146000000000001,0.2195,0.97,0.14,0.9800510191,1.17072,0.19146000000000002,1.1862724181,0.21072000000000002,0.06146000000000001,0.2195,0.96,0.13,0.9687620967
2020-06-16 23:30:00,1.05928,0.20104000000000002,1.0781888517,0.20928000000000002,0.061040000000000004,0.218,0.85,0.14,0.8614522622,1.05928,0.19104000000000002,1.0763690817,0.20928000000000002,0.061040000000000004,0.218,0.85,0.13,0.8598837131
2020-06-17 00:00:00,0.97072,0.20146000000000003,0.9914047861,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.14,0.7727871635,0.97072,0.19146000000000002,0.9894211692,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.13,0.7710382610000001
2020-06-17 00:30:00,0.9192800000000001,0.20104000000000002,0.9410062699,0.20928000000000002,0.061040000000000004,0.218,0.71,0.14,0.7236711961000001,0.9192800000000001,0.19104000000000002,0.9389206569,0.20928000000000002,0.061040000000000004,0.218,0.71,0.13,0.7218032973
2020-06-17 01:00:00,0.8907200000000001,0.20146000000000003,0.9132186211000001,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.14,0.6942621983,0.8907200000000001,0.19146000000000002,0.9110647891,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.13,0.6923149572
2020-06-17 01:30:00,0.9192800000000001,0.20104000000000002,0.9410062699,0.20928000000000002,0.061040000000000004,0.218,0.71,0.14,0.7236711961000001,0.9092800000000001,0.19104000000000002,0.9291320681,0.20928000000000002,0.061040000000000004,0.218,0.7000000000000001,0.13,0.7119691005000001
2020-06-17 02:00:00,0.9507200000000001,0.20146000000000003,0.9718305665,0.21072000000000002,0.06146000000000001,0.2195,0.74,0.14,0.7531268154,0.9407200000000001,0.19146000000000002,0.9600057552000001,0.21072000000000002,0.06146000000000001,0.2195,0.73,0.13,0.7414849965
2020-06-17 02:30:00,0.9597600000000001,0.061180000000000005,0.9617079858,0.20976000000000003,0.061180000000000005,0.2185,0.75,0.0,0.75,0.9597600000000001,0.061180000000000005,0.9617079858,0.20976000000000003,0.061180000000000005,0.2185,0.75,0.0,0.75
2020-06-17 03:00:00,0.9412,0.0616,0.9432136555,0.2112,0.0616,0.22,0.73,0.0,0.73,0.9412,0.0616,0.9432136555,0.2112,0.0616,0.22,0.73,0.0,0.73
2020-06-17 03:30:00,0.94976,0.061180000000000005,0.9517284539,0.20976000000000003,0.061180000000000005,0.2185,0.74,0.0,0.74,0.94976,0.19118000000000002,0.9688105336,0.20976000000000003,0.061180000000000005,0.2185,0.74,0.13,0.7513321503
2020-06-17 04:00:00,0.9512,0.0616,0.9531925304000001,0.2112,0.0616,0.22,0.74,0.0,0.74,0.9512,0.19160000000000002,0.9703051067,0.2112,0.0616,0.22,0.74,0.13,0.7513321503
2020-06-17 04:30:00,0.93976,0.19118000000000002,0.9590092022000001,0.20976000000000003,0.061180000000000005,0.2185,0.73,0.13,0.7414849965,0.93976,0.19118000000000002,0.9590092022000001,0.20976000000000003,0.061180000000000005,0.2185,0.73,0.13,0.7414849965
2020-06-17 05:00:00,0.9407200000000001,0.06146000000000001,0.9427255433,0.21072000000000002,0.06146000000000001,0.2195,0.73,0.0,0.73,0.9407200000000001,0.19146000000000002,0.9600057552000001,0.21072000000000002,0.06146000000000001,0.2195,0.73,0.13,0.7414849965
2020-06-17 05:30:00,0.9602400000000001,0.19132000000000002,0.9791139872000001,0.21024,0.061320000000000006,0.219,0.75,0.13,0.7611832894,0.9602400000000001,0.19132000000000002,0.9791139872000001,0.21024,0.061320000000000006,0.219,0.75,0.13,0.7611832894
2020-06-17 06:00:00,0.9512,0.0616,0.9531925304000001,0.2112,0.0616,0.22,0.74,0.0,0.74,0.9412,0.19160000000000002,0.9605040343000001,0.2112,0.0616,0.22,0.73,0.13,0.7414849965
2020-06-17 06:30:00,1.04976,0.19118000000000002,1.0670266398,0.20976000000000003,0.061180000000000005,0.2185,0.84,0.13,0.85,1.04976,0.19118000000000002,1.0670266398,0.20976000000000003,0.061180000000000005,0.2185,0.84,0.13,0.85
2020-06-17 07:00:00,1.1912,0.19160000000000002,1.2065106713,0.2112,0.0616,0.22,0.98,0.13,0.9885848471,1.1812,0.2116,1.2000033333,0.2112,0.0616,0.22,0.97,0.15,0.9815294188
2020-06-17 07:30:00,1.34976,0.26118,1.3747970941,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.2,1.1574109037,1.34976,0.27118000000000003,1.376731873,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.21,1.1591807452
2020-06-17 08:00:00,1.47496,0.30978,1.5071398907,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.25,1.2943724348,1.47496,0.31978,1.5092270373,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.26,1.2963410045
2020-06-17 08:30:00,1.57776,0.37768,1.6223343675000002,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.32,1.4166156854,1.57776,0.38768,1.6246914784,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.33,1.4189080308
2020-06-17 09:00:00,1.5592000000000001,0.3781,1.6043890582,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.32,1.3971399357,1.5592000000000001,0.3881,1.6067751087,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.33,1.3994641832
2020-06-17 09:30:00,1.57728,0.40754,1.629079817,0.19728,0.05754000000000001,0.20550000000000002,1.38,0.35000000000000003,1.4236923825,1.57728,0.41754,1.6316102016,0.19728,0.05754000000000001,0.20550000000000002,1.38,0.36,1.4261837189
2020-06-17 10:00:00,1.4992,0.3781,1.5461436706,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3,0.32,1.3388054377,1.4892,0.3881,1.5389406259,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.33,1.3315404613
2020-06-17 10:30:00,1.43536,0.33698,1.474385923,0.19536,0.05698,0.20350000000000001,1.24,0.28,1.2712198866,1.43536,0.35698,1.4790852071,0.19536,0.05698,0.20350000000000001,1.24,0.30000000000000004,1.2757742747
2020-06-17 11:00:00,1.47872,0.37796,1.5262590213,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.32,1.3193938002,1.46872,0.38796,1.5190955862000002,0.19872,0.057960000000000005,0.20700000000000002,1.27,0.33,1.3121737690000002
2020-06-17 11:30:00,1.42008,0.40544,1.4768238893,0.19008000000000003,0.05544,0.198,1.23,0.35000000000000003,1.2788275881,1.41008,0.41544000000000003,1.4700054422,0.19008000000000003,0.05544,0.198,1.22,0.36,1.2720062893000001
2020-06-17 12:00:00,1.4541600000000001,0.40788,1.51028057,0.16416,0.047880000000000006,0.171,1.29,0.36,1.3392908571,1.4541600000000001,0.41788000000000003,1.5130118968000001,0.16416,0.047880000000000006,0.171,1.29,0.37,1.3420134127
2020-06-17 12:30:00,1.51224,0.44732000000000005,1.577011414,0.16224000000000002,0.04732,0.169,1.35,0.4,1.408012784,1.51224,0.45732000000000006,1.5798770205000001,0.16224000000000002,0.04732,0.169,1.35,0.41000000000000003,1.4108862463
2020-06-17 13:00:00,1.41416,0.41788000000000003,1.4746091686,0.16416,0.047880000000000006,0.171,1.25,0.37,1.3036103712,1.40416,0.42788000000000004,1.4679055147,0.16416,0.047880000000000006,0.171,1.24,0.38,1.2969194269
2020-06-17 13:30:00,1.17224,0.33732,1.2198079357,0.16224000000000002,0.04732,0.169,1.01,0.29,1.050809212,1.17224,0.34732,1.2226110584,0.16224000000000002,0.04732,0.169,1.01,0.30000000000000004,1.0536128321
2020-06-17 14:00:00,1.2141600000000001,0.39788,1.2776904946,0.16416,0.047880000000000006,0.171,1.05,0.35000000000000003,1.1067971811,1.2141600000000001,0.40788,1.2808398026,0.16416,0.047880000000000006,0.171,1.05,0.36,1.11
2020-06-17 14:30:00,1.21176,0.42718000000000006,1.284852151,0.16176000000000001,0.04718000000000001,0.1685,1.05,0.38,1.1166467660000001,1.21176,0.43718,1.2882114151000001,0.16176000000000001,0.04718000000000001,0.1685,1.05,0.39,1.1200892822
2020-06-17 15:00:00,1.21272,0.40746000000000004,1.2793410218,0.16272,0.04746,0.1695,1.05,0.36,1.11,1.21272,0.41746000000000005,1.2825609732,0.16272,0.04746,0.1695,1.05,0.37,1.113283432
2020-06-17 15:30:00,1.25128,0.36704000000000003,1.3040015337,0.16128,0.047040000000000005,0.168,1.09,0.32,1.1360017606,1.25128,0.37704000000000004,1.3068514835,0.16128,0.047040000000000005,0.168,1.09,0.33,1.1388590782
2020-06-17 16:00:00,1.46272,0.36746,1.5081699672000002,0.16272,0.04746,0.1695,1.3,0.32,1.3388054377,1.46272,0.37746,1.5106375641,0.16272,0.04746,0.1695,1.3,0.33,1.3412307781
2020-06-17 16:30:00,1.48032,0.34676,1.5203913312,0.16032000000000002,0.04676,0.167,1.32,0.30000000000000004,1.3536617007,1.47032,0.35676,1.5129833443,0.16032000000000002,0.04676,0.167,1.31,0.31,1.34617978
2020-06-17 17:00:00,1.51272,0.31746,1.5456722324,0.16272,0.04746,0.1695,1.35,0.27,1.3767352687,1.51272,0.32746000000000003,1.5477570384,0.16272,0.04746,0.1695,1.35,0.28,1.3787313009
2020-06-17 17:30:00,1.5112800000000002,0.29704,1.5401947929,0.16128,0.047040000000000005,0.168,1.35,0.25,1.3729530218,1.5112800000000002,0.30704000000000004,1.5421545967,0.16128,0.047040000000000005,0.168,1.35,0.26,1.3748090777
2020-06-17 18:00:00,1.31368,0.26774000000000003,1.3406863354,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.22,1.1708543889,1.31368,0.27774000000000004,1.3427191255,0.16368000000000002,0.047740000000000005,0.1705,1.15,0.23,1.1727744881
2020-06-17 18:30:00,1.13176,0.26718000000000003,1.1628696617,0.16176000000000001,0.04718000000000001,0.1685,0.97,0.22,0.9946356117,1.12176,0.27718000000000004,1.1554974037,0.16176000000000001,0.04718000000000001,0.1685,0.96,0.23,0.9871676656
2020-06-17 19:00:00,1.14416,0.23788,1.1686269721,0.16416,0.047880000000000006,0.171,0.98,0.19,0.9982484661000001,1.12416,0.25788,1.1533593542,0.16416,0.047880000000000006,0.171,0.96,0.21,0.9827003612
2020-06-17 19:30:00,1.11224,0.23732000000000003,1.1372768353,0.16224000000000002,0.04732,0.169,0.9500000000000001,0.19,0.9688137076000001,1.11224,0.25732000000000005,1.141617887,0.16224000000000002,0.04732,0.169,0.9500000000000001,0.21,0.9729337079
2020-06-17 20:00:00,1.07416,0.23788,1.1001848027,0.16416,0.047880000000000006,0.171,0.91,0.19,0.9296235797,1.07416,0.25788,1.1046817641,0.16416,0.047880000000000006,0.171,0.91,0.21,0.9339164845000001
2020-06-17 20:30:00,1.02272,0.22746000000000002,1.0477090484,0.16272,0.04746,0.1695,0.86,0.18,0.8786353055,1.02272,0.23746000000000003,1.0499254497,0.16272,0.04746,0.1695,0.86,0.19,0.8807383266000001
2020-06-17 21:00:00,0.97416,0.22788000000000003,1.0004583949,0.16416,0.047880000000000006,0.171,0.81,0.18,0.8297590012,0.97416,0.23788,1.0027834263,0.16416,0.047880000000000006,0.171,0.81,0.19,0.8319855768000001
2020-06-17 21:30:00,0.9522400000000001,0.22732000000000002,0.9789971399,0.16224000000000002,0.04732,0.169,0.79,0.18,0.810246876,0.9522400000000001,0.23732000000000003,0.9813673115,0.16224000000000002,0.04732,0.169,0.79,0.19,0.8125269226
2020-06-17 22:00:00,0.9441600000000001,0.19788000000000003,0.9646733126,0.16416,0.047880000000000006,0.171,0.78,0.15,0.7942921377000001,0.9341600000000001,0.20788,0.9570104493,0.16416,0.047880000000000006,0.171,0.77,0.16,0.7864477096
2020-06-17 22:30:00,0.9332,0.1976,0.9538909791,0.1632,0.0476,0.17,0.77,0.15,0.7844743463,0.9332,0.2076,0.9560125522,0.1632,0.0476,0.17,0.77,0.16,0.7864477096
2020-06-17 23:00:00,0.83464,0.19802000000000003,0.8578087491,0.16464,0.04802000000000001,0.1715,0.67,0.15,0.6865857558,0.83464,0.20802,0.8601722211,0.16464,0.04802000000000001,0.1715,0.67,0.16,0.688839604
2020-06-17 23:30:00,0.7532,0.1976,0.7786886412,0.1632,0.0476,0.17,0.59,0.15,0.6087692502000001,0.7532,0.2076,0.7812861192,0.1632,0.0476,0.17,0.59,0.16,0.6113100686
2020-06-18 00:00:00,0.7051200000000001,0.18816000000000002,0.7297933954,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.14,0.5578530272000001,0.7051200000000001,0.19816,0.7324353896,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.15,0.5604462508
2020-06-18 00:30:00,0.6732,0.1976,0.7016010262,0.1632,0.0476,0.17,0.51,0.15,0.5316013544,0.6732,0.2076,0.704482789,0.1632,0.0476,0.17,0.51,0.16,0.5345091206
2020-06-18 01:00:00,0.6532800000000001,0.20054000000000002,0.6833674341,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.15,0.5028916384000001,0.6532800000000001,0.21054,0.6863685963,0.17328000000000002,0.05054,0.18050000000000002,0.48,0.16,0.5059644256
2020-06-18 01:30:00,0.66776,0.19768000000000002,0.6964056289,0.19776000000000002,0.05768,0.20600000000000002,0.47000000000000003,0.14,0.4904079934,0.66776,0.20768,0.6993099456,0.19776000000000002,0.05768,0.20600000000000002,0.47000000000000003,0.15,0.49335585530000003
2020-06-18 02:00:00,0.69872,0.19796000000000002,0.7262215915,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.14,0.5192301994,0.69872,0.20796,0.7290109739,0.19872,0.057960000000000005,0.20700000000000002,0.5,0.15,0.5220153254000001
2020-06-18 02:30:00,0.68776,0.19768000000000002,0.7156054779000001,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.14,0.5096076922,0.69776,0.20768,0.7280109889,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.15,0.5220153254000001
2020-06-18 03:00:00,0.6887200000000001,0.19796000000000002,0.7166054703,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.14,0.5096076922,0.6787200000000001,0.19796000000000002,0.707,0.19872,0.057960000000000005,0.20700000000000002,0.48,0.14,0.5
2020-06-18 03:30:00,0.68728,0.19754000000000002,0.7151054817,0.19728,0.05754000000000001,0.20550000000000002,0.49,0.14,0.5096076922,0.68728,0.19754000000000002,0.7151054817,0.19728,0.05754000000000001,0.20550000000000002,0.49,0.14,0.5096076922
2020-06-18 04:00:00,0.7292000000000001,0.1981,0.7556297043,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.53,0.14,0.5481788029,0.7192000000000001,0.1981,0.7459840816000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.52,0.14,0.5385164807
2020-06-18 04:30:00,0.7077600000000001,0.19768000000000002,0.7348480115,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.14,0.5288667129,0.7077600000000001,0.19768000000000002,0.7348480115,0.19776000000000002,0.05768,0.20600000000000002,0.51,0.14,0.5288667129
2020-06-18 05:00:00,0.6861600000000001,0.19138000000000002,0.7123495280000001,0.17616,0.05138,0.1835,0.51,0.14,0.5288667129,0.6961600000000001,0.19138000000000002,0.7219868766,0.17616,0.05138,0.1835,0.52,0.14,0.5385164807
2020-06-18 05:30:00,0.72416,0.18788000000000002,0.7481354155000001,0.16416,0.047880000000000006,0.171,0.56,0.14,0.5772347876,0.71416,0.18788000000000002,0.7384601546,0.16416,0.047880000000000006,0.171,0.55,0.14,0.5675385449
2020-06-18 06:00:00,0.7351200000000001,0.18816000000000002,0.7588185554,0.16512000000000002,0.04816,0.17200000000000001,0.5700000000000001,0.14,0.5869412236,0.7351200000000001,0.18816000000000002,0.7588185554,0.16512000000000002,0.04816,0.17200000000000001,0.5700000000000001,0.14,0.5869412236
2020-06-18 06:30:00,0.76992,0.18956,0.7929122272,0.16992000000000002,0.04956000000000001,0.177,0.6000000000000001,0.14,0.6161168720000001,0.76992,0.20956000000000002,0.7979299468000001,0.16992000000000002,0.04956000000000001,0.177,0.6000000000000001,0.16,0.6209669879
2020-06-18 07:00:00,0.82088,0.19984000000000002,0.8448550171,0.17088,0.04984,0.178,0.65,0.15,0.6670832032,0.82088,0.20984000000000003,0.8472761061,0.17088,0.04984,0.178,0.65,0.16,0.6694027188
2020-06-18 07:30:00,0.9299200000000001,0.22956000000000001,0.9578355809,0.16992000000000002,0.04956000000000001,0.177,0.76,0.18,0.7810249676000001,0.9299200000000001,0.23956000000000002,0.9602813129000001,0.16992000000000002,0.04956000000000001,0.177,0.76,0.19,0.7833900689000001
2020-06-18 08:00:00,1.01088,0.27984000000000003,1.0488988512,0.17088,0.04984,0.178,0.84,0.23,0.8709190548,1.01088,0.28984000000000004,1.0516109547,0.17088,0.04984,0.178,0.84,0.24,0.8736131867
2020-06-18 08:30:00,1.10416,0.32788,1.1518136134,0.16416,0.047880000000000006,0.171,0.9400000000000001,0.28,0.9808159868,1.09416,0.33788,1.145141476,0.16416,0.047880000000000006,0.171,0.93,0.29,0.9741663102
2020-06-18 09:00:00,1.12512,0.31816,1.1692394109,0.16512000000000002,0.04816,0.17200000000000001,0.96,0.27,0.9972462083,1.12512,0.32816,1.172,0.16512000000000002,0.04816,0.17200000000000001,0.96,0.28,1.0
2020-06-18 09:30:00,1.13368,0.29774,1.1721260384,0.16368000000000002,0.047740000000000005,0.1705,0.97,0.25,1.0016985575,1.13368,0.31774,1.1773653002,0.16368000000000002,0.047740000000000005,0.1705,0.97,0.27,1.0068763579
2020-06-18 10:00:00,1.13464,0.29802,1.1731256753000001,0.16464,0.04802000000000001,0.1715,0.97,0.25,1.0016985575,1.13464,0.31802,1.1783652447,0.16464,0.04802000000000001,0.1715,0.97,0.27,1.0068763579
2020-06-18 10:30:00,1.05128,0.26704,1.0846658472,0.16128,0.047040000000000005,0.168,0.89,0.22,0.9167878708,1.05128,0.27704,1.0871710077,0.16128,0.047040000000000005,0.168,0.89,0.23,0.9192388155000001
2020-06-18 11:00:00,1.04416,0.29788000000000003,1.0858188615,0.16416,0.047880000000000006,0.171,0.88,0.25,0.9148223871000001,1.04416,0.30788000000000004,1.0886047033,0.16416,0.047880000000000006,0.171,0.88,0.26,0.9176055798
2020-06-18 11:30:00,1.0808,0.2969,1.1208381908,0.1608,0.046900000000000004,0.1675,0.92,0.25,0.9533624704,1.0808,0.3069,1.1235284821,0.1608,0.046900000000000004,0.1675,0.92,0.26,0.9560334722
2020-06-18 12:00:00,1.09416,0.29788000000000003,1.1339835096,0.16416,0.047880000000000006,0.171,0.93,0.25,0.9630160954,1.09416,0.30788000000000004,1.1366513098,0.16416,0.047880000000000006,0.171,0.93,0.26,0.9656603958000001
2020-06-18 12:30:00,1.14176,0.29718,1.1798016147000001,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.25,1.0113851887,1.14176,0.30718,1.1823601186000001,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.26,1.0139033485
2020-06-18 13:00:00,1.1656,0.2883,1.2007248852,0.1656,0.0483,0.17250000000000001,1.0,0.24,1.0283968106,1.1556,0.2983,1.1934798909,0.1656,0.0483,0.17250000000000001,0.99,0.25,1.0210778619
2020-06-18 13:30:00,1.02176,0.21718,1.0445863535,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.17,0.8766413178,1.02176,0.22718000000000002,1.0467111588,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.18,0.8786353055
2020-06-18 14:00:00,1.0356,0.2783,1.0723424127,0.1656,0.0483,0.17250000000000001,0.87,0.23,0.8998888820000001,1.0356,0.2883,1.0749810463,0.1656,0.0483,0.17250000000000001,0.87,0.24,0.9024965374
2020-06-18 14:30:00,1.09272,0.29746,1.1324837526,0.16272,0.04746,0.1695,0.93,0.25,0.9630160954,1.09272,0.30746,1.1351513776,0.16272,0.04746,0.1695,0.93,0.26,0.9656603958000001
2020-06-18 15:00:00,1.1256,0.3183,1.1697393941,0.1656,0.0483,0.17250000000000001,0.96,0.27,0.9972462083,1.1156,0.32830000000000004,1.1629033709,0.1656,0.0483,0.17250000000000001,0.9500000000000001,0.28,0.990403958
2020-06-18 15:30:00,1.08272,0.29746,1.1228379447,0.16272,0.04746,0.1695,0.92,0.25,0.9533624704,1.08272,0.30746,1.1255284314,0.16272,0.04746,0.1695,0.92,0.26,0.9560334722
2020-06-18 16:00:00,1.11608,0.32844,1.1634033694,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.28,0.990403958,1.11608,0.33844,1.1662659216,0.16608,0.048440000000000004,0.17300000000000001,0.9500000000000001,0.29,0.9932774033
2020-06-18 16:30:00,1.15224,0.32732,1.1978294536,0.16224000000000002,0.04732,0.169,0.99,0.28,1.0288342918,1.15224,0.33732,1.2006005997,0.16224000000000002,0.04732,0.169,0.99,0.29,1.0316006979
2020-06-18 17:00:00,1.22136,0.31248000000000004,1.2606998057,0.11136000000000001,0.03248,0.116,1.11,0.28,1.1447707194,1.22136,0.32248000000000004,1.2632155794,0.11136000000000001,0.03248,0.116,1.11,0.29,1.1472575997
2020-06-18 17:30:00,1.17432,0.24876,1.2003786902,0.06432,0.018760000000000002,0.067,1.11,0.23,1.1335784049,1.17432,0.24876,1.2003786902,0.06432,0.018760000000000002,0.067,1.11,0.23,1.1335784049
2020-06-18 18:00:00,1.26664,0.25152,1.2913710542999999,0.17664000000000002,0.05152,0.184,1.09,0.2,1.1081967334,1.25664,0.26152000000000003,1.2835641005,0.17664000000000002,0.05152,0.184,1.08,0.21,1.1002272493
2020-06-18 18:30:00,1.25632,0.27726,1.2865508346,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.22,1.0825894882,1.25632,0.28726,1.2887428952,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.23,1.0846658472
2020-06-18 19:00:00,1.2492,0.2581,1.2755846699,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.2,1.0688779163,1.2392,0.2681,1.2678699657,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.04,0.21,1.0609901036
2020-06-18 19:30:00,1.20584,0.25712,1.2329480119,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.2,1.0296115772,1.19584,0.26712,1.2253107361,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.0,0.21,1.0218121158
2020-06-18 20:00:00,1.1292,0.2381,1.1540295707000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.18,0.9472592042,1.1292,0.24810000000000001,1.1561341834,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.19,0.9492101980000001
2020-06-18 20:30:00,1.10632,0.23726000000000003,1.1314752538,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.18,0.9276313923,1.09632,0.24726,1.1238572196,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9,0.19,0.9198369421
2020-06-18 21:00:00,1.0592,0.21810000000000002,1.0814214026,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.16,0.8747571091,1.0592,0.2281,1.0834824641,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.17,0.8766413178
2020-06-18 21:30:00,0.9963200000000001,0.21726,1.0197330288,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.16,0.8158431222,0.9963200000000001,0.22726000000000002,1.0219102945,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8,0.17,0.8178630692000001
2020-06-18 22:00:00,0.9696800000000001,0.22824000000000003,0.9961791004,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.17,0.7885429601,0.9696800000000001,0.23824,0.9985177014000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.18,0.7907591289
2020-06-18 22:30:00,0.9168000000000001,0.2074,0.9399664888,0.1968,0.0574,0.20500000000000002,0.72,0.15,0.7354590403,0.9168000000000001,0.2174,0.9422234342,0.1968,0.0574,0.20500000000000002,0.72,0.16,0.7375635566000001
2020-06-18 23:00:00,0.8511200000000001,0.19866,0.8739971682000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.14,0.6649060084,0.8511200000000001,0.20866,0.8763242836,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.65,0.15,0.6670832032
2020-06-18 23:30:00,0.7772,0.19460000000000002,0.8011922366,0.1872,0.0546,0.195,0.59,0.14,0.6063827174,0.7772,0.2046,0.8036796626,0.1872,0.0546,0.195,0.59,0.15,0.6087692502000001
2020-06-19 00:00:00,0.7265600000000001,0.18858000000000003,0.7506342984000001,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.14,0.5772347876,0.7265600000000001,0.17858000000000002,0.7481846363,0.16656,0.048580000000000005,0.17350000000000002,0.56,0.13,0.5748912941000001
2020-06-19 00:30:00,0.67464,0.18802000000000002,0.7003503766,0.16464,0.04802000000000001,0.1715,0.51,0.14,0.5288667129,0.67464,0.18802000000000002,0.7003503766,0.16464,0.04802000000000001,0.1715,0.51,0.14,0.5288667129
2020-06-19 01:00:00,0.6560800000000001,0.18844000000000002,0.6826057427000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.14,0.5096076922,0.6560800000000001,0.18844000000000002,0.6826057427000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.14,0.5096076922
2020-06-19 01:30:00,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029,0.6836800000000001,0.18774000000000002,0.7089884696000001,0.16368000000000002,0.047740000000000005,0.1705,0.52,0.14,0.5385164807
2020-06-19 02:00:00,0.7456,0.1883,0.7690099154000001,0.1656,0.0483,0.17250000000000001,0.58,0.14,0.5966573556,0.7456,0.17830000000000001,0.7666226255,0.1656,0.0483,0.17250000000000001,0.58,0.13,0.5943904441
2020-06-19 02:30:00,0.7432000000000001,0.18760000000000002,0.7665115785000001,0.1632,0.0476,0.17,0.58,0.14,0.5966573556,0.7432000000000001,0.1776,0.7641256441000001,0.1632,0.0476,0.17,0.58,0.13,0.5943904441
2020-06-19 03:00:00,0.7151200000000001,0.18816000000000002,0.7394598028,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.14,0.5675385449,0.7051200000000001,0.17816,0.7272793136,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.13,0.5554277631
2020-06-19 03:30:00,0.7432000000000001,0.18760000000000002,0.7665115785000001,0.1632,0.0476,0.17,0.58,0.14,0.5966573556,0.7332000000000001,0.1776,0.7544030753000001,0.1632,0.0476,0.17,0.5700000000000001,0.13,0.5846366393
2020-06-19 04:00:00,0.74704,0.18872000000000003,0.7705089227,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.58,0.14,0.5966573556,0.73704,0.17872000000000002,0.7583988397,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.13,0.5846366393
2020-06-19 04:30:00,0.7251200000000001,0.18816000000000002,0.7491349678,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.14,0.5772347876,0.7151200000000001,0.17816,0.7369786971000001,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.13,0.565154846
2020-06-19 05:00:00,0.72704,0.18872000000000003,0.7511340759,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.56,0.14,0.5772347876,0.71704,0.17872000000000002,0.7389771309000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.55,0.13,0.565154846
2020-06-19 05:30:00,0.7356,0.1883,0.7593182798,0.1656,0.0483,0.17250000000000001,0.5700000000000001,0.14,0.5869412236,0.7356,0.17830000000000001,0.7569004228,0.1656,0.0483,0.17250000000000001,0.5700000000000001,0.13,0.5846366393
2020-06-19 06:00:00,0.73704,0.18872000000000003,0.7608174551,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.14,0.5869412236,0.73704,0.17872000000000002,0.7583988397,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.13,0.5846366393
2020-06-19 06:30:00,0.7556,0.1883,0.7787093489,0.1656,0.0483,0.17250000000000001,0.59,0.14,0.6063827174,0.7556,0.17830000000000001,0.7763518854,0.1656,0.0483,0.17250000000000001,0.59,0.13,0.6041522987
2020-06-19 07:00:00,0.83752,0.19886,0.8608048850000001,0.16752,0.04886,0.17450000000000002,0.67,0.15,0.6865857558,0.83752,0.20886000000000002,0.8631698848,0.16752,0.04886,0.17450000000000002,0.67,0.16,0.688839604
2020-06-19 07:30:00,0.93608,0.24844000000000002,0.9684875838,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.2,0.7955501241,0.93608,0.25844,0.9711009216,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.21,0.7981227976
2020-06-19 08:00:00,1.03752,0.25886000000000003,1.0693251376,0.16752,0.04886,0.17450000000000002,0.87,0.21,0.8949860334,1.02752,0.27886,1.0646878651,0.16752,0.04886,0.17450000000000002,0.86,0.23,0.8902246907
2020-06-19 08:30:00,1.05464,0.29802,1.095938616,0.16464,0.04802000000000001,0.1715,0.89,0.25,0.9244457799,1.05464,0.30802,1.0987000728,0.16464,0.04802000000000001,0.1715,0.89,0.26,0.9272000863000001
2020-06-19 09:00:00,1.0756000000000001,0.2783,1.1110203643,0.1656,0.0483,0.17250000000000001,0.91,0.23,0.9386160024,1.0656,0.2883,1.1039113415,0.1656,0.0483,0.17250000000000001,0.9,0.24,0.9314504818
2020-06-19 09:30:00,1.07272,0.29746,1.1131983875,0.16272,0.04746,0.1695,0.91,0.25,0.9437160590000001,1.06272,0.30746,1.1063026033,0.16272,0.04746,0.1695,0.9,0.26,0.9368030743
2020-06-19 10:00:00,1.1056,0.32830000000000004,1.1533135957,0.1656,0.0483,0.17250000000000001,0.9400000000000001,0.28,0.9808159868,1.0956,0.3383,1.1466412908999999,0.1656,0.0483,0.17250000000000001,0.93,0.29,0.9741663102
2020-06-19 10:30:00,0.9922400000000001,0.29732000000000003,1.0358278815,0.16224000000000002,0.04732,0.169,0.8300000000000001,0.25,0.8668333173,0.9922400000000001,0.31732000000000005,1.0417447864,0.16224000000000002,0.04732,0.169,0.8300000000000001,0.27,0.872811549
