Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-19 11:00:00,1.05512,0.29816000000000004,1.0964385984,0.16512000000000002,0.04816,0.17200000000000001,0.89,0.25,0.9244457799,1.04512,0.31816,1.0924749883,0.16512000000000002,0.04816,0.17200000000000001,0.88,0.27,0.9204890005
2020-06-19 11:30:00,1.06128,0.33704,1.1135129995,0.16128,0.047040000000000005,0.168,0.9,0.29,0.9455686120000001,1.06128,0.34704,1.1165804942,0.16128,0.047040000000000005,0.168,0.9,0.30000000000000004,0.9486832981000001
2020-06-19 12:00:00,1.06464,0.33802000000000004,1.1170120187,0.16464,0.04802000000000001,0.1715,0.9,0.29,0.9455686120000001,1.06464,0.34802000000000005,1.1200786803,0.16464,0.04802000000000001,0.1715,0.9,0.30000000000000004,0.9486832981000001
2020-06-19 12:30:00,1.12032,0.34676,1.1727571786,0.16032000000000002,0.04676,0.167,0.96,0.30000000000000004,1.0057832769,1.12032,0.35676,1.1757527801,0.16032000000000002,0.04676,0.167,0.96,0.31,1.0088111815
2020-06-19 13:00:00,1.08464,0.31802,1.1303011324,0.16464,0.04802000000000001,0.1715,0.92,0.27,0.9588013350000001,1.08464,0.32802000000000003,1.1331553512,0.16464,0.04802000000000001,0.1715,0.92,0.28,0.9616652224000001
2020-06-19 13:30:00,0.9627200000000001,0.26746000000000003,0.9991819904,0.16272,0.04746,0.1695,0.8,0.22,0.8296987405,0.9627200000000001,0.27746000000000004,1.0019051103,0.16272,0.04746,0.1695,0.8,0.23,0.8324061509
2020-06-19 14:00:00,0.9651200000000001,0.29816000000000004,1.0101267247,0.16512000000000002,0.04816,0.17200000000000001,0.8,0.25,0.8381527307000001,0.9651200000000001,0.30816000000000004,1.013123487,0.16512000000000002,0.04816,0.17200000000000001,0.8,0.26,0.8411896338
2020-06-19 14:30:00,0.97272,0.30746,1.0201548167,0.16272,0.04746,0.1695,0.81,0.26,0.8507055895000001,0.97272,0.32746000000000003,1.0263597079,0.16272,0.04746,0.1695,0.81,0.28,0.8570297544000001
2020-06-19 15:00:00,0.9351200000000001,0.29816000000000004,0.9815033367,0.16512000000000002,0.04816,0.17200000000000001,0.77,0.25,0.8095677859,0.9351200000000001,0.30816000000000004,0.9845872232,0.16512000000000002,0.04816,0.17200000000000001,0.77,0.26,0.8127115109
2020-06-19 15:30:00,0.93176,0.29718,0.9780044223000001,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.25,0.8095677859,0.93176,0.30718,0.9810893181,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.26,0.8127115109
2020-06-19 16:00:00,0.8646400000000001,0.30802,0.9178663574,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.26,0.7467261881,0.8646400000000001,0.31802,0.9212703458,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.27,0.7502666193
2020-06-19 16:30:00,0.83128,0.30704000000000004,0.8861715410000001,0.16128,0.047040000000000005,0.168,0.67,0.26,0.7186793444,0.83128,0.31704000000000004,0.8896857872,0.16128,0.047040000000000005,0.168,0.67,0.27,0.7223572523
2020-06-19 17:00:00,0.9541600000000001,0.27788,0.9938000805,0.16416,0.047880000000000006,0.171,0.79,0.23,0.8228000972,0.9541600000000001,0.28788,0.9966424635000001,0.16416,0.047880000000000006,0.171,0.79,0.24,0.8256512581000001
2020-06-19 17:30:00,0.99128,0.22704000000000002,1.0169479829,0.16128,0.047040000000000005,0.168,0.8300000000000001,0.18,0.8492938243,0.99128,0.23704000000000003,1.0192271582,0.16128,0.047040000000000005,0.168,0.8300000000000001,0.19,0.8514693183
2020-06-19 18:00:00,0.99416,0.22788000000000003,1.0199428415,0.16416,0.047880000000000006,0.171,0.8300000000000001,0.18,0.8492938243,0.99416,0.23788,1.0222235568,0.16416,0.047880000000000006,0.171,0.8300000000000001,0.19,0.8514693183
2020-06-19 18:30:00,1.07032,0.22676000000000002,1.0940772368,0.16032000000000002,0.04676,0.167,0.91,0.18,0.9276313923,1.07032,0.23676000000000003,1.0961935048,0.16032000000000002,0.04676,0.167,0.91,0.19,0.9296235797
2020-06-19 19:00:00,1.07464,0.22802000000000003,1.0985646317,0.16464,0.04802000000000001,0.1715,0.91,0.18,0.9276313923,1.07464,0.22802000000000003,1.0985646317,0.16464,0.04802000000000001,0.1715,0.91,0.18,0.9276313923
2020-06-19 19:30:00,1.09176,0.25718,1.1216423004,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.21,0.9534149149000001,1.09176,0.26718000000000003,1.1239773352,0.16176000000000001,0.04718000000000001,0.1685,0.93,0.22,0.9556673061000001
2020-06-19 20:00:00,1.06512,0.25816,1.0959594883000001,0.16512000000000002,0.04816,0.17200000000000001,0.9,0.21,0.924175308,1.06512,0.26816,1.0983580473,0.16512000000000002,0.04816,0.17200000000000001,0.9,0.22,0.9264987858
2020-06-19 20:30:00,1.02224,0.23732000000000003,1.0494262242,0.16224000000000002,0.04732,0.169,0.86,0.19,0.8807383266000001,1.01224,0.24732,1.0420158348,0.16224000000000002,0.04732,0.169,0.85,0.2,0.8732124598000001
2020-06-19 21:00:00,0.9951200000000001,0.20816,1.0166584481,0.16512000000000002,0.04816,0.17200000000000001,0.8300000000000001,0.16,0.8452810184,0.9951200000000001,0.21816000000000002,1.0187529632,0.16512000000000002,0.04816,0.17200000000000001,0.8300000000000001,0.17,0.8472307832
2020-06-19 21:30:00,0.9832000000000001,0.2076,1.0048781021,0.1632,0.0476,0.17,0.8200000000000001,0.16,0.835463943,0.9832000000000001,0.21760000000000002,1.0069915591,0.1632,0.0476,0.17,0.8200000000000001,0.17,0.8374365648000001
2020-06-19 22:00:00,0.96608,0.18844000000000002,0.9842866452000001,0.16608,0.048440000000000004,0.17300000000000001,0.8,0.14,0.8121576202,0.95608,0.20844000000000001,0.9785377867,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.16,0.8060397013
2020-06-19 22:30:00,0.9332,0.2076,0.9560125522,0.1632,0.0476,0.17,0.77,0.16,0.7864477096,0.9332,0.2076,0.9560125522,0.1632,0.0476,0.17,0.77,0.16,0.7864477096
2020-06-19 23:00:00,0.8760800000000001,0.20844000000000001,0.9005350632,0.16608,0.048440000000000004,0.17300000000000001,0.71,0.16,0.7278049189,0.8760800000000001,0.20844000000000001,0.9005350632,0.16608,0.048440000000000004,0.17300000000000001,0.71,0.16,0.7278049189
2020-06-19 23:30:00,0.7841600000000001,0.18788000000000002,0.8063533965,0.16416,0.047880000000000006,0.171,0.62,0.14,0.6356099433,0.7841600000000001,0.20788,0.8112465716,0.16416,0.047880000000000006,0.171,0.62,0.16,0.6403124237000001
2020-06-20 00:00:00,0.7465600000000001,0.18858000000000003,0.7700092532,0.16656,0.048580000000000005,0.17350000000000002,0.58,0.14,0.5966573556,0.7465600000000001,0.20858000000000002,0.7751499532,0.16656,0.048580000000000005,0.17350000000000002,0.58,0.16,0.6016643583
2020-06-20 00:30:00,0.71416,0.18788000000000002,0.7384601546,0.16416,0.047880000000000006,0.171,0.55,0.14,0.5675385449,0.70416,0.20788,0.7342039226,0.16416,0.047880000000000006,0.171,0.54,0.16,0.5632051136
2020-06-20 01:00:00,0.68608,0.18844000000000002,0.7114881587,0.16608,0.048440000000000004,0.17300000000000001,0.52,0.14,0.5385164807,0.67608,0.18844000000000002,0.7018502689,0.16608,0.048440000000000004,0.17300000000000001,0.51,0.14,0.5288667129
2020-06-20 01:30:00,0.7151200000000001,0.18816000000000002,0.7394598028,0.16512000000000002,0.04816,0.17200000000000001,0.55,0.14,0.5675385449,0.7051200000000001,0.18816000000000002,0.7297933954,0.16512000000000002,0.04816,0.17200000000000001,0.54,0.14,0.5578530272000001
2020-06-20 02:00:00,0.7556,0.1883,0.7787093489,0.1656,0.0483,0.17250000000000001,0.59,0.14,0.6063827174,0.7556,0.1883,0.7787093489,0.1656,0.0483,0.17250000000000001,0.59,0.14,0.6063827174
2020-06-20 02:30:00,0.7451200000000001,0.18816000000000002,0.7685102472,0.16512000000000002,0.04816,0.17200000000000001,0.58,0.14,0.5966573556,0.7451200000000001,0.18816000000000002,0.7685102472,0.16512000000000002,0.04816,0.17200000000000001,0.58,0.14,0.5966573556
2020-06-20 03:00:00,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449,0.71608,0.18844000000000002,0.7404594520000001,0.16608,0.048440000000000004,0.17300000000000001,0.55,0.14,0.5675385449
2020-06-20 03:30:00,0.7251200000000001,0.18816000000000002,0.7491349678,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.14,0.5772347876,0.7251200000000001,0.18816000000000002,0.7491349678,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.14,0.5772347876
2020-06-20 04:00:00,0.7460800000000001,0.18844000000000002,0.7695095841,0.16608,0.048440000000000004,0.17300000000000001,0.58,0.14,0.5966573556,0.7460800000000001,0.18844000000000002,0.7695095841,0.16608,0.048440000000000004,0.17300000000000001,0.58,0.14,0.5966573556
2020-06-20 04:30:00,0.7251200000000001,0.18816000000000002,0.7491349678,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.14,0.5772347876,0.7251200000000001,0.18816000000000002,0.7491349678,0.16512000000000002,0.04816,0.17200000000000001,0.56,0.14,0.5772347876
2020-06-20 05:00:00,0.7260800000000001,0.18844000000000002,0.7501345213,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.14,0.5772347876,0.7260800000000001,0.18844000000000002,0.7501345213,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.14,0.5772347876
2020-06-20 05:30:00,0.74824,0.19782000000000002,0.7739482218,0.19824000000000003,0.05782,0.20650000000000002,0.55,0.14,0.5675385449,0.73824,0.19782000000000002,0.7642846656000001,0.19824000000000003,0.05782,0.20650000000000002,0.54,0.14,0.5578530272000001
2020-06-20 06:00:00,0.7506400000000001,0.19852000000000003,0.7764474226,0.20064,0.05852,0.209,0.55,0.14,0.5675385449,0.7406400000000001,0.19852000000000003,0.7667840635000001,0.20064,0.05852,0.209,0.54,0.14,0.5578530272000001
2020-06-20 06:30:00,0.7492000000000001,0.1981,0.7749479015,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.55,0.14,0.5675385449,0.7392000000000001,0.1981,0.7652844243,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.14,0.5578530272000001
2020-06-20 07:00:00,0.7506400000000001,0.19852000000000003,0.7764474226,0.20064,0.05852,0.209,0.55,0.14,0.5675385449,0.7406400000000001,0.20852,0.7694336879,0.20064,0.05852,0.209,0.54,0.15,0.5604462508
2020-06-20 07:30:00,0.82776,0.23768000000000003,0.8612075244,0.19776000000000002,0.05768,0.20600000000000002,0.63,0.18,0.65520989,0.81776,0.25768,0.8573974574000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.2,0.651459899
2020-06-20 08:00:00,0.86016,0.23838,0.8925806686000001,0.20016,0.05838,0.20850000000000002,0.66,0.18,0.6841052551,0.86016,0.25838,0.8981288605000001,0.20016,0.05838,0.20850000000000002,0.66,0.2,0.689637586
2020-06-20 08:30:00,0.8568,0.2474,0.8918032294,0.1968,0.0574,0.20500000000000002,0.66,0.19,0.6868041933,0.8568,0.2574,0.8946289734,0.1968,0.0574,0.20500000000000002,0.66,0.2,0.689637586
2020-06-20 09:00:00,0.91968,0.27824000000000004,0.9608479588000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.22,0.7528612090000001,0.90968,0.28824,0.954253635,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.23,0.7463243263
2020-06-20 09:30:00,0.8563200000000001,0.27726,0.9000872458,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.22,0.6957010852000001,0.8563200000000001,0.28726,0.9032177202,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.23,0.6989277502
2020-06-20 10:00:00,0.8537600000000001,0.27068000000000003,0.8956415578,0.17376000000000003,0.05068,0.181,0.68,0.22,0.7147027354000001,0.8537600000000001,0.28068000000000004,0.8987143039000001,0.17376000000000003,0.05068,0.181,0.68,0.23,0.7178439942
2020-06-20 10:30:00,0.80744,0.25592000000000004,0.8470268,0.15744000000000002,0.04592,0.164,0.65,0.21,0.6830812543,0.79744,0.26592000000000005,0.8406093028,0.15744000000000002,0.04592,0.164,0.64,0.22,0.6767569726
2020-06-20 11:00:00,0.84416,0.27788,0.8887200909,0.16416,0.047880000000000006,0.171,0.68,0.23,0.7178439942,0.84416,0.28788,0.8918974156,0.16416,0.047880000000000006,0.171,0.68,0.24,0.7211102551
2020-06-20 11:30:00,0.82176,0.27718000000000004,0.8672475137000001,0.16176000000000001,0.04718000000000001,0.1685,0.66,0.23,0.6989277502,0.81176,0.28718000000000005,0.8610613509,0.16176000000000001,0.04718000000000001,0.1685,0.65,0.24,0.6928924881
2020-06-20 12:00:00,0.71464,0.27802000000000004,0.7668151342,0.16464,0.04802000000000001,0.1715,0.55,0.23,0.5961543424,0.71464,0.28802,0.7704971447000001,0.16464,0.04802000000000001,0.1715,0.55,0.24,0.6000833275
2020-06-20 12:30:00,0.7612800000000001,0.28704,0.8135964602,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.24,0.6462197769,0.7612800000000001,0.29704,0.8171780712000001,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.25,0.65
2020-06-20 13:00:00,0.7346400000000001,0.28802,0.7890826636,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.24,0.6184658438,0.7346400000000001,0.29802,0.7927873927,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.25,0.6224146528
2020-06-20 13:30:00,0.7076800000000001,0.26474000000000003,0.7555780899000001,0.18768,0.054740000000000004,0.1955,0.52,0.21,0.5608029957,0.7076800000000001,0.27474000000000004,0.7591396775,0.18768,0.054740000000000004,0.1955,0.52,0.22,0.5646237685000001
2020-06-20 14:00:00,0.6792,0.2581,0.726586712,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.2,0.52,0.6792,0.2681,0.7301987743,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.21,0.5239274759
2020-06-20 14:30:00,0.7063200000000001,0.25726000000000004,0.7517118131,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.2,0.5478138370000001,0.7063200000000001,0.26726,0.7551925913,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.21,0.5515432893000001
2020-06-20 15:00:00,0.7206400000000001,0.23852,0.7590874785,0.20064,0.05852,0.209,0.52,0.18,0.5502726597,0.7206400000000001,0.24852000000000002,0.7622887904000001,0.20064,0.05852,0.209,0.52,0.19,0.5536244214
2020-06-20 15:30:00,0.8577600000000001,0.23768000000000003,0.8900808952,0.19776000000000002,0.05768,0.20600000000000002,0.66,0.18,0.6841052551,0.8577600000000001,0.24768,0.8928032258,0.19776000000000002,0.05768,0.20600000000000002,0.66,0.19,0.6868041933
2020-06-20 16:00:00,0.7801600000000001,0.23838,0.8157662962000001,0.20016,0.05838,0.20850000000000002,0.58,0.18,0.607289058,0.7801600000000001,0.24838000000000002,0.8187443130000001,0.20016,0.05838,0.20850000000000002,0.58,0.19,0.6103277808
2020-06-20 16:30:00,0.69776,0.23768000000000003,0.7371301106,0.19776000000000002,0.05768,0.20600000000000002,0.5,0.18,0.5314132102,0.68776,0.26768000000000003,0.738015176,0.19776000000000002,0.05768,0.20600000000000002,0.49,0.21,0.5331041174
2020-06-20 17:00:00,0.7701600000000001,0.25838,0.8123463855,0.20016,0.05838,0.20850000000000002,0.5700000000000001,0.2,0.6040695324,0.7601600000000001,0.26838,0.8061457995,0.20016,0.05838,0.20850000000000002,0.56,0.21,0.5980802622
2020-06-20 17:30:00,0.7982400000000001,0.25782,0.8388434002,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.2,0.632455532,0.7982400000000001,0.27782,0.8452047385,0.19824000000000003,0.05782,0.20650000000000002,0.6000000000000001,0.22,0.6390618123
2020-06-20 18:00:00,0.9301600000000001,0.27838,0.9709238127,0.20016,0.05838,0.20850000000000002,0.73,0.22,0.7624303247,0.9301600000000001,0.28838,0.9738381026,0.20016,0.05838,0.20850000000000002,0.73,0.23,0.7653757247
2020-06-20 18:30:00,0.9982400000000001,0.26782,1.0335427664,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.21,0.8271033793,0.9882400000000001,0.27782,1.0265487081,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.22,0.8200609733
2020-06-20 19:00:00,1.02016,0.26838,1.0548716747,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.21,0.8464632302,1.02016,0.26838,1.0548716747,0.20016,0.05838,0.20850000000000002,0.8200000000000001,0.21,0.8464632302
2020-06-20 19:30:00,1.04536,0.26698,1.0789141996,0.19536,0.05698,0.20350000000000001,0.85,0.21,0.8755569656000001,1.03536,0.28698,1.074396505,0.19536,0.05698,0.20350000000000001,0.84,0.23,0.8709190548
2020-06-20 20:00:00,1.02608,0.25844,1.058126363,0.16608,0.048440000000000004,0.17300000000000001,0.86,0.21,0.8852683209000001,1.02608,0.27844,1.0631881301,0.16608,0.048440000000000004,0.17300000000000001,0.86,0.23,0.8902246907
2020-06-20 20:30:00,0.98272,0.25746,1.0158859434,0.16272,0.04746,0.1695,0.8200000000000001,0.21,0.8464632302,0.97272,0.27746000000000004,1.0115177952,0.16272,0.04746,0.1695,0.81,0.23,0.8420213774
2020-06-20 21:00:00,0.93608,0.21844000000000002,0.9612293171,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.17,0.7885429601,0.93608,0.21844000000000002,0.9612293171,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.17,0.7885429601
2020-06-20 21:30:00,0.9336800000000001,0.21774000000000002,0.9587330442,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.17,0.7885429601,0.9336800000000001,0.21774000000000002,0.9587330442,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.17,0.7885429601
2020-06-20 22:00:00,0.9365600000000001,0.18858000000000003,0.9553570275000001,0.16656,0.048580000000000005,0.17350000000000002,0.77,0.14,0.7826237921,0.9365600000000001,0.19858,0.9573811414000001,0.16656,0.048580000000000005,0.17350000000000002,0.77,0.15,0.7844743463
2020-06-20 22:30:00,0.91368,0.18774000000000002,0.9327687012,0.16368000000000002,0.047740000000000005,0.1705,0.75,0.14,0.7629547824,0.91368,0.19774000000000003,0.9348327391000001,0.16368000000000002,0.047740000000000005,0.1705,0.75,0.15,0.7648529270000001
2020-06-20 23:00:00,0.8565600000000001,0.18858000000000003,0.8770732296,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.14,0.7040596566,0.8565600000000001,0.19858,0.8792775728000001,0.16656,0.048580000000000005,0.17350000000000002,0.6900000000000001,0.15,0.7061161378
2020-06-20 23:30:00,0.8022400000000001,0.20732,0.8285955588,0.16224000000000002,0.04732,0.169,0.64,0.16,0.6596969001,0.8022400000000001,0.21732,0.831154017,0.16224000000000002,0.04732,0.169,0.64,0.17,0.6621933252000001
2020-06-21 00:00:00,0.7356,0.1883,0.7593182798,0.1656,0.0483,0.17250000000000001,0.5700000000000001,0.14,0.5869412236,0.7256,0.1983,0.7522089138,0.1656,0.0483,0.17250000000000001,0.56,0.15,0.5797413216
2020-06-21 00:30:00,0.6722400000000001,0.19732000000000002,0.7006010277,0.16224000000000002,0.04732,0.169,0.51,0.15,0.5316013544,0.6722400000000001,0.20732,0.7034829067,0.16224000000000002,0.04732,0.169,0.51,0.16,0.5345091206
2020-06-21 01:00:00,0.6756,0.1983,0.7041010226000001,0.1656,0.0483,0.17250000000000001,0.51,0.15,0.5316013544,0.6756,0.2083,0.7069824962,0.1656,0.0483,0.17250000000000001,0.51,0.16,0.5345091206
2020-06-21 01:30:00,0.7032,0.1976,0.7304354865,0.1632,0.0476,0.17,0.54,0.15,0.5604462508,0.7032,0.2076,0.733203928,0.1632,0.0476,0.17,0.54,0.16,0.5632051136
2020-06-21 02:00:00,0.7351200000000001,0.17816,0.7564009519,0.16512000000000002,0.04816,0.17200000000000001,0.5700000000000001,0.13,0.5846366393,0.7351200000000001,0.19816,0.7613598361,0.16512000000000002,0.04816,0.17200000000000001,0.5700000000000001,0.15,0.5894064811
2020-06-21 02:30:00,0.7132000000000001,0.1776,0.7349802718,0.1632,0.0476,0.17,0.55,0.13,0.565154846,0.7132000000000001,0.1976,0.7400675645,0.1632,0.0476,0.17,0.55,0.15,0.5700877125
2020-06-21 03:00:00,0.6956,0.17830000000000001,0.7180879124,0.1656,0.0483,0.17250000000000001,0.53,0.13,0.545710546,0.6956,0.1983,0.723313383,0.1656,0.0483,0.17250000000000001,0.53,0.15,0.5508175742
2020-06-21 03:30:00,0.7136800000000001,0.17774,0.7354798774,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.13,0.565154846,0.7136800000000001,0.19774000000000003,0.7405675189,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.15,0.5700877125
2020-06-21 04:00:00,0.7260800000000001,0.17844000000000002,0.7476850941000001,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.13,0.5748912941000001,0.7260800000000001,0.19844,0.7527088415000001,0.16608,0.048440000000000004,0.17300000000000001,0.56,0.15,0.5797413216
2020-06-21 04:30:00,0.6932,0.1776,0.7155892677,0.1632,0.0476,0.17,0.53,0.13,0.545710546,0.6832,0.1976,0.7112017998,0.1632,0.0476,0.17,0.52,0.15,0.5412023651
2020-06-21 05:00:00,0.6560800000000001,0.17844000000000002,0.6799130827000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.13,0.5069516742,0.6560800000000001,0.17844000000000002,0.6799130827000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.13,0.5069516742
2020-06-21 05:30:00,0.6632,0.1776,0.6865682777000001,0.1632,0.0476,0.17,0.5,0.13,0.5166236541,0.6632,0.1776,0.6865682777000001,0.1632,0.0476,0.17,0.5,0.13,0.5166236541
2020-06-21 06:00:00,0.6881600000000001,0.18488000000000002,0.7125621376,0.18816000000000002,0.054880000000000005,0.196,0.5,0.13,0.5166236541,0.6881600000000001,0.20488,0.718011142,0.18816000000000002,0.054880000000000005,0.196,0.5,0.15,0.5220153254000001
2020-06-21 06:30:00,0.6982400000000001,0.20782,0.7285109814,0.19824000000000003,0.05782,0.20650000000000002,0.5,0.15,0.5220153254000001,0.6982400000000001,0.21782,0.7314264488000001,0.19824000000000003,0.05782,0.20650000000000002,0.5,0.16,0.5249761899000001
2020-06-21 07:00:00,0.7206400000000001,0.20852,0.7502017062,0.20064,0.05852,0.209,0.52,0.15,0.5412023651,0.7206400000000001,0.21852000000000002,0.7530424955,0.20064,0.05852,0.209,0.52,0.16,0.5440588203
2020-06-21 07:30:00,0.7082400000000001,0.19782000000000002,0.7353479789,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.14,0.5288667129,0.7082400000000001,0.20782,0.7381009755,0.19824000000000003,0.05782,0.20650000000000002,0.51,0.15,0.5316013544
2020-06-21 08:00:00,0.7601600000000001,0.22838000000000003,0.7937258028,0.20016,0.05838,0.20850000000000002,0.56,0.17,0.5852349955,0.75016,0.22838000000000003,0.7841539709,0.20016,0.05838,0.20850000000000002,0.55,0.17,0.5756735186
2020-06-21 08:30:00,0.7972800000000001,0.24754,0.8348242031,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.19,0.6293647591,0.7972800000000001,0.25754000000000005,0.83784381,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.2,0.632455532
2020-06-21 09:00:00,0.8496800000000001,0.25824,0.8880563045000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.65,0.2,0.6800735254,0.8496800000000001,0.27824000000000004,0.8940769542,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.65,0.22,0.6862215386
2020-06-21 09:30:00,0.9339200000000001,0.25656,0.9685192822,0.19392,0.056560000000000006,0.202,0.74,0.2,0.7665507159,0.9239200000000001,0.27656000000000003,0.9644239732000001,0.19392,0.056560000000000006,0.202,0.73,0.22,0.7624303247
2020-06-21 10:00:00,0.9487200000000001,0.27796000000000004,0.9886007283,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.22,0.7816009212,0.9487200000000001,0.28796000000000005,0.9914588242000001,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.23,0.7844743463
2020-06-21 10:30:00,0.86536,0.27698,0.9086065430000001,0.19536,0.05698,0.20350000000000001,0.67,0.22,0.7051950085,0.8553600000000001,0.28698,0.9022185157,0.19536,0.05698,0.20350000000000001,0.66,0.23,0.6989277502
2020-06-21 11:00:00,0.9592,0.29810000000000003,1.004454205,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.24,0.7969943538,0.9492,0.30810000000000004,0.9979510259000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.75,0.25,0.790569415
2020-06-21 11:30:00,0.9358400000000001,0.29712000000000005,0.9818741264,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.24,0.7779460136,0.9258400000000001,0.30712,0.9754498449000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.25,0.7716216690000001
2020-06-21 12:00:00,0.8887200000000001,0.29796,0.9373384661,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.24,0.7305477397,0.8887200000000001,0.30796,0.9405650429,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.25,0.7338937253000001
2020-06-21 12:30:00,0.92632,0.26726,0.9641040660000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.73,0.21,0.7596051606,0.91632,0.27726,0.9573481342000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.72,0.22,0.7528612090000001
2020-06-21 13:00:00,0.9587200000000001,0.26796000000000003,0.9954630079000001,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.21,0.7884795495,0.9487200000000001,0.27796000000000004,0.9886007283,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.22,0.7816009212
2020-06-21 13:30:00,0.7663200000000001,0.26726,0.8115874876,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.21,0.6074537019,0.7663200000000001,0.27726,0.8149352428000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.5700000000000001,0.22,0.6109828148
2020-06-21 14:00:00,0.6692,0.2381,0.7102958890000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.18,0.5032891813,0.6692,0.24810000000000001,0.7137102003,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.19,0.5069516742
2020-06-21 14:30:00,0.66632,0.23726000000000003,0.7073009614,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.18,0.5032891813,0.66632,0.24726,0.7107178413,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.47000000000000003,0.19,0.5069516742
2020-06-21 15:00:00,0.6492,0.24810000000000001,0.6949922661,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.19,0.4884669897,0.6492,0.24810000000000001,0.6949922661,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.19,0.4884669897
2020-06-21 15:30:00,0.5863200000000001,0.24726,0.6363243277,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.39,0.19,0.4338202393,0.5863200000000001,0.26726,0.6443594106,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.39,0.21,0.4429446918
2020-06-21 16:00:00,0.58872,0.24796,0.6388077958,0.19872,0.057960000000000005,0.20700000000000002,0.39,0.19,0.4338202393,0.58872,0.25796,0.6427554745,0.19872,0.057960000000000005,0.20700000000000002,0.39,0.2,0.43829214
2020-06-21 16:30:00,0.6558400000000001,0.24712000000000003,0.7008526236,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.46,0.19,0.4976946855,0.6558400000000001,0.25712,0.7044407711,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.46,0.2,0.5015974482000001
2020-06-21 17:00:00,0.7587200000000001,0.24796,0.7982106238000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.19,0.5913543777,0.74872,0.25796,0.7919122426,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.2,0.5852349955
2020-06-21 17:30:00,0.87536,0.26698,0.9151685364000001,0.19536,0.05698,0.20350000000000001,0.68,0.21,0.7116881339000001,0.87536,0.27698,0.9181356381,0.19536,0.05698,0.20350000000000001,0.68,0.22,0.7147027354000001
2020-06-21 18:00:00,0.9587200000000001,0.26796000000000003,0.9954630079000001,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.21,0.7884795495,0.9587200000000001,0.27796000000000004,0.9982012823,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.22,0.7912016178
2020-06-21 18:30:00,0.9375200000000001,0.23886000000000002,0.9674698187,0.16752,0.04886,0.17450000000000002,0.77,0.19,0.7930952024,0.9375200000000001,0.24886000000000003,0.9699871391,0.16752,0.04886,0.17450000000000002,0.77,0.2,0.7955501241
2020-06-21 19:00:00,0.9946400000000001,0.23802,1.0227229586,0.16464,0.04802000000000001,0.1715,0.8300000000000001,0.19,0.8514693183,0.9846400000000001,0.24802000000000002,1.0153964004,0.16464,0.04802000000000001,0.1715,0.8200000000000001,0.2,0.8440379138
2020-06-21 19:30:00,1.01224,0.24732,1.0420158348,0.16224000000000002,0.04732,0.169,0.85,0.2,0.8732124598000001,1.01224,0.25732000000000005,1.0444344881,0.16224000000000002,0.04732,0.169,0.85,0.21,0.8755569656000001
2020-06-21 20:00:00,0.9746400000000001,0.23802,1.0032829362,0.16464,0.04802000000000001,0.1715,0.81,0.19,0.8319855768000001,0.96464,0.25802,0.9985512756,0.16464,0.04802000000000001,0.1715,0.8,0.21,0.8271033793
2020-06-21 20:30:00,0.95176,0.22718000000000002,0.9784977517000001,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.18,0.810246876,0.95176,0.23718000000000003,0.9808677026,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.19,0.8125269226
2020-06-21 21:00:00,0.9551200000000001,0.21816000000000002,0.9797183269,0.16512000000000002,0.04816,0.17200000000000001,0.79,0.17,0.808084154,0.9551200000000001,0.22816000000000003,0.9819934827000001,0.16512000000000002,0.04816,0.17200000000000001,0.79,0.18,0.810246876
2020-06-21 21:30:00,0.9222400000000001,0.21732,0.9474991293,0.16224000000000002,0.04732,0.169,0.76,0.17,0.7787810989,0.91224,0.22732000000000002,0.9401362667000001,0.16224000000000002,0.04732,0.169,0.75,0.18,0.7712976079
2020-06-21 22:00:00,0.9256000000000001,0.21830000000000002,0.950994348,0.1656,0.0483,0.17250000000000001,0.76,0.17,0.7787810989,0.9156000000000001,0.2283,0.9436335359,0.1656,0.0483,0.17250000000000001,0.75,0.18,0.7712976079
2020-06-21 22:30:00,0.8927200000000001,0.21746000000000001,0.9188241671,0.16272,0.04746,0.1695,0.73,0.17,0.7495331881,0.8927200000000001,0.22746000000000002,0.9212421234,0.16272,0.04746,0.1695,0.73,0.18,0.7518643495
2020-06-21 23:00:00,0.8451200000000001,0.21816000000000002,0.8728239227,0.16512000000000002,0.04816,0.17200000000000001,0.68,0.17,0.7009279564,0.8451200000000001,0.22816000000000003,0.8753769474,0.16512000000000002,0.04816,0.17200000000000001,0.68,0.18,0.7034202158
2020-06-21 23:30:00,0.76224,0.21732,0.7926145343000001,0.16224000000000002,0.04732,0.169,0.6000000000000001,0.17,0.6236184731000001,0.76224,0.22732000000000002,0.7954144831000001,0.16224000000000002,0.04732,0.169,0.6000000000000001,0.18,0.6264183905
2020-06-22 00:00:00,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029,0.6951200000000001,0.18816000000000002,0.7201360982,0.16512000000000002,0.04816,0.17200000000000001,0.53,0.14,0.5481788029
2020-06-22 00:30:00,0.6541600000000001,0.18788000000000002,0.6806057596,0.16416,0.047880000000000006,0.171,0.49,0.14,0.5096076922,0.6541600000000001,0.19788000000000003,0.68343383,0.16416,0.047880000000000006,0.171,0.49,0.15,0.512445119
2020-06-22 01:00:00,0.65512,0.18816000000000002,0.6816057511,0.16512000000000002,0.04816,0.17200000000000001,0.49,0.14,0.5096076922,0.65512,0.19816,0.6844337806,0.16512000000000002,0.04816,0.17200000000000001,0.49,0.15,0.512445119
2020-06-22 01:30:00,0.6827200000000001,0.18746000000000002,0.7079885945000001,0.16272,0.04746,0.1695,0.52,0.14,0.5385164807,0.6727200000000001,0.19746000000000002,0.7011010270000001,0.16272,0.04746,0.1695,0.51,0.15,0.5316013544
2020-06-22 02:00:00,0.7043200000000001,0.19376000000000002,0.7304858657000001,0.18432,0.05376,0.192,0.52,0.14,0.5385164807,0.69432,0.20376000000000002,0.7236009950000001,0.18432,0.05376,0.192,0.51,0.15,0.5316013544
2020-06-22 02:30:00,0.70528,0.19404000000000002,0.7314857483,0.18528000000000003,0.054040000000000005,0.193,0.52,0.14,0.5385164807,0.69528,0.20404000000000003,0.7246009937,0.18528000000000003,0.054040000000000005,0.193,0.51,0.15,0.5316013544
2020-06-22 03:00:00,0.68864,0.19502000000000003,0.7157219083,0.18864,0.055020000000000006,0.1965,0.5,0.14,0.5192301994,0.67864,0.18502000000000002,0.7034093047000001,0.18864,0.055020000000000006,0.1965,0.49,0.13,0.5069516742
2020-06-22 03:30:00,0.6962400000000001,0.19432000000000002,0.7228488085,0.18624000000000002,0.05432000000000001,0.194,0.51,0.14,0.5288667129,0.6962400000000001,0.18432,0.7202249649,0.18624000000000002,0.05432000000000001,0.194,0.51,0.13,0.5263078947000001
2020-06-22 04:00:00,0.7286400000000001,0.19502000000000003,0.7542871138,0.18864,0.055020000000000006,0.1965,0.54,0.14,0.5578530272000001,0.7286400000000001,0.18502000000000002,0.7517636929,0.18864,0.055020000000000006,0.1965,0.54,0.13,0.5554277631
2020-06-22 04:30:00,0.7262400000000001,0.19432000000000002,0.751787736,0.18624000000000002,0.05432000000000001,0.194,0.54,0.14,0.5578530272000001,0.7262400000000001,0.18432,0.7492652401000001,0.18624000000000002,0.05432000000000001,0.194,0.54,0.13,0.5554277631
2020-06-22 05:00:00,0.7091200000000001,0.19516000000000003,0.7354852820000001,0.18912,0.05516000000000001,0.197,0.52,0.14,0.5385164807,0.7091200000000001,0.18516000000000002,0.7328952176,0.18912,0.05516000000000001,0.197,0.52,0.13,0.5360037313
2020-06-22 05:30:00,0.73672,0.19446000000000002,0.761952131,0.18672000000000002,0.05446,0.1945,0.55,0.14,0.5675385449,0.73672,0.18446,0.7594615527,0.18672000000000002,0.05446,0.1945,0.55,0.13,0.565154846
2020-06-22 06:00:00,0.7391200000000001,0.19516000000000003,0.7644513065,0.18912,0.05516000000000001,0.197,0.55,0.14,0.5675385449,0.7391200000000001,0.18516000000000002,0.7619597102,0.18912,0.05516000000000001,0.197,0.55,0.13,0.565154846
2020-06-22 06:30:00,0.7967200000000001,0.19446000000000002,0.8201081941,0.18672000000000002,0.05446,0.1945,0.61,0.14,0.6258594091,0.7967200000000001,0.20446,0.8225367165,0.18672000000000002,0.05446,0.1945,0.61,0.15,0.628171951
2020-06-22 07:00:00,0.8486400000000001,0.23502,0.8805817679,0.18864,0.055020000000000006,0.1965,0.66,0.18,0.6841052551,0.8486400000000001,0.24502000000000002,0.8833032605000001,0.18864,0.055020000000000006,0.1965,0.66,0.19,0.6868041933
2020-06-22 07:30:00,0.9167200000000001,0.27446000000000004,0.9569241610000001,0.18672000000000002,0.05446,0.1945,0.73,0.22,0.7624303247,0.9167200000000001,0.28446000000000005,0.9598401169,0.18672000000000002,0.05446,0.1945,0.73,0.23,0.7653757247
2020-06-22 08:00:00,0.94864,0.28502,0.9905323064,0.18864,0.055020000000000006,0.1965,0.76,0.23,0.7940403012,0.93864,0.29502,0.9839115052,0.18864,0.055020000000000006,0.1965,0.75,0.24,0.7874642849
2020-06-22 08:30:00,0.9662400000000001,0.33432,1.0224429568,0.18624000000000002,0.05432000000000001,0.194,0.78,0.28,0.8287339742000001,0.9662400000000001,0.34432,1.0257563063,0.18624000000000002,0.05432000000000001,0.194,0.78,0.29,0.8321658489
2020-06-22 09:00:00,0.9581600000000001,0.33488,1.0149951724,0.18816000000000002,0.054880000000000005,0.196,0.77,0.28,0.8193289938,0.9681600000000001,0.34488,1.0277528886,0.18816000000000002,0.054880000000000005,0.196,0.78,0.29,0.8321658489
2020-06-22 09:30:00,0.9348000000000001,0.3639,1.0031322196,0.18480000000000002,0.0539,0.1925,0.75,0.31,0.8115417426,0.9348000000000001,0.3739,1.0068029847,0.18480000000000002,0.0539,0.1925,0.75,0.32,0.8154140053000001
2020-06-22 10:00:00,0.8972,0.36460000000000004,0.9684528899,0.1872,0.0546,0.195,0.71,0.31,0.7747257579,0.8972,0.37460000000000004,0.9722617960000001,0.1872,0.0546,0.195,0.71,0.32,0.7787810989
2020-06-22 10:30:00,0.7838400000000001,0.34362000000000004,0.8558503666,0.18384,0.05362,0.1915,0.6000000000000001,0.29,0.6664082833,0.7838400000000001,0.35362000000000005,0.8599140945,0.18384,0.05362,0.1915,0.6000000000000001,0.30000000000000004,0.6708203932
2020-06-22 11:00:00,0.8076800000000001,0.38474,0.8946350373,0.18768,0.054740000000000004,0.1955,0.62,0.33,0.7023531875,0.8076800000000001,0.39474000000000004,0.8989808952,0.18768,0.054740000000000004,0.1955,0.62,0.34,0.7071067812
2020-06-22 11:30:00,0.80288,0.39334,0.8940540532000001,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.34,0.7071067812,0.80288,0.40334000000000003,0.8984984418,0.18288000000000001,0.053340000000000005,0.1905,0.62,0.35000000000000003,0.7119691005000001
2020-06-22 12:00:00,0.7881600000000001,0.39488,0.8815477298000001,0.18816000000000002,0.054880000000000005,0.196,0.6000000000000001,0.34,0.689637586,0.7881600000000001,0.40488,0.8860722318,0.18816000000000002,0.054880000000000005,0.196,0.6000000000000001,0.35000000000000003,0.6946221995
2020-06-22 12:30:00,0.7933600000000001,0.41348,0.8946428338,0.18336000000000002,0.05348000000000001,0.191,0.61,0.36,0.7083078427,0.7933600000000001,0.42348,0.8993082897,0.18336000000000002,0.05348000000000001,0.191,0.61,0.37,0.7134423593
2020-06-22 13:00:00,0.74768,0.35474000000000006,0.8275662209,0.18768,0.054740000000000004,0.1955,0.56,0.30000000000000004,0.6352952070000001,0.74768,0.36474,0.8319018271,0.18768,0.054740000000000004,0.1955,0.56,0.31,0.6400781202
2020-06-22 13:30:00,0.69432,0.31376000000000004,0.7619223058,0.18432,0.05376,0.192,0.51,0.26,0.5724508713,0.69432,0.33376,0.7703739352000001,0.18432,0.05376,0.192,0.51,0.28,0.5818075283
2020-06-22 14:00:00,0.7172000000000001,0.3346,0.7914120292,0.1872,0.0546,0.195,0.53,0.28,0.5994163828,0.7172000000000001,0.3446,0.7956915231,0.1872,0.0546,0.195,0.53,0.29,0.6041522987
2020-06-22 14:30:00,0.7648,0.33390000000000003,0.8345107848000001,0.18480000000000002,0.0539,0.1925,0.58,0.28,0.6440496875,0.7548,0.3539,0.8336475574000001,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.30000000000000004,0.6441273166
2020-06-22 15:00:00,0.7372000000000001,0.3446,0.813764708,0.1872,0.0546,0.195,0.55,0.29,0.6217716623,0.7372000000000001,0.3546,0.8180495095,0.1872,0.0546,0.195,0.55,0.30000000000000004,0.6264982043
2020-06-22 15:30:00,0.7748,0.33390000000000003,0.8436849234,0.18480000000000002,0.0539,0.1925,0.59,0.28,0.6530696747,0.7748,0.3539,0.8517982449,0.18480000000000002,0.0539,0.1925,0.59,0.30000000000000004,0.6618912297
2020-06-22 16:00:00,0.84672,0.35446000000000005,0.9179197405,0.18672000000000002,0.05446,0.1945,0.66,0.30000000000000004,0.7249827584,0.84672,0.35446000000000005,0.9179197405,0.18672000000000002,0.05446,0.1945,0.66,0.30000000000000004,0.7249827584
2020-06-22 16:30:00,0.8952800000000001,0.37404000000000004,0.9702742911000001,0.18528000000000003,0.054040000000000005,0.193,0.71,0.32,0.7787810989,0.8852800000000001,0.38404000000000005,0.9649908808000001,0.18528000000000003,0.054040000000000005,0.193,0.7000000000000001,0.33,0.7738862966000001
2020-06-22 17:00:00,0.9391200000000001,0.32516,0.9938185951,0.18912,0.05516000000000001,0.197,0.75,0.27,0.7971198153,0.9391200000000001,0.33516,0.9971351965,0.18912,0.05516000000000001,0.197,0.75,0.28,0.8005623024
2020-06-22 17:30:00,0.90536,0.28698,0.9497548368000001,0.19536,0.05698,0.20350000000000001,0.71,0.23,0.7463243263,0.90536,0.29698,0.9528241443000001,0.19536,0.05698,0.20350000000000001,0.71,0.24,0.7494664769
2020-06-22 18:00:00,0.9882400000000001,0.27782,1.0265487081,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.22,0.8200609733,0.9882400000000001,0.28782,1.0293000777,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.23,0.8228000972
2020-06-22 18:30:00,1.0168,0.2974,1.0594003021,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.24,0.8544003745000001,1.0168,0.3074,1.062250912,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.25,0.8572630868000001
2020-06-22 19:00:00,0.9882400000000001,0.26782,1.0238876159,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.21,0.8174350127000001,0.9882400000000001,0.28782,1.0293000777,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.23,0.8228000972
2020-06-22 19:30:00,1.0368,0.2674,1.0707273229,0.1968,0.0574,0.20500000000000002,0.84,0.21,0.8658521814,1.0368,0.2874,1.0758963705,0.1968,0.0574,0.20500000000000002,0.84,0.23,0.8709190548
2020-06-22 20:00:00,1.01872,0.26796000000000003,1.0533722039,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.21,0.8464632302,1.01872,0.28796000000000005,1.058636576,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.23,0.8516454661
2020-06-22 20:30:00,1.01584,0.24712000000000003,1.0454660205,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.19,0.8417244205000001,1.01584,0.26712,1.050373267,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.21,0.8464632302
2020-06-22 21:00:00,0.9682400000000001,0.24782,0.9994515746,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.19,0.7930952024,0.9682400000000001,0.24782,0.9994515746,0.19824000000000003,0.05782,0.20650000000000002,0.77,0.19,0.7930952024
2020-06-22 21:30:00,0.9453600000000001,0.24698000000000003,0.9770898884,0.19536,0.05698,0.20350000000000001,0.75,0.19,0.7736924454,0.9453600000000001,0.24698000000000003,0.9770898884,0.19536,0.05698,0.20350000000000001,0.75,0.19,0.7736924454
2020-06-22 22:00:00,0.9401600000000001,0.20838,0.962976142,0.20016,0.05838,0.20850000000000002,0.74,0.15,0.7550496672,0.9301600000000001,0.21838000000000002,0.9554514378000001,0.20016,0.05838,0.20850000000000002,0.73,0.16,0.7473285757
2020-06-22 22:30:00,0.89824,0.20782,0.9219675970000001,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.15,0.7158910532,0.88824,0.21782,0.9145577346,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.16,0.7083078427
2020-06-22 23:00:00,0.84016,0.20838,0.8656159945,0.20016,0.05838,0.20850000000000002,0.64,0.15,0.6573431372,0.84016,0.21838000000000002,0.8680775599,0.20016,0.05838,0.20850000000000002,0.64,0.16,0.6596969001
2020-06-22 23:30:00,0.7468,0.2074,0.7750645134,0.1968,0.0574,0.20500000000000002,0.55,0.15,0.5700877125,0.7468,0.2174,0.7778001029,0.1968,0.0574,0.20500000000000002,0.55,0.16,0.5728001397
2020-06-23 00:00:00,0.6892,0.2081,0.7199321149,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.49,0.15,0.512445119,0.6892,0.21810000000000002,0.722886056,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.49,0.16,0.5154609588
2020-06-23 00:30:00,0.6358400000000001,0.20712000000000003,0.6687235602,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.44,0.15,0.464865572,0.6358400000000001,0.21712,0.6718880859,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.44,0.16,0.46818799640000003
2020-06-23 01:00:00,0.6392,0.2081,0.6722218756,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.44,0.15,0.464865572,0.6392,0.2281,0.6786797846,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.44,0.17,0.4716990566
2020-06-23 01:30:00,0.6572800000000001,0.20754000000000003,0.6892676186000001,0.19728,0.05754000000000001,0.20550000000000002,0.46,0.15,0.4838388161,0.6572800000000001,0.22754000000000002,0.6955511843000001,0.19728,0.05754000000000001,0.20550000000000002,0.46,0.17,0.4904079934
2020-06-23 02:00:00,0.6811200000000001,0.20866,0.7123646889,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.15,0.5028916384000001,0.6811200000000001,0.19866,0.7095,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.48,0.14,0.5
2020-06-23 02:30:00,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5,0.6792,0.1981,0.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.48,0.14,0.5
2020-06-23 03:00:00,0.66064,0.19852000000000003,0.6898227309,0.20064,0.05852,0.209,0.46,0.14,0.48083261120000004,0.66064,0.19852000000000003,0.6898227309,0.20064,0.05852,0.209,0.46,0.14,0.48083261120000004
2020-06-23 03:30:00,0.6692,0.1981,0.6979056168000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.14,0.4904079934,0.6692,0.1981,0.6979056168000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-23 04:00:00,0.6916,0.1988,0.7196054475,0.2016,0.058800000000000005,0.21,0.49,0.14,0.5096076922,0.6916,0.1988,0.7196054475,0.2016,0.058800000000000005,0.21,0.49,0.14,0.5096076922
2020-06-23 04:30:00,0.6701600000000001,0.19838000000000003,0.6989056088000001,0.20016,0.05838,0.20850000000000002,0.47000000000000003,0.14,0.4904079934,0.6701600000000001,0.19838000000000003,0.6989056088000001,0.20016,0.05838,0.20850000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-23 05:00:00,0.6716000000000001,0.1988,0.7004055968,0.2016,0.058800000000000005,0.21,0.47000000000000003,0.14,0.4904079934,0.6716000000000001,0.1988,0.7004055968,0.2016,0.058800000000000005,0.21,0.47000000000000003,0.14,0.4904079934
2020-06-23 05:30:00,0.6901600000000001,0.19838000000000003,0.7181054588,0.20016,0.05838,0.20850000000000002,0.49,0.14,0.5096076922,0.6801600000000001,0.19838000000000003,0.7085,0.20016,0.05838,0.20850000000000002,0.48,0.14,0.5
2020-06-23 06:00:00,0.7011200000000001,0.19866,0.7287215175,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5,0.14,0.5192301994,0.7011200000000001,0.19866,0.7287215175,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.5,0.14,0.5192301994
2020-06-23 06:30:00,0.74016,0.19838000000000003,0.7662841836000001,0.20016,0.05838,0.20850000000000002,0.54,0.14,0.5578530272000001,0.74016,0.19838000000000003,0.7662841836000001,0.20016,0.05838,0.20850000000000002,0.54,0.14,0.5578530272000001
2020-06-23 07:00:00,0.7806400000000001,0.19852000000000003,0.8054868093,0.20064,0.05852,0.209,0.58,0.14,0.5966573556,0.7706400000000001,0.19852000000000003,0.7957990952,0.20064,0.05852,0.209,0.5700000000000001,0.14,0.5869412236
2020-06-23 07:30:00,0.9092,0.2381,0.939859697,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.71,0.18,0.7324616031000001,0.8992,0.24810000000000001,0.9327991477,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.19,0.7253275122
2020-06-23 08:00:00,0.9481600000000001,0.24488000000000001,0.9792719745,0.18816000000000002,0.054880000000000005,0.196,0.76,0.19,0.7833900689000001,0.9381600000000001,0.26488,0.9748361914,0.18816000000000002,0.054880000000000005,0.196,0.75,0.21,0.7788452991
2020-06-23 08:30:00,0.9427200000000001,0.28746000000000005,0.9855730567000001,0.16272,0.04746,0.1695,0.78,0.24,0.8160882305,0.9427200000000001,0.29746,0.9885360135000001,0.16272,0.04746,0.1695,0.78,0.25,0.8190848552000001
2020-06-23 09:00:00,0.9341600000000001,0.30788000000000004,0.9835878202,0.16416,0.047880000000000006,0.171,0.77,0.26,0.8127115109,0.9341600000000001,0.30788000000000004,0.9835878202,0.16416,0.047880000000000006,0.171,0.77,0.26,0.8127115109
2020-06-23 09:30:00,0.9308000000000001,0.3569,0.9968782523,0.1608,0.046900000000000004,0.1675,0.77,0.31,0.8300602388,0.9308000000000001,0.3669,1.000501999,0.1608,0.046900000000000004,0.1675,0.77,0.32,0.8338465087
2020-06-23 10:00:00,0.8536800000000001,0.32774000000000003,0.9144304512,0.16368000000000002,0.047740000000000005,0.1705,0.6900000000000001,0.28,0.7446475676000001,0.8436800000000001,0.33774000000000004,0.9087707357,0.16368000000000002,0.047740000000000005,0.1705,0.68,0.29,0.7392563831000001
2020-06-23 10:30:00,0.7288800000000001,0.31634,0.7945672092,0.15888000000000002,0.046340000000000006,0.1655,0.5700000000000001,0.27,0.6307138812,0.7288800000000001,0.32634,0.7986011833000001,0.15888000000000002,0.046340000000000006,0.1655,0.5700000000000001,0.28,0.6350590524
2020-06-23 11:00:00,0.77368,0.34774000000000005,0.8482357278,0.16368000000000002,0.047740000000000005,0.1705,0.61,0.30000000000000004,0.679779376,0.77368,0.35774,0.8523840977,0.16368000000000002,0.047740000000000005,0.1705,0.61,0.31,0.6842514158
2020-06-23 11:30:00,0.73048,0.35264,0.8111448699,0.18048,0.052640000000000006,0.188,0.55,0.30000000000000004,0.6264982043,0.73048,0.36264,0.8155420283,0.18048,0.052640000000000006,0.188,0.55,0.31,0.6313477647
2020-06-23 12:00:00,0.7072,0.3546,0.7911213561,0.1872,0.0546,0.195,0.52,0.30000000000000004,0.6003332408000001,0.7072,0.36460000000000004,0.7956538192,0.1872,0.0546,0.195,0.52,0.31,0.6053924347
2020-06-23 12:30:00,0.6933600000000001,0.36348,0.7828574583,0.18336000000000002,0.05348000000000001,0.191,0.51,0.31,0.5968249325,0.6933600000000001,0.37348000000000003,0.7875502524,0.18336000000000002,0.05348000000000001,0.191,0.51,0.32,0.6020797289
2020-06-23 13:00:00,0.6672,0.3346,0.7464000268000001,0.1872,0.0546,0.195,0.48,0.28,0.5556977596,0.6672,0.3446,0.7509360825,0.1872,0.0546,0.195,0.48,0.29,0.5608029957
2020-06-23 13:30:00,0.6243200000000001,0.30376000000000003,0.6942950382,0.18432,0.05376,0.192,0.44,0.25,0.5060632372,0.6143200000000001,0.31376000000000004,0.6898075094,0.18432,0.05376,0.192,0.43,0.26,0.5024937811
2020-06-23 14:00:00,0.62672,0.32446,0.70572817,0.18672000000000002,0.05446,0.1945,0.44,0.27,0.51623638,0.61672,0.33446000000000004,0.7015746931,0.18672000000000002,0.05446,0.1945,0.43,0.28,0.5131276644
2020-06-23 14:30:00,0.6248,0.3139,0.6992197437000001,0.18480000000000002,0.0539,0.1925,0.44,0.26,0.5110772936,0.6148,0.3239,0.6949030508,0.18480000000000002,0.0539,0.1925,0.43,0.27,0.5077400910000001
