Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 15:00:00,0.6257600000000001,0.31418,0.7002032919000001,0.18576,0.054180000000000006,0.1935,0.44,0.26,0.5110772936,0.6157600000000001,0.32418,0.6958829284,0.18576,0.054180000000000006,0.1935,0.43,0.27,0.5077400910000001
2020-06-23 15:30:00,0.65288,0.31334,0.7241783275,0.18288000000000001,0.053340000000000005,0.1905,0.47000000000000003,0.26,0.5371219601,0.65288,0.32334,0.7285609446,0.18288000000000001,0.053340000000000005,0.1905,0.47000000000000003,0.27,0.5420332093
2020-06-23 16:00:00,0.71528,0.33404,0.7894353678,0.18528000000000003,0.054040000000000005,0.193,0.53,0.28,0.5994163828,0.71528,0.34404,0.7937184639,0.18528000000000003,0.054040000000000005,0.193,0.53,0.29,0.6041522987
2020-06-23 16:30:00,0.7824,0.3332,0.8503952022,0.1824,0.053200000000000004,0.19,0.6000000000000001,0.28,0.6621178143,0.7824,0.3432,0.8543629205000001,0.1824,0.053200000000000004,0.19,0.6000000000000001,0.29,0.6664082833
2020-06-23 17:00:00,0.84528,0.31404000000000004,0.9017313347,0.18528000000000003,0.054040000000000005,0.193,0.66,0.26,0.709365914,0.84528,0.32404000000000005,0.9052625034,0.18528000000000003,0.054040000000000005,0.193,0.66,0.27,0.7130918594
2020-06-23 17:30:00,0.8824000000000001,0.2832,0.9267318922000001,0.1824,0.053200000000000004,0.19,0.7000000000000001,0.23,0.7368174808,0.8824000000000001,0.2932,0.9298365448,0.1824,0.053200000000000004,0.19,0.7000000000000001,0.24,0.74
2020-06-23 18:00:00,0.9452800000000001,0.28404,0.9870324209,0.18528000000000003,0.054040000000000005,0.193,0.76,0.23,0.7940403012,0.9452800000000001,0.29404,0.9899564637,0.18528000000000003,0.054040000000000005,0.193,0.76,0.24,0.7969943538
2020-06-23 18:30:00,0.9886400000000001,0.27502000000000004,1.0261798332,0.18864,0.055020000000000006,0.1965,0.8,0.22,0.8296987405,0.9886400000000001,0.29502,1.0317198505,0.18864,0.055020000000000006,0.1965,0.8,0.24,0.8352245207000001
2020-06-23 19:00:00,1.02632,0.28726,1.0657631303,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.23,0.86127812,1.02632,0.29726,1.0685018718000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8300000000000001,0.24,0.8640023148
2020-06-23 19:30:00,1.09392,0.30656,1.1360633785,0.19392,0.056560000000000006,0.202,0.9,0.25,0.9340770846,1.09392,0.31656,1.138802529,0.19392,0.056560000000000006,0.202,0.9,0.26,0.9368030743
2020-06-23 20:00:00,1.03728,0.29754,1.0791106755,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.24,0.8736131867,1.03728,0.30754000000000004,1.0819106479,0.19728,0.05754000000000001,0.20550000000000002,0.84,0.25,0.8764131446000001
2020-06-23 20:30:00,1.00488,0.27684000000000003,1.0423167465,0.19488000000000003,0.05684,0.203,0.81,0.22,0.8393449827,1.00488,0.28684000000000004,1.0450172247,0.19488000000000003,0.05684,0.203,0.81,0.23,0.8420213774
2020-06-23 21:00:00,0.9982400000000001,0.27782,1.0361790627,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.22,0.8296987405,0.9982400000000001,0.28782,1.0389049283,0.19824000000000003,0.05782,0.20650000000000002,0.8,0.23,0.8324061509
2020-06-23 21:30:00,0.9768,0.27740000000000004,1.0154255266,0.1968,0.0574,0.20500000000000002,0.78,0.22,0.8104319836,0.9668,0.2874,1.0086134046,0.1968,0.0574,0.20500000000000002,0.77,0.23,0.8036168241
2020-06-23 22:00:00,0.9601600000000001,0.23838,0.989308976,0.20016,0.05838,0.20850000000000002,0.76,0.18,0.7810249676000001,0.9501600000000001,0.24838000000000002,0.9820879034000001,0.20016,0.05838,0.20850000000000002,0.75,0.19,0.7736924454
2020-06-23 22:30:00,0.9572800000000001,0.23754000000000003,0.9863114366000001,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.18,0.7810249676000001,0.9472800000000001,0.24754,0.979089092,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.19,0.7736924454
2020-06-23 23:00:00,0.8901600000000001,0.23838,0.9215258271000001,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.18,0.7130918594,0.8901600000000001,0.24838000000000002,0.9241631079,0.20016,0.05838,0.20850000000000002,0.6900000000000001,0.19,0.7156814934
2020-06-23 23:30:00,0.7972800000000001,0.23754000000000003,0.8319138477,0.19728,0.05754000000000001,0.20550000000000002,0.6000000000000001,0.18,0.6264183905,0.7872800000000001,0.23754000000000003,0.8223351203,0.19728,0.05754000000000001,0.20550000000000002,0.59,0.18,0.6168468205000001
2020-06-24 00:00:00,0.7282400000000001,0.23782000000000003,0.7660886698,0.19824000000000003,0.05782,0.20650000000000002,0.53,0.18,0.5597320788,0.7282400000000001,0.23782000000000003,0.7660886698,0.19824000000000003,0.05782,0.20650000000000002,0.53,0.18,0.5597320788
2020-06-24 00:30:00,0.6658400000000001,0.23712000000000003,0.7068018110000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.47000000000000003,0.18,0.5032891813,0.6658400000000001,0.23712000000000003,0.7068018110000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.47000000000000003,0.18,0.5032891813
2020-06-24 01:00:00,0.6387200000000001,0.20796,0.6717221152,0.19872,0.057960000000000005,0.20700000000000002,0.44,0.15,0.464865572,0.6387200000000001,0.22796000000000002,0.6781806544,0.19872,0.057960000000000005,0.20700000000000002,0.44,0.17,0.4716990566
2020-06-24 01:30:00,0.6568,0.2074,0.6887677402,0.1968,0.0574,0.20500000000000002,0.46,0.15,0.4838388161,0.6568,0.2074,0.6887677402,0.1968,0.0574,0.20500000000000002,0.46,0.15,0.4838388161
2020-06-24 02:00:00,0.6587200000000001,0.19796000000000002,0.6878227969,0.19872,0.057960000000000005,0.20700000000000002,0.46,0.14,0.48083261120000004,0.6587200000000001,0.20796,0.6907672546,0.19872,0.057960000000000005,0.20700000000000002,0.46,0.15,0.4838388161
2020-06-24 02:30:00,0.6568,0.19740000000000002,0.6858228634,0.1968,0.0574,0.20500000000000002,0.46,0.14,0.48083261120000004,0.6568,0.2074,0.6887677402,0.1968,0.0574,0.20500000000000002,0.46,0.15,0.4838388161
2020-06-24 03:00:00,0.6387200000000001,0.19796000000000002,0.6686938014,0.19872,0.057960000000000005,0.20700000000000002,0.44,0.14,0.4617358552,0.6387200000000001,0.19796000000000002,0.6686938014,0.19872,0.057960000000000005,0.20700000000000002,0.44,0.14,0.4617358552
2020-06-24 03:30:00,0.6772800000000001,0.19754000000000002,0.7055,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.14,0.5,0.6672800000000001,0.19754000000000002,0.6959056330000001,0.19728,0.05754000000000001,0.20550000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-24 04:00:00,0.6992,0.1981,0.7267215767,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.14,0.5192301994,0.6992,0.1981,0.7267215767,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.14,0.5192301994
2020-06-24 04:30:00,0.6768000000000001,0.19740000000000002,0.705,0.1968,0.0574,0.20500000000000002,0.48,0.14,0.5,0.6768000000000001,0.19740000000000002,0.705,0.1968,0.0574,0.20500000000000002,0.48,0.14,0.5
2020-06-24 05:00:00,0.6587200000000001,0.19796000000000002,0.6878227969,0.19872,0.057960000000000005,0.20700000000000002,0.46,0.14,0.48083261120000004,0.6587200000000001,0.19796000000000002,0.6878227969,0.19872,0.057960000000000005,0.20700000000000002,0.46,0.14,0.48083261120000004
2020-06-24 05:30:00,0.6772800000000001,0.19754000000000002,0.7055,0.19728,0.05754000000000001,0.20550000000000002,0.48,0.14,0.5,0.6672800000000001,0.19754000000000002,0.6959056330000001,0.19728,0.05754000000000001,0.20550000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-24 06:00:00,0.6887200000000001,0.19796000000000002,0.7166054703,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.14,0.5096076922,0.6887200000000001,0.19796000000000002,0.7166054703,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.14,0.5096076922
2020-06-24 06:30:00,0.71728,0.19754000000000002,0.7439843076,0.19728,0.05754000000000001,0.20550000000000002,0.52,0.14,0.5385164807,0.71728,0.19754000000000002,0.7439843076,0.19728,0.05754000000000001,0.20550000000000002,0.52,0.14,0.5385164807
2020-06-24 07:00:00,0.7587200000000001,0.20796,0.7867041375,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.15,0.5797413216,0.74872,0.21796000000000001,0.7798001026,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.16,0.5728001397
2020-06-24 07:30:00,0.8424800000000001,0.25614000000000003,0.8805567841,0.19248,0.05614,0.2005,0.65,0.2,0.6800735254,0.8424800000000001,0.26614000000000004,0.8835174305,0.19248,0.05614,0.2005,0.65,0.21,0.6830812543
2020-06-24 08:00:00,0.9077600000000001,0.26768000000000003,0.946404142,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.21,0.7404052944,0.9077600000000001,0.27768000000000004,0.9492809911000001,0.19776000000000002,0.05768,0.20600000000000002,0.71,0.22,0.7433034374
2020-06-24 08:30:00,0.9039200000000001,0.29656000000000005,0.9513249708,0.19392,0.056560000000000006,0.202,0.71,0.24,0.7494664769,0.9039200000000001,0.30656,0.9544896018000001,0.19392,0.056560000000000006,0.202,0.71,0.25,0.7527283707
2020-06-24 09:00:00,0.87824,0.29782000000000003,0.9273630627,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.24,0.7211102551,0.87824,0.30782000000000004,0.9306227216,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.25,0.7244998275
2020-06-24 09:30:00,0.8934400000000001,0.32642000000000004,0.9512018976000001,0.19344000000000003,0.056420000000000005,0.2015,0.7000000000000001,0.27,0.7502666193,0.8934400000000001,0.33642000000000005,0.9546797631,0.19344000000000003,0.056420000000000005,0.2015,0.7000000000000001,0.28,0.753923073
2020-06-24 10:00:00,0.8477600000000001,0.34768000000000004,0.9162851085,0.19776000000000002,0.05768,0.20600000000000002,0.65,0.29,0.7117583860000001,0.8377600000000001,0.35768000000000005,0.9109208528,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.30000000000000004,0.7068238819
2020-06-24 10:30:00,0.7144,0.3267,0.7855572863,0.19440000000000002,0.0567,0.2025,0.52,0.27,0.585918083,0.7144,0.3367,0.7897684787,0.19440000000000002,0.0567,0.2025,0.52,0.28,0.5905929224
2020-06-24 11:00:00,0.74968,0.33824000000000004,0.8224514575,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.28,0.617170965,0.74968,0.35824,0.8308766455000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.30000000000000004,0.6264982043
2020-06-24 11:30:00,0.7063200000000001,0.36726000000000003,0.7960953775,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.31,0.5968249325,0.7063200000000001,0.37726000000000004,0.8007577973000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.32,0.6020797289
2020-06-24 12:00:00,0.70872,0.32796000000000003,0.7809236839,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.27,0.5770615219,0.70872,0.33796000000000004,0.7851757765,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.28,0.5818075283
2020-06-24 12:30:00,0.7163200000000001,0.34726,0.7960551802,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.52,0.29,0.5953990259,0.7063200000000001,0.35726,0.7915318376,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.51,0.30000000000000004,0.5916924877
2020-06-24 13:00:00,0.69728,0.34754,0.779091426,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.29,0.5780138407000001,0.69728,0.35754,0.7836033754,0.19728,0.05754000000000001,0.20550000000000002,0.5,0.30000000000000004,0.5830951895
2020-06-24 13:30:00,0.6148800000000001,0.31684,0.6917116451,0.19488000000000003,0.05684,0.203,0.42,0.26,0.49396356140000003,0.6148800000000001,0.32684,0.6963489068000001,0.19488000000000003,0.05684,0.203,0.42,0.27,0.4992995093
2020-06-24 14:00:00,0.6568,0.34740000000000004,0.7430161506,0.1968,0.0574,0.20500000000000002,0.46,0.29,0.5437830450000001,0.6568,0.3574,0.7477439401,0.1968,0.0574,0.20500000000000002,0.46,0.30000000000000004,0.5491812087
2020-06-24 14:30:00,0.6839200000000001,0.35656000000000004,0.7712856799000001,0.19392,0.056560000000000006,0.202,0.49,0.30000000000000004,0.5745432969000001,0.6839200000000001,0.37656,0.7807329889,0.19392,0.056560000000000006,0.202,0.49,0.32,0.5852349955
2020-06-24 15:00:00,0.68584,0.35712000000000005,0.7732471791000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.49,0.30000000000000004,0.5745432969000001,0.68584,0.37712,0.7826851219000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.49,0.32,0.5852349955
2020-06-24 15:30:00,0.6824800000000001,0.32614000000000004,0.7564034968000001,0.19248,0.05614,0.2005,0.49,0.27,0.5594640292,0.6824800000000001,0.33614000000000005,0.7607687231,0.19248,0.05614,0.2005,0.49,0.28,0.5643580424
2020-06-24 16:00:00,0.74792,0.31606,0.8119595125,0.15792,0.046060000000000004,0.1645,0.59,0.27,0.6488451279,0.73792,0.32606,0.8067472033,0.15792,0.046060000000000004,0.1645,0.58,0.28,0.6440496875
2020-06-24 16:30:00,0.7368800000000001,0.25534,0.7798657897,0.08688000000000001,0.02534,0.09050000000000001,0.65,0.23,0.6894925670000001,0.7368800000000001,0.26534,0.783196942,0.08688000000000001,0.02534,0.09050000000000001,0.65,0.24,0.6928924881
2020-06-24 17:00:00,0.7272000000000001,0.2121,0.7575000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.72,0.21,0.75,0.7272000000000001,0.22210000000000002,0.7603606052,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.72,0.22,0.7528612090000001
2020-06-24 17:30:00,0.74,0.225,0.7734500630000001,0.12,0.035,0.125,0.62,0.19,0.6484597135,0.74,0.23500000000000001,0.7764180575,0.12,0.035,0.125,0.62,0.2,0.651459899
2020-06-24 18:00:00,0.8456800000000001,0.25374,0.8829261860000001,0.11568,0.033740000000000006,0.12050000000000001,0.73,0.22,0.7624303247,0.8456800000000001,0.26374000000000003,0.8858518217,0.11568,0.033740000000000006,0.12050000000000001,0.73,0.23,0.7653757247
2020-06-24 18:30:00,0.8686400000000001,0.28502,0.9142055841000001,0.18864,0.055020000000000006,0.1965,0.68,0.23,0.7178439942,0.8686400000000001,0.29502,0.9173724707,0.18864,0.055020000000000006,0.1965,0.68,0.24,0.7211102551
2020-06-24 19:00:00,0.9611200000000001,0.28866,1.0035318879,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.23,0.7940403012,0.9511200000000001,0.29866000000000004,0.9969087471,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.75,0.24,0.7874642849
2020-06-24 19:30:00,1.01016,0.28838,1.0505171346,0.20016,0.05838,0.20850000000000002,0.81,0.23,0.8420213774,1.01016,0.29838000000000003,1.0533061521,0.20016,0.05838,0.20850000000000002,0.81,0.24,0.8448076704
2020-06-24 20:00:00,0.9925600000000001,0.28908,1.0338000774,0.20256000000000002,0.05908000000000001,0.211,0.79,0.23,0.8228000972,0.9925600000000001,0.29908,1.036640825,0.20256000000000002,0.05908000000000001,0.211,0.79,0.24,0.8256512581000001
2020-06-24 20:30:00,0.9906400000000001,0.26852000000000004,1.0263871589,0.20064,0.05852,0.209,0.79,0.21,0.8174350127000001,0.9906400000000001,0.27852000000000005,1.0290485897,0.20064,0.05852,0.209,0.79,0.22,0.8200609733
2020-06-24 21:00:00,0.9859200000000001,0.27006,1.0222380594,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.21,0.8077747211,0.9859200000000001,0.28006000000000003,1.02492529,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.22,0.8104319836
2020-06-24 21:30:00,0.9844800000000001,0.25964000000000004,1.018142328,0.20448000000000002,0.059640000000000006,0.213,0.78,0.2,0.8052328856000001,0.9844800000000001,0.26964000000000005,1.0207382622,0.20448000000000002,0.059640000000000006,0.213,0.78,0.21,0.8077747211
2020-06-24 22:00:00,0.9388000000000001,0.2609,0.9743789047,0.2088,0.0609,0.2175,0.73,0.2,0.7569015788,0.9388000000000001,0.27090000000000003,0.9771040119000001,0.2088,0.0609,0.2175,0.73,0.21,0.7596051606
2020-06-24 22:30:00,0.9364,0.25020000000000003,0.9692497098,0.2064,0.060200000000000004,0.215,0.73,0.19,0.7543208866000001,0.9364,0.2602,0.9718791077000001,0.2064,0.060200000000000004,0.215,0.73,0.2,0.7569015788
2020-06-24 23:00:00,0.8907200000000001,0.26146,0.9283013789000001,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.2,0.7088018059,0.8907200000000001,0.27146000000000003,0.9311673587,0.21072000000000002,0.06146000000000001,0.2195,0.68,0.21,0.7116881339000001
2020-06-24 23:30:00,0.8273600000000001,0.26048000000000004,0.867395181,0.20736000000000002,0.060480000000000006,0.216,0.62,0.2,0.651459899,0.8273600000000001,0.27048,0.8704504581,0.20736000000000002,0.060480000000000006,0.216,0.62,0.21,0.654599114
2020-06-25 00:00:00,0.76024,0.26132,0.8038986254,0.21024,0.061320000000000006,0.219,0.55,0.2,0.5852349955,0.76024,0.26132,0.8038986254,0.21024,0.061320000000000006,0.219,0.55,0.2,0.5852349955
2020-06-25 00:30:00,0.7168800000000001,0.26034,0.7626885668000001,0.20688,0.060340000000000005,0.2155,0.51,0.2,0.5478138370000001,0.7068800000000001,0.26034,0.7532969202,0.20688,0.060340000000000005,0.2155,0.5,0.2,0.5385164807
2020-06-25 01:00:00,0.66976,0.24118000000000003,0.7118611171,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.18,0.49396356140000003,0.66976,0.26118,0.7188834746,0.20976000000000003,0.061180000000000005,0.2185,0.46,0.2,0.5015974482000001
2020-06-25 01:30:00,0.6678400000000001,0.24062000000000003,0.7098649519,0.20784000000000002,0.06062000000000001,0.2165,0.46,0.18,0.49396356140000003,0.6678400000000001,0.24062000000000003,0.7098649519,0.20784000000000002,0.06062000000000001,0.2165,0.46,0.18,0.49396356140000003
2020-06-25 02:00:00,0.6812,0.22160000000000002,0.7163379091000001,0.2112,0.0616,0.22,0.47000000000000003,0.16,0.4964876635,0.6812,0.2316,0.7194942668000001,0.2112,0.0616,0.22,0.47000000000000003,0.17,0.49979996
2020-06-25 02:30:00,0.6788000000000001,0.2209,0.7138390925,0.2088,0.0609,0.2175,0.47000000000000003,0.16,0.4964876635,0.6788000000000001,0.23090000000000002,0.7169966876,0.2088,0.0609,0.2175,0.47000000000000003,0.17,0.49979996
2020-06-25 03:00:00,0.66168,0.22174000000000002,0.6978460074,0.21168,0.06174,0.2205,0.45,0.16,0.4775981575,0.66168,0.23174000000000003,0.7010876193000001,0.21168,0.06174,0.2205,0.45,0.17,0.48104053880000003
2020-06-25 03:30:00,0.6688000000000001,0.2109,0.7012647503,0.2088,0.0609,0.2175,0.46,0.15,0.4838388161,0.6688000000000001,0.23090000000000002,0.7075367482,0.2088,0.0609,0.2175,0.46,0.17,0.4904079934
2020-06-25 04:00:00,0.6912,0.2116,0.7228637493000001,0.2112,0.0616,0.22,0.48,0.15,0.5028916384000001,0.6912,0.22160000000000002,0.7258539798,0.2112,0.0616,0.22,0.48,0.16,0.5059644256
2020-06-25 04:30:00,0.6788000000000001,0.2209,0.7138390925,0.2088,0.0609,0.2175,0.47000000000000003,0.16,0.4964876635,0.6788000000000001,0.23090000000000002,0.7169966876,0.2088,0.0609,0.2175,0.47000000000000003,0.17,0.49979996
2020-06-25 05:00:00,0.6816800000000001,0.22174000000000002,0.7168376734,0.21168,0.06174,0.2205,0.47000000000000003,0.16,0.4964876635,0.6816800000000001,0.23174000000000003,0.7199937847,0.21168,0.06174,0.2205,0.47000000000000003,0.17,0.49979996
2020-06-25 05:30:00,0.6888000000000001,0.20090000000000002,0.7175,0.2088,0.0609,0.2175,0.48,0.14,0.5,0.6888000000000001,0.20090000000000002,0.7175,0.2088,0.0609,0.2175,0.48,0.14,0.5
2020-06-25 06:00:00,0.6712,0.2016,0.7008223741,0.2112,0.0616,0.22,0.46,0.14,0.48083261120000004,0.6712,0.2016,0.7008223741,0.2112,0.0616,0.22,0.46,0.14,0.48083261120000004
2020-06-25 06:30:00,0.7383200000000001,0.22076,0.7706175446,0.20832,0.06076,0.217,0.53,0.16,0.5536244214,0.7283200000000001,0.23076000000000002,0.7640027487000001,0.20832,0.06076,0.217,0.52,0.17,0.5470831747
2020-06-25 07:00:00,0.7607200000000001,0.22146000000000002,0.792300101,0.21072000000000002,0.06146000000000001,0.2195,0.55,0.16,0.5728001397,0.7607200000000001,0.23146000000000003,0.7951532242,0.21072000000000002,0.06146000000000001,0.2195,0.55,0.17,0.5756735186
2020-06-25 07:30:00,0.9083200000000001,0.28076,0.9507215155000001,0.20832,0.06076,0.217,0.7000000000000001,0.22,0.7337574531000001,0.9083200000000001,0.29076,0.9537224963,0.20832,0.06076,0.217,0.7000000000000001,0.23,0.7368174808
2020-06-25 08:00:00,0.9602400000000001,0.30132000000000003,1.0064067766,0.21024,0.061320000000000006,0.219,0.75,0.24,0.7874642849,0.9502400000000001,0.31132000000000004,0.9999380981,0.21024,0.061320000000000006,0.219,0.74,0.25,0.7810889834
2020-06-25 08:30:00,0.91832,0.32076000000000005,0.9727274027,0.20832,0.06076,0.217,0.71,0.26,0.7561084578,0.91832,0.33076000000000005,0.9760705917,0.20832,0.06076,0.217,0.71,0.27,0.7596051606
2020-06-25 09:00:00,0.97072,0.37146,1.0393651187,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.31,0.8207923002,0.97072,0.38146,1.0429808483,0.21072000000000002,0.06146000000000001,0.2195,0.76,0.32,0.8246211251000001
2020-06-25 09:30:00,0.9244800000000001,0.39964000000000005,1.0071620525,0.20448000000000002,0.059640000000000006,0.213,0.72,0.34,0.7962411695,0.9144800000000001,0.41964,1.006166686,0.20448000000000002,0.059640000000000006,0.213,0.71,0.36,0.7960527621
2020-06-25 10:00:00,0.86736,0.39048000000000005,0.9512034483,0.20736000000000002,0.060480000000000006,0.216,0.66,0.33,0.7379024326,0.8573600000000001,0.40048000000000006,0.9462824103,0.20736000000000002,0.060480000000000006,0.216,0.65,0.34,0.7335529974
2020-06-25 10:30:00,0.72304,0.32922,0.79446375,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.27,0.585918083,0.72304,0.33922,0.7986595332,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.28,0.5905929224
2020-06-25 11:00:00,0.7764000000000001,0.38020000000000004,0.8644934933,0.2064,0.060200000000000004,0.215,0.5700000000000001,0.32,0.6536818798,0.7764000000000001,0.3902,0.8689378574000001,0.2064,0.060200000000000004,0.215,0.5700000000000001,0.33,0.658634952
2020-06-25 11:30:00,0.73016,0.37838000000000005,0.8223776809000001,0.20016,0.05838,0.20850000000000002,0.53,0.32,0.6191122677,0.73016,0.38838000000000006,0.8270263901,0.20016,0.05838,0.20850000000000002,0.53,0.33,0.6243396512
2020-06-25 12:00:00,0.7354400000000001,0.37992000000000004,0.8277748486000001,0.20544,0.05992000000000001,0.214,0.53,0.32,0.6191122677,0.7354400000000001,0.38992000000000004,0.8324119173000001,0.20544,0.05992000000000001,0.214,0.53,0.33,0.6243396512
2020-06-25 12:30:00,0.7520800000000001,0.37894000000000005,0.8421519162000001,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.32,0.6363175308,0.7520800000000001,0.38894,0.8466986772,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.33,0.6414047084000001
2020-06-25 13:00:00,0.74304,0.34922000000000003,0.8210134286,0.20304000000000003,0.05922,0.21150000000000002,0.54,0.29,0.6129437168,0.74304,0.35922000000000004,0.8253165756,0.20304000000000003,0.05922,0.21150000000000002,0.54,0.30000000000000004,0.6177378085
2020-06-25 13:30:00,0.6492,0.3181,0.7229441541,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.26,0.5197114584,0.6492,0.3281,0.7273996494,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.27,0.5247856705
2020-06-25 14:00:00,0.6506400000000001,0.34852000000000005,0.7381047351000001,0.20064,0.05852,0.209,0.45,0.29,0.5353503526,0.6506400000000001,0.35852,0.7428788596,0.20064,0.05852,0.209,0.45,0.30000000000000004,0.5408326913
2020-06-25 14:30:00,0.64776,0.34768000000000004,0.7351696403,0.19776000000000002,0.05768,0.20600000000000002,0.45,0.29,0.5353503526,0.64776,0.36768,0.7448366264,0.19776000000000002,0.05768,0.20600000000000002,0.45,0.31,0.5464430437000001
2020-06-25 15:00:00,0.65968,0.35824,0.7506754292000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.46,0.30000000000000004,0.5491812087,0.65968,0.36824,0.7554987756,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.46,0.31,0.5547071299
2020-06-25 15:30:00,0.6868000000000001,0.3174,0.7565956648000001,0.1968,0.0574,0.20500000000000002,0.49,0.26,0.5547071299,0.6868000000000001,0.3274,0.7608449251,0.1968,0.0574,0.20500000000000002,0.49,0.27,0.5594640292
2020-06-25 16:00:00,0.76368,0.32774000000000003,0.8310358897000001,0.16368000000000002,0.047740000000000005,0.1705,0.6000000000000001,0.28,0.6621178143,0.76368,0.33774000000000004,0.835030209,0.16368000000000002,0.047740000000000005,0.1705,0.6000000000000001,0.29,0.6664082833
2020-06-25 16:30:00,0.80032,0.32676000000000005,0.8644560139,0.16032000000000002,0.04676,0.167,0.64,0.28,0.6985699679,0.80032,0.33676,0.8682853218000001,0.16032000000000002,0.04676,0.167,0.64,0.29,0.7026378868
2020-06-25 17:00:00,0.8448800000000001,0.33684000000000003,0.9095512080000001,0.19488000000000003,0.05684,0.203,0.65,0.28,0.7077428912,0.8448800000000001,0.34684000000000004,0.9133018121,0.19488000000000003,0.05684,0.203,0.65,0.29,0.7117583860000001
2020-06-25 17:30:00,0.8434400000000001,0.30642,0.8973763146,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.25,0.6964194139000001,0.8434400000000001,0.31642000000000003,0.9008399691000001,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.26,0.7000714249000001
2020-06-25 18:00:00,0.9258400000000001,0.30712,0.9754498449000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.25,0.7716216690000001,0.9258400000000001,0.31712,0.9786443685,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.73,0.26,0.7749193506000001
2020-06-25 18:30:00,0.9644,0.30670000000000003,1.0119941946,0.19440000000000002,0.0567,0.2025,0.77,0.25,0.8095677859,0.9644,0.31670000000000004,1.0150695789,0.19440000000000002,0.0567,0.2025,0.77,0.26,0.8127115109
2020-06-25 19:00:00,0.98728,0.29754,1.0311410427,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.24,0.8256512581000001,0.98728,0.30754000000000004,1.0340709115,0.19728,0.05754000000000001,0.20550000000000002,0.79,0.25,0.8286132994000001
2020-06-25 19:30:00,1.0558400000000001,0.29712000000000005,1.096849306,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.86,0.24,0.8928605714000001,1.0558400000000001,0.30712,1.099600291,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.86,0.25,0.8956003573
2020-06-25 20:00:00,1.02968,0.29824,1.0720018657,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.24,0.8640023148,1.01968,0.30824,1.0652507686,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8200000000000001,0.25,0.8572630868000001
2020-06-25 20:30:00,0.9992000000000001,0.29810000000000003,1.0427196411,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.24,0.8352245207000001,0.9992000000000001,0.30810000000000004,1.0456224223,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8,0.25,0.8381527307000001
2020-06-25 21:00:00,1.00592,0.28006000000000003,1.0441784570000001,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.22,0.8296987405,1.00592,0.29006000000000004,1.0469048906,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.23,0.8324061509
2020-06-25 21:30:00,0.9654400000000001,0.24992000000000003,0.9972634557000001,0.20544,0.05992000000000001,0.214,0.76,0.19,0.7833900689000001,0.9654400000000001,0.24992000000000003,0.9972634557000001,0.20544,0.05992000000000001,0.214,0.76,0.19,0.7833900689000001
2020-06-25 22:00:00,0.9673600000000001,0.23048000000000002,0.9944377306000001,0.20736000000000002,0.060480000000000006,0.216,0.76,0.17,0.7787810989,0.9673600000000001,0.24048000000000003,0.9968028892,0.20736000000000002,0.060480000000000006,0.216,0.76,0.18,0.7810249676000001
2020-06-25 22:30:00,0.9464,0.23020000000000002,0.9739943532,0.2064,0.060200000000000004,0.215,0.74,0.17,0.7592759709,0.9364,0.24020000000000002,0.9667166079,0.2064,0.060200000000000004,0.215,0.73,0.18,0.7518643495
2020-06-25 23:00:00,0.8783200000000001,0.23076000000000002,0.9081278544,0.20832,0.06076,0.217,0.67,0.17,0.6912307864,0.8783200000000001,0.25076000000000004,0.9134148017,0.20832,0.06076,0.217,0.67,0.19,0.6964194139000001
2020-06-25 23:30:00,0.77688,0.24034000000000003,0.8132071384,0.20688,0.060340000000000005,0.2155,0.5700000000000001,0.18,0.5977457654,0.77688,0.25034,0.8162185063,0.20688,0.060340000000000005,0.2155,0.5700000000000001,0.19,0.6008327554
2020-06-26 00:00:00,0.71928,0.24104000000000003,0.7585934352,0.20928000000000002,0.061040000000000004,0.218,0.51,0.18,0.5408326913,0.71928,0.25104000000000004,0.7618299023,0.20928000000000002,0.061040000000000004,0.218,0.51,0.19,0.544242593
2020-06-26 00:30:00,0.69784,0.24062000000000003,0.7381589598,0.20784000000000002,0.06062000000000001,0.2165,0.49,0.18,0.5220153254000001,0.69784,0.25062,0.7414789613,0.20784000000000002,0.06062000000000001,0.2165,0.49,0.19,0.5255473337000001
2020-06-26 01:00:00,0.69976,0.23118000000000002,0.7369587845000001,0.20976000000000003,0.061180000000000005,0.2185,0.49,0.17,0.5186520992,0.69976,0.24118000000000003,0.7401566388,0.20976000000000003,0.061180000000000005,0.2185,0.49,0.18,0.5220153254000001
2020-06-26 01:30:00,0.69832,0.22076,0.7323836426,0.20832,0.06076,0.217,0.49,0.16,0.5154609588,0.69832,0.23076000000000002,0.7354597202000001,0.20832,0.06076,0.217,0.49,0.17,0.5186520992
2020-06-26 02:00:00,0.7002400000000001,0.22132000000000002,0.7343831425,0.21024,0.061320000000000006,0.219,0.49,0.16,0.5154609588,0.7002400000000001,0.23132000000000003,0.7374584734,0.21024,0.061320000000000006,0.219,0.49,0.17,0.5186520992
2020-06-26 02:30:00,0.6788000000000001,0.2209,0.7138390925,0.2088,0.0609,0.2175,0.47000000000000003,0.16,0.4964876635,0.6788000000000001,0.23090000000000002,0.7169966876,0.2088,0.0609,0.2175,0.47000000000000003,0.17,0.49979996
2020-06-26 03:00:00,0.67976,0.22118000000000002,0.7148386182,0.20976000000000003,0.061180000000000005,0.2185,0.47000000000000003,0.16,0.4964876635,0.67976,0.23118000000000002,0.7179957173,0.20976000000000003,0.061180000000000005,0.2185,0.47000000000000003,0.17,0.49979996
2020-06-26 03:30:00,0.69832,0.22076,0.7323836426,0.20832,0.06076,0.217,0.49,0.16,0.5154609588,0.69832,0.23076000000000002,0.7354597202000001,0.20832,0.06076,0.217,0.49,0.17,0.5186520992
2020-06-26 04:00:00,0.69928,0.22104000000000001,0.7333833922,0.20928000000000002,0.061040000000000004,0.218,0.49,0.16,0.5154609588,0.69928,0.23104000000000002,0.7364590959,0.20928000000000002,0.061040000000000004,0.218,0.49,0.17,0.5186520992
2020-06-26 04:30:00,0.6788000000000001,0.2209,0.7138390925,0.2088,0.0609,0.2175,0.47000000000000003,0.16,0.4964876635,0.6788000000000001,0.23090000000000002,0.7169966876,0.2088,0.0609,0.2175,0.47000000000000003,0.17,0.49979996
2020-06-26 05:00:00,0.67976,0.22118000000000002,0.7148386182,0.20976000000000003,0.061180000000000005,0.2185,0.47000000000000003,0.16,0.4964876635,0.67976,0.23118000000000002,0.7179957173,0.20976000000000003,0.061180000000000005,0.2185,0.47000000000000003,0.17,0.49979996
2020-06-26 05:30:00,0.70928,0.22104000000000001,0.7429244915000001,0.20928000000000002,0.061040000000000004,0.218,0.5,0.16,0.5249761899000001,0.70928,0.23104000000000002,0.7459608569,0.20928000000000002,0.061040000000000004,0.218,0.5,0.17,0.5281098371
2020-06-26 06:00:00,0.7102400000000001,0.20132000000000003,0.7382212406,0.21024,0.061320000000000006,0.219,0.5,0.14,0.5192301994,0.7102400000000001,0.23132000000000003,0.7469603738,0.21024,0.061320000000000006,0.219,0.5,0.17,0.5281098371
2020-06-26 06:30:00,0.7492800000000001,0.22104000000000001,0.7812036866000001,0.20928000000000002,0.061040000000000004,0.218,0.54,0.16,0.5632051136,0.7492800000000001,0.23104000000000002,0.7840918314,0.20928000000000002,0.061040000000000004,0.218,0.54,0.17,0.5661271942
2020-06-26 07:00:00,0.79976,0.24118000000000003,0.8353345737000001,0.20976000000000003,0.061180000000000005,0.2185,0.59,0.18,0.6168468205000001,0.79976,0.25118,0.8382764759,0.20976000000000003,0.061180000000000005,0.2185,0.59,0.19,0.6198386887
2020-06-26 07:30:00,0.9088,0.3009,0.9573182595,0.2088,0.0609,0.2175,0.7000000000000001,0.24,0.74,0.9088,0.3109,0.960508329,0.2088,0.0609,0.2175,0.7000000000000001,0.25,0.7433034374
2020-06-26 08:00:00,0.9697600000000001,0.32118,1.0215630426,0.20976000000000003,0.061180000000000005,0.2185,0.76,0.26,0.8032434251,0.9697600000000001,0.33118000000000003,1.0247510185,0.20976000000000003,0.061180000000000005,0.2185,0.76,0.27,0.8065358021
2020-06-26 08:30:00,0.98928,0.33104,1.0431981595,0.20928000000000002,0.061040000000000004,0.218,0.78,0.27,0.8254089895000001,0.98928,0.34104,1.0464144494,0.20928000000000002,0.061040000000000004,0.218,0.78,0.28,0.8287339742000001
2020-06-26 09:00:00,0.9992800000000001,0.36104,1.0625019529,0.20928000000000002,0.061040000000000004,0.218,0.79,0.30000000000000004,0.8450443775,0.9992800000000001,0.37104000000000004,1.0659414618,0.20928000000000002,0.061040000000000004,0.218,0.79,0.31,0.8486459804
2020-06-26 09:30:00,0.9359200000000001,0.37006000000000006,1.0064246867,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.31,0.7930952024,0.9359200000000001,0.38006,1.0101444699,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.32,0.797057087
2020-06-26 10:00:00,0.88592,0.36006000000000005,0.9562936003,0.20592000000000002,0.06006,0.21450000000000002,0.68,0.30000000000000004,0.7432361670000001,0.88592,0.37006000000000006,0.9601034580000001,0.20592000000000002,0.06006,0.21450000000000002,0.68,0.31,0.7473285757
2020-06-26 10:30:00,0.75256,0.30908,0.8135582339,0.20256000000000002,0.05908000000000001,0.211,0.55,0.25,0.6041522987,0.75256,0.31908000000000003,0.8174096892,0.20256000000000002,0.05908000000000001,0.211,0.55,0.26,0.6083584470000001
2020-06-26 11:00:00,0.7735200000000001,0.33936000000000005,0.8446883449,0.20352,0.05936,0.212,0.5700000000000001,0.28,0.6350590524,0.7735200000000001,0.35936,0.8529201604000001,0.20352,0.05936,0.212,0.5700000000000001,0.30000000000000004,0.6441273166
2020-06-26 11:30:00,0.8001600000000001,0.33838,0.8687675466,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.28,0.6621178143,0.8001600000000001,0.35838000000000003,0.8767509624000001,0.20016,0.05838,0.20850000000000002,0.6000000000000001,0.30000000000000004,0.6708203932
2020-06-26 12:00:00,0.8030400000000001,0.33922,0.8717473545000001,0.20304000000000003,0.05922,0.21150000000000002,0.6000000000000001,0.28,0.6621178143,0.8030400000000001,0.35922000000000004,0.8797228257,0.20304000000000003,0.05922,0.21150000000000002,0.6000000000000001,0.30000000000000004,0.6708203932
2020-06-26 12:30:00,0.74872,0.33796000000000004,0.821461259,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.28,0.617170965,0.74872,0.35796000000000006,0.8298897517,0.19872,0.057960000000000005,0.20700000000000002,0.55,0.30000000000000004,0.6264982043
2020-06-26 13:00:00,0.6825600000000001,0.30908,0.7492787198,0.20256000000000002,0.05908000000000001,0.211,0.48,0.25,0.5412023651,0.6825600000000001,0.31908000000000003,0.7534588244,0.20256000000000002,0.05908000000000001,0.211,0.48,0.26,0.5458937626
2020-06-26 13:30:00,0.61016,0.30838000000000004,0.683661795,0.20016,0.05838,0.20850000000000002,0.41000000000000003,0.25,0.4802082881,0.61016,0.31838000000000005,0.6882303757,0.20016,0.05838,0.20850000000000002,0.41000000000000003,0.26,0.48548944380000003
2020-06-26 14:00:00,0.614,0.35950000000000004,0.711502811,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.41000000000000003,0.30000000000000004,0.5080354318,0.614,0.3695,0.7166074588,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.41000000000000003,0.31,0.514003891
2020-06-26 14:30:00,0.63256,0.35908,0.7273723943,0.20256000000000002,0.05908000000000001,0.211,0.43,0.30000000000000004,0.5243090692,0.63256,0.36908,0.7323607035,0.20256000000000002,0.05908000000000001,0.211,0.43,0.31,0.5300943312
2020-06-26 15:00:00,0.6844800000000001,0.36964,0.7779116916000001,0.20448000000000002,0.059640000000000006,0.213,0.48,0.31,0.5714017851000001,0.6844800000000001,0.38964000000000004,0.7876117064,0.20448000000000002,0.059640000000000006,0.213,0.48,0.33,0.5824946352
2020-06-26 15:30:00,0.6859200000000001,0.36006000000000005,0.7746802244000001,0.20592000000000002,0.06006,0.21450000000000002,0.48,0.30000000000000004,0.5660388679,0.6859200000000001,0.37006000000000006,0.7793783741,0.20592000000000002,0.06006,0.21450000000000002,0.48,0.31,0.5714017851000001
2020-06-26 16:00:00,0.7226400000000001,0.34202000000000005,0.7994912445,0.21264000000000002,0.062020000000000006,0.2215,0.51,0.28,0.5818075283,0.71264,0.34202000000000005,0.7904640726000001,0.21264000000000002,0.062020000000000006,0.2215,0.5,0.28,0.5730619513
2020-06-26 16:30:00,0.79168,0.32174,0.8545606181000001,0.21168,0.06174,0.2205,0.58,0.26,0.6356099433,0.79168,0.34174000000000004,0.8622896555,0.21168,0.06174,0.2205,0.58,0.28,0.6440496875
2020-06-26 17:00:00,0.9164,0.3302,0.9740744325,0.2064,0.060200000000000004,0.215,0.71,0.27,0.7596051606,0.9164,0.3402,0.9775095907,0.2064,0.060200000000000004,0.215,0.71,0.28,0.7632168761
2020-06-26 17:30:00,0.9144800000000001,0.29964,0.96231897,0.20448000000000002,0.059640000000000006,0.213,0.71,0.24,0.7494664769,0.9144800000000001,0.30964,0.9654794664,0.20448000000000002,0.059640000000000006,0.213,0.71,0.25,0.7527283707
2020-06-26 18:00:00,0.9859200000000001,0.28006000000000003,1.02492529,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.22,0.8104319836,0.9859200000000001,0.30006000000000005,1.0305698666,0.20592000000000002,0.06006,0.21450000000000002,0.78,0.24,0.8160882305
2020-06-26 18:30:00,0.9849600000000001,0.27978000000000003,1.0239253147,0.20496,0.05978000000000001,0.21350000000000002,0.78,0.22,0.8104319836,0.9849600000000001,0.29978000000000005,1.0295699345,0.20496,0.05978000000000001,0.21350000000000002,0.78,0.24,0.8160882305
2020-06-26 19:00:00,0.9968800000000001,0.27034,1.0328859811,0.20688,0.060340000000000005,0.2155,0.79,0.21,0.8174350127000001,0.9968800000000001,0.28034000000000003,1.0355482847,0.20688,0.060340000000000005,0.2155,0.79,0.22,0.8200609733
2020-06-26 19:30:00,1.06496,0.28978000000000004,1.1036812266,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.23,0.8902246907,1.06496,0.29978000000000005,1.1063488826,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.24,0.8928605714000001
2020-06-26 20:00:00,1.02784,0.28062000000000004,1.0654588917,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.22,0.8489994111,1.02784,0.29062000000000004,1.0681362507,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.23,0.8516454661
2020-06-26 20:30:00,0.9659200000000001,0.28006000000000003,1.0057012727,0.20592000000000002,0.06006,0.21450000000000002,0.76,0.22,0.7912016178,0.9659200000000001,0.29006000000000004,1.0085317298,0.20592000000000002,0.06006,0.21450000000000002,0.76,0.23,0.7940403012
2020-06-26 21:00:00,0.9388000000000001,0.28090000000000004,0.9799235940000001,0.2088,0.0609,0.2175,0.73,0.22,0.7624303247,0.9288000000000001,0.2909,0.9732893968,0.2088,0.0609,0.2175,0.72,0.23,0.7558438992000001
2020-06-26 21:30:00,0.9478400000000001,0.27062,0.9857159073,0.20784000000000002,0.06062000000000001,0.2165,0.74,0.21,0.7692203845000001,0.9378400000000001,0.28062000000000004,0.9789236181000001,0.20784000000000002,0.06062000000000001,0.2165,0.73,0.22,0.7624303247
2020-06-26 22:00:00,0.9192800000000001,0.25104000000000004,0.9529411314,0.20928000000000002,0.061040000000000004,0.218,0.71,0.19,0.734982993,0.9092800000000001,0.26104,0.9460084566,0.20928000000000002,0.061040000000000004,0.218,0.7000000000000001,0.2,0.7280109889
2020-06-26 22:30:00,0.86736,0.24048000000000003,0.9000799964,0.20736000000000002,0.060480000000000006,0.216,0.66,0.18,0.6841052551,0.86736,0.26048000000000004,0.9056286215,0.20736000000000002,0.060480000000000006,0.216,0.66,0.2,0.689637586
2020-06-26 23:00:00,0.7988000000000001,0.2409,0.8343346151000001,0.2088,0.0609,0.2175,0.59,0.18,0.6168468205000001,0.7988000000000001,0.2509,0.8372766866,0.2088,0.0609,0.2175,0.59,0.19,0.6198386887
2020-06-26 23:30:00,0.7564000000000001,0.24020000000000002,0.7936227063,0.2064,0.060200000000000004,0.215,0.55,0.18,0.5787054518,0.7464000000000001,0.25020000000000003,0.7872185211,0.2064,0.060200000000000004,0.215,0.54,0.19,0.5724508713
2020-06-27 00:00:00,0.6973600000000001,0.21048000000000003,0.7284317401,0.20736000000000002,0.060480000000000006,0.216,0.49,0.15,0.512445119,0.6973600000000001,0.23048000000000002,0.7344603461,0.20736000000000002,0.060480000000000006,0.216,0.49,0.17,0.5186520992
2020-06-27 00:30:00,0.67776,0.22768000000000002,0.7149802794,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.17,0.5092150823,0.67776,0.23768000000000003,0.7182272621,0.19776000000000002,0.05768,0.20600000000000002,0.48,0.18,0.5126402247
2020-06-27 01:00:00,0.64968,0.22824000000000003,0.6886055475,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.45,0.17,0.48104053880000003,0.64968,0.24824000000000002,0.6954906182,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.45,0.19,0.4884669897
2020-06-27 01:30:00,0.6687200000000001,0.22796000000000002,0.7065070417,0.19872,0.057960000000000005,0.20700000000000002,0.47000000000000003,0.17,0.49979996,0.6687200000000001,0.23796000000000003,0.7097967315,0.19872,0.057960000000000005,0.20700000000000002,0.47000000000000003,0.18,0.5032891813
2020-06-27 02:00:00,0.67064,0.22852000000000003,0.7085050459000001,0.20064,0.05852,0.209,0.47000000000000003,0.17,0.49979996,0.67064,0.23852,0.7117933689,0.20064,0.05852,0.209,0.47000000000000003,0.18,0.5032891813
2020-06-27 02:30:00,0.64824,0.22782000000000002,0.6871077426000001,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.17,0.48104053880000003,0.64824,0.23782000000000003,0.6904878348,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.18,0.48466483260000004
2020-06-27 03:00:00,0.61112,0.22866000000000003,0.6524975479,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.41000000000000003,0.17,0.4438468204,0.61112,0.23866,0.6560687845000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.41000000000000003,0.18,0.4477722635
2020-06-27 03:30:00,0.6192000000000001,0.2281,0.6598774507,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.42,0.17,0.45310043040000003,0.6092000000000001,0.2381,0.6540766392,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.41000000000000003,0.18,0.4477722635
2020-06-27 04:00:00,0.6406400000000001,0.21852000000000002,0.6768830032,0.20064,0.05852,0.209,0.44,0.16,0.46818799640000003,0.6306400000000001,0.22852000000000003,0.6707668746000001,0.20064,0.05852,0.209,0.43,0.17,0.4623851209
2020-06-27 04:30:00,0.6392,0.21810000000000002,0.6753845201,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.44,0.16,0.46818799640000003,0.6292,0.2281,0.6692699381,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.43,0.17,0.4623851209
2020-06-27 05:00:00,0.67112,0.21866000000000002,0.7058429358,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.47000000000000003,0.16,0.4964876635,0.67112,0.22866000000000003,0.7090045486000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.47000000000000003,0.17,0.49979996
2020-06-27 05:30:00,0.6692,0.1981,0.6979056168000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.14,0.4904079934,0.6692,0.2081,0.7008097103,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.15,0.49335585530000003
2020-06-27 06:00:00,0.6701600000000001,0.19838000000000003,0.6989056088000001,0.20016,0.05838,0.20850000000000002,0.47000000000000003,0.14,0.4904079934,0.6701600000000001,0.20838,0.7018095539,0.20016,0.05838,0.20850000000000002,0.47000000000000003,0.15,0.49335585530000003
2020-06-27 06:30:00,0.6887200000000001,0.20796,0.7194321372,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.15,0.512445119,0.6887200000000001,0.21796000000000001,0.7223861848,0.19872,0.057960000000000005,0.20700000000000002,0.49,0.16,0.5154609588
2020-06-27 07:00:00,0.72016,0.22838000000000003,0.7555050298,0.20016,0.05838,0.20850000000000002,0.52,0.17,0.5470831747,0.72016,0.23838,0.7585877998,0.20016,0.05838,0.20850000000000002,0.52,0.18,0.5502726597
2020-06-27 07:30:00,0.75824,0.25782,0.8008739289,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.2,0.5946427499,0.75824,0.26782,0.8041488979,0.19824000000000003,0.05782,0.20650000000000002,0.56,0.21,0.5980802622
2020-06-27 08:00:00,0.87016,0.28838,0.9167013963,0.20016,0.05838,0.20850000000000002,0.67,0.23,0.7083784299,0.87016,0.29838000000000003,0.919896217,0.20016,0.05838,0.20850000000000002,0.67,0.24,0.7116881339000001
2020-06-27 08:30:00,0.86872,0.26796000000000003,0.9091078044,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.21,0.7021395873,0.86872,0.27796000000000004,0.9121053667000001,0.19872,0.057960000000000005,0.20700000000000002,0.67,0.22,0.7051950085
2020-06-27 09:00:00,0.86016,0.26838,0.9010566297,0.20016,0.05838,0.20850000000000002,0.66,0.21,0.6926037828,0.86016,0.28838,0.9072145557,0.20016,0.05838,0.20850000000000002,0.66,0.23,0.6989277502
2020-06-27 09:30:00,0.9182400000000001,0.29782000000000003,0.9653297105,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.24,0.7589466384,0.9182400000000001,0.30782000000000004,0.9684615893,0.19824000000000003,0.05782,0.20650000000000002,0.72,0.25,0.7621679605
2020-06-27 10:00:00,0.91968,0.29824,0.9668290438,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.24,0.7589466384,0.91968,0.29824,0.9668290438,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.72,0.24,0.7589466384
2020-06-27 10:30:00,0.8368,0.27740000000000004,0.8815809662,0.1968,0.0574,0.20500000000000002,0.64,0.22,0.6767569726,0.8268000000000001,0.2974,0.878660913,0.1968,0.0574,0.20500000000000002,0.63,0.24,0.6741661516
2020-06-27 11:00:00,0.7792,0.29810000000000003,0.8342758836,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.24,0.6276941931000001,0.7692,0.30810000000000004,0.8286098298,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.25,0.6224146528
2020-06-27 11:30:00,0.6658400000000001,0.31712,0.7375011864000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.47000000000000003,0.26,0.5371219601,0.6658400000000001,0.32712,0.7418560507,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.47000000000000003,0.27,0.5420332093
2020-06-27 12:00:00,0.71872,0.31796,0.7859115726,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.26,0.5813776741000001,0.71872,0.31796,0.7859115726,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.26,0.5813776741000001
2020-06-27 12:30:00,0.8563200000000001,0.31726000000000004,0.9132019766,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.26,0.709365914,0.8563200000000001,0.33726,0.9203413769000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.66,0.28,0.7169379332
2020-06-27 13:00:00,0.8606400000000001,0.29852,0.9109420399,0.20064,0.05852,0.209,0.66,0.24,0.7022819946000001,0.8606400000000001,0.30852,0.9142679038,0.20064,0.05852,0.209,0.66,0.25,0.7057619995000001
2020-06-27 13:30:00,0.8282400000000001,0.27782,0.8735934123,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.22,0.6673080248000001,0.8282400000000001,0.28782,0.8768248685000001,0.19824000000000003,0.05782,0.20650000000000002,0.63,0.23,0.6706713055
2020-06-27 14:00:00,0.8311200000000001,0.29866000000000004,0.88315245,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.24,0.6741661516,0.8311200000000001,0.31866,0.8901149645,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.63,0.26,0.6815423685
2020-06-27 14:30:00,0.7587200000000001,0.29796,0.8151295603000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.24,0.6092618485,0.7587200000000001,0.31796,0.8226509588,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.26,0.6174139616000001
2020-06-27 15:00:00,0.7901600000000001,0.28838,0.8411396139,0.20016,0.05838,0.20850000000000002,0.59,0.23,0.6332456080000001,0.7901600000000001,0.29838000000000003,0.8446202993,0.20016,0.05838,0.20850000000000002,0.59,0.24,0.6369458376
2020-06-27 15:30:00,0.88824,0.28782,0.9337080111,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.23,0.7273238618,0.88824,0.29782000000000003,0.9368388602000001,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.24,0.7305477397
