Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 16:00:00,0.8411200000000001,0.28866,0.8892735518,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.23,0.6800735254,0.8411200000000001,0.29866000000000004,0.8925696892,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.64,0.24,0.6835202996
2020-06-27 16:30:00,0.83872,0.25796,0.8774933618,0.19872,0.057960000000000005,0.20700000000000002,0.64,0.2,0.6705221846,0.84872,0.26796000000000003,0.8900158426,0.19872,0.057960000000000005,0.20700000000000002,0.65,0.21,0.6830812543
2020-06-27 17:00:00,0.8811200000000001,0.25866,0.9183013939,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.68,0.2,0.7088018059,0.8711200000000001,0.26866,0.9116075087000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.21,0.7021395873
2020-06-27 17:30:00,0.8992,0.24810000000000001,0.9327991477,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.19,0.7253275122,0.8992,0.2581,0.9355085515,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.7000000000000001,0.2,0.7280109889
2020-06-27 18:00:00,0.90112,0.24866000000000002,0.9347989356,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.19,0.7253275122,0.90112,0.25866,0.9375085333000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7000000000000001,0.2,0.7280109889
2020-06-27 18:30:00,0.98872,0.24796,1.0193387072,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.19,0.8125269226,0.98872,0.25796,1.0218173027,0.19872,0.057960000000000005,0.20700000000000002,0.79,0.2,0.8149233093
2020-06-27 19:00:00,0.9911200000000001,0.22866000000000003,1.0171549784,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.17,0.808084154,0.9911200000000001,0.23866,1.0194495819,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.79,0.18,0.810246876
2020-06-27 19:30:00,0.9882400000000001,0.20782,1.0098551629,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.15,0.8041144197000001,0.9882400000000001,0.21782,1.0119603994,0.19824000000000003,0.05782,0.20650000000000002,0.79,0.16,0.8060397013
2020-06-27 20:00:00,0.9816,0.24880000000000002,1.0126401138,0.2016,0.058800000000000005,0.21,0.78,0.19,0.8028075735,0.9816,0.25880000000000003,1.0151433396,0.2016,0.058800000000000005,0.21,0.78,0.2,0.8052328856000001
2020-06-27 20:30:00,0.9192,0.24810000000000001,0.9520936141,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.19,0.7446475676000001,0.9192,0.2581,0.9547482653,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.72,0.2,0.7472616677
2020-06-27 21:00:00,0.8920800000000001,0.21894000000000002,0.9185539995,0.20208,0.058940000000000006,0.21050000000000002,0.6900000000000001,0.16,0.7083078427,0.8920800000000001,0.22894000000000003,0.920988735,0.20208,0.058940000000000006,0.21050000000000002,0.6900000000000001,0.17,0.7106335202
2020-06-27 21:30:00,0.9292,0.1981,0.9500822333000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.73,0.14,0.7433034374,0.9292,0.21810000000000002,0.9544528537,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.73,0.16,0.7473285757
2020-06-27 22:00:00,0.9316000000000001,0.1988,0.9525754563000001,0.2016,0.058800000000000005,0.21,0.73,0.14,0.7433034374,0.9316000000000001,0.21880000000000002,0.9569493195000001,0.2016,0.058800000000000005,0.21,0.73,0.16,0.7473285757
2020-06-27 22:30:00,0.8592000000000001,0.18810000000000002,0.8795488901,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.66,0.13,0.6726812024000001,0.8492000000000001,0.1981,0.8720001433000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.65,0.14,0.6649060084
2020-06-27 23:00:00,0.7816000000000001,0.1888,0.8040795980000001,0.2016,0.058800000000000005,0.21,0.58,0.13,0.5943904441,0.7816000000000001,0.1988,0.8064862057000001,0.2016,0.058800000000000005,0.21,0.58,0.14,0.5966573556
2020-06-27 23:30:00,0.71872,0.18796000000000002,0.7428912437,0.19872,0.057960000000000005,0.20700000000000002,0.52,0.13,0.5360037313,0.70872,0.19796000000000002,0.7358479462,0.19872,0.057960000000000005,0.20700000000000002,0.51,0.14,0.5288667129
2020-06-28 00:00:00,0.67208,0.18894000000000002,0.6981331177,0.20208,0.058940000000000006,0.21050000000000002,0.47000000000000003,0.13,0.4876474136,0.67208,0.19894,0.7009055928,0.20208,0.058940000000000006,0.21050000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-28 00:30:00,0.6692,0.18810000000000002,0.6951332606,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.13,0.4876474136,0.6692,0.2081,0.7008097103,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.15,0.49335585530000003
2020-06-28 01:00:00,0.6481600000000001,0.18488000000000002,0.6740118693,0.18816000000000002,0.054880000000000005,0.196,0.46,0.13,0.4780167361,0.6481600000000001,0.19488000000000003,0.6768231675,0.18816000000000002,0.054880000000000005,0.196,0.46,0.14,0.48083261120000004
2020-06-28 01:30:00,0.66624,0.18432,0.6912666635,0.18624000000000002,0.05432000000000001,0.194,0.48,0.13,0.4972926704,0.66624,0.19432000000000002,0.6940000000000001,0.18624000000000002,0.05432000000000001,0.194,0.48,0.14,0.5
2020-06-28 02:00:00,0.66864,0.18502000000000002,0.6937664232,0.18864,0.055020000000000006,0.1965,0.48,0.13,0.4972926704,0.66864,0.19502000000000003,0.6965,0.18864,0.055020000000000006,0.1965,0.48,0.14,0.5
2020-06-28 02:30:00,0.66576,0.18418,0.6907667117,0.18576,0.054180000000000006,0.1935,0.48,0.13,0.4972926704,0.66576,0.19418000000000002,0.6935,0.18576,0.054180000000000006,0.1935,0.48,0.14,0.5
2020-06-28 03:00:00,0.6481600000000001,0.18488000000000002,0.6740118693,0.18816000000000002,0.054880000000000005,0.196,0.46,0.13,0.4780167361,0.6481600000000001,0.19488000000000003,0.6768231675,0.18816000000000002,0.054880000000000005,0.196,0.46,0.14,0.48083261120000004
2020-06-28 03:30:00,0.64624,0.18432,0.6720119047,0.18624000000000002,0.05432000000000001,0.194,0.46,0.13,0.4780167361,0.64624,0.19432000000000002,0.6748232361000001,0.18624000000000002,0.05432000000000001,0.194,0.46,0.14,0.48083261120000004
2020-06-28 04:00:00,0.66864,0.18502000000000002,0.6937664232,0.18864,0.055020000000000006,0.1965,0.48,0.13,0.4972926704,0.65864,0.19502000000000003,0.6869057068000001,0.18864,0.055020000000000006,0.1965,0.47000000000000003,0.14,0.4904079934
2020-06-28 04:30:00,0.66624,0.18432,0.6912666635,0.18624000000000002,0.05432000000000001,0.194,0.48,0.13,0.4972926704,0.65624,0.19432000000000002,0.6844057276000001,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.14,0.4904079934
2020-06-28 05:00:00,0.6481600000000001,0.18488000000000002,0.6740118693,0.18816000000000002,0.054880000000000005,0.196,0.46,0.13,0.4780167361,0.6481600000000001,0.19488000000000003,0.6768231675,0.18816000000000002,0.054880000000000005,0.196,0.46,0.14,0.48083261120000004
2020-06-28 05:30:00,0.66576,0.054180000000000006,0.6679609644000001,0.18576,0.054180000000000006,0.1935,0.48,0.0,0.48,0.66576,0.19418000000000002,0.6935,0.18576,0.054180000000000006,0.1935,0.48,0.14,0.5
2020-06-28 06:00:00,0.6381600000000001,0.18488000000000002,0.6644010837000001,0.18816000000000002,0.054880000000000005,0.196,0.45,0.13,0.46840153710000004,0.6381600000000001,0.19488000000000003,0.6672528756,0.18816000000000002,0.054880000000000005,0.196,0.45,0.14,0.4712748667
2020-06-28 06:30:00,0.6652800000000001,0.18404,0.69026676,0.18528000000000003,0.054040000000000005,0.193,0.48,0.13,0.4972926704,0.6552800000000001,0.19404000000000002,0.6834057360000001,0.18528000000000003,0.054040000000000005,0.193,0.47000000000000003,0.14,0.4904079934
2020-06-28 07:00:00,0.66768,0.18474000000000002,0.6927665191,0.18768,0.054740000000000004,0.1955,0.48,0.13,0.4972926704,0.65768,0.19474000000000002,0.6859057151,0.18768,0.054740000000000004,0.1955,0.47000000000000003,0.14,0.4904079934
2020-06-28 07:30:00,0.6157600000000001,0.18418,0.6427150613,0.18576,0.054180000000000006,0.1935,0.43,0.13,0.4492215489,0.6157600000000001,0.19418000000000002,0.6456518024,0.18576,0.054180000000000006,0.1935,0.43,0.14,0.4522167622
2020-06-28 08:00:00,0.7276800000000001,0.18474000000000002,0.7507643106,0.18768,0.054740000000000004,0.1955,0.54,0.13,0.5554277631,0.7176800000000001,0.19474000000000002,0.7436317973000001,0.18768,0.054740000000000004,0.1955,0.53,0.14,0.5481788029
2020-06-28 08:30:00,0.74528,0.20404000000000003,0.7727060243,0.18528000000000003,0.054040000000000005,0.193,0.56,0.15,0.5797413216,0.74528,0.21404,0.7754066030000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.16,0.5824087911
2020-06-28 09:00:00,0.7276800000000001,0.20474,0.7559342895000001,0.18768,0.054740000000000004,0.1955,0.54,0.15,0.5604462508,0.7276800000000001,0.21474000000000001,0.758703796,0.18768,0.054740000000000004,0.1955,0.54,0.16,0.5632051136
2020-06-28 09:30:00,0.84528,0.20404000000000003,0.8695577037000001,0.18528000000000003,0.054040000000000005,0.193,0.66,0.15,0.6768308504,0.83528,0.21404,0.8622678238,0.18528000000000003,0.054040000000000005,0.193,0.65,0.16,0.6694027188
2020-06-28 10:00:00,0.7581600000000001,0.22488000000000002,0.7908081942,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.17,0.5948108943,0.7581600000000001,0.23488,0.7937097706,0.18816000000000002,0.054880000000000005,0.196,0.5700000000000001,0.18,0.5977457654
2020-06-28 10:30:00,0.71384,0.24362000000000003,0.7542666969,0.18384,0.05362,0.1915,0.53,0.19,0.5630275304,0.70384,0.25362,0.7481402609000001,0.18384,0.05362,0.1915,0.52,0.2,0.5571355311
2020-06-28 11:00:00,0.7157600000000001,0.22418000000000002,0.7500460319000001,0.18576,0.054180000000000006,0.1935,0.53,0.17,0.5565968020000001,0.70576,0.24418,0.7468072375,0.18576,0.054180000000000006,0.1935,0.52,0.19,0.5536244214
2020-06-28 11:30:00,0.7414400000000001,0.22292,0.7742264527,0.18144000000000002,0.05292,0.189,0.56,0.17,0.5852349955,0.7414400000000001,0.24292000000000002,0.7802200972000001,0.18144000000000002,0.05292,0.189,0.56,0.19,0.5913543777
2020-06-28 12:00:00,0.64576,0.20418000000000003,0.6772705885,0.18576,0.054180000000000006,0.1935,0.46,0.15,0.4838388161,0.64576,0.21418,0.6803521515000001,0.18576,0.054180000000000006,0.1935,0.46,0.16,0.48703182650000004
2020-06-28 12:30:00,0.7324,0.2132,0.7628001049,0.1824,0.053200000000000004,0.19,0.55,0.16,0.5728001397,0.7324,0.23320000000000002,0.76862995,0.1824,0.053200000000000004,0.19,0.55,0.18,0.5787054518
2020-06-28 13:00:00,0.7652800000000001,0.23404000000000003,0.8002675803,0.18528000000000003,0.054040000000000005,0.193,0.58,0.18,0.607289058,0.7652800000000001,0.24404,0.8032490274,0.18528000000000003,0.054040000000000005,0.193,0.58,0.19,0.6103277808
2020-06-28 13:30:00,0.76192,0.25306,0.8028458445000001,0.18192000000000003,0.05306,0.1895,0.58,0.2,0.613514466,0.76192,0.27306,0.8093725039,0.18192000000000003,0.05306,0.1895,0.58,0.22,0.6203224968000001
2020-06-28 14:00:00,0.71672,0.22446000000000002,0.7510458375,0.18672000000000002,0.05446,0.1945,0.53,0.17,0.5565968020000001,0.70672,0.23446000000000003,0.7445969715,0.18672000000000002,0.05446,0.1945,0.52,0.18,0.5502726597
2020-06-28 14:30:00,0.74536,0.24698000000000003,0.7852137607,0.19536,0.05698,0.20350000000000001,0.55,0.19,0.5818934610000001,0.74536,0.25698000000000004,0.7884162923,0.19536,0.05698,0.20350000000000001,0.55,0.2,0.5852349955
2020-06-28 15:00:00,0.7468,0.2474,0.7867127811,0.1968,0.0574,0.20500000000000002,0.55,0.19,0.5818934610000001,0.7468,0.2574,0.7899145523000001,0.1968,0.0574,0.20500000000000002,0.55,0.2,0.5852349955
2020-06-28 15:30:00,0.7053600000000001,0.22698000000000002,0.7409808702,0.19536,0.05698,0.20350000000000001,0.51,0.17,0.5375872022,0.6953600000000001,0.23698000000000002,0.7346325952,0.19536,0.05698,0.20350000000000001,0.5,0.18,0.5314132102
2020-06-28 16:00:00,0.8072800000000001,0.22754000000000002,0.8387344335,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.17,0.6332456080000001,0.8072800000000001,0.23754000000000003,0.8415023767,0.19728,0.05754000000000001,0.20550000000000002,0.61,0.18,0.6360031446000001
2020-06-28 16:30:00,0.8253600000000001,0.24698000000000003,0.8615208935,0.19536,0.05698,0.20350000000000001,0.63,0.19,0.6580273551,0.8253600000000001,0.25698000000000004,0.8644407730000001,0.19536,0.05698,0.20350000000000001,0.63,0.2,0.6609841148000001
2020-06-28 17:00:00,0.84728,0.24754,0.8827000906,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.19,0.6772001181,0.84728,0.25754000000000005,0.8855564635000001,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.2,0.6800735254
2020-06-28 17:30:00,0.9763200000000001,0.26726,1.0122394233,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.78,0.21,0.8077747211,0.9663200000000001,0.28726,1.0081134113,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.77,0.23,0.8036168241
2020-06-28 18:00:00,1.11776,0.26768000000000003,1.1493650421,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.21,0.9436630755000001,1.10776,0.28768000000000005,1.1445051332,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.23,0.9386160024
2020-06-28 18:30:00,1.11776,0.26768000000000003,1.1493650421,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.21,0.9436630755000001,1.10776,0.28768000000000005,1.1445051332,0.19776000000000002,0.05768,0.20600000000000002,0.91,0.23,0.9386160024
2020-06-28 19:00:00,1.11872,0.26796000000000003,1.1503638555,0.19872,0.057960000000000005,0.20700000000000002,0.92,0.21,0.9436630755000001,1.10872,0.28796000000000005,1.1455046923,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.23,0.9386160024
2020-06-28 19:30:00,1.09776,0.25768,1.1275974459,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.2,0.9219544457000001,1.09776,0.26768000000000003,1.1299245993,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.21,0.924175308
2020-06-28 20:00:00,1.04968,0.25824,1.0809791857,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.85,0.2,0.8732124598000001,1.03968,0.26824000000000003,1.0737258496,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.21,0.8658521814
2020-06-28 20:30:00,0.9977600000000001,0.23768000000000003,1.0256787021,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.18,0.8200000000000001,0.9877600000000001,0.23768000000000003,1.0159535422,0.19776000000000002,0.05768,0.20600000000000002,0.79,0.18,0.810246876
2020-06-28 21:00:00,0.9592,0.2281,0.9859484013,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.17,0.7787810989,0.9592,0.2381,0.9883097945,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.18,0.7810249676000001
2020-06-28 21:30:00,0.92776,0.22768000000000002,0.9552888568000001,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.17,0.7495331881,0.92776,0.22768000000000002,0.9552888568000001,0.19776000000000002,0.05768,0.20600000000000002,0.73,0.17,0.7495331881
2020-06-28 22:00:00,0.90968,0.22824000000000003,0.937875898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.17,0.7300684899000001,0.90968,0.22824000000000003,0.937875898,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.71,0.17,0.7300684899000001
2020-06-28 22:30:00,0.8777600000000001,0.20768,0.9019942350000001,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.15,0.6963476143,0.8777600000000001,0.22768000000000002,0.9068080282000001,0.19776000000000002,0.05768,0.20600000000000002,0.68,0.17,0.7009279564
2020-06-28 23:00:00,0.7996800000000001,0.20824,0.8263485947,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.15,0.6184658438,0.7996800000000001,0.22824000000000003,0.8316138527,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6000000000000001,0.17,0.6236184731000001
2020-06-28 23:30:00,0.7392000000000001,0.1981,0.7652844243,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.14,0.5578530272000001,0.7392000000000001,0.2081,0.7679337537,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.54,0.15,0.5604462508
2020-06-29 00:00:00,0.6896800000000001,0.19824000000000003,0.7176054626,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.49,0.14,0.5096076922,0.6896800000000001,0.20824,0.7204320926000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.49,0.15,0.512445119
2020-06-29 00:30:00,0.65824,0.19782000000000002,0.6873228135,0.19824000000000003,0.05782,0.20650000000000002,0.46,0.14,0.48083261120000004,0.65824,0.20782,0.6902673757000001,0.19824000000000003,0.05782,0.20650000000000002,0.46,0.15,0.4838388161
2020-06-29 01:00:00,0.6306400000000001,0.19852000000000003,0.6611482436,0.20064,0.05852,0.209,0.43,0.14,0.4522167622,0.6306400000000001,0.20852,0.6642193915,0.20064,0.05852,0.209,0.43,0.15,0.4554119015
2020-06-29 01:30:00,0.6487200000000001,0.19796000000000002,0.6782520181,0.19872,0.057960000000000005,0.20700000000000002,0.45,0.14,0.4712748667,0.6487200000000001,0.20796,0.6812378439,0.19872,0.057960000000000005,0.20700000000000002,0.45,0.15,0.47434164900000003
2020-06-29 02:00:00,0.67064,0.19852000000000003,0.6994056048,0.20064,0.05852,0.209,0.47000000000000003,0.14,0.4904079934,0.67064,0.19852000000000003,0.6994056048,0.20064,0.05852,0.209,0.47000000000000003,0.14,0.4904079934
2020-06-29 02:30:00,0.6687200000000001,0.19796000000000002,0.6974056209,0.19872,0.057960000000000005,0.20700000000000002,0.47000000000000003,0.14,0.4904079934,0.6687200000000001,0.19796000000000002,0.6974056209,0.19872,0.057960000000000005,0.20700000000000002,0.47000000000000003,0.14,0.4904079934
2020-06-29 03:00:00,0.6401600000000001,0.19838000000000003,0.6701935914,0.20016,0.05838,0.20850000000000002,0.44,0.14,0.4617358552,0.6401600000000001,0.19838000000000003,0.6701935914,0.20016,0.05838,0.20850000000000002,0.44,0.14,0.4617358552
2020-06-29 03:30:00,0.6692,0.1981,0.6979056168000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.47000000000000003,0.14,0.4904079934,0.6592,0.1981,0.6883227804000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.46,0.14,0.48083261120000004
2020-06-29 04:00:00,0.6801600000000001,0.19838000000000003,0.7085,0.20016,0.05838,0.20850000000000002,0.48,0.14,0.5,0.6801600000000001,0.19838000000000003,0.7085,0.20016,0.05838,0.20850000000000002,0.48,0.14,0.5
2020-06-29 04:30:00,0.6487200000000001,0.19796000000000002,0.6782520181,0.19872,0.057960000000000005,0.20700000000000002,0.45,0.14,0.4712748667,0.6487200000000001,0.19796000000000002,0.6782520181,0.19872,0.057960000000000005,0.20700000000000002,0.45,0.14,0.4712748667
2020-06-29 05:00:00,0.6492,0.1981,0.6787519797,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.14,0.4712748667,0.6492,0.1981,0.6787519797,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.45,0.14,0.4712748667
2020-06-29 05:30:00,0.64824,0.19782000000000002,0.6777520564,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.14,0.4712748667,0.64824,0.19782000000000002,0.6777520564,0.19824000000000003,0.05782,0.20650000000000002,0.45,0.14,0.4712748667
2020-06-29 06:00:00,0.64968,0.05824000000000001,0.6522852137,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.45,0.0,0.45,0.64968,0.19824000000000003,0.6792519415,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.45,0.14,0.4712748667
2020-06-29 06:30:00,0.72872,0.18796000000000002,0.7525701296,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.13,0.545710546,0.72872,0.19796000000000002,0.7551297902,0.19872,0.057960000000000005,0.20700000000000002,0.53,0.14,0.5481788029
2020-06-29 07:00:00,0.78968,0.18824000000000002,0.8118058881,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.59,0.13,0.6041522987,0.77968,0.19824000000000003,0.8044874144,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.58,0.14,0.5966573556
2020-06-29 07:30:00,0.9087200000000001,0.21796000000000001,0.9344937667000001,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.16,0.7278049189,0.9087200000000001,0.22796000000000002,0.9368766194,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.17,0.7300684899000001
2020-06-29 08:00:00,0.9968,0.2574,1.0294974502,0.1968,0.0574,0.20500000000000002,0.8,0.2,0.8246211251000001,0.9968,0.2674,1.0320431193,0.1968,0.0574,0.20500000000000002,0.8,0.21,0.8271033793
2020-06-29 08:30:00,1.05624,0.27432,1.091281082,0.18624000000000002,0.05432000000000001,0.194,0.87,0.22,0.8973850901,1.05624,0.28432,1.0938376479,0.18624000000000002,0.05432000000000001,0.194,0.87,0.23,0.8998888820000001
2020-06-29 09:00:00,1.11816,0.30488000000000004,1.1589795512,0.18816000000000002,0.054880000000000005,0.196,0.93,0.25,0.9630160954,1.10816,0.31488000000000005,1.1520277774,0.18816000000000002,0.054880000000000005,0.196,0.92,0.26,0.9560334722
2020-06-29 09:30:00,1.1672,0.2846,1.2013962710000001,0.1872,0.0546,0.195,0.98,0.23,1.0066280346,1.1672,0.29460000000000003,1.2038043861,0.1872,0.0546,0.195,0.98,0.24,1.0089598605
2020-06-29 10:00:00,1.1172,0.2646,1.1481067024,0.1872,0.0546,0.195,0.93,0.21,0.9534149149000001,1.1072,0.2746,1.1407440554,0.1872,0.0546,0.195,0.92,0.22,0.9459386872000001
2020-06-29 10:30:00,1.05432,0.23376000000000002,1.0799233306,0.18432,0.05376,0.192,0.87,0.18,0.8884255737000001,1.05432,0.24376000000000003,1.0821319698,0.18432,0.05376,0.192,0.87,0.19,0.8905054744
2020-06-29 11:00:00,1.11768,0.27474000000000004,1.1509520624,0.18768,0.054740000000000004,0.1955,0.93,0.22,0.9556673061000001,1.11768,0.29474,1.1558893762,0.18768,0.054740000000000004,0.1955,0.93,0.24,0.9604686356000001
2020-06-29 11:30:00,1.1048,0.27390000000000003,1.1382461289,0.18480000000000002,0.0539,0.1925,0.92,0.22,0.9459386872000001,1.1048,0.2939,1.143223622,0.18480000000000002,0.0539,0.1925,0.92,0.24,0.9507891459000001
2020-06-29 12:00:00,1.13864,0.27502000000000004,1.1713825379,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.22,0.9751410154000001,1.13864,0.29502,1.1762388575,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.24,0.9798469268000001
2020-06-29 12:30:00,1.1448,0.27390000000000003,1.1771101265000001,0.18480000000000002,0.0539,0.1925,0.96,0.22,0.9848857802000001,1.1448,0.27390000000000003,1.1771101265000001,0.18480000000000002,0.0539,0.1925,0.96,0.22,0.9848857802000001
2020-06-29 13:00:00,1.15768,0.26474000000000003,1.1875648403,0.18768,0.054740000000000004,0.1955,0.97,0.21,0.9924716621,1.15768,0.27474000000000004,1.189834043,0.18768,0.054740000000000004,0.1955,0.97,0.22,0.9946356117
2020-06-29 13:30:00,1.0948,0.2139,1.1155,0.18480000000000002,0.0539,0.1925,0.91,0.16,0.9239588735,1.0948,0.2139,1.1155,0.18480000000000002,0.0539,0.1925,0.91,0.16,0.9239588735
2020-06-29 14:00:00,1.13816,0.28488,1.1732709832000001,0.18816000000000002,0.054880000000000005,0.196,0.9500000000000001,0.23,0.9774456507,1.13816,0.29488000000000003,1.1757390867,0.18816000000000002,0.054880000000000005,0.196,0.9500000000000001,0.24,0.9798469268000001
2020-06-29 14:30:00,1.13528,0.30404000000000003,1.1752876244000001,0.18528000000000003,0.054040000000000005,0.193,0.9500000000000001,0.25,0.9823441352000001,1.13528,0.31404000000000004,1.1779141734,0.18528000000000003,0.054040000000000005,0.193,0.9500000000000001,0.26,0.9849365462
2020-06-29 15:00:00,1.1472,0.2846,1.181975042,0.1872,0.0546,0.195,0.96,0.23,0.9871676656,1.1472,0.29460000000000003,1.1844226442,0.1872,0.0546,0.195,0.96,0.24,0.9895453501
2020-06-29 15:30:00,1.14624,0.27432,1.1786083319,0.18624000000000002,0.05432000000000001,0.194,0.96,0.22,0.9848857802000001,1.14624,0.28432,1.1809758677,0.18624000000000002,0.05432000000000001,0.194,0.96,0.23,0.9871676656
2020-06-29 16:00:00,1.17816,0.27488,1.2098016366,0.18816000000000002,0.054880000000000005,0.196,0.99,0.22,1.0141498903,1.17816,0.29488000000000003,1.2145020379,0.18816000000000002,0.054880000000000005,0.196,0.99,0.24,1.0186756108
2020-06-29 16:30:00,1.17624,0.27432,1.20780462,0.18624000000000002,0.05432000000000001,0.194,0.99,0.22,1.0141498903,1.17624,0.29432,1.2125035258,0.18624000000000002,0.05432000000000001,0.194,0.99,0.24,1.0186756108
2020-06-29 17:00:00,1.1981600000000001,0.27488,1.2292869478,0.18816000000000002,0.054880000000000005,0.196,1.01,0.22,1.0336827366,1.1981600000000001,0.28488,1.2315616103,0.18816000000000002,0.054880000000000005,0.196,1.01,0.23,1.035857133
2020-06-29 17:30:00,1.22576,0.27418000000000003,1.2560502578000001,0.18576,0.054180000000000006,0.1935,1.04,0.22,1.0630145813,1.21576,0.28418000000000004,1.2485313973,0.18576,0.054180000000000006,0.1935,1.03,0.23,1.0553672347
2020-06-29 18:00:00,1.23816,0.24488000000000001,1.2621435734,0.18816000000000002,0.054880000000000005,0.196,1.05,0.19,1.0670520137,1.23816,0.25488,1.2641218296,0.18816000000000002,0.054880000000000005,0.196,1.05,0.2,1.0688779163
2020-06-29 18:30:00,1.27576,0.24418,1.2989177996,0.18576,0.054180000000000006,0.1935,1.09,0.19,1.1064357189,1.27576,0.25418,1.3008347512,0.18576,0.054180000000000006,0.1935,1.09,0.2,1.1081967334
2020-06-29 19:00:00,1.30816,0.24488000000000001,1.3308827146,0.18816000000000002,0.054880000000000005,0.196,1.12,0.19,1.1360017606,1.29816,0.25488,1.3229448968,0.18816000000000002,0.054880000000000005,0.196,1.11,0.2,1.1278741064
2020-06-29 19:30:00,1.24624,0.20432000000000003,1.262877983,0.18624000000000002,0.05432000000000001,0.194,1.06,0.15,1.0705606008,1.24624,0.21432,1.2645343807,0.18624000000000002,0.05432000000000001,0.194,1.06,0.16,1.0720074627
2020-06-29 20:00:00,1.17768,0.20474,1.1953445738,0.18768,0.054740000000000004,0.1955,0.99,0.15,1.0012991561,1.16768,0.21474000000000001,1.1872614918,0.18768,0.054740000000000004,0.1955,0.98,0.16,0.992975327
2020-06-29 20:30:00,1.13528,0.20404000000000003,1.1534699823,0.18528000000000003,0.054040000000000005,0.193,0.9500000000000001,0.15,0.9617692031,1.13528,0.21404,1.1552808317,0.18528000000000003,0.054040000000000005,0.193,0.9500000000000001,0.16,0.9633794683
2020-06-29 21:00:00,1.0672,0.2046,1.0866356335,0.1872,0.0546,0.195,0.88,0.15,0.8926925563,1.0572,0.2146,1.0787608632,0.1872,0.0546,0.195,0.87,0.16,0.8845903006
2020-06-29 21:30:00,1.0248,0.19390000000000002,1.0429823824,0.18480000000000002,0.0539,0.1925,0.84,0.14,0.8515867542000001,1.0248,0.19390000000000002,1.0429823824,0.18480000000000002,0.0539,0.1925,0.84,0.14,0.8515867542000001
2020-06-29 22:00:00,0.9919200000000001,0.19306,1.0105332503,0.18192000000000003,0.05306,0.1895,0.81,0.14,0.8220097323000001,0.9819200000000001,0.19306,1.0007192663,0.18192000000000003,0.05306,0.1895,0.8,0.14,0.8121576202
2020-06-29 22:30:00,0.9338400000000001,0.19362000000000001,0.9537011324,0.18384,0.05362,0.1915,0.75,0.14,0.7629547824,0.9338400000000001,0.19362000000000001,0.9537011324,0.18384,0.05362,0.1915,0.75,0.14,0.7629547824
2020-06-29 23:00:00,0.8372,0.19460000000000002,0.8595190516000001,0.1872,0.0546,0.195,0.65,0.14,0.6649060084,0.8372,0.19460000000000002,0.8595190516000001,0.1872,0.0546,0.195,0.65,0.14,0.6649060084
2020-06-29 23:30:00,0.77048,0.19264,0.7941974566000001,0.18048,0.052640000000000006,0.188,0.59,0.14,0.6063827174,0.77048,0.19264,0.7941974566000001,0.18048,0.052640000000000006,0.188,0.59,0.14,0.6063827174
2020-06-30 00:00:00,0.7076800000000001,0.19474000000000002,0.7339854563,0.18768,0.054740000000000004,0.1955,0.52,0.14,0.5385164807,0.7076800000000001,0.19474000000000002,0.7339854563,0.18768,0.054740000000000004,0.1955,0.52,0.14,0.5385164807
2020-06-30 00:30:00,0.66,0.1925,0.6875,0.18,0.052500000000000005,0.1875,0.48,0.14,0.5,0.66,0.1925,0.6875,0.18,0.052500000000000005,0.1875,0.48,0.14,0.5
2020-06-30 01:00:00,0.65336,0.19348,0.6814057528,0.18336000000000002,0.05348000000000001,0.191,0.47000000000000003,0.14,0.4904079934,0.65336,0.19348,0.6814057528,0.18336000000000002,0.05348000000000001,0.191,0.47000000000000003,0.14,0.4904079934
2020-06-30 01:30:00,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994
2020-06-30 02:00:00,0.7280800000000001,0.19194000000000003,0.7529551447,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.14,0.5675385449,0.7280800000000001,0.18194000000000002,0.7504682871,0.17808000000000002,0.05194000000000001,0.1855,0.55,0.13,0.565154846
2020-06-30 02:30:00,0.71528,0.19404000000000002,0.7411322419,0.18528000000000003,0.054040000000000005,0.193,0.53,0.14,0.5481788029,0.71528,0.18404,0.7385771456,0.18528000000000003,0.054040000000000005,0.193,0.53,0.13,0.545710546
2020-06-30 03:00:00,0.6985600000000001,0.19208000000000003,0.7244865768000001,0.17856000000000002,0.05208,0.186,0.52,0.14,0.5385164807,0.6985600000000001,0.18208000000000002,0.721899716,0.17856000000000002,0.05208,0.186,0.52,0.13,0.5360037313
2020-06-30 03:30:00,0.7248,0.19390000000000002,0.7502881113000001,0.18480000000000002,0.0539,0.1925,0.54,0.14,0.5578530272000001,0.7148,0.1839,0.7380774011,0.18480000000000002,0.0539,0.1925,0.53,0.13,0.545710546
2020-06-30 04:00:00,0.7228800000000001,0.19334,0.7482886141,0.18288000000000001,0.053340000000000005,0.1905,0.54,0.14,0.5578530272000001,0.7128800000000001,0.18334,0.7360784265,0.18288000000000001,0.053340000000000005,0.1905,0.53,0.13,0.545710546
2020-06-30 04:30:00,0.6904,0.1897,0.7159876046,0.1704,0.0497,0.17750000000000002,0.52,0.14,0.5385164807,0.6904,0.1797,0.7134032871,0.1704,0.0497,0.17750000000000002,0.52,0.13,0.5360037313
2020-06-30 05:00:00,0.7024,0.1932,0.7284861014,0.1824,0.053200000000000004,0.19,0.52,0.14,0.5385164807,0.7024,0.1832,0.7258980645,0.1824,0.053200000000000004,0.19,0.52,0.13,0.5360037313
2020-06-30 05:30:00,0.73384,0.19362000000000001,0.7589531277,0.18384,0.05362,0.1915,0.55,0.14,0.5675385449,0.73384,0.18362,0.7564637797,0.18384,0.05362,0.1915,0.55,0.13,0.565154846
2020-06-30 06:00:00,0.72,0.1925,0.7452893733,0.18,0.052500000000000005,0.1875,0.54,0.14,0.5578530272000001,0.73,0.1825,0.7524667767000001,0.18,0.052500000000000005,0.1875,0.55,0.13,0.565154846
2020-06-30 06:30:00,0.7852800000000001,0.19404000000000002,0.8088981394,0.18528000000000003,0.054040000000000005,0.193,0.6000000000000001,0.14,0.6161168720000001,0.7752800000000001,0.18404,0.7968248239,0.18528000000000003,0.054040000000000005,0.193,0.59,0.13,0.6041522987
2020-06-30 07:00:00,0.8281600000000001,0.19488000000000003,0.8507803477,0.18816000000000002,0.054880000000000005,0.196,0.64,0.14,0.6551335742000001,0.8281600000000001,0.18488000000000002,0.8485455792000001,0.18816000000000002,0.054880000000000005,0.196,0.64,0.13,0.6530696747
2020-06-30 07:30:00,0.9262400000000001,0.20432000000000003,0.9485078808,0.18624000000000002,0.05432000000000001,0.194,0.74,0.15,0.7550496672,0.91624,0.20432000000000003,0.9387451198000001,0.18624000000000002,0.05432000000000001,0.194,0.73,0.15,0.7452516354000001
2020-06-30 08:00:00,0.9686400000000001,0.22502000000000003,0.9944332305,0.18864,0.055020000000000006,0.1965,0.78,0.17,0.7983107165000001,0.95864,0.24502000000000002,0.9894571491,0.18864,0.055020000000000006,0.1965,0.77,0.19,0.7930952024
2020-06-30 08:30:00,1.06536,0.26698,1.0983033506,0.19536,0.05698,0.20350000000000001,0.87,0.21,0.8949860334,1.05536,0.22698000000000002,1.0794927744,0.19536,0.05698,0.20350000000000001,0.86,0.17,0.8766413178
2020-06-30 09:00:00,1.02728,0.26754,1.0615469137,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.21,0.8561541917000001,1.02728,0.28754,1.0667630712,0.19728,0.05754000000000001,0.20550000000000002,0.8300000000000001,0.23,0.86127812
2020-06-30 09:30:00,1.02392,0.29656000000000005,1.0660018762,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.24,0.8640023148,1.02392,0.30656,1.0688270206,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.25,0.8668333173
2020-06-30 10:00:00,1.03112,0.33866,1.0853105777,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.28,0.8759566199000001,1.03112,0.34866,1.0884724388,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.29,0.8792041856
2020-06-30 10:30:00,0.9315200000000001,0.32586000000000004,0.9868709389,0.19152000000000002,0.05586000000000001,0.1995,0.74,0.27,0.7877182237,0.9215200000000001,0.33586000000000005,0.9808165221,0.19152000000000002,0.05586000000000001,0.1995,0.73,0.28,0.7818567644000001
2020-06-30 11:00:00,0.97152,0.34586,1.0312469394,0.19152000000000002,0.05586000000000001,0.1995,0.78,0.29,0.8321658489,0.97152,0.35586,1.0346436343,0.19152000000000002,0.05586000000000001,0.1995,0.78,0.30000000000000004,0.8357032966
2020-06-30 11:30:00,0.96728,0.32754000000000005,1.0212311443,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.27,0.8159656856,0.96728,0.33754,1.0244822351,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.28,0.8193289938
2020-06-30 12:00:00,0.9906400000000001,0.32852000000000003,1.0436920044,0.20064,0.05852,0.209,0.79,0.27,0.8348652586,0.9906400000000001,0.33852000000000004,1.0468827059,0.20064,0.05852,0.209,0.79,0.28,0.8381527307000001
2020-06-30 12:30:00,0.96584,0.34712000000000004,1.026323146,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.77,0.29,0.8228000972,0.95584,0.35712000000000005,1.0203748331,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.30000000000000004,0.8170679286
2020-06-30 13:00:00,0.95064,0.32852000000000003,1.0058040565,0.20064,0.05852,0.209,0.75,0.27,0.7971198153,0.95064,0.33852000000000004,1.0091145624,0.20064,0.05852,0.209,0.75,0.28,0.8005623024
2020-06-30 13:30:00,0.86728,0.32754000000000005,0.9270690643,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.27,0.7223572523,0.85728,0.25754000000000005,0.8951289572000001,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.2,0.689637586
2020-06-30 14:00:00,0.8711200000000001,0.28866,0.9177007410000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.23,0.7083784299,0.8711200000000001,0.30866000000000005,0.9241866965000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.25,0.7151223672
2020-06-30 14:30:00,0.9692000000000001,0.3281,1.0232293242,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.77,0.27,0.8159656856,0.9592,0.3381,1.0170428949,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.76,0.28,0.8099382693
2020-06-30 15:00:00,0.9711200000000001,0.33866,1.0284768592,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.77,0.28,0.8193289938,0.9611200000000001,0.34866,1.022406695,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.29,0.8134494453000001
2020-06-30 15:30:00,0.9696800000000001,0.32824000000000003,1.0237288704,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.77,0.27,0.8159656856,0.9596800000000001,0.33824000000000004,1.0175421367,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.76,0.28,0.8099382693
2020-06-30 16:00:00,1.0268,0.33740000000000003,1.0808131198,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.28,0.8759566199000001,1.0268,0.3574,1.0872226083,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.30000000000000004,0.8825531145000001
2020-06-30 16:30:00,0.9900800000000001,0.32544,1.0421946075,0.19008000000000003,0.05544,0.198,0.8,0.27,0.8443340571,0.9900800000000001,0.33544,1.0453604163,0.19008000000000003,0.05544,0.198,0.8,0.28,0.847584804
2020-06-30 17:00:00,0.9939200000000001,0.29656000000000005,1.0372197453,0.19392,0.056560000000000006,0.202,0.8,0.24,0.8352245207000001,0.9939200000000001,0.30656,1.0401230696,0.19392,0.056560000000000006,0.202,0.8,0.25,0.8381527307000001
2020-06-30 17:30:00,1.0168,0.2674,1.051372912,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.21,0.8464632302,1.0168,0.27740000000000004,1.0539606255,0.1968,0.0574,0.20500000000000002,0.8200000000000001,0.22,0.8489994111
2020-06-30 18:00:00,1.03968,0.26824000000000003,1.0737258496,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.21,0.8658521814,1.03968,0.27824000000000004,1.0762676247,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.84,0.22,0.8683317338000001
2020-06-30 18:30:00,1.0968,0.2874,1.1338293522,0.1968,0.0574,0.20500000000000002,0.9,0.23,0.9289241088,1.0968,0.2974,1.1364052974,0.1968,0.0574,0.20500000000000002,0.9,0.24,0.9314504818
2020-06-30 19:00:00,1.14144,0.22542,1.1634859045,0.12144,0.03542,0.1265,1.02,0.19,1.0375451797,1.13144,0.23542000000000002,1.1556725531,0.12144,0.03542,0.1265,1.01,0.2,1.0296115772
2020-06-30 19:30:00,1.15632,0.26726,1.1868040487,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.21,0.9827003612,1.15632,0.27726,1.189095896,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.22,0.9848857802000001
2020-06-30 20:00:00,1.10016,0.24838000000000002,1.1278495689,0.20016,0.05838,0.20850000000000002,0.9,0.19,0.9198369421,1.09016,0.25838,1.1203611248,0.20016,0.05838,0.20850000000000002,0.89,0.2,0.9121951546
2020-06-30 20:30:00,1.0692,0.24810000000000001,1.0976075118,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.19,0.8905054744,1.0692,0.24810000000000001,1.0976075118,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.87,0.19,0.8905054744
2020-06-30 21:00:00,1.01064,0.20852,1.0319272261,0.20064,0.05852,0.209,0.81,0.15,0.8237718131,1.00064,0.22852000000000003,1.0264023578,0.20064,0.05852,0.209,0.8,0.17,0.8178630692000001
2020-06-30 21:30:00,1.00728,0.20754000000000003,1.0284385495,0.19728,0.05754000000000001,0.20550000000000002,0.81,0.15,0.8237718131,0.99728,0.22754000000000002,1.0229085247,0.19728,0.05754000000000001,0.20550000000000002,0.8,0.17,0.8178630692000001
2020-06-30 22:00:00,0.9411200000000001,0.20866,0.9639739882,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.15,0.7550496672,0.9411200000000001,0.22866000000000003,0.9685,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.17,0.7592759709
2020-06-30 22:30:00,0.9187200000000001,0.20796,0.9419627381000001,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.15,0.7354590403,0.9087200000000001,0.22796000000000002,0.9368766194,0.19872,0.057960000000000005,0.20700000000000002,0.71,0.17,0.7300684899000001
2020-06-30 23:00:00,0.8548800000000001,0.20684000000000002,0.8795468151,0.19488000000000003,0.05684,0.203,0.66,0.15,0.6768308504,0.8548800000000001,0.22684,0.8844637924000001,0.19488000000000003,0.05684,0.203,0.66,0.17,0.6815423685
2020-06-30 23:30:00,0.7648,0.2039,0.7915138975,0.18480000000000002,0.0539,0.1925,0.58,0.15,0.599082632,0.7548,0.2039,0.7818556452000001,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.15,0.5894064811
2020-07-01 00:00:00,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029,0.71816,0.20488,0.7468129619,0.18816000000000002,0.054880000000000005,0.196,0.53,0.15,0.5508175742
2020-07-01 00:30:00,0.6852800000000001,0.19404000000000002,0.7122220159,0.18528000000000003,0.054040000000000005,0.193,0.5,0.14,0.5192301994,0.6852800000000001,0.20404000000000003,0.7150111887,0.18528000000000003,0.054040000000000005,0.193,0.5,0.15,0.5220153254000001
2020-07-01 01:00:00,0.6781600000000001,0.19488000000000003,0.7056055555,0.18816000000000002,0.054880000000000005,0.196,0.49,0.14,0.5096076922,0.6781600000000001,0.18488000000000002,0.7029093825,0.18816000000000002,0.054880000000000005,0.196,0.49,0.13,0.5069516742
2020-07-01 01:30:00,0.7157600000000001,0.19418000000000002,0.7416321528,0.18576,0.054180000000000006,0.1935,0.53,0.14,0.5481788029,0.7157600000000001,0.18418,0.7390768905,0.18576,0.054180000000000006,0.1935,0.53,0.13,0.545710546
2020-07-01 02:00:00,0.7186400000000001,0.19502000000000003,0.7446316203000001,0.18864,0.055020000000000006,0.1965,0.53,0.14,0.5481788029,0.7186400000000001,0.18502000000000002,0.7420753668000001,0.18864,0.055020000000000006,0.1965,0.53,0.13,0.545710546
2020-07-01 02:30:00,0.7062400000000001,0.19432000000000002,0.7324856313,0.18624000000000002,0.05432000000000001,0.194,0.52,0.14,0.5385164807,0.6962400000000001,0.18432,0.7202249649,0.18624000000000002,0.05432000000000001,0.194,0.51,0.13,0.5263078947000001
2020-07-01 03:00:00,0.70864,0.19502000000000003,0.73498534,0.18864,0.055020000000000006,0.1965,0.52,0.14,0.5385164807,0.69864,0.18502000000000002,0.7227241867,0.18864,0.055020000000000006,0.1965,0.51,0.13,0.5263078947000001
2020-07-01 03:30:00,0.7157600000000001,0.19418000000000002,0.7416321528,0.18576,0.054180000000000006,0.1935,0.53,0.14,0.5481788029,0.69576,0.18418,0.7197251211,0.18576,0.054180000000000006,0.1935,0.51,0.13,0.5263078947000001
2020-07-01 04:00:00,0.7376800000000001,0.19474000000000002,0.7629518006,0.18768,0.054740000000000004,0.1955,0.55,0.14,0.5675385449,0.7276800000000001,0.18474000000000002,0.7507643106,0.18768,0.054740000000000004,0.1955,0.54,0.13,0.5554277631
2020-07-01 04:30:00,0.7157600000000001,0.19418000000000002,0.7416321528,0.18576,0.054180000000000006,0.1935,0.53,0.14,0.5481788029,0.7157600000000001,0.18418,0.7390768905,0.18576,0.054180000000000006,0.1935,0.53,0.13,0.545710546
2020-07-01 05:00:00,0.7176800000000001,0.19474000000000002,0.7436317973000001,0.18768,0.054740000000000004,0.1955,0.53,0.14,0.5481788029,0.7276800000000001,0.18474000000000002,0.7507643106,0.18768,0.054740000000000004,0.1955,0.54,0.13,0.5554277631
2020-07-01 05:30:00,0.7162400000000001,0.19432000000000002,0.7421320637000001,0.18624000000000002,0.05432000000000001,0.194,0.53,0.14,0.5481788029,0.7162400000000001,0.18432,0.7395766357,0.18624000000000002,0.05432000000000001,0.194,0.53,0.13,0.545710546
2020-07-01 06:00:00,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029,0.71816,0.18488000000000002,0.7415756199,0.18816000000000002,0.054880000000000005,0.196,0.53,0.13,0.545710546
2020-07-01 06:30:00,0.77624,0.19432000000000002,0.8001929767,0.18624000000000002,0.05432000000000001,0.194,0.59,0.14,0.6063827174,0.77624,0.18432,0.7978235394000001,0.18624000000000002,0.05432000000000001,0.194,0.59,0.13,0.6041522987
2020-07-01 07:00:00,0.83816,0.19488000000000003,0.8605175187,0.18816000000000002,0.054880000000000005,0.196,0.65,0.14,0.6649060084,0.83816,0.20488,0.8628371805,0.18816000000000002,0.054880000000000005,0.196,0.65,0.15,0.6670832032
2020-07-01 07:30:00,0.9262400000000001,0.22432000000000002,0.9530162643000001,0.18624000000000002,0.05432000000000001,0.194,0.74,0.17,0.7592759709,0.9262400000000001,0.23432000000000003,0.9554194890000001,0.18624000000000002,0.05432000000000001,0.194,0.74,0.18,0.7615773106
2020-07-01 08:00:00,0.92864,0.22502000000000003,0.9555136053000001,0.18864,0.055020000000000006,0.1965,0.74,0.17,0.7592759709,0.92864,0.23502,0.9579178723,0.18864,0.055020000000000006,0.1965,0.74,0.18,0.7615773106
2020-07-01 08:30:00,1.02624,0.27432,1.0622711518,0.18624000000000002,0.05432000000000001,0.194,0.84,0.22,0.8683317338000001,1.01624,0.28432,1.0552637585,0.18624000000000002,0.05432000000000001,0.194,0.8300000000000001,0.23,0.86127812
2020-07-01 09:00:00,1.03816,0.29488000000000003,1.0792267602,0.18816000000000002,0.054880000000000005,0.196,0.85,0.24,0.8832326987,1.03816,0.30488000000000004,1.0820018484,0.18816000000000002,0.054880000000000005,0.196,0.85,0.25,0.8860022573
2020-07-01 09:30:00,1.07384,0.31362,1.1187000715,0.18384,0.05362,0.1915,0.89,0.26,0.9272000863000001,1.07384,0.32362,1.1215445823,0.18384,0.05362,0.1915,0.89,0.27,0.9300537619
2020-07-01 10:00:00,1.02672,0.31446,1.0737965589,0.18672000000000002,0.05446,0.1945,0.84,0.26,0.8793179175,1.02672,0.32446,1.0767675004,0.18672000000000002,0.05446,0.1945,0.84,0.27,0.8823264702
2020-07-01 10:30:00,0.9648,0.2639,1.0002410959,0.18480000000000002,0.0539,0.1925,0.78,0.21,0.8077747211,0.9548000000000001,0.27390000000000003,0.9933097452,0.18480000000000002,0.0539,0.1925,0.77,0.22,0.8008120878
2020-07-01 11:00:00,1.0472,0.3146,1.0934354119,0.1872,0.0546,0.195,0.86,0.26,0.8984430978,1.0472,0.3346,1.09935663,0.1872,0.0546,0.195,0.86,0.28,0.9044335244
2020-07-01 11:30:00,1.04192,0.34306000000000003,1.0969445975,0.18192000000000003,0.05306,0.1895,0.86,0.29,0.9075791976,1.04192,0.35306000000000004,1.1001130169,0.18192000000000003,0.05306,0.1895,0.86,0.30000000000000004,0.9108238029
2020-07-01 12:00:00,0.9367200000000001,0.34446000000000004,0.9980466171000001,0.18672000000000002,0.05446,0.1945,0.75,0.29,0.8041144197000001,0.9367200000000001,0.35446000000000005,1.0015419362,0.18672000000000002,0.05446,0.1945,0.75,0.30000000000000004,0.8077747211
2020-07-01 12:30:00,0.94152,0.34586,1.0030349196,0.19152000000000002,0.05586000000000001,0.1995,0.75,0.29,0.8041144197000001,0.94152,0.35586,1.0065268253,0.19152000000000002,0.05586000000000001,0.1995,0.75,0.30000000000000004,0.8077747211
2020-07-01 13:00:00,0.93344,0.32642000000000004,0.9888681661000001,0.19344000000000003,0.056420000000000005,0.2015,0.74,0.27,0.7877182237,0.92344,0.33642000000000005,0.982812215,0.19344000000000003,0.056420000000000005,0.2015,0.73,0.28,0.7818567644000001
2020-07-01 13:30:00,0.8786400000000001,0.27502000000000004,0.9206759745,0.18864,0.055020000000000006,0.1965,0.6900000000000001,0.22,0.7242237223,0.8786400000000001,0.28502,0.9237124282,0.18864,0.055020000000000006,0.1965,0.6900000000000001,0.23,0.7273238618
2020-07-01 14:00:00,0.8748,0.3139,0.9294128523,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.26,0.7373601562000001,0.8748,0.3239,0.9328377404,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.27,0.7409453421000001
2020-07-01 14:30:00,0.88192,0.34306000000000003,0.9462943781,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.29,0.7576938696000001,0.88192,0.35306000000000004,0.9499653941,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.30000000000000004,0.7615773106
2020-07-01 15:00:00,0.8738400000000001,0.35362000000000005,0.9426788690000001,0.18384,0.05362,0.1915,0.6900000000000001,0.30000000000000004,0.7523961722,0.86384,0.35362000000000005,0.9334166540000001,0.18384,0.05362,0.1915,0.68,0.30000000000000004,0.7432361670000001
2020-07-01 15:30:00,0.7614400000000001,0.33292000000000005,0.8310394696000001,0.18144000000000002,0.05292,0.189,0.58,0.28,0.6440496875,0.7514400000000001,0.35292,0.8301894964000001,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.30000000000000004,0.6441273166
2020-07-01 16:00:00,0.73384,0.30362,0.7941701644,0.18384,0.05362,0.1915,0.55,0.25,0.6041522987,0.72384,0.31362,0.7888611094,0.18384,0.05362,0.1915,0.54,0.26,0.5993329626
2020-07-01 16:30:00,0.7809600000000001,0.30278000000000005,0.8376002925,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.25,0.65,0.7809600000000001,0.31278,0.8412668126,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.26,0.653911309
2020-07-01 17:00:00,0.8943200000000001,0.25376000000000004,0.9296248706,0.18432,0.05376,0.192,0.71,0.2,0.7376313442,0.8843200000000001,0.26376,0.9228169916000001,0.18432,0.05376,0.192,0.7000000000000001,0.21,0.7308214556
2020-07-01 17:30:00,0.9924000000000001,0.2632,1.0267093065,0.1824,0.053200000000000004,0.19,0.81,0.21,0.8367795409000001,0.9924000000000001,0.2732,1.029318221,0.1824,0.053200000000000004,0.19,0.81,0.22,0.8393449827
2020-07-01 18:00:00,1.00432,0.26376,1.0383775807,0.18432,0.05376,0.192,0.8200000000000001,0.21,0.8464632302,1.00432,0.27376,1.0409626314,0.18432,0.05376,0.192,0.8200000000000001,0.22,0.8489994111
2020-07-01 18:30:00,1.01144,0.26292000000000004,1.0450539699,0.18144000000000002,0.05292,0.189,0.8300000000000001,0.21,0.8561541917000001,1.01144,0.27292,1.0476145283,0.18144000000000002,0.05292,0.189,0.8300000000000001,0.22,0.8586617495000001
2020-07-01 19:00:00,1.07384,0.23362000000000002,1.0989588937,0.18384,0.05362,0.1915,0.89,0.18,0.9080198236,1.07384,0.24362000000000003,1.1011280807,0.18384,0.05362,0.1915,0.89,0.19,0.9100549434
2020-07-01 19:30:00,1.07192,0.23306000000000002,1.0969637414,0.18192000000000003,0.05306,0.1895,0.89,0.18,0.9080198236,1.07192,0.24306000000000003,1.099131771,0.18192000000000003,0.05306,0.1895,0.89,0.19,0.9100549434
2020-07-01 20:00:00,1.07432,0.24376000000000003,1.1016271602,0.18432,0.05376,0.192,0.89,0.19,0.9100549434,1.07432,0.26376,1.1062245703,0.18432,0.05376,0.192,0.89,0.21,0.9144397192
