Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 20:30:00,1.0124,0.2432,1.0412012294,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.19,0.8514693183,1.0124,0.2632,1.0460535359,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.21,0.8561541917000001
2020-07-01 21:00:00,0.98384,0.22362,1.0089336202,0.18384,0.05362,0.1915,0.8,0.17,0.8178630692000001,0.98384,0.23362000000000002,1.0111970382,0.18384,0.05362,0.1915,0.8,0.18,0.8200000000000001
2020-07-01 21:30:00,0.9519200000000001,0.20306000000000002,0.9733370691000001,0.18192000000000003,0.05306,0.1895,0.77,0.15,0.7844743463,0.9519200000000001,0.21306000000000003,0.9754723215000001,0.18192000000000003,0.05306,0.1895,0.77,0.16,0.7864477096
2020-07-01 22:00:00,0.9248000000000001,0.19390000000000002,0.9449085935,0.18480000000000002,0.0539,0.1925,0.74,0.14,0.7531268154,0.9248000000000001,0.19390000000000002,0.9449085935,0.18480000000000002,0.0539,0.1925,0.74,0.14,0.7531268154
2020-07-01 22:30:00,0.8924000000000001,0.20320000000000002,0.9152420445,0.1824,0.053200000000000004,0.19,0.71,0.15,0.7256721023,0.8924000000000001,0.2132,0.9175140326000001,0.1824,0.053200000000000004,0.19,0.71,0.16,0.7278049189
2020-07-01 23:00:00,0.8548,0.2039,0.8787822540000001,0.18480000000000002,0.0539,0.1925,0.67,0.15,0.6865857558,0.8548,0.2139,0.8811562007,0.18480000000000002,0.0539,0.1925,0.67,0.16,0.688839604
2020-07-01 23:30:00,0.8019200000000001,0.20306000000000002,0.8272297444000001,0.18192000000000003,0.05306,0.1895,0.62,0.15,0.6378871374,0.7919200000000001,0.21306000000000003,0.8200803924000001,0.18192000000000003,0.05306,0.1895,0.61,0.16,0.630634601
2020-07-02 00:00:00,0.7148,0.19390000000000002,0.7406323312,0.18480000000000002,0.0539,0.1925,0.53,0.14,0.5481788029,0.7148,0.19390000000000002,0.7406323312,0.18480000000000002,0.0539,0.1925,0.53,0.14,0.5481788029
2020-07-02 00:30:00,0.6624,0.1932,0.6900000000000001,0.1824,0.053200000000000004,0.19,0.48,0.14,0.5,0.6624,0.1932,0.6900000000000001,0.1824,0.053200000000000004,0.19,0.48,0.14,0.5
2020-07-02 01:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-02 01:30:00,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922
2020-07-02 02:00:00,0.7048,0.19390000000000002,0.730985807,0.18480000000000002,0.0539,0.1925,0.52,0.14,0.5385164807,0.7048,0.19390000000000002,0.730985807,0.18480000000000002,0.0539,0.1925,0.52,0.14,0.5385164807
2020-07-02 02:30:00,0.6919200000000001,0.19306,0.7183491143,0.18192000000000003,0.05306,0.1895,0.51,0.14,0.5288667129,0.6819200000000001,0.19306,0.7087221247000001,0.18192000000000003,0.05306,0.1895,0.5,0.14,0.5192301994
2020-07-02 03:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-02 03:30:00,0.69288,0.19334,0.719349046,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.14,0.5288667129,0.69288,0.19334,0.719349046,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.14,0.5288667129
2020-07-02 04:00:00,0.7148,0.19390000000000002,0.7406323312,0.18480000000000002,0.0539,0.1925,0.53,0.14,0.5481788029,0.7148,0.19390000000000002,0.7406323312,0.18480000000000002,0.0539,0.1925,0.53,0.14,0.5481788029
2020-07-02 04:30:00,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129
2020-07-02 05:00:00,0.69432,0.19376000000000002,0.720848944,0.18432,0.05376,0.192,0.51,0.14,0.5288667129,0.69432,0.19376000000000002,0.720848944,0.18432,0.05376,0.192,0.51,0.14,0.5288667129
2020-07-02 05:30:00,0.7119200000000001,0.19306,0.7376328694000001,0.18192000000000003,0.05306,0.1895,0.53,0.14,0.5481788029,0.7019200000000001,0.19306,0.7279861606,0.18192000000000003,0.05306,0.1895,0.52,0.14,0.5385164807
2020-07-02 06:00:00,0.7385600000000001,0.19208000000000003,0.7631288227,0.17856000000000002,0.05208,0.186,0.56,0.14,0.5772347876,0.7285600000000001,0.19208000000000003,0.7534549754000001,0.17856000000000002,0.05208,0.186,0.55,0.14,0.5675385449
2020-07-02 06:30:00,0.7388800000000001,0.18634,0.7620145996000001,0.15888000000000002,0.046340000000000006,0.1655,0.58,0.14,0.5966573556,0.7388800000000001,0.18634,0.7620145996000001,0.15888000000000002,0.046340000000000006,0.1655,0.58,0.14,0.5966573556
2020-07-02 07:00:00,0.8012800000000001,0.18704,0.8228205151,0.16128,0.047040000000000005,0.168,0.64,0.14,0.6551335742000001,0.8012800000000001,0.18704,0.8228205151,0.16128,0.047040000000000005,0.168,0.64,0.14,0.6551335742000001
2020-07-02 07:30:00,0.9093600000000001,0.21648,0.9347722717,0.15936,0.04648,0.166,0.75,0.17,0.7690253572,0.89936,0.23648000000000002,0.9299307501,0.15936,0.04648,0.166,0.74,0.19,0.7640026178
2020-07-02 08:00:00,0.97128,0.23704000000000003,0.9997863772000001,0.16128,0.047040000000000005,0.168,0.81,0.19,0.8319855768000001,0.97128,0.24704,1.0022043704,0.16128,0.047040000000000005,0.168,0.81,0.2,0.8343260753
2020-07-02 08:30:00,0.9684,0.23620000000000002,0.9967893458,0.1584,0.046200000000000005,0.165,0.81,0.19,0.8319855768000001,0.9684,0.2462,0.9992061849,0.1584,0.046200000000000005,0.165,0.81,0.2,0.8343260753
2020-07-02 09:00:00,0.97128,0.24704,1.0022043704,0.16128,0.047040000000000005,0.168,0.81,0.2,0.8343260753,0.97128,0.25704000000000005,1.0047160793,0.16128,0.047040000000000005,0.168,0.81,0.21,0.8367795409000001
2020-07-02 09:30:00,1.00032,0.26676,1.0352782235,0.16032000000000002,0.04676,0.167,0.84,0.22,0.8683317338000001,1.00032,0.27676,1.0378998988,0.16032000000000002,0.04676,0.167,0.84,0.23,0.8709190548
2020-07-02 10:00:00,0.9012800000000001,0.26704,0.9400085106,0.16128,0.047040000000000005,0.168,0.74,0.22,0.7720103626,0.9012800000000001,0.27704,0.9428980857,0.16128,0.047040000000000005,0.168,0.74,0.23,0.7749193506000001
2020-07-02 10:30:00,0.8493600000000001,0.23648000000000002,0.88166615,0.15936,0.04648,0.166,0.6900000000000001,0.19,0.7156814934,0.8493600000000001,0.24648000000000003,0.8844008141,0.15936,0.04648,0.166,0.6900000000000001,0.2,0.7184010022
2020-07-02 11:00:00,0.8308000000000001,0.2669,0.8726191896000001,0.1608,0.046900000000000004,0.1675,0.67,0.22,0.7051950085,0.8208000000000001,0.27690000000000003,0.8662483766,0.1608,0.046900000000000004,0.1675,0.66,0.23,0.6989277502
2020-07-02 11:30:00,0.8456,0.2883,0.8933959089,0.1656,0.0483,0.17250000000000001,0.68,0.24,0.7211102551,0.8456,0.2983,0.8966728779,0.1656,0.0483,0.17250000000000001,0.68,0.25,0.7244998275
2020-07-02 12:00:00,0.8743200000000001,0.31376000000000004,0.9289137743,0.18432,0.05376,0.192,0.6900000000000001,0.26,0.7373601562000001,0.8743200000000001,0.32376000000000005,0.9323389941,0.18432,0.05376,0.192,0.6900000000000001,0.27,0.7409453421000001
2020-07-02 12:30:00,0.8909600000000001,0.32278,0.9476268517,0.18096,0.05278000000000001,0.1885,0.71,0.27,0.7596051606,0.8809600000000001,0.33278,0.9417181372000001,0.18096,0.05278000000000001,0.1885,0.7000000000000001,0.28,0.753923073
2020-07-02 13:00:00,0.8943200000000001,0.29376,0.9413305477,0.18432,0.05376,0.192,0.71,0.24,0.7494664769,0.8843200000000001,0.30376000000000003,0.9350358282000001,0.18432,0.05376,0.192,0.7000000000000001,0.25,0.7433034374
2020-07-02 13:30:00,0.77192,0.27306,0.8187931668,0.18192000000000003,0.05306,0.1895,0.59,0.22,0.6296824597,0.76192,0.28306000000000003,0.8128007443,0.18192000000000003,0.05306,0.1895,0.58,0.23,0.6239390996
2020-07-02 14:00:00,0.74528,0.30404000000000003,0.8049115479000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.25,0.6132699243,0.74528,0.31404000000000004,0.8087418624,0.18528000000000003,0.054040000000000005,0.193,0.56,0.26,0.6174139616000001
2020-07-02 14:30:00,0.7428800000000001,0.33334,0.814239676,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.28,0.6260990337,0.7428800000000001,0.34334000000000003,0.8183844146,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.29,0.630634601
2020-07-02 15:00:00,0.6348,0.3139,0.7081696478,0.18480000000000002,0.0539,0.1925,0.45,0.26,0.5197114584,0.6348,0.3239,0.7126585788,0.18480000000000002,0.0539,0.1925,0.45,0.27,0.5247856705
2020-07-02 15:30:00,0.65336,0.31348000000000004,0.7246716498,0.18336000000000002,0.05348000000000001,0.191,0.47000000000000003,0.26,0.5371219601,0.65336,0.31348000000000004,0.7246716498,0.18336000000000002,0.05348000000000001,0.191,0.47000000000000003,0.26,0.5371219601
2020-07-02 16:00:00,0.7148,0.3239,0.7847612694,0.18480000000000002,0.0539,0.1925,0.53,0.27,0.5948108943,0.7048,0.33390000000000003,0.7798924605,0.18480000000000002,0.0539,0.1925,0.52,0.28,0.5905929224
2020-07-02 16:30:00,0.7528800000000001,0.32334,0.8193760126,0.18288000000000001,0.053340000000000005,0.1905,0.5700000000000001,0.27,0.6307138812,0.7428800000000001,0.33334,0.814239676,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.28,0.6260990337
2020-07-02 17:00:00,0.7752800000000001,0.28404,0.8256741488,0.18528000000000003,0.054040000000000005,0.193,0.59,0.23,0.6332456080000001,0.7752800000000001,0.29404,0.8291674137,0.18528000000000003,0.054040000000000005,0.193,0.59,0.24,0.6369458376
2020-07-02 17:30:00,0.8224,0.2432,0.8576059701000001,0.1824,0.053200000000000004,0.19,0.64,0.19,0.6676076692,0.8124,0.25320000000000004,0.8509430063000001,0.1824,0.053200000000000004,0.19,0.63,0.2,0.6609841148000001
2020-07-02 18:00:00,0.8957600000000001,0.24418,0.9284448557,0.18576,0.054180000000000006,0.1935,0.71,0.19,0.734982993,0.8957600000000001,0.25418,0.9311248305000001,0.18576,0.054180000000000006,0.1935,0.71,0.2,0.7376313442
2020-07-02 18:30:00,0.9724,0.2432,1.0023512358,0.1824,0.053200000000000004,0.19,0.79,0.19,0.8125269226,0.9724,0.25320000000000004,1.0048243628,0.1824,0.053200000000000004,0.19,0.79,0.2,0.8149233093
2020-07-02 19:00:00,1.00528,0.24404,1.034477356,0.18528000000000003,0.054040000000000005,0.193,0.8200000000000001,0.19,0.8417244205000001,1.00528,0.25404000000000004,1.0368819605,0.18528000000000003,0.054040000000000005,0.193,0.8200000000000001,0.2,0.8440379138
2020-07-02 19:30:00,0.9957600000000001,0.21418,1.0185337746,0.18576,0.054180000000000006,0.1935,0.81,0.16,0.8256512581000001,0.9957600000000001,0.22418000000000002,1.020683423,0.18576,0.054180000000000006,0.1935,0.81,0.17,0.8276472679
2020-07-02 20:00:00,1.00576,0.25418,1.0373816318,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.2,0.8440379138,1.00576,0.26418,1.039877036,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.21,0.8464632302
2020-07-02 20:30:00,0.9648,0.2439,0.9951513704,0.18480000000000002,0.0539,0.1925,0.78,0.19,0.8028075735,0.9648,0.2639,1.0002410959,0.18480000000000002,0.0539,0.1925,0.78,0.21,0.8077747211
2020-07-02 21:00:00,0.9657600000000001,0.20418000000000003,0.9871078209,0.18576,0.054180000000000006,0.1935,0.78,0.15,0.7942921377000001,0.9657600000000001,0.22418000000000002,0.99143787,0.18576,0.054180000000000006,0.1935,0.78,0.17,0.7983107165000001
2020-07-02 21:30:00,0.9433600000000001,0.20348000000000002,0.9650555424,0.18336000000000002,0.05348000000000001,0.191,0.76,0.15,0.7746612163000001,0.9333600000000001,0.21348000000000003,0.9574625841000001,0.18336000000000002,0.05348000000000001,0.191,0.75,0.16,0.7668767828
2020-07-02 22:00:00,0.90624,0.18432,0.9247944637000001,0.18624000000000002,0.05432000000000001,0.194,0.72,0.13,0.731641989,0.90624,0.19432000000000002,0.9268393604,0.18624000000000002,0.05432000000000001,0.194,0.72,0.14,0.7334848328
2020-07-02 22:30:00,0.8838400000000001,0.18362,0.9027122742,0.18384,0.05362,0.1915,0.7000000000000001,0.13,0.7119691005000001,0.8738400000000001,0.19362000000000001,0.8950335469,0.18384,0.05362,0.1915,0.6900000000000001,0.14,0.7040596566
2020-07-02 23:00:00,0.8242400000000001,0.18082,0.8438408914000001,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.13,0.6628725368,0.8242400000000001,0.19082000000000002,0.8460400995,0.17424,0.050820000000000004,0.18150000000000002,0.65,0.14,0.6649060084
2020-07-02 23:30:00,0.7632,0.1776,0.7835917304000001,0.1632,0.0476,0.17,0.6000000000000001,0.13,0.6139218191,0.7632,0.18760000000000002,0.7859185708,0.1632,0.0476,0.17,0.6000000000000001,0.14,0.6161168720000001
2020-07-03 00:00:00,0.68464,0.17802,0.7074058595,0.16464,0.04802000000000001,0.1715,0.52,0.13,0.5360037313,0.68464,0.18802000000000002,0.7099883450000001,0.16464,0.04802000000000001,0.1715,0.52,0.14,0.5385164807
2020-07-03 00:30:00,0.6512800000000001,0.17704,0.6749139204,0.16128,0.047040000000000005,0.168,0.49,0.13,0.5069516742,0.6512800000000001,0.18704,0.6776057851,0.16128,0.047040000000000005,0.168,0.49,0.14,0.5096076922
2020-07-03 01:00:00,0.62416,0.17788,0.6490123265000001,0.16416,0.047880000000000006,0.171,0.46,0.13,0.4780167361,0.62416,0.18788000000000002,0.651824056,0.16416,0.047880000000000006,0.171,0.46,0.14,0.48083261120000004
2020-07-03 01:30:00,0.6632,0.1776,0.6865682777000001,0.1632,0.0476,0.17,0.5,0.13,0.5166236541,0.6632,0.18760000000000002,0.6892227506,0.1632,0.0476,0.17,0.5,0.14,0.5192301994
2020-07-03 02:00:00,0.66512,0.17816,0.688567789,0.16512000000000002,0.04816,0.17200000000000001,0.5,0.13,0.5166236541,0.66512,0.18816000000000002,0.6912226848,0.16512000000000002,0.04816,0.17200000000000001,0.5,0.14,0.5192301994
2020-07-03 02:30:00,0.6627200000000001,0.17746,0.6860684004000001,0.16272,0.04746,0.1695,0.5,0.13,0.5166236541,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994
2020-07-03 03:00:00,0.66464,0.17802,0.6880679109000001,0.16464,0.04802000000000001,0.1715,0.5,0.13,0.5166236541,0.66464,0.18802000000000002,0.6907227012,0.16464,0.04802000000000001,0.1715,0.5,0.14,0.5192301994
2020-07-03 03:30:00,0.6641600000000001,0.17788,0.687568033,0.16416,0.047880000000000006,0.171,0.5,0.13,0.5166236541,0.6641600000000001,0.18788000000000002,0.6902227177,0.16416,0.047880000000000006,0.171,0.5,0.14,0.5192301994
2020-07-03 04:00:00,0.66464,0.04802000000000001,0.6663724559,0.16464,0.04802000000000001,0.1715,0.5,0.0,0.5,0.67464,0.18802000000000002,0.7003503766,0.16464,0.04802000000000001,0.1715,0.51,0.14,0.5288667129
2020-07-03 04:30:00,0.6627200000000001,0.17746,0.6860684004000001,0.16272,0.04746,0.1695,0.5,0.13,0.5166236541,0.6727200000000001,0.18746000000000002,0.6983505209,0.16272,0.04746,0.1695,0.51,0.14,0.5288667129
2020-07-03 05:00:00,0.66464,0.17802,0.6880679109000001,0.16464,0.04802000000000001,0.1715,0.5,0.13,0.5166236541,0.67464,0.18802000000000002,0.7003503766,0.16464,0.04802000000000001,0.1715,0.51,0.14,0.5288667129
2020-07-03 05:30:00,0.6732,0.1776,0.6962327197,0.1632,0.0476,0.17,0.51,0.13,0.5263078947000001,0.6732,0.18760000000000002,0.6988504847,0.1632,0.0476,0.17,0.51,0.14,0.5288667129
2020-07-03 06:00:00,0.69464,0.17802,0.7170884534,0.16464,0.04802000000000001,0.1715,0.53,0.13,0.545710546,0.69464,0.18802000000000002,0.7196361928,0.16464,0.04802000000000001,0.1715,0.53,0.14,0.5481788029
2020-07-03 06:30:00,0.73272,0.17746,0.7539036079,0.16272,0.04746,0.1695,0.5700000000000001,0.13,0.5846366393,0.73272,0.18746000000000002,0.7563199389,0.16272,0.04746,0.1695,0.5700000000000001,0.14,0.5869412236
2020-07-03 07:00:00,0.7846400000000001,0.17802,0.8045812886,0.16464,0.04802000000000001,0.1715,0.62,0.13,0.6334824386,0.7846400000000001,0.18802000000000002,0.8068528057000001,0.16464,0.04802000000000001,0.1715,0.62,0.14,0.6356099433
2020-07-03 07:30:00,0.8722400000000001,0.22732000000000002,0.9013750607000001,0.16224000000000002,0.04732,0.169,0.71,0.18,0.7324616031000001,0.8722400000000001,0.23732000000000003,0.9039487817,0.16224000000000002,0.04732,0.169,0.71,0.19,0.734982993
2020-07-03 08:00:00,0.9241600000000001,0.23788,0.9542843392,0.16416,0.047880000000000006,0.171,0.76,0.19,0.7833900689000001,0.9241600000000001,0.24788000000000002,0.9568261075000001,0.16416,0.047880000000000006,0.171,0.76,0.2,0.7858753082000001
2020-07-03 08:30:00,0.96128,0.28704,1.0032204145,0.16128,0.047040000000000005,0.168,0.8,0.24,0.8352245207000001,0.96128,0.29704,1.0061272285,0.16128,0.047040000000000005,0.168,0.8,0.25,0.8381527307000001
2020-07-03 09:00:00,0.9536800000000001,0.26774000000000003,0.9905504783,0.16368000000000002,0.047740000000000005,0.1705,0.79,0.22,0.8200609733,0.9436800000000001,0.27774000000000004,0.9837029277,0.16368000000000002,0.047740000000000005,0.1705,0.78,0.23,0.8132035416000001
2020-07-03 09:30:00,0.90224,0.26732,0.9410085016,0.16224000000000002,0.04732,0.169,0.74,0.22,0.7720103626,0.90224,0.27732,0.9438979818000001,0.16224000000000002,0.04732,0.169,0.74,0.23,0.7749193506000001
2020-07-03 10:00:00,0.9936800000000001,0.31774,1.0432442907,0.16368000000000002,0.047740000000000005,0.1705,0.8300000000000001,0.27,0.872811549,0.9836800000000001,0.32774000000000003,1.0368412849,0.16368000000000002,0.047740000000000005,0.1705,0.8200000000000001,0.28,0.8664871609
2020-07-03 10:30:00,0.9593600000000001,0.28648,1.0012204552,0.15936,0.04648,0.166,0.8,0.24,0.8352245207000001,0.9593600000000001,0.29648,1.0041274819,0.15936,0.04648,0.166,0.8,0.25,0.8381527307000001
2020-07-03 11:00:00,1.0432,0.3276,1.0934294673,0.1632,0.0476,0.17,0.88,0.28,0.9234717104,1.0432,0.3376,1.0964670538,0.1632,0.0476,0.17,0.88,0.29,0.9265527508
2020-07-03 11:30:00,0.9893600000000001,0.30648000000000003,1.0357428252,0.15936,0.04648,0.166,0.8300000000000001,0.26,0.8697700846,0.9893600000000001,0.31648000000000004,1.0387457822,0.15936,0.04648,0.166,0.8300000000000001,0.27,0.872811549
2020-07-03 12:00:00,1.02224,0.30732000000000004,1.0674362743999999,0.16224000000000002,0.04732,0.169,0.86,0.26,0.8984430978,1.02224,0.31732000000000005,1.0703581644,0.16224000000000002,0.04732,0.169,0.86,0.27,0.9013878189000001
2020-07-03 12:30:00,1.08272,0.30746,1.1255284314,0.16272,0.04746,0.1695,0.92,0.26,0.9560334722,1.08272,0.31746,1.1283011344,0.16272,0.04746,0.1695,0.92,0.27,0.9588013350000001
2020-07-03 13:00:00,1.06272,0.30746,1.1063026033,0.16272,0.04746,0.1695,0.9,0.26,0.9368030743,1.05272,0.31746,1.0995454743,0.16272,0.04746,0.1695,0.89,0.27,0.9300537619
2020-07-03 13:30:00,0.9155200000000001,0.27536000000000005,0.9560334722,0.15552000000000002,0.045360000000000004,0.162,0.76,0.23,0.7940403012,0.9155200000000001,0.28536,0.9589615216,0.15552000000000002,0.045360000000000004,0.162,0.76,0.24,0.7969943538
2020-07-03 14:00:00,0.9603200000000001,0.28676,1.0022204348,0.16032000000000002,0.04676,0.167,0.8,0.24,0.8352245207000001,0.9603200000000001,0.29676,1.0051273551,0.16032000000000002,0.04676,0.167,0.8,0.25,0.8381527307000001
2020-07-03 14:30:00,0.9427200000000001,0.26746000000000003,0.9799264513,0.16272,0.04746,0.1695,0.78,0.22,0.8104319836,0.9427200000000001,0.27746000000000004,0.9827029307,0.16272,0.04746,0.1695,0.78,0.23,0.8132035416000001
2020-07-03 15:00:00,0.91224,0.26732,0.9506007574,0.16224000000000002,0.04732,0.169,0.75,0.22,0.7816009212,0.91224,0.27732,0.9534611686000001,0.16224000000000002,0.04732,0.169,0.75,0.23,0.7844743463
2020-07-03 15:30:00,0.96984,0.28662000000000004,1.0113064076,0.15984,0.04662,0.1665,0.81,0.24,0.8448076704,0.96984,0.29662000000000005,1.014185905,0.15984,0.04662,0.1665,0.81,0.25,0.8477027781
2020-07-03 16:00:00,0.9627200000000001,0.24746,0.9940152162,0.16272,0.04746,0.1695,0.8,0.2,0.8246211251000001,0.9627200000000001,0.26746000000000003,0.9991819904,0.16272,0.04746,0.1695,0.8,0.22,0.8296987405
2020-07-03 16:30:00,1.0408,0.2669,1.0744767331,0.1608,0.046900000000000004,0.1675,0.88,0.22,0.9070832376,1.0408,0.27690000000000003,1.0770042943,0.1608,0.046900000000000004,0.1675,0.88,0.23,0.9095603333000001
2020-07-03 17:00:00,1.06272,0.26746000000000003,1.0958597766,0.16272,0.04746,0.1695,0.9,0.22,0.9264987858,1.06272,0.27746000000000004,1.0983432296,0.16272,0.04746,0.1695,0.9,0.23,0.9289241088
2020-07-03 17:30:00,1.05984,0.22662000000000002,1.0837976979,0.15984,0.04662,0.1665,0.9,0.18,0.9178235124,1.05984,0.23662000000000002,1.0859327097,0.15984,0.04662,0.1665,0.9,0.19,0.9198369421
2020-07-03 18:00:00,1.10272,0.22746000000000002,1.1259349226,0.16272,0.04746,0.1695,0.9400000000000001,0.18,0.9570788891,1.10272,0.23746000000000003,1.1279976285,0.16272,0.04746,0.1695,0.9400000000000001,0.19,0.9590099061
2020-07-03 18:30:00,1.13176,0.22718000000000002,1.1543359346,0.16176000000000001,0.04718000000000001,0.1685,0.97,0.18,0.9865596789000001,1.12176,0.23718000000000003,1.1465600072,0.16176000000000001,0.04718000000000001,0.1685,0.96,0.19,0.9786214794
2020-07-03 19:00:00,1.13176,0.22718000000000002,1.1543359346,0.16176000000000001,0.04718000000000001,0.1685,0.97,0.18,0.9865596789000001,1.12176,0.23718000000000003,1.1465600072,0.16176000000000001,0.04718000000000001,0.1685,0.96,0.19,0.9786214794
2020-07-03 19:30:00,1.06888,0.21634,1.0905537355,0.15888000000000002,0.046340000000000006,0.1655,0.91,0.17,0.9257429449000001,1.06888,0.22634,1.0925814615,0.15888000000000002,0.046340000000000006,0.1655,0.91,0.18,0.9276313923
2020-07-03 20:00:00,1.07272,0.21746000000000001,1.0945396521,0.16272,0.04746,0.1695,0.91,0.17,0.9257429449000001,1.07272,0.22746000000000002,1.0965702212,0.16272,0.04746,0.1695,0.91,0.18,0.9276313923
2020-07-03 20:30:00,1.02936,0.21648,1.0518771791,0.15936,0.04648,0.166,0.87,0.17,0.8864536085,1.02936,0.22648000000000001,1.053980645,0.15936,0.04648,0.166,0.87,0.18,0.8884255737000001
2020-07-03 21:00:00,0.9822400000000001,0.20732,1.003880969,0.16224000000000002,0.04732,0.169,0.8200000000000001,0.16,0.835463943,0.9722400000000001,0.21732,0.9962322018,0.16224000000000002,0.04732,0.169,0.81,0.17,0.8276472679
2020-07-03 21:30:00,0.90888,0.20634000000000002,0.9320080740000001,0.15888000000000002,0.046340000000000006,0.1655,0.75,0.16,0.7668767828,0.8988800000000001,0.21634,0.9245475921,0.15888000000000002,0.046340000000000006,0.1655,0.74,0.17,0.7592759709
2020-07-03 22:00:00,0.86272,0.19746000000000002,0.8850289543000001,0.16272,0.04746,0.1695,0.7000000000000001,0.15,0.7158910532,0.86272,0.19746000000000002,0.8850289543000001,0.16272,0.04746,0.1695,0.7000000000000001,0.15,0.7158910532
2020-07-03 22:30:00,0.8508,0.1869,0.8710868212,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.14,0.7040596566,0.8408,0.19690000000000002,0.8635474799,0.1608,0.046900000000000004,0.1675,0.68,0.15,0.6963476143
2020-07-03 23:00:00,0.79224,0.18732000000000001,0.8140841480000001,0.16224000000000002,0.04732,0.169,0.63,0.14,0.645368112,0.79224,0.19732000000000002,0.8164431395,0.16224000000000002,0.04732,0.169,0.63,0.15,0.6476109943
2020-07-03 23:30:00,0.74936,0.18648,0.7722144780000001,0.15936,0.04648,0.166,0.59,0.14,0.6063827174,0.73936,0.19648000000000002,0.7650213069,0.15936,0.04648,0.166,0.58,0.15,0.599082632
2020-07-04 00:00:00,0.70272,0.18746000000000002,0.7272940602,0.16272,0.04746,0.1695,0.54,0.14,0.5578530272000001,0.70272,0.19746000000000002,0.7299355109,0.16272,0.04746,0.1695,0.54,0.15,0.5604462508
2020-07-04 00:30:00,0.6698400000000001,0.18662,0.6953507388,0.15984,0.04662,0.1665,0.51,0.14,0.5288667129,0.6698400000000001,0.19662000000000002,0.6981010314,0.15984,0.04662,0.1665,0.51,0.15,0.5316013544
2020-07-04 01:00:00,0.6427200000000001,0.18746000000000002,0.6695,0.16272,0.04746,0.1695,0.48,0.14,0.5,0.6427200000000001,0.18746000000000002,0.6695,0.16272,0.04746,0.1695,0.48,0.14,0.5
2020-07-04 01:30:00,0.6698400000000001,0.18662,0.6953507388,0.15984,0.04662,0.1665,0.51,0.14,0.5288667129,0.6698400000000001,0.19662000000000002,0.6981010314,0.15984,0.04662,0.1665,0.51,0.15,0.5316013544
2020-07-04 02:00:00,0.70272,0.18746000000000002,0.7272940602,0.16272,0.04746,0.1695,0.54,0.14,0.5578530272000001,0.70272,0.19746000000000002,0.7299355109,0.16272,0.04746,0.1695,0.54,0.15,0.5604462508
2020-07-04 02:30:00,0.69032,0.18676,0.7151370498,0.16032000000000002,0.04676,0.167,0.53,0.14,0.5481788029,0.68032,0.19676000000000002,0.7082018074,0.16032000000000002,0.04676,0.167,0.52,0.15,0.5412023651
2020-07-04 03:00:00,0.6727200000000001,0.18746000000000002,0.6983505209,0.16272,0.04746,0.1695,0.51,0.14,0.5288667129,0.6727200000000001,0.18746000000000002,0.6983505209,0.16272,0.04746,0.1695,0.51,0.14,0.5288667129
2020-07-04 03:30:00,0.68984,0.18662,0.7146371457,0.15984,0.04662,0.1665,0.53,0.14,0.5481788029,0.68984,0.18662,0.7146371457,0.15984,0.04662,0.1665,0.53,0.14,0.5481788029
2020-07-04 04:00:00,0.69272,0.18746000000000002,0.7176365724,0.16272,0.04746,0.1695,0.53,0.14,0.5481788029,0.69272,0.18746000000000002,0.7176365724,0.16272,0.04746,0.1695,0.53,0.14,0.5481788029
2020-07-04 04:30:00,0.6822400000000001,0.18732000000000001,0.7074886572,0.16224000000000002,0.04732,0.169,0.52,0.14,0.5385164807,0.6722400000000001,0.18732000000000001,0.6978505571,0.16224000000000002,0.04732,0.169,0.51,0.14,0.5288667129
2020-07-04 05:00:00,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994
2020-07-04 05:30:00,0.6612800000000001,0.18704,0.6872228169,0.16128,0.047040000000000005,0.168,0.5,0.14,0.5192301994,0.6612800000000001,0.18704,0.6872228169,0.16128,0.047040000000000005,0.168,0.5,0.14,0.5192301994
2020-07-04 06:00:00,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994
2020-07-04 06:30:00,0.6812800000000001,0.18704,0.7064887826,0.16128,0.047040000000000005,0.168,0.52,0.14,0.5385164807,0.6712800000000001,0.18704,0.6968506296,0.16128,0.047040000000000005,0.168,0.51,0.14,0.5288667129
2020-07-04 07:00:00,0.66176,0.18718,0.6877228003,0.16176000000000001,0.04718000000000001,0.1685,0.5,0.14,0.5192301994,0.66176,0.18718,0.6877228003,0.16176000000000001,0.04718000000000001,0.1685,0.5,0.14,0.5192301994
2020-07-04 07:30:00,0.7498400000000001,0.21662,0.7805025625,0.15984,0.04662,0.1665,0.59,0.17,0.6140032573,0.73984,0.21662,0.7709004151000001,0.15984,0.04662,0.1665,0.58,0.17,0.6044005295
2020-07-04 08:00:00,0.8222400000000001,0.23732000000000003,0.8558033653,0.16224000000000002,0.04732,0.169,0.66,0.19,0.6868041933,0.8222400000000001,0.24732,0.8586301881,0.16224000000000002,0.04732,0.169,0.66,0.2,0.689637586
2020-07-04 08:30:00,0.82032,0.22676000000000002,0.8510846021,0.16032000000000002,0.04676,0.167,0.66,0.18,0.6841052551,0.82032,0.24676,0.8566302586000001,0.16032000000000002,0.04676,0.167,0.66,0.2,0.689637586
2020-07-04 09:00:00,0.8827200000000001,0.23746000000000003,0.9141016628,0.16272,0.04746,0.1695,0.72,0.19,0.7446475676000001,0.8827200000000001,0.24746,0.9167502659000001,0.16272,0.04746,0.1695,0.72,0.2,0.7472616677
2020-07-04 09:30:00,0.8817600000000001,0.25718,0.9185000000000001,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.21,0.75,0.8817600000000001,0.26718000000000003,0.9213500149,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.22,0.7528612090000001
2020-07-04 10:00:00,0.9117600000000001,0.25718,0.947337242,0.16176000000000001,0.04718000000000001,0.1685,0.75,0.21,0.7788452991,0.9017600000000001,0.26718000000000003,0.9405085061,0.16176000000000001,0.04718000000000001,0.1685,0.74,0.22,0.7720103626
2020-07-04 10:30:00,0.89936,0.25648000000000004,0.9352167663000001,0.15936,0.04648,0.166,0.74,0.21,0.7692203845000001,0.88936,0.26648,0.9284249027,0.15936,0.04648,0.166,0.73,0.22,0.7624303247
2020-07-04 11:00:00,0.8722400000000001,0.25732000000000005,0.9094043105,0.16224000000000002,0.04732,0.169,0.71,0.21,0.7404052944,0.8722400000000001,0.26732,0.9122842759,0.16224000000000002,0.04732,0.169,0.71,0.22,0.7433034374
2020-07-04 11:30:00,0.78888,0.26634,0.8326275578000001,0.15888000000000002,0.046340000000000006,0.1655,0.63,0.22,0.6673080248000001,0.77888,0.26634,0.8231591887,0.15888000000000002,0.046340000000000006,0.1655,0.62,0.22,0.6578753681
2020-07-04 12:00:00,0.70128,0.26704,0.7504025586,0.16128,0.047040000000000005,0.168,0.54,0.22,0.5830951895,0.70128,0.28704,0.7577503547000001,0.16128,0.047040000000000005,0.168,0.54,0.24,0.5909314681
2020-07-04 12:30:00,0.6964800000000001,0.23564000000000002,0.7352622661,0.15648,0.04564000000000001,0.163,0.54,0.19,0.5724508713,0.6964800000000001,0.25564000000000003,0.7419138764000001,0.15648,0.04564000000000001,0.163,0.54,0.21,0.5793962375
2020-07-04 13:00:00,0.83128,0.25704000000000005,0.8701126364,0.16128,0.047040000000000005,0.168,0.67,0.21,0.7021395873,0.83128,0.26704,0.8731190068,0.16128,0.047040000000000005,0.168,0.67,0.22,0.7051950085
2020-07-04 13:30:00,0.6879200000000001,0.21606000000000003,0.7210519052000001,0.15792,0.046060000000000004,0.1645,0.53,0.17,0.5565968020000001,0.6879200000000001,0.23606000000000002,0.7272951602000001,0.15792,0.046060000000000004,0.1645,0.53,0.19,0.5630275304
2020-07-04 14:00:00,0.6712800000000001,0.24704,0.7152940654000001,0.16128,0.047040000000000005,0.168,0.51,0.2,0.5478138370000001,0.6712800000000001,0.25704000000000005,0.718809015,0.16128,0.047040000000000005,0.168,0.51,0.21,0.5515432893000001
2020-07-04 14:30:00,0.6569600000000001,0.26578,0.7086857202,0.15696000000000002,0.04578,0.1635,0.5,0.22,0.5462600113,0.6569600000000001,0.27578,0.7124963509000001,0.15696000000000002,0.04578,0.1635,0.5,0.23,0.5503635162
2020-07-04 15:00:00,0.6608,0.2569,0.7089811352000001,0.1608,0.046900000000000004,0.1675,0.5,0.21,0.5423098745,0.6608,0.2669,0.7126655948,0.1608,0.046900000000000004,0.1675,0.5,0.22,0.5462600113
2020-07-04 15:30:00,0.7084,0.25620000000000004,0.753305383,0.1584,0.046200000000000005,0.165,0.55,0.21,0.5887274412,0.6984,0.2662,0.7474122022,0.1584,0.046200000000000005,0.165,0.54,0.22,0.5830951895
2020-07-04 16:00:00,0.7217600000000001,0.25718,0.7662108391,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.21,0.5980802622,0.7217600000000001,0.26718000000000003,0.7696250061000001,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.22,0.6016643583
2020-07-04 16:30:00,0.7698400000000001,0.24662000000000003,0.8083780366000001,0.15984,0.04662,0.1665,0.61,0.2,0.6419501538,0.7698400000000001,0.25662,0.8114847195,0.15984,0.04662,0.1665,0.61,0.21,0.6451356447000001
2020-07-04 17:00:00,0.8022400000000001,0.24732,0.8394975878000001,0.16224000000000002,0.04732,0.169,0.64,0.2,0.6705221846,0.8022400000000001,0.25732000000000005,0.8424978338,0.16224000000000002,0.04732,0.169,0.64,0.21,0.6735725648
2020-07-04 17:30:00,0.87936,0.24648000000000003,0.9132504585000001,0.15936,0.04648,0.166,0.72,0.2,0.7472616677,0.87936,0.25648000000000004,0.916,0.15936,0.04648,0.166,0.72,0.21,0.75
2020-07-04 18:00:00,0.9722400000000001,0.24732,1.0032037679,0.16224000000000002,0.04732,0.169,0.81,0.2,0.8343260753,0.9622400000000001,0.25732000000000005,0.9960519063000001,0.16224000000000002,0.04732,0.169,0.8,0.21,0.8271033793
2020-07-04 18:30:00,1.04696,0.26578,1.0801686211,0.15696000000000002,0.04578,0.1635,0.89,0.22,0.9167878708,1.04696,0.27578,1.0826725498,0.15696000000000002,0.04578,0.1635,0.89,0.23,0.9192388155000001
2020-07-04 19:00:00,1.05224,0.25732000000000005,1.0832463247,0.16224000000000002,0.04732,0.169,0.89,0.21,0.9144397192,1.05224,0.26732,1.0856652339,0.16224000000000002,0.04732,0.169,0.89,0.22,0.9167878708
2020-07-04 19:30:00,1.0884,0.2762,1.1228984816,0.1584,0.046200000000000005,0.165,0.93,0.23,0.958018789,1.0884,0.2862,1.1253999289,0.1584,0.046200000000000005,0.165,0.93,0.24,0.9604686356000001
2020-07-04 20:00:00,1.09224,0.24732,1.1198907982,0.16224000000000002,0.04732,0.169,0.93,0.2,0.9512623192,1.09224,0.25732000000000005,1.1221416132,0.16224000000000002,0.04732,0.169,0.93,0.21,0.9534149149000001
2020-07-04 20:30:00,0.97984,0.20662000000000003,1.0013881615,0.15984,0.04662,0.1665,0.8200000000000001,0.16,0.835463943,0.97984,0.21662,1.0034992028,0.15984,0.04662,0.1665,0.8200000000000001,0.17,0.8374365648000001
2020-07-04 21:00:00,0.9422400000000001,0.20732,0.9647786275,0.16224000000000002,0.04732,0.169,0.78,0.16,0.7962411695,0.9422400000000001,0.21732,0.9669768353,0.16224000000000002,0.04732,0.169,0.78,0.17,0.7983107165000001
2020-07-04 21:30:00,0.9198400000000001,0.18662,0.9385801244,0.15984,0.04662,0.1665,0.76,0.14,0.7727871635,0.9198400000000001,0.19662000000000002,0.9406195033,0.15984,0.04662,0.1665,0.76,0.15,0.7746612163000001
2020-07-04 22:00:00,0.91224,0.19732000000000002,0.9333364881,0.16224000000000002,0.04732,0.169,0.75,0.15,0.7648529270000001,0.91224,0.21732,0.9377685215,0.16224000000000002,0.04732,0.169,0.75,0.17,0.7690253572
2020-07-04 22:30:00,0.87936,0.19648000000000002,0.9010429513,0.15936,0.04648,0.166,0.72,0.15,0.7354590403,0.87936,0.21648,0.9056144875000001,0.15936,0.04648,0.166,0.72,0.17,0.7397972695
2020-07-04 23:00:00,0.82176,0.19718000000000002,0.8450854691,0.16176000000000001,0.04718000000000001,0.1685,0.66,0.15,0.6768308504,0.82176,0.21718,0.8499744996,0.16176000000000001,0.04718000000000001,0.1685,0.66,0.17,0.6815423685
2020-07-04 23:30:00,0.7598400000000001,0.19662000000000002,0.784867027,0.15984,0.04662,0.1665,0.6000000000000001,0.15,0.6184658438,0.7598400000000001,0.21662,0.7901145803,0.15984,0.04662,0.1665,0.6000000000000001,0.17,0.6236184731000001
2020-07-05 00:00:00,0.7122400000000001,0.18732000000000001,0.7364608611,0.16224000000000002,0.04732,0.169,0.55,0.14,0.5675385449,0.7122400000000001,0.19732000000000002,0.7390676559,0.16224000000000002,0.04732,0.169,0.55,0.15,0.5700877125
2020-07-05 00:30:00,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129,0.6693600000000001,0.19648000000000002,0.6976010321,0.15936,0.04648,0.166,0.51,0.15,0.5316013544
2020-07-05 01:00:00,0.64224,0.18732000000000001,0.669,0.16224000000000002,0.04732,0.169,0.48,0.14,0.5,0.64224,0.19732000000000002,0.6718685883000001,0.16224000000000002,0.04732,0.169,0.48,0.15,0.5028916384000001
2020-07-05 01:30:00,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129,0.6593600000000001,0.19648000000000002,0.6880116278,0.15936,0.04648,0.166,0.5,0.15,0.5220153254000001
2020-07-05 02:00:00,0.69176,0.18718,0.7166367629,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.14,0.5481788029,0.69176,0.20718000000000003,0.7221187229,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.16,0.5536244214
2020-07-05 02:30:00,0.66888,0.18634,0.6943508119,0.15888000000000002,0.046340000000000006,0.1655,0.51,0.14,0.5288667129,0.66888,0.20634000000000002,0.6999833212000001,0.15888000000000002,0.046340000000000006,0.1655,0.51,0.16,0.5345091206
2020-07-05 03:00:00,0.66224,0.18732000000000001,0.6882227837,0.16224000000000002,0.04732,0.169,0.5,0.14,0.5192301994,0.6722400000000001,0.18732000000000001,0.6978505571,0.16224000000000002,0.04732,0.169,0.51,0.14,0.5288667129
2020-07-05 03:30:00,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129
2020-07-05 04:00:00,0.6722400000000001,0.18732000000000001,0.6978505571,0.16224000000000002,0.04732,0.169,0.51,0.14,0.5288667129,0.6722400000000001,0.18732000000000001,0.6978505571,0.16224000000000002,0.04732,0.169,0.51,0.14,0.5288667129
2020-07-05 04:30:00,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994,0.6560800000000001,0.18844000000000002,0.6826057427000001,0.16608,0.048440000000000004,0.17300000000000001,0.49,0.14,0.5096076922
2020-07-05 05:00:00,0.66576,0.19418000000000002,0.6935,0.18576,0.054180000000000006,0.1935,0.48,0.14,0.5,0.65576,0.19418000000000002,0.6839057318,0.18576,0.054180000000000006,0.1935,0.47000000000000003,0.14,0.4904079934
2020-07-05 05:30:00,0.6638400000000001,0.19362000000000001,0.6915,0.18384,0.05362,0.1915,0.48,0.14,0.5,0.6538400000000001,0.19362000000000001,0.6819057486,0.18384,0.05362,0.1915,0.47000000000000003,0.14,0.4904079934
2020-07-05 06:00:00,0.66576,0.19418000000000002,0.6935,0.18576,0.054180000000000006,0.1935,0.48,0.14,0.5,0.65576,0.19418000000000002,0.6839057318,0.18576,0.054180000000000006,0.1935,0.47000000000000003,0.14,0.4904079934
2020-07-05 06:30:00,0.6633600000000001,0.19348,0.6910000000000001,0.18336000000000002,0.05348000000000001,0.191,0.48,0.14,0.5,0.65336,0.19348,0.6814057528,0.18336000000000002,0.05348000000000001,0.191,0.47000000000000003,0.14,0.4904079934
2020-07-05 07:00:00,0.66576,0.19418000000000002,0.6935,0.18576,0.054180000000000006,0.1935,0.48,0.14,0.5,0.65576,0.19418000000000002,0.6839057318,0.18576,0.054180000000000006,0.1935,0.47000000000000003,0.14,0.4904079934
2020-07-05 07:30:00,0.67432,0.19376000000000002,0.7016055872,0.18432,0.05376,0.192,0.49,0.14,0.5096076922,0.67432,0.19376000000000002,0.7016055872,0.18432,0.05376,0.192,0.49,0.14,0.5096076922
2020-07-05 08:00:00,0.76624,0.19432000000000002,0.7904960468000001,0.18624000000000002,0.05432000000000001,0.194,0.58,0.14,0.5966573556,0.76624,0.21432,0.7956486662000001,0.18624000000000002,0.05432000000000001,0.194,0.58,0.16,0.6016643583
2020-07-05 08:30:00,0.7538400000000001,0.19362000000000001,0.7783080688,0.18384,0.05362,0.1915,0.5700000000000001,0.14,0.5869412236,0.7438400000000001,0.19362000000000001,0.7686264697,0.18384,0.05362,0.1915,0.56,0.14,0.5772347876
2020-07-05 09:00:00,0.7548,0.19390000000000002,0.7793075452,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.14,0.5869412236,0.7448,0.19390000000000002,0.7696260456,0.18480000000000002,0.0539,0.1925,0.56,0.14,0.5772347876
2020-07-05 09:30:00,0.8784000000000001,0.20620000000000002,0.9022776734,0.1584,0.046200000000000005,0.165,0.72,0.16,0.7375635566000001,0.8784000000000001,0.2162,0.9046153879000001,0.1584,0.046200000000000005,0.165,0.72,0.17,0.7397972695
2020-07-05 10:00:00,0.79224,0.19732000000000002,0.8164431395,0.16224000000000002,0.04732,0.169,0.63,0.15,0.6476109943,0.78224,0.20732,0.809247181,0.16224000000000002,0.04732,0.169,0.62,0.16,0.6403124237000001
2020-07-05 10:30:00,0.8588800000000001,0.22634,0.8882030455000001,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.18,0.72277244,0.8588800000000001,0.23634000000000002,0.8908038224,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.19,0.7253275122
2020-07-05 11:00:00,0.8132,0.22760000000000002,0.8444501169,0.1632,0.0476,0.17,0.65,0.18,0.6744627492,0.8032,0.2376,0.8376061127000001,0.1632,0.0476,0.17,0.64,0.19,0.6676076692
2020-07-05 11:30:00,0.87936,0.24648000000000003,0.9132504585000001,0.15936,0.04648,0.166,0.72,0.2,0.7472616677,0.86936,0.25648000000000004,0.9064043248,0.15936,0.04648,0.166,0.71,0.21,0.7404052944
2020-07-05 12:00:00,0.8827200000000001,0.21746000000000001,0.9091113518,0.16272,0.04746,0.1695,0.72,0.17,0.7397972695,0.87272,0.22746000000000002,0.9018748527,0.16272,0.04746,0.1695,0.71,0.18,0.7324616031000001
2020-07-05 12:30:00,0.93176,0.23718000000000003,0.9614733746,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.19,0.7930952024,0.93176,0.24718,0.9639889263,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.2,0.7955501241
2020-07-05 13:00:00,0.9127200000000001,0.21746000000000001,0.9382678988,0.16272,0.04746,0.1695,0.75,0.17,0.7690253572,0.9127200000000001,0.22746000000000002,0.9406358754,0.16272,0.04746,0.1695,0.75,0.18,0.7712976079
2020-07-05 13:30:00,0.8222400000000001,0.21732,0.8504743382000001,0.16224000000000002,0.04732,0.169,0.66,0.17,0.6815423685,0.8222400000000001,0.22732000000000002,0.8530844038000001,0.16224000000000002,0.04732,0.169,0.66,0.18,0.6841052551
2020-07-05 14:00:00,0.73272,0.21746000000000001,0.7643084783,0.16272,0.04746,0.1695,0.5700000000000001,0.17,0.5948108943,0.73272,0.22746000000000002,0.7672135622,0.16272,0.04746,0.1695,0.5700000000000001,0.18,0.5977457654
2020-07-05 14:30:00,0.69176,0.21718,0.7250510672,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.17,0.5565968020000001,0.69176,0.22718000000000002,0.7281089548,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.18,0.5597320788
2020-07-05 15:00:00,0.7222400000000001,0.23732000000000003,0.7602311491,0.16224000000000002,0.04732,0.169,0.56,0.19,0.5913543777,0.7222400000000001,0.24732,0.7634119465,0.16224000000000002,0.04732,0.169,0.56,0.2,0.5946427499
2020-07-05 15:30:00,0.7527200000000001,0.22746000000000002,0.7863367281,0.16272,0.04746,0.1695,0.59,0.18,0.6168468205000001,0.7527200000000001,0.24746,0.7923533618,0.16272,0.04746,0.1695,0.59,0.2,0.6229767251
2020-07-05 16:00:00,0.73272,0.22746000000000002,0.7672135622,0.16272,0.04746,0.1695,0.5700000000000001,0.18,0.5977457654,0.73272,0.23746000000000003,0.7702375283,0.16272,0.04746,0.1695,0.5700000000000001,0.19,0.6008327554
2020-07-05 16:30:00,0.7979200000000001,0.22606,0.8293246952000001,0.15792,0.046060000000000004,0.1645,0.64,0.18,0.6648308055000001,0.7879200000000001,0.24606000000000003,0.8254474241,0.15792,0.046060000000000004,0.1645,0.63,0.2,0.6609841148000001
2020-07-05 17:00:00,0.8322400000000001,0.22732000000000002,0.8627269556,0.16224000000000002,0.04732,0.169,0.67,0.18,0.6937578828000001,0.8222400000000001,0.24732,0.8586301881,0.16224000000000002,0.04732,0.169,0.66,0.2,0.689637586
2020-07-05 17:30:00,0.9588800000000001,0.24634000000000003,0.9900172978,0.15888000000000002,0.046340000000000006,0.1655,0.8,0.2,0.8246211251000001,0.9588800000000001,0.24634000000000003,0.9900172978,0.15888000000000002,0.046340000000000006,0.1655,0.8,0.2,0.8246211251000001
2020-07-05 18:00:00,1.00224,0.24732,1.0323043156,0.16224000000000002,0.04732,0.169,0.84,0.2,0.8634813258,1.00224,0.24732,1.0323043156,0.16224000000000002,0.04732,0.169,0.84,0.2,0.8634813258
2020-07-05 18:30:00,0.9784,0.25620000000000004,1.0113876606,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.21,0.8464632302,0.9784,0.2662,1.013966962,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.22,0.8489994111
2020-07-05 19:00:00,1.06144,0.24542000000000003,1.0894429081,0.12144,0.03542,0.1265,0.9400000000000001,0.21,0.9631718434000001,1.06144,0.25542000000000004,1.0917390943,0.12144,0.03542,0.1265,0.9400000000000001,0.22,0.9654014709000001
2020-07-05 19:30:00,1.04744,0.19842,1.0660680325,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.17,0.9650906693,1.04744,0.21842000000000003,1.0699709575,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.19,0.9688137076000001
2020-07-05 20:00:00,1.0308,0.19940000000000002,1.0499090437,0.1008,0.029400000000000003,0.105,0.93,0.17,0.9454099640000001,1.0308,0.2194,1.0538904118,0.1008,0.029400000000000003,0.105,0.93,0.19,0.9492101980000001
2020-07-05 20:30:00,0.9869600000000001,0.18828,1.0047583789,0.09696,0.028280000000000003,0.101,0.89,0.16,0.9042676595,0.9869600000000001,0.18828,1.0047583789,0.09696,0.028280000000000003,0.101,0.89,0.16,0.9042676595
2020-07-05 21:00:00,0.9717600000000001,0.15968000000000002,0.9847919577,0.10176,0.02968,0.106,0.87,0.13,0.8796590248,0.9717600000000001,0.16968000000000003,0.9864627717000001,0.10176,0.02968,0.106,0.87,0.14,0.8811923740000001
2020-07-05 21:30:00,0.93744,0.15842,0.9507316393,0.09744000000000001,0.02842,0.1015,0.84,0.13,0.85,0.92744,0.16842000000000001,0.9426082166,0.09744000000000001,0.02842,0.1015,0.8300000000000001,0.14,0.8417244205000001
2020-07-05 22:00:00,0.91224,0.15982000000000002,0.9261340346,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.81,0.13,0.8203657721000001,0.91224,0.16982000000000003,0.9279119840000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.81,0.14,0.8220097323000001
2020-07-05 22:30:00,0.8717600000000001,0.15968000000000002,0.8862636177000001,0.10176,0.02968,0.106,0.77,0.13,0.7808969202,0.8717600000000001,0.16968000000000003,0.8881198117,0.10176,0.02968,0.106,0.77,0.14,0.7826237921
2020-07-05 23:00:00,0.8136800000000001,0.16024000000000002,0.8293081454000001,0.10368000000000001,0.030240000000000003,0.108,0.71,0.13,0.7218032973,0.8036800000000001,0.17024,0.8215127510000001,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.14,0.7138627319
2020-07-05 23:30:00,0.7460800000000001,0.16094,0.7632411480000001,0.10608000000000001,0.030940000000000002,0.1105,0.64,0.13,0.6530696747,0.7460800000000001,0.17094,0.7654122092000001,0.10608000000000001,0.030940000000000002,0.1105,0.64,0.14,0.6551335742000001
2020-07-06 00:00:00,0.70672,0.18446,0.7303962281,0.18672000000000002,0.05446,0.1945,0.52,0.13,0.5360037313,0.70672,0.19446000000000002,0.7329855728,0.18672000000000002,0.05446,0.1945,0.52,0.14,0.5385164807
2020-07-06 00:30:00,0.6448,0.1839,0.6705119313,0.18480000000000002,0.0539,0.1925,0.46,0.13,0.4780167361,0.6448,0.19390000000000002,0.6733232879000001,0.18480000000000002,0.0539,0.1925,0.46,0.14,0.48083261120000004
2020-07-06 01:00:00,0.62672,0.18446,0.6533019593,0.18672000000000002,0.05446,0.1945,0.44,0.13,0.4588027899,0.62672,0.19446000000000002,0.6561955882,0.18672000000000002,0.05446,0.1945,0.44,0.14,0.4617358552
2020-07-06 01:30:00,0.6243200000000001,0.18376,0.6508019668,0.18432,0.05376,0.192,0.44,0.13,0.4588027899,0.6343200000000001,0.19376000000000002,0.6632531945,0.18432,0.05376,0.192,0.45,0.14,0.4712748667
2020-07-06 02:00:00,0.6667200000000001,0.18446,0.6917666153,0.18672000000000002,0.05446,0.1945,0.48,0.13,0.4972926704,0.6567200000000001,0.19446000000000002,0.6849057234,0.18672000000000002,0.05446,0.1945,0.47000000000000003,0.14,0.4904079934
2020-07-06 02:30:00,0.6638400000000001,0.18362,0.6887669054000001,0.18384,0.05362,0.1915,0.48,0.13,0.4972926704,0.6538400000000001,0.19362000000000001,0.6819057486,0.18384,0.05362,0.1915,0.47000000000000003,0.14,0.4904079934
2020-07-06 03:00:00,0.6367200000000001,0.18446,0.6629010861,0.18672000000000002,0.05446,0.1945,0.45,0.13,0.46840153710000004,0.6367200000000001,0.19446000000000002,0.6657529947,0.18672000000000002,0.05446,0.1945,0.45,0.14,0.4712748667
2020-07-06 03:30:00,0.66432,0.18376,0.6892668569,0.18432,0.05376,0.192,0.48,0.13,0.4972926704,0.65432,0.19376000000000002,0.6824057444,0.18432,0.05376,0.192,0.47000000000000003,0.14,0.4904079934
2020-07-06 04:00:00,0.6767200000000001,0.18446,0.7014096164,0.18672000000000002,0.05446,0.1945,0.49,0.13,0.5069516742,0.6767200000000001,0.19446000000000002,0.7041055674000001,0.18672000000000002,0.05446,0.1945,0.49,0.14,0.5096076922
2020-07-06 04:30:00,0.6538400000000001,0.18362,0.6791340442,0.18384,0.05362,0.1915,0.47000000000000003,0.13,0.4876474136,0.6438400000000001,0.19362000000000001,0.6723233225,0.18384,0.05362,0.1915,0.46,0.14,0.48083261120000004
2020-07-06 05:00:00,0.65624,0.05432000000000001,0.6584843202,0.18624000000000002,0.05432000000000001,0.194,0.47000000000000003,0.0,0.47000000000000003,0.64624,0.19432000000000002,0.6748232361000001,0.18624000000000002,0.05432000000000001,0.194,0.46,0.14,0.48083261120000004
2020-07-06 05:30:00,0.6638400000000001,0.18362,0.6887669054000001,0.18384,0.05362,0.1915,0.48,0.13,0.4972926704,0.6638400000000001,0.19362000000000001,0.6915,0.18384,0.05362,0.1915,0.48,0.14,0.5
2020-07-06 06:00:00,0.6762400000000001,0.18432,0.7009096946000001,0.18624000000000002,0.05432000000000001,0.194,0.49,0.13,0.5069516742,0.6762400000000001,0.19432000000000002,0.7036055713,0.18624000000000002,0.05432000000000001,0.194,0.49,0.14,0.5096076922
2020-07-06 06:30:00,0.71384,0.18362,0.7370779131,0.18384,0.05362,0.1915,0.53,0.13,0.545710546,0.71384,0.19362000000000001,0.7396325101,0.18384,0.05362,0.1915,0.53,0.14,0.5481788029
2020-07-06 07:00:00,0.7572,0.18460000000000001,0.7793773156,0.1872,0.0546,0.195,0.5700000000000001,0.13,0.5846366393,0.7572,0.19460000000000002,0.781806242,0.1872,0.0546,0.195,0.5700000000000001,0.14,0.5869412236
2020-07-06 07:30:00,0.8848,0.2139,0.9102880039000001,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.16,0.7180529228,0.8848,0.22390000000000002,0.9126895693,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.17,0.7203471385
2020-07-06 08:00:00,0.9367200000000001,0.23446000000000003,0.9656168236,0.18672000000000002,0.05446,0.1945,0.75,0.18,0.7712976079,0.9367200000000001,0.24446,0.968093513,0.18672000000000002,0.05446,0.1945,0.75,0.19,0.7736924454
