Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-06 08:30:00,1.01184,0.27012,1.0472750355,0.17184000000000002,0.050120000000000005,0.179,0.84,0.22,0.8683317338000001,1.01184,0.29012000000000004,1.0526109443,0.17184000000000002,0.050120000000000005,0.179,0.84,0.24,0.8736131867
2020-07-06 09:00:00,1.08272,0.28746000000000005,1.1202302665,0.16272,0.04746,0.1695,0.92,0.24,0.9507891459000001,1.07272,0.29746,1.1131983875,0.16272,0.04746,0.1695,0.91,0.25,0.9437160590000001
2020-07-06 09:30:00,1.05032,0.25676000000000004,1.0812482601,0.16032000000000002,0.04676,0.167,0.89,0.21,0.9144397192,1.05032,0.26676,1.0836664616,0.16032000000000002,0.04676,0.167,0.89,0.22,0.9167878708
2020-07-06 10:00:00,1.0632,0.2401,1.0899735089,0.1032,0.030100000000000002,0.1075,0.96,0.21,0.9827003612,1.0632,0.2501,1.0922198726,0.1032,0.030100000000000002,0.1075,0.96,0.22,0.9848857802000001
2020-07-06 10:30:00,0.9408000000000001,0.2094,0.963822079,0.1008,0.029400000000000003,0.105,0.84,0.18,0.8590692638,0.9408000000000001,0.2194,0.9660439949,0.1008,0.029400000000000003,0.105,0.84,0.19,0.8612200648
2020-07-06 11:00:00,0.8436800000000001,0.24024,0.8772178749,0.10368000000000001,0.030240000000000003,0.108,0.74,0.21,0.7692203845000001,0.8336800000000001,0.26024,0.8733539947000001,0.10368000000000001,0.030240000000000003,0.108,0.73,0.23,0.7653757247
2020-07-06 11:30:00,0.7708,0.2394,0.8071214283,0.1008,0.029400000000000003,0.105,0.67,0.21,0.7021395873,0.7708,0.2594,0.8132779353,0.1008,0.029400000000000003,0.105,0.67,0.23,0.7083784299
2020-07-06 12:00:00,0.79368,0.24024,0.8292425459,0.10368000000000001,0.030240000000000003,0.108,0.6900000000000001,0.21,0.7212489168,0.79368,0.26024,0.8352561284000001,0.10368000000000001,0.030240000000000003,0.108,0.6900000000000001,0.23,0.7273238618
2020-07-06 12:30:00,0.8588800000000001,0.28884000000000004,0.9061475597,0.09888000000000001,0.02884,0.10300000000000001,0.76,0.26,0.8032434251,0.8488800000000001,0.29884000000000005,0.8999458873,0.09888000000000001,0.02884,0.10300000000000001,0.75,0.27,0.7971198153
2020-07-06 13:00:00,0.8232,0.2401,0.8575,0.1032,0.030100000000000002,0.1075,0.72,0.21,0.75,0.8232,0.2501,0.860353561,0.1032,0.030100000000000002,0.1075,0.72,0.22,0.7528612090000001
2020-07-06 13:30:00,0.8008000000000001,0.2194,0.8303113874,0.1008,0.029400000000000003,0.105,0.7000000000000001,0.19,0.7253275122,0.8008000000000001,0.22940000000000002,0.8330096038,0.1008,0.029400000000000003,0.105,0.7000000000000001,0.2,0.7280109889
2020-07-06 14:00:00,0.8032,0.2701,0.8473985190000001,0.1032,0.030100000000000002,0.1075,0.7000000000000001,0.24,0.74,0.8032,0.2901,0.8539837528,0.1032,0.030100000000000002,0.1075,0.7000000000000001,0.26,0.7467261881
2020-07-06 14:30:00,0.7598400000000001,0.28912000000000004,0.8129865928000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.26,0.709365914,0.7598400000000001,0.29912,0.8165963507,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.27,0.7130918594
2020-07-06 15:00:00,0.8532000000000001,0.31010000000000004,0.9078062844,0.1032,0.030100000000000002,0.1075,0.75,0.28,0.8005623024,0.8432000000000001,0.3201,0.9019147687,0.1032,0.030100000000000002,0.1075,0.74,0.29,0.7947955712
2020-07-06 15:30:00,0.84984,0.28912000000000004,0.8976738829,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.75,0.26,0.7937883849,0.83984,0.29912,0.8915178069,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.74,0.27,0.7877182237
2020-07-06 16:00:00,0.85272,0.28996000000000005,0.9006709721,0.10272,0.029960000000000004,0.107,0.75,0.26,0.7937883849,0.84272,0.29996,0.8945127165000001,0.10272,0.029960000000000004,0.107,0.74,0.27,0.7877182237
2020-07-06 16:30:00,0.8703200000000001,0.28926,0.9171304433,0.10032,0.02926,0.10450000000000001,0.77,0.26,0.8127115109,0.8603200000000001,0.29926,0.9108825665,0.10032,0.02926,0.10450000000000001,0.76,0.27,0.8065358021
2020-07-06 17:00:00,0.9232,0.2601,0.9591403703,0.1032,0.030100000000000002,0.1075,0.8200000000000001,0.23,0.8516454661,0.9132,0.2701,0.9523068046000001,0.1032,0.030100000000000002,0.1075,0.81,0.24,0.8448076704
2020-07-06 17:30:00,0.95032,0.25926000000000005,0.9850501764,0.10032,0.02926,0.10450000000000001,0.85,0.23,0.8805679985,0.95032,0.25926000000000005,0.9850501764,0.10032,0.02926,0.10450000000000001,0.85,0.23,0.8805679985
2020-07-06 18:00:00,0.9932000000000001,0.22010000000000002,1.0172955569,0.1032,0.030100000000000002,0.1075,0.89,0.19,0.9100549434,0.9932000000000001,0.2301,1.0195058852,0.1032,0.030100000000000002,0.1075,0.89,0.2,0.9121951546
2020-07-06 18:30:00,1.06128,0.20954,1.0817681129,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.96,0.18,0.9767292358,1.06128,0.22954000000000002,1.0858194371,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.96,0.2,0.9806120538
2020-07-06 19:00:00,1.10368,0.21024,1.1235258787,0.10368000000000001,0.030240000000000003,0.108,1.0,0.18,1.0160708637,1.09368,0.23024000000000003,1.117652182,0.10368000000000001,0.030240000000000003,0.108,0.99,0.2,1.01
2020-07-06 19:30:00,1.05032,0.19926000000000002,1.0690540912,0.10032,0.02926,0.10450000000000001,0.9500000000000001,0.17,0.9650906693,1.05032,0.20926000000000003,1.0709630479,0.10032,0.02926,0.10450000000000001,0.9500000000000001,0.18,0.9669022701000001
2020-07-06 20:00:00,1.08896,0.21928000000000003,1.110818437,0.16896000000000003,0.049280000000000004,0.176,0.92,0.17,0.9355746897,1.08896,0.22928,1.1128356572,0.16896000000000003,0.049280000000000004,0.176,0.92,0.18,0.9374433316
2020-07-06 20:30:00,1.07392,0.24656000000000003,1.1018602452,0.19392,0.056560000000000006,0.202,0.88,0.19,0.9002777349000001,1.06392,0.25656,1.0944171051,0.19392,0.056560000000000006,0.202,0.87,0.2,0.8926925563
2020-07-06 21:00:00,1.0268,0.2174,1.0495622897,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.16,0.8452810184,1.0268,0.22740000000000002,1.0516791336,0.1968,0.0574,0.20500000000000002,0.8300000000000001,0.17,0.8472307832
2020-07-06 21:30:00,0.9639200000000001,0.21656000000000003,0.9879473670000001,0.19392,0.056560000000000006,0.202,0.77,0.16,0.7864477096,0.9639200000000001,0.22656,0.9901874570000001,0.19392,0.056560000000000006,0.202,0.77,0.17,0.7885429601
2020-07-06 22:00:00,0.96728,0.19754000000000002,0.9872449797,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.14,0.7826237921,0.96728,0.20754000000000003,0.9892944203,0.19728,0.05754000000000001,0.20550000000000002,0.77,0.15,0.7844743463
2020-07-06 22:30:00,0.9548800000000001,0.19684000000000001,0.9749573324,0.19488000000000003,0.05684,0.203,0.76,0.14,0.7727871635,0.94488,0.20684000000000002,0.9672543616,0.19488000000000003,0.05684,0.203,0.75,0.15,0.7648529270000001
2020-07-06 23:00:00,0.84728,0.19754000000000002,0.8700031322,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.14,0.6649060084,0.84728,0.20754000000000003,0.8723280633,0.19728,0.05754000000000001,0.20550000000000002,0.65,0.15,0.6670832032
2020-07-06 23:30:00,0.7838400000000001,0.19362000000000001,0.8073994365,0.18384,0.05362,0.1915,0.6000000000000001,0.14,0.6161168720000001,0.7838400000000001,0.20362000000000002,0.809855697,0.18384,0.05362,0.1915,0.6000000000000001,0.15,0.6184658438
2020-07-07 00:00:00,0.7557600000000001,0.19418000000000002,0.7803070229,0.18576,0.054180000000000006,0.1935,0.5700000000000001,0.14,0.5869412236,0.7457600000000001,0.20418000000000003,0.7732059557000001,0.18576,0.054180000000000006,0.1935,0.56,0.15,0.5797413216
2020-07-07 00:30:00,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129
2020-07-07 01:00:00,0.67576,0.19418000000000002,0.7031055753000001,0.18576,0.054180000000000006,0.1935,0.49,0.14,0.5096076922,0.67576,0.19418000000000002,0.7031055753000001,0.18576,0.054180000000000006,0.1935,0.49,0.14,0.5096076922
2020-07-07 01:30:00,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994
2020-07-07 02:00:00,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994
2020-07-07 02:30:00,0.6933600000000001,0.19348,0.7198490119000001,0.18336000000000002,0.05348000000000001,0.191,0.51,0.14,0.5288667129,0.6933600000000001,0.19348,0.7198490119000001,0.18336000000000002,0.05348000000000001,0.191,0.51,0.14,0.5288667129
2020-07-07 03:00:00,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994,0.68576,0.19418000000000002,0.7127220005,0.18576,0.054180000000000006,0.1935,0.5,0.14,0.5192301994
2020-07-07 03:30:00,0.68384,0.19362000000000001,0.7107220624,0.18384,0.05362,0.1915,0.5,0.14,0.5192301994,0.68384,0.19362000000000001,0.7107220624,0.18384,0.05362,0.1915,0.5,0.14,0.5192301994
2020-07-07 04:00:00,0.6862400000000001,0.19432000000000002,0.7132219851,0.18624000000000002,0.05432000000000001,0.194,0.5,0.14,0.5192301994,0.6862400000000001,0.19432000000000002,0.7132219851,0.18624000000000002,0.05432000000000001,0.194,0.5,0.14,0.5192301994
2020-07-07 04:30:00,0.68288,0.19334,0.7097220935,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.14,0.5192301994,0.68288,0.19334,0.7097220935,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.14,0.5192301994
2020-07-07 05:00:00,0.69576,0.19418000000000002,0.7223488423000001,0.18576,0.054180000000000006,0.1935,0.51,0.14,0.5288667129,0.69576,0.19418000000000002,0.7223488423000001,0.18576,0.054180000000000006,0.1935,0.51,0.14,0.5288667129
2020-07-07 05:30:00,0.69288,0.19334,0.719349046,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.14,0.5288667129,0.69288,0.19334,0.719349046,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.14,0.5288667129
2020-07-07 06:00:00,0.7162400000000001,0.19432000000000002,0.7421320637000001,0.18624000000000002,0.05432000000000001,0.194,0.53,0.14,0.5481788029,0.7162400000000001,0.19432000000000002,0.7421320637000001,0.18624000000000002,0.05432000000000001,0.194,0.53,0.14,0.5481788029
2020-07-07 06:30:00,0.7628800000000001,0.19334,0.7869982529,0.18288000000000001,0.053340000000000005,0.1905,0.58,0.14,0.5966573556,0.7628800000000001,0.19334,0.7869982529,0.18288000000000001,0.053340000000000005,0.1905,0.58,0.14,0.5966573556
2020-07-07 07:00:00,0.78624,0.19432000000000002,0.8098972774000001,0.18624000000000002,0.05432000000000001,0.194,0.6000000000000001,0.14,0.6161168720000001,0.78624,0.19432000000000002,0.8098972774000001,0.18624000000000002,0.05432000000000001,0.194,0.6000000000000001,0.14,0.6161168720000001
2020-07-07 07:30:00,0.9028800000000001,0.23334000000000002,0.9325448247,0.18288000000000001,0.053340000000000005,0.1905,0.72,0.18,0.7421590126000001,0.9028800000000001,0.24334000000000003,0.935097134,0.18288000000000001,0.053340000000000005,0.1905,0.72,0.19,0.7446475676000001
2020-07-07 08:00:00,1.03576,0.25418,1.0664924988,0.18576,0.054180000000000006,0.1935,0.85,0.2,0.8732124598000001,1.03576,0.26418,1.0689199456,0.18576,0.054180000000000006,0.1935,0.85,0.21,0.8755569656000001
2020-07-07 08:30:00,1.03192,0.25306,1.0624962353,0.18192000000000003,0.05306,0.1895,0.85,0.2,0.8732124598000001,1.03192,0.26306,1.0649222742,0.18192000000000003,0.05306,0.1895,0.85,0.21,0.8755569656000001
2020-07-07 09:00:00,1.09576,0.29418,1.1345624046,0.18576,0.054180000000000006,0.1935,0.91,0.24,0.9411163584000001,1.09576,0.30418,1.1371963111,0.18576,0.054180000000000006,0.1935,0.91,0.25,0.9437160590000001
2020-07-07 09:30:00,1.09288,0.32334,1.1397084934,0.18288000000000001,0.053340000000000005,0.1905,0.91,0.27,0.9492101980000001,1.09288,0.33334,1.1425857736,0.18288000000000001,0.053340000000000005,0.1905,0.91,0.28,0.9521029356
2020-07-07 10:00:00,1.08576,0.29418,1.1249073962,0.18576,0.054180000000000006,0.1935,0.9,0.24,0.9314504818,1.09576,0.29418,1.1345624046,0.18576,0.054180000000000006,0.1935,0.91,0.24,0.9411163584000001
2020-07-07 10:30:00,1.00336,0.27348,1.0399627878,0.18336000000000002,0.05348000000000001,0.191,0.8200000000000001,0.22,0.8489994111,1.00336,0.28348,1.0426371373,0.18336000000000002,0.05348000000000001,0.191,0.8200000000000001,0.23,0.8516454661
2020-07-07 11:00:00,1.07856,0.31208,1.122802565,0.17856000000000002,0.05208,0.186,0.9,0.26,0.9368030743,1.06856,0.32208000000000003,1.116044802,0.17856000000000002,0.05208,0.186,0.89,0.27,0.9300537619
2020-07-07 11:30:00,1.12936,0.30648000000000003,1.1702068193,0.15936,0.04648,0.166,0.97,0.26,1.0042410069,1.12936,0.31648000000000004,1.1728655507,0.15936,0.04648,0.166,0.97,0.27,1.0068763579
2020-07-07 12:00:00,1.08272,0.29746,1.1228379447,0.16272,0.04746,0.1695,0.92,0.25,0.9533624704,1.08272,0.30746,1.1255284314,0.16272,0.04746,0.1695,0.92,0.26,0.9560334722
2020-07-07 12:30:00,1.09984,0.31662,1.1445069899,0.15984,0.04662,0.1665,0.9400000000000001,0.27,0.9780081799,1.08984,0.32662,1.1377310095,0.15984,0.04662,0.1665,0.93,0.28,0.9712363255
2020-07-07 13:00:00,1.06272,0.28746000000000005,1.1009119175,0.16272,0.04746,0.1695,0.9,0.24,0.9314504818,1.06272,0.29746,1.103565245,0.16272,0.04746,0.1695,0.9,0.25,0.9340770846
2020-07-07 13:30:00,1.00984,0.22662000000000002,1.034955772,0.15984,0.04662,0.1665,0.85,0.18,0.8688498144000001,1.00984,0.23662000000000002,1.0371913276,0.15984,0.04662,0.1665,0.85,0.19,0.8709764635
2020-07-07 14:00:00,1.03224,0.24732,1.0614549449,0.16224000000000002,0.04732,0.169,0.87,0.2,0.8926925563,1.03224,0.26732,1.0662923614,0.16224000000000002,0.04732,0.169,0.87,0.22,0.8973850901
2020-07-07 14:30:00,1.03032,0.28676,1.0694814631,0.16032000000000002,0.04676,0.167,0.87,0.24,0.9024965374,1.03032,0.29676,1.0722060436,0.16032000000000002,0.04676,0.167,0.87,0.25,0.9052071586
2020-07-07 15:00:00,1.0688,0.28340000000000004,1.1057345975,0.14880000000000002,0.0434,0.155,0.92,0.24,0.9507891459000001,1.0688,0.2934,1.1083397494,0.14880000000000002,0.0434,0.155,0.92,0.25,0.9533624704
2020-07-07 15:30:00,1.05776,0.27018000000000003,1.0917204083,0.13776000000000002,0.04018,0.14350000000000002,0.92,0.23,0.9483142939,1.05776,0.28018000000000004,1.0942381139,0.13776000000000002,0.04018,0.14350000000000002,0.92,0.24,0.9507891459000001
2020-07-07 16:00:00,1.03272,0.28746000000000005,1.0719812732,0.16272,0.04746,0.1695,0.87,0.24,0.9024965374,1.03272,0.30746,1.0775167052,0.16272,0.04746,0.1695,0.87,0.26,0.9080198236
2020-07-07 16:30:00,1.08992,0.27206,1.1233620298,0.10992,0.032060000000000005,0.1145,0.98,0.24,1.0089598605,1.08992,0.29206000000000004,1.128372567,0.10992,0.032060000000000005,0.1145,0.98,0.26,1.0139033485
2020-07-07 17:00:00,1.13368,0.23024000000000003,1.1568235821,0.10368000000000001,0.030240000000000003,0.108,1.03,0.2,1.0492378186,1.12368,0.24024,1.1490744100999999,0.10368000000000001,0.030240000000000003,0.108,1.02,0.21,1.0413932975
2020-07-07 17:30:00,1.17128,0.19954000000000002,1.1881553139,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.07,0.17,1.0834205093,1.17128,0.20954,1.1898755607,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.07,0.18,1.0850345617
2020-07-07 18:00:00,1.1732,0.1801,1.1869432379,0.1032,0.030100000000000002,0.1075,1.07,0.15,1.0804628638,1.1732,0.19010000000000002,1.1885016828000001,0.1032,0.030100000000000002,0.1075,1.07,0.16,1.081896483
2020-07-07 18:30:00,1.2508,0.2094,1.268207002,0.1008,0.029400000000000003,0.105,1.15,0.18,1.1640017182,1.2408000000000001,0.2194,1.260048015,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.19,1.1557248808
2020-07-07 19:00:00,1.2232,0.2101,1.241112505,0.1032,0.030100000000000002,0.1075,1.12,0.18,1.134372073,1.2232,0.22010000000000002,1.2428444191,0.1032,0.030100000000000002,0.1075,1.12,0.19,1.1360017606
2020-07-07 19:30:00,1.2008,0.2094,1.2189212444,0.1008,0.029400000000000003,0.105,1.1,0.18,1.1146299834,1.2008,0.2194,1.2206789095000001,0.1008,0.029400000000000003,0.105,1.1,0.19,1.1162884932
2020-07-07 20:00:00,1.18608,0.21094000000000002,1.2046914335,0.10608000000000001,0.030940000000000002,0.1105,1.08,0.18,1.0948972555,1.18608,0.22094000000000003,1.2064825942,0.10608000000000001,0.030940000000000002,0.1105,1.08,0.19,1.09658561
2020-07-07 20:30:00,1.1624,0.23320000000000002,1.1855614704,0.1824,0.053200000000000004,0.19,0.98,0.18,0.9963934966,1.1524,0.2432,1.1777826625,0.1824,0.053200000000000004,0.19,0.97,0.19,0.9884331035
2020-07-07 21:00:00,1.09528,0.23404000000000003,1.1200058036,0.18528000000000003,0.054040000000000005,0.193,0.91,0.18,0.9276313923,1.09528,0.22404000000000002,1.1179589438,0.18528000000000003,0.054040000000000005,0.193,0.91,0.17,0.9257429449000001
2020-07-07 21:30:00,1.07288,0.20334000000000002,1.0919792352,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.15,0.9025519376000001,1.07288,0.21334000000000003,1.093885483,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.16,0.9042676595
2020-07-07 22:00:00,1.04624,0.20432000000000003,1.0660041276,0.18624000000000002,0.05432000000000001,0.194,0.86,0.15,0.8729833904000001,1.04624,0.21432,1.0679659171,0.18624000000000002,0.05432000000000001,0.194,0.86,0.16,0.8747571091
2020-07-07 22:30:00,0.9833600000000001,0.20348000000000002,1.0041917148,0.18336000000000002,0.05348000000000001,0.191,0.8,0.15,0.8139410298,0.9833600000000001,0.21348000000000003,1.0062656707,0.18336000000000002,0.05348000000000001,0.191,0.8,0.16,0.8158431222
2020-07-07 23:00:00,0.898,0.199,0.9197853010000001,0.168,0.049,0.17500000000000002,0.73,0.15,0.7452516354000001,0.898,0.209,0.9220005423000001,0.168,0.049,0.17500000000000002,0.73,0.16,0.7473285757
2020-07-07 23:30:00,0.78032,0.19676000000000002,0.8047445557,0.16032000000000002,0.04676,0.167,0.62,0.15,0.6378871374,0.78032,0.19676000000000002,0.8047445557,0.16032000000000002,0.04676,0.167,0.62,0.15,0.6378871374
2020-07-08 00:00:00,0.73272,0.18746000000000002,0.7563199389,0.16272,0.04746,0.1695,0.5700000000000001,0.14,0.5869412236,0.73272,0.19746000000000002,0.7588603626,0.16272,0.04746,0.1695,0.5700000000000001,0.15,0.5894064811
2020-07-08 00:30:00,0.6798400000000001,0.18662,0.7049889715000001,0.15984,0.04662,0.1665,0.52,0.14,0.5385164807,0.6798400000000001,0.19662000000000002,0.7077018087,0.15984,0.04662,0.1665,0.52,0.15,0.5412023651
2020-07-08 01:00:00,0.6822400000000001,0.18732000000000001,0.7074886572,0.16224000000000002,0.04732,0.169,0.52,0.14,0.5385164807,0.6822400000000001,0.19732000000000002,0.7102018023000001,0.16224000000000002,0.04732,0.169,0.52,0.15,0.5412023651
2020-07-08 01:30:00,0.7044800000000001,0.18214000000000002,0.7276448653,0.14448000000000003,0.042140000000000004,0.1505,0.56,0.14,0.5772347876,0.6944800000000001,0.19214,0.7205693929,0.14448000000000003,0.042140000000000004,0.1505,0.55,0.15,0.5700877125
2020-07-08 02:00:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7222400000000001,0.15982000000000002,0.7397114640000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.13,0.6334824386
2020-07-08 02:30:00,0.70984,0.16912000000000002,0.7297084349,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.61,0.14,0.6258594091,0.71984,0.15912,0.7372169287,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.62,0.13,0.6334824386
2020-07-08 03:00:00,0.69272,0.16996000000000003,0.7132653083,0.10272,0.029960000000000004,0.107,0.59,0.14,0.6063827174,0.69272,0.15996000000000002,0.7109488027,0.10272,0.029960000000000004,0.107,0.59,0.13,0.6041522987
2020-07-08 03:30:00,0.71984,0.16912000000000002,0.7394397879,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.62,0.14,0.6356099433,0.71984,0.15912,0.7372169287,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.62,0.13,0.6334824386
2020-07-08 04:00:00,0.7336800000000001,0.17024,0.7531719591,0.10368000000000001,0.030240000000000003,0.108,0.63,0.14,0.645368112,0.7336800000000001,0.16024000000000002,0.7509748331,0.10368000000000001,0.030240000000000003,0.108,0.63,0.13,0.6432728814
2020-07-08 04:30:00,0.71128,0.16954000000000002,0.7312065714,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.14,0.6258594091,0.71128,0.15954000000000002,0.7289528448,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.13,0.6236986452000001
2020-07-08 05:00:00,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091,0.7136800000000001,0.16024000000000002,0.7314478792,0.10368000000000001,0.030240000000000003,0.108,0.61,0.13,0.6236986452000001
2020-07-08 05:30:00,0.7376800000000001,0.17724,0.7586737112,0.12768000000000002,0.03724,0.133,0.61,0.14,0.6258594091,0.7376800000000001,0.16724000000000003,0.7564000264,0.12768000000000002,0.03724,0.133,0.61,0.13,0.6236986452000001
2020-07-08 06:00:00,0.7667200000000001,0.19446000000000002,0.7909957332,0.18672000000000002,0.05446,0.1945,0.58,0.14,0.5966573556,0.7567200000000001,0.18446,0.7788778146,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.13,0.5846366393
2020-07-08 06:30:00,0.8033600000000001,0.19348,0.8263303214000001,0.18336000000000002,0.05348000000000001,0.191,0.62,0.14,0.6356099433,0.8033600000000001,0.18348,0.8240462366,0.18336000000000002,0.05348000000000001,0.191,0.62,0.13,0.6334824386
2020-07-08 07:00:00,0.7962400000000001,0.19432000000000002,0.8196086871,0.18624000000000002,0.05432000000000001,0.194,0.61,0.14,0.6258594091,0.7962400000000001,0.18432,0.8172955402000001,0.18624000000000002,0.05432000000000001,0.194,0.61,0.13,0.6236986452000001
2020-07-08 07:30:00,0.9419200000000001,0.21306000000000003,0.9657162368000001,0.18192000000000003,0.05306,0.1895,0.76,0.16,0.7766595136000001,0.9419200000000001,0.22306,0.9679716163000001,0.18192000000000003,0.05306,0.1895,0.76,0.17,0.7787810989
2020-07-08 08:00:00,0.9762400000000001,0.21432,0.9994886693,0.18624000000000002,0.05432000000000001,0.194,0.79,0.16,0.8060397013,0.9762400000000001,0.22432000000000002,1.0016805878,0.18624000000000002,0.05432000000000001,0.194,0.79,0.17,0.808084154
2020-07-08 08:30:00,1.0624,0.2632,1.0945172452,0.1824,0.053200000000000004,0.19,0.88,0.21,0.9047098983,1.0624,0.2732,1.0969649037,0.1824,0.053200000000000004,0.19,0.88,0.22,0.9070832376
2020-07-08 09:00:00,1.05624,0.27432,1.091281082,0.18624000000000002,0.05432000000000001,0.194,0.87,0.22,0.8973850901,1.05624,0.28432,1.0938376479,0.18624000000000002,0.05432000000000001,0.194,0.87,0.23,0.8998888820000001
2020-07-08 09:30:00,1.13608,0.29844000000000004,1.1746251317,0.16608,0.048440000000000004,0.17300000000000001,0.97,0.25,1.0016985575,1.13608,0.30844000000000005,1.1772055895,0.16608,0.048440000000000004,0.17300000000000001,0.97,0.26,1.0042410069
2020-07-08 10:00:00,1.08272,0.25746,1.1129098122,0.16272,0.04746,0.1695,0.92,0.21,0.9436630755000001,1.07272,0.26746000000000003,1.1055600617,0.16272,0.04746,0.1695,0.91,0.22,0.9362157871000001
2020-07-08 10:30:00,1.0284,0.25620000000000004,1.0598325339,0.1584,0.046200000000000005,0.165,0.87,0.21,0.8949860334,1.0284,0.2662,1.0622942154,0.1584,0.046200000000000005,0.165,0.87,0.22,0.8973850901
2020-07-08 11:00:00,1.0032,0.2776,1.0408996109,0.1632,0.0476,0.17,0.84,0.23,0.8709190548,0.9932000000000001,0.2876,1.0340019342,0.1632,0.0476,0.17,0.8300000000000001,0.24,0.8640023148
2020-07-08 11:30:00,1.00888,0.29634000000000005,1.051501902,0.15888000000000002,0.046340000000000006,0.1655,0.85,0.25,0.8860022573,1.00888,0.30634,1.0543638129,0.15888000000000002,0.046340000000000006,0.1655,0.85,0.26,0.8888756943
2020-07-08 12:00:00,0.9322400000000001,0.29732000000000003,0.9785042667,0.16224000000000002,0.04732,0.169,0.77,0.25,0.8095677859,0.9322400000000001,0.30732000000000004,0.9815890179000001,0.16224000000000002,0.04732,0.169,0.77,0.26,0.8127115109
2020-07-08 12:30:00,0.9793600000000001,0.29648,1.0232528524,0.15936,0.04648,0.166,0.8200000000000001,0.25,0.8572630868000001,0.9793600000000001,0.30648000000000003,1.0261949133,0.15936,0.04648,0.166,0.8200000000000001,0.26,0.8602325267
2020-07-08 13:00:00,1.04224,0.27732,1.0785038711,0.16224000000000002,0.04732,0.169,0.88,0.23,0.9095603333000001,1.03224,0.28732,1.0714813111,0.16224000000000002,0.04732,0.169,0.87,0.24,0.9024965374
2020-07-08 13:30:00,0.8998400000000001,0.24662000000000003,0.9330238207,0.15984,0.04662,0.1665,0.74,0.2,0.7665507159,0.8998400000000001,0.25662,0.9357167574,0.15984,0.04662,0.1665,0.74,0.21,0.7692203845000001
2020-07-08 14:00:00,0.9527200000000001,0.30746,1.0011029168,0.16272,0.04746,0.1695,0.79,0.26,0.8316850365,0.9527200000000001,0.31746,1.0042192241,0.16272,0.04746,0.1695,0.79,0.27,0.8348652586
2020-07-08 14:30:00,0.98984,0.30662,1.0362427563,0.15984,0.04662,0.1665,0.8300000000000001,0.26,0.8697700846,0.97984,0.32662,1.0328441557,0.15984,0.04662,0.1665,0.8200000000000001,0.28,0.8664871609
2020-07-08 15:00:00,1.04224,0.30732000000000004,1.0866047119,0.16224000000000002,0.04732,0.169,0.88,0.26,0.9176055798,1.04224,0.32732,1.0924296774,0.16224000000000002,0.04732,0.169,0.88,0.28,0.9234717104
2020-07-08 15:30:00,1.06032,0.30676000000000003,1.1038026092,0.16032000000000002,0.04676,0.167,0.9,0.26,0.9368030743,1.06032,0.30676000000000003,1.1038026092,0.16032000000000002,0.04676,0.167,0.9,0.26,0.9368030743
2020-07-08 16:00:00,1.0876,0.2543,1.1169343087,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.97,0.22,0.9946356117,1.0876,0.26430000000000003,1.1192534342,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.97,0.23,0.99689518
2020-07-08 16:30:00,1.15128,0.26954,1.1824117092,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.05,0.24,1.0770793843,1.15128,0.27954,1.1847312986,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.05,0.25,1.0793516572
2020-07-08 17:00:00,1.2232,0.2701,1.2526660568999999,0.1032,0.030100000000000002,0.1075,1.12,0.24,1.1454256851,1.2232,0.2801,1.2548602512,0.1032,0.030100000000000002,0.1075,1.12,0.25,1.1475626345
2020-07-08 17:30:00,1.22128,0.22954000000000002,1.2426638524,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.12,0.2,1.1377170123,1.22128,0.23954000000000003,1.2445498182,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.12,0.21,1.1395174417
2020-07-08 18:00:00,1.2332,0.2001,1.2493287198,0.1032,0.030100000000000002,0.1075,1.13,0.17,1.1427160627,1.2332,0.2101,1.2509693242,0.1032,0.030100000000000002,0.1075,1.13,0.18,1.1442464769
2020-07-08 18:30:00,1.2408000000000001,0.19940000000000002,1.256719937,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.17,1.1526057435000001,1.2408000000000001,0.2094,1.2583453421,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.18,1.1541230437
2020-07-08 19:00:00,1.22264,0.24452000000000002,1.2468514747000001,0.15264000000000003,0.044520000000000004,0.159,1.07,0.2,1.0885311204,1.21264,0.25452,1.2390626296,0.15264000000000003,0.044520000000000004,0.159,1.06,0.21,1.0806016842
2020-07-08 19:30:00,1.21336,0.25348000000000004,1.2395541941000001,0.18336000000000002,0.05348000000000001,0.191,1.03,0.2,1.0492378186,1.20336,0.26348000000000005,1.2318672818,0.18336000000000002,0.05348000000000001,0.191,1.02,0.21,1.0413932975
2020-07-08 20:00:00,1.1657600000000001,0.25418,1.1931487124,0.18576,0.054180000000000006,0.1935,0.98,0.2,1.00019998,1.1657600000000001,0.26418,1.1953189742,0.18576,0.054180000000000006,0.1935,0.98,0.21,1.0022474744
2020-07-08 20:30:00,1.10336,0.23348000000000002,1.1277926228,0.18336000000000002,0.05348000000000001,0.191,0.92,0.18,0.9374433316,1.10336,0.24348000000000003,1.1299052173,0.18336000000000002,0.05348000000000001,0.191,0.92,0.19,0.9394147114
2020-07-08 21:00:00,1.03576,0.21418,1.0576728464,0.18576,0.054180000000000006,0.1935,0.85,0.16,0.8649277426,1.03576,0.22418000000000002,1.0597431057,0.18576,0.054180000000000006,0.1935,0.85,0.17,0.8668333173
2020-07-08 21:30:00,1.02288,0.20334000000000002,1.0428953207,0.18288000000000001,0.053340000000000005,0.1905,0.84,0.15,0.8532877592,1.01288,0.20334000000000002,1.0330890813,0.18288000000000001,0.053340000000000005,0.1905,0.8300000000000001,0.15,0.8434453154
2020-07-08 22:00:00,0.9776,0.18180000000000002,0.9943605986,0.1776,0.051800000000000006,0.185,0.8,0.13,0.8104936767,0.9776,0.1918,0.9962374215,0.1776,0.051800000000000006,0.185,0.8,0.14,0.8121576202
2020-07-08 22:30:00,0.9493600000000001,0.19648000000000002,0.9694786228000001,0.15936,0.04648,0.166,0.79,0.15,0.8041144197000001,0.9393600000000001,0.21648,0.9639817426,0.15936,0.04648,0.166,0.78,0.17,0.7983107165000001
2020-07-08 23:00:00,0.8717600000000001,0.18718,0.8916287624,0.16176000000000001,0.04718000000000001,0.1685,0.71,0.14,0.7236711961000001,0.8717600000000001,0.18718,0.8916287624,0.16176000000000001,0.04718000000000001,0.1685,0.71,0.14,0.7236711961000001
2020-07-08 23:30:00,0.7798400000000001,0.19662000000000002,0.8042448943,0.15984,0.04662,0.1665,0.62,0.15,0.6378871374,0.7798400000000001,0.19662000000000002,0.8042448943,0.15984,0.04662,0.1665,0.62,0.15,0.6378871374
2020-07-09 00:00:00,0.7296,0.18780000000000002,0.753382373,0.1296,0.0378,0.135,0.6000000000000001,0.15,0.6184658438,0.7296,0.18780000000000002,0.753382373,0.1296,0.0378,0.135,0.6000000000000001,0.15,0.6184658438
2020-07-09 00:30:00,0.6812800000000001,0.16954000000000002,0.7020585802,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.58,0.14,0.5966573556,0.6812800000000001,0.17954,0.7045403111,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.58,0.15,0.599082632
2020-07-09 01:00:00,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556
2020-07-09 01:30:00,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174
2020-07-09 02:00:00,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091
2020-07-09 02:30:00,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-07-09 03:00:00,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-07-09 03:30:00,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-07-09 04:00:00,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2020-07-09 04:30:00,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-09 05:00:00,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-09 05:30:00,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-09 06:00:00,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-09 06:30:00,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-07-09 07:00:00,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-07-09 07:30:00,0.75,0.16,0.7668767828,0.0,0.0,0.0,0.75,0.16,0.7668767828,0.75,0.17,0.7690253572,0.0,0.0,0.0,0.75,0.17,0.7690253572
2020-07-09 08:00:00,0.86,0.2,0.8829496022000001,0.0,0.0,0.0,0.86,0.2,0.8829496022000001,0.86,0.21,0.8852683209000001,0.0,0.0,0.0,0.86,0.21,0.8852683209000001
2020-07-09 08:30:00,0.86,0.23,0.8902246907,0.0,0.0,0.0,0.86,0.23,0.8902246907,0.86,0.24,0.8928605714000001,0.0,0.0,0.0,0.86,0.24,0.8928605714000001
2020-07-09 09:00:00,0.92,0.27,0.9588013350000001,0.0,0.0,0.0,0.92,0.27,0.9588013350000001,0.92,0.28,0.9616652224000001,0.0,0.0,0.0,0.92,0.28,0.9616652224000001
2020-07-09 09:30:00,0.91,0.28,0.9521029356,0.0,0.0,0.0,0.91,0.28,0.9521029356,0.9,0.29,0.9455686120000001,0.0,0.0,0.0,0.9,0.29,0.9455686120000001
2020-07-09 10:00:00,0.84,0.22,0.8683317338000001,0.0,0.0,0.0,0.84,0.22,0.8683317338000001,0.84,0.23,0.8709190548,0.0,0.0,0.0,0.84,0.23,0.8709190548
2020-07-09 10:30:00,0.8300000000000001,0.22,0.8586617495000001,0.0,0.0,0.0,0.8300000000000001,0.22,0.8586617495000001,0.8300000000000001,0.23,0.86127812,0.0,0.0,0.0,0.8300000000000001,0.23,0.86127812
2020-07-09 11:00:00,0.79,0.22,0.8200609733,0.0,0.0,0.0,0.79,0.22,0.8200609733,0.79,0.23,0.8228000972,0.0,0.0,0.0,0.79,0.23,0.8228000972
2020-07-09 11:30:00,0.77,0.22,0.8008120878,0.0,0.0,0.0,0.77,0.22,0.8008120878,0.77,0.25,0.8095677859,0.0,0.0,0.0,0.77,0.25,0.8095677859
2020-07-09 12:00:00,0.74,0.22,0.7720103626,0.0,0.0,0.0,0.74,0.22,0.7720103626,0.73,0.25,0.7716216690000001,0.0,0.0,0.0,0.73,0.25,0.7716216690000001
2020-07-09 12:30:00,0.7000000000000001,0.22,0.7337574531000001,0.0,0.0,0.0,0.7000000000000001,0.22,0.7337574531000001,0.7000000000000001,0.25,0.7433034374,0.0,0.0,0.0,0.7000000000000001,0.25,0.7433034374
2020-07-09 13:00:00,0.7000000000000001,0.21,0.7308214556,0.0,0.0,0.0,0.7000000000000001,0.21,0.7308214556,0.7000000000000001,0.22,0.7337574531000001,0.0,0.0,0.0,0.7000000000000001,0.22,0.7337574531000001
2020-07-09 13:30:00,0.7000000000000001,0.18,0.72277244,0.0,0.0,0.0,0.7000000000000001,0.18,0.72277244,0.7000000000000001,0.19,0.7253275122,0.0,0.0,0.0,0.7000000000000001,0.19,0.7253275122
2020-07-09 14:00:00,0.79,0.2,0.8149233093,0.0,0.0,0.0,0.79,0.2,0.8149233093,0.78,0.21,0.8077747211,0.0,0.0,0.0,0.78,0.21,0.8077747211
2020-07-09 14:30:00,0.8200000000000001,0.23,0.8516454661,0.0,0.0,0.0,0.8200000000000001,0.23,0.8516454661,0.81,0.24,0.8448076704,0.0,0.0,0.0,0.81,0.24,0.8448076704
2020-07-09 15:00:00,0.8300000000000001,0.23,0.86127812,0.0,0.0,0.0,0.8300000000000001,0.23,0.86127812,0.8200000000000001,0.24,0.8544003745000001,0.0,0.0,0.0,0.8200000000000001,0.24,0.8544003745000001
2020-07-09 15:30:00,0.8300000000000001,0.19,0.8514693183,0.0,0.0,0.0,0.8300000000000001,0.19,0.8514693183,0.8200000000000001,0.21,0.8464632302,0.0,0.0,0.0,0.8200000000000001,0.21,0.8464632302
2020-07-09 16:00:00,0.89,0.21,0.9144397192,0.0,0.0,0.0,0.89,0.21,0.9144397192,0.88,0.22,0.9070832376,0.0,0.0,0.0,0.88,0.22,0.9070832376
2020-07-09 16:30:00,0.9500000000000001,0.24,0.9798469268000001,0.0,0.0,0.0,0.9500000000000001,0.24,0.9798469268000001,0.9500000000000001,0.25,0.9823441352000001,0.0,0.0,0.0,0.9500000000000001,0.25,0.9823441352000001
2020-07-09 17:00:00,1.0,0.21,1.0218121158,0.0,0.0,0.0,1.0,0.21,1.0218121158,1.0,0.22,1.0239140589,0.0,0.0,0.0,1.0,0.22,1.0239140589
2020-07-09 17:30:00,1.04,0.19,1.0572133181,0.0,0.0,0.0,1.04,0.19,1.0572133181,1.04,0.2,1.0590561836,0.0,0.0,0.0,1.04,0.2,1.0590561836
2020-07-09 18:00:00,1.09,0.17,1.1031772296,0.0,0.0,0.0,1.09,0.17,1.1031772296,1.09,0.18,1.1047624179,0.0,0.0,0.0,1.09,0.18,1.1047624179
2020-07-09 18:30:00,1.16,0.16,1.1709824935,0.0,0.0,0.0,1.16,0.16,1.1709824935,1.16,0.17,1.1723907199,0.0,0.0,0.0,1.16,0.17,1.1723907199
2020-07-09 19:00:00,1.16,0.15,1.1696580697,0.0,0.0,0.0,1.16,0.15,1.1696580697,1.16,0.16,1.1709824935,0.0,0.0,0.0,1.16,0.16,1.1709824935
2020-07-09 19:30:00,1.09,0.15,1.1002726935,0.0,0.0,0.0,1.09,0.15,1.1002726935,1.08,0.14,1.0890362712,0.0,0.0,0.0,1.08,0.14,1.0890362712
2020-07-09 20:00:00,1.07,0.15,1.0804628638,0.0,0.0,0.0,1.07,0.15,1.0804628638,1.07,0.16,1.081896483,0.0,0.0,0.0,1.07,0.16,1.081896483
2020-07-09 20:30:00,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208,0.99,0.16,1.0028459503,0.0,0.0,0.0,0.99,0.16,1.0028459503
2020-07-09 21:00:00,0.92,0.15,0.9321480569,0.0,0.0,0.0,0.92,0.15,0.9321480569,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024
2020-07-09 21:30:00,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-07-09 22:00:00,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921,0.77,0.14,0.7826237921,0.0,0.0,0.0,0.77,0.14,0.7826237921
2020-07-09 22:30:00,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824,0.75,0.15,0.7648529270000001,0.0,0.0,0.0,0.75,0.15,0.7648529270000001
2020-07-09 23:00:00,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-07-09 23:30:00,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-07-10 00:00:00,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2020-07-10 00:30:00,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2020-07-10 01:00:00,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-10 01:30:00,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-10 02:00:00,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-07-10 02:30:00,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2020-07-10 03:00:00,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-07-10 03:30:00,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-07-10 04:00:00,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-07-10 04:30:00,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-07-10 05:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-07-10 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-07-10 06:00:00,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2020-07-10 06:30:00,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-07-10 07:00:00,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-07-10 07:30:00,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-07-10 08:00:00,0.74,0.16,0.7570997292,0.0,0.0,0.0,0.74,0.16,0.7570997292,0.74,0.17,0.7592759709,0.0,0.0,0.0,0.74,0.17,0.7592759709
2020-07-10 08:30:00,0.8200000000000001,0.21,0.8464632302,0.0,0.0,0.0,0.8200000000000001,0.21,0.8464632302,0.8200000000000001,0.22,0.8489994111,0.0,0.0,0.0,0.8200000000000001,0.22,0.8489994111
2020-07-10 09:00:00,0.86,0.21,0.8852683209000001,0.0,0.0,0.0,0.86,0.21,0.8852683209000001,0.86,0.22,0.8876936408,0.0,0.0,0.0,0.86,0.22,0.8876936408
2020-07-10 09:30:00,0.86,0.25,0.8956003573,0.0,0.0,0.0,0.86,0.25,0.8956003573,0.86,0.26,0.8984430978,0.0,0.0,0.0,0.86,0.26,0.8984430978
2020-07-10 10:00:00,0.79,0.23,0.8228000972,0.0,0.0,0.0,0.79,0.23,0.8228000972,0.79,0.24,0.8256512581000001,0.0,0.0,0.0,0.79,0.24,0.8256512581000001
2020-07-10 10:30:00,0.72,0.21,0.75,0.0,0.0,0.0,0.72,0.21,0.75,0.71,0.22,0.7433034374,0.0,0.0,0.0,0.71,0.22,0.7433034374
2020-07-10 11:00:00,0.75,0.25,0.790569415,0.0,0.0,0.0,0.75,0.25,0.790569415,0.75,0.26,0.7937883849,0.0,0.0,0.0,0.75,0.26,0.7937883849
2020-07-10 11:30:00,0.74,0.23,0.7749193506000001,0.0,0.0,0.0,0.74,0.23,0.7749193506000001,0.73,0.24,0.7684399781,0.0,0.0,0.0,0.73,0.24,0.7684399781
2020-07-10 12:00:00,0.63,0.23,0.6706713055,0.0,0.0,0.0,0.63,0.23,0.6706713055,0.63,0.24,0.6741661516,0.0,0.0,0.0,0.63,0.24,0.6741661516
2020-07-10 12:30:00,0.66,0.23,0.6989277502,0.0,0.0,0.0,0.66,0.23,0.6989277502,0.66,0.24,0.7022819946000001,0.0,0.0,0.0,0.66,0.24,0.7022819946000001
2020-07-10 13:00:00,0.66,0.19,0.6868041933,0.0,0.0,0.0,0.66,0.19,0.6868041933,0.66,0.2,0.689637586,0.0,0.0,0.0,0.66,0.2,0.689637586
2020-07-10 13:30:00,0.6900000000000001,0.19,0.7156814934,0.0,0.0,0.0,0.6900000000000001,0.19,0.7156814934,0.6900000000000001,0.2,0.7184010022,0.0,0.0,0.0,0.6900000000000001,0.2,0.7184010022
2020-07-10 14:00:00,0.6000000000000001,0.19,0.6293647591,0.0,0.0,0.0,0.6000000000000001,0.19,0.6293647591,0.6000000000000001,0.2,0.632455532,0.0,0.0,0.0,0.6000000000000001,0.2,0.632455532
2020-07-10 14:30:00,0.65,0.21,0.6830812543,0.0,0.0,0.0,0.65,0.21,0.6830812543,0.65,0.22,0.6862215386,0.0,0.0,0.0,0.65,0.22,0.6862215386
2020-07-10 15:00:00,0.6000000000000001,0.21,0.6356886030000001,0.0,0.0,0.0,0.6000000000000001,0.21,0.6356886030000001,0.6000000000000001,0.22,0.6390618123,0.0,0.0,0.0,0.6000000000000001,0.22,0.6390618123
2020-07-10 15:30:00,0.59,0.21,0.6262587325,0.0,0.0,0.0,0.59,0.21,0.6262587325,0.6000000000000001,0.22,0.6390618123,0.0,0.0,0.0,0.6000000000000001,0.22,0.6390618123
2020-07-10 16:00:00,0.55,0.18,0.5787054518,0.0,0.0,0.0,0.55,0.18,0.5787054518,0.54,0.19,0.5724508713,0.0,0.0,0.0,0.54,0.19,0.5724508713
2020-07-10 16:30:00,0.65,0.18,0.6744627492,0.0,0.0,0.0,0.65,0.18,0.6744627492,0.65,0.19,0.6772001181,0.0,0.0,0.0,0.65,0.19,0.6772001181
2020-07-10 17:00:00,0.72,0.18,0.7421590126000001,0.0,0.0,0.0,0.72,0.18,0.7421590126000001,0.72,0.19,0.7446475676000001,0.0,0.0,0.0,0.72,0.19,0.7446475676000001
2020-07-10 17:30:00,0.78,0.18,0.8004998438,0.0,0.0,0.0,0.78,0.18,0.8004998438,0.77,0.21,0.7981227976,0.0,0.0,0.0,0.77,0.21,0.7981227976
2020-07-10 18:00:00,0.9,0.18,0.9178235124,0.0,0.0,0.0,0.9,0.18,0.9178235124,0.89,0.19,0.9100549434,0.0,0.0,0.0,0.89,0.19,0.9100549434
2020-07-10 18:30:00,0.97,0.2,0.990403958,0.0,0.0,0.0,0.97,0.2,0.990403958,0.96,0.22,0.9848857802000001,0.0,0.0,0.0,0.96,0.22,0.9848857802000001
2020-07-10 19:00:00,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001,0.9500000000000001,0.19,0.9688137076000001,0.0,0.0,0.0,0.9500000000000001,0.19,0.9688137076000001
2020-07-10 19:30:00,0.9500000000000001,0.17,0.9650906693,0.0,0.0,0.0,0.9500000000000001,0.17,0.9650906693,0.9500000000000001,0.18,0.9669022701000001,0.0,0.0,0.0,0.9500000000000001,0.18,0.9669022701000001
2020-07-10 20:00:00,0.97,0.15,0.9815294188,0.0,0.0,0.0,0.97,0.15,0.9815294188,0.96,0.16,0.9732420048,0.0,0.0,0.0,0.96,0.16,0.9732420048
2020-07-10 20:30:00,0.87,0.17,0.8864536085,0.0,0.0,0.0,0.87,0.17,0.8864536085,0.87,0.18,0.8884255737000001,0.0,0.0,0.0,0.87,0.18,0.8884255737000001
2020-07-10 21:00:00,0.8200000000000001,0.18,0.8395236745,0.0,0.0,0.0,0.8200000000000001,0.18,0.8395236745,0.8200000000000001,0.18,0.8395236745,0.0,0.0,0.0,0.8200000000000001,0.18,0.8395236745
2020-07-10 21:30:00,0.81,0.18,0.8297590012,0.0,0.0,0.0,0.81,0.18,0.8297590012,0.8,0.18,0.8200000000000001,0.0,0.0,0.0,0.8,0.18,0.8200000000000001
2020-07-10 22:00:00,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-07-10 22:30:00,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001,0.78,0.14,0.7924645102000001,0.0,0.0,0.0,0.78,0.14,0.7924645102000001
2020-07-10 23:00:00,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328,0.72,0.14,0.7334848328,0.0,0.0,0.0,0.72,0.14,0.7334848328
2020-07-10 23:30:00,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-07-11 00:00:00,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-07-11 00:30:00,0.70008,0.17794000000000001,0.7223397054,0.13008,0.03794,0.1355,0.5700000000000001,0.14,0.5869412236,0.69008,0.17794000000000001,0.7126521241,0.13008,0.03794,0.1355,0.56,0.14,0.5772347876
2020-07-11 01:00:00,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556
2020-07-11 01:30:00,0.68176,0.16968000000000003,0.7025581826,0.10176,0.02968,0.106,0.58,0.14,0.5966573556,0.68176,0.16968000000000003,0.7025581826,0.10176,0.02968,0.106,0.58,0.14,0.5966573556
2020-07-11 02:00:00,0.74368,0.17024,0.7629165092,0.10368000000000001,0.030240000000000003,0.108,0.64,0.14,0.6551335742000001,0.74368,0.17024,0.7629165092,0.10368000000000001,0.030240000000000003,0.108,0.64,0.14,0.6551335742000001
2020-07-11 02:30:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7122400000000001,0.16982000000000003,0.7322053332,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.61,0.14,0.6258594091
2020-07-11 03:00:00,0.7236800000000001,0.17024,0.7434341935000001,0.10368000000000001,0.030240000000000003,0.108,0.62,0.14,0.6356099433,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091
2020-07-11 03:30:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7122400000000001,0.16982000000000003,0.7322053332,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.61,0.14,0.6258594091
2020-07-11 04:00:00,0.7336800000000001,0.17024,0.7531719591,0.10368000000000001,0.030240000000000003,0.108,0.63,0.14,0.645368112,0.7236800000000001,0.17024,0.7434341935000001,0.10368000000000001,0.030240000000000003,0.108,0.62,0.14,0.6356099433
2020-07-11 04:30:00,0.7117600000000001,0.16968000000000003,0.7317059519,0.10176,0.02968,0.106,0.61,0.14,0.6258594091,0.7117600000000001,0.16968000000000003,0.7317059519,0.10176,0.02968,0.106,0.61,0.14,0.6258594091
2020-07-11 05:00:00,0.7136800000000001,0.030240000000000003,0.7143203763,0.10368000000000001,0.030240000000000003,0.108,0.61,0.0,0.61,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091
2020-07-11 05:30:00,0.7217600000000001,0.15968000000000002,0.7392125540000001,0.10176,0.02968,0.106,0.62,0.13,0.6334824386,0.7217600000000001,0.16968000000000003,0.7414369832000001,0.10176,0.02968,0.106,0.62,0.14,0.6356099433
2020-07-11 06:00:00,0.6941600000000001,0.03038,0.6948244742,0.10416,0.03038,0.1085,0.59,0.0,0.59,0.6941600000000001,0.03038,0.6948244742,0.10416,0.03038,0.1085,0.59,0.0,0.59
2020-07-11 06:30:00,0.7322400000000001,0.029820000000000003,0.7328469486,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.63,0.0,0.63,0.7322400000000001,0.15982000000000002,0.7494783853,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.63,0.13,0.6432728814
2020-07-11 07:00:00,0.78368,0.16024000000000002,0.799894493,0.10368000000000001,0.030240000000000003,0.108,0.68,0.13,0.6923149572,0.78368,0.16024000000000002,0.799894493,0.10368000000000001,0.030240000000000003,0.108,0.68,0.13,0.6923149572
2020-07-11 07:30:00,0.8108000000000001,0.15940000000000001,0.8263201559000001,0.1008,0.029400000000000003,0.105,0.71,0.13,0.7218032973,0.8108000000000001,0.15940000000000001,0.8263201559000001,0.1008,0.029400000000000003,0.105,0.71,0.13,0.7218032973
2020-07-11 08:00:00,0.8832000000000001,0.16010000000000002,0.8975935884,0.1032,0.030100000000000002,0.1075,0.78,0.13,0.7907591289,0.8832000000000001,0.1801,0.9013757541,0.1032,0.030100000000000002,0.1075,0.78,0.15,0.7942921377000001
