Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 08:30:00,0.84128,0.15954000000000002,0.8562739340000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.74,0.13,0.7513321503,0.84128,0.17954,0.8602247671000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.74,0.15,0.7550496672
2020-07-11 09:00:00,0.79368,0.16024000000000002,0.8096942633,0.10368000000000001,0.030240000000000003,0.108,0.6900000000000001,0.13,0.7021395873,0.79368,0.18024,0.8138884444000001,0.10368000000000001,0.030240000000000003,0.108,0.6900000000000001,0.15,0.7061161378
2020-07-11 09:30:00,0.8476,0.1943,0.8695851022000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.73,0.16,0.7473285757,0.8476,0.21430000000000002,0.8742712680000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.73,0.18,0.7518643495
2020-07-11 10:00:00,0.86528,0.21404,0.8913599722000001,0.18528000000000003,0.054040000000000005,0.193,0.68,0.16,0.6985699679,0.85528,0.23404000000000003,0.8867235195000001,0.18528000000000003,0.054040000000000005,0.193,0.67,0.18,0.6937578828000001
2020-07-11 10:30:00,0.8709600000000001,0.23278000000000001,0.901530837,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.18,0.7130918594,0.8709600000000001,0.24278000000000002,0.9041645038,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.19,0.7156814934
2020-07-11 11:00:00,0.83528,0.21404,0.8622678238,0.18528000000000003,0.054040000000000005,0.193,0.65,0.16,0.6694027188,0.83528,0.23404000000000003,0.8674487881,0.18528000000000003,0.054040000000000005,0.193,0.65,0.18,0.6744627492
2020-07-11 11:30:00,0.8314400000000001,0.23292000000000002,0.8634490141000001,0.18144000000000002,0.05292,0.189,0.65,0.18,0.6744627492,0.8314400000000001,0.24292000000000002,0.8662000924000001,0.18144000000000002,0.05292,0.189,0.65,0.19,0.6772001181
2020-07-11 12:00:00,0.7648,0.23390000000000002,0.7997676225,0.18480000000000002,0.0539,0.1925,0.58,0.18,0.607289058,0.7648,0.2439,0.8027491825,0.18480000000000002,0.0539,0.1925,0.58,0.19,0.6103277808
2020-07-11 12:30:00,0.7809600000000001,0.23278000000000001,0.8149141366,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.18,0.6264183905,0.7809600000000001,0.24278000000000002,0.8178267848,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.19,0.6293647591
2020-07-11 13:00:00,0.7343200000000001,0.22376000000000001,0.7676551309,0.18432,0.05376,0.192,0.55,0.17,0.5756735186,0.7343200000000001,0.23376000000000002,0.7706293532,0.18432,0.05376,0.192,0.55,0.18,0.5787054518
2020-07-11 13:30:00,0.7214400000000001,0.22292,0.7550953582000001,0.18144000000000002,0.05292,0.189,0.54,0.17,0.5661271942,0.7114400000000001,0.23292000000000002,0.7485977558,0.18144000000000002,0.05292,0.189,0.53,0.18,0.5597320788
2020-07-11 14:00:00,0.69432,0.22376000000000001,0.7294852980000001,0.18432,0.05376,0.192,0.51,0.17,0.5375872022,0.69432,0.23376000000000002,0.7326144962000001,0.18432,0.05376,0.192,0.51,0.18,0.5408326913
2020-07-11 14:30:00,0.63192,0.20306000000000002,0.6637441149000001,0.18192000000000003,0.05306,0.1895,0.45,0.15,0.47434164900000003,0.63192,0.21306000000000003,0.6668713894,0.18192000000000003,0.05306,0.1895,0.45,0.16,0.4775981575
2020-07-11 15:00:00,0.6343200000000001,0.20376000000000002,0.6662431988,0.18432,0.05376,0.192,0.45,0.15,0.47434164900000003,0.6343200000000001,0.21376,0.6693692553,0.18432,0.05376,0.192,0.45,0.16,0.4775981575
2020-07-11 15:30:00,0.6524,0.20320000000000002,0.68331252,0.1824,0.053200000000000004,0.19,0.47000000000000003,0.15,0.49335585530000003,0.6524,0.2132,0.6863526790000001,0.1824,0.053200000000000004,0.19,0.47000000000000003,0.16,0.4964876635
2020-07-11 16:00:00,0.6748000000000001,0.22390000000000002,0.7109755622,0.18480000000000002,0.0539,0.1925,0.49,0.17,0.5186520992,0.6748000000000001,0.23390000000000002,0.7141878254,0.18480000000000002,0.0539,0.1925,0.49,0.18,0.5220153254000001
2020-07-11 16:30:00,0.7014400000000001,0.22292,0.7360104619000001,0.18144000000000002,0.05292,0.189,0.52,0.17,0.5470831747,0.69144,0.23292000000000002,0.7296170228000001,0.18144000000000002,0.05292,0.189,0.51,0.18,0.5408326913
2020-07-11 17:00:00,0.7643200000000001,0.22376000000000001,0.7964004018,0.18432,0.05376,0.192,0.58,0.17,0.6044005295,0.7643200000000001,0.23376000000000002,0.7992676648,0.18432,0.05376,0.192,0.58,0.18,0.607289058
2020-07-11 17:30:00,0.8204800000000001,0.23264,0.8528240147,0.18048,0.052640000000000006,0.188,0.64,0.18,0.6648308055000001,0.8204800000000001,0.25264000000000003,0.8584954281,0.18048,0.052640000000000006,0.188,0.64,0.2,0.6705221846
2020-07-11 18:00:00,0.92432,0.23376000000000002,0.9534207885,0.18432,0.05376,0.192,0.74,0.18,0.7615773106,0.91432,0.25376000000000004,0.9488810252000001,0.18432,0.05376,0.192,0.73,0.2,0.7569015788
2020-07-11 18:30:00,0.9519200000000001,0.23306000000000002,0.9800350249,0.18192000000000003,0.05306,0.1895,0.77,0.18,0.7907591289,0.9519200000000001,0.25306,0.9849827663,0.18192000000000003,0.05306,0.1895,0.77,0.2,0.7955501241
2020-07-11 19:00:00,1.01432,0.23376000000000002,1.0409076808,0.18432,0.05376,0.192,0.8300000000000001,0.18,0.8492938243,1.01432,0.25376000000000004,1.0455807955,0.18432,0.05376,0.192,0.8300000000000001,0.2,0.8537564055
2020-07-11 19:30:00,1.0424,0.2232,1.0660281422,0.1824,0.053200000000000004,0.19,0.86,0.17,0.8766413178,1.0424,0.23320000000000002,1.0681666537,0.1824,0.053200000000000004,0.19,0.86,0.18,0.8786353055
2020-07-11 20:00:00,1.07432,0.22376000000000001,1.0973750498000001,0.18432,0.05376,0.192,0.89,0.17,0.9060905032000001,1.07432,0.23376000000000002,1.0994576845,0.18432,0.05376,0.192,0.89,0.18,0.9080198236
2020-07-11 20:30:00,1.03144,0.24292000000000002,1.0596596623,0.18144000000000002,0.05292,0.189,0.85,0.19,0.8709764635,1.02144,0.25292000000000003,1.0522871281,0.18144000000000002,0.05292,0.189,0.84,0.2,0.8634813258
2020-07-11 21:00:00,1.00432,0.21376,1.0268164393,0.18432,0.05376,0.192,0.8200000000000001,0.16,0.835463943,1.00432,0.22376000000000001,1.0289447021,0.18432,0.05376,0.192,0.8200000000000001,0.17,0.8374365648000001
2020-07-11 21:30:00,0.9724,0.2132,0.9954978654000001,0.1824,0.053200000000000004,0.19,0.79,0.16,0.8060397013,0.9724,0.2232,0.9976873258000001,0.1824,0.053200000000000004,0.19,0.79,0.17,0.808084154
2020-07-11 22:00:00,0.9748,0.2139,0.9979921092,0.18480000000000002,0.0539,0.1925,0.79,0.16,0.8060397013,0.9748,0.22390000000000002,1.0001831082,0.18480000000000002,0.0539,0.1925,0.79,0.17,0.808084154
2020-07-11 22:30:00,0.9633600000000001,0.20348000000000002,0.9846149501,0.18336000000000002,0.05348000000000001,0.191,0.78,0.15,0.7942921377000001,0.9633600000000001,0.20348000000000002,0.9846149501,0.18336000000000002,0.05348000000000001,0.191,0.78,0.15,0.7942921377000001
2020-07-11 23:00:00,0.9157600000000001,0.18418,0.9340977733,0.18576,0.054180000000000006,0.1935,0.73,0.13,0.7414849965,0.9057600000000001,0.19418000000000002,0.9263406771,0.18576,0.054180000000000006,0.1935,0.72,0.14,0.7334848328
2020-07-11 23:30:00,0.8343200000000001,0.18376,0.8543170372000001,0.18432,0.05376,0.192,0.65,0.13,0.6628725368,0.8343200000000001,0.19376000000000002,0.8565236716,0.18432,0.05376,0.192,0.65,0.14,0.6649060084
2020-07-12 00:00:00,0.7594400000000001,0.17942000000000002,0.7803464936000001,0.16944,0.049420000000000006,0.17650000000000002,0.59,0.13,0.6041522987,0.7594400000000001,0.18942,0.7827062348,0.16944,0.049420000000000006,0.17650000000000002,0.59,0.14,0.6063827174
2020-07-12 00:30:00,0.71128,0.17704,0.7329818552,0.16128,0.047040000000000005,0.168,0.55,0.13,0.565154846,0.70128,0.18704,0.7257944613,0.16128,0.047040000000000005,0.168,0.54,0.14,0.5578530272000001
2020-07-12 01:00:00,0.6936800000000001,0.17774,0.7160889959000001,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.13,0.545710546,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029
2020-07-12 01:30:00,0.72128,0.17704,0.7426897064,0.16128,0.047040000000000005,0.168,0.56,0.13,0.5748912941000001,0.72128,0.18704,0.745136766,0.16128,0.047040000000000005,0.168,0.56,0.14,0.5772347876
2020-07-12 02:00:00,0.74224,0.15982000000000002,0.7592513747,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.64,0.13,0.6530696747,0.7322400000000001,0.16982000000000003,0.7516742978000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.63,0.14,0.645368112
2020-07-12 02:30:00,0.7217600000000001,0.15968000000000002,0.7392125540000001,0.10176,0.02968,0.106,0.62,0.13,0.6334824386,0.7217600000000001,0.16968000000000003,0.7414369832000001,0.10176,0.02968,0.106,0.62,0.14,0.6356099433
2020-07-12 03:00:00,0.7036800000000001,0.16024000000000002,0.721694118,0.10368000000000001,0.030240000000000003,0.108,0.6000000000000001,0.13,0.6139218191,0.7036800000000001,0.17024,0.7239801102,0.10368000000000001,0.030240000000000003,0.108,0.6000000000000001,0.14,0.6161168720000001
2020-07-12 03:30:00,0.74128,0.15954000000000002,0.7582539482,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.64,0.13,0.6530696747,0.74128,0.16954000000000002,0.7604208374,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.64,0.14,0.6551335742000001
2020-07-12 04:00:00,0.75368,0.030240000000000003,0.7542864177,0.10368000000000001,0.030240000000000003,0.108,0.65,0.0,0.65,0.74368,0.17024,0.7629165092,0.10368000000000001,0.030240000000000003,0.108,0.64,0.14,0.6551335742000001
2020-07-12 04:30:00,0.7222400000000001,0.029820000000000003,0.7228553451,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.0,0.62,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433
2020-07-12 05:00:00,0.72416,0.03038,0.7247969716,0.10416,0.03038,0.1085,0.62,0.0,0.62,0.72416,0.03038,0.7247969716,0.10416,0.03038,0.1085,0.62,0.0,0.62
2020-07-12 05:30:00,0.7322400000000001,0.15982000000000002,0.7494783853,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.63,0.13,0.6432728814,0.7322400000000001,0.15982000000000002,0.7494783853,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.63,0.13,0.6432728814
2020-07-12 06:00:00,0.7236800000000001,0.16024000000000002,0.7412082029,0.10368000000000001,0.030240000000000003,0.108,0.62,0.13,0.6334824386,0.7236800000000001,0.16024000000000002,0.7412082029,0.10368000000000001,0.030240000000000003,0.108,0.62,0.13,0.6334824386
2020-07-12 06:30:00,0.7417600000000001,0.02968,0.7423535546000001,0.10176,0.02968,0.106,0.64,0.0,0.64,0.7417600000000001,0.15968000000000002,0.7587526606,0.10176,0.02968,0.106,0.64,0.13,0.6530696747
2020-07-12 07:00:00,0.7432000000000001,0.16010000000000002,0.760248808,0.1032,0.030100000000000002,0.1075,0.64,0.13,0.6530696747,0.7432000000000001,0.16010000000000002,0.760248808,0.1032,0.030100000000000002,0.1075,0.64,0.13,0.6530696747
2020-07-12 07:30:00,0.7708,0.15940000000000001,0.7871092681,0.1008,0.029400000000000003,0.105,0.67,0.13,0.6824954212000001,0.7708,0.15940000000000001,0.7871092681,0.1008,0.029400000000000003,0.105,0.67,0.13,0.6824954212000001
2020-07-12 08:00:00,0.77368,0.16024000000000002,0.7900997405,0.10368000000000001,0.030240000000000003,0.108,0.67,0.13,0.6824954212000001,0.77368,0.16024000000000002,0.7900997405,0.10368000000000001,0.030240000000000003,0.108,0.67,0.13,0.6824954212000001
2020-07-12 08:30:00,0.8208000000000001,0.15940000000000001,0.8361345585000001,0.1008,0.029400000000000003,0.105,0.72,0.13,0.731641989,0.8208000000000001,0.15940000000000001,0.8361345585000001,0.1008,0.029400000000000003,0.105,0.72,0.13,0.731641989
2020-07-12 09:00:00,0.8141600000000001,0.16038000000000002,0.8298061521000001,0.10416,0.03038,0.1085,0.71,0.13,0.7218032973,0.8041600000000001,0.16038000000000002,0.8199969817,0.10416,0.03038,0.1085,0.7000000000000001,0.13,0.7119691005000001
2020-07-12 09:30:00,0.8098400000000001,0.17912,0.8294123221,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.71,0.15,0.7256721023,0.7998400000000001,0.17912,0.8196511453,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7000000000000001,0.15,0.7158910532
2020-07-12 10:00:00,0.77368,0.18024,0.7943973817000001,0.10368000000000001,0.030240000000000003,0.108,0.67,0.15,0.6865857558,0.77368,0.18024,0.7943973817000001,0.10368000000000001,0.030240000000000003,0.108,0.67,0.15,0.6865857558
2020-07-12 10:30:00,0.7434400000000001,0.18892,0.7670683151000001,0.13344,0.03892,0.139,0.61,0.15,0.628171951,0.7334400000000001,0.20892000000000002,0.7626151061,0.13344,0.03892,0.139,0.6000000000000001,0.17,0.6236184731000001
2020-07-12 11:00:00,0.7257600000000001,0.20418000000000003,0.7539343804,0.18576,0.054180000000000006,0.1935,0.54,0.15,0.5604462508,0.7157600000000001,0.22418000000000002,0.7500460319000001,0.18576,0.054180000000000006,0.1935,0.53,0.17,0.5565968020000001
2020-07-12 11:30:00,0.74048,0.22264,0.7732264869000001,0.18048,0.052640000000000006,0.188,0.56,0.17,0.5852349955,0.74048,0.24264000000000002,0.7792206363,0.18048,0.052640000000000006,0.188,0.56,0.19,0.5913543777
2020-07-12 12:00:00,0.7948000000000001,0.22390000000000002,0.8257349756,0.18480000000000002,0.0539,0.1925,0.61,0.17,0.6332456080000001,0.7948000000000001,0.2439,0.8313809295,0.18480000000000002,0.0539,0.1925,0.61,0.19,0.6389053138
2020-07-12 12:30:00,0.77048,0.22264,0.8020024938,0.18048,0.052640000000000006,0.188,0.59,0.17,0.6140032573,0.77048,0.24264000000000002,0.8077831392,0.18048,0.052640000000000006,0.188,0.59,0.19,0.6198386887
2020-07-12 13:00:00,0.7143200000000001,0.19376000000000002,0.7401324206000001,0.18432,0.05376,0.192,0.53,0.14,0.5481788029,0.7143200000000001,0.20376000000000002,0.7428130317,0.18432,0.05376,0.192,0.53,0.15,0.5508175742
2020-07-12 13:30:00,0.67144,0.20292000000000002,0.7014329619,0.18144000000000002,0.05292,0.189,0.49,0.15,0.512445119,0.67144,0.22292,0.7074779148,0.18144000000000002,0.05292,0.189,0.49,0.17,0.5186520992
2020-07-12 14:00:00,0.6738400000000001,0.22362,0.709976232,0.18384,0.05362,0.1915,0.49,0.17,0.5186520992,0.6738400000000001,0.24362000000000003,0.7165270756000001,0.18384,0.05362,0.1915,0.49,0.19,0.5255473337000001
2020-07-12 14:30:00,0.6409600000000001,0.22278,0.678572509,0.18096,0.05278000000000001,0.1885,0.46,0.17,0.4904079934,0.6309600000000001,0.24278000000000002,0.6760566914,0.18096,0.05278000000000001,0.1885,0.45,0.19,0.4884669897
2020-07-12 15:00:00,0.6652800000000001,0.22404000000000002,0.7019910256,0.18528000000000003,0.054040000000000005,0.193,0.48,0.17,0.5092150823,0.6652800000000001,0.24404,0.7086275467,0.18528000000000003,0.054040000000000005,0.193,0.48,0.19,0.51623638
2020-07-12 15:30:00,0.6924,0.2232,0.7274860823,0.1824,0.053200000000000004,0.19,0.51,0.17,0.5375872022,0.6924,0.2432,0.7338691982000001,0.1824,0.053200000000000004,0.19,0.51,0.19,0.544242593
2020-07-12 16:00:00,0.69176,0.21718,0.7250510672,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.17,0.5565968020000001,0.69176,0.23718000000000003,0.7312908108,0.16176000000000001,0.04718000000000001,0.1685,0.53,0.19,0.5630275304
2020-07-12 16:30:00,0.71872,0.19296000000000002,0.7441720231000001,0.07872000000000001,0.02296,0.082,0.64,0.17,0.6621933252000001,0.71872,0.21296,0.7496068303000001,0.07872000000000001,0.02296,0.082,0.64,0.19,0.6676076692
2020-07-12 17:00:00,0.77344,0.20892000000000002,0.8011597843,0.13344,0.03892,0.139,0.64,0.17,0.6621933252000001,0.77344,0.22892,0.8066063476,0.13344,0.03892,0.139,0.64,0.19,0.6676076692
2020-07-12 17:30:00,0.87128,0.21954,0.8985135781,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.77,0.19,0.7930952024,0.87128,0.22954000000000002,0.9010091287,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.77,0.2,0.7955501241
2020-07-12 18:00:00,1.00464,0.22052000000000002,1.0285575336,0.10464000000000001,0.030520000000000002,0.109,0.9,0.19,0.9198369421,1.00464,0.24052,1.0330302028,0.10464000000000001,0.030520000000000002,0.109,0.9,0.21,0.924175308
2020-07-12 18:30:00,1.05128,0.21954,1.0739587748,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.19,0.9688137076000001,1.05128,0.23954000000000003,1.0782249533,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.21,0.9729337079
2020-07-12 19:00:00,1.05416,0.19038000000000002,1.0712132607,0.10416,0.03038,0.1085,0.9500000000000001,0.16,0.9633794683,1.05416,0.21038,1.074947929,0.10416,0.03038,0.1085,0.9500000000000001,0.18,0.9669022701000001
2020-07-12 19:30:00,1.04064,0.21102,1.0618196881,0.14064000000000002,0.04102,0.14650000000000002,0.9,0.17,0.9159148432,1.03064,0.23102000000000003,1.0562144905,0.14064000000000002,0.04102,0.14650000000000002,0.89,0.19,0.9100549434
2020-07-12 20:00:00,1.0644,0.2467,1.0926153257,0.19440000000000002,0.0567,0.2025,0.87,0.19,0.8905054744,1.0644,0.2467,1.0926153257,0.19440000000000002,0.0567,0.2025,0.87,0.19,0.8905054744
2020-07-12 20:30:00,1.01592,0.23006000000000001,1.0416434371,0.20592000000000002,0.06006,0.21450000000000002,0.81,0.17,0.8276472679,1.01592,0.25006,1.0462425388,0.20592000000000002,0.06006,0.21450000000000002,0.81,0.19,0.8319855768000001
2020-07-12 21:00:00,0.9883200000000001,0.22076,1.0126753675,0.20832,0.06076,0.217,0.78,0.16,0.7962411695,0.9883200000000001,0.23076000000000002,1.0149022613,0.20832,0.06076,0.217,0.78,0.17,0.7983107165000001
2020-07-12 21:30:00,0.9864,0.2202,1.0106794744,0.2064,0.060200000000000004,0.215,0.78,0.16,0.7962411695,0.9864,0.23020000000000002,1.0129052276,0.2064,0.060200000000000004,0.215,0.78,0.17,0.7983107165000001
2020-07-12 22:00:00,0.9583200000000001,0.22076,0.9834186291,0.20832,0.06076,0.217,0.75,0.16,0.7668767828,0.9583200000000001,0.23076000000000002,0.9857116211,0.20832,0.06076,0.217,0.75,0.17,0.7690253572
2020-07-12 22:30:00,0.92544,0.21992,0.9512118586,0.20544,0.05992000000000001,0.214,0.72,0.16,0.7375635566000001,0.91544,0.20992000000000002,0.9392000852,0.20544,0.05992000000000001,0.214,0.71,0.15,0.7256721023
2020-07-12 23:00:00,0.8683200000000001,0.20076000000000002,0.8912262339,0.20832,0.06076,0.217,0.66,0.14,0.6746851117,0.8683200000000001,0.21076000000000003,0.8935319804,0.20832,0.06076,0.217,0.66,0.15,0.6768308504
2020-07-12 23:30:00,0.8087200000000001,0.21796000000000001,0.8375766234,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.16,0.630634601,0.8087200000000001,0.22796000000000002,0.8402343721000001,0.19872,0.057960000000000005,0.20700000000000002,0.61,0.17,0.6332456080000001
2020-07-13 00:00:00,0.7332000000000001,0.18760000000000002,0.7568196615,0.1632,0.0476,0.17,0.5700000000000001,0.14,0.5869412236,0.7332000000000001,0.1976,0.7593602571,0.1632,0.0476,0.17,0.5700000000000001,0.15,0.5894064811
2020-07-13 00:30:00,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922,0.6733600000000001,0.20348000000000002,0.7034328682000001,0.18336000000000002,0.05348000000000001,0.191,0.49,0.15,0.512445119
2020-07-13 01:00:00,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.18528000000000003,0.054040000000000005,0.193,0.48,0.14,0.5,0.6652800000000001,0.20404000000000003,0.6958662228,0.18528000000000003,0.054040000000000005,0.193,0.48,0.15,0.5028916384000001
2020-07-13 01:30:00,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5,0.66288,0.20334000000000002,0.6933664615,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.15,0.5028916384000001
2020-07-13 02:00:00,0.6948000000000001,0.19390000000000002,0.72134891,0.18480000000000002,0.0539,0.1925,0.51,0.14,0.5288667129,0.6948000000000001,0.2039,0.7241009943000001,0.18480000000000002,0.0539,0.1925,0.51,0.15,0.5316013544
2020-07-13 02:30:00,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129,0.6924,0.20320000000000002,0.7216009978,0.1824,0.053200000000000004,0.19,0.51,0.15,0.5316013544
2020-07-13 03:00:00,0.6752800000000001,0.19404000000000002,0.7026055793,0.18528000000000003,0.054040000000000005,0.193,0.49,0.14,0.5096076922,0.6752800000000001,0.19404000000000002,0.7026055793,0.18528000000000003,0.054040000000000005,0.193,0.49,0.14,0.5096076922
2020-07-13 03:30:00,0.67288,0.19334,0.7001055992,0.18288000000000001,0.053340000000000005,0.1905,0.49,0.14,0.5096076922,0.67288,0.19334,0.7001055992,0.18288000000000001,0.053340000000000005,0.1905,0.49,0.14,0.5096076922
2020-07-13 04:00:00,0.69576,0.19418000000000002,0.7223488423000001,0.18576,0.054180000000000006,0.1935,0.51,0.14,0.5288667129,0.69576,0.19418000000000002,0.7223488423000001,0.18576,0.054180000000000006,0.1935,0.51,0.14,0.5288667129
2020-07-13 04:30:00,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922
2020-07-13 05:00:00,0.6762400000000001,0.19432000000000002,0.7036055713,0.18624000000000002,0.05432000000000001,0.194,0.49,0.14,0.5096076922,0.66624,0.19432000000000002,0.6940000000000001,0.18624000000000002,0.05432000000000001,0.194,0.48,0.14,0.5
2020-07-13 05:30:00,0.67432,0.19376000000000002,0.7016055872,0.18432,0.05376,0.192,0.49,0.14,0.5096076922,0.66432,0.19376000000000002,0.6920000000000001,0.18432,0.05376,0.192,0.48,0.14,0.5
2020-07-13 06:00:00,0.6762400000000001,0.19432000000000002,0.7036055713,0.18624000000000002,0.05432000000000001,0.194,0.49,0.14,0.5096076922,0.6762400000000001,0.19432000000000002,0.7036055713,0.18624000000000002,0.05432000000000001,0.194,0.49,0.14,0.5096076922
2020-07-13 06:30:00,0.7438400000000001,0.19362000000000001,0.7686264697,0.18384,0.05362,0.1915,0.56,0.14,0.5772347876,0.7438400000000001,0.19362000000000001,0.7686264697,0.18384,0.05362,0.1915,0.56,0.14,0.5772347876
2020-07-13 07:00:00,0.8052,0.19110000000000002,0.8275664626,0.1752,0.0511,0.1825,0.63,0.14,0.645368112,0.8052,0.19110000000000002,0.8275664626,0.1752,0.0511,0.1825,0.63,0.14,0.645368112
2020-07-13 07:30:00,0.9017600000000001,0.21718,0.9275442038,0.16176000000000001,0.04718000000000001,0.1685,0.74,0.17,0.7592759709,0.9017600000000001,0.22718000000000002,0.9299364763,0.16176000000000001,0.04718000000000001,0.1685,0.74,0.18,0.7615773106
2020-07-13 08:00:00,0.9336800000000001,0.21774000000000002,0.9587330442,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.17,0.7885429601,0.9336800000000001,0.22774000000000003,0.9610535105,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.18,0.7907591289
2020-07-13 08:30:00,0.93032,0.21676,0.9552382949,0.16032000000000002,0.04676,0.167,0.77,0.17,0.7885429601,0.93032,0.22676000000000002,0.9575569957000001,0.16032000000000002,0.04676,0.167,0.77,0.18,0.7907591289
2020-07-13 09:00:00,0.9632000000000001,0.21760000000000002,0.9874735439000001,0.1632,0.0476,0.17,0.8,0.17,0.8178630692000001,0.9632000000000001,0.22760000000000002,0.9897252144,0.1632,0.0476,0.17,0.8,0.18,0.8200000000000001
2020-07-13 09:30:00,1.01032,0.25676000000000004,1.0424357055,0.16032000000000002,0.04676,0.167,0.85,0.21,0.8755569656000001,1.01032,0.27676,1.0475412164,0.16032000000000002,0.04676,0.167,0.85,0.23,0.8805679985
2020-07-13 10:00:00,1.01224,0.25732000000000005,1.0444344881,0.16224000000000002,0.04732,0.169,0.85,0.21,0.8755569656000001,1.01224,0.27732,1.0495409473,0.16224000000000002,0.04732,0.169,0.85,0.23,0.8805679985
2020-07-13 10:30:00,0.9398400000000001,0.24662000000000003,0.9716587107,0.15984,0.04662,0.1665,0.78,0.2,0.8052328856000001,0.9298400000000001,0.25662,0.9646016017000001,0.15984,0.04662,0.1665,0.77,0.21,0.7981227976
2020-07-13 11:00:00,0.88224,0.26732,0.9218499878,0.16224000000000002,0.04732,0.169,0.72,0.22,0.7528612090000001,0.88224,0.27732,0.9247993296,0.16224000000000002,0.04732,0.169,0.72,0.23,0.7558438992000001
2020-07-13 11:30:00,0.9293600000000001,0.28648,0.9725126220000001,0.15936,0.04648,0.166,0.77,0.24,0.8065358021,0.9193600000000001,0.28648,0.9629608507,0.15936,0.04648,0.166,0.76,0.24,0.7969943538
2020-07-13 12:00:00,1.0332,0.2676,1.0672919001,0.1632,0.0476,0.17,0.87,0.22,0.8973850901,1.0232,0.2776,1.0601886625,0.1632,0.0476,0.17,0.86,0.23,0.8902246907
2020-07-13 12:30:00,1.06984,0.29662000000000005,1.1101986534,0.15984,0.04662,0.1665,0.91,0.25,0.9437160590000001,1.05984,0.30662,1.1033026103,0.15984,0.04662,0.1665,0.9,0.26,0.9368030743
2020-07-13 13:00:00,1.0132,0.2776,1.0505408131,0.1632,0.0476,0.17,0.85,0.23,0.8805679985,1.0132,0.2876,1.0532274208,0.1632,0.0476,0.17,0.85,0.24,0.8832326987
2020-07-13 13:30:00,1.01032,0.23676000000000003,1.037690609,0.16032000000000002,0.04676,0.167,0.85,0.19,0.8709764635,1.01032,0.24676,1.0400177883,0.16032000000000002,0.04676,0.167,0.85,0.2,0.8732124598000001
2020-07-13 14:00:00,0.9736800000000001,0.23774,1.0022839169,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.19,0.8319855768000001,0.9736800000000001,0.24774000000000002,1.0047028665,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.2,0.8343260753
2020-07-13 14:30:00,1.01032,0.28676,1.0502274992,0.16032000000000002,0.04676,0.167,0.85,0.24,0.8832326987,1.01032,0.29676,1.0530018993,0.16032000000000002,0.04676,0.167,0.85,0.25,0.8860022573
2020-07-13 15:00:00,1.00128,0.23954000000000003,1.029534385,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9,0.21,0.924175308,1.00128,0.24954,1.0319068999,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9,0.22,0.9264987858
2020-07-13 15:30:00,0.9808,0.2594,1.0145230406,0.1008,0.029400000000000003,0.105,0.88,0.23,0.9095603333000001,0.9808,0.27940000000000004,1.0198200822,0.1008,0.029400000000000003,0.105,0.88,0.25,0.9148223871000001
2020-07-13 16:00:00,1.05416,0.28038,1.0908099055,0.10416,0.03038,0.1085,0.9500000000000001,0.25,0.9823441352000001,1.05416,0.29038,1.0934229968,0.10416,0.03038,0.1085,0.9500000000000001,0.26,0.9849365462
2020-07-13 16:30:00,1.05128,0.25954000000000005,1.0828437791,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.23,0.9774456507,1.05128,0.26954,1.0852840412,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.24,0.9798469268000001
2020-07-13 17:00:00,1.11416,0.22038000000000002,1.1357463845,0.10416,0.03038,0.1085,1.01,0.19,1.0277159141,1.11416,0.23038000000000003,1.1377290758,0.10416,0.03038,0.1085,1.01,0.2,1.0296115772
2020-07-13 17:30:00,1.20176,0.21968000000000001,1.2216736062,0.10176,0.02968,0.106,1.1,0.19,1.1162884932,1.19176,0.22968000000000002,1.2136905701,0.10176,0.02968,0.106,1.09,0.2,1.1081967334
2020-07-13 18:00:00,1.25528,0.24654,1.2792614471000001,0.12528,0.03654,0.1305,1.13,0.21,1.1493476411,1.25528,0.25654000000000005,1.281226229,0.12528,0.03654,0.1305,1.13,0.22,1.1512167476
2020-07-13 18:30:00,1.26384,0.25362,1.2890363261,0.18384,0.05362,0.1915,1.08,0.2,1.0983624174,1.26384,0.26362,1.2910410722,0.18384,0.05362,0.1915,1.08,0.21,1.1002272493
2020-07-13 19:00:00,1.25672,0.23446000000000003,1.2784039463,0.18672000000000002,0.05446,0.1945,1.07,0.18,1.0850345617,1.25672,0.24446,1.280275693,0.18672000000000002,0.05446,0.1945,1.07,0.19,1.086738239
2020-07-13 19:30:00,1.13288,0.23334000000000002,1.1566609918,0.18288000000000001,0.053340000000000005,0.1905,0.9500000000000001,0.18,0.9669022701000001,1.13288,0.24334000000000003,1.1587197461,0.18288000000000001,0.053340000000000005,0.1905,0.9500000000000001,0.19,0.9688137076000001
2020-07-13 20:00:00,1.13672,0.23446000000000003,1.1606480302,0.18672000000000002,0.05446,0.1945,0.9500000000000001,0.18,0.9669022701000001,1.13672,0.24446,1.1627093575,0.18672000000000002,0.05446,0.1945,0.9500000000000001,0.19,0.9688137076000001
2020-07-13 20:30:00,1.0948,0.23390000000000002,1.1195071460000001,0.18480000000000002,0.0539,0.1925,0.91,0.18,0.9276313923,1.0948,0.2439,1.1216390908,0.18480000000000002,0.0539,0.1925,0.91,0.19,0.9296235797
2020-07-13 21:00:00,1.0572,0.2346,1.0829168943,0.1872,0.0546,0.195,0.87,0.18,0.8884255737000001,1.0572,0.2446,1.0851271815,0.1872,0.0546,0.195,0.87,0.19,0.8905054744
2020-07-13 21:30:00,1.0248,0.2139,1.0468850223,0.18480000000000002,0.0539,0.1925,0.84,0.16,0.8551023331000001,1.0248,0.23390000000000002,1.0511537709,0.18480000000000002,0.0539,0.1925,0.84,0.18,0.8590692638
2020-07-13 22:00:00,0.9776800000000001,0.21474000000000001,1.0009852397,0.18768,0.054740000000000004,0.1955,0.79,0.16,0.8060397013,0.9776800000000001,0.23474000000000003,1.0054655887,0.18768,0.054740000000000004,0.1955,0.79,0.18,0.810246876
2020-07-13 22:30:00,0.93952,0.23236,0.9678269473000001,0.17952,0.052360000000000004,0.187,0.76,0.18,0.7810249676000001,0.93952,0.24236000000000002,0.9702763524,0.17952,0.052360000000000004,0.187,0.76,0.19,0.7833900689000001
2020-07-13 23:00:00,0.85416,0.21788000000000002,0.8815106352000001,0.16416,0.047880000000000006,0.171,0.6900000000000001,0.17,0.7106335202,0.85416,0.21788000000000002,0.8815106352000001,0.16416,0.047880000000000006,0.171,0.6900000000000001,0.17,0.7106335202
2020-07-13 23:30:00,0.7912800000000001,0.21704,0.8205061852000001,0.16128,0.047040000000000005,0.168,0.63,0.17,0.6525335240000001,0.7912800000000001,0.21704,0.8205061852000001,0.16128,0.047040000000000005,0.168,0.63,0.17,0.6525335240000001
2020-07-14 00:00:00,0.71416,0.21788000000000002,0.7466566815,0.16416,0.047880000000000006,0.171,0.55,0.17,0.5756735186,0.71416,0.21788000000000002,0.7466566815,0.16416,0.047880000000000006,0.171,0.55,0.17,0.5756735186
2020-07-14 00:30:00,0.6712800000000001,0.21704,0.7054950035,0.16128,0.047040000000000005,0.168,0.51,0.17,0.5375872022,0.6712800000000001,0.21704,0.7054950035,0.16128,0.047040000000000005,0.168,0.51,0.17,0.5375872022
2020-07-14 01:00:00,0.67632,0.18976,0.7024369011,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.54,0.15,0.5604462508,0.67632,0.19976000000000002,0.7052040839,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.54,0.16,0.5632051136
2020-07-14 01:30:00,0.6922400000000001,0.17982,0.7152142686,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.59,0.15,0.6087692502000001,0.6922400000000001,0.18982000000000002,0.7177937378,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.59,0.16,0.6113100686
2020-07-14 02:00:00,0.72416,0.17038,0.7439334984,0.10416,0.03038,0.1085,0.62,0.14,0.6356099433,0.72416,0.18038,0.7462872436,0.10416,0.03038,0.1085,0.62,0.15,0.6378871374
2020-07-14 02:30:00,0.70176,0.16968000000000003,0.7219822713,0.10176,0.02968,0.106,0.6000000000000001,0.14,0.6161168720000001,0.70176,0.17968,0.7243976808,0.10176,0.02968,0.106,0.6000000000000001,0.15,0.6184658438
2020-07-14 03:00:00,0.69464,0.17052,0.7152634480000001,0.10464000000000001,0.030520000000000002,0.109,0.59,0.14,0.6063827174,0.69464,0.18052,0.7177131739,0.10464000000000001,0.030520000000000002,0.109,0.59,0.15,0.6087692502000001
2020-07-14 03:30:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7222400000000001,0.17982,0.7442888216,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.15,0.6378871374
2020-07-14 04:00:00,0.7228800000000001,0.17584000000000002,0.7439591387000001,0.12288000000000002,0.035840000000000004,0.128,0.6000000000000001,0.14,0.6161168720000001,0.7228800000000001,0.17584000000000002,0.7439591387000001,0.12288000000000002,0.035840000000000004,0.128,0.6000000000000001,0.14,0.6161168720000001
2020-07-14 04:30:00,0.70528,0.19404000000000002,0.7314857483,0.18528000000000003,0.054040000000000005,0.193,0.52,0.14,0.5385164807,0.70528,0.20404000000000003,0.7342017434,0.18528000000000003,0.054040000000000005,0.193,0.52,0.15,0.5412023651
2020-07-14 05:00:00,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922,0.6772,0.18460000000000001,0.7019095383,0.1872,0.0546,0.195,0.49,0.13,0.5069516742
2020-07-14 05:30:00,0.7048,0.19390000000000002,0.730985807,0.18480000000000002,0.0539,0.1925,0.52,0.14,0.5385164807,0.7048,0.1839,0.7283970415000001,0.18480000000000002,0.0539,0.1925,0.52,0.13,0.5360037313
2020-07-14 06:00:00,0.70672,0.19446000000000002,0.7329855728,0.18672000000000002,0.05446,0.1945,0.52,0.14,0.5385164807,0.70672,0.18446,0.7303962281,0.18672000000000002,0.05446,0.1945,0.52,0.13,0.5360037313
2020-07-14 06:30:00,0.7648,0.19390000000000002,0.7889969899,0.18480000000000002,0.0539,0.1925,0.58,0.14,0.5966573556,0.7548,0.2039,0.7818556452000001,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.15,0.5894064811
2020-07-14 07:00:00,0.7962400000000001,0.19432000000000002,0.8196086871,0.18624000000000002,0.05432000000000001,0.194,0.61,0.14,0.6258594091,0.78624,0.20432000000000003,0.8123546024,0.18624000000000002,0.05432000000000001,0.194,0.6000000000000001,0.15,0.6184658438
2020-07-14 07:30:00,0.86336,0.20348000000000002,0.8870144305000001,0.18336000000000002,0.05348000000000001,0.191,0.68,0.15,0.6963476143,0.86336,0.21348000000000003,0.8893616812,0.18336000000000002,0.05348000000000001,0.191,0.68,0.16,0.6985699679
2020-07-14 08:00:00,0.93576,0.21418,0.9599582543,0.18576,0.054180000000000006,0.1935,0.75,0.16,0.7668767828,0.93576,0.23418000000000003,0.9646175667,0.18576,0.054180000000000006,0.1935,0.75,0.18,0.7712976079
2020-07-14 08:30:00,0.9856800000000001,0.26124,1.0197114298,0.17568,0.05124,0.183,0.81,0.21,0.8367795409000001,0.9856800000000001,0.27124000000000004,1.0223190304,0.17568,0.05124,0.183,0.81,0.22,0.8393449827
2020-07-14 09:00:00,0.9922400000000001,0.25732000000000005,1.0250628273,0.16224000000000002,0.04732,0.169,0.8300000000000001,0.21,0.8561541917000001,0.9922400000000001,0.26732,1.0276187036,0.16224000000000002,0.04732,0.169,0.8300000000000001,0.22,0.8586617495000001
2020-07-14 09:30:00,1.03936,0.29648,1.0808189488,0.15936,0.04648,0.166,0.88,0.25,0.9148223871000001,1.02936,0.30648000000000003,1.0740167596,0.15936,0.04648,0.166,0.87,0.26,0.9080198236
2020-07-14 10:00:00,0.9722400000000001,0.27732,1.011017804,0.16224000000000002,0.04732,0.169,0.81,0.23,0.8420213774,0.9722400000000001,0.28732,1.0138063918,0.16224000000000002,0.04732,0.169,0.81,0.24,0.8448076704
2020-07-14 10:30:00,0.91888,0.22634,0.9463457349000001,0.15888000000000002,0.046340000000000006,0.1655,0.76,0.18,0.7810249676000001,0.90888,0.23634000000000002,0.939105665,0.15888000000000002,0.046340000000000006,0.1655,0.75,0.19,0.7736924454
2020-07-14 11:00:00,0.8917600000000001,0.26718000000000003,0.9309248358000001,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.22,0.7624303247,0.8917600000000001,0.27718000000000004,0.933844018,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.23,0.7653757247
2020-07-14 11:30:00,0.8655200000000001,0.26536000000000004,0.9052849275,0.15552000000000002,0.045360000000000004,0.162,0.71,0.22,0.7433034374,0.8555200000000001,0.27536000000000005,0.8987422322,0.15552000000000002,0.045360000000000004,0.162,0.7000000000000001,0.23,0.7368174808
2020-07-14 12:00:00,0.7598400000000001,0.23912000000000003,0.7965771777,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.21,0.6926037828,0.7598400000000001,0.24912,0.7996359172,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.22,0.6957010852000001
2020-07-14 12:30:00,0.8288800000000001,0.21884,0.8572823339000001,0.09888000000000001,0.02884,0.10300000000000001,0.73,0.19,0.7543208866000001,0.8288800000000001,0.22884000000000002,0.8598894115,0.09888000000000001,0.02884,0.10300000000000001,0.73,0.2,0.7569015788
2020-07-14 13:00:00,0.8132,0.22010000000000002,0.8424596430000001,0.1032,0.030100000000000002,0.1075,0.71,0.19,0.734982993,0.8132,0.2301,0.8451273573,0.1032,0.030100000000000002,0.1075,0.71,0.2,0.7376313442
2020-07-14 13:30:00,0.7908000000000001,0.2194,0.8206710669,0.1008,0.029400000000000003,0.105,0.6900000000000001,0.19,0.7156814934,0.7908000000000001,0.22940000000000002,0.8234008744,0.1008,0.029400000000000003,0.105,0.6900000000000001,0.2,0.7184010022
2020-07-14 14:00:00,0.7432000000000001,0.22010000000000002,0.7751066056,0.1032,0.030100000000000002,0.1075,0.64,0.19,0.6676076692,0.7432000000000001,0.2301,0.7780053020000001,0.1032,0.030100000000000002,0.1075,0.64,0.2,0.6705221846
2020-07-14 14:30:00,0.76936,0.25898000000000004,0.811779188,0.09936,0.028980000000000002,0.10350000000000001,0.67,0.23,0.7083784299,0.75936,0.26898,0.8055916149,0.09936,0.028980000000000002,0.10350000000000001,0.66,0.24,0.7022819946000001
2020-07-14 15:00:00,0.8717600000000001,0.23968000000000003,0.9041084006000001,0.10176,0.02968,0.106,0.77,0.21,0.7981227976,0.8717600000000001,0.24968,0.9068106748,0.10176,0.02968,0.106,0.77,0.22,0.8008120878
2020-07-14 15:30:00,0.7898400000000001,0.23912000000000003,0.8252427522,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6900000000000001,0.21,0.7212489168,0.7898400000000001,0.24912,0.8281956291,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6900000000000001,0.22,0.7242237223
2020-07-14 16:00:00,0.9422400000000001,0.25982,0.9774060824,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.84,0.23,0.8709190548,0.9322400000000001,0.26982,0.9705020608,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8300000000000001,0.24,0.8640023148
2020-07-14 16:30:00,0.94176,0.23968000000000003,0.9717810453000001,0.10176,0.02968,0.106,0.84,0.21,0.8658521814,0.93176,0.24968,0.9646329872,0.10176,0.02968,0.106,0.8300000000000001,0.22,0.8586617495000001
2020-07-14 17:00:00,1.02368,0.24024,1.0514922729,0.10368000000000001,0.030240000000000003,0.108,0.92,0.21,0.9436630755000001,1.02368,0.25024,1.0538219964,0.10368000000000001,0.030240000000000003,0.108,0.92,0.22,0.9459386872000001
2020-07-14 17:30:00,0.98128,0.22954000000000002,1.0077693436,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.88,0.2,0.9024411338,0.97128,0.23954000000000003,1.000382052,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.87,0.21,0.8949860334
2020-07-14 18:00:00,1.06368,0.20024000000000003,1.0823637097,0.10368000000000001,0.030240000000000003,0.108,0.96,0.17,0.9749358953,1.06368,0.21024,1.0842582718,0.10368000000000001,0.030240000000000003,0.108,0.96,0.18,0.9767292358
2020-07-14 18:30:00,1.1108,0.19940000000000002,1.1285552711,0.1008,0.029400000000000003,0.105,1.01,0.17,1.0242070103,1.1108,0.2094,1.1303649853,0.1008,0.029400000000000003,0.105,1.01,0.18,1.0259142264
2020-07-14 19:00:00,1.19048,0.25264000000000003,1.2169920296,0.18048,0.052640000000000006,0.188,1.01,0.2,1.0296115772,1.19048,0.26264000000000004,1.2191072143000001,0.18048,0.052640000000000006,0.188,1.01,0.21,1.0316006979
2020-07-14 19:30:00,1.1528800000000001,0.22334,1.1743138635,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.17,0.9847842403,1.14288,0.23334000000000002,1.1664571359,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.18,0.9767292358
2020-07-14 20:00:00,1.15624,0.24432,1.1817712131,0.18624000000000002,0.05432000000000001,0.194,0.97,0.19,0.9884331035,1.14624,0.25432000000000005,1.1741144748,0.18624000000000002,0.05432000000000001,0.194,0.96,0.2,0.9806120538
2020-07-14 20:30:00,1.08384,0.24362000000000003,1.1108824645,0.18384,0.05362,0.1915,0.9,0.19,0.9198369421,1.08384,0.25362,1.1131182552,0.18384,0.05362,0.1915,0.9,0.2,0.9219544457000001
2020-07-14 21:00:00,1.02672,0.21446,1.0488789492,0.18672000000000002,0.05446,0.1945,0.84,0.16,0.8551023331000001,1.02672,0.22446000000000002,1.0509691956,0.18672000000000002,0.05446,0.1945,0.84,0.17,0.8570297544000001
2020-07-14 21:30:00,0.98384,0.21362,1.0067644461,0.18384,0.05362,0.1915,0.8,0.16,0.8158431222,0.98384,0.21362,1.0067644461,0.18384,0.05362,0.1915,0.8,0.16,0.8158431222
2020-07-14 22:00:00,0.95576,0.19418000000000002,0.9752861375,0.18576,0.054180000000000006,0.1935,0.77,0.14,0.7826237921,0.95576,0.21418,0.9794642668,0.18576,0.054180000000000006,0.1935,0.77,0.16,0.7864477096
2020-07-14 22:30:00,0.92432,0.19376000000000002,0.9444100804000001,0.18432,0.05376,0.192,0.74,0.14,0.7531268154,0.92432,0.21376,0.9487153419000001,0.18432,0.05376,0.192,0.74,0.16,0.7570997292
2020-07-14 23:00:00,0.84672,0.19446000000000002,0.8687631726,0.18672000000000002,0.05446,0.1945,0.66,0.14,0.6746851117,0.83672,0.20446,0.8613386384,0.18672000000000002,0.05446,0.1945,0.65,0.15,0.6670832032
2020-07-14 23:30:00,0.7738400000000001,0.19362000000000001,0.7976948351,0.18384,0.05362,0.1915,0.59,0.14,0.6063827174,0.7738400000000001,0.20362000000000002,0.8001808858,0.18384,0.05362,0.1915,0.59,0.15,0.6087692502000001
2020-07-15 00:00:00,0.71672,0.19446000000000002,0.7426319748,0.18672000000000002,0.05446,0.1945,0.53,0.14,0.5481788029,0.71672,0.20446,0.7453129879,0.18672000000000002,0.05446,0.1945,0.53,0.15,0.5508175742
2020-07-15 00:30:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.2039,0.6953662704,0.18480000000000002,0.0539,0.1925,0.48,0.15,0.5028916384000001
2020-07-15 01:00:00,0.6667200000000001,0.19446000000000002,0.6945,0.18672000000000002,0.05446,0.1945,0.48,0.14,0.5,0.6667200000000001,0.20446,0.6973660803,0.18672000000000002,0.05446,0.1945,0.48,0.15,0.5028916384000001
2020-07-15 01:30:00,0.6632800000000001,0.19054000000000001,0.6901056803000001,0.17328000000000002,0.05054,0.18050000000000002,0.49,0.14,0.5096076922,0.6632800000000001,0.20054000000000002,0.6929333662,0.17328000000000002,0.05054,0.18050000000000002,0.49,0.15,0.512445119
2020-07-15 02:00:00,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029,0.6836800000000001,0.18774000000000002,0.7089884696000001,0.16368000000000002,0.047740000000000005,0.1705,0.52,0.14,0.5385164807
2020-07-15 02:30:00,0.6922400000000001,0.18732000000000001,0.7171366676,0.16224000000000002,0.04732,0.169,0.53,0.14,0.5481788029,0.6822400000000001,0.18732000000000001,0.7074886572,0.16224000000000002,0.04732,0.169,0.52,0.14,0.5385164807
2020-07-15 03:00:00,0.6941600000000001,0.18788000000000002,0.7191362875,0.16416,0.047880000000000006,0.171,0.53,0.14,0.5481788029,0.6741600000000001,0.18788000000000002,0.6998504126,0.16416,0.047880000000000006,0.171,0.51,0.14,0.5288667129
2020-07-15 03:30:00,0.6932,0.18760000000000002,0.7181364773000001,0.1632,0.0476,0.17,0.53,0.14,0.5481788029,0.6932,0.18760000000000002,0.7181364773000001,0.1632,0.0476,0.17,0.53,0.14,0.5481788029
2020-07-15 04:00:00,0.72704,0.17122,0.7469293474,0.10704000000000001,0.03122,0.1115,0.62,0.14,0.6356099433,0.71704,0.17122,0.7371991929,0.10704000000000001,0.03122,0.1115,0.61,0.14,0.6258594091
2020-07-15 04:30:00,0.72272,0.16996000000000003,0.7424355864000001,0.10272,0.029960000000000004,0.107,0.62,0.14,0.6356099433,0.71272,0.16996000000000003,0.7327047154,0.10272,0.029960000000000004,0.107,0.61,0.14,0.6258594091
2020-07-15 05:00:00,0.6936800000000001,0.17024,0.7142643768,0.10368000000000001,0.030240000000000003,0.108,0.59,0.14,0.6063827174,0.6936800000000001,0.17024,0.7142643768,0.10368000000000001,0.030240000000000003,0.108,0.59,0.14,0.6063827174
2020-07-15 05:30:00,0.69272,0.16996000000000003,0.7132653083,0.10272,0.029960000000000004,0.107,0.59,0.14,0.6063827174,0.69272,0.16996000000000003,0.7132653083,0.10272,0.029960000000000004,0.107,0.59,0.14,0.6063827174
2020-07-15 06:00:00,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091,0.7036800000000001,0.17024,0.7239801102,0.10368000000000001,0.030240000000000003,0.108,0.6000000000000001,0.14,0.6161168720000001
2020-07-15 06:30:00,0.7617600000000001,0.16968000000000003,0.7804291127,0.10176,0.02968,0.106,0.66,0.14,0.6746851117,0.7617600000000001,0.16968000000000003,0.7804291127,0.10176,0.02968,0.106,0.66,0.14,0.6746851117
2020-07-15 07:00:00,0.8041600000000001,0.17038,0.8220113442,0.10416,0.03038,0.1085,0.7000000000000001,0.14,0.7138627319,0.7941600000000001,0.17038,0.8122311555,0.10416,0.03038,0.1085,0.6900000000000001,0.14,0.7040596566
2020-07-15 07:30:00,0.8717600000000001,0.16968000000000003,0.8881198117,0.10176,0.02968,0.106,0.77,0.14,0.7826237921,0.8717600000000001,0.16968000000000003,0.8881198117,0.10176,0.02968,0.106,0.77,0.14,0.7826237921
2020-07-15 08:00:00,0.9388000000000001,0.1834,0.956546392,0.14880000000000002,0.0434,0.155,0.79,0.14,0.8023091673,0.9388000000000001,0.1834,0.956546392,0.14880000000000002,0.0434,0.155,0.79,0.14,0.8023091673
2020-07-15 08:30:00,1.06432,0.23376000000000002,1.0896883958,0.18432,0.05376,0.192,0.88,0.18,0.8982204629,1.05432,0.24376000000000003,1.0821319698,0.18432,0.05376,0.192,0.87,0.19,0.8905054744
2020-07-15 09:00:00,1.09672,0.28446000000000005,1.1330102603,0.18672000000000002,0.05446,0.1945,0.91,0.23,0.9386160024,1.09672,0.29446,1.1355621736,0.18672000000000002,0.05446,0.1945,0.91,0.24,0.9411163584000001
2020-07-15 09:30:00,1.0848,0.28390000000000004,1.1213341384,0.18480000000000002,0.0539,0.1925,0.9,0.23,0.9289241088,1.0748,0.2939,1.11425861,0.18480000000000002,0.0539,0.1925,0.89,0.24,0.9217917335
2020-07-15 10:00:00,1.00576,0.28418000000000004,1.0451370484,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.23,0.8516454661,0.9957600000000001,0.29418,1.038306241,0.18576,0.054180000000000006,0.1935,0.81,0.24,0.8448076704
2020-07-15 10:30:00,0.96384,0.24362000000000003,0.9941520256,0.18384,0.05362,0.1915,0.78,0.19,0.8028075735,0.96384,0.26362,0.9992412371,0.18384,0.05362,0.1915,0.78,0.21,0.8077747211
2020-07-15 11:00:00,0.9484800000000001,0.27914,0.9887029129,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.23,0.8132035416000001,0.9484800000000001,0.27914,0.9887029129,0.16848000000000002,0.04914,0.17550000000000002,0.78,0.23,0.8132035416000001
2020-07-15 11:30:00,0.9393600000000001,0.25648000000000004,0.9737449358,0.15936,0.04648,0.166,0.78,0.21,0.8077747211,0.9393600000000001,0.27648,0.9792029412000001,0.15936,0.04648,0.166,0.78,0.23,0.8132035416000001
2020-07-15 12:00:00,0.9336800000000001,0.27774000000000004,0.9741138794,0.16368000000000002,0.047740000000000005,0.1705,0.77,0.23,0.8036168241,0.9236800000000001,0.27774000000000004,0.9645331772,0.16368000000000002,0.047740000000000005,0.1705,0.76,0.23,0.7940403012
2020-07-15 12:30:00,0.9393600000000001,0.27648,0.9792029412000001,0.15936,0.04648,0.166,0.78,0.23,0.8132035416000001,0.9393600000000001,0.27648,0.9792029412000001,0.15936,0.04648,0.166,0.78,0.23,0.8132035416000001
2020-07-15 13:00:00,0.98272,0.27746000000000004,1.0211379192,0.16272,0.04746,0.1695,0.8200000000000001,0.23,0.8516454661,0.98272,0.27746000000000004,1.0211379192,0.16272,0.04746,0.1695,0.8200000000000001,0.23,0.8516454661
2020-07-15 13:30:00,0.95952,0.24486000000000002,0.9902701904000001,0.11952000000000002,0.03486,0.1245,0.84,0.21,0.8658521814,0.94952,0.24486000000000002,0.9805838312,0.11952000000000002,0.03486,0.1245,0.8300000000000001,0.21,0.8561541917000001
2020-07-15 14:00:00,0.9032,0.2601,0.9399054474,0.1032,0.030100000000000002,0.1075,0.8,0.23,0.8324061509,0.9032,0.2701,0.9427217246,0.1032,0.030100000000000002,0.1075,0.8,0.24,0.8352245207000001
2020-07-15 14:30:00,0.9693600000000001,0.26898,1.0059866053,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.24,0.9024965374,0.9593600000000001,0.26898,0.9963542794,0.09936,0.028980000000000002,0.10350000000000001,0.86,0.24,0.8928605714000001
2020-07-15 15:00:00,0.8932,0.2701,0.9331453531,0.1032,0.030100000000000002,0.1075,0.79,0.24,0.8256512581000001,0.8932,0.2701,0.9331453531,0.1032,0.030100000000000002,0.1075,0.79,0.24,0.8256512581000001
2020-07-15 15:30:00,0.87936,0.24898,0.9139283615,0.09936,0.028980000000000002,0.10350000000000001,0.78,0.22,0.8104319836,0.86936,0.26898,0.9100203569,0.09936,0.028980000000000002,0.10350000000000001,0.77,0.24,0.8065358021
2020-07-15 16:00:00,0.90224,0.21982000000000002,0.9286322469,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8,0.19,0.8222530024,0.90224,0.22982000000000002,0.9310500792,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8,0.2,0.8246211251000001
2020-07-15 16:30:00,0.98128,0.23954000000000003,1.0100939808,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.88,0.21,0.9047098983,0.97128,0.24954,1.0028235388,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.87,0.22,0.8973850901
