Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 17:00:00,1.0332,0.2401,1.0607309979,0.1032,0.030100000000000002,0.1075,0.93,0.21,0.9534149149000001,1.0332,0.2501,1.0630391573,0.1032,0.030100000000000002,0.1075,0.93,0.22,0.9556673061000001
2020-07-15 17:30:00,1.09224,0.21982000000000002,1.1141404983,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.99,0.19,1.0080674581,1.09224,0.22982000000000002,1.1161565526,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.99,0.2,1.01
2020-07-15 18:00:00,1.12368,0.20024000000000003,1.1413819694,0.10368000000000001,0.030240000000000003,0.108,1.02,0.17,1.0340696302,1.11368,0.21024,1.1333507842000001,0.10368000000000001,0.030240000000000003,0.108,1.01,0.18,1.0259142264
2020-07-15 18:30:00,1.1608,0.2194,1.1813521913,0.1008,0.029400000000000003,0.105,1.06,0.19,1.0768936809,1.1508,0.22940000000000002,1.1734415196,0.1008,0.029400000000000003,0.105,1.05,0.2,1.0688779163
2020-07-15 19:00:00,1.1732,0.22010000000000002,1.1936675626,0.1032,0.030100000000000002,0.1075,1.07,0.19,1.086738239,1.1732,0.22010000000000002,1.1936675626,0.1032,0.030100000000000002,0.1075,1.07,0.19,1.086738239
2020-07-15 19:30:00,1.19984,0.19912000000000002,1.2162503032,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1,0.17,1.1130588484,1.18984,0.21912,1.2098482549,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.09,0.19,1.1064357189
2020-07-15 20:00:00,1.15488,0.19934000000000002,1.1719574438,0.13488,0.03934,0.1405,1.02,0.16,1.0324727599,1.15488,0.20934000000000003,1.1736997274,0.13488,0.03934,0.1405,1.02,0.17,1.0340696302
2020-07-15 20:30:00,1.12432,0.21376,1.1444600474,0.18432,0.05376,0.192,0.9400000000000001,0.16,0.9535197953000001,1.12432,0.22376000000000001,1.1463699228,0.18432,0.05376,0.192,0.9400000000000001,0.17,0.9552486587000001
2020-07-15 21:00:00,1.07576,0.19418000000000002,1.0931447525,0.18576,0.054180000000000006,0.1935,0.89,0.14,0.9009439494,1.07576,0.20418000000000003,1.0949653191,0.18576,0.054180000000000006,0.1935,0.89,0.15,0.9025519376000001
2020-07-15 21:30:00,1.04384,0.19362000000000001,1.0616452562,0.18384,0.05362,0.1915,0.86,0.14,0.8713208364,1.04384,0.20362000000000002,1.0635144804,0.18384,0.05362,0.1915,0.86,0.15,0.8729833904000001
2020-07-15 22:00:00,0.9857600000000001,0.19418000000000002,1.0047032647,0.18576,0.054180000000000006,0.1935,0.8,0.14,0.8121576202,0.9757600000000001,0.20418000000000003,0.9968937005,0.18576,0.054180000000000006,0.1935,0.79,0.15,0.8041144197000001
2020-07-15 22:30:00,0.9433600000000001,0.19348,0.962996677,0.18336000000000002,0.05348000000000001,0.191,0.76,0.14,0.7727871635,0.9333600000000001,0.20348000000000002,0.9552826807,0.18336000000000002,0.05348000000000001,0.191,0.75,0.15,0.7648529270000001
2020-07-15 23:00:00,0.8343200000000001,0.19376000000000002,0.8565236716,0.18432,0.05376,0.192,0.65,0.14,0.6649060084,0.8343200000000001,0.20376000000000002,0.8588410796,0.18432,0.05376,0.192,0.65,0.15,0.6670832032
2020-07-15 23:30:00,0.77936,0.18648,0.8013593451000001,0.15936,0.04648,0.166,0.62,0.14,0.6356099433,0.76936,0.19648000000000002,0.7940523912,0.15936,0.04648,0.166,0.61,0.15,0.628171951
2020-07-16 00:00:00,0.7222400000000001,0.18732000000000001,0.7461363146000001,0.16224000000000002,0.04732,0.169,0.56,0.14,0.5772347876,0.7222400000000001,0.19732000000000002,0.7487094229,0.16224000000000002,0.04732,0.169,0.56,0.15,0.5797413216
2020-07-16 00:30:00,0.6798400000000001,0.18662,0.7049889715000001,0.15984,0.04662,0.1665,0.52,0.14,0.5385164807,0.6798400000000001,0.19662000000000002,0.7077018087,0.15984,0.04662,0.1665,0.52,0.15,0.5412023651
2020-07-16 01:00:00,0.6727200000000001,0.18746000000000002,0.6983505209,0.16272,0.04746,0.1695,0.51,0.14,0.5288667129,0.6627200000000001,0.18746000000000002,0.6887227672,0.16272,0.04746,0.1695,0.5,0.14,0.5192301994
2020-07-16 01:30:00,0.69928,0.18354,0.7229657322,0.14928000000000002,0.04354,0.1555,0.55,0.14,0.5675385449,0.69928,0.18354,0.7229657322,0.14928000000000002,0.04354,0.1555,0.55,0.14,0.5675385449
2020-07-16 02:00:00,0.73272,0.16996000000000003,0.7521735172,0.10272,0.029960000000000004,0.107,0.63,0.14,0.645368112,0.73272,0.16996000000000003,0.7521735172,0.10272,0.029960000000000004,0.107,0.63,0.14,0.645368112
2020-07-16 02:30:00,0.72128,0.16954000000000002,0.7409376829000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.62,0.14,0.6356099433,0.72128,0.16954000000000002,0.7409376829000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.62,0.14,0.6356099433
2020-07-16 03:00:00,0.71272,0.16996000000000003,0.7327047154,0.10272,0.029960000000000004,0.107,0.61,0.14,0.6258594091,0.71272,0.16996000000000003,0.7327047154,0.10272,0.029960000000000004,0.107,0.61,0.14,0.6258594091
2020-07-16 03:30:00,0.70984,0.16912000000000002,0.7297084349,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.61,0.14,0.6258594091,0.70984,0.16912000000000002,0.7297084349,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.61,0.14,0.6258594091
2020-07-16 04:00:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433
2020-07-16 04:30:00,0.6908000000000001,0.1694,0.7112671791,0.1008,0.029400000000000003,0.105,0.59,0.14,0.6063827174,0.6908000000000001,0.1694,0.7112671791,0.1008,0.029400000000000003,0.105,0.59,0.14,0.6063827174
2020-07-16 05:00:00,0.66368,0.030240000000000003,0.6643685724,0.10368000000000001,0.030240000000000003,0.108,0.56,0.0,0.56,0.65368,0.17024,0.6754844188,0.10368000000000001,0.030240000000000003,0.108,0.55,0.14,0.5675385449
2020-07-16 05:30:00,0.69176,0.02968,0.6923964182,0.10176,0.02968,0.106,0.59,0.0,0.59,0.69176,0.16968000000000003,0.7122662424,0.10176,0.02968,0.106,0.59,0.14,0.6063827174
2020-07-16 06:00:00,0.7136800000000001,0.16024000000000002,0.7314478792,0.10368000000000001,0.030240000000000003,0.108,0.61,0.13,0.6236986452000001,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091
2020-07-16 06:30:00,0.6708000000000001,0.15940000000000001,0.6894787887,0.1008,0.029400000000000003,0.105,0.5700000000000001,0.13,0.5846366393,0.6708000000000001,0.1694,0.6918590897,0.1008,0.029400000000000003,0.105,0.5700000000000001,0.14,0.5869412236
2020-07-16 07:00:00,0.7336800000000001,0.030240000000000003,0.7343029348,0.10368000000000001,0.030240000000000003,0.108,0.63,0.0,0.63,0.7336800000000001,0.17024,0.7531719591,0.10368000000000001,0.030240000000000003,0.108,0.63,0.14,0.645368112
2020-07-16 07:30:00,0.84128,0.15954000000000002,0.8562739340000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.74,0.13,0.7513321503,0.84128,0.16954000000000002,0.858193364,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.74,0.14,0.7531268154
2020-07-16 08:00:00,0.9432,0.1801,0.960240725,0.1032,0.030100000000000002,0.1075,0.84,0.15,0.8532877592,0.9332,0.19010000000000002,0.9523656073000001,0.1032,0.030100000000000002,0.1075,0.8300000000000001,0.16,0.8452810184
2020-07-16 08:30:00,1.0508,0.2494,1.0799912037,0.1008,0.029400000000000003,0.105,0.9500000000000001,0.22,0.9751410154000001,1.0508,0.2594,1.0823442151,0.1008,0.029400000000000003,0.105,0.9500000000000001,0.23,0.9774456507
2020-07-16 09:00:00,1.06456,0.28508,1.102070143,0.15456,0.04508,0.161,0.91,0.24,0.9411163584000001,1.06456,0.29508,1.1046991446,0.15456,0.04508,0.161,0.91,0.25,0.9437160590000001
2020-07-16 09:30:00,1.05384,0.30362,1.0967059086,0.18384,0.05362,0.1915,0.87,0.25,0.9052071586,1.05384,0.31362,1.099516371,0.18384,0.05362,0.1915,0.87,0.26,0.9080198236
2020-07-16 10:00:00,0.96528,0.30404000000000003,1.0120305331,0.18528000000000003,0.054040000000000005,0.193,0.78,0.25,0.8190848552000001,0.96528,0.31404000000000004,1.0150796028,0.18528000000000003,0.054040000000000005,0.193,0.78,0.26,0.8221921916
2020-07-16 10:30:00,0.86384,0.26362,0.903169447,0.18384,0.05362,0.1915,0.68,0.21,0.7116881339000001,0.86384,0.27362000000000003,0.9061387587,0.18384,0.05362,0.1915,0.68,0.22,0.7147027354000001
2020-07-16 11:00:00,0.8657600000000001,0.29418,0.9143753332000001,0.18576,0.054180000000000006,0.1935,0.68,0.24,0.7211102551,0.8657600000000001,0.30418,0.9176414605000001,0.18576,0.054180000000000006,0.1935,0.68,0.25,0.7244998275
2020-07-16 11:30:00,0.8224,0.2732,0.8665910223000001,0.1824,0.053200000000000004,0.19,0.64,0.22,0.6767569726,0.8124,0.2832,0.8603464418000001,0.1824,0.053200000000000004,0.19,0.63,0.23,0.6706713055
2020-07-16 12:00:00,0.7757600000000001,0.26418,0.8195087858000001,0.18576,0.054180000000000006,0.1935,0.59,0.21,0.6262587325,0.7757600000000001,0.27418000000000003,0.8227868801,0.18576,0.054180000000000006,0.1935,0.59,0.22,0.6296824597
2020-07-16 12:30:00,0.77336,0.27348,0.8202908021,0.18336000000000002,0.05348000000000001,0.191,0.59,0.22,0.6296824597,0.77336,0.28348,0.8236786995000001,0.18336000000000002,0.05348000000000001,0.191,0.59,0.23,0.6332456080000001
2020-07-16 13:00:00,0.7657600000000001,0.27418000000000003,0.8133652624000001,0.18576,0.054180000000000006,0.1935,0.58,0.22,0.6203224968000001,0.7657600000000001,0.28418000000000004,0.8167904566,0.18576,0.054180000000000006,0.1935,0.58,0.23,0.6239390996
2020-07-16 13:30:00,0.68288,0.23334000000000002,0.7216457926000001,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.18,0.5314132102,0.68288,0.24334000000000003,0.7249409976000001,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.19,0.5348831648
2020-07-16 14:00:00,0.70528,0.27404,0.75664906,0.18528000000000003,0.054040000000000005,0.193,0.52,0.22,0.5646237685000001,0.70528,0.28404,0.7603279556,0.18528000000000003,0.054040000000000005,0.193,0.52,0.23,0.568594759
2020-07-16 14:30:00,0.72192,0.31306,0.7868767693000001,0.18192000000000003,0.05306,0.1895,0.54,0.26,0.5993329626,0.72192,0.33306,0.7950455647,0.18192000000000003,0.05306,0.1895,0.54,0.28,0.608276253
2020-07-16 15:00:00,0.7257600000000001,0.30418,0.7869263307000001,0.18576,0.054180000000000006,0.1935,0.54,0.25,0.5950630219,0.7257600000000001,0.31418,0.7908455285,0.18576,0.054180000000000006,0.1935,0.54,0.26,0.5993329626
2020-07-16 15:30:00,0.73096,0.27278,0.7801996219,0.18096,0.05278000000000001,0.1885,0.55,0.22,0.5923681288,0.73096,0.29278000000000004,0.78741517,0.18096,0.05278000000000001,0.1885,0.55,0.24,0.6000833275
2020-07-16 16:00:00,0.768,0.269,0.8137475038,0.168,0.049,0.17500000000000002,0.6000000000000001,0.22,0.6390618123,0.768,0.289,0.8205760172000001,0.168,0.049,0.17500000000000002,0.6000000000000001,0.24,0.6462197769
2020-07-16 16:30:00,0.8698400000000001,0.26662,0.9097845075000001,0.15984,0.04662,0.1665,0.71,0.22,0.7433034374,0.8698400000000001,0.28662000000000004,0.9158453199000001,0.15984,0.04662,0.1665,0.71,0.24,0.7494664769
2020-07-16 17:00:00,0.91224,0.26732,0.9506007574,0.16224000000000002,0.04732,0.169,0.75,0.22,0.7816009212,0.91224,0.28732,0.9564175866,0.16224000000000002,0.04732,0.169,0.75,0.24,0.7874642849
2020-07-16 17:30:00,0.8981600000000001,0.22738000000000003,0.9264950351000001,0.12816000000000002,0.037380000000000004,0.1335,0.77,0.19,0.7930952024,0.8981600000000001,0.23738,0.9289998116,0.12816000000000002,0.037380000000000004,0.1335,0.77,0.2,0.7955501241
2020-07-16 18:00:00,0.9408000000000001,0.2194,0.9660439949,0.1008,0.029400000000000003,0.105,0.84,0.19,0.8612200648,0.9408000000000001,0.22940000000000002,0.9683640844,0.1008,0.029400000000000003,0.105,0.84,0.2,0.8634813258
2020-07-16 18:30:00,0.98984,0.21912,1.0138031367,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.19,0.9100549434,0.98984,0.22912000000000002,1.0160114173,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.2,0.9121951546
2020-07-16 19:00:00,1.03128,0.21954,1.0543890411,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.19,0.9492101980000001,1.03128,0.22954000000000002,1.0565164693,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.2,0.9512623192
2020-07-16 19:30:00,1.08888,0.21884,1.1106532312,0.09888000000000001,0.02884,0.10300000000000001,0.99,0.19,1.0080674581,1.07888,0.22884000000000002,1.102882496,0.09888000000000001,0.02884,0.10300000000000001,0.98,0.2,1.00019998
2020-07-16 20:00:00,1.06272,0.21996000000000002,1.0852447650000001,0.10272,0.029960000000000004,0.107,0.96,0.19,0.9786214794,1.06272,0.22996000000000003,1.0873156855,0.10272,0.029960000000000004,0.107,0.96,0.2,0.9806120538
2020-07-16 20:30:00,1.03936,0.21898,1.0621776923,0.09936,0.028980000000000002,0.10350000000000001,0.9400000000000001,0.19,0.9590099061,1.03936,0.22898000000000002,1.06428429,0.09936,0.028980000000000002,0.10350000000000001,0.9400000000000001,0.2,0.9610411021
2020-07-16 21:00:00,1.02176,0.19968000000000002,1.041088661,0.10176,0.02968,0.106,0.92,0.17,0.9355746897,1.02176,0.21968000000000001,1.0451089895,0.10176,0.02968,0.106,0.92,0.19,0.9394147114
2020-07-16 21:30:00,0.9998400000000001,0.19912000000000002,1.0194747667,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9,0.17,0.9159148432,0.98984,0.19912000000000002,1.0096692528,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.17,0.9060905032000001
2020-07-16 22:00:00,0.9866400000000001,0.18402000000000002,1.0036542482,0.11664000000000001,0.03402,0.12150000000000001,0.87,0.15,0.8828363382000001,0.9766400000000001,0.19402000000000003,0.9957255897,0.11664000000000001,0.03402,0.12150000000000001,0.86,0.16,0.8747571091
2020-07-16 22:30:00,0.9514400000000001,0.20292000000000002,0.9728384244,0.18144000000000002,0.05292,0.189,0.77,0.15,0.7844743463,0.9514400000000001,0.21292000000000003,0.9749733330000001,0.18144000000000002,0.05292,0.189,0.77,0.16,0.7864477096
2020-07-16 23:00:00,0.88336,0.18348,0.9022138327,0.18336000000000002,0.05348000000000001,0.191,0.7000000000000001,0.13,0.7119691005000001,0.88336,0.20348000000000002,0.9064926916,0.18336000000000002,0.05348000000000001,0.191,0.7000000000000001,0.15,0.7158910532
2020-07-16 23:30:00,0.8004800000000001,0.20264000000000001,0.8257307067,0.18048,0.052640000000000006,0.188,0.62,0.15,0.6378871374,0.7904800000000001,0.21264000000000002,0.8185807230000001,0.18048,0.052640000000000006,0.188,0.61,0.16,0.630634601
2020-07-17 00:00:00,0.7303200000000001,0.18676,0.7538213316,0.16032000000000002,0.04676,0.167,0.5700000000000001,0.14,0.5869412236,0.7203200000000001,0.18676,0.7441372185,0.16032000000000002,0.04676,0.167,0.56,0.14,0.5772347876
2020-07-17 00:30:00,0.6678400000000001,0.18312,0.6924905776,0.14784,0.043120000000000006,0.154,0.52,0.14,0.5385164807,0.6678400000000001,0.18312,0.6924905776,0.14784,0.043120000000000006,0.154,0.52,0.14,0.5385164807
2020-07-17 01:00:00,0.66032,0.16926000000000002,0.6816681377,0.10032,0.02926,0.10450000000000001,0.56,0.14,0.5772347876,0.66032,0.16926000000000002,0.6816681377,0.10032,0.02926,0.10450000000000001,0.56,0.14,0.5772347876
2020-07-17 01:30:00,0.68552,0.16786,0.7057723783000001,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.14,0.6063827174,0.68552,0.16786,0.7057723783000001,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.14,0.6063827174
2020-07-17 02:00:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7122400000000001,0.16982000000000003,0.7322053332,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.61,0.14,0.6258594091
2020-07-17 02:30:00,0.69984,0.16912000000000002,0.7199844443000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.14,0.6161168720000001,0.69984,0.16912000000000002,0.7199844443000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-07-17 03:00:00,0.6827200000000001,0.16996000000000003,0.7035573893,0.10272,0.029960000000000004,0.107,0.58,0.14,0.5966573556,0.6827200000000001,0.16996000000000003,0.7035573893,0.10272,0.029960000000000004,0.107,0.58,0.14,0.5966573556
2020-07-17 03:30:00,0.6812800000000001,0.16954000000000002,0.7020585802,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.58,0.14,0.5966573556,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174
2020-07-17 04:00:00,0.70128,0.16954000000000002,0.7214828134,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.14,0.6161168720000001,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174
2020-07-17 04:30:00,0.70032,0.16926000000000002,0.7204838999000001,0.10032,0.02926,0.10450000000000001,0.6000000000000001,0.14,0.6161168720000001,0.69032,0.16926000000000002,0.7107676484000001,0.10032,0.02926,0.10450000000000001,0.59,0.14,0.6063827174
2020-07-17 05:00:00,0.7032,0.1701,0.7234806494,0.1032,0.030100000000000002,0.1075,0.6000000000000001,0.14,0.6161168720000001,0.6932,0.1701,0.7137648422,0.1032,0.030100000000000002,0.1075,0.59,0.14,0.6063827174
2020-07-17 05:30:00,0.70128,0.16954000000000002,0.7214828134,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.14,0.6161168720000001,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174
2020-07-17 06:00:00,0.7036800000000001,0.17024,0.7239801102,0.10368000000000001,0.030240000000000003,0.108,0.6000000000000001,0.14,0.6161168720000001,0.6936800000000001,0.17024,0.7142643768,0.10368000000000001,0.030240000000000003,0.108,0.59,0.14,0.6063827174
2020-07-17 06:30:00,0.7632,0.1701,0.7819259875,0.1032,0.030100000000000002,0.1075,0.66,0.14,0.6746851117,0.7632,0.1701,0.7819259875,0.1032,0.030100000000000002,0.1075,0.66,0.14,0.6746851117
2020-07-17 07:00:00,0.8036800000000001,0.17024,0.8215127510000001,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.14,0.7138627319,0.8036800000000001,0.17024,0.8215127510000001,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.14,0.7138627319
2020-07-17 07:30:00,0.8736800000000001,0.18024,0.8920780235,0.10368000000000001,0.030240000000000003,0.108,0.77,0.15,0.7844743463,0.8736800000000001,0.19024000000000002,0.8941521123,0.10368000000000001,0.030240000000000003,0.108,0.77,0.16,0.7864477096
2020-07-17 08:00:00,0.8932,0.1801,0.9111763002000001,0.1032,0.030100000000000002,0.1075,0.79,0.15,0.8041144197000001,0.8832000000000001,0.19010000000000002,0.9034269478,0.1032,0.030100000000000002,0.1075,0.78,0.16,0.7962411695
2020-07-17 08:30:00,0.95752,0.26886000000000004,0.9945502753000001,0.16752,0.04886,0.17450000000000002,0.79,0.22,0.8200609733,0.94752,0.27886,0.9877029159,0.16752,0.04886,0.17450000000000002,0.78,0.23,0.8132035416000001
2020-07-17 09:00:00,0.9138400000000001,0.29362000000000005,0.9598522022,0.18384,0.05362,0.1915,0.73,0.24,0.7684399781,0.9138400000000001,0.30362,0.9629582805,0.18384,0.05362,0.1915,0.73,0.25,0.7716216690000001
2020-07-17 09:30:00,0.88192,0.29306000000000004,0.9293368872000001,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.24,0.74,0.88192,0.30306000000000005,0.9325386051000001,0.18192000000000003,0.05306,0.1895,0.7000000000000001,0.25,0.7433034374
2020-07-17 10:00:00,0.8748,0.27390000000000003,0.9166767424000001,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.22,0.7242237223,0.8748,0.28390000000000004,0.9197142219000001,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.23,0.7273238618
2020-07-17 10:30:00,0.7495200000000001,0.27236000000000005,0.7974711280000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.22,0.6109828148,0.7495200000000001,0.28236,0.8009415709000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.23,0.6146543744
2020-07-17 11:00:00,0.77432,0.28376,0.8246764214000001,0.18432,0.05376,0.192,0.59,0.23,0.6332456080000001,0.77432,0.29376,0.8281705138000001,0.18432,0.05376,0.192,0.59,0.24,0.6369458376
2020-07-17 11:30:00,0.77048,0.30264,0.8277864459000001,0.18048,0.052640000000000006,0.188,0.59,0.25,0.6407807737,0.77048,0.31264000000000003,0.831494558,0.18048,0.052640000000000006,0.188,0.59,0.26,0.6447480128
2020-07-17 12:00:00,0.7938400000000001,0.30362,0.8499217905,0.18384,0.05362,0.1915,0.61,0.25,0.6592419890000001,0.7938400000000001,0.31362,0.8535452243,0.18384,0.05362,0.1915,0.61,0.26,0.663098786
2020-07-17 12:30:00,0.7495200000000001,0.28236,0.8009415709000001,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.23,0.6146543744,0.7495200000000001,0.29236,0.8045213484,0.17952,0.052360000000000004,0.187,0.5700000000000001,0.24,0.6184658438
2020-07-17 13:00:00,0.7538400000000001,0.26362,0.7986051903,0.18384,0.05362,0.1915,0.5700000000000001,0.21,0.6074537019,0.7538400000000001,0.27362000000000003,0.801961751,0.18384,0.05362,0.1915,0.5700000000000001,0.22,0.6109828148
2020-07-17 13:30:00,0.6900000000000001,0.2625,0.738245386,0.18,0.052500000000000005,0.1875,0.51,0.21,0.5515432893000001,0.6900000000000001,0.2725,0.7418599935,0.18,0.052500000000000005,0.1875,0.51,0.22,0.5554277631
2020-07-17 14:00:00,0.7133600000000001,0.28348,0.7676219121000001,0.18336000000000002,0.05348000000000001,0.191,0.53,0.23,0.577754273,0.7133600000000001,0.29348,0.7713708576,0.18336000000000002,0.05348000000000001,0.191,0.53,0.24,0.5818075283
2020-07-17 14:30:00,0.70952,0.28236,0.7636398366,0.17952,0.052360000000000004,0.187,0.53,0.23,0.577754273,0.70952,0.30236,0.7712588411,0.17952,0.052360000000000004,0.187,0.53,0.25,0.586003413
2020-07-17 15:00:00,0.7243200000000001,0.28376,0.7779197902,0.18432,0.05376,0.192,0.54,0.23,0.5869412236,0.7243200000000001,0.28376,0.7779197902,0.18432,0.05376,0.192,0.54,0.23,0.5869412236
2020-07-17 15:30:00,0.7895200000000001,0.29236,0.8419122282,0.17952,0.052360000000000004,0.187,0.61,0.24,0.6555150647,0.7795200000000001,0.30236,0.8361058545000001,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.25,0.65
2020-07-17 16:00:00,0.8643200000000001,0.27376,0.9066386270000001,0.18432,0.05376,0.192,0.68,0.22,0.7147027354000001,0.8643200000000001,0.28376,0.9097080850000001,0.18432,0.05376,0.192,0.68,0.23,0.7178439942
2020-07-17 16:30:00,0.9404800000000001,0.27264000000000005,0.9792013072,0.18048,0.052640000000000006,0.188,0.76,0.22,0.7912016178,0.9304800000000001,0.28264,0.9724599735,0.18048,0.052640000000000006,0.188,0.75,0.23,0.7844743463
2020-07-17 17:00:00,1.00176,0.24718,1.0318047538,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.2,0.8634813258,0.9917600000000001,0.25718,1.0245630532,0.16176000000000001,0.04718000000000001,0.1685,0.8300000000000001,0.21,0.8561541917000001
2020-07-17 17:30:00,1.0084,0.2262,1.0334587558,0.1584,0.046200000000000005,0.165,0.85,0.18,0.8688498144000001,1.0084,0.23620000000000002,1.0356934875,0.1584,0.046200000000000005,0.165,0.85,0.19,0.8709764635
2020-07-17 18:00:00,1.1222400000000001,0.22732000000000002,1.1450314406,0.16224000000000002,0.04732,0.169,0.96,0.18,0.9767292358,1.1222400000000001,0.25732000000000005,1.1513627578,0.16224000000000002,0.04732,0.169,0.96,0.21,0.9827003612
2020-07-17 18:30:00,1.11936,0.24648000000000003,1.1461759027,0.15936,0.04648,0.166,0.96,0.2,0.9806120538,1.11936,0.25648000000000004,1.1483678853,0.15936,0.04648,0.166,0.96,0.21,0.9827003612
2020-07-17 19:00:00,1.08128,0.24704,1.1091416501,0.16128,0.047040000000000005,0.168,0.92,0.2,0.9414881837,1.08128,0.25704000000000005,1.1114117149,0.16128,0.047040000000000005,0.168,0.92,0.21,0.9436630755000001
2020-07-17 19:30:00,1.00584,0.21962,1.029537299,0.13584000000000002,0.03962,0.14150000000000001,0.87,0.18,0.8884255737000001,1.00584,0.24962,1.0363514124,0.13584000000000002,0.03962,0.14150000000000001,0.87,0.21,0.8949860334
2020-07-17 20:00:00,1.0332,0.19010000000000002,1.0505428359,0.1032,0.030100000000000002,0.1075,0.93,0.16,0.9436630755000001,1.0332,0.2001,1.0523983324,0.1032,0.030100000000000002,0.1075,0.93,0.17,0.9454099640000001
2020-07-17 20:30:00,1.01032,0.18926,1.0278938904,0.10032,0.02926,0.10450000000000001,0.91,0.16,0.9239588735,1.01032,0.19926000000000002,1.02978204,0.10032,0.02926,0.10450000000000001,0.91,0.17,0.9257429449000001
2020-07-17 21:00:00,1.00368,0.17024,1.018015324,0.10368000000000001,0.030240000000000003,0.108,0.9,0.14,0.9108238029,0.9936800000000001,0.18024,1.0098942519,0.10368000000000001,0.030240000000000003,0.108,0.89,0.15,0.9025519376000001
2020-07-17 21:30:00,0.96128,0.16954000000000002,0.9761163097000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.86,0.14,0.8713208364,0.9512800000000001,0.17954,0.9680745064,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.85,0.15,0.8631338251
2020-07-17 22:00:00,0.9436800000000001,0.17024,0.9589127176000001,0.10368000000000001,0.030240000000000003,0.108,0.84,0.14,0.8515867542000001,0.9336800000000001,0.18024,0.9509178724,0.10368000000000001,0.030240000000000003,0.108,0.8300000000000001,0.15,0.8434453154
2020-07-17 22:30:00,0.9108,0.1694,0.9264194514,0.1008,0.029400000000000003,0.105,0.81,0.14,0.8220097323000001,0.9008,0.1794,0.9184906096000001,0.1008,0.029400000000000003,0.105,0.8,0.15,0.8139410298
2020-07-17 23:00:00,0.8536800000000001,0.17024,0.8704890579000001,0.10368000000000001,0.030240000000000003,0.108,0.75,0.14,0.7629547824,0.8536800000000001,0.20024000000000003,0.8768498161,0.10368000000000001,0.030240000000000003,0.108,0.75,0.17,0.7690253572
2020-07-17 23:30:00,0.7703200000000001,0.18926,0.7932290022,0.10032,0.02926,0.10450000000000001,0.67,0.16,0.688839604,0.7703200000000001,0.19926000000000002,0.795674211,0.10032,0.02926,0.10450000000000001,0.67,0.17,0.6912307864
2020-07-18 00:00:00,0.738,0.1715,0.7576649985,0.108,0.0315,0.1125,0.63,0.14,0.645368112,0.728,0.18150000000000002,0.7502841129000001,0.108,0.0315,0.1125,0.62,0.15,0.6378871374
2020-07-18 00:30:00,0.6733600000000001,0.21348000000000003,0.706390402,0.18336000000000002,0.05348000000000001,0.191,0.49,0.16,0.5154609588,0.6733600000000001,0.22348,0.7094765676,0.18336000000000002,0.05348000000000001,0.191,0.49,0.17,0.5186520992
2020-07-18 01:00:00,0.67576,0.20418000000000003,0.7059327518,0.18576,0.054180000000000006,0.1935,0.49,0.15,0.512445119,0.67576,0.22418000000000002,0.7119748942,0.18576,0.054180000000000006,0.1935,0.49,0.17,0.5186520992
2020-07-18 01:30:00,0.69288,0.20334000000000002,0.7221009971,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.15,0.5316013544,0.68288,0.22334,0.718474669,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.17,0.5281098371
2020-07-18 02:00:00,0.7062400000000001,0.20432000000000003,0.735201741,0.18624000000000002,0.05432000000000001,0.194,0.52,0.15,0.5412023651,0.7062400000000001,0.20432000000000003,0.735201741,0.18624000000000002,0.05432000000000001,0.194,0.52,0.15,0.5412023651
2020-07-18 02:30:00,0.6819200000000001,0.20306000000000002,0.7115112438,0.18192000000000003,0.05306,0.1895,0.5,0.15,0.5220153254000001,0.6819200000000001,0.20306000000000002,0.7115112438,0.18192000000000003,0.05306,0.1895,0.5,0.15,0.5220153254000001
2020-07-18 03:00:00,0.66624,0.20432000000000003,0.6968661277,0.18624000000000002,0.05432000000000001,0.194,0.48,0.15,0.5028916384000001,0.66624,0.19432000000000002,0.6940000000000001,0.18624000000000002,0.05432000000000001,0.194,0.48,0.14,0.5
2020-07-18 03:30:00,0.6827200000000001,0.19746000000000002,0.710701801,0.16272,0.04746,0.1695,0.52,0.15,0.5412023651,0.6827200000000001,0.18746000000000002,0.7079885945000001,0.16272,0.04746,0.1695,0.52,0.14,0.5385164807
2020-07-18 04:00:00,0.6832,0.1776,0.7059065094,0.1632,0.0476,0.17,0.52,0.13,0.5360037313,0.6832,0.18760000000000002,0.7084885320000001,0.1632,0.0476,0.17,0.52,0.14,0.5385164807
2020-07-18 04:30:00,0.67032,0.17676000000000003,0.6932337268000001,0.16032000000000002,0.04676,0.167,0.51,0.13,0.5263078947000001,0.67032,0.18676,0.6958507024,0.16032000000000002,0.04676,0.167,0.51,0.14,0.5288667129
2020-07-18 05:00:00,0.6727200000000001,0.17746,0.695732887,0.16272,0.04746,0.1695,0.51,0.13,0.5263078947000001,0.6727200000000001,0.18746000000000002,0.6983505209,0.16272,0.04746,0.1695,0.51,0.14,0.5288667129
2020-07-18 05:30:00,0.6722400000000001,0.17732,0.6952330545000001,0.16224000000000002,0.04732,0.169,0.51,0.13,0.5263078947000001,0.6722400000000001,0.18732000000000001,0.6978505571,0.16224000000000002,0.04732,0.169,0.51,0.14,0.5288667129
2020-07-18 06:00:00,0.6673600000000001,0.17298000000000002,0.6894138452,0.14736000000000002,0.042980000000000004,0.1535,0.52,0.13,0.5360037313,0.6673600000000001,0.18298,0.691990643,0.14736000000000002,0.042980000000000004,0.1535,0.52,0.14,0.5385164807
2020-07-18 06:30:00,0.6932,0.16010000000000002,0.7114479953,0.1032,0.030100000000000002,0.1075,0.59,0.13,0.6041522987,0.6932,0.1701,0.7137648422,0.1032,0.030100000000000002,0.1075,0.59,0.14,0.6063827174
2020-07-18 07:00:00,0.72416,0.16038000000000002,0.7417071187000001,0.10416,0.03038,0.1085,0.62,0.13,0.6334824386,0.72416,0.17038,0.7439334984,0.10416,0.03038,0.1085,0.62,0.14,0.6356099433
2020-07-18 07:30:00,0.7827200000000001,0.15996000000000002,0.7988978658,0.10272,0.029960000000000004,0.107,0.68,0.13,0.6923149572,0.7827200000000001,0.16996000000000003,0.8009600489,0.10272,0.029960000000000004,0.107,0.68,0.14,0.6942621983
2020-07-18 08:00:00,0.8141600000000001,0.18038,0.8339025423,0.10416,0.03038,0.1085,0.71,0.15,0.7256721023,0.8041600000000001,0.18038,0.8241421297,0.10416,0.03038,0.1085,0.7000000000000001,0.15,0.7158910532
2020-07-18 08:30:00,0.8422400000000001,0.17982,0.8612220678,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.74,0.15,0.7550496672,0.8322400000000001,0.17982,0.8514450364,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.73,0.15,0.7452516354000001
2020-07-18 09:00:00,0.8941600000000001,0.20038,0.9163374106000001,0.10416,0.03038,0.1085,0.79,0.17,0.808084154,0.8841600000000001,0.21038,0.9088446787000001,0.10416,0.03038,0.1085,0.78,0.18,0.8004998438
2020-07-18 09:30:00,0.88304,0.21172000000000002,0.9080666275,0.14304,0.04172,0.149,0.74,0.17,0.7592759709,0.88304,0.22172000000000003,0.9104501085000001,0.14304,0.04172,0.149,0.74,0.18,0.7615773106
2020-07-18 10:00:00,0.87624,0.24432,0.9096641138,0.18624000000000002,0.05432000000000001,0.194,0.6900000000000001,0.19,0.7156814934,0.87624,0.25432000000000005,0.9124007891,0.18624000000000002,0.05432000000000001,0.194,0.6900000000000001,0.2,0.7184010022
2020-07-18 10:30:00,0.85384,0.24362000000000003,0.8879152268,0.18384,0.05362,0.1915,0.67,0.19,0.6964194139000001,0.84384,0.25362,0.8811294173,0.18384,0.05362,0.1915,0.66,0.2,0.689637586
2020-07-18 11:00:00,0.8357600000000001,0.24418,0.8707000919000001,0.18576,0.054180000000000006,0.1935,0.65,0.19,0.6772001181,0.8357600000000001,0.25418,0.8735572391,0.18576,0.054180000000000006,0.1935,0.65,0.2,0.6800735254
2020-07-18 11:30:00,0.8138400000000001,0.25362,0.8524427547000001,0.18384,0.05362,0.1915,0.63,0.2,0.6609841148000001,0.8138400000000001,0.26362,0.8554712444,0.18384,0.05362,0.1915,0.63,0.21,0.6640783086000001
2020-07-18 12:00:00,0.82608,0.24844000000000002,0.8626300482,0.16608,0.048440000000000004,0.17300000000000001,0.66,0.2,0.689637586,0.82608,0.25844,0.8655630537000001,0.16608,0.048440000000000004,0.17300000000000001,0.66,0.21,0.6926037828
2020-07-18 12:30:00,0.81984,0.24662000000000003,0.8561302763,0.15984,0.04662,0.1665,0.66,0.2,0.689637586,0.81984,0.25662,0.8590642875000001,0.15984,0.04662,0.1665,0.66,0.21,0.6926037828
2020-07-18 13:00:00,0.9327200000000001,0.22746000000000002,0.9600545037,0.16272,0.04746,0.1695,0.77,0.18,0.7907591289,0.9327200000000001,0.23746000000000003,0.9624727788,0.16272,0.04746,0.1695,0.77,0.19,0.7930952024
2020-07-18 13:30:00,0.81888,0.22634,0.8495847515,0.15888000000000002,0.046340000000000006,0.1655,0.66,0.18,0.6841052551,0.81888,0.23634000000000002,0.8523033791,0.15888000000000002,0.046340000000000006,0.1655,0.66,0.19,0.6868041933
2020-07-18 14:00:00,0.8536800000000001,0.21024,0.8791873520000001,0.10368000000000001,0.030240000000000003,0.108,0.75,0.18,0.7712976079,0.8536800000000001,0.22024000000000002,0.8816321228,0.10368000000000001,0.030240000000000003,0.108,0.75,0.19,0.7736924454
2020-07-18 14:30:00,0.9108,0.22940000000000002,0.9392449095000001,0.1008,0.029400000000000003,0.105,0.81,0.2,0.8343260753,0.9008,0.2394,0.9320692034,0.1008,0.029400000000000003,0.105,0.8,0.21,0.8271033793
2020-07-18 15:00:00,0.9132,0.2001,0.9348658995,0.1032,0.030100000000000002,0.1075,0.81,0.17,0.8276472679,0.9032,0.2101,0.9273145367000001,0.1032,0.030100000000000002,0.1075,0.8,0.18,0.8200000000000001
2020-07-18 15:30:00,0.8803200000000001,0.22926000000000002,0.9096831591000001,0.10032,0.02926,0.10450000000000001,0.78,0.2,0.8052328856000001,0.8803200000000001,0.23926000000000003,0.9122547068,0.10032,0.02926,0.10450000000000001,0.78,0.21,0.8077747211
2020-07-18 16:00:00,0.9241600000000001,0.22038000000000002,0.9500731814000001,0.10416,0.03038,0.1085,0.8200000000000001,0.19,0.8417244205000001,0.9141600000000001,0.22038000000000002,0.9403487917000001,0.10416,0.03038,0.1085,0.81,0.19,0.8319855768000001
2020-07-18 16:30:00,0.96128,0.23954000000000003,0.9906758552,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.86,0.21,0.8852683209000001,0.96128,0.24954,0.9931412035,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.86,0.22,0.8876936408
2020-07-18 17:00:00,0.98416,0.24038,1.0130910374,0.10416,0.03038,0.1085,0.88,0.21,0.9047098983,0.98416,0.25038000000000005,1.0155102412,0.10416,0.03038,0.1085,0.88,0.22,0.9070832376
2020-07-18 17:30:00,1.10184,0.25262,1.130428348,0.11184000000000001,0.03262,0.1165,0.99,0.22,1.0141498903,1.10184,0.26262,1.1327050146,0.11184000000000001,0.03262,0.1165,0.99,0.23,1.0163660758
2020-07-18 18:00:00,1.1272,0.2646,1.1578397989,0.1872,0.0546,0.195,0.9400000000000001,0.21,0.9631718434000001,1.1272,0.2746,1.1601659364,0.1872,0.0546,0.195,0.9400000000000001,0.22,0.9654014709000001
2020-07-18 18:30:00,1.12528,0.24404,1.1514384916,0.18528000000000003,0.054040000000000005,0.193,0.9400000000000001,0.19,0.9590099061,1.12528,0.25404000000000004,1.1535993239,0.18528000000000003,0.054040000000000005,0.193,0.9400000000000001,0.2,0.9610411021
2020-07-18 19:00:00,1.1262400000000001,0.24432,1.1524360286,0.18624000000000002,0.05432000000000001,0.194,0.9400000000000001,0.19,0.9590099061,1.1262400000000001,0.24432,1.1524360286,0.18624000000000002,0.05432000000000001,0.194,0.9400000000000001,0.19,0.9590099061
2020-07-18 19:30:00,1.16384,0.22362,1.185128453,0.18384,0.05362,0.1915,0.98,0.17,0.9946356117,1.15384,0.24362000000000003,1.1792783598,0.18384,0.05362,0.1915,0.97,0.19,0.9884331035
2020-07-18 20:00:00,1.10384,0.24362000000000003,1.1304041092000001,0.18384,0.05362,0.1915,0.92,0.19,0.9394147114,1.10384,0.24362000000000003,1.1304041092000001,0.18384,0.05362,0.1915,0.92,0.19,0.9394147114
2020-07-18 20:30:00,1.08032,0.23676000000000003,1.1059595833,0.16032000000000002,0.04676,0.167,0.92,0.19,0.9394147114,1.08032,0.23676000000000003,1.1059595833,0.16032000000000002,0.04676,0.167,0.92,0.19,0.9394147114
2020-07-18 21:00:00,1.04272,0.19746000000000002,1.0612518316,0.16272,0.04746,0.1695,0.88,0.15,0.8926925563,1.03272,0.21746000000000001,1.0553669741,0.16272,0.04746,0.1695,0.87,0.17,0.8864536085
2020-07-18 21:30:00,1.02032,0.19676000000000002,1.0391185688,0.16032000000000002,0.04676,0.167,0.86,0.15,0.8729833904000001,1.02032,0.21676,1.0430905042,0.16032000000000002,0.04676,0.167,0.86,0.17,0.8766413178
2020-07-18 22:00:00,0.9684,0.1962,0.9880754020000001,0.1584,0.046200000000000005,0.165,0.81,0.15,0.8237718131,0.9684,0.2162,0.9922403943,0.1584,0.046200000000000005,0.165,0.81,0.17,0.8276472679
2020-07-18 22:30:00,0.9693600000000001,0.17898000000000003,0.9857447185,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.15,0.8828363382000001,0.9693600000000001,0.19898000000000002,0.9895715487000001,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.17,0.8864536085
2020-07-18 23:00:00,0.8841600000000001,0.17038,0.9004267044,0.10416,0.03038,0.1085,0.78,0.14,0.7924645102000001,0.8841600000000001,0.18038,0.9023723455,0.10416,0.03038,0.1085,0.78,0.15,0.7942921377000001
2020-07-18 23:30:00,0.79176,0.17968,0.8118921111,0.10176,0.02968,0.106,0.6900000000000001,0.15,0.7061161378,0.79176,0.17968,0.8118921111,0.10176,0.02968,0.106,0.6900000000000001,0.15,0.7061161378
2020-07-19 00:00:00,0.74416,0.18038,0.7657095076,0.10416,0.03038,0.1085,0.64,0.15,0.6573431372,0.74416,0.20038,0.770666108,0.10416,0.03038,0.1085,0.64,0.17,0.6621933252000001
2020-07-19 00:30:00,0.7108,0.1794,0.7330900354000001,0.1008,0.029400000000000003,0.105,0.61,0.15,0.628171951,0.7008,0.19940000000000002,0.7286158110000001,0.1008,0.029400000000000003,0.105,0.6000000000000001,0.17,0.6236184731000001
2020-07-19 01:00:00,0.6741600000000001,0.17038,0.6953567789,0.10416,0.03038,0.1085,0.5700000000000001,0.14,0.5869412236,0.6741600000000001,0.17038,0.6953567789,0.10416,0.03038,0.1085,0.5700000000000001,0.14,0.5869412236
2020-07-19 01:30:00,0.68176,0.16968000000000003,0.7025581826,0.10176,0.02968,0.106,0.58,0.14,0.5966573556,0.67176,0.16968000000000003,0.6928584271,0.10176,0.02968,0.106,0.5700000000000001,0.14,0.5869412236
2020-07-19 02:00:00,0.71528,0.19404000000000002,0.7411322419,0.18528000000000003,0.054040000000000005,0.193,0.53,0.14,0.5481788029,0.71528,0.19404000000000002,0.7411322419,0.18528000000000003,0.054040000000000005,0.193,0.53,0.14,0.5481788029
2020-07-19 02:30:00,0.7048,0.19390000000000002,0.730985807,0.18480000000000002,0.0539,0.1925,0.52,0.14,0.5385164807,0.6948000000000001,0.19390000000000002,0.72134891,0.18480000000000002,0.0539,0.1925,0.51,0.14,0.5288667129
2020-07-19 03:00:00,0.66768,0.19474000000000002,0.6955,0.18768,0.054740000000000004,0.1955,0.48,0.14,0.5,0.66768,0.19474000000000002,0.6955,0.18768,0.054740000000000004,0.1955,0.48,0.14,0.5
2020-07-19 03:30:00,0.6738400000000001,0.19362000000000001,0.7011055912,0.18384,0.05362,0.1915,0.49,0.14,0.5096076922,0.6738400000000001,0.19362000000000001,0.7011055912,0.18384,0.05362,0.1915,0.49,0.14,0.5096076922
2020-07-19 04:00:00,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922
2020-07-19 04:30:00,0.67432,0.19376000000000002,0.7016055872,0.18432,0.05376,0.192,0.49,0.14,0.5096076922,0.67432,0.19376000000000002,0.7016055872,0.18432,0.05376,0.192,0.49,0.14,0.5096076922
2020-07-19 05:00:00,0.6672,0.19460000000000002,0.6950000000000001,0.1872,0.0546,0.195,0.48,0.14,0.5,0.6572,0.19460000000000002,0.6854057193,0.1872,0.0546,0.195,0.47000000000000003,0.14,0.4904079934
2020-07-19 05:30:00,0.67712,0.19166000000000002,0.7037222819000001,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.14,0.5192301994,0.67712,0.19166000000000002,0.7037222819000001,0.17712000000000003,0.051660000000000005,0.1845,0.5,0.14,0.5192301994
2020-07-19 06:00:00,0.6741600000000001,0.18788000000000002,0.6998504126,0.16416,0.047880000000000006,0.171,0.51,0.14,0.5288667129,0.6741600000000001,0.18788000000000002,0.6998504126,0.16416,0.047880000000000006,0.171,0.51,0.14,0.5288667129
2020-07-19 06:30:00,0.7008,0.1869,0.7252945953000001,0.1608,0.046900000000000004,0.1675,0.54,0.14,0.5578530272000001,0.7008,0.1869,0.7252945953000001,0.1608,0.046900000000000004,0.1675,0.54,0.14,0.5578530272000001
2020-07-19 07:00:00,0.70416,0.18788000000000002,0.7287936608000001,0.16416,0.047880000000000006,0.171,0.54,0.14,0.5578530272000001,0.70416,0.18788000000000002,0.7287936608000001,0.16416,0.047880000000000006,0.171,0.54,0.14,0.5578530272000001
2020-07-19 07:30:00,0.70128,0.18704,0.7257944613,0.16128,0.047040000000000005,0.168,0.54,0.14,0.5578530272000001,0.70128,0.18704,0.7257944613,0.16128,0.047040000000000005,0.168,0.54,0.14,0.5578530272000001
2020-07-19 08:00:00,0.77368,0.18774000000000002,0.7961325581,0.16368000000000002,0.047740000000000005,0.1705,0.61,0.14,0.6258594091,0.77368,0.18774000000000002,0.7961325581,0.16368000000000002,0.047740000000000005,0.1705,0.61,0.14,0.6258594091
2020-07-19 08:30:00,0.8208000000000001,0.1869,0.8418101033000001,0.1608,0.046900000000000004,0.1675,0.66,0.14,0.6746851117,0.8208000000000001,0.1869,0.8418101033000001,0.1608,0.046900000000000004,0.1675,0.66,0.14,0.6746851117
2020-07-19 09:00:00,0.7841600000000001,0.21788000000000002,0.8138664510000001,0.16416,0.047880000000000006,0.171,0.62,0.17,0.6428841264,0.7841600000000001,0.22788000000000003,0.8166003919,0.16416,0.047880000000000006,0.171,0.62,0.18,0.6456004957
2020-07-19 09:30:00,0.8127200000000001,0.25746,0.8525253369,0.16272,0.04746,0.1695,0.65,0.21,0.6830812543,0.8027200000000001,0.26746000000000003,0.8461053421,0.16272,0.04746,0.1695,0.64,0.22,0.6767569726
2020-07-19 10:00:00,0.7841600000000001,0.24788000000000002,0.8224058609,0.16416,0.047880000000000006,0.171,0.62,0.2,0.651459899,0.7841600000000001,0.25788,0.8254750148000001,0.16416,0.047880000000000006,0.171,0.62,0.21,0.654599114
2020-07-19 10:30:00,0.7798400000000001,0.24662000000000003,0.8179069935000001,0.15984,0.04662,0.1665,0.62,0.2,0.651459899,0.7798400000000001,0.25662,0.8209776185000001,0.15984,0.04662,0.1665,0.62,0.21,0.654599114
2020-07-19 11:00:00,0.7532,0.22760000000000002,0.7868367048,0.1632,0.0476,0.17,0.59,0.18,0.6168468205000001,0.7532,0.2376,0.7897873131,0.1632,0.0476,0.17,0.59,0.19,0.6198386887
2020-07-19 11:30:00,0.7784000000000001,0.2262,0.8106003948,0.1584,0.046200000000000005,0.165,0.62,0.18,0.6456004957,0.7784000000000001,0.23620000000000002,0.8134476013,0.1584,0.046200000000000005,0.165,0.62,0.19,0.6484597135
2020-07-19 12:00:00,0.74224,0.22732000000000002,0.7762696696,0.16224000000000002,0.04732,0.169,0.58,0.18,0.607289058,0.74224,0.23732000000000003,0.7792566971,0.16224000000000002,0.04732,0.169,0.58,0.19,0.6103277808
2020-07-19 12:30:00,0.7879200000000001,0.20606000000000002,0.8144192102000001,0.15792,0.046060000000000004,0.1645,0.63,0.16,0.65,0.7879200000000001,0.21606000000000003,0.8170066401,0.15792,0.046060000000000004,0.1645,0.63,0.17,0.6525335240000001
2020-07-19 13:00:00,0.78568,0.21374,0.8142345178,0.11568,0.033740000000000006,0.12050000000000001,0.67,0.18,0.6937578828000001,0.78568,0.22374000000000002,0.8169165502,0.11568,0.033740000000000006,0.12050000000000001,0.67,0.19,0.6964194139000001
2020-07-19 13:30:00,0.71128,0.21954,0.7443903882,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.19,0.6389053138,0.71128,0.22954000000000002,0.7474007292,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.2,0.6419501538
2020-07-19 14:00:00,0.6341600000000001,0.24038,0.6781898333,0.10416,0.03038,0.1085,0.53,0.21,0.5700877125,0.6341600000000001,0.25038000000000005,0.6817983940000001,0.10416,0.03038,0.1085,0.53,0.22,0.5738466694000001
2020-07-19 14:30:00,0.60128,0.22954000000000002,0.6436041097,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.5,0.2,0.5385164807,0.60128,0.23954000000000003,0.6472380165,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.5,0.21,0.5423098745
2020-07-19 15:00:00,0.6841600000000001,0.24038,0.7251602926,0.10416,0.03038,0.1085,0.58,0.21,0.6168468205000001,0.6741600000000001,0.25038000000000005,0.719153565,0.10416,0.03038,0.1085,0.5700000000000001,0.22,0.6109828148
2020-07-19 15:30:00,0.69128,0.23954000000000003,0.7316060757,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.21,0.6262587325,0.69128,0.24954,0.7349409840000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.22,0.6296824597
2020-07-19 16:00:00,0.714,0.272,0.7640549718,0.14400000000000002,0.042,0.15,0.5700000000000001,0.23,0.6146543744,0.704,0.28200000000000003,0.7583798521,0.14400000000000002,0.042,0.15,0.56,0.24,0.6092618485
2020-07-19 16:30:00,0.75336,0.28348,0.8049299348000001,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.23,0.6146543744,0.74336,0.29348,0.7991962212,0.18336000000000002,0.05348000000000001,0.191,0.56,0.24,0.6092618485
2020-07-19 17:00:00,0.8072,0.2846,0.8559024477,0.1872,0.0546,0.195,0.62,0.23,0.6612866247,0.7972,0.2846,0.8464779974000001,0.1872,0.0546,0.195,0.61,0.23,0.6519202405
2020-07-19 17:30:00,0.8952800000000001,0.25404000000000004,0.9306248439,0.18528000000000003,0.054040000000000005,0.193,0.71,0.2,0.7376313442,0.8952800000000001,0.26404,0.9334041997,0.18528000000000003,0.054040000000000005,0.193,0.71,0.21,0.7404052944
2020-07-19 18:00:00,0.9676800000000001,0.25474,1.0006483148,0.18768,0.054740000000000004,0.1955,0.78,0.2,0.8052328856000001,0.9676800000000001,0.26474000000000003,1.003240674,0.18768,0.054740000000000004,0.1955,0.78,0.21,0.8077747211
2020-07-19 18:30:00,1.0448,0.2539,1.0752080031,0.18480000000000002,0.0539,0.1925,0.86,0.2,0.8829496022000001,1.0448,0.28390000000000004,1.0826847417,0.18480000000000002,0.0539,0.1925,0.86,0.23,0.8902246907
2020-07-19 19:00:00,1.02512,0.24816000000000002,1.0547295388,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.2,0.8829496022000001,1.02512,0.27816,1.0621883072,0.16512000000000002,0.04816,0.17200000000000001,0.86,0.23,0.8902246907
2020-07-19 19:30:00,1.0132,0.22760000000000002,1.0384488432,0.1632,0.0476,0.17,0.85,0.18,0.8688498144000001,1.0132,0.24760000000000001,1.0430148609,0.1632,0.0476,0.17,0.85,0.2,0.8732124598000001
2020-07-19 20:00:00,1.04656,0.22108000000000003,1.069656113,0.10656,0.031080000000000003,0.111,0.9400000000000001,0.19,0.9590099061,1.04656,0.23108,1.0717676054,0.10656,0.031080000000000003,0.111,0.9400000000000001,0.2,0.9610411021
2020-07-19 20:30:00,1.03128,0.21954,1.0543890411,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.19,0.9492101980000001,1.03128,0.23954000000000003,1.058734079,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.21,0.9534149149000001
2020-07-19 21:00:00,0.9932000000000001,0.19010000000000002,1.0112290789,0.1032,0.030100000000000002,0.1075,0.89,0.16,0.9042676595,0.9932000000000001,0.2001,1.0131565772,0.1032,0.030100000000000002,0.1075,0.89,0.17,0.9060905032000001
2020-07-19 21:30:00,0.9622400000000001,0.17982,0.9788978752,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.86,0.15,0.8729833904000001,0.9622400000000001,0.18982000000000002,0.9807840996,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.86,0.16,0.8747571091
2020-07-19 22:00:00,0.9141600000000001,0.17038,0.9299020647,0.10416,0.03038,0.1085,0.81,0.14,0.8220097323000001,0.9141600000000001,0.19038000000000002,0.9337735539,0.10416,0.03038,0.1085,0.81,0.16,0.8256512581000001
2020-07-19 22:30:00,0.9098400000000001,0.17912,0.9273040494,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.81,0.15,0.8237718131,0.9098400000000001,0.18912,0.929287469,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.81,0.16,0.8256512581000001
2020-07-19 23:00:00,0.85416,0.17038,0.8709871698,0.10416,0.03038,0.1085,0.75,0.14,0.7629547824,0.85416,0.17038,0.8709871698,0.10416,0.03038,0.1085,0.75,0.14,0.7629547824
2020-07-19 23:30:00,0.7912800000000001,0.16954000000000002,0.8092390562,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6900000000000001,0.14,0.7040596566,0.7912800000000001,0.16954000000000002,0.8092390562,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6900000000000001,0.14,0.7040596566
2020-07-20 00:00:00,0.71416,0.17038,0.7342028671,0.10416,0.03038,0.1085,0.61,0.14,0.6258594091,0.70416,0.17038,0.7244795718,0.10416,0.03038,0.1085,0.6000000000000001,0.14,0.6161168720000001
2020-07-20 00:30:00,0.6798400000000001,0.16912000000000002,0.7005597762,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.58,0.14,0.5966573556,0.6698400000000001,0.16912000000000002,0.6908597542,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.5700000000000001,0.14,0.5869412236
2020-07-20 01:00:00,0.62568,0.19124000000000002,0.6542539262,0.17568,0.05124,0.183,0.45,0.14,0.4712748667,0.62568,0.19124000000000002,0.6542539262,0.17568,0.05124,0.183,0.45,0.14,0.4712748667
