Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 01:30:00,0.6367200000000001,0.19446000000000002,0.6657529947,0.18672000000000002,0.05446,0.1945,0.45,0.14,0.4712748667,0.6367200000000001,0.19446000000000002,0.6657529947,0.18672000000000002,0.05446,0.1945,0.45,0.14,0.4712748667
2020-07-20 02:00:00,0.6796,0.1953,0.7071055437,0.18960000000000002,0.0553,0.1975,0.49,0.14,0.5096076922,0.6796,0.1953,0.7071055437,0.18960000000000002,0.0553,0.1975,0.49,0.14,0.5096076922
2020-07-20 02:30:00,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922,0.6772,0.19460000000000002,0.7046055634,0.1872,0.0546,0.195,0.49,0.14,0.5096076922
2020-07-20 03:00:00,0.6796,0.1953,0.7071055437,0.18960000000000002,0.0553,0.1975,0.49,0.14,0.5096076922,0.6796,0.18530000000000002,0.7044091496,0.18960000000000002,0.0553,0.1975,0.49,0.13,0.5069516742
2020-07-20 03:30:00,0.6962400000000001,0.19432000000000002,0.7228488085,0.18624000000000002,0.05432000000000001,0.194,0.51,0.14,0.5288667129,0.6962400000000001,0.18432,0.7202249649,0.18624000000000002,0.05432000000000001,0.194,0.51,0.13,0.5263078947000001
2020-07-20 04:00:00,0.70576,0.19418000000000002,0.7319856898,0.18576,0.054180000000000006,0.1935,0.52,0.14,0.5385164807,0.70576,0.18418,0.7293966342,0.18576,0.054180000000000006,0.1935,0.52,0.13,0.5360037313
2020-07-20 04:30:00,0.6836800000000001,0.18774000000000002,0.7089884696000001,0.16368000000000002,0.047740000000000005,0.1705,0.52,0.14,0.5385164807,0.6836800000000001,0.17774,0.7064062924000001,0.16368000000000002,0.047740000000000005,0.1705,0.52,0.13,0.5360037313
2020-07-20 05:00:00,0.66608,0.18844000000000002,0.692222652,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.14,0.5192301994,0.66608,0.17844000000000002,0.6895675456,0.16608,0.048440000000000004,0.17300000000000001,0.5,0.13,0.5166236541
2020-07-20 05:30:00,0.6641600000000001,0.18788000000000002,0.6902227177,0.16416,0.047880000000000006,0.171,0.5,0.14,0.5192301994,0.6641600000000001,0.17788,0.687568033,0.16416,0.047880000000000006,0.171,0.5,0.13,0.5166236541
2020-07-20 06:00:00,0.70608,0.18844000000000002,0.7307931308000001,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.14,0.5578530272000001,0.70608,0.17844000000000002,0.7282786555,0.16608,0.048440000000000004,0.17300000000000001,0.54,0.13,0.5554277631
2020-07-20 06:30:00,0.7663200000000001,0.17976,0.7871213375,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.63,0.14,0.645368112,0.7563200000000001,0.16976000000000002,0.7751376652,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.62,0.13,0.6334824386
2020-07-20 07:00:00,0.80464,0.17052,0.8225099391,0.10464000000000001,0.030520000000000002,0.109,0.7000000000000001,0.14,0.7138627319,0.80464,0.16052000000000002,0.8204950944,0.10464000000000001,0.030520000000000002,0.109,0.7000000000000001,0.13,0.7119691005000001
2020-07-20 07:30:00,0.8022400000000001,0.16982000000000003,0.8200169815,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.7000000000000001,0.14,0.7138627319,0.8022400000000001,0.15982000000000002,0.8180045538,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.7000000000000001,0.13,0.7119691005000001
2020-07-20 08:00:00,0.8446400000000001,0.17052,0.8616807994000001,0.10464000000000001,0.030520000000000002,0.109,0.74,0.14,0.7531268154,0.8446400000000001,0.16052000000000002,0.8597577566,0.10464000000000001,0.030520000000000002,0.109,0.74,0.13,0.7513321503
2020-07-20 08:30:00,0.9017600000000001,0.21968000000000001,0.9281327491,0.10176,0.02968,0.106,0.8,0.19,0.8222530024,0.8917600000000001,0.22968000000000002,0.9208630734000001,0.10176,0.02968,0.106,0.79,0.2,0.8149233093
2020-07-20 09:00:00,0.9141600000000001,0.25038000000000005,0.9478283864,0.10416,0.03038,0.1085,0.81,0.22,0.8393449827,0.9141600000000001,0.26038,0.9505189372,0.10416,0.03038,0.1085,0.81,0.23,0.8420213774
2020-07-20 09:30:00,0.86128,0.26954,0.9024716339000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.76,0.24,0.7969943538,0.86128,0.27954,0.905508614,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.76,0.25,0.8000624976
2020-07-20 10:00:00,0.8556,0.27080000000000004,0.8974318916,0.1056,0.0308,0.11,0.75,0.24,0.7874642849,0.8456,0.2808,0.8910039282000001,0.1056,0.0308,0.11,0.74,0.25,0.7810889834
2020-07-20 10:30:00,0.84528,0.29404,0.8949624573,0.18528000000000003,0.054040000000000005,0.193,0.66,0.24,0.7022819946000001,0.84528,0.30404000000000003,0.8982976122,0.18528000000000003,0.054040000000000005,0.193,0.66,0.25,0.7057619995000001
2020-07-20 11:00:00,0.8491200000000001,0.31516000000000005,0.9057210387,0.18912,0.05516000000000001,0.197,0.66,0.26,0.709365914,0.8491200000000001,0.33516,0.9128729375,0.18912,0.05516000000000001,0.197,0.66,0.28,0.7169379332
2020-07-20 11:30:00,0.8152800000000001,0.29404,0.8666839101,0.18528000000000003,0.054040000000000005,0.193,0.63,0.24,0.6741661516,0.8152800000000001,0.30404000000000003,0.8701274619,0.18528000000000003,0.054040000000000005,0.193,0.63,0.25,0.6777905281000001
2020-07-20 12:00:00,0.74816,0.29488000000000003,0.8041751053,0.18816000000000002,0.054880000000000005,0.196,0.56,0.24,0.6092618485,0.74816,0.30488000000000004,0.8078955378,0.18816000000000002,0.054880000000000005,0.196,0.56,0.25,0.6132699243
2020-07-20 12:30:00,0.79944,0.28942,0.8502165901000001,0.16944,0.049420000000000006,0.17650000000000002,0.63,0.24,0.6741661516,0.79944,0.28942,0.8502165901000001,0.16944,0.049420000000000006,0.17650000000000002,0.63,0.24,0.6741661516
2020-07-20 13:00:00,0.79512,0.26816,0.839121922,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.22,0.6673080248000001,0.79512,0.27816,0.8423709397,0.16512000000000002,0.04816,0.17200000000000001,0.63,0.23,0.6706713055
2020-07-20 13:30:00,0.6941600000000001,0.23788,0.7337881166,0.16416,0.047880000000000006,0.171,0.53,0.19,0.5630275304,0.6941600000000001,0.25788,0.7405134705,0.16416,0.047880000000000006,0.171,0.53,0.21,0.5700877125
2020-07-20 14:00:00,0.7096,0.2278,0.745268408,0.1296,0.0378,0.135,0.58,0.19,0.6103277808,0.7096,0.24780000000000002,0.7516229108,0.1296,0.0378,0.135,0.58,0.21,0.6168468205000001
2020-07-20 14:30:00,0.7812800000000001,0.24954,0.8201637946,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.68,0.22,0.7147027354000001,0.7812800000000001,0.25954000000000005,0.8232614712,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.68,0.23,0.7178439942
2020-07-20 15:00:00,0.7727200000000001,0.26996000000000003,0.8185197615,0.10272,0.029960000000000004,0.107,0.67,0.24,0.7116881339000001,0.7727200000000001,0.27996000000000004,0.8218721312,0.10272,0.029960000000000004,0.107,0.67,0.25,0.7151223672
2020-07-20 15:30:00,0.7217600000000001,0.24968,0.7637261289,0.10176,0.02968,0.106,0.62,0.22,0.6578753681,0.7217600000000001,0.25968,0.7670535835000001,0.10176,0.02968,0.106,0.62,0.23,0.6612866247
2020-07-20 16:00:00,0.7827200000000001,0.27996000000000004,0.8312810596,0.10272,0.029960000000000004,0.107,0.68,0.25,0.7244998275,0.7827200000000001,0.28996000000000005,0.8347019827000001,0.10272,0.029960000000000004,0.107,0.68,0.26,0.7280109889
2020-07-20 16:30:00,0.8122400000000001,0.27982,0.8590884995,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.71,0.25,0.7527283707,0.8122400000000001,0.28982,0.8623975012,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.71,0.26,0.7561084578
2020-07-20 17:00:00,0.8432000000000001,0.2501,0.879509096,0.1032,0.030100000000000002,0.1075,0.74,0.22,0.7720103626,0.8332,0.2601,0.8728540829,0.1032,0.030100000000000002,0.1075,0.73,0.23,0.7653757247
2020-07-20 17:30:00,0.9112800000000001,0.24954,0.9448287940000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.81,0.22,0.8393449827,0.9112800000000001,0.25954000000000005,0.9475189972,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.81,0.23,0.8420213774
2020-07-20 18:00:00,1.02272,0.22996000000000003,1.0482546446,0.10272,0.029960000000000004,0.107,0.92,0.2,0.9414881837,1.02272,0.23996,1.0504936935,0.10272,0.029960000000000004,0.107,0.92,0.21,0.9436630755000001
2020-07-20 18:30:00,1.0808,0.22940000000000002,1.1048769162,0.1008,0.029400000000000003,0.105,0.98,0.2,1.00019998,1.0808,0.22940000000000002,1.1048769162,0.1008,0.029400000000000003,0.105,0.98,0.2,1.00019998
2020-07-20 19:00:00,1.07272,0.22996000000000003,1.0970915185,0.10272,0.029960000000000004,0.107,0.97,0.2,0.990403958,1.06272,0.22996000000000003,1.0873156855,0.10272,0.029960000000000004,0.107,0.96,0.2,0.9806120538
2020-07-20 19:30:00,1.07128,0.21954,1.0935440778,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.97,0.19,0.9884331035,1.05128,0.22954000000000002,1.0760475129,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.2,0.9708243919
2020-07-20 20:00:00,1.03368,0.22024000000000002,1.0568822072,0.10368000000000001,0.030240000000000003,0.108,0.93,0.19,0.9492101980000001,1.03368,0.22024000000000002,1.0568822072,0.10368000000000001,0.030240000000000003,0.108,0.93,0.19,0.9492101980000001
2020-07-20 20:30:00,1.03696,0.20828000000000002,1.0576703645,0.09696,0.028280000000000003,0.101,0.9400000000000001,0.18,0.9570788891,1.03696,0.21828000000000003,1.0596849532000001,0.09696,0.028280000000000003,0.101,0.9400000000000001,0.19,0.9590099061
2020-07-20 21:00:00,0.9932000000000001,0.19010000000000002,1.0112290789,0.1032,0.030100000000000002,0.1075,0.89,0.16,0.9042676595,0.9832000000000001,0.2001,1.0033554953,0.1032,0.030100000000000002,0.1075,0.88,0.17,0.8962700486
2020-07-20 21:30:00,0.99416,0.19038000000000002,1.0122246045,0.10416,0.03038,0.1085,0.89,0.16,0.9042676595,0.98416,0.20038,1.0043520548,0.10416,0.03038,0.1085,0.88,0.17,0.8962700486
2020-07-20 22:00:00,0.9936800000000001,0.20024000000000003,1.0136547736,0.10368000000000001,0.030240000000000003,0.108,0.89,0.17,0.9060905032000001,0.9836800000000001,0.21024,1.0058962173,0.10368000000000001,0.030240000000000003,0.108,0.88,0.18,0.8982204629
2020-07-20 22:30:00,0.9760800000000001,0.22844000000000003,1.0024554853,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.18,0.8297590012,0.9760800000000001,0.22844000000000003,1.0024554853,0.16608,0.048440000000000004,0.17300000000000001,0.81,0.18,0.8297590012
2020-07-20 23:00:00,0.8791200000000001,0.20516,0.9027417128,0.18912,0.05516000000000001,0.197,0.6900000000000001,0.15,0.7061161378,0.8791200000000001,0.20516,0.9027417128,0.18912,0.05516000000000001,0.197,0.6900000000000001,0.15,0.7061161378
2020-07-20 23:30:00,0.79576,0.20418000000000003,0.8215372481000001,0.18576,0.054180000000000006,0.1935,0.61,0.15,0.628171951,0.79576,0.20418000000000003,0.8215372481000001,0.18576,0.054180000000000006,0.1935,0.61,0.15,0.628171951
2020-07-21 00:00:00,0.7237600000000001,0.20068000000000003,0.7510665749000001,0.17376000000000003,0.05068,0.181,0.55,0.15,0.5700877125,0.7137600000000001,0.20068000000000003,0.7414349601,0.17376000000000003,0.05068,0.181,0.54,0.15,0.5604462508
2020-07-21 00:30:00,0.6727200000000001,0.19746000000000002,0.7011010270000001,0.16272,0.04746,0.1695,0.51,0.15,0.5316013544,0.6727200000000001,0.19746000000000002,0.7011010270000001,0.16272,0.04746,0.1695,0.51,0.15,0.5316013544
2020-07-21 01:00:00,0.6521600000000001,0.17438,0.6750711444,0.15216000000000002,0.04438,0.1585,0.5,0.13,0.5166236541,0.6521600000000001,0.18438000000000002,0.6777231367000001,0.15216000000000002,0.04438,0.1585,0.5,0.14,0.5192301994
2020-07-21 01:30:00,0.6708000000000001,0.15940000000000001,0.6894787887,0.1008,0.029400000000000003,0.105,0.5700000000000001,0.13,0.5846366393,0.6608,0.1694,0.6821678679000001,0.1008,0.029400000000000003,0.105,0.56,0.14,0.5772347876
2020-07-21 02:00:00,0.68464,0.16052000000000002,0.7032059442,0.10464000000000001,0.030520000000000002,0.109,0.58,0.13,0.5943904441,0.68464,0.17052,0.7055558093000001,0.10464000000000001,0.030520000000000002,0.109,0.58,0.14,0.5966573556
2020-07-21 02:30:00,0.6822400000000001,0.15982000000000002,0.7007095333000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.58,0.13,0.5943904441,0.6822400000000001,0.16982000000000003,0.7030577857,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.58,0.14,0.5966573556
2020-07-21 03:00:00,0.6851200000000001,0.16066000000000003,0.7037052295,0.10512,0.030660000000000003,0.1095,0.58,0.13,0.5943904441,0.6851200000000001,0.17066,0.7060554157000001,0.10512,0.030660000000000003,0.1095,0.58,0.14,0.5966573556
2020-07-21 03:30:00,0.6832,0.16010000000000002,0.7017080946,0.1032,0.030100000000000002,0.1075,0.58,0.13,0.5943904441,0.6832,0.1701,0.7040569934,0.1032,0.030100000000000002,0.1075,0.58,0.14,0.5966573556
2020-07-21 04:00:00,0.7056,0.1608,0.7236905416,0.1056,0.0308,0.11,0.6000000000000001,0.13,0.6139218191,0.6956,0.1708,0.7162625217,0.1056,0.0308,0.11,0.59,0.14,0.6063827174
2020-07-21 04:30:00,0.6836800000000001,0.16024000000000002,0.7022073768,0.10368000000000001,0.030240000000000003,0.108,0.58,0.13,0.5943904441,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556
2020-07-21 05:00:00,0.6856,0.1608,0.7042045157,0.1056,0.0308,0.11,0.58,0.13,0.5943904441,0.6856,0.1708,0.7065550226,0.1056,0.0308,0.11,0.58,0.14,0.5966573556
2020-07-21 05:30:00,0.6836800000000001,0.030240000000000003,0.6843484493,0.10368000000000001,0.030240000000000003,0.108,0.58,0.0,0.58,0.6836800000000001,0.17024,0.7045565982,0.10368000000000001,0.030240000000000003,0.108,0.58,0.14,0.5966573556
2020-07-21 06:00:00,0.7156,0.1608,0.7334439311000001,0.1056,0.0308,0.11,0.61,0.13,0.6236986452000001,0.7156,0.1708,0.7357010262,0.1056,0.0308,0.11,0.61,0.14,0.6258594091
2020-07-21 06:30:00,0.7432000000000001,0.16010000000000002,0.760248808,0.1032,0.030100000000000002,0.1075,0.64,0.13,0.6530696747,0.7432000000000001,0.1701,0.7624173726,0.1032,0.030100000000000002,0.1075,0.64,0.14,0.6551335742000001
2020-07-21 07:00:00,0.7756000000000001,0.0308,0.7762113114,0.1056,0.0308,0.11,0.67,0.0,0.67,0.7756000000000001,0.1708,0.7941838578,0.1056,0.0308,0.11,0.67,0.14,0.6844705983
2020-07-21 07:30:00,0.84152,0.17836000000000002,0.8602140431,0.13152,0.038360000000000005,0.137,0.71,0.14,0.7236711961000001,0.84152,0.17836000000000002,0.8602140431,0.13152,0.038360000000000005,0.137,0.71,0.14,0.7236711961000001
2020-07-21 08:00:00,0.9291200000000001,0.20516,0.9515012349,0.18912,0.05516000000000001,0.197,0.74,0.15,0.7550496672,0.9291200000000001,0.21516000000000002,0.9537073975,0.18912,0.05516000000000001,0.197,0.74,0.16,0.7570997292
2020-07-21 08:30:00,0.9262400000000001,0.24432,0.9579210823000001,0.18624000000000002,0.05432000000000001,0.194,0.74,0.19,0.7640026178,0.9262400000000001,0.25432000000000005,0.9605202757,0.18624000000000002,0.05432000000000001,0.194,0.74,0.2,0.7665507159
2020-07-21 09:00:00,0.8886400000000001,0.24502000000000002,0.9218003309,0.18864,0.055020000000000006,0.1965,0.7000000000000001,0.19,0.7253275122,0.8886400000000001,0.25502,0.9245086533,0.18864,0.055020000000000006,0.1965,0.7000000000000001,0.2,0.7280109889
2020-07-21 09:30:00,0.8838400000000001,0.28362000000000004,0.9282313559,0.18384,0.05362,0.1915,0.7000000000000001,0.23,0.7368174808,0.8838400000000001,0.29362000000000005,0.9313355196,0.18384,0.05362,0.1915,0.7000000000000001,0.24,0.74
2020-07-21 10:00:00,0.8385600000000001,0.27208000000000004,0.881595372,0.17856000000000002,0.05208,0.186,0.66,0.22,0.6957010852000001,0.8385600000000001,0.28208,0.884732728,0.17856000000000002,0.05208,0.186,0.66,0.23,0.6989277502
2020-07-21 10:30:00,0.7703200000000001,0.27676,0.8185285578,0.16032000000000002,0.04676,0.167,0.61,0.23,0.6519202405,0.7703200000000001,0.28676,0.8219636245,0.16032000000000002,0.04676,0.167,0.61,0.24,0.6555150647
2020-07-21 11:00:00,0.73128,0.29704,0.7893055175,0.16128,0.047040000000000005,0.168,0.5700000000000001,0.25,0.6224146528,0.72128,0.30704000000000004,0.78391224,0.16128,0.047040000000000005,0.168,0.56,0.26,0.6174139616000001
2020-07-21 11:30:00,0.67696,0.26828,0.7281819827,0.09696,0.028280000000000003,0.101,0.58,0.24,0.6276941931000001,0.67696,0.28828000000000004,0.7357854307,0.09696,0.028280000000000003,0.101,0.58,0.26,0.6356099433
2020-07-21 12:00:00,0.70416,0.27038,0.7542855229000001,0.10416,0.03038,0.1085,0.6000000000000001,0.24,0.6462197769,0.70416,0.29038,0.7616835629,0.10416,0.03038,0.1085,0.6000000000000001,0.26,0.653911309
2020-07-21 12:30:00,0.84416,0.24038,0.8777178647,0.10416,0.03038,0.1085,0.74,0.21,0.7692203845000001,0.84416,0.25038000000000005,0.8805090857000001,0.10416,0.03038,0.1085,0.74,0.22,0.7720103626
2020-07-21 13:00:00,0.75416,0.24038,0.7915427026,0.10416,0.03038,0.1085,0.65,0.21,0.6830812543,0.75416,0.25038000000000005,0.794636678,0.10416,0.03038,0.1085,0.65,0.22,0.6862215386
2020-07-21 13:30:00,0.7841600000000001,0.22038000000000002,0.814539287,0.10416,0.03038,0.1085,0.68,0.19,0.7060453243,0.7741600000000001,0.23038000000000003,0.8077119846,0.10416,0.03038,0.1085,0.67,0.2,0.6992138443
2020-07-21 14:00:00,0.8036800000000001,0.24024,0.8388186932,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.21,0.7308214556,0.8036800000000001,0.25024,0.8417372512,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.22,0.7337574531000001
2020-07-21 14:30:00,0.8636800000000001,0.27024000000000004,0.9049711598,0.10368000000000001,0.030240000000000003,0.108,0.76,0.24,0.7969943538,0.8636800000000001,0.29024,0.9111434574,0.10368000000000001,0.030240000000000003,0.108,0.76,0.26,0.8032434251
2020-07-21 15:00:00,0.87416,0.31038000000000004,0.9276267838000001,0.10416,0.03038,0.1085,0.77,0.28,0.8193289938,0.87416,0.32038000000000005,0.9310204348000001,0.10416,0.03038,0.1085,0.77,0.29,0.8228000972
2020-07-21 15:30:00,0.88368,0.29024,0.9301234327000001,0.10368000000000001,0.030240000000000003,0.108,0.78,0.26,0.8221921916,0.88368,0.30024,0.9332922372,0.10368000000000001,0.030240000000000003,0.108,0.78,0.27,0.8254089895000001
2020-07-21 16:00:00,0.9236800000000001,0.31024,0.9743888341,0.10368000000000001,0.030240000000000003,0.108,0.8200000000000001,0.28,0.8664871609,0.9236800000000001,0.31024,0.9743888341,0.10368000000000001,0.030240000000000003,0.108,0.8200000000000001,0.28,0.8664871609
2020-07-21 16:30:00,0.9636800000000001,0.28024000000000004,1.0036003189,0.10368000000000001,0.030240000000000003,0.108,0.86,0.25,0.8956003573,0.9636800000000001,0.29024,1.006438473,0.10368000000000001,0.030240000000000003,0.108,0.86,0.26,0.8984430978
2020-07-21 17:00:00,1.06368,0.24024,1.0904725581,0.10368000000000001,0.030240000000000003,0.108,0.96,0.21,0.9827003612,1.05368,0.25024,1.0829873499,0.10368000000000001,0.030240000000000003,0.108,0.9500000000000001,0.22,0.9751410154000001
2020-07-21 17:30:00,1.12368,0.23024000000000003,1.1470253703,0.10368000000000001,0.030240000000000003,0.108,1.02,0.2,1.0394229168,1.11368,0.24024,1.1392973273,0.10368000000000001,0.030240000000000003,0.108,1.01,0.21,1.0316006979
2020-07-21 18:00:00,1.17368,0.23024000000000003,1.1960498317,0.10368000000000001,0.030240000000000003,0.108,1.07,0.2,1.0885311204,1.17368,0.24024,1.1980150249000001,0.10368000000000001,0.030240000000000003,0.108,1.07,0.21,1.0904127659
2020-07-21 18:30:00,1.17416,0.23038000000000003,1.1965478051,0.10416,0.03038,0.1085,1.07,0.2,1.0885311204,1.17416,0.25038000000000005,1.200558974,0.10416,0.03038,0.1085,1.07,0.22,1.0923827168
2020-07-21 19:00:00,1.17416,0.23038000000000003,1.1965478051,0.10416,0.03038,0.1085,1.07,0.2,1.0885311204,1.17416,0.24038,1.1985133499,0.10416,0.03038,0.1085,1.07,0.21,1.0904127659
2020-07-21 19:30:00,1.09464,0.18052,1.1094251665,0.10464000000000001,0.030520000000000002,0.109,0.99,0.15,1.0012991561,1.08464,0.19052000000000002,1.1012455675,0.10464000000000001,0.030520000000000002,0.109,0.98,0.16,0.992975327
2020-07-21 20:00:00,1.09416,0.19038000000000002,1.1105992301,0.10416,0.03038,0.1085,0.99,0.16,1.0028459503,1.08416,0.20038,1.1025221313,0.10416,0.03038,0.1085,0.98,0.17,0.9946356117
2020-07-21 20:30:00,1.01464,0.18052,1.0305735296,0.10464000000000001,0.030520000000000002,0.109,0.91,0.15,0.9222797840000001,1.01464,0.19052000000000002,1.0323721228,0.10464000000000001,0.030520000000000002,0.109,0.91,0.16,0.9239588735
2020-07-21 21:00:00,0.98416,0.20038,1.0043520548,0.10416,0.03038,0.1085,0.88,0.17,0.8962700486,0.98416,0.21038,1.0063948778,0.10416,0.03038,0.1085,0.88,0.18,0.8982204629
2020-07-21 21:30:00,0.97416,0.18038,0.9907192589,0.10416,0.03038,0.1085,0.87,0.15,0.8828363382000001,0.9641600000000001,0.19038000000000002,0.9827761953,0.10416,0.03038,0.1085,0.86,0.16,0.8747571091
2020-07-21 22:00:00,0.97416,0.18038,0.9907192589,0.10416,0.03038,0.1085,0.87,0.15,0.8828363382000001,0.9641600000000001,0.19038000000000002,0.9827761953,0.10416,0.03038,0.1085,0.86,0.16,0.8747571091
2020-07-21 22:30:00,0.9241600000000001,0.18038,0.9415989858,0.10416,0.03038,0.1085,0.8200000000000001,0.15,0.8336066219,0.9241600000000001,0.19038000000000002,0.9435657105,0.10416,0.03038,0.1085,0.8200000000000001,0.16,0.835463943
2020-07-21 23:00:00,0.82464,0.17052,0.8420856251000001,0.10464000000000001,0.030520000000000002,0.109,0.72,0.14,0.7334848328,0.81464,0.17052,0.8322952601,0.10464000000000001,0.030520000000000002,0.109,0.71,0.14,0.7236711961000001
2020-07-21 23:30:00,0.7641600000000001,0.17038,0.7829239107,0.10416,0.03038,0.1085,0.66,0.14,0.6746851117,0.7641600000000001,0.17038,0.7829239107,0.10416,0.03038,0.1085,0.66,0.14,0.6746851117
2020-07-22 00:00:00,0.70464,0.17052,0.7249790342,0.10464000000000001,0.030520000000000002,0.109,0.6000000000000001,0.14,0.6161168720000001,0.70464,0.17052,0.7249790342,0.10464000000000001,0.030520000000000002,0.109,0.6000000000000001,0.14,0.6161168720000001
2020-07-22 00:30:00,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001
2020-07-22 01:00:00,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001
2020-07-22 01:30:00,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001,0.6446400000000001,0.17052,0.6668116676,0.10464000000000001,0.030520000000000002,0.109,0.54,0.14,0.5578530272000001
2020-07-22 02:00:00,0.6841600000000001,0.17038,0.7050562034000001,0.10416,0.03038,0.1085,0.58,0.14,0.5966573556,0.6841600000000001,0.17038,0.7050562034000001,0.10416,0.03038,0.1085,0.58,0.14,0.5966573556
2020-07-22 02:30:00,0.67464,0.17052,0.6958564507,0.10464000000000001,0.030520000000000002,0.109,0.5700000000000001,0.14,0.5869412236,0.67464,0.17052,0.6958564507,0.10464000000000001,0.030520000000000002,0.109,0.5700000000000001,0.14,0.5869412236
2020-07-22 03:00:00,0.65464,0.17052,0.6764839983000001,0.10464000000000001,0.030520000000000002,0.109,0.55,0.14,0.5675385449,0.65464,0.17052,0.6764839983000001,0.10464000000000001,0.030520000000000002,0.109,0.55,0.14,0.5675385449
2020-07-22 03:30:00,0.68464,0.17052,0.7055558093000001,0.10464000000000001,0.030520000000000002,0.109,0.58,0.14,0.5966573556,0.68464,0.17052,0.7055558093000001,0.10464000000000001,0.030520000000000002,0.109,0.58,0.14,0.5966573556
2020-07-22 04:00:00,0.6851200000000001,0.17066,0.7060554157000001,0.10512,0.030660000000000003,0.1095,0.58,0.14,0.5966573556,0.6851200000000001,0.17066,0.7060554157000001,0.10512,0.030660000000000003,0.1095,0.58,0.14,0.5966573556
2020-07-22 04:30:00,0.67512,0.17066,0.696356123,0.10512,0.030660000000000003,0.1095,0.5700000000000001,0.14,0.5869412236,0.66512,0.17066,0.6866654571,0.10512,0.030660000000000003,0.1095,0.56,0.14,0.5772347876
2020-07-22 05:00:00,0.67512,0.17066,0.696356123,0.10512,0.030660000000000003,0.1095,0.5700000000000001,0.14,0.5869412236,0.66512,0.17066,0.6866654571,0.10512,0.030660000000000003,0.1095,0.56,0.14,0.5772347876
2020-07-22 05:30:00,0.65512,0.17066,0.6769837886,0.10512,0.030660000000000003,0.1095,0.55,0.14,0.5675385449,0.65512,0.17066,0.6769837886,0.10512,0.030660000000000003,0.1095,0.55,0.14,0.5675385449
2020-07-22 06:00:00,0.6951200000000001,0.17066,0.7157629845,0.10512,0.030660000000000003,0.1095,0.59,0.14,0.6063827174,0.6851200000000001,0.17066,0.7060554157000001,0.10512,0.030660000000000003,0.1095,0.58,0.14,0.5966573556
2020-07-22 06:30:00,0.7451200000000001,0.17066,0.7644139258,0.10512,0.030660000000000003,0.1095,0.64,0.14,0.6551335742000001,0.7451200000000001,0.17066,0.7644139258,0.10512,0.030660000000000003,0.1095,0.64,0.14,0.6551335742000001
2020-07-22 07:00:00,0.78512,0.17066,0.8034539501,0.10512,0.030660000000000003,0.1095,0.68,0.14,0.6942621983,0.78512,0.17066,0.8034539501,0.10512,0.030660000000000003,0.1095,0.68,0.14,0.6942621983
2020-07-22 07:30:00,0.8926400000000001,0.18702000000000002,0.9120211894,0.09264000000000001,0.027020000000000002,0.0965,0.8,0.16,0.8158431222,0.8926400000000001,0.19702000000000003,0.9141241983,0.09264000000000001,0.027020000000000002,0.0965,0.8,0.17,0.8178630692000001
2020-07-22 08:00:00,0.912,0.181,0.9297876102,0.07200000000000001,0.021,0.075,0.84,0.16,0.8551023331000001,0.912,0.191,0.9317859196,0.07200000000000001,0.021,0.075,0.84,0.17,0.8570297544000001
2020-07-22 08:30:00,0.922,0.221,0.9481165540000001,0.07200000000000001,0.021,0.075,0.85,0.2,0.8732124598000001,0.922,0.231,0.9504972383,0.07200000000000001,0.021,0.075,0.85,0.21,0.8755569656000001
2020-07-22 09:00:00,0.8818400000000001,0.24512000000000003,0.9152735110000001,0.051840000000000004,0.015120000000000001,0.054,0.8300000000000001,0.23,0.86127812,0.8818400000000001,0.25512,0.9180021786,0.051840000000000004,0.015120000000000001,0.054,0.8300000000000001,0.24,0.8640023148
2020-07-22 09:30:00,0.87,0.22,0.8973850901,0.0,0.0,0.0,0.87,0.22,0.8973850901,0.86,0.24,0.8928605714000001,0.0,0.0,0.0,0.86,0.24,0.8928605714000001
2020-07-22 10:00:00,0.85,0.22,0.8780091116000001,0.0,0.0,0.0,0.85,0.22,0.8780091116000001,0.85,0.22,0.8780091116000001,0.0,0.0,0.0,0.85,0.22,0.8780091116000001
2020-07-22 10:30:00,0.8,0.19,0.8222530024,0.0,0.0,0.0,0.8,0.19,0.8222530024,0.8,0.2,0.8246211251000001,0.0,0.0,0.0,0.8,0.2,0.8246211251000001
2020-07-22 11:00:00,0.8300000000000001,0.24,0.8640023148,0.0,0.0,0.0,0.8300000000000001,0.24,0.8640023148,0.8300000000000001,0.25,0.8668333173,0.0,0.0,0.0,0.8300000000000001,0.25,0.8668333173
2020-07-22 11:30:00,0.84,0.23,0.8709190548,0.0,0.0,0.0,0.84,0.23,0.8709190548,0.84,0.24,0.8736131867,0.0,0.0,0.0,0.84,0.24,0.8736131867
2020-07-22 12:00:00,0.8,0.21,0.8271033793,0.0,0.0,0.0,0.8,0.21,0.8271033793,0.8,0.22,0.8296987405,0.0,0.0,0.0,0.8,0.22,0.8296987405
2020-07-22 12:30:00,0.75,0.24,0.7874642849,0.0,0.0,0.0,0.75,0.24,0.7874642849,0.74,0.25,0.7810889834,0.0,0.0,0.0,0.74,0.25,0.7810889834
2020-07-22 13:00:00,0.6900000000000001,0.24,0.7305477397,0.0,0.0,0.0,0.6900000000000001,0.24,0.7305477397,0.6900000000000001,0.25,0.7338937253000001,0.0,0.0,0.0,0.6900000000000001,0.25,0.7338937253000001
2020-07-22 13:30:00,0.59,0.17,0.6140032573,0.0,0.0,0.0,0.59,0.17,0.6140032573,0.59,0.18,0.6168468205000001,0.0,0.0,0.0,0.59,0.18,0.6168468205000001
2020-07-22 14:00:00,0.75,0.19,0.7736924454,0.0,0.0,0.0,0.75,0.19,0.7736924454,0.75,0.21,0.7788452991,0.0,0.0,0.0,0.75,0.21,0.7788452991
2020-07-22 14:30:00,0.85,0.22,0.8780091116000001,0.0,0.0,0.0,0.85,0.22,0.8780091116000001,0.85,0.23,0.8805679985,0.0,0.0,0.0,0.85,0.23,0.8805679985
2020-07-22 15:00:00,0.8300000000000001,0.22,0.8586617495000001,0.0,0.0,0.0,0.8300000000000001,0.22,0.8586617495000001,0.8300000000000001,0.22,0.8586617495000001,0.0,0.0,0.0,0.8300000000000001,0.22,0.8586617495000001
2020-07-22 15:30:00,0.78,0.22,0.8104319836,0.0,0.0,0.0,0.78,0.22,0.8104319836,0.77,0.23,0.8036168241,0.0,0.0,0.0,0.77,0.23,0.8036168241
2020-07-22 16:00:00,0.68,0.22,0.7147027354000001,0.0,0.0,0.0,0.68,0.22,0.7147027354000001,0.68,0.23,0.7178439942,0.0,0.0,0.0,0.68,0.23,0.7178439942
2020-07-22 16:30:00,0.79,0.23,0.8228000972,0.0,0.0,0.0,0.79,0.23,0.8228000972,0.78,0.23,0.8132035416000001,0.0,0.0,0.0,0.78,0.23,0.8132035416000001
2020-07-22 17:00:00,0.8,0.2,0.8246211251000001,0.0,0.0,0.0,0.8,0.2,0.8246211251000001,0.8,0.21,0.8271033793,0.0,0.0,0.0,0.8,0.21,0.8271033793
2020-07-22 17:30:00,0.92,0.2,0.9414881837,0.0,0.0,0.0,0.92,0.2,0.9414881837,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001
2020-07-22 18:00:00,1.0,0.18,1.0160708637,0.0,0.0,0.0,1.0,0.18,1.0160708637,1.0,0.19,1.0178899744,0.0,0.0,0.0,1.0,0.19,1.0178899744
2020-07-22 18:30:00,1.06,0.18,1.0751744045,0.0,0.0,0.0,1.06,0.18,1.0751744045,1.06,0.2,1.0787029248,0.0,0.0,0.0,1.06,0.2,1.0787029248
2020-07-22 19:00:00,1.1,0.18,1.1146299834,0.0,0.0,0.0,1.1,0.18,1.1146299834,1.1,0.19,1.1162884932,0.0,0.0,0.0,1.1,0.19,1.1162884932
2020-07-22 19:30:00,1.05,0.18,1.0653168543,0.0,0.0,0.0,1.05,0.18,1.0653168543,1.04,0.19,1.0572133181,0.0,0.0,0.0,1.04,0.19,1.0572133181
2020-07-22 20:00:00,1.03,0.18,1.0456098699,0.0,0.0,0.0,1.03,0.18,1.0456098699,1.03,0.19,1.0473776778,0.0,0.0,0.0,1.03,0.19,1.0473776778
2020-07-22 20:30:00,1.0,0.18,1.0160708637,0.0,0.0,0.0,1.0,0.18,1.0160708637,1.0,0.19,1.0178899744,0.0,0.0,0.0,1.0,0.19,1.0178899744
2020-07-22 21:00:00,0.98,0.14,0.9899494937000001,0.0,0.0,0.0,0.98,0.14,0.9899494937000001,0.98,0.16,0.992975327,0.0,0.0,0.0,0.98,0.16,0.992975327
2020-07-22 21:30:00,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001,0.99,0.14,0.9998499887000001,0.0,0.0,0.0,0.99,0.14,0.9998499887000001
2020-07-22 22:00:00,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2020-07-22 22:30:00,0.9500000000000001,0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,0.14,0.9602603814,0.9400000000000001,0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,0.16,0.9535197953000001
2020-07-22 23:00:00,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-07-22 23:30:00,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635,0.76,0.14,0.7727871635,0.0,0.0,0.0,0.76,0.14,0.7727871635
2020-07-23 00:00:00,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-07-23 00:30:00,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.66,0.14,0.6746851117,0.0,0.0,0.0,0.66,0.14,0.6746851117
2020-07-23 01:00:00,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-07-23 01:30:00,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-07-23 02:00:00,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-07-23 02:30:00,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-07-23 03:00:00,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-07-23 03:30:00,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-07-23 04:00:00,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-07-23 04:30:00,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-07-23 05:00:00,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-07-23 05:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-07-23 06:00:00,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-07-23 06:30:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-07-23 07:00:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-07-23 07:30:00,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-07-23 08:00:00,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795,0.9,0.16,0.9141115906,0.0,0.0,0.0,0.9,0.16,0.9141115906
2020-07-23 08:30:00,0.96,0.19,0.9786214794,0.0,0.0,0.0,0.96,0.19,0.9786214794,0.96,0.2,0.9806120538,0.0,0.0,0.0,0.96,0.2,0.9806120538
2020-07-23 09:00:00,0.9500000000000001,0.22,0.9751410154000001,0.0,0.0,0.0,0.9500000000000001,0.22,0.9751410154000001,0.9500000000000001,0.23,0.9774456507,0.0,0.0,0.0,0.9500000000000001,0.23,0.9774456507
2020-07-23 09:30:00,0.91,0.22,0.9362157871000001,0.0,0.0,0.0,0.91,0.22,0.9362157871000001,0.91,0.23,0.9386160024,0.0,0.0,0.0,0.91,0.23,0.9386160024
2020-07-23 10:00:00,0.91,0.23,0.9386160024,0.0,0.0,0.0,0.91,0.23,0.9386160024,0.91,0.24,0.9411163584000001,0.0,0.0,0.0,0.91,0.24,0.9411163584000001
2020-07-23 10:30:00,0.81,0.21,0.8367795409000001,0.0,0.0,0.0,0.81,0.21,0.8367795409000001,0.8,0.22,0.8296987405,0.0,0.0,0.0,0.8,0.22,0.8296987405
2020-07-23 11:00:00,0.88,0.23,0.9095603333000001,0.0,0.0,0.0,0.88,0.23,0.9095603333000001,0.88,0.25,0.9148223871000001,0.0,0.0,0.0,0.88,0.25,0.9148223871000001
2020-07-23 11:30:00,0.89,0.25,0.9244457799,0.0,0.0,0.0,0.89,0.25,0.9244457799,0.89,0.25,0.9244457799,0.0,0.0,0.0,0.89,0.25,0.9244457799
2020-07-23 12:00:00,0.89,0.22,0.9167878708,0.0,0.0,0.0,0.89,0.22,0.9167878708,0.88,0.23,0.9095603333000001,0.0,0.0,0.0,0.88,0.23,0.9095603333000001
2020-07-23 12:30:00,0.92,0.2,0.9414881837,0.0,0.0,0.0,0.92,0.2,0.9414881837,0.92,0.22,0.9459386872000001,0.0,0.0,0.0,0.92,0.22,0.9459386872000001
2020-07-23 13:00:00,0.93,0.19,0.9492101980000001,0.0,0.0,0.0,0.93,0.19,0.9492101980000001,0.93,0.2,0.9512623192,0.0,0.0,0.0,0.93,0.2,0.9512623192
2020-07-23 13:30:00,0.89,0.19,0.9100549434,0.0,0.0,0.0,0.89,0.19,0.9100549434,0.88,0.21,0.9047098983,0.0,0.0,0.0,0.88,0.21,0.9047098983
2020-07-23 14:00:00,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001,0.92,0.23,0.9483142939,0.0,0.0,0.0,0.92,0.23,0.9483142939
2020-07-23 14:30:00,0.92,0.21,0.9436630755000001,0.0,0.0,0.0,0.92,0.21,0.9436630755000001,0.92,0.23,0.9483142939,0.0,0.0,0.0,0.92,0.23,0.9483142939
2020-07-23 15:00:00,0.9148000000000001,0.2114,0.9389084087,0.0048000000000000004,0.0014,0.005,0.91,0.21,0.9339164845000001,0.9048,0.23140000000000002,0.9339213029000001,0.0048000000000000004,0.0014,0.005,0.9,0.23,0.9289241088
2020-07-23 15:30:00,0.86792,0.23856000000000002,0.9001088823000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.77,0.21,0.7981227976,0.86792,0.25856,0.9056149292000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.77,0.23,0.8036168241
2020-07-23 16:00:00,0.93176,0.26968000000000003,0.9700020619,0.10176,0.02968,0.106,0.8300000000000001,0.24,0.8640023148,0.93176,0.27968000000000004,0.972829687,0.10176,0.02968,0.106,0.8300000000000001,0.25,0.8668333173
2020-07-23 16:30:00,0.9888800000000001,0.26884,1.0247724625,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.24,0.9217917335,0.9888800000000001,0.27884000000000003,1.0274411905,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.25,0.9244457799
2020-07-23 17:00:00,1.01176,0.25968,1.0445534931,0.10176,0.02968,0.106,0.91,0.23,0.9386160024,1.00176,0.27968000000000004,1.0400692285,0.10176,0.02968,0.106,0.9,0.25,0.9340770846
2020-07-23 17:30:00,1.00696,0.21828000000000003,1.0303468348,0.09696,0.028280000000000003,0.101,0.91,0.19,0.9296235797,0.9969600000000001,0.22828,1.022761458,0.09696,0.028280000000000003,0.101,0.9,0.2,0.9219544457000001
2020-07-23 18:00:00,1.05824,0.20282000000000003,1.0775007425,0.07824,0.022820000000000003,0.0815,0.98,0.18,0.9963934966,1.05824,0.22282000000000002,1.0814437803,0.07824,0.022820000000000003,0.0815,0.98,0.2,1.00019998
2020-07-23 18:30:00,1.1048,0.19890000000000002,1.1225614683,0.0648,0.0189,0.0675,1.04,0.18,1.0554619842,1.1048,0.2189,1.1262771639,0.0648,0.0189,0.0675,1.04,0.2,1.0590561836
2020-07-23 19:00:00,1.11864,0.21002,1.1381844534,0.06864,0.020020000000000003,0.07150000000000001,1.05,0.19,1.0670520137,1.11864,0.22002000000000002,1.1400720372,0.06864,0.020020000000000003,0.07150000000000001,1.05,0.2,1.0688779163
2020-07-23 19:30:00,1.08288,0.20834000000000003,1.1027396112,0.06288,0.018340000000000002,0.0655,1.02,0.19,1.0375451797,1.08288,0.21834,1.1046725533,0.06288,0.018340000000000002,0.0655,1.02,0.2,1.0394229168
2020-07-23 20:00:00,1.08768,0.20974,1.1077177664,0.06768,0.01974,0.07050000000000001,1.02,0.19,1.0375451797,1.08768,0.22974000000000003,1.1116781234,0.06768,0.01974,0.07050000000000001,1.02,0.21,1.0413932975
2020-07-23 20:30:00,1.03624,0.18932000000000002,1.0533923296,0.06624000000000001,0.01932,0.069,0.97,0.17,0.9847842403,1.03624,0.19932000000000002,1.055235424,0.06624000000000001,0.01932,0.069,0.97,0.18,0.9865596789000001
2020-07-23 21:00:00,1.03864,0.19002000000000002,1.0558790887,0.06864,0.020020000000000003,0.07150000000000001,0.97,0.17,0.9847842403,1.03864,0.20002,1.0577244679,0.06864,0.020020000000000003,0.07150000000000001,0.97,0.18,0.9865596789000001
2020-07-23 21:30:00,1.00576,0.17918,1.0215961286,0.06576,0.019180000000000003,0.0685,0.9400000000000001,0.16,0.9535197953000001,1.00576,0.18918000000000001,1.0233974057,0.06576,0.019180000000000003,0.0685,0.9400000000000001,0.17,0.9552486587000001
2020-07-23 22:00:00,1.00864,0.16002000000000002,1.021254645,0.06864,0.020020000000000003,0.07150000000000001,0.9400000000000001,0.14,0.9503683496,1.00864,0.17002,1.0228692243,0.06864,0.020020000000000003,0.07150000000000001,0.9400000000000001,0.15,0.9518928511
2020-07-23 22:30:00,0.92576,0.15918000000000002,0.9393454370000001,0.06576,0.019180000000000003,0.0685,0.86,0.14,0.8713208364,0.92576,0.16918000000000002,0.9410916268,0.06576,0.019180000000000003,0.0685,0.86,0.15,0.8729833904000001
2020-07-23 23:00:00,0.8586400000000001,0.16002000000000002,0.8734237517000001,0.06864,0.020020000000000003,0.07150000000000001,0.79,0.14,0.8023091673,0.8586400000000001,0.16002000000000002,0.8734237517000001,0.06864,0.020020000000000003,0.07150000000000001,0.79,0.14,0.8023091673
2020-07-23 23:30:00,0.76624,0.15932000000000002,0.7826280087,0.06624000000000001,0.01932,0.069,0.7000000000000001,0.14,0.7138627319,0.76624,0.15932000000000002,0.7826280087,0.06624000000000001,0.01932,0.069,0.7000000000000001,0.14,0.7138627319
2020-07-24 00:00:00,0.7191200000000001,0.16016000000000002,0.7367393026,0.06912,0.02016,0.07200000000000001,0.65,0.14,0.6649060084,0.7191200000000001,0.16016000000000002,0.7367393026,0.06912,0.02016,0.07200000000000001,0.65,0.14,0.6649060084
2020-07-24 00:30:00,0.6759200000000001,0.16506,0.695782042,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.59,0.14,0.6063827174,0.6759200000000001,0.16506,0.695782042,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.59,0.14,0.6063827174
2020-07-24 01:00:00,0.66176,0.16968000000000003,0.6831673294,0.10176,0.02968,0.106,0.56,0.14,0.5772347876,0.66176,0.16968000000000003,0.6831673294,0.10176,0.02968,0.106,0.56,0.14,0.5772347876
2020-07-24 01:30:00,0.6598400000000001,0.16912000000000002,0.681168408,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.56,0.14,0.5772347876,0.6598400000000001,0.16912000000000002,0.681168408,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.56,0.14,0.5772347876
2020-07-24 02:00:00,0.68176,0.16968000000000003,0.7025581826,0.10176,0.02968,0.106,0.58,0.14,0.5966573556,0.67176,0.16968000000000003,0.6928584271,0.10176,0.02968,0.106,0.5700000000000001,0.14,0.5869412236
2020-07-24 02:30:00,0.6798400000000001,0.16912000000000002,0.7005597762,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.58,0.14,0.5966573556,0.6698400000000001,0.16912000000000002,0.6908597542,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.5700000000000001,0.14,0.5869412236
2020-07-24 03:00:00,0.68176,0.16968000000000003,0.7025581826,0.10176,0.02968,0.106,0.58,0.14,0.5966573556,0.67176,0.16968000000000003,0.6928584271,0.10176,0.02968,0.106,0.5700000000000001,0.14,0.5869412236
2020-07-24 03:30:00,0.6893600000000001,0.16898000000000002,0.7097685890000001,0.09936,0.028980000000000002,0.10350000000000001,0.59,0.14,0.6063827174,0.6893600000000001,0.16898000000000002,0.7097685890000001,0.09936,0.028980000000000002,0.10350000000000001,0.59,0.14,0.6063827174
2020-07-24 04:00:00,0.7117600000000001,0.16968000000000003,0.7317059519,0.10176,0.02968,0.106,0.61,0.14,0.6258594091,0.7117600000000001,0.16968000000000003,0.7317059519,0.10176,0.02968,0.106,0.61,0.14,0.6258594091
2020-07-24 04:30:00,0.6993600000000001,0.16898000000000002,0.7194849894,0.09936,0.028980000000000002,0.10350000000000001,0.6000000000000001,0.14,0.6161168720000001,0.6993600000000001,0.16898000000000002,0.7194849894,0.09936,0.028980000000000002,0.10350000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-07-24 05:00:00,0.6922400000000001,0.16982000000000003,0.712765775,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.59,0.14,0.6063827174,0.6822400000000001,0.16982000000000003,0.7030577857,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.58,0.14,0.5966573556
2020-07-24 05:30:00,0.6984,0.16870000000000002,0.7184860820000001,0.0984,0.0287,0.10250000000000001,0.6000000000000001,0.14,0.6161168720000001,0.6984,0.16870000000000002,0.7184860820000001,0.0984,0.0287,0.10250000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-07-24 06:00:00,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433,0.7222400000000001,0.16982000000000003,0.7419362843,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.62,0.14,0.6356099433
2020-07-24 06:30:00,0.7612800000000001,0.16954000000000002,0.7799301571,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.66,0.14,0.6746851117,0.7512800000000001,0.16954000000000002,0.7701723508,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.65,0.14,0.6649060084
2020-07-24 07:00:00,0.78224,0.16982000000000003,0.8004612733,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.68,0.14,0.6942621983,0.78224,0.16982000000000003,0.8004612733,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.68,0.14,0.6942621983
2020-07-24 07:30:00,0.8379200000000001,0.16856000000000002,0.8547060313,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.74,0.14,0.7531268154,0.8379200000000001,0.18856,0.8588741468000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.74,0.16,0.7570997292
2020-07-24 08:00:00,0.88224,0.16982000000000003,0.8984354456,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.78,0.14,0.7924645102000001,0.8722400000000001,0.18982000000000002,0.8926557287,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.77,0.16,0.7864477096
2020-07-24 08:30:00,0.9464800000000001,0.22814,0.9735873099000001,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.2,0.8732124598000001,0.9464800000000001,0.23814000000000002,0.9759790213,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.21,0.8755569656000001
2020-07-24 09:00:00,0.9693600000000001,0.24898,1.000824585,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.22,0.8973850901,0.9693600000000001,0.26898,1.0059866053,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.24,0.9024965374
2020-07-24 09:30:00,0.916,0.28800000000000003,0.9602083107,0.096,0.028,0.1,0.8200000000000001,0.26,0.8602325267,0.916,0.298,0.9632548988,0.096,0.028,0.1,0.8200000000000001,0.27,0.8633075929
2020-07-24 10:00:00,0.8984000000000001,0.2887,0.9436473123,0.0984,0.0287,0.10250000000000001,0.8,0.26,0.8411896338,0.8984000000000001,0.2987,0.9467545881,0.0984,0.0287,0.10250000000000001,0.8,0.27,0.8443340571
2020-07-24 10:30:00,0.82864,0.23002000000000003,0.8599729356,0.06864,0.020020000000000003,0.07150000000000001,0.76,0.21,0.7884795495,0.81864,0.25002,0.8559681361,0.06864,0.020020000000000003,0.07150000000000001,0.75,0.23,0.7844743463
2020-07-24 11:00:00,0.9107200000000001,0.26646000000000003,0.9489003372,0.09072000000000001,0.02646,0.0945,0.8200000000000001,0.24,0.8544003745000001,0.9107200000000001,0.27646000000000004,0.9517568229000001,0.09072000000000001,0.02646,0.0945,0.8200000000000001,0.25,0.8572630868000001
2020-07-24 11:30:00,0.87072,0.24646,0.9049286436,0.09072000000000001,0.02646,0.0945,0.78,0.22,0.8104319836,0.87072,0.25646,0.9077031728,0.09072000000000001,0.02646,0.0945,0.78,0.23,0.8132035416000001
2020-07-24 12:00:00,0.90456,0.26758000000000004,0.9433068695000001,0.09456,0.027580000000000004,0.0985,0.81,0.24,0.8448076704,0.90456,0.27758000000000005,0.9461920788,0.09456,0.027580000000000004,0.0985,0.81,0.25,0.8477027781
2020-07-24 12:30:00,1.0054400000000001,0.28492,1.0450306216,0.08544,0.02492,0.089,0.92,0.26,0.9560334722,1.0054400000000001,0.29492,1.0478012215999999,0.08544,0.02492,0.089,0.92,0.27,0.9588013350000001
2020-07-24 13:00:00,1.02992,0.25456,1.0609128145,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.98,0.24,1.0089598605,1.02992,0.26456,1.0633565724,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.98,0.25,1.0113851887
2020-07-24 13:30:00,0.8963200000000001,0.21226,0.9211101183,0.07632000000000001,0.022260000000000002,0.0795,0.8200000000000001,0.19,0.8417244205000001,0.8863200000000001,0.23226000000000002,0.9162466098000001,0.07632000000000001,0.022260000000000002,0.0795,0.81,0.21,0.8367795409000001
2020-07-24 14:00:00,0.8736800000000001,0.26274000000000003,0.9123316557000001,0.043680000000000004,0.012740000000000001,0.0455,0.8300000000000001,0.25,0.8668333173,0.8636800000000001,0.28274000000000005,0.9087821796000001,0.043680000000000004,0.012740000000000001,0.0455,0.8200000000000001,0.27,0.8633075929
2020-07-24 14:30:00,0.89,0.26,0.9272000863000001,0.0,0.0,0.0,0.89,0.26,0.9272000863000001,0.88,0.27,0.9204890005,0.0,0.0,0.0,0.88,0.27,0.9204890005
2020-07-24 15:00:00,0.9,0.25,0.9340770846,0.0,0.0,0.0,0.9,0.25,0.9340770846,0.9,0.25,0.9340770846,0.0,0.0,0.0,0.9,0.25,0.9340770846
2020-07-24 15:30:00,0.9,0.25,0.9340770846,0.0,0.0,0.0,0.9,0.25,0.9340770846,0.9,0.25,0.9340770846,0.0,0.0,0.0,0.9,0.25,0.9340770846
2020-07-24 16:00:00,0.9500000000000001,0.25,0.9823441352000001,0.0,0.0,0.0,0.9500000000000001,0.25,0.9823441352000001,0.9500000000000001,0.25,0.9823441352000001,0.0,0.0,0.0,0.9500000000000001,0.25,0.9823441352000001
2020-07-24 16:30:00,0.9500000000000001,0.25,0.9823441352000001,0.0,0.0,0.0,0.9500000000000001,0.25,0.9823441352000001,0.9500000000000001,0.25,0.9823441352000001,0.0,0.0,0.0,0.9500000000000001,0.25,0.9823441352000001
2020-07-24 17:00:00,0.9400000000000001,0.21,0.9631718434000001,0.0,0.0,0.0,0.9400000000000001,0.21,0.9631718434000001,0.9400000000000001,0.22,0.9654014709000001,0.0,0.0,0.0,0.9400000000000001,0.22,0.9654014709000001
2020-07-24 17:30:00,1.0,0.23,1.026109156,0.0,0.0,0.0,1.0,0.23,1.026109156,1.0,0.24,1.0283968106,0.0,0.0,0.0,1.0,0.24,1.0283968106
2020-07-24 18:00:00,1.07,0.22,1.0923827168,0.0,0.0,0.0,1.07,0.22,1.0923827168,1.06,0.23,1.0846658472,0.0,0.0,0.0,1.06,0.23,1.0846658472
2020-07-24 18:30:00,1.07,0.21,1.0904127659,0.0,0.0,0.0,1.07,0.21,1.0904127659,1.06,0.22,1.0825894882,0.0,0.0,0.0,1.06,0.22,1.0825894882
2020-07-24 19:00:00,1.1,0.19,1.1162884932,0.0,0.0,0.0,1.1,0.19,1.1162884932,1.1,0.2,1.1180339887,0.0,0.0,0.0,1.1,0.2,1.1180339887
