Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 19:30:00,1.11,0.16,1.1214722466,0.0,0.0,0.0,1.11,0.16,1.1214722466,1.11,0.17,1.1229425631,0.0,0.0,0.0,1.11,0.17,1.1229425631
2020-07-24 20:00:00,1.13704,0.19372,1.1534242064,0.047040000000000005,0.013720000000000001,0.049,1.09,0.18,1.1047624179,1.13704,0.20372,1.1551457917,0.047040000000000005,0.013720000000000001,0.049,1.09,0.19,1.1064357189
2020-07-24 20:30:00,1.10488,0.23684000000000002,1.1299792033,0.19488000000000003,0.05684,0.203,0.91,0.18,0.9276313923,1.10488,0.24684000000000003,1.1321173967,0.19488000000000003,0.05684,0.203,0.91,0.19,0.9296235797
2020-07-24 21:00:00,1.0468,0.2374,1.0733820382,0.1968,0.0574,0.20500000000000002,0.85,0.18,0.8688498144000001,1.0368,0.2374,1.0636319852,0.1968,0.0574,0.20500000000000002,0.84,0.18,0.8590692638
2020-07-24 21:30:00,0.9929600000000001,0.20628000000000002,1.0141602437,0.19296000000000002,0.056280000000000004,0.201,0.8,0.15,0.8139410298,0.9929600000000001,0.22628,1.018416516,0.19296000000000002,0.056280000000000004,0.201,0.8,0.17,0.8178630692000001
2020-07-24 22:00:00,0.9668,0.2074,0.9887957322,0.1968,0.0574,0.20500000000000002,0.77,0.15,0.7844743463,0.9668,0.22740000000000002,0.9931832661000001,0.1968,0.0574,0.20500000000000002,0.77,0.17,0.7885429601
2020-07-24 22:30:00,0.9439200000000001,0.21656000000000003,0.9684436999999999,0.19392,0.056560000000000006,0.202,0.75,0.16,0.7668767828,0.9439200000000001,0.23656000000000002,0.9731112989,0.19392,0.056560000000000006,0.202,0.75,0.18,0.7712976079
2020-07-24 23:00:00,0.86728,0.20754000000000003,0.8917664773,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.15,0.6865857558,0.86728,0.22754000000000002,0.8966320594,0.19728,0.05754000000000001,0.20550000000000002,0.67,0.17,0.6912307864
2020-07-24 23:30:00,0.7829600000000001,0.20628000000000002,0.8096775902000001,0.19296000000000002,0.056280000000000004,0.201,0.59,0.15,0.6087692502000001,0.7829600000000001,0.22628,0.815002454,0.19296000000000002,0.056280000000000004,0.201,0.59,0.17,0.6140032573
2020-07-25 00:00:00,0.72728,0.20754000000000003,0.756312799,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.15,0.5508175742,0.72728,0.22754000000000002,0.7620437323,0.19728,0.05754000000000001,0.20550000000000002,0.53,0.17,0.5565968020000001
2020-07-25 00:30:00,0.6934400000000001,0.21642000000000003,0.7264273191,0.19344000000000003,0.056420000000000005,0.2015,0.5,0.16,0.5249761899000001,0.6934400000000001,0.23642000000000002,0.7326345951000001,0.19344000000000003,0.056420000000000005,0.2015,0.5,0.18,0.5314132102
2020-07-25 01:00:00,0.6724800000000001,0.19614,0.7005,0.19248,0.05614,0.2005,0.48,0.14,0.5,0.6724800000000001,0.21614000000000003,0.7063609913000001,0.19248,0.05614,0.2005,0.48,0.16,0.5059644256
2020-07-25 01:30:00,0.6952,0.19110000000000002,0.7209869971,0.1752,0.0511,0.1825,0.52,0.14,0.5385164807,0.6952,0.2111,0.7265440455000001,0.1752,0.0511,0.1825,0.52,0.16,0.5440588203
2020-07-25 02:00:00,0.6985600000000001,0.19208000000000003,0.7244865768000001,0.17856000000000002,0.05208,0.186,0.52,0.14,0.5385164807,0.6985600000000001,0.21208000000000002,0.7300438343,0.17856000000000002,0.05208,0.186,0.52,0.16,0.5440588203
2020-07-25 02:30:00,0.6952,0.19110000000000002,0.7209869971,0.1752,0.0511,0.1825,0.52,0.14,0.5385164807,0.6952,0.2011,0.7237017687,0.1752,0.0511,0.1825,0.52,0.15,0.5412023651
2020-07-25 03:00:00,0.6742400000000001,0.19082000000000002,0.7007223773,0.17424,0.050820000000000004,0.18150000000000002,0.5,0.14,0.5192301994,0.6742400000000001,0.20082000000000003,0.7035113716,0.17424,0.050820000000000004,0.18150000000000002,0.5,0.15,0.5220153254000001
2020-07-25 03:30:00,0.6916800000000001,0.18424000000000001,0.7157971780000001,0.15168,0.04424,0.158,0.54,0.14,0.5578530272000001,0.6816800000000001,0.19424000000000002,0.7088136568000001,0.15168,0.04424,0.158,0.53,0.15,0.5508175742
2020-07-25 04:00:00,0.7045600000000001,0.18508000000000002,0.7284637259000001,0.15456,0.04508,0.161,0.55,0.14,0.5675385449,0.7045600000000001,0.18508000000000002,0.7284637259000001,0.15456,0.04508,0.161,0.55,0.14,0.5675385449
2020-07-25 04:30:00,0.6970400000000001,0.17122,0.7177611371,0.10704000000000001,0.03122,0.1115,0.59,0.14,0.6063827174,0.6870400000000001,0.17122,0.7080538468,0.10704000000000001,0.03122,0.1115,0.58,0.14,0.5966573556
2020-07-25 05:00:00,0.68552,0.16786,0.7057723783000001,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.14,0.6063827174,0.67552,0.16786,0.6960633951,0.09552000000000001,0.027860000000000003,0.0995,0.58,0.14,0.5966573556
2020-07-25 05:30:00,0.6821600000000001,0.16688,0.7022757293,0.09216,0.02688,0.096,0.59,0.14,0.6063827174,0.6721600000000001,0.16688,0.6925662423000001,0.09216,0.02688,0.096,0.58,0.14,0.5966573556
2020-07-25 06:00:00,0.68552,0.16786,0.7057723783000001,0.09552000000000001,0.027860000000000003,0.0995,0.59,0.14,0.6063827174,0.67552,0.16786,0.6960633951,0.09552000000000001,0.027860000000000003,0.0995,0.58,0.14,0.5966573556
2020-07-25 06:30:00,0.7312000000000001,0.1666,0.7499393309,0.0912,0.026600000000000002,0.095,0.64,0.14,0.6551335742000001,0.7212000000000001,0.1666,0.7401925425,0.0912,0.026600000000000002,0.095,0.63,0.14,0.645368112
2020-07-25 07:00:00,0.75504,0.16772,0.7734438570000001,0.09504000000000001,0.02772,0.099,0.66,0.14,0.6746851117,0.75504,0.16772,0.7734438570000001,0.09504000000000001,0.02772,0.099,0.66,0.14,0.6746851117
2020-07-25 07:30:00,0.8212,0.1666,0.8379289946,0.0912,0.026600000000000002,0.095,0.73,0.14,0.7433034374,0.8212,0.18660000000000002,0.8421335999,0.0912,0.026600000000000002,0.095,0.73,0.16,0.7473285757
2020-07-25 08:00:00,0.8250400000000001,0.18772000000000003,0.8461263499,0.09504000000000001,0.02772,0.099,0.73,0.16,0.7473285757,0.8250400000000001,0.18772000000000003,0.8461263499,0.09504000000000001,0.02772,0.099,0.73,0.16,0.7473285757
2020-07-25 08:30:00,0.8212,0.18660000000000002,0.8421335999,0.0912,0.026600000000000002,0.095,0.73,0.16,0.7473285757,0.8212,0.18660000000000002,0.8421335999,0.0912,0.026600000000000002,0.095,0.73,0.16,0.7473285757
2020-07-25 09:00:00,0.86728,0.23004000000000002,0.8972697476,0.13728,0.040040000000000006,0.14300000000000002,0.73,0.19,0.7543208866000001,0.86728,0.24004000000000003,0.8998854372,0.13728,0.040040000000000006,0.14300000000000002,0.73,0.2,0.7569015788
2020-07-25 09:30:00,0.9656800000000001,0.26124,1.0003920232,0.17568,0.05124,0.183,0.79,0.21,0.8174350127000001,0.9556800000000001,0.27124000000000004,0.9934260919000001,0.17568,0.05124,0.183,0.78,0.22,0.8104319836
2020-07-25 10:00:00,0.9690400000000001,0.24222000000000002,0.9988538682,0.17904,0.05222,0.1865,0.79,0.19,0.8125269226,0.9590400000000001,0.25222,0.9916514761,0.17904,0.05222,0.1865,0.78,0.2,0.8052328856000001
2020-07-25 10:30:00,0.85184,0.24012000000000003,0.8850361575000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.19,0.7060453243,0.85184,0.25012,0.8878014418,0.17184000000000002,0.050120000000000005,0.179,0.68,0.2,0.7088018059
2020-07-25 11:00:00,0.7790400000000001,0.24222000000000002,0.8158270957,0.17904,0.05222,0.1865,0.6000000000000001,0.19,0.6293647591,0.7790400000000001,0.25222,0.8188517876,0.17904,0.05222,0.1865,0.6000000000000001,0.2,0.632455532
2020-07-25 11:30:00,0.8252,0.2511,0.8625579691,0.1752,0.0511,0.1825,0.65,0.2,0.6800735254,0.8252,0.2611,0.8655219524000001,0.1752,0.0511,0.1825,0.65,0.21,0.6830812543
2020-07-25 12:00:00,0.8290400000000001,0.25222,0.8665577015,0.17904,0.05222,0.1865,0.65,0.2,0.6800735254,0.8290400000000001,0.26222,0.8695209313000001,0.17904,0.05222,0.1865,0.65,0.21,0.6830812543
2020-07-25 12:30:00,0.8852000000000001,0.22110000000000002,0.9123947885,0.1752,0.0511,0.1825,0.71,0.17,0.7300684899000001,0.8852000000000001,0.2311,0.9148695262000001,0.1752,0.0511,0.1825,0.71,0.18,0.7324616031000001
2020-07-25 13:00:00,0.91856,0.22208000000000003,0.9450248674,0.17856000000000002,0.05208,0.186,0.74,0.17,0.7592759709,0.91856,0.23208,0.94742472,0.17856000000000002,0.05208,0.186,0.74,0.18,0.7615773106
2020-07-25 13:30:00,0.9456800000000001,0.22124000000000002,0.9712146004000001,0.17568,0.05124,0.183,0.77,0.17,0.7885429601,0.9456800000000001,0.23124000000000003,0.9735412677,0.17568,0.05124,0.183,0.77,0.18,0.7907591289
2020-07-25 14:00:00,0.9404,0.22970000000000002,0.9680466156,0.1704,0.0497,0.17750000000000002,0.77,0.18,0.7907591289,0.9404,0.2497,0.9729862538,0.1704,0.0497,0.17750000000000002,0.77,0.2,0.7955501241
2020-07-25 14:30:00,0.91312,0.22466000000000003,0.9403511312,0.15312,0.044660000000000005,0.1595,0.76,0.18,0.7810249676000001,0.92312,0.24466000000000002,0.9549916492,0.15312,0.044660000000000005,0.1595,0.77,0.2,0.7955501241
2020-07-25 15:00:00,0.876,0.24550000000000002,0.9097506527,0.156,0.0455,0.1625,0.72,0.2,0.7472616677,0.876,0.2555,0.9125000000000001,0.156,0.0455,0.1625,0.72,0.21,0.75
2020-07-25 15:30:00,0.9026400000000001,0.23452,0.9326084923,0.15264000000000003,0.044520000000000004,0.159,0.75,0.19,0.7736924454,0.9026400000000001,0.24452000000000002,0.9351732460000001,0.15264000000000003,0.044520000000000004,0.159,0.75,0.2,0.7762087348000001
2020-07-25 16:00:00,0.8729600000000001,0.22878,0.9024408291,0.13296000000000002,0.03878,0.1385,0.74,0.19,0.7640026178,0.8729600000000001,0.23878000000000002,0.9050276515000001,0.13296000000000002,0.03878,0.1385,0.74,0.2,0.7665507159
2020-07-25 16:30:00,0.8373600000000001,0.17548000000000002,0.8555495310000001,0.08736000000000001,0.025480000000000003,0.091,0.75,0.15,0.7648529270000001,0.8373600000000001,0.18548,0.857656458,0.08736000000000001,0.025480000000000003,0.091,0.75,0.16,0.7668767828
2020-07-25 17:00:00,0.9631200000000001,0.19716000000000003,0.9830931797,0.09312000000000001,0.027160000000000004,0.097,0.87,0.17,0.8864536085,0.9631200000000001,0.20716,0.9851474001,0.09312000000000001,0.027160000000000004,0.097,0.87,0.18,0.8884255737000001
2020-07-25 17:30:00,1.06072,0.21646,1.0825811055,0.09072000000000001,0.02646,0.0945,0.97,0.19,0.9884331035,1.06072,0.22646000000000002,1.084624843,0.09072000000000001,0.02646,0.0945,0.97,0.2,0.990403958
2020-07-25 18:00:00,1.0636,0.21730000000000002,1.0855709327,0.0936,0.0273,0.0975,0.97,0.19,0.9884331035,1.0636,0.2273,1.0876167753,0.0936,0.0273,0.0975,0.97,0.2,0.990403958
2020-07-25 18:30:00,1.0612,0.21660000000000001,1.0830794061,0.0912,0.026600000000000002,0.095,0.97,0.19,0.9884331035,1.0612,0.22660000000000002,1.0851234953,0.0912,0.026600000000000002,0.095,0.97,0.2,0.990403958
2020-07-25 19:00:00,1.0836000000000001,0.1973,1.1014155664,0.0936,0.0273,0.0975,0.99,0.17,1.0044899203,1.0735999999999999,0.21730000000000002,1.0953703712,0.0936,0.0273,0.0975,0.98,0.19,0.9982484661000001
2020-07-25 19:30:00,1.1112,0.1966,1.1284577972,0.0912,0.026600000000000002,0.095,1.02,0.17,1.0340696302,1.1112,0.21660000000000001,1.1321135102,0.0912,0.026600000000000002,0.095,1.02,0.19,1.0375451797
2020-07-25 20:00:00,1.12504,0.22772,1.1478551302,0.09504000000000001,0.02772,0.099,1.03,0.2,1.0492378186,1.12504,0.23772000000000001,1.1498807764,0.09504000000000001,0.02772,0.099,1.03,0.21,1.0511898021
2020-07-25 20:30:00,1.05168,0.17674,1.0664276112,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.15,0.9716480844000001,1.05168,0.19674000000000003,1.0699240394,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.17,0.9749358953
2020-07-25 21:00:00,0.99504,0.17772000000000002,1.0107863276,0.09504000000000001,0.02772,0.099,0.9,0.15,0.9124143795,0.99504,0.19772,1.014493864,0.09504000000000001,0.02772,0.099,0.9,0.17,0.9159148432
2020-07-25 21:30:00,0.9812000000000001,0.1666,0.9952431864000001,0.0912,0.026600000000000002,0.095,0.89,0.14,0.9009439494,0.9812000000000001,0.1766,0.9969658971,0.0912,0.026600000000000002,0.095,0.89,0.15,0.9025519376000001
2020-07-25 22:00:00,0.9616,0.18130000000000002,0.9785419,0.1416,0.0413,0.14750000000000002,0.8200000000000001,0.14,0.8318653737,0.9616,0.1913,0.9804439046000001,0.1416,0.0413,0.14750000000000002,0.8200000000000001,0.15,0.8336066219
2020-07-25 22:30:00,0.9352,0.19110000000000002,0.9545251437000001,0.1752,0.0511,0.1825,0.76,0.14,0.7727871635,0.9252,0.2011,0.9468031738,0.1752,0.0511,0.1825,0.75,0.15,0.7648529270000001
2020-07-25 23:00:00,0.84904,0.20222,0.8727896940000001,0.17904,0.05222,0.1865,0.67,0.15,0.6865857558,0.84904,0.21222000000000002,0.8751606995000001,0.17904,0.05222,0.1865,0.67,0.16,0.688839604
2020-07-25 23:30:00,0.7737600000000001,0.19068000000000002,0.7969086522000001,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.14,0.6161168720000001,0.7737600000000001,0.20068000000000003,0.7993603693,0.17376000000000003,0.05068,0.181,0.6000000000000001,0.15,0.6184658438
2020-07-26 00:00:00,0.7295200000000001,0.19236,0.7544546375000001,0.17952,0.052360000000000004,0.187,0.55,0.14,0.5675385449,0.7295200000000001,0.19236,0.7544546375000001,0.17952,0.052360000000000004,0.187,0.55,0.14,0.5675385449
2020-07-26 00:30:00,0.66568,0.19124000000000002,0.6926056598,0.17568,0.05124,0.183,0.49,0.14,0.5096076922,0.66568,0.19124000000000002,0.6926056598,0.17568,0.05124,0.183,0.49,0.14,0.5096076922
2020-07-26 01:00:00,0.66856,0.19208000000000003,0.6956056354,0.17856000000000002,0.05208,0.186,0.49,0.14,0.5096076922,0.66856,0.19208000000000003,0.6956056354,0.17856000000000002,0.05208,0.186,0.49,0.14,0.5096076922
2020-07-26 01:30:00,0.67664,0.19152000000000002,0.7032222977,0.17664000000000002,0.05152,0.184,0.5,0.14,0.5192301994,0.67664,0.19152000000000002,0.7032222977,0.17664000000000002,0.05152,0.184,0.5,0.14,0.5192301994
2020-07-26 02:00:00,0.70952,0.19236,0.7351333212000001,0.17952,0.052360000000000004,0.187,0.53,0.14,0.5481788029,0.69952,0.19236,0.7254864575000001,0.17952,0.052360000000000004,0.187,0.52,0.14,0.5385164807
2020-07-26 02:30:00,0.6856800000000001,0.19124000000000002,0.7118495628,0.17568,0.05124,0.183,0.51,0.14,0.5288667129,0.6856800000000001,0.19124000000000002,0.7118495628,0.17568,0.05124,0.183,0.51,0.14,0.5288667129
2020-07-26 03:00:00,0.68944,0.18942,0.7149877272,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.14,0.5385164807,0.68944,0.18942,0.7149877272,0.16944,0.049420000000000006,0.17650000000000002,0.52,0.14,0.5385164807
2020-07-26 03:30:00,0.7036,0.18480000000000002,0.7274640885,0.15360000000000001,0.0448,0.16,0.55,0.14,0.5675385449,0.6936,0.18480000000000002,0.7177966286,0.15360000000000001,0.0448,0.16,0.54,0.14,0.5578530272000001
2020-07-26 04:00:00,0.706,0.1855,0.729963184,0.156,0.0455,0.1625,0.55,0.14,0.5675385449,0.6960000000000001,0.1855,0.7202959461,0.156,0.0455,0.1625,0.54,0.14,0.5578530272000001
2020-07-26 04:30:00,0.7031200000000001,0.18466000000000002,0.7269642701,0.15312,0.044660000000000005,0.1595,0.55,0.14,0.5675385449,0.6931200000000001,0.18466000000000002,0.7172967656,0.15312,0.044660000000000005,0.1595,0.54,0.14,0.5578530272000001
2020-07-26 05:00:00,0.6764800000000001,0.18564000000000003,0.7014894155,0.15648,0.04564000000000001,0.163,0.52,0.14,0.5385164807,0.6764800000000001,0.18564000000000003,0.7014894155,0.15648,0.04564000000000001,0.163,0.52,0.14,0.5385164807
2020-07-26 05:30:00,0.6721600000000001,0.18438000000000002,0.6969899928000001,0.15216000000000002,0.04438,0.1585,0.52,0.14,0.5385164807,0.6721600000000001,0.18438000000000002,0.6969899928000001,0.15216000000000002,0.04438,0.1585,0.52,0.14,0.5385164807
2020-07-26 06:00:00,0.6721600000000001,0.16688,0.6925662423000001,0.09216,0.02688,0.096,0.58,0.14,0.5966573556,0.6721600000000001,0.16688,0.6925662423000001,0.09216,0.02688,0.096,0.58,0.14,0.5966573556
2020-07-26 06:30:00,0.7031200000000001,0.16716,0.7227172338000001,0.09312000000000001,0.027160000000000004,0.097,0.61,0.14,0.6258594091,0.7031200000000001,0.16716,0.7227172338000001,0.09312000000000001,0.027160000000000004,0.097,0.61,0.14,0.6258594091
2020-07-26 07:00:00,0.676,0.168,0.6965629907,0.096,0.028,0.1,0.58,0.14,0.5966573556,0.676,0.168,0.6965629907,0.096,0.028,0.1,0.58,0.14,0.5966573556
2020-07-26 07:30:00,0.7031200000000001,0.16716,0.7227172338000001,0.09312000000000001,0.027160000000000004,0.097,0.61,0.14,0.6258594091,0.7031200000000001,0.16716,0.7227172338000001,0.09312000000000001,0.027160000000000004,0.097,0.61,0.14,0.6258594091
2020-07-26 08:00:00,0.7555200000000001,0.16786,0.7739427950000001,0.09552000000000001,0.027860000000000003,0.0995,0.66,0.14,0.6746851117,0.7555200000000001,0.16786,0.7739427950000001,0.09552000000000001,0.027860000000000003,0.0995,0.66,0.14,0.6746851117
2020-07-26 08:30:00,0.8526400000000001,0.16702,0.8688444337000001,0.09264000000000001,0.027020000000000002,0.0965,0.76,0.14,0.7727871635,0.8526400000000001,0.17702,0.8708220542,0.09264000000000001,0.027020000000000002,0.0965,0.76,0.15,0.7746612163000001
2020-07-26 09:00:00,0.9155200000000001,0.16786,0.9307813116,0.09552000000000001,0.027860000000000003,0.0995,0.8200000000000001,0.14,0.8318653737,0.9155200000000001,0.17786000000000002,0.932636612,0.09552000000000001,0.027860000000000003,0.0995,0.8200000000000001,0.15,0.8336066219
2020-07-26 09:30:00,0.8912,0.1766,0.9085290309,0.0912,0.026600000000000002,0.095,0.8,0.15,0.8139410298,0.8812000000000001,0.18660000000000002,0.9007402511,0.0912,0.026600000000000002,0.095,0.79,0.16,0.8060397013
2020-07-26 10:00:00,0.8364800000000001,0.17814000000000002,0.8552383586000001,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.15,0.7550496672,0.8364800000000001,0.18814,0.8573770757,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.16,0.7570997292
2020-07-26 10:30:00,0.7408800000000001,0.19984000000000002,0.7673585863,0.17088,0.04984,0.178,0.5700000000000001,0.15,0.5894064811,0.7408800000000001,0.20984000000000003,0.7700233763000001,0.17088,0.04984,0.178,0.5700000000000001,0.16,0.5920304046
2020-07-26 11:00:00,0.77856,0.22208000000000003,0.8096142291,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.17,0.6236184731000001,0.77856,0.24208000000000002,0.8153271736000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.19,0.6293647591
2020-07-26 11:30:00,0.8356800000000001,0.25124,0.8726297038,0.17568,0.05124,0.183,0.66,0.2,0.689637586,0.8356800000000001,0.26124,0.8755611915,0.17568,0.05124,0.183,0.66,0.21,0.6926037828
2020-07-26 12:00:00,0.77856,0.23208,0.8124141801,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.18,0.6264183905,0.77856,0.24208000000000002,0.8153271736000001,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.19,0.6293647591
2020-07-26 12:30:00,0.84616,0.24138,0.8799153652,0.17616,0.05138,0.1835,0.67,0.19,0.6964194139000001,0.83616,0.26138,0.8760610995,0.17616,0.05138,0.1835,0.66,0.21,0.6926037828
2020-07-26 13:00:00,0.7285600000000001,0.22208000000000003,0.7616555652,0.17856000000000002,0.05208,0.186,0.55,0.17,0.5756735186,0.7185600000000001,0.24208000000000002,0.7582421777,0.17856000000000002,0.05208,0.186,0.54,0.19,0.5724508713
2020-07-26 13:30:00,0.7056800000000001,0.22124000000000002,0.7395481053,0.17568,0.05124,0.183,0.53,0.17,0.5565968020000001,0.7056800000000001,0.24124,0.7457754354,0.17568,0.05124,0.183,0.53,0.19,0.5630275304
2020-07-26 14:00:00,0.6985600000000001,0.22208000000000003,0.7330113232000001,0.17856000000000002,0.05208,0.186,0.52,0.17,0.5470831747,0.6885600000000001,0.24208000000000002,0.7298750578000001,0.17856000000000002,0.05208,0.186,0.51,0.19,0.544242593
2020-07-26 14:30:00,0.73616,0.25138000000000005,0.7778968119,0.17616,0.05138,0.1835,0.56,0.2,0.5946427499,0.73616,0.26138,0.7811856694,0.17616,0.05138,0.1835,0.56,0.21,0.5980802622
2020-07-26 15:00:00,0.73904,0.23222,0.7746652503,0.17904,0.05222,0.1865,0.56,0.18,0.5882176468,0.73904,0.24222000000000002,0.7777214476000001,0.17904,0.05222,0.1865,0.56,0.19,0.5913543777
2020-07-26 15:30:00,0.70616,0.22138000000000002,0.7400480052,0.17616,0.05138,0.1835,0.53,0.17,0.5565968020000001,0.6961600000000001,0.23138000000000003,0.7336044234,0.17616,0.05138,0.1835,0.52,0.18,0.5502726597
2020-07-26 16:00:00,0.8190400000000001,0.24222000000000002,0.8541059946,0.17904,0.05222,0.1865,0.64,0.19,0.6676076692,0.8190400000000001,0.25222,0.8569955951,0.17904,0.05222,0.1865,0.64,0.2,0.6705221846
2020-07-26 16:30:00,0.9461600000000001,0.24138,0.9764645667,0.17616,0.05138,0.1835,0.77,0.19,0.7930952024,0.9461600000000001,0.25138000000000005,0.9789844994,0.17616,0.05138,0.1835,0.77,0.2,0.7955501241
2020-07-26 17:00:00,0.9956800000000001,0.24124,1.0244878721,0.17568,0.05124,0.183,0.8200000000000001,0.19,0.8417244205000001,0.9956800000000001,0.25124,1.0268886016,0.17568,0.05124,0.183,0.8200000000000001,0.2,0.8440379138
2020-07-26 17:30:00,1.0636,0.2348,1.0892088872,0.15360000000000001,0.0448,0.16,0.91,0.19,0.9296235797,1.0636,0.24480000000000002,1.0914082646,0.15360000000000001,0.0448,0.16,0.91,0.2,0.9317188417000001
2020-07-26 18:00:00,1.126,0.2555,1.1546238565,0.156,0.0455,0.1625,0.97,0.21,0.9924716621,1.126,0.2655,1.1568778025,0.156,0.0455,0.1625,0.97,0.22,0.9946356117
2020-07-26 18:30:00,1.12408,0.25494,1.1526275417,0.15408000000000002,0.04494,0.1605,0.97,0.21,0.9924716621,1.12408,0.26494,1.1548805349,0.15408000000000002,0.04494,0.1605,0.97,0.22,0.9946356117
2020-07-26 19:00:00,1.126,0.24550000000000002,1.1524522767,0.156,0.0455,0.1625,0.97,0.2,0.990403958,1.126,0.2655,1.1568778025,0.156,0.0455,0.1625,0.97,0.22,0.9946356117
2020-07-26 19:30:00,1.11408,0.24494000000000002,1.1406883229,0.15408000000000002,0.04494,0.1605,0.96,0.2,0.9806120538,1.11408,0.24494000000000002,1.1406883229,0.15408000000000002,0.04494,0.1605,0.96,0.2,0.9806120538
2020-07-26 20:00:00,1.07224,0.19982000000000003,1.0907000733,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.97,0.17,0.9847842403,1.07224,0.20982,1.092576336,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.97,0.18,0.9865596789000001
2020-07-26 20:30:00,1.0136,0.18730000000000002,1.0307600351,0.0936,0.0273,0.0975,0.92,0.16,0.9338094024,1.0036,0.2073,1.0247859533,0.0936,0.0273,0.0975,0.91,0.18,0.9276313923
2020-07-26 21:00:00,0.976,0.168,0.9903534723,0.096,0.028,0.1,0.88,0.14,0.8910667764,0.976,0.178,0.9920987854000001,0.096,0.028,0.1,0.88,0.15,0.8926925563
2020-07-26 21:30:00,0.9816800000000001,0.19674000000000003,1.0012004045,0.09168000000000001,0.026740000000000003,0.0955,0.89,0.17,0.9060905032000001,0.9816800000000001,0.20674,1.0032133622,0.09168000000000001,0.026740000000000003,0.0955,0.89,0.18,0.9080198236
2020-07-26 22:00:00,0.926,0.168,0.9411163584000001,0.096,0.028,0.1,0.8300000000000001,0.14,0.8417244205000001,0.916,0.188,0.9350935782,0.096,0.028,0.1,0.8200000000000001,0.16,0.835463943
2020-07-26 22:30:00,0.8826400000000001,0.18702000000000002,0.9022360279,0.09264000000000001,0.027020000000000002,0.0965,0.79,0.16,0.8060397013,0.8726400000000001,0.19702000000000003,0.8946046333000001,0.09264000000000001,0.027020000000000002,0.0965,0.78,0.17,0.7983107165000001
2020-07-26 23:00:00,0.776,0.168,0.7939773297,0.096,0.028,0.1,0.68,0.14,0.6942621983,0.776,0.178,0.7961532516000001,0.096,0.028,0.1,0.68,0.15,0.6963476143
2020-07-26 23:30:00,0.6945600000000001,0.16758,0.7144904828,0.09456,0.027580000000000004,0.0985,0.6000000000000001,0.14,0.6161168720000001,0.6945600000000001,0.17758000000000002,0.7169018413,0.09456,0.027580000000000004,0.0985,0.6000000000000001,0.15,0.6184658438
2020-07-27 00:00:00,0.63648,0.16814,0.6583144006,0.09648000000000001,0.028140000000000002,0.1005,0.54,0.14,0.5578530272000001,0.62648,0.17814000000000002,0.6513148624,0.09648000000000001,0.028140000000000002,0.1005,0.53,0.15,0.5508175742
2020-07-27 00:30:00,0.5926400000000001,0.16702,0.6157254664,0.09264000000000001,0.027020000000000002,0.0965,0.5,0.14,0.5192301994,0.5926400000000001,0.17702,0.6185129344,0.09264000000000001,0.027020000000000002,0.0965,0.5,0.15,0.5220153254000001
2020-07-27 01:00:00,0.59528,0.17654,0.6209063134,0.12528,0.03654,0.1305,0.47000000000000003,0.14,0.4904079934,0.59528,0.17654,0.6209063134,0.12528,0.03654,0.1305,0.47000000000000003,0.14,0.4904079934
2020-07-27 01:30:00,0.61472,0.19096000000000002,0.6436974445,0.17472000000000001,0.050960000000000005,0.182,0.44,0.14,0.4617358552,0.60472,0.19096000000000002,0.6341545553,0.17472000000000001,0.050960000000000005,0.182,0.43,0.14,0.4522167622
2020-07-27 02:00:00,0.64,0.1925,0.6683234621,0.18,0.052500000000000005,0.1875,0.46,0.14,0.48083261120000004,0.64,0.1925,0.6683234621,0.18,0.052500000000000005,0.1875,0.46,0.14,0.48083261120000004
2020-07-27 02:30:00,0.6276,0.1918,0.6562537619000001,0.1776,0.051800000000000006,0.185,0.45,0.14,0.4712748667,0.6276,0.1918,0.6562537619000001,0.1776,0.051800000000000006,0.185,0.45,0.14,0.4712748667
2020-07-27 03:00:00,0.6195200000000001,0.19236,0.6486966934,0.17952,0.052360000000000004,0.187,0.44,0.14,0.4617358552,0.6195200000000001,0.19236,0.6486966934,0.17952,0.052360000000000004,0.187,0.44,0.14,0.4617358552
2020-07-27 03:30:00,0.6590400000000001,0.19222,0.6865,0.17904,0.05222,0.1865,0.48,0.14,0.5,0.6590400000000001,0.19222,0.6865,0.17904,0.05222,0.1865,0.48,0.14,0.5
2020-07-27 04:00:00,0.6595200000000001,0.19236,0.687,0.17952,0.052360000000000004,0.187,0.48,0.14,0.5,0.6595200000000001,0.19236,0.687,0.17952,0.052360000000000004,0.187,0.48,0.14,0.5
2020-07-27 04:30:00,0.65664,0.19152000000000002,0.684,0.17664000000000002,0.05152,0.184,0.48,0.14,0.5,0.65664,0.19152000000000002,0.684,0.17664000000000002,0.05152,0.184,0.48,0.14,0.5
2020-07-27 05:00:00,0.6395200000000001,0.19236,0.6678234797,0.17952,0.052360000000000004,0.187,0.46,0.14,0.48083261120000004,0.6395200000000001,0.19236,0.6678234797,0.17952,0.052360000000000004,0.187,0.46,0.14,0.48083261120000004
2020-07-27 05:30:00,0.6541600000000001,0.18788000000000002,0.6806057596,0.16416,0.047880000000000006,0.171,0.49,0.14,0.5096076922,0.6541600000000001,0.18788000000000002,0.6806057596,0.16416,0.047880000000000006,0.171,0.49,0.14,0.5096076922
2020-07-27 06:00:00,0.6269600000000001,0.18578000000000003,0.6539059948,0.15696000000000002,0.04578,0.1635,0.47000000000000003,0.14,0.4904079934,0.6269600000000001,0.18578000000000003,0.6539059948,0.15696000000000002,0.04578,0.1635,0.47000000000000003,0.14,0.4904079934
2020-07-27 06:30:00,0.7036,0.18480000000000002,0.7274640885,0.15360000000000001,0.0448,0.16,0.55,0.14,0.5675385449,0.7036,0.18480000000000002,0.7274640885,0.15360000000000001,0.0448,0.16,0.55,0.14,0.5675385449
2020-07-27 07:00:00,0.7969600000000001,0.18578000000000003,0.8183272267,0.15696000000000002,0.04578,0.1635,0.64,0.14,0.6551335742000001,0.7969600000000001,0.18578000000000003,0.8183272267,0.15696000000000002,0.04578,0.1635,0.64,0.14,0.6551335742000001
2020-07-27 07:30:00,0.81552,0.16786,0.8326162682,0.09552000000000001,0.027860000000000003,0.0995,0.72,0.14,0.7334848328,0.81552,0.17786000000000002,0.8346897927,0.09552000000000001,0.027860000000000003,0.0995,0.72,0.15,0.7354590403
2020-07-27 08:00:00,0.89648,0.16814,0.9121115338,0.09648000000000001,0.028140000000000002,0.1005,0.8,0.14,0.8121576202,0.89648,0.17814000000000002,0.9140077954,0.09648000000000001,0.028140000000000002,0.1005,0.8,0.15,0.8139410298
2020-07-27 08:30:00,0.9350400000000001,0.18772000000000003,0.9536973314,0.09504000000000001,0.02772,0.099,0.84,0.16,0.8551023331000001,0.9350400000000001,0.20772000000000002,0.9578347457,0.09504000000000001,0.02772,0.099,0.84,0.18,0.8590692638
2020-07-27 09:00:00,1.02648,0.22814,1.0515270087,0.09648000000000001,0.028140000000000002,0.1005,0.93,0.2,0.9512623192,1.01648,0.23814000000000002,1.0440029933,0.09648000000000001,0.028140000000000002,0.1005,0.92,0.21,0.9436630755000001
2020-07-27 09:30:00,1.07408,0.23744,1.1000116363,0.09408000000000001,0.027440000000000003,0.098,0.98,0.21,1.0022474744,1.07408,0.24744000000000002,1.1022134095,0.09408000000000001,0.027440000000000003,0.098,0.98,0.22,1.0043903624
2020-07-27 10:00:00,1.016,0.218,1.0391246316,0.096,0.028,0.1,0.92,0.19,0.9394147114,1.016,0.228,1.0412684572,0.096,0.028,0.1,0.92,0.2,0.9414881837
2020-07-27 10:30:00,0.95408,0.21744000000000002,0.9785442249,0.09408000000000001,0.027440000000000003,0.098,0.86,0.19,0.8807383266000001,0.95408,0.21744000000000002,0.9785442249,0.09408000000000001,0.027440000000000003,0.098,0.86,0.19,0.8807383266000001
2020-07-27 11:00:00,0.9364800000000001,0.21814000000000003,0.9615507527,0.09648000000000001,0.028140000000000002,0.1005,0.84,0.19,0.8612200648,0.9364800000000001,0.23814000000000002,0.9662843526,0.09648000000000001,0.028140000000000002,0.1005,0.84,0.21,0.8658521814
2020-07-27 11:30:00,0.9607200000000001,0.21646,0.9848034575000001,0.09072000000000001,0.02646,0.0945,0.87,0.19,0.8905054744,0.9507200000000001,0.21646,0.9750504859,0.09072000000000001,0.02646,0.0945,0.86,0.19,0.8807383266000001
2020-07-27 12:00:00,0.9728,0.2104,0.9952929217,0.1728,0.0504,0.18,0.8,0.16,0.8158431222,0.9728,0.2204,0.9974547609000001,0.1728,0.0504,0.18,0.8,0.17,0.8178630692000001
2020-07-27 12:30:00,0.9576,0.2518,0.9901520085000001,0.1776,0.051800000000000006,0.185,0.78,0.2,0.8052328856000001,0.9576,0.26180000000000003,0.9927421619000001,0.1776,0.051800000000000006,0.185,0.78,0.21,0.8077747211
2020-07-27 13:00:00,0.9590400000000001,0.28222,0.9997028809,0.17904,0.05222,0.1865,0.78,0.23,0.8132035416000001,0.9590400000000001,0.29222000000000004,1.0025718179,0.17904,0.05222,0.1865,0.78,0.24,0.8160882305
2020-07-27 13:30:00,0.8247200000000001,0.24096,0.8592000931,0.17472000000000001,0.050960000000000005,0.182,0.65,0.19,0.6772001181,0.8147200000000001,0.25096,0.8524960997000001,0.17472000000000001,0.050960000000000005,0.182,0.64,0.2,0.6705221846
2020-07-27 14:00:00,0.8385600000000001,0.26208000000000004,0.8785606410000001,0.17856000000000002,0.05208,0.186,0.66,0.21,0.6926037828,0.8185600000000001,0.27208000000000004,0.862593763,0.17856000000000002,0.05208,0.186,0.64,0.22,0.6767569726
2020-07-27 14:30:00,0.7942400000000001,0.29082,0.8458093461,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.24,0.6648308055000001,0.7942400000000001,0.29082,0.8458093461,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.24,0.6648308055000001
2020-07-27 15:00:00,0.77856,0.29208,0.8315445869,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.24,0.6462197769,0.77856,0.29208,0.8315445869,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.24,0.6462197769
2020-07-27 15:30:00,0.8261600000000001,0.29138000000000003,0.8760380414000001,0.17616,0.05138,0.1835,0.65,0.24,0.6928924881,0.8261600000000001,0.29138000000000003,0.8760380414000001,0.17616,0.05138,0.1835,0.65,0.24,0.6928924881
2020-07-27 16:00:00,0.77856,0.29208,0.8315445869,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.24,0.6462197769,0.77856,0.29208,0.8315445869,0.17856000000000002,0.05208,0.186,0.6000000000000001,0.24,0.6462197769
2020-07-27 16:30:00,0.84616,0.29138000000000003,0.8949240471000001,0.17616,0.05138,0.1835,0.67,0.24,0.7116881339000001,0.84616,0.29138000000000003,0.8949240471000001,0.17616,0.05138,0.1835,0.67,0.24,0.7116881339000001
2020-07-27 17:00:00,0.91656,0.25858000000000003,0.9523370464,0.16656,0.048580000000000005,0.17350000000000002,0.75,0.21,0.7788452991,0.91656,0.27858000000000005,0.9579608812,0.16656,0.048580000000000005,0.17350000000000002,0.75,0.23,0.7844743463
2020-07-27 17:30:00,1.06552,0.24536000000000002,1.093404957,0.15552000000000002,0.045360000000000004,0.162,0.91,0.2,0.9317188417000001,1.06552,0.25536000000000003,1.0956922926,0.15552000000000002,0.045360000000000004,0.162,0.91,0.21,0.9339164845000001
2020-07-27 18:00:00,1.16032,0.26676,1.1905895177999999,0.16032000000000002,0.04676,0.167,1.0,0.22,1.0239140589,1.15032,0.27676,1.1831450461,0.16032000000000002,0.04676,0.167,0.99,0.23,1.0163660758
2020-07-27 18:30:00,1.15112,0.23116000000000003,1.1741005919,0.14112000000000002,0.04116,0.147,1.01,0.19,1.0277159141,1.15112,0.24116,1.1761102839,0.14112000000000002,0.04116,0.147,1.01,0.2,1.0296115772
2020-07-27 19:00:00,1.15936,0.18898,1.1746612490000001,0.09936,0.028980000000000002,0.10350000000000001,1.06,0.16,1.0720074627,1.14936,0.19898000000000002,1.166456793,0.09936,0.028980000000000002,0.10350000000000001,1.05,0.17,1.063672882
2020-07-27 19:30:00,1.116,0.20800000000000002,1.1352180407,0.096,0.028,0.1,1.02,0.18,1.0357605901,1.116,0.218,1.1370927843,0.096,0.028,0.1,1.02,0.19,1.0375451797
2020-07-27 20:00:00,1.08032,0.22926000000000002,1.1043783093,0.10032,0.02926,0.10450000000000001,0.98,0.2,1.00019998,1.08032,0.23926000000000003,1.1064974695,0.10032,0.02926,0.10450000000000001,0.98,0.21,1.0022474744
2020-07-27 20:30:00,1.0284,0.2187,1.0513972846,0.0984,0.0287,0.10250000000000001,0.93,0.19,0.9492101980000001,1.0284,0.22870000000000001,1.053522781,0.0984,0.0287,0.10250000000000001,0.93,0.2,0.9512623192
2020-07-27 21:00:00,0.9903200000000001,0.18926,1.0082425551,0.10032,0.02926,0.10450000000000001,0.89,0.16,0.9042676595,0.9903200000000001,0.19926000000000002,1.0101674366,0.10032,0.02926,0.10450000000000001,0.89,0.17,0.9060905032000001
2020-07-27 21:30:00,0.9884000000000001,0.1887,1.0062515838,0.0984,0.0287,0.10250000000000001,0.89,0.16,0.9042676595,0.9784,0.19870000000000002,0.9983728011,0.0984,0.0287,0.10250000000000001,0.88,0.17,0.8962700486
2020-07-27 22:00:00,0.95032,0.18926,0.9689826882,0.10032,0.02926,0.10450000000000001,0.85,0.16,0.8649277426,0.95032,0.19926000000000002,0.9709854015,0.10032,0.02926,0.10450000000000001,0.85,0.17,0.8668333173
2020-07-27 22:30:00,0.9184,0.16870000000000002,0.9337656291,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.14,0.8318653737,0.9184,0.1887,0.9375853295000001,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.16,0.835463943
2020-07-27 23:00:00,0.8208000000000001,0.1694,0.8380984429,0.1008,0.029400000000000003,0.105,0.72,0.14,0.7334848328,0.8208000000000001,0.1894,0.8423686841,0.1008,0.029400000000000003,0.105,0.72,0.16,0.7375635566000001
2020-07-27 23:30:00,0.7469600000000001,0.16828,0.7656810041000001,0.09696,0.028280000000000003,0.101,0.65,0.14,0.6649060084,0.7369600000000001,0.18828,0.7606309223000001,0.09696,0.028280000000000003,0.101,0.64,0.16,0.6596969001
2020-07-28 00:00:00,0.68032,0.16926000000000002,0.7010593769,0.10032,0.02926,0.10450000000000001,0.58,0.14,0.5966573556,0.68032,0.16926000000000002,0.7010593769,0.10032,0.02926,0.10450000000000001,0.58,0.14,0.5966573556
2020-07-28 00:30:00,0.6369600000000001,0.16828,0.6588142379,0.09696,0.028280000000000003,0.101,0.54,0.14,0.5578530272000001,0.6369600000000001,0.16828,0.6588142379,0.09696,0.028280000000000003,0.101,0.54,0.14,0.5578530272000001
2020-07-28 01:00:00,0.64032,0.16926000000000002,0.6623131057,0.10032,0.02926,0.10450000000000001,0.54,0.14,0.5578530272000001,0.64032,0.16926000000000002,0.6623131057,0.10032,0.02926,0.10450000000000001,0.54,0.14,0.5578530272000001
2020-07-28 01:30:00,0.66624,0.17682,0.6893047584,0.12624000000000002,0.036820000000000006,0.1315,0.54,0.14,0.5578530272000001,0.66624,0.19682000000000002,0.6947041457,0.12624000000000002,0.036820000000000006,0.1315,0.54,0.16,0.5632051136
2020-07-28 02:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.2139,0.6983639810000001,0.18480000000000002,0.0539,0.1925,0.48,0.16,0.5059644256
2020-07-28 02:30:00,0.6604800000000001,0.19264,0.6880000000000001,0.18048,0.052640000000000006,0.188,0.48,0.14,0.5,0.6604800000000001,0.19264,0.6880000000000001,0.18048,0.052640000000000006,0.188,0.48,0.14,0.5
2020-07-28 03:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-28 03:30:00,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5
2020-07-28 04:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-28 04:30:00,0.6624,0.1932,0.6900000000000001,0.1824,0.053200000000000004,0.19,0.48,0.14,0.5,0.6624,0.1932,0.6900000000000001,0.1824,0.053200000000000004,0.19,0.48,0.14,0.5
2020-07-28 05:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-28 05:30:00,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994
2020-07-28 06:00:00,0.6852800000000001,0.19404000000000002,0.7122220159,0.18528000000000003,0.054040000000000005,0.193,0.5,0.14,0.5192301994,0.6852800000000001,0.19404000000000002,0.7122220159,0.18528000000000003,0.054040000000000005,0.193,0.5,0.14,0.5192301994
2020-07-28 06:30:00,0.71472,0.19096000000000002,0.7397907812000001,0.17472000000000001,0.050960000000000005,0.182,0.54,0.14,0.5578530272000001,0.70472,0.19096000000000002,0.7301342342,0.17472000000000001,0.050960000000000005,0.182,0.53,0.14,0.5481788029
2020-07-28 07:00:00,0.78224,0.18732000000000001,0.8043557671,0.16224000000000002,0.04732,0.169,0.62,0.14,0.6356099433,0.78224,0.19732000000000002,0.8067432057,0.16224000000000002,0.04732,0.169,0.62,0.15,0.6378871374
2020-07-28 07:30:00,0.8593600000000001,0.20648000000000002,0.8838176282,0.15936,0.04648,0.166,0.7000000000000001,0.16,0.7180529228,0.8593600000000001,0.21648,0.8862071992,0.15936,0.04648,0.166,0.7000000000000001,0.17,0.7203471385
2020-07-28 08:00:00,0.8917600000000001,0.20718000000000003,0.9155104860000001,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.16,0.7473285757,0.8917600000000001,0.21718,0.9178251740000001,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.17,0.7495331881
2020-07-28 08:30:00,0.9579200000000001,0.24606000000000003,0.9890178209,0.15792,0.046060000000000004,0.1645,0.8,0.2,0.8246211251000001,0.9479200000000001,0.25606,0.9818956411,0.15792,0.046060000000000004,0.1645,0.79,0.21,0.8174350127000001
2020-07-28 09:00:00,1.00176,0.24718,1.0318047538,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.2,0.8634813258,1.00176,0.25718,1.034245933,0.16176000000000001,0.04718000000000001,0.1685,0.84,0.21,0.8658521814
2020-07-28 09:30:00,1.00728,0.27004,1.04284927,0.13728,0.040040000000000006,0.14300000000000002,0.87,0.23,0.8998888820000001,1.00728,0.28004,1.0454833332,0.13728,0.040040000000000006,0.14300000000000002,0.87,0.24,0.9024965374
2020-07-28 10:00:00,0.9084000000000001,0.2587,0.9445190575,0.0984,0.0287,0.10250000000000001,0.81,0.23,0.8420213774,0.8984000000000001,0.2587,0.9349054765,0.0984,0.0287,0.10250000000000001,0.8,0.23,0.8324061509
2020-07-28 10:30:00,0.8869600000000001,0.22828,0.9158656015000001,0.09696,0.028280000000000003,0.101,0.79,0.2,0.8149233093,0.8869600000000001,0.23828000000000002,0.9184091681000001,0.09696,0.028280000000000003,0.101,0.79,0.21,0.8174350127000001
2020-07-28 11:00:00,0.91888,0.27884000000000003,0.9602563199,0.09888000000000001,0.02884,0.10300000000000001,0.8200000000000001,0.25,0.8572630868000001,0.91888,0.28884000000000004,0.9632076619000001,0.09888000000000001,0.02884,0.10300000000000001,0.8200000000000001,0.26,0.8602325267
2020-07-28 11:30:00,0.916,0.28800000000000003,0.9602083107,0.096,0.028,0.1,0.8200000000000001,0.26,0.8602325267,0.916,0.298,0.9632548988,0.096,0.028,0.1,0.8200000000000001,0.27,0.8633075929
2020-07-28 12:00:00,0.7893600000000001,0.28898,0.8405942243000001,0.09936,0.028980000000000002,0.10350000000000001,0.6900000000000001,0.26,0.7373601562000001,0.7893600000000001,0.29898,0.8440842671000001,0.09936,0.028980000000000002,0.10350000000000001,0.6900000000000001,0.27,0.7409453421000001
2020-07-28 12:30:00,0.7064800000000001,0.29814,0.766812526,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.27,0.6670832032,0.7064800000000001,0.30814,0.7707556357,0.09648000000000001,0.028140000000000002,0.1005,0.61,0.28,0.6711929678
2020-07-28 13:00:00,0.7989600000000001,0.28178000000000003,0.8471936319000001,0.10896000000000002,0.03178,0.1135,0.6900000000000001,0.25,0.7338937253000001,0.7989600000000001,0.30178000000000005,0.8540540088,0.10896000000000002,0.03178,0.1135,0.6900000000000001,0.27,0.7409453421000001
2020-07-28 13:30:00,0.74336,0.26348000000000005,0.7886734432,0.18336000000000002,0.05348000000000001,0.191,0.56,0.21,0.5980802622,0.74336,0.27348,0.7920703252,0.18336000000000002,0.05348000000000001,0.191,0.56,0.22,0.6016643583
2020-07-28 14:00:00,0.7043200000000001,0.26376,0.7520877608000001,0.18432,0.05376,0.192,0.52,0.21,0.5608029957,0.7043200000000001,0.27376,0.7556528303000001,0.18432,0.05376,0.192,0.52,0.22,0.5646237685000001
2020-07-28 14:30:00,0.66,0.2625,0.7102860339,0.18,0.052500000000000005,0.1875,0.48,0.21,0.5239274759,0.66,0.2725,0.7140421906000001,0.18,0.052500000000000005,0.1875,0.48,0.22,0.5280151513
2020-07-28 15:00:00,0.68384,0.26362,0.7328933415000001,0.18384,0.05362,0.1915,0.5,0.21,0.5423098745,0.6738400000000001,0.27362000000000003,0.7272745355,0.18384,0.05362,0.1915,0.49,0.22,0.5371219601
2020-07-28 15:30:00,0.73096,0.26278,0.7767598406,0.18096,0.05278000000000001,0.1885,0.55,0.21,0.5887274412,0.73096,0.27278,0.7801996219,0.18096,0.05278000000000001,0.1885,0.55,0.22,0.5923681288
2020-07-28 16:00:00,0.73384,0.31362,0.7980467718,0.18384,0.05362,0.1915,0.55,0.26,0.6083584470000001,0.73384,0.32362,0.8020293324000001,0.18384,0.05362,0.1915,0.55,0.27,0.6126989473000001
2020-07-28 16:30:00,0.81144,0.31292000000000003,0.8696860353,0.18144000000000002,0.05292,0.189,0.63,0.26,0.6815423685,0.80144,0.32292000000000004,0.8640505772,0.18144000000000002,0.05292,0.189,0.62,0.27,0.6762396025
2020-07-28 17:00:00,0.8617600000000001,0.29718,0.9115625321,0.16176000000000001,0.04718000000000001,0.1685,0.7000000000000001,0.25,0.7433034374,0.8517600000000001,0.31718,0.9088994719,0.16176000000000001,0.04718000000000001,0.1685,0.6900000000000001,0.27,0.7409453421000001
2020-07-28 17:30:00,0.88792,0.25606,0.9241042420000001,0.15792,0.046060000000000004,0.1645,0.73,0.21,0.7596051606,0.88792,0.26606,0.9269249430000001,0.15792,0.046060000000000004,0.1645,0.73,0.22,0.7624303247
2020-07-28 18:00:00,0.98984,0.25662,1.0225639589,0.15984,0.04662,0.1665,0.8300000000000001,0.21,0.8561541917000001,0.98984,0.26662,1.025119237,0.15984,0.04662,0.1665,0.8300000000000001,0.22,0.8586617495000001
2020-07-28 18:30:00,1.096,0.2555,1.1253871556,0.156,0.0455,0.1625,0.9400000000000001,0.21,0.9631718434000001,1.096,0.2655,1.1276995389,0.156,0.0455,0.1625,0.9400000000000001,0.22,0.9654014709000001
2020-07-28 19:00:00,1.06984,0.22662000000000002,1.0935786437,0.15984,0.04662,0.1665,0.91,0.18,0.9276313923,1.06984,0.23662000000000002,1.095694597,0.15984,0.04662,0.1665,0.91,0.19,0.9296235797
2020-07-28 19:30:00,1.04888,0.22634,1.0730233222,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.18,0.9080198236,1.03888,0.23634000000000002,1.0654239766,0.15888000000000002,0.046340000000000006,0.1655,0.88,0.19,0.9002777349000001
2020-07-28 20:00:00,1.06984,0.22662000000000002,1.0935786437,0.15984,0.04662,0.1665,0.91,0.18,0.9276313923,1.06984,0.23662000000000002,1.095694597,0.15984,0.04662,0.1665,0.91,0.19,0.9296235797
2020-07-28 20:30:00,1.04416,0.21038,1.0651431125,0.10416,0.03038,0.1085,0.9400000000000001,0.18,0.9570788891,1.03416,0.22038000000000002,1.0573808444,0.10416,0.03038,0.1085,0.93,0.19,0.9492101980000001
2020-07-28 21:00:00,1.01032,0.19926000000000002,1.02978204,0.10032,0.02926,0.10450000000000001,0.91,0.17,0.9257429449000001,1.01032,0.20926000000000003,1.03176366,0.10032,0.02926,0.10450000000000001,0.91,0.18,0.9276313923
2020-07-28 21:30:00,1.00936,0.19898000000000002,1.0287860079,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.17,0.9257429449000001,1.00936,0.20898000000000003,1.0307668262,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.18,0.9276313923
2020-07-28 22:00:00,0.9903200000000001,0.18926,1.0082425551,0.10032,0.02926,0.10450000000000001,0.89,0.16,0.9042676595,0.9903200000000001,0.19926000000000002,1.0101674366,0.10032,0.02926,0.10450000000000001,0.89,0.17,0.9060905032000001
2020-07-28 22:30:00,0.9384,0.1887,0.9571845433,0.0984,0.0287,0.10250000000000001,0.84,0.16,0.8551023331000001,0.9384,0.19870000000000002,0.9592060519000001,0.0984,0.0287,0.10250000000000001,0.84,0.17,0.8570297544000001
2020-07-28 23:00:00,0.8508,0.1694,0.8675004323000001,0.1008,0.029400000000000003,0.105,0.75,0.14,0.7629547824,0.8508,0.1794,0.8695084818000001,0.1008,0.029400000000000003,0.105,0.75,0.15,0.7648529270000001
2020-07-28 23:30:00,0.76936,0.17898000000000003,0.7899042031,0.09936,0.028980000000000002,0.10350000000000001,0.67,0.15,0.6865857558,0.75936,0.18898,0.7825222361,0.09936,0.028980000000000002,0.10350000000000001,0.66,0.16,0.6791170739
2020-07-29 00:00:00,0.6812800000000001,0.17954,0.7045403111,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.58,0.15,0.599082632,0.6712800000000001,0.18954000000000001,0.697525806,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.5700000000000001,0.16,0.5920304046
2020-07-29 00:30:00,0.61936,0.17898000000000003,0.6447019854,0.09936,0.028980000000000002,0.10350000000000001,0.52,0.15,0.5412023651,0.61936,0.18898,0.6475494190000001,0.09936,0.028980000000000002,0.10350000000000001,0.52,0.16,0.5440588203
2020-07-29 01:00:00,0.6208,0.15940000000000001,0.6409375945,0.1008,0.029400000000000003,0.105,0.52,0.13,0.5360037313,0.6208,0.1694,0.6434974747000001,0.1008,0.029400000000000003,0.105,0.52,0.14,0.5385164807
2020-07-29 01:30:00,0.6361600000000001,0.16388000000000003,0.6569293722,0.11616000000000001,0.03388,0.121,0.52,0.13,0.5360037313,0.6361600000000001,0.17388,0.6594951099,0.11616000000000001,0.03388,0.121,0.52,0.14,0.5385164807
2020-07-29 02:00:00,0.6648000000000001,0.1839,0.6897668084,0.18480000000000002,0.0539,0.1925,0.48,0.13,0.4972926704,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-29 02:30:00,0.6633600000000001,0.18348,0.688266954,0.18336000000000002,0.05348000000000001,0.191,0.48,0.13,0.4972926704,0.6633600000000001,0.19348,0.6910000000000001,0.18336000000000002,0.05348000000000001,0.191,0.48,0.14,0.5
2020-07-29 03:00:00,0.64432,0.18376,0.6700119402,0.18432,0.05376,0.192,0.46,0.13,0.4780167361,0.64432,0.19376000000000002,0.6728233052,0.18432,0.05376,0.192,0.46,0.14,0.48083261120000004
2020-07-29 03:30:00,0.66144,0.18292000000000003,0.6862671491,0.18144000000000002,0.05292,0.189,0.48,0.13,0.4972926704,0.65144,0.19292,0.6794057698,0.18144000000000002,0.05292,0.189,0.47000000000000003,0.14,0.4904079934
2020-07-29 04:00:00,0.6748000000000001,0.1839,0.6994099299000001,0.18480000000000002,0.0539,0.1925,0.49,0.13,0.5069516742,0.6748000000000001,0.19390000000000002,0.7021055832,0.18480000000000002,0.0539,0.1925,0.49,0.14,0.5096076922
2020-07-29 04:30:00,0.66288,0.18334,0.6877670027,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.13,0.4972926704,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5
2020-07-29 05:00:00,0.6648000000000001,0.1839,0.6897668084,0.18480000000000002,0.0539,0.1925,0.48,0.13,0.4972926704,0.6648000000000001,0.19390000000000002,0.6925,0.18480000000000002,0.0539,0.1925,0.48,0.14,0.5
2020-07-29 05:30:00,0.6624,0.1832,0.6872670514,0.1824,0.053200000000000004,0.19,0.48,0.13,0.4972926704,0.6624,0.1932,0.6900000000000001,0.1824,0.053200000000000004,0.19,0.48,0.14,0.5
2020-07-29 06:00:00,0.6848000000000001,0.1839,0.7090629380000001,0.18480000000000002,0.0539,0.1925,0.5,0.13,0.5166236541,0.6748000000000001,0.19390000000000002,0.7021055832,0.18480000000000002,0.0539,0.1925,0.49,0.14,0.5096076922
2020-07-29 06:30:00,0.7036800000000001,0.17774,0.7257803042000001,0.16368000000000002,0.047740000000000005,0.1705,0.54,0.13,0.5554277631,0.6936800000000001,0.18774000000000002,0.7186363823,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.14,0.5481788029
2020-07-29 07:00:00,0.7617600000000001,0.17718,0.7820940161000001,0.16176000000000001,0.04718000000000001,0.1685,0.6000000000000001,0.13,0.6139218191,0.7617600000000001,0.18718,0.7844199449,0.16176000000000001,0.04718000000000001,0.1685,0.6000000000000001,0.14,0.6161168720000001
