Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 07:30:00,0.82984,0.19662000000000002,0.8528152496,0.15984,0.04662,0.1665,0.67,0.15,0.6865857558,0.82984,0.20662000000000003,0.8551761514,0.15984,0.04662,0.1665,0.67,0.16,0.688839604
2020-07-29 08:00:00,0.8617600000000001,0.19718000000000002,0.8840306839000001,0.16176000000000001,0.04718000000000001,0.1685,0.7000000000000001,0.15,0.7158910532,0.8617600000000001,0.20718000000000003,0.8863147579,0.16176000000000001,0.04718000000000001,0.1685,0.7000000000000001,0.16,0.7180529228
2020-07-29 08:30:00,0.8588800000000001,0.21634,0.885707542,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.17,0.7203471385,0.8588800000000001,0.22634,0.8882030455000001,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.18,0.72277244
2020-07-29 09:00:00,0.8408,0.2469,0.8763014607,0.1608,0.046900000000000004,0.1675,0.68,0.2,0.7088018059,0.8408,0.2569,0.8791713428,0.1608,0.046900000000000004,0.1675,0.68,0.21,0.7116881339000001
2020-07-29 09:30:00,0.8888800000000001,0.30634,0.9401871356,0.15888000000000002,0.046340000000000006,0.1655,0.73,0.26,0.7749193506000001,0.8888800000000001,0.30634,0.9401871356,0.15888000000000002,0.046340000000000006,0.1655,0.73,0.26,0.7749193506000001
2020-07-29 10:00:00,0.82032,0.27676,0.8657488088,0.16032000000000002,0.04676,0.167,0.66,0.23,0.6989277502,0.82032,0.27676,0.8657488088,0.16032000000000002,0.04676,0.167,0.66,0.23,0.6989277502
2020-07-29 10:30:00,0.7627200000000001,0.25996,0.8058045669,0.10272,0.029960000000000004,0.107,0.66,0.23,0.6989277502,0.7627200000000001,0.25996,0.8058045669,0.10272,0.029960000000000004,0.107,0.66,0.23,0.6989277502
2020-07-29 11:00:00,0.69984,0.25912,0.7462701924,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.23,0.6425729531000001,0.69984,0.25912,0.7462701924,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.23,0.6425729531000001
2020-07-29 11:30:00,0.69552,0.25786000000000003,0.7417815379,0.09552000000000001,0.027860000000000003,0.0995,0.6000000000000001,0.23,0.6425729531000001,0.69552,0.25786000000000003,0.7417815379,0.09552000000000001,0.027860000000000003,0.0995,0.6000000000000001,0.23,0.6425729531000001
2020-07-29 12:00:00,0.74936,0.27898,0.7996063094,0.09936,0.028980000000000002,0.10350000000000001,0.65,0.25,0.6964194139000001,0.74936,0.28898,0.8031499549000001,0.09936,0.028980000000000002,0.10350000000000001,0.65,0.26,0.7000714249000001
2020-07-29 12:30:00,0.81744,0.27842,0.8635541963000001,0.09744000000000001,0.02842,0.1015,0.72,0.25,0.7621679605,0.80744,0.28842,0.8574062339,0.09744000000000001,0.02842,0.1015,0.71,0.26,0.7561084578
2020-07-29 13:00:00,0.8688800000000001,0.27884000000000003,0.9125262736,0.09888000000000001,0.02884,0.10300000000000001,0.77,0.25,0.8095677859,0.8688800000000001,0.28884000000000004,0.9156314761000001,0.09888000000000001,0.02884,0.10300000000000001,0.77,0.26,0.8127115109
2020-07-29 13:30:00,0.8384,0.2487,0.874509148,0.0984,0.0287,0.10250000000000001,0.74,0.22,0.7720103626,0.8284,0.2587,0.8678549706,0.0984,0.0287,0.10250000000000001,0.73,0.23,0.7653757247
2020-07-29 14:00:00,0.72936,0.22898000000000002,0.7644591879,0.09936,0.028980000000000002,0.10350000000000001,0.63,0.2,0.6609841148000001,0.72936,0.24898,0.7706860904,0.09936,0.028980000000000002,0.10350000000000001,0.63,0.22,0.6673080248000001
2020-07-29 14:30:00,0.7099200000000001,0.26956,0.7593740844,0.16992000000000002,0.04956000000000001,0.177,0.54,0.22,0.5830951895,0.7099200000000001,0.27956000000000003,0.7629811269,0.16992000000000002,0.04956000000000001,0.177,0.54,0.23,0.5869412236
2020-07-29 15:00:00,0.73904,0.27222,0.7875810117,0.17904,0.05222,0.1865,0.56,0.22,0.6016643583,0.73904,0.27222,0.7875810117,0.17904,0.05222,0.1865,0.56,0.22,0.6016643583
2020-07-29 15:30:00,0.7795200000000001,0.27236000000000005,0.8257308278000001,0.17952,0.052360000000000004,0.187,0.6000000000000001,0.22,0.6390618123,0.7695200000000001,0.29236,0.8231861272000001,0.17952,0.052360000000000004,0.187,0.59,0.24,0.6369458376
2020-07-29 16:00:00,0.8133600000000001,0.29348,0.8646878049000001,0.18336000000000002,0.05348000000000001,0.191,0.63,0.24,0.6741661516,0.8133600000000001,0.31348000000000004,0.8716789547,0.18336000000000002,0.05348000000000001,0.191,0.63,0.26,0.6815423685
2020-07-29 16:30:00,0.89,0.3125,0.9432689171,0.18,0.052500000000000005,0.1875,0.71,0.26,0.7561084578,0.89,0.3225,0.9466288872,0.18,0.052500000000000005,0.1875,0.71,0.27,0.7596051606
2020-07-29 17:00:00,0.9533600000000001,0.29348,0.9975097995000001,0.18336000000000002,0.05348000000000001,0.191,0.77,0.24,0.8065358021,0.9433600000000001,0.30348,0.9909733599,0.18336000000000002,0.05348000000000001,0.191,0.76,0.25,0.8000624976
2020-07-29 17:30:00,1.01048,0.27264000000000005,1.0466147333,0.18048,0.052640000000000006,0.188,0.8300000000000001,0.22,0.8586617495000001,1.01048,0.28264,1.0492641231,0.18048,0.052640000000000006,0.188,0.8300000000000001,0.23,0.86127812
2020-07-29 18:00:00,1.06288,0.27334,1.0974646464,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.22,0.9070832376,1.06288,0.28334000000000004,1.0999979318,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.23,0.9095603333000001
2020-07-29 18:30:00,1.12176,0.26718000000000003,1.1531394755,0.16176000000000001,0.04718000000000001,0.1685,0.96,0.22,0.9848857802000001,1.11176,0.27718000000000004,1.1457918877,0.16176000000000001,0.04718000000000001,0.1685,0.9500000000000001,0.23,0.9774456507
2020-07-29 19:00:00,1.19984,0.26662,1.229106281,0.15984,0.04662,0.1665,1.04,0.22,1.0630145813,1.19984,0.27662000000000003,1.2313141963,0.15984,0.04662,0.1665,1.04,0.23,1.0651291002
2020-07-29 19:30:00,1.166,0.2655,1.1958454123,0.156,0.0455,0.1625,1.01,0.22,1.0336827366,1.166,0.2755,1.198105275,0.156,0.0455,0.1625,1.01,0.23,1.035857133
2020-07-29 20:00:00,1.14344,0.20892000000000002,1.1623693905,0.13344,0.03892,0.139,1.01,0.17,1.0242070103,1.14344,0.22892,1.1661300957,0.13344,0.03892,0.139,1.01,0.19,1.0277159141
2020-07-29 20:30:00,1.10024,0.19632000000000002,1.1176178238,0.09024,0.026320000000000003,0.094,1.01,0.17,1.0242070103,1.10024,0.21632,1.1213038839,0.09024,0.026320000000000003,0.094,1.01,0.19,1.0277159141
2020-07-29 21:00:00,1.08552,0.19786,1.1034048441,0.09552000000000001,0.027860000000000003,0.0995,0.99,0.17,1.0044899203,1.08552,0.21786000000000003,1.1071660445,0.09552000000000001,0.027860000000000003,0.0995,0.99,0.19,1.0080674581
2020-07-29 21:30:00,1.06168,0.21674000000000002,1.0835777083,0.09168000000000001,0.026740000000000003,0.0955,0.97,0.19,0.9884331035,1.06168,0.21674000000000002,1.0835777083,0.09168000000000001,0.026740000000000003,0.0955,0.97,0.19,0.9884331035
2020-07-29 22:00:00,1.046,0.198,1.0645750326,0.096,0.028,0.1,0.9500000000000001,0.17,0.9650906693,1.036,0.218,1.0586878671,0.096,0.028,0.1,0.9400000000000001,0.19,0.9590099061
2020-07-29 22:30:00,1.00216,0.19688000000000003,1.0213160138,0.09216,0.02688,0.096,0.91,0.17,0.9257429449000001,1.00216,0.21688000000000002,1.0253592541,0.09216,0.02688,0.096,0.91,0.19,0.9296235797
2020-07-29 23:00:00,0.896,0.188,0.9155107864,0.096,0.028,0.1,0.8,0.16,0.8158431222,0.896,0.198,0.9176164776,0.096,0.028,0.1,0.8,0.17,0.8178630692000001
2020-07-29 23:30:00,0.83264,0.18702000000000002,0.8533849366,0.09264000000000001,0.027020000000000002,0.0965,0.74,0.16,0.7570997292,0.83264,0.19702000000000003,0.8556320763,0.09264000000000001,0.027020000000000002,0.0965,0.74,0.17,0.7592759709
2020-07-30 00:00:00,0.7469600000000001,0.18828,0.7703236982,0.09696,0.028280000000000003,0.101,0.65,0.16,0.6694027188,0.7469600000000001,0.19828,0.7728287003000001,0.09696,0.028280000000000003,0.101,0.65,0.17,0.6718630813
2020-07-30 00:30:00,0.70696,0.18828,0.7316022143,0.09696,0.028280000000000003,0.101,0.61,0.16,0.630634601,0.70696,0.19828,0.7342393343,0.09696,0.028280000000000003,0.101,0.61,0.17,0.6332456080000001
2020-07-30 01:00:00,0.6904,0.2097,0.7215443507,0.1704,0.0497,0.17750000000000002,0.52,0.16,0.5440588203,0.6904,0.2197,0.7245138025000001,0.1704,0.0497,0.17750000000000002,0.52,0.17,0.5470831747
2020-07-30 01:30:00,0.70904,0.21222000000000002,0.7401182676,0.17904,0.05222,0.1865,0.53,0.16,0.5536244214,0.70904,0.22222000000000003,0.7430474076,0.17904,0.05222,0.1865,0.53,0.17,0.5565968020000001
2020-07-30 02:00:00,0.73384,0.19362000000000001,0.7589531277,0.18384,0.05362,0.1915,0.55,0.14,0.5675385449,0.73384,0.22362,0.7671551668000001,0.18384,0.05362,0.1915,0.55,0.17,0.5756735186
2020-07-30 02:30:00,0.7214400000000001,0.19292,0.746788993,0.18144000000000002,0.05292,0.189,0.54,0.14,0.5578530272000001,0.7114400000000001,0.22292,0.7455469133,0.18144000000000002,0.05292,0.189,0.53,0.17,0.5565968020000001
2020-07-30 03:00:00,0.7233600000000001,0.19348,0.7487884882,0.18336000000000002,0.05348000000000001,0.191,0.54,0.14,0.5578530272000001,0.7133600000000001,0.22348,0.7475465203,0.18336000000000002,0.05348000000000001,0.191,0.53,0.17,0.5565968020000001
2020-07-30 03:30:00,0.7328800000000001,0.21334000000000003,0.7633001048,0.18288000000000001,0.053340000000000005,0.1905,0.55,0.16,0.5728001397,0.7328800000000001,0.22334,0.7661552388,0.18288000000000001,0.053340000000000005,0.1905,0.55,0.17,0.5756735186
2020-07-30 04:00:00,0.7343200000000001,0.20376000000000002,0.7620656140000001,0.18432,0.05376,0.192,0.55,0.15,0.5700877125,0.7343200000000001,0.22376000000000001,0.7676551309,0.18432,0.05376,0.192,0.55,0.17,0.5756735186
2020-07-30 04:30:00,0.7336800000000001,0.19774000000000003,0.7598601516,0.16368000000000002,0.047740000000000005,0.1705,0.5700000000000001,0.15,0.5894064811,0.7336800000000001,0.21774000000000002,0.7653084672,0.16368000000000002,0.047740000000000005,0.1705,0.5700000000000001,0.17,0.5948108943
2020-07-30 05:00:00,0.7308,0.1869,0.7543210523,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.14,0.5869412236,0.7308,0.19690000000000002,0.7568607864,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.15,0.5894064811
2020-07-30 05:30:00,0.7508,0.1869,0.7737132867000001,0.1608,0.046900000000000004,0.1675,0.59,0.14,0.6063827174,0.7508,0.19690000000000002,0.7761895709000001,0.1608,0.046900000000000004,0.1675,0.59,0.15,0.6087692502000001
2020-07-30 06:00:00,0.7512800000000001,0.18704,0.7742128906,0.16128,0.047040000000000005,0.168,0.59,0.14,0.6063827174,0.7512800000000001,0.19704000000000002,0.7766893845,0.16128,0.047040000000000005,0.168,0.59,0.15,0.6087692502000001
2020-07-30 06:30:00,0.80696,0.19578,0.8303699477,0.15696000000000002,0.04578,0.1635,0.65,0.15,0.6670832032,0.80696,0.20578000000000002,0.8327843959000001,0.15696000000000002,0.04578,0.1635,0.65,0.16,0.6694027188
2020-07-30 07:00:00,0.8350400000000001,0.20522,0.8598878124,0.15504,0.04522,0.1615,0.68,0.16,0.6985699679,0.8350400000000001,0.20522,0.8598878124,0.15504,0.04522,0.1615,0.68,0.16,0.6985699679
2020-07-30 07:30:00,0.9264800000000001,0.20814000000000002,0.9495722458,0.09648000000000001,0.028140000000000002,0.1005,0.8300000000000001,0.18,0.8492938243,0.9264800000000001,0.21814000000000003,0.9518141888,0.09648000000000001,0.028140000000000002,0.1005,0.8300000000000001,0.19,0.8514693183
2020-07-30 08:00:00,0.9998400000000001,0.22912000000000002,1.0257563063,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9,0.2,0.9219544457000001,0.9998400000000001,0.23912000000000003,1.0280361861,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9,0.21,0.924175308
2020-07-30 08:30:00,0.9888800000000001,0.24884000000000003,1.0197082916,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.22,0.9167878708,0.9888800000000001,0.25884,1.0221945999,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.23,0.9192388155000001
2020-07-30 09:00:00,0.98984,0.25912,1.0231942142,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.23,0.9192388155000001,0.98984,0.26912,1.0257722944,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.89,0.24,0.9217917335
2020-07-30 09:30:00,1.036,0.308,1.0808145077,0.096,0.028,0.1,0.9400000000000001,0.28,0.9808159868,1.026,0.318,1.0741508274,0.096,0.028,0.1,0.93,0.29,0.9741663102
2020-07-30 10:00:00,1.00936,0.30898000000000003,1.0555928429,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.28,0.9521029356,1.00936,0.31898000000000004,1.0585631063,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.29,0.9550916186
2020-07-30 10:30:00,0.8245600000000001,0.28758,0.873270548,0.09456,0.027580000000000004,0.0985,0.73,0.26,0.7749193506000001,0.8145600000000001,0.29758,0.8672149964,0.09456,0.027580000000000004,0.0985,0.72,0.27,0.7689603371
2020-07-30 11:00:00,0.7993600000000001,0.31898000000000004,0.8606536179000001,0.09936,0.028980000000000002,0.10350000000000001,0.7000000000000001,0.29,0.7576938696000001,0.7993600000000001,0.32898000000000005,0.8644097697,0.09936,0.028980000000000002,0.10350000000000001,0.7000000000000001,0.30000000000000004,0.7615773106
2020-07-30 11:30:00,0.82184,0.31262,0.8792907653,0.11184000000000001,0.03262,0.1165,0.71,0.28,0.7632168761,0.82184,0.31262,0.8792907653,0.11184000000000001,0.03262,0.1165,0.71,0.28,0.7632168761
2020-07-30 12:00:00,0.7428800000000001,0.36334000000000005,0.826974395,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.31,0.6400781202,0.7428800000000001,0.37334,0.8314165322,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.32,0.6449806199
2020-07-30 12:30:00,0.7576,0.3618,0.8395576216,0.1776,0.051800000000000006,0.185,0.58,0.31,0.6576473219,0.7576,0.3718,0.8439152801,0.1776,0.051800000000000006,0.185,0.58,0.32,0.6624198065
2020-07-30 13:00:00,0.7314400000000001,0.36292,0.8165264233,0.18144000000000002,0.05292,0.189,0.55,0.31,0.6313477647,0.7214400000000001,0.38292000000000004,0.8167639806,0.18144000000000002,0.05292,0.189,0.54,0.33,0.6328506933
2020-07-30 13:30:00,0.6376000000000001,0.33180000000000004,0.7187663042,0.1776,0.051800000000000006,0.185,0.46,0.28,0.5385164807,0.6376000000000001,0.3418,0.7234369357,0.1776,0.051800000000000006,0.185,0.46,0.29,0.5437830450000001
2020-07-30 14:00:00,0.6609600000000001,0.34278000000000003,0.7445577546000001,0.18096,0.05278000000000001,0.1885,0.48,0.29,0.5608029957,0.6609600000000001,0.35278000000000004,0.749214155,0.18096,0.05278000000000001,0.1885,0.48,0.30000000000000004,0.5660388679
2020-07-30 14:30:00,0.6452,0.3411,0.7298165865,0.1752,0.0511,0.1825,0.47000000000000003,0.29,0.5522680509,0.6452,0.3511,0.7345435658,0.1752,0.0511,0.1825,0.47000000000000003,0.30000000000000004,0.5575840744
2020-07-30 15:00:00,0.6804800000000001,0.36264,0.7710776874,0.18048,0.052640000000000006,0.188,0.5,0.31,0.5883026432,0.6804800000000001,0.37264,0.7758309094,0.18048,0.052640000000000006,0.188,0.5,0.32,0.5936328832000001
2020-07-30 15:30:00,0.6561600000000001,0.32138,0.7306374272,0.17616,0.05138,0.1835,0.48,0.27,0.5507267925,0.6461600000000001,0.34138,0.7307961754000001,0.17616,0.05138,0.1835,0.47000000000000003,0.29,0.5522680509
2020-07-30 16:00:00,0.7104800000000001,0.32264000000000004,0.7803066064,0.18048,0.052640000000000006,0.188,0.53,0.27,0.5948108943,0.7104800000000001,0.34264000000000006,0.7887864096,0.18048,0.052640000000000006,0.188,0.53,0.29,0.6041522987
2020-07-30 16:30:00,0.7466400000000001,0.31152,0.8090216314,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.26,0.6264982043,0.7466400000000001,0.32152000000000003,0.8129245967000001,0.17664000000000002,0.05152,0.184,0.5700000000000001,0.27,0.6307138812
2020-07-30 17:00:00,0.7904,0.2797,0.8384296333,0.1704,0.0497,0.17750000000000002,0.62,0.23,0.6612866247,0.7804,0.2897,0.8324363339,0.1704,0.0497,0.17750000000000002,0.61,0.24,0.6555150647
2020-07-30 17:30:00,0.8716800000000001,0.27424000000000004,0.913801729,0.15168,0.04424,0.158,0.72,0.23,0.7558438992000001,0.8616800000000001,0.28424000000000005,0.9073504284,0.15168,0.04424,0.158,0.71,0.24,0.7494664769
2020-07-30 18:00:00,0.9464800000000001,0.26564000000000004,0.9830508634,0.15648,0.04564000000000001,0.163,0.79,0.22,0.8200609733,0.9464800000000001,0.27564,0.9858000812000001,0.15648,0.04564000000000001,0.163,0.79,0.23,0.8228000972
2020-07-30 18:30:00,1.06312,0.28466,1.1005705111,0.15312,0.044660000000000005,0.1595,0.91,0.24,0.9411163584000001,1.05312,0.29466000000000003,1.0935658416,0.15312,0.044660000000000005,0.1595,0.9,0.25,0.9340770846
2020-07-30 19:00:00,1.10648,0.31564000000000003,1.1506200937,0.15648,0.04564000000000001,0.163,0.9500000000000001,0.27,0.98762341,1.0964800000000001,0.32564000000000004,1.1438137086,0.15648,0.04564000000000001,0.163,0.9400000000000001,0.28,0.9808159868
2020-07-30 19:30:00,1.09688,0.27534000000000003,1.1309101865,0.08688000000000001,0.02534,0.09050000000000001,1.01,0.25,1.0404806582,1.08688,0.28534000000000004,1.1237112841,0.08688000000000001,0.02534,0.09050000000000001,1.0,0.26,1.0332473082
2020-07-30 20:00:00,1.10552,0.25786000000000003,1.1351943666,0.09552000000000001,0.027860000000000003,0.0995,1.01,0.23,1.035857133,1.09552,0.28786,1.1327080162,0.09552000000000001,0.027860000000000003,0.0995,1.0,0.26,1.0332473082
2020-07-30 20:30:00,1.09216,0.24688000000000002,1.1197156782,0.09216,0.02688,0.096,1.0,0.22,1.0239140589,1.09216,0.24688000000000002,1.1197156782,0.09216,0.02688,0.096,1.0,0.22,1.0239140589
2020-07-30 21:00:00,1.03744,0.24842000000000003,1.0667681332,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.22,0.9654014709000001,1.03744,0.24842000000000003,1.0667681332,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.22,0.9654014709000001
2020-07-30 21:30:00,1.05456,0.24758000000000002,1.0832325004,0.09456,0.027580000000000004,0.0985,0.96,0.22,0.9848857802000001,1.05456,0.24758000000000002,1.0832325004,0.09456,0.027580000000000004,0.0985,0.96,0.22,0.9848857802000001
2020-07-30 22:00:00,1.0284,0.2187,1.0513972846,0.0984,0.0287,0.10250000000000001,0.93,0.19,0.9492101980000001,1.0284,0.23870000000000002,1.0557387224,0.0984,0.0287,0.10250000000000001,0.93,0.21,0.9534149149000001
2020-07-30 22:30:00,0.9745600000000001,0.21758000000000002,0.9985530782,0.09456,0.027580000000000004,0.0985,0.88,0.19,0.9002777349000001,0.9745600000000001,0.23758,1.0031009172,0.09456,0.027580000000000004,0.0985,0.88,0.21,0.9047098983
2020-07-30 23:00:00,0.8988800000000001,0.21884,0.9251357738,0.09888000000000001,0.02884,0.10300000000000001,0.8,0.19,0.8222530024,0.8988800000000001,0.23884000000000002,0.9300697823,0.09888000000000001,0.02884,0.10300000000000001,0.8,0.21,0.8271033793
2020-07-30 23:30:00,0.8070400000000001,0.20122,0.8317469868,0.10704000000000001,0.03122,0.1115,0.7000000000000001,0.17,0.7203471385,0.7970400000000001,0.22122000000000003,0.8271705084000001,0.10704000000000001,0.03122,0.1115,0.6900000000000001,0.19,0.7156814934
2020-07-31 00:00:00,0.74528,0.22404000000000002,0.7782263167,0.18528000000000003,0.054040000000000005,0.193,0.56,0.17,0.5852349955,0.73528,0.24404,0.7747207239,0.18528000000000003,0.054040000000000005,0.193,0.55,0.19,0.5818934610000001
2020-07-31 00:30:00,0.7104800000000001,0.22264,0.7445471107,0.18048,0.052640000000000006,0.188,0.53,0.17,0.5565968020000001,0.7104800000000001,0.24264000000000002,0.7507702711,0.18048,0.052640000000000006,0.188,0.53,0.19,0.5630275304
2020-07-31 01:00:00,0.71384,0.22362,0.7480464224000001,0.18384,0.05362,0.1915,0.53,0.17,0.5565968020000001,0.71384,0.24362000000000003,0.7542666969,0.18384,0.05362,0.1915,0.53,0.19,0.5630275304
2020-07-31 01:30:00,0.7114400000000001,0.22292,0.7455469133,0.18144000000000002,0.05292,0.189,0.53,0.17,0.5565968020000001,0.7114400000000001,0.24292000000000002,0.7517692465,0.18144000000000002,0.05292,0.189,0.53,0.19,0.5630275304
2020-07-31 02:00:00,0.73384,0.22362,0.7671551668000001,0.18384,0.05362,0.1915,0.55,0.17,0.5756735186,0.72384,0.22362,0.7575950435000001,0.18384,0.05362,0.1915,0.54,0.17,0.5661271942
2020-07-31 02:30:00,0.71,0.2225,0.7440472095,0.18,0.052500000000000005,0.1875,0.53,0.17,0.5565968020000001,0.71,0.2225,0.7440472095,0.18,0.052500000000000005,0.1875,0.53,0.17,0.5565968020000001
2020-07-31 03:00:00,0.71384,0.21362,0.7451181450000001,0.18384,0.05362,0.1915,0.53,0.16,0.5536244214,0.71384,0.22362,0.7480464224000001,0.18384,0.05362,0.1915,0.53,0.17,0.5565968020000001
2020-07-31 03:30:00,0.74272,0.20746,0.7711502123,0.16272,0.04746,0.1695,0.58,0.16,0.6016643583,0.74272,0.21746000000000001,0.7739004135,0.16272,0.04746,0.1695,0.58,0.17,0.6044005295
2020-07-31 04:00:00,0.7308,0.2069,0.7595236994,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.16,0.5920304046,0.7308,0.2169,0.7623085005,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.17,0.5948108943
2020-07-31 04:30:00,0.7284,0.20620000000000002,0.7570237777000001,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.16,0.5920304046,0.7284,0.2162,0.7598085285,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.17,0.5948108943
2020-07-31 05:00:00,0.72128,0.19704000000000002,0.7477095693,0.16128,0.047040000000000005,0.168,0.56,0.15,0.5797413216,0.72128,0.21704,0.7532271902000001,0.16128,0.047040000000000005,0.168,0.56,0.17,0.5852349955
2020-07-31 05:30:00,0.7436,0.1948,0.7686923962000001,0.15360000000000001,0.0448,0.16,0.59,0.15,0.6087692502000001,0.7436,0.21480000000000002,0.774002584,0.15360000000000001,0.0448,0.16,0.59,0.17,0.6140032573
2020-07-31 06:00:00,0.7512800000000001,0.19704000000000002,0.7766893845,0.16128,0.047040000000000005,0.168,0.59,0.15,0.6087692502000001,0.7512800000000001,0.20704000000000003,0.7792863402,0.16128,0.047040000000000005,0.168,0.59,0.16,0.6113100686
2020-07-31 06:30:00,0.7784000000000001,0.2162,0.8078669445000001,0.1584,0.046200000000000005,0.165,0.62,0.17,0.6428841264,0.7784000000000001,0.2162,0.8078669445000001,0.1584,0.046200000000000005,0.165,0.62,0.17,0.6428841264
2020-07-31 07:00:00,0.8208000000000001,0.2169,0.8489748229,0.1608,0.046900000000000004,0.1675,0.66,0.17,0.6815423685,0.8108000000000001,0.2169,0.8393105802,0.1608,0.046900000000000004,0.1675,0.65,0.17,0.6718630813
2020-07-31 07:30:00,0.9069600000000001,0.23578000000000002,0.9371065308000001,0.15696000000000002,0.04578,0.1635,0.75,0.19,0.7736924454,0.9069600000000001,0.25578,0.9423374396,0.15696000000000002,0.04578,0.1635,0.75,0.21,0.7788452991
2020-07-31 08:00:00,0.9608000000000001,0.2369,0.9895747824000001,0.1608,0.046900000000000004,0.1675,0.8,0.19,0.8222530024,0.9608000000000001,0.2569,0.9945522862,0.1608,0.046900000000000004,0.1675,0.8,0.21,0.8271033793
2020-07-31 08:30:00,0.9764800000000001,0.28564,1.0174003145,0.15648,0.04564000000000001,0.163,0.8200000000000001,0.24,0.8544003745000001,0.9664800000000001,0.29564,1.0106862025,0.15648,0.04564000000000001,0.163,0.81,0.25,0.8477027781
2020-07-31 09:00:00,0.9993600000000001,0.30648000000000003,1.0452991916,0.15936,0.04648,0.166,0.84,0.26,0.8793179175,0.9993600000000001,0.31648000000000004,1.0482747731,0.15936,0.04648,0.166,0.84,0.27,0.8823264702
2020-07-31 09:30:00,0.94552,0.30536,0.9936059581000001,0.15552000000000002,0.045360000000000004,0.162,0.79,0.26,0.8316850365,0.94552,0.31536000000000003,0.996724636,0.15552000000000002,0.045360000000000004,0.162,0.79,0.27,0.8348652586
2020-07-31 10:00:00,0.906,0.3055,0.9561204161,0.156,0.0455,0.1625,0.75,0.26,0.7937883849,0.906,0.3155,0.9593624185,0.156,0.0455,0.1625,0.75,0.27,0.7971198153
2020-07-31 10:30:00,0.81352,0.28436,0.8617861684,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.73,0.26,0.7749193506000001,0.81352,0.29436,0.8651373301,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.73,0.27,0.7783315489
2020-07-31 11:00:00,0.7736000000000001,0.3173,0.8361436778,0.0936,0.0273,0.0975,0.68,0.29,0.7392563831000001,0.7736000000000001,0.32730000000000004,0.8399894345000001,0.0936,0.0273,0.0975,0.68,0.30000000000000004,0.7432361670000001
2020-07-31 11:30:00,0.73736,0.29548,0.7943602457000001,0.08736000000000001,0.025480000000000003,0.091,0.65,0.27,0.7038465742000001,0.73736,0.30548000000000003,0.7981339487,0.08736000000000001,0.025480000000000003,0.091,0.65,0.28,0.7077428912
2020-07-31 12:00:00,0.7821600000000001,0.32688,0.8477174057,0.09216,0.02688,0.096,0.6900000000000001,0.30000000000000004,0.7523961722,0.7821600000000001,0.33688,0.8516233909,0.09216,0.02688,0.096,0.6900000000000001,0.31,0.756439026
2020-07-31 12:30:00,0.7878400000000001,0.33562000000000003,0.8563484396000001,0.08784,0.02562,0.0915,0.7000000000000001,0.31,0.7655716818,0.7878400000000001,0.34562000000000004,0.8603168312,0.08784,0.02562,0.0915,0.7000000000000001,0.32,0.7696752562
2020-07-31 13:00:00,0.7677600000000001,0.33018000000000003,0.8357477191,0.13776000000000002,0.04018,0.14350000000000002,0.63,0.29,0.6935416354,0.7677600000000001,0.34018000000000004,0.8397486826,0.13776000000000002,0.04018,0.14350000000000002,0.63,0.30000000000000004,0.697782201
2020-07-31 13:30:00,0.7123200000000001,0.32026000000000004,0.7810033611,0.17232,0.050260000000000006,0.17950000000000002,0.54,0.27,0.6037383539,0.70232,0.33026000000000005,0.7760960314,0.17232,0.050260000000000006,0.17950000000000002,0.53,0.28,0.5994163828
2020-07-31 14:00:00,0.67664,0.32152000000000003,0.7491440449,0.17664000000000002,0.05152,0.184,0.5,0.27,0.5682429058,0.67664,0.33152000000000004,0.7534900132,0.17664000000000002,0.05152,0.184,0.5,0.28,0.5730619513
2020-07-31 14:30:00,0.79376,0.35068000000000005,0.8677738185,0.17376000000000003,0.05068,0.181,0.62,0.30000000000000004,0.6887670143,0.79376,0.36068000000000006,0.8718629479000001,0.17376000000000003,0.05068,0.181,0.62,0.31,0.6931810730000001
2020-07-31 15:00:00,0.9371200000000001,0.35166000000000003,1.0009288936,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.30000000000000004,0.8170679286,0.9371200000000001,0.36166000000000004,1.0044858635,0.17712000000000003,0.051660000000000005,0.1845,0.76,0.31,0.8207923002
2020-07-31 15:30:00,1.00136,0.33998,1.0575009456,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.29,0.8792041856,1.00136,0.35998,1.064099361,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.31,0.8860022573
2020-07-31 16:00:00,1.05952,0.32236000000000004,1.1074739726,0.17952,0.052360000000000004,0.187,0.88,0.27,0.9204890005,1.05952,0.33236000000000004,1.1104259543,0.17952,0.052360000000000004,0.187,0.88,0.28,0.9234717104
2020-07-31 16:30:00,0.99616,0.32138,1.0467186107,0.17616,0.05138,0.1835,0.8200000000000001,0.27,0.8633075929,0.99616,0.33138,1.0498321056,0.17616,0.05138,0.1835,0.8200000000000001,0.28,0.8664871609
2020-07-31 17:00:00,1.05,0.3225,1.0984107838,0.18,0.052500000000000005,0.1875,0.87,0.27,0.910933587,1.05,0.3325,1.1013883284000001,0.18,0.052500000000000005,0.1875,0.87,0.28,0.9139474821
2020-07-31 17:30:00,1.08712,0.31166000000000005,1.130911955,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.26,0.9464142856000001,1.08712,0.31166000000000005,1.130911955,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.26,0.9464142856000001
2020-07-31 18:00:00,1.15096,0.31278,1.1927029177,0.18096,0.05278000000000001,0.1885,0.97,0.26,1.0042410069,1.14096,0.31278,1.1830558102,0.18096,0.05278000000000001,0.1885,0.96,0.26,0.9945853407
2020-07-31 18:30:00,1.14856,0.29208,1.1851163655999999,0.17856000000000002,0.05208,0.186,0.97,0.24,0.9992497185,1.14856,0.31208,1.190203344,0.17856000000000002,0.05208,0.186,0.97,0.26,1.0042410069
2020-07-31 19:00:00,1.20848,0.28914,1.2425883671,0.16848000000000002,0.04914,0.17550000000000002,1.04,0.24,1.0673331251,1.19848,0.30914,1.2377083057,0.16848000000000002,0.04914,0.17550000000000002,1.03,0.26,1.0623088063
2020-07-31 19:30:00,1.14552,0.28536,1.1805280175,0.15552000000000002,0.045360000000000004,0.162,0.99,0.24,1.0186756108,1.14552,0.29536,1.1829850379,0.15552000000000002,0.045360000000000004,0.162,0.99,0.25,1.0210778619
2020-07-31 20:00:00,1.13032,0.28676,1.1661280376,0.16032000000000002,0.04676,0.167,0.97,0.24,0.9992497185,1.13032,0.29676,1.1686273144000001,0.16032000000000002,0.04676,0.167,0.97,0.25,1.0016985575
2020-07-31 20:30:00,1.09744,0.26592000000000005,1.1291979454,0.15744000000000002,0.04592,0.164,0.9400000000000001,0.22,0.9654014709000001,1.09744,0.27592,1.1315946271,0.15744000000000002,0.04592,0.164,0.9400000000000001,0.23,0.9677293010000001
2020-07-31 21:00:00,1.09128,0.26704,1.1234778146,0.16128,0.047040000000000005,0.168,0.93,0.22,0.9556673061000001,1.08128,0.27704,1.1162067909,0.16128,0.047040000000000005,0.168,0.92,0.23,0.9483142939
2020-07-31 21:30:00,1.0636,0.26480000000000004,1.0960675162,0.15360000000000001,0.0448,0.16,0.91,0.22,0.9362157871000001,1.0636,0.2748,1.0985262855,0.15360000000000001,0.0448,0.16,0.91,0.23,0.9386160024
2020-07-31 22:00:00,1.04128,0.26704,1.0749764649,0.16128,0.047040000000000005,0.168,0.88,0.22,0.9070832376,1.04128,0.27704,1.0775041531,0.16128,0.047040000000000005,0.168,0.88,0.23,0.9095603333000001
2020-07-31 22:30:00,0.9929600000000001,0.25878,1.0261270146,0.13296000000000002,0.03878,0.1385,0.86,0.22,0.8876936408,0.9829600000000001,0.25878,1.0164533683,0.13296000000000002,0.03878,0.1385,0.85,0.22,0.8780091116000001
2020-07-31 23:00:00,0.9184,0.2087,0.9418143395,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.18,0.8395236745,0.9184,0.2187,0.9440806374,0.0984,0.0287,0.10250000000000001,0.8200000000000001,0.19,0.8417244205000001
2020-07-31 23:30:00,0.83552,0.21786000000000003,0.8634562236000001,0.09552000000000001,0.027860000000000003,0.0995,0.74,0.19,0.7640026178,0.83552,0.21786000000000003,0.8634562236000001,0.09552000000000001,0.027860000000000003,0.0995,0.74,0.19,0.7640026178
2020-08-01 00:00:00,0.7698400000000001,0.21912,0.8004168914,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.67,0.19,0.6964194139000001,0.7698400000000001,0.21912,0.8004168914,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.67,0.19,0.6964194139000001
2020-08-01 00:30:00,0.72648,0.22814,0.7614598151,0.09648000000000001,0.028140000000000002,0.1005,0.63,0.2,0.6609841148000001,0.72648,0.23814000000000002,0.7645154348000001,0.09648000000000001,0.028140000000000002,0.1005,0.63,0.21,0.6640783086000001
2020-08-01 01:00:00,0.7288800000000001,0.22884000000000002,0.7639592921,0.09888000000000001,0.02884,0.10300000000000001,0.63,0.2,0.6609841148000001,0.7288800000000001,0.23884000000000002,0.7670140807,0.09888000000000001,0.02884,0.10300000000000001,0.63,0.21,0.6640783086000001
2020-08-01 01:30:00,0.726,0.20800000000000002,0.7552085805000001,0.096,0.028,0.1,0.63,0.18,0.65520989,0.726,0.228,0.7609599201,0.096,0.028,0.1,0.63,0.2,0.6609841148000001
2020-08-01 02:00:00,0.75392,0.20906000000000002,0.7823691264,0.13392,0.039060000000000004,0.1395,0.62,0.17,0.6428841264,0.74392,0.21906,0.7755025790000001,0.13392,0.039060000000000004,0.1395,0.61,0.18,0.6360031446000001
2020-08-01 02:30:00,0.72096,0.23278000000000001,0.7576079791,0.18096,0.05278000000000001,0.1885,0.54,0.18,0.5692099788,0.72096,0.24278000000000002,0.7607400673,0.18096,0.05278000000000001,0.1885,0.54,0.19,0.5724508713
2020-08-01 03:00:00,0.7248,0.23390000000000002,0.7616063616000001,0.18480000000000002,0.0539,0.1925,0.54,0.18,0.5692099788,0.7248,0.2439,0.7647367194,0.18480000000000002,0.0539,0.1925,0.54,0.19,0.5724508713
2020-08-01 03:30:00,0.73096,0.23278000000000001,0.7671303996000001,0.18096,0.05278000000000001,0.1885,0.55,0.18,0.5787054518,0.73096,0.24278000000000002,0.7702237662,0.18096,0.05278000000000001,0.1885,0.55,0.19,0.5818934610000001
2020-08-01 04:00:00,0.7543200000000001,0.23376000000000002,0.7897103266000001,0.18432,0.05376,0.192,0.5700000000000001,0.18,0.5977457654,0.7543200000000001,0.23376000000000002,0.7897103266000001,0.18432,0.05376,0.192,0.5700000000000001,0.18,0.5977457654
2020-08-01 04:30:00,0.7314400000000001,0.23292000000000002,0.7676302495,0.18144000000000002,0.05292,0.189,0.55,0.18,0.5787054518,0.7214400000000001,0.23292000000000002,0.758107776,0.18144000000000002,0.05292,0.189,0.54,0.18,0.5692099788
2020-08-01 05:00:00,0.7148,0.23390000000000002,0.7520959048,0.18480000000000002,0.0539,0.1925,0.53,0.18,0.5597320788,0.7148,0.23390000000000002,0.7520959048,0.18480000000000002,0.0539,0.1925,0.53,0.18,0.5597320788
2020-08-01 05:30:00,0.7514400000000001,0.23292000000000002,0.7867107474,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.18,0.5977457654,0.7414400000000001,0.23292000000000002,0.7771647187,0.18144000000000002,0.05292,0.189,0.56,0.18,0.5882176468
2020-08-01 06:00:00,0.7548,0.23390000000000002,0.7902102568,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.18,0.5977457654,0.7448,0.23390000000000002,0.7806639802,0.18480000000000002,0.0539,0.1925,0.56,0.18,0.5882176468
2020-08-01 06:30:00,0.79144,0.24292000000000002,0.8278812717,0.18144000000000002,0.05292,0.189,0.61,0.19,0.6389053138,0.79144,0.25292000000000003,0.8308705074,0.18144000000000002,0.05292,0.189,0.61,0.2,0.6419501538
2020-08-01 07:00:00,0.81432,0.24376000000000003,0.8500211762000001,0.18432,0.05376,0.192,0.63,0.19,0.6580273551,0.81432,0.25376000000000004,0.8529426710000001,0.18432,0.05376,0.192,0.63,0.2,0.6609841148000001
2020-08-01 07:30:00,0.8609600000000001,0.25278,0.8973014265,0.18096,0.05278000000000001,0.1885,0.68,0.2,0.7088018059,0.8609600000000001,0.26278,0.9001696784000001,0.18096,0.05278000000000001,0.1885,0.68,0.21,0.7116881339000001
2020-08-01 08:00:00,0.9108,0.2469,0.9436716855,0.1608,0.046900000000000004,0.1675,0.75,0.2,0.7762087348000001,0.9008,0.2569,0.9367167395,0.1608,0.046900000000000004,0.1675,0.74,0.21,0.7692203845000001
2020-08-01 08:30:00,0.9064800000000001,0.22564,0.9341409958,0.15648,0.04564000000000001,0.163,0.75,0.18,0.7712976079,0.89648,0.23564000000000002,0.9269318206,0.15648,0.04564000000000001,0.163,0.74,0.19,0.7640026178
2020-08-01 09:00:00,0.8903200000000001,0.26676,0.9294248759,0.16032000000000002,0.04676,0.167,0.73,0.22,0.7624303247,0.8903200000000001,0.27676,0.9323442497000001,0.16032000000000002,0.04676,0.167,0.73,0.23,0.7653757247
2020-08-01 09:30:00,0.9460000000000001,0.2655,0.9825508893,0.156,0.0455,0.1625,0.79,0.22,0.8200609733,0.9460000000000001,0.2755,0.9853000812,0.156,0.0455,0.1625,0.79,0.23,0.8228000972
2020-08-01 10:00:00,0.96984,0.26662,1.0058209831,0.15984,0.04662,0.1665,0.81,0.22,0.8393449827,0.95984,0.27662000000000003,0.9989051256,0.15984,0.04662,0.1665,0.8,0.23,0.8324061509
2020-08-01 10:30:00,0.8731200000000001,0.27466,0.9153013984,0.15312,0.044660000000000005,0.1595,0.72,0.23,0.7558438992000001,0.8731200000000001,0.28466,0.9183517028,0.15312,0.044660000000000005,0.1595,0.72,0.24,0.7589466384
2020-08-01 11:00:00,0.7979200000000001,0.27606,0.8443254408,0.15792,0.046060000000000004,0.1645,0.64,0.23,0.6800735254,0.7979200000000001,0.28606000000000004,0.8476477157000001,0.15792,0.046060000000000004,0.1645,0.64,0.24,0.6835202996
2020-08-01 11:30:00,0.7369600000000001,0.28578000000000003,0.7904304207,0.15696000000000002,0.04578,0.1635,0.58,0.24,0.6276941931000001,0.72696,0.30578000000000005,0.788652173,0.15696000000000002,0.04578,0.1635,0.5700000000000001,0.26,0.6264982043
2020-08-01 12:00:00,0.7408,0.27690000000000003,0.7908591847,0.1608,0.046900000000000004,0.1675,0.58,0.23,0.6239390996,0.7308,0.2869,0.7850988791,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.24,0.6184658438
2020-08-01 12:30:00,0.8474400000000001,0.29592,0.8976208554,0.15744000000000002,0.04592,0.164,0.6900000000000001,0.25,0.7338937253000001,0.8474400000000001,0.31592000000000003,0.9044114108,0.15744000000000002,0.04592,0.164,0.6900000000000001,0.27,0.7409453421000001
2020-08-01 13:00:00,0.83128,0.31704000000000004,0.8896857872,0.16128,0.047040000000000005,0.168,0.67,0.27,0.7223572523,0.83128,0.32704000000000005,0.8932981585,0.16128,0.047040000000000005,0.168,0.67,0.28,0.7261542536000001
2020-08-01 13:30:00,0.8274400000000001,0.32592000000000004,0.8893147924,0.15744000000000002,0.04592,0.164,0.67,0.28,0.7261542536000001,0.8274400000000001,0.33592000000000005,0.8930281071,0.15744000000000002,0.04592,0.164,0.67,0.29,0.7300684899000001
2020-08-01 14:00:00,0.7908000000000001,0.2869,0.8412349553,0.1608,0.046900000000000004,0.1675,0.63,0.24,0.6741661516,0.7908000000000001,0.2969,0.844697727,0.1608,0.046900000000000004,0.1675,0.63,0.25,0.6777905281000001
2020-08-01 14:30:00,0.82696,0.28578000000000003,0.8749474556,0.15696000000000002,0.04578,0.1635,0.67,0.24,0.7116881339000001,0.81696,0.29578000000000004,0.8688552526000001,0.15696000000000002,0.04578,0.1635,0.66,0.25,0.7057619995000001
2020-08-01 15:00:00,0.8903200000000001,0.28676,0.9353614275000001,0.16032000000000002,0.04676,0.167,0.73,0.24,0.7684399781,0.8803200000000001,0.29676,0.9289939720000001,0.16032000000000002,0.04676,0.167,0.72,0.25,0.7621679605
2020-08-01 15:30:00,0.9574400000000001,0.29592,1.0021277364,0.15744000000000002,0.04592,0.164,0.8,0.25,0.8381527307000001,0.9474400000000001,0.31592000000000003,0.9987231849,0.15744000000000002,0.04592,0.164,0.79,0.27,0.8348652586
2020-08-01 16:00:00,0.9603200000000001,0.29676,1.0051273551,0.16032000000000002,0.04676,0.167,0.8,0.25,0.8381527307000001,0.95032,0.31676000000000004,1.001721019,0.16032000000000002,0.04676,0.167,0.79,0.27,0.8348652586
2020-08-01 16:30:00,0.9369600000000001,0.27578,0.9767029487000001,0.15696000000000002,0.04578,0.1635,0.78,0.23,0.8132035416000001,0.9369600000000001,0.29578000000000004,0.9825374548,0.15696000000000002,0.04578,0.1635,0.78,0.25,0.8190848552000001
2020-08-01 17:00:00,1.03032,0.27676,1.0668436624,0.16032000000000002,0.04676,0.167,0.87,0.23,0.8998888820000001,1.03032,0.29676,1.0722060436,0.16032000000000002,0.04676,0.167,0.87,0.25,0.9052071586
2020-08-01 17:30:00,1.11648,0.27564,1.1500021739,0.15648,0.04564000000000001,0.163,0.96,0.23,0.9871676656,1.11648,0.29564,1.1549591335,0.15648,0.04564000000000001,0.163,0.96,0.25,0.9920181450000001
2020-08-01 18:00:00,1.1508,0.2569,1.1791260535,0.1608,0.046900000000000004,0.1675,0.99,0.21,1.0120276676,1.1508,0.2669,1.181345102,0.1608,0.046900000000000004,0.1675,0.99,0.22,1.0141498903
2020-08-01 18:30:00,1.13792,0.25606,1.1663741467,0.15792,0.046060000000000004,0.1645,0.98,0.21,1.0022474744,1.13792,0.26606,1.1686102216,0.15792,0.046060000000000004,0.1645,0.98,0.22,1.0043903624
2020-08-01 19:00:00,1.1708,0.2669,1.2008364793,0.1608,0.046900000000000004,0.1675,1.01,0.22,1.0336827366,1.1608,0.27690000000000003,1.1933692848,0.1608,0.046900000000000004,0.1675,1.0,0.23,1.026109156
2020-08-01 19:30:00,1.16744,0.26592000000000005,1.1973427245,0.15744000000000002,0.04592,0.164,1.01,0.22,1.0336827366,1.15744,0.27592,1.1898736067,0.15744000000000002,0.04592,0.164,1.0,0.23,1.026109156
2020-08-01 20:00:00,1.1508,0.2569,1.1791260535,0.1608,0.046900000000000004,0.1675,0.99,0.21,1.0120276676,1.1408,0.2669,1.1716058424,0.1608,0.046900000000000004,0.1675,0.98,0.22,1.0043903624
2020-08-01 20:30:00,1.14696,0.25578,1.1751343115,0.15696000000000002,0.04578,0.1635,0.99,0.21,1.0120276676,1.13696,0.27578,1.1699284806999999,0.15696000000000002,0.04578,0.1635,0.98,0.23,1.0066280346
2020-08-01 21:00:00,1.1108,0.2569,1.1401202787,0.1608,0.046900000000000004,0.1675,0.9500000000000001,0.21,0.9729337079,1.1108,0.2669,1.1424150953,0.1608,0.046900000000000004,0.1675,0.9500000000000001,0.22,0.9751410154000001
2020-08-01 21:30:00,1.10696,0.23578000000000002,1.1317917874,0.15696000000000002,0.04578,0.1635,0.9500000000000001,0.19,0.9688137076000001,1.10696,0.24578000000000003,1.1339172148,0.15696000000000002,0.04578,0.1635,0.9500000000000001,0.2,0.9708243919
2020-08-01 22:00:00,1.05144,0.20542000000000002,1.0713185567,0.12144,0.03542,0.1265,0.93,0.17,0.9454099640000001,1.05144,0.22542,1.075332623,0.12144,0.03542,0.1265,0.93,0.19,0.9492101980000001
2020-08-01 22:30:00,0.9969600000000001,0.18828,1.0145829685,0.09696,0.028280000000000003,0.101,0.9,0.16,0.9141115906,0.9969600000000001,0.19828,1.0164862025999999,0.09696,0.028280000000000003,0.101,0.9,0.17,0.9159148432
2020-08-01 23:00:00,0.92032,0.18926,0.939578762,0.10032,0.02926,0.10450000000000001,0.8200000000000001,0.16,0.835463943,0.92032,0.19926000000000002,0.9416440145,0.10032,0.02926,0.10450000000000001,0.8200000000000001,0.17,0.8374365648000001
2020-08-01 23:30:00,0.82696,0.19828,0.8503986124,0.09696,0.028280000000000003,0.101,0.73,0.17,0.7495331881,0.82696,0.20828000000000002,0.8527856706,0.09696,0.028280000000000003,0.101,0.73,0.18,0.7518643495
2020-08-02 00:00:00,0.7408,0.1694,0.7599217065,0.1008,0.029400000000000003,0.105,0.64,0.14,0.6551335742000001,0.7408,0.1894,0.7646286680000001,0.1008,0.029400000000000003,0.105,0.64,0.16,0.6596969001
2020-08-02 00:30:00,0.7251200000000001,0.19066000000000002,0.7497667971,0.10512,0.030660000000000003,0.1095,0.62,0.16,0.6403124237000001,0.7251200000000001,0.20066,0.7523718828,0.10512,0.030660000000000003,0.1095,0.62,0.17,0.6428841264
2020-08-02 01:00:00,0.7148,0.2139,0.7461181207,0.18480000000000002,0.0539,0.1925,0.53,0.16,0.5536244214,0.7148,0.22390000000000002,0.7490462269,0.18480000000000002,0.0539,0.1925,0.53,0.17,0.5565968020000001
2020-08-02 01:30:00,0.71096,0.21278000000000002,0.7421182183,0.18096,0.05278000000000001,0.1885,0.53,0.16,0.5536244214,0.71096,0.22278,0.7450470119,0.18096,0.05278000000000001,0.1885,0.53,0.17,0.5565968020000001
2020-08-02 02:00:00,0.72528,0.21404,0.7562038085,0.18528000000000003,0.054040000000000005,0.193,0.54,0.16,0.5632051136,0.72528,0.22404000000000002,0.7590948557,0.18528000000000003,0.054040000000000005,0.193,0.54,0.17,0.5661271942
2020-08-02 02:30:00,0.7019200000000001,0.21306000000000003,0.7335436252,0.18192000000000003,0.05306,0.1895,0.52,0.16,0.5440588203,0.7019200000000001,0.22306,0.7365103190000001,0.18192000000000003,0.05306,0.1895,0.52,0.17,0.5470831747
2020-08-02 03:00:00,0.70528,0.21404,0.7370434180000001,0.18528000000000003,0.054040000000000005,0.193,0.52,0.16,0.5440588203,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747
2020-08-02 03:30:00,0.73192,0.20306000000000002,0.7595658299,0.18192000000000003,0.05306,0.1895,0.55,0.15,0.5700877125,0.72192,0.21306000000000003,0.7527038262,0.18192000000000003,0.05306,0.1895,0.54,0.16,0.5632051136
2020-08-02 04:00:00,0.73528,0.18404,0.757962664,0.18528000000000003,0.054040000000000005,0.193,0.55,0.13,0.565154846,0.72528,0.21404,0.7562038085,0.18528000000000003,0.054040000000000005,0.193,0.54,0.16,0.5632051136
2020-08-02 04:30:00,0.7314400000000001,0.21292000000000003,0.7618001050000001,0.18144000000000002,0.05292,0.189,0.55,0.16,0.5728001397,0.7214400000000001,0.21292000000000003,0.7522038288,0.18144000000000002,0.05292,0.189,0.54,0.16,0.5632051136
2020-08-02 05:00:00,0.72936,0.20648000000000002,0.7580237463,0.15936,0.04648,0.166,0.5700000000000001,0.16,0.5920304046,0.72936,0.20648000000000002,0.7580237463,0.15936,0.04648,0.166,0.5700000000000001,0.16,0.5920304046
2020-08-02 05:30:00,0.7386400000000001,0.16002000000000002,0.755774735,0.06864,0.020020000000000003,0.07150000000000001,0.67,0.14,0.6844705983,0.7386400000000001,0.18002,0.7602606461,0.06864,0.020020000000000003,0.07150000000000001,0.67,0.16,0.688839604
2020-08-02 06:00:00,0.7196800000000001,0.16324000000000002,0.7379611101,0.07968,0.02324,0.083,0.64,0.14,0.6551335742000001,0.7196800000000001,0.17324,0.7402373944,0.07968,0.02324,0.083,0.64,0.15,0.6573431372
2020-08-02 06:30:00,0.7326400000000001,0.17702,0.7537223958,0.09264000000000001,0.027020000000000002,0.0965,0.64,0.15,0.6573431372,0.7326400000000001,0.17702,0.7537223958,0.09264000000000001,0.027020000000000002,0.0965,0.64,0.15,0.6573431372
2020-08-02 07:00:00,0.776,0.178,0.7961532516000001,0.096,0.028,0.1,0.68,0.15,0.6963476143,0.766,0.198,0.7911763394,0.096,0.028,0.1,0.67,0.17,0.6912307864
2020-08-02 07:30:00,0.7921600000000001,0.19688000000000003,0.8162592725000001,0.09216,0.02688,0.096,0.7000000000000001,0.17,0.7203471385,0.7921600000000001,0.19688000000000003,0.8162592725000001,0.09216,0.02688,0.096,0.7000000000000001,0.17,0.7203471385
2020-08-02 08:00:00,0.8755200000000001,0.21786000000000003,0.9022185157,0.09552000000000001,0.027860000000000003,0.0995,0.78,0.19,0.8028075735,0.8755200000000001,0.22786,0.9046852768,0.09552000000000001,0.027860000000000003,0.0995,0.78,0.2,0.8052328856000001
2020-08-02 08:30:00,0.92168,0.21674000000000002,0.9468211288,0.09168000000000001,0.026740000000000003,0.0955,0.8300000000000001,0.19,0.8514693183,0.92168,0.22674000000000002,0.9491601814,0.09168000000000001,0.026740000000000003,0.0955,0.8300000000000001,0.2,0.8537564055
2020-08-02 09:00:00,0.9550400000000001,0.22772,0.9818135261000001,0.09504000000000001,0.02772,0.099,0.86,0.2,0.8829496022000001,0.9450400000000001,0.23772000000000001,0.9744800665000001,0.09504000000000001,0.02772,0.099,0.85,0.21,0.8755569656000001
2020-08-02 09:30:00,0.9110400000000001,0.26822,0.9497030325,0.13104000000000002,0.038220000000000004,0.1365,0.78,0.23,0.8132035416000001,0.9110400000000001,0.27822,0.9525755876,0.13104000000000002,0.038220000000000004,0.1365,0.78,0.24,0.8160882305
2020-08-02 10:00:00,0.9380000000000001,0.319,0.9907598094000001,0.168,0.049,0.17500000000000002,0.77,0.27,0.8159656856,0.9480000000000001,0.329,1.0034664917,0.168,0.049,0.17500000000000002,0.78,0.28,0.8287339742000001
2020-08-02 10:30:00,0.9061600000000001,0.32138,0.9614629738,0.17616,0.05138,0.1835,0.73,0.27,0.7783315489,0.9061600000000001,0.33138,0.9648516207000001,0.17616,0.05138,0.1835,0.73,0.28,0.7818567644000001
2020-08-02 11:00:00,0.8764000000000001,0.3402,0.9401132910000001,0.2064,0.060200000000000004,0.215,0.67,0.28,0.7261542536000001,0.8764000000000001,0.3402,0.9401132910000001,0.2064,0.060200000000000004,0.215,0.67,0.28,0.7261542536000001
2020-08-02 11:30:00,0.8825600000000001,0.33908000000000005,0.9454561862,0.20256000000000002,0.05908000000000001,0.211,0.68,0.28,0.7353910524,0.8725600000000001,0.33908000000000005,0.9361283032000001,0.20256000000000002,0.05908000000000001,0.211,0.67,0.28,0.7261542536000001
2020-08-02 12:00:00,0.94688,0.34034000000000003,1.0061873831,0.20688,0.060340000000000005,0.2155,0.74,0.28,0.7912016178,0.93688,0.34034000000000003,0.9967825490000001,0.20688,0.060340000000000005,0.2155,0.73,0.28,0.7818567644000001
2020-08-02 12:30:00,0.9516,0.3588,1.0169955752,0.2016,0.058800000000000005,0.21,0.75,0.30000000000000004,0.8077747211,0.9316000000000001,0.3688,1.0019441102,0.2016,0.058800000000000005,0.21,0.73,0.31,0.7930952024
2020-08-02 13:00:00,0.93688,0.33034,0.9934126283,0.20688,0.060340000000000005,0.2155,0.73,0.27,0.7783315489,0.93688,0.34034000000000003,0.9967825490000001,0.20688,0.060340000000000005,0.2155,0.73,0.28,0.7818567644000001
2020-08-02 13:30:00,0.8430400000000001,0.32922,0.9050426786,0.20304000000000003,0.05922,0.21150000000000002,0.64,0.27,0.6946221995,0.8430400000000001,0.34922000000000003,0.9125081096000001,0.20304000000000003,0.05922,0.21150000000000002,0.64,0.29,0.7026378868
2020-08-02 14:00:00,0.8464,0.3402,0.9122110501,0.2064,0.060200000000000004,0.215,0.64,0.28,0.6985699679,0.8464,0.3502,0.9159874453,0.2064,0.060200000000000004,0.215,0.64,0.29,0.7026378868
2020-08-02 14:30:00,0.75304,0.32922,0.8218607242,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.27,0.6126989473000001,0.75304,0.34922000000000003,0.8300746051000001,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.29,0.6217716623
2020-08-02 15:00:00,0.75592,0.33006,0.8248361352,0.20592000000000002,0.06006,0.21450000000000002,0.55,0.27,0.6126989473000001,0.75592,0.35006000000000004,0.8330408453,0.20592000000000002,0.06006,0.21450000000000002,0.55,0.29,0.6217716623
2020-08-02 15:30:00,0.7720800000000001,0.33894,0.8432009547,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.28,0.6350590524,0.7720800000000001,0.34894000000000003,0.8472701163,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.29,0.6395310782
2020-08-02 16:00:00,0.77544,0.35992,0.8548974207000001,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.30000000000000004,0.6441273166,0.77544,0.36992,0.8591553992000001,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.31,0.6488451279
2020-08-02 16:30:00,0.7921600000000001,0.31438000000000005,0.8522630169000001,0.15216000000000002,0.04438,0.1585,0.64,0.27,0.6946221995,0.7921600000000001,0.32438,0.8560022488,0.15216000000000002,0.04438,0.1585,0.64,0.28,0.6985699679
