Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 17:00:00,0.94496,0.32978,1.0008517623,0.20496,0.05978000000000001,0.21350000000000002,0.74,0.27,0.7877182237,0.94496,0.33978,1.0041911422,0.20496,0.05978000000000001,0.21350000000000002,0.74,0.28,0.7912016178
2020-08-02 17:30:00,1.10352,0.33936000000000005,1.1545222389,0.20352,0.05936,0.212,0.9,0.28,0.9425497334,1.10352,0.35936,1.1605584862,0.20352,0.05936,0.212,0.9,0.30000000000000004,0.9486832981000001
2020-08-02 18:00:00,1.18248,0.33614000000000005,1.2293286989,0.19248,0.05614,0.2005,0.99,0.28,1.0288342918,1.17248,0.35614,1.2253754731,0.19248,0.05614,0.2005,0.98,0.30000000000000004,1.024890238
2020-08-02 18:30:00,1.13904,0.35222000000000003,1.1922546079,0.17904,0.05222,0.1865,0.96,0.30000000000000004,1.0057832769,1.13904,0.36222000000000004,1.1952470247,0.17904,0.05222,0.1865,0.96,0.31,1.0088111815
2020-08-02 19:00:00,1.14384,0.34362000000000004,1.1943385826,0.18384,0.05362,0.1915,0.96,0.29,1.0028459503,1.14384,0.36362000000000005,1.200245579,0.18384,0.05362,0.1915,0.96,0.31,1.0088111815
2020-08-02 19:30:00,1.18952,0.32236000000000004,1.2324259816,0.17952,0.052360000000000004,0.187,1.01,0.27,1.0454664031,1.18952,0.33236000000000004,1.2350793496999999,0.17952,0.052360000000000004,0.187,1.01,0.28,1.0480935073
2020-08-02 20:00:00,1.14384,0.30362,1.1834504848,0.18384,0.05362,0.1915,0.96,0.25,0.9920181450000001,1.14384,0.31362,1.1860554161,0.18384,0.05362,0.1915,0.96,0.26,0.9945853407
2020-08-02 20:30:00,1.16096,0.30278000000000005,1.199793253,0.18096,0.05278000000000001,0.1885,0.98,0.25,1.0113851887,1.16096,0.31278,1.2023557918,0.18096,0.05278000000000001,0.1885,0.98,0.26,1.0139033485
2020-08-02 21:00:00,1.11432,0.30376000000000003,1.154980173,0.18432,0.05376,0.192,0.93,0.25,0.9630160954,1.10432,0.31376000000000004,1.1480278742,0.18432,0.05376,0.192,0.92,0.26,0.9560334722
2020-08-02 21:30:00,1.11096,0.27278,1.1439585001,0.18096,0.05278000000000001,0.1885,0.93,0.22,0.9556673061000001,1.09096,0.28278000000000003,1.1270129769,0.18096,0.05278000000000001,0.1885,0.91,0.23,0.9386160024
2020-08-02 22:00:00,1.11048,0.27264000000000005,1.143458963,0.18048,0.052640000000000006,0.188,0.93,0.22,0.9556673061000001,1.09048,0.28264,1.1265132045,0.18048,0.052640000000000006,0.188,0.91,0.23,0.9386160024
2020-08-02 22:30:00,1.01744,0.26592000000000005,1.0516166602,0.15744000000000002,0.04592,0.164,0.86,0.22,0.8876936408,1.01744,0.27592,1.0541897362000001,0.15744000000000002,0.04592,0.164,0.86,0.23,0.8902246907
2020-08-02 23:00:00,0.9512800000000001,0.26704,0.988050606,0.16128,0.047040000000000005,0.168,0.79,0.22,0.8200609733,0.9412800000000001,0.27704,0.9812029352,0.16128,0.047040000000000005,0.168,0.78,0.23,0.8132035416000001
2020-08-02 23:30:00,0.8474400000000001,0.26592000000000005,0.8881824137000001,0.15744000000000002,0.04592,0.164,0.6900000000000001,0.22,0.7242237223,0.8474400000000001,0.27592,0.8912274682,0.15744000000000002,0.04592,0.164,0.6900000000000001,0.23,0.7273238618
2020-08-03 00:00:00,0.7812800000000001,0.24704,0.8194066146000001,0.16128,0.047040000000000005,0.168,0.62,0.2,0.651459899,0.7812800000000001,0.25704000000000005,0.8224767474,0.16128,0.047040000000000005,0.168,0.62,0.21,0.654599114
2020-08-03 00:30:00,0.75648,0.22814,0.7901328053000001,0.09648000000000001,0.028140000000000002,0.1005,0.66,0.2,0.689637586,0.75648,0.23814000000000002,0.7930779596,0.09648000000000001,0.028140000000000002,0.1005,0.66,0.21,0.6926037828
2020-08-03 01:00:00,0.7408,0.22940000000000002,0.7755056415,0.1008,0.029400000000000003,0.105,0.64,0.2,0.6705221846,0.7408,0.2394,0.7785223182000001,0.1008,0.029400000000000003,0.105,0.64,0.21,0.6735725648
2020-08-03 01:30:00,0.7574400000000001,0.22842,0.7911327638000001,0.09744000000000001,0.02842,0.1015,0.66,0.2,0.689637586,0.7474400000000001,0.23842000000000002,0.7845448681,0.09744000000000001,0.02842,0.1015,0.65,0.21,0.6830812543
2020-08-03 02:00:00,0.7708,0.22940000000000002,0.8042120367000001,0.1008,0.029400000000000003,0.105,0.67,0.2,0.6992138443,0.7708,0.2394,0.8071214283,0.1008,0.029400000000000003,0.105,0.67,0.21,0.7021395873
2020-08-03 02:30:00,0.7569600000000001,0.22828,0.7906327845000001,0.09696,0.028280000000000003,0.101,0.66,0.2,0.689637586,0.7569600000000001,0.22828,0.7906327845000001,0.09696,0.028280000000000003,0.101,0.66,0.2,0.689637586
2020-08-03 03:00:00,0.7408,0.22940000000000002,0.7755056415,0.1008,0.029400000000000003,0.105,0.64,0.2,0.6705221846,0.7408,0.22940000000000002,0.7755056415,0.1008,0.029400000000000003,0.105,0.64,0.2,0.6705221846
2020-08-03 03:30:00,0.7769600000000001,0.22828,0.8098015806000001,0.09696,0.028280000000000003,0.101,0.68,0.2,0.7088018059,0.7769600000000001,0.23828000000000002,0.8126771807000001,0.09696,0.028280000000000003,0.101,0.68,0.21,0.7116881339000001
2020-08-03 04:00:00,0.77888,0.22884000000000002,0.8118015767000001,0.09888000000000001,0.02884,0.10300000000000001,0.68,0.2,0.7088018059,0.77888,0.22884000000000002,0.8118015767000001,0.09888000000000001,0.02884,0.10300000000000001,0.68,0.2,0.7088018059
2020-08-03 04:30:00,0.7764800000000001,0.22814,0.8093015816,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.2,0.7088018059,0.7764800000000001,0.22814,0.8093015816,0.09648000000000001,0.028140000000000002,0.1005,0.68,0.2,0.7088018059
2020-08-03 05:00:00,0.7708,0.2094,0.7987371282,0.1008,0.029400000000000003,0.105,0.67,0.18,0.6937578828000001,0.7708,0.22940000000000002,0.8042120367000001,0.1008,0.029400000000000003,0.105,0.67,0.2,0.6992138443
2020-08-03 05:30:00,0.79744,0.20842000000000002,0.8242265769,0.09744000000000001,0.02842,0.1015,0.7000000000000001,0.18,0.72277244,0.79744,0.22842,0.8295096443000001,0.09744000000000001,0.02842,0.1015,0.7000000000000001,0.2,0.7280109889
2020-08-03 06:00:00,0.8008000000000001,0.2094,0.8277251959,0.1008,0.029400000000000003,0.105,0.7000000000000001,0.18,0.72277244,0.8008000000000001,0.22940000000000002,0.8330096038,0.1008,0.029400000000000003,0.105,0.7000000000000001,0.2,0.7280109889
2020-08-03 06:30:00,0.8279200000000001,0.20856000000000002,0.8537849846000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.18,0.7518643495,0.8279200000000001,0.22856,0.8588895156,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.73,0.2,0.7569015788
2020-08-03 07:00:00,0.8608,0.2094,0.8859034936,0.1008,0.029400000000000003,0.105,0.76,0.18,0.7810249676000001,0.8608,0.22940000000000002,0.8908428593000001,0.1008,0.029400000000000003,0.105,0.76,0.2,0.7858753082000001
2020-08-03 07:30:00,0.9579200000000001,0.25856,0.9922015924,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,0.23,0.8902246907,0.9579200000000001,0.26856,0.9948543612,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,0.24,0.8928605714000001
2020-08-03 08:00:00,1.0208,0.2594,1.0532430869,0.1008,0.029400000000000003,0.105,0.92,0.23,0.9483142939,1.0208,0.26940000000000003,1.055750444,0.1008,0.029400000000000003,0.105,0.92,0.24,0.9507891459000001
2020-08-03 08:30:00,1.026,0.28800000000000003,1.0656547283,0.096,0.028,0.1,0.93,0.26,0.9656603958000001,1.026,0.298,1.0684006739,0.096,0.028,0.1,0.93,0.27,0.9684007435
2020-08-03 09:00:00,1.09032,0.32926000000000005,1.1389512062,0.10032,0.02926,0.10450000000000001,0.99,0.30000000000000004,1.034456379,1.09032,0.33926,1.14188224,0.10032,0.02926,0.10450000000000001,0.99,0.31,1.0374005976
2020-08-03 09:30:00,1.05376,0.40068000000000004,1.1273662227,0.17376000000000003,0.05068,0.181,0.88,0.35000000000000003,0.9470480452000001,1.05376,0.41068000000000005,1.1309589736,0.17376000000000003,0.05068,0.181,0.88,0.36,0.9507891459000001
2020-08-03 10:00:00,0.9568000000000001,0.3874,1.0322523916,0.1968,0.0574,0.20500000000000002,0.76,0.33,0.8285529555000001,0.9568000000000001,0.39740000000000003,1.0360468136,0.1968,0.0574,0.20500000000000002,0.76,0.34,0.8325863319
2020-08-03 10:30:00,0.84208,0.36894000000000005,0.9193559974000001,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.31,0.7111258679,0.84208,0.37894000000000005,0.9234144519,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.32,0.7155417528
2020-08-03 11:00:00,0.9411200000000001,0.39866,1.0220746793,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.34,0.8143709229,0.9411200000000001,0.40866,1.026016496,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.74,0.35000000000000003,0.8185963596
2020-08-03 11:30:00,0.9563200000000001,0.39726000000000006,1.0355498298,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.34,0.8325863319,0.9563200000000001,0.40726,1.0394270778,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.76,0.35000000000000003,0.8367197858000001
2020-08-03 12:00:00,0.8735200000000001,0.40936000000000006,0.9646827458,0.20352,0.05936,0.212,0.67,0.35000000000000003,0.7559100476,0.8635200000000001,0.40936000000000006,0.9556371696,0.20352,0.05936,0.212,0.66,0.35000000000000003,0.7470609078
2020-08-03 12:30:00,0.9567200000000001,0.38696,1.0320131782,0.12672,0.03696,0.132,0.8300000000000001,0.35000000000000003,0.9007774420000001,0.9467200000000001,0.38696,1.0227496272,0.12672,0.03696,0.132,0.8200000000000001,0.35000000000000003,0.891571646
2020-08-03 13:00:00,0.89736,0.36298,0.9679924845000001,0.14736000000000002,0.042980000000000004,0.1535,0.75,0.32,0.8154140053000001,0.89736,0.37298000000000003,0.9717865249000001,0.14736000000000002,0.042980000000000004,0.1535,0.75,0.33,0.819390017
2020-08-03 13:30:00,0.7792,0.3481,0.8534203243,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.29,0.6484597135,0.7792,0.36810000000000004,0.8617715765,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.58,0.31,0.6576473219
2020-08-03 14:00:00,0.8164,0.3902,0.9048563422,0.2064,0.060200000000000004,0.215,0.61,0.33,0.6935416354,0.8064,0.4102,0.9047347678000001,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.35000000000000003,0.6946221995
2020-08-03 14:30:00,0.87016,0.38838000000000006,0.9528994963,0.20016,0.05838,0.20850000000000002,0.67,0.33,0.7468600940000001,0.87016,0.40838,0.9612245575,0.20016,0.05838,0.20850000000000002,0.67,0.35000000000000003,0.7559100476
2020-08-03 15:00:00,0.8564,0.37020000000000003,0.9329892818000001,0.2064,0.060200000000000004,0.215,0.65,0.31,0.7201388755,0.8564,0.38020000000000004,0.9370021345,0.2064,0.060200000000000004,0.215,0.65,0.32,0.7244998275
2020-08-03 15:30:00,0.8010400000000001,0.36572000000000005,0.8805771971,0.19104000000000002,0.055720000000000006,0.199,0.61,0.31,0.6842514158,0.8010400000000001,0.37572000000000005,0.8847771471,0.19104000000000002,0.055720000000000006,0.199,0.61,0.32,0.688839604
2020-08-03 16:00:00,0.79112,0.36866000000000004,0.8728006932,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.31,0.6664833081,0.79112,0.36866000000000004,0.8728006932,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.31,0.6664833081
2020-08-03 16:30:00,0.8500800000000001,0.38544,0.9333809512000001,0.19008000000000003,0.05544,0.198,0.66,0.33,0.7379024326,0.8500800000000001,0.40544,0.9418161179000001,0.19008000000000003,0.05544,0.198,0.66,0.35000000000000003,0.7470609078
2020-08-03 17:00:00,0.8863200000000001,0.33976,0.9492101980000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.75,0.30000000000000004,0.8077747211,0.8863200000000001,0.34976,0.9528353478,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.75,0.31,0.8115417426
2020-08-03 17:30:00,0.8897600000000001,0.28618000000000005,0.9346506567,0.08976,0.026180000000000002,0.0935,0.8,0.26,0.8411896338,0.8897600000000001,0.28618000000000005,0.9346506567,0.08976,0.026180000000000002,0.0935,0.8,0.26,0.8411896338
2020-08-03 18:00:00,0.9572,0.29460000000000003,1.0015093609,0.1872,0.0546,0.195,0.77,0.24,0.8065358021,0.9572,0.30460000000000004,1.0044963912,0.1872,0.0546,0.195,0.77,0.25,0.8095677859
2020-08-03 18:30:00,1.00208,0.27894,1.0401787587,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.22,0.8296987405,0.9920800000000001,0.28894000000000003,1.0333000774,0.20208,0.058940000000000006,0.21050000000000002,0.79,0.23,0.8228000972
2020-08-03 19:00:00,1.03736,0.28048,1.0746091382,0.20736000000000002,0.060480000000000006,0.216,0.8300000000000001,0.22,0.8586617495000001,1.03736,0.29048,1.0772624564,0.20736000000000002,0.060480000000000006,0.216,0.8300000000000001,0.23,0.86127812
2020-08-03 19:30:00,1.13208,0.29894000000000004,1.170884388,0.20208,0.058940000000000006,0.21050000000000002,0.93,0.24,0.9604686356000001,1.13208,0.30894000000000005,1.1734773325,0.20208,0.058940000000000006,0.21050000000000002,0.93,0.25,0.9630160954
2020-08-03 20:00:00,1.08736,0.30048,1.1281134695,0.20736000000000002,0.060480000000000006,0.216,0.88,0.24,0.9121403401,1.08736,0.31048000000000003,1.1308181109,0.20736000000000002,0.060480000000000006,0.216,0.88,0.25,0.9148223871000001
2020-08-03 20:30:00,1.08352,0.26936000000000004,1.1164991715,0.20352,0.05936,0.212,0.88,0.21,0.9047098983,1.08352,0.27936,1.1189537971,0.20352,0.05936,0.212,0.88,0.22,0.9070832376
2020-08-03 21:00:00,1.06688,0.25034,1.0958572215,0.20688,0.060340000000000005,0.2155,0.86,0.19,0.8807383266000001,1.05688,0.26034,1.0884724388,0.20688,0.060340000000000005,0.2155,0.85,0.2,0.8732124598000001
2020-08-03 21:30:00,1.07256,0.23908000000000001,1.0988831603,0.20256000000000002,0.05908000000000001,0.211,0.87,0.18,0.8884255737000001,1.07256,0.25908000000000003,1.1034071778,0.20256000000000002,0.05908000000000001,0.211,0.87,0.2,0.8926925563
2020-08-03 22:00:00,1.02784,0.22062,1.0512508026,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.16,0.835463943,1.02784,0.23062000000000002,1.0533948215,0.20784000000000002,0.06062000000000001,0.2165,0.8200000000000001,0.17,0.8374365648000001
2020-08-03 22:30:00,1.004,0.23950000000000002,1.0321706497,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.18,0.8200000000000001,0.994,0.2495,1.0248347428,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.79,0.19,0.8125269226
2020-08-03 23:00:00,0.9278400000000001,0.24062000000000003,0.958532759,0.20784000000000002,0.06062000000000001,0.2165,0.72,0.18,0.7421590126000001,0.9178400000000001,0.25062,0.9514413539000001,0.20784000000000002,0.06062000000000001,0.2165,0.71,0.19,0.734982993
2020-08-03 23:30:00,0.854,0.2595,0.8925560207000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.65,0.2,0.6800735254,0.854,0.2695,0.8955145169000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.65,0.21,0.6830812543
2020-08-04 00:00:00,0.72304,0.21922000000000003,0.7555423549,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.16,0.5440588203,0.72304,0.22922,0.7585042188000001,0.20304000000000003,0.05922,0.21150000000000002,0.52,0.17,0.5470831747
2020-08-04 00:30:00,0.7014400000000001,0.23292000000000002,0.7391006697,0.18144000000000002,0.05292,0.189,0.52,0.18,0.5502726597,0.7014400000000001,0.24292000000000002,0.7423127373,0.18144000000000002,0.05292,0.189,0.52,0.19,0.5536244214
2020-08-04 01:00:00,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747
2020-08-04 01:30:00,0.6961600000000001,0.22138000000000002,0.7305120464,0.17616,0.05138,0.1835,0.52,0.17,0.5470831747,0.6961600000000001,0.22138000000000002,0.7305120464,0.17616,0.05138,0.1835,0.52,0.17,0.5470831747
2020-08-04 02:00:00,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747
2020-08-04 02:30:00,0.7014400000000001,0.22292,0.7360104619000001,0.18144000000000002,0.05292,0.189,0.52,0.17,0.5470831747,0.7014400000000001,0.22292,0.7360104619000001,0.18144000000000002,0.05292,0.189,0.52,0.17,0.5470831747
2020-08-04 03:00:00,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747,0.70528,0.22404000000000002,0.7400093243,0.18528000000000003,0.054040000000000005,0.193,0.52,0.17,0.5470831747
2020-08-04 03:30:00,0.74192,0.22306,0.7747264356,0.18192000000000003,0.05306,0.1895,0.56,0.17,0.5852349955,0.74192,0.22306,0.7747264356,0.18192000000000003,0.05306,0.1895,0.56,0.17,0.5852349955
2020-08-04 04:00:00,0.74528,0.20404000000000003,0.7727060243,0.18528000000000003,0.054040000000000005,0.193,0.56,0.15,0.5797413216,0.74528,0.21404,0.7754066030000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.16,0.5824087911
2020-08-04 04:30:00,0.72192,0.20306000000000002,0.7499345638,0.18192000000000003,0.05306,0.1895,0.54,0.15,0.5604462508,0.72192,0.21306000000000003,0.7527038262,0.18192000000000003,0.05306,0.1895,0.54,0.16,0.5632051136
2020-08-04 05:00:00,0.72528,0.20404000000000003,0.7534344032,0.18528000000000003,0.054040000000000005,0.193,0.54,0.15,0.5604462508,0.72528,0.21404,0.7562038085,0.18528000000000003,0.054040000000000005,0.193,0.54,0.16,0.5632051136
2020-08-04 05:30:00,0.76192,0.19306,0.7859988868000001,0.18192000000000003,0.05306,0.1895,0.58,0.14,0.5966573556,0.76192,0.20306000000000002,0.7885147113000001,0.18192000000000003,0.05306,0.1895,0.58,0.15,0.599082632
2020-08-04 06:00:00,0.7652800000000001,0.20404000000000003,0.7920137625,0.18528000000000003,0.054040000000000005,0.193,0.58,0.15,0.599082632,0.7652800000000001,0.21404,0.7946487274,0.18528000000000003,0.054040000000000005,0.193,0.58,0.16,0.6016643583
2020-08-04 06:30:00,0.8219200000000001,0.23306000000000002,0.8543239725,0.18192000000000003,0.05306,0.1895,0.64,0.18,0.6648308055000001,0.8219200000000001,0.23306000000000002,0.8543239725,0.18192000000000003,0.05306,0.1895,0.64,0.18,0.6648308055000001
2020-08-04 07:00:00,0.8776,0.2518,0.9130087623,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.2,0.7280109889,0.8776,0.2518,0.9130087623,0.1776,0.051800000000000006,0.185,0.7000000000000001,0.2,0.7280109889
2020-08-04 07:30:00,0.9736,0.24480000000000002,1.0039043779,0.15360000000000001,0.0448,0.16,0.8200000000000001,0.2,0.8440379138,0.9636,0.24480000000000002,0.9942092335,0.15360000000000001,0.0448,0.16,0.81,0.2,0.8343260753
2020-08-04 08:00:00,1.02176,0.25718,1.0536294652,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.21,0.8852683209000001,1.02176,0.26718000000000003,1.0561148848,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.22,0.8876936408
2020-08-04 08:30:00,1.11648,0.29564,1.1549591335,0.15648,0.04564000000000001,0.163,0.96,0.25,0.9920181450000001,1.11648,0.30564,1.1575592425,0.15648,0.04564000000000001,0.163,0.96,0.26,0.9945853407
2020-08-04 09:00:00,1.15176,0.31718,1.1946356139,0.16176000000000001,0.04718000000000001,0.1685,0.99,0.27,1.0261578826,1.14176,0.32718,1.1877132019,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.28,1.0192153845
2020-08-04 09:30:00,1.15024,0.35382,1.2034287058,0.15024,0.043820000000000005,0.1565,1.0,0.31,1.0469479452,1.15024,0.36382000000000003,1.2064066686000001,0.15024,0.043820000000000005,0.1565,1.0,0.32,1.0499523799
2020-08-04 10:00:00,1.14176,0.31718,1.1849974894,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.27,1.0165136497,1.14176,0.32718,1.1877132019,0.16176000000000001,0.04718000000000001,0.1685,0.98,0.28,1.0192153845
2020-08-04 10:30:00,1.02072,0.29396,1.0622061005,0.15072000000000002,0.043960000000000006,0.157,0.87,0.25,0.9052071586,1.02072,0.30396,1.0650169013,0.15072000000000002,0.043960000000000006,0.157,0.87,0.26,0.9080198236
2020-08-04 11:00:00,0.9617600000000001,0.32718,1.0158883059,0.16176000000000001,0.04718000000000001,0.1685,0.8,0.28,0.847584804,0.9617600000000001,0.33718000000000004,1.0191529081,0.16176000000000001,0.04718000000000001,0.1685,0.8,0.29,0.850940656
2020-08-04 11:30:00,1.046,0.3355,1.0984881656,0.156,0.0455,0.1625,0.89,0.29,0.9360555539000001,1.036,0.34550000000000003,1.0920926014,0.156,0.0455,0.1625,0.88,0.30000000000000004,0.9297311439
2020-08-04 12:00:00,1.0656,0.3408,1.118770754,0.1056,0.0308,0.11,0.96,0.31,1.0088111815,1.0556,0.3508,1.11236325,0.1056,0.0308,0.11,0.9500000000000001,0.32,1.0024470061
2020-08-04 12:30:00,1.03544,0.37242000000000003,1.1003784122,0.14544,0.042420000000000006,0.1515,0.89,0.33,0.9492101980000001,1.03544,0.38242000000000004,1.1038029942,0.14544,0.042420000000000006,0.1515,0.89,0.34,0.9527329112
2020-08-04 13:00:00,0.996,0.34550000000000003,1.0542230551,0.156,0.0455,0.1625,0.84,0.30000000000000004,0.8919641248,0.996,0.35550000000000004,1.0575425523,0.156,0.0455,0.1625,0.84,0.31,0.8953770156
2020-08-04 13:30:00,0.80264,0.27452000000000004,0.8482878049,0.15264000000000003,0.044520000000000004,0.159,0.65,0.23,0.6894925670000001,0.80264,0.28452000000000005,0.8515765380000001,0.15264000000000003,0.044520000000000004,0.159,0.65,0.24,0.6928924881
2020-08-04 14:00:00,0.936,0.3255,0.990982467,0.156,0.0455,0.1625,0.78,0.28,0.8287339742000001,0.936,0.3355,0.9943119480000001,0.156,0.0455,0.1625,0.78,0.29,0.8321658489
2020-08-04 14:30:00,0.9035200000000001,0.35186,0.9696153103,0.14352,0.04186,0.1495,0.76,0.31,0.8207923002,0.9035200000000001,0.37186,0.9770507919,0.14352,0.04186,0.1495,0.76,0.33,0.8285529555000001
2020-08-04 15:00:00,0.8840800000000001,0.32494,0.9419041618,0.15408000000000002,0.04494,0.1605,0.73,0.28,0.7818567644000001,0.8840800000000001,0.33494,0.9454005765000001,0.15408000000000002,0.04494,0.1605,0.73,0.29,0.7854934755
2020-08-04 15:30:00,0.9316000000000001,0.3113,0.9822353333,0.1416,0.0413,0.14750000000000002,0.79,0.27,0.8348652586,0.9316000000000001,0.32130000000000003,0.9854502778,0.1416,0.0413,0.14750000000000002,0.79,0.28,0.8381527307000001
2020-08-04 16:00:00,0.97496,0.33228,1.0300276695,0.14496,0.042280000000000005,0.151,0.8300000000000001,0.29,0.8792041856,0.97496,0.34228000000000003,1.0332969563,0.14496,0.042280000000000005,0.151,0.8300000000000001,0.30000000000000004,0.8825531145000001
2020-08-04 16:30:00,1.01544,0.34242,1.0716201986,0.14544,0.042420000000000006,0.1515,0.87,0.30000000000000004,0.920271699,1.01544,0.36242,1.0781774668,0.14544,0.042420000000000006,0.1515,0.87,0.32,0.926984358
2020-08-04 17:00:00,1.06544,0.32242000000000004,1.1131563457,0.14544,0.042420000000000006,0.1515,0.92,0.28,0.9616652224000001,1.06544,0.33242000000000005,1.1160938357,0.14544,0.042420000000000006,0.1515,0.92,0.29,0.9646242792
2020-08-04 17:30:00,1.15712,0.24666000000000002,1.1831178513,0.057120000000000004,0.01666,0.059500000000000004,1.1,0.23,1.1237882363,1.15712,0.25666,1.1852430341,0.057120000000000004,0.01666,0.059500000000000004,1.1,0.24,1.1258774356
2020-08-04 18:00:00,1.11176,0.24968,1.139451798,0.10176,0.02968,0.106,1.01,0.22,1.0336827366,1.11176,0.25968,1.1416847201,0.10176,0.02968,0.106,1.01,0.23,1.035857133
2020-08-04 18:30:00,1.11872,0.24296,1.1447986723,0.07872000000000001,0.02296,0.082,1.04,0.22,1.0630145813,1.11872,0.25296,1.1469625975,0.07872000000000001,0.02296,0.082,1.04,0.23,1.0651291002
2020-08-04 19:00:00,1.20248,0.21114000000000002,1.2208760175,0.07248,0.021140000000000003,0.0755,1.13,0.19,1.1458621209,1.20248,0.22114000000000003,1.2226451039,0.07248,0.021140000000000003,0.0755,1.13,0.2,1.1475626345
2020-08-04 19:30:00,1.21664,0.20652,1.2340435163,0.05664,0.01652,0.059000000000000004,1.16,0.19,1.1754573578,1.21664,0.21652000000000002,1.2357563676,0.05664,0.01652,0.059000000000000004,1.16,0.2,1.1771151176
2020-08-04 20:00:00,1.16048,0.24264000000000002,1.185574966,0.18048,0.052640000000000006,0.188,0.98,0.19,0.9982484661000001,1.15048,0.25264000000000003,1.1778926946000001,0.18048,0.052640000000000006,0.188,0.97,0.2,0.990403958
2020-08-04 20:30:00,1.09496,0.24978000000000003,1.1230883536,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.19,0.9100549434,1.09496,0.25978,1.125354633,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.2,0.9121951546
2020-08-04 21:00:00,1.09784,0.24062000000000003,1.1238997509,0.20784000000000002,0.06062000000000001,0.2165,0.89,0.18,0.9080198236,1.09784,0.26062,1.1283507655,0.20784000000000002,0.06062000000000001,0.2165,0.89,0.2,0.9121951546
2020-08-04 21:30:00,1.07448,0.23964000000000002,1.1008790124,0.20448000000000002,0.059640000000000006,0.213,0.87,0.18,0.8884255737000001,1.07448,0.25964000000000004,1.1054049937000001,0.20448000000000002,0.059640000000000006,0.213,0.87,0.2,0.8926925563
2020-08-04 22:00:00,1.02736,0.24048000000000003,1.0551299446,0.20736000000000002,0.060480000000000006,0.216,0.8200000000000001,0.18,0.8395236745,1.01736,0.26048000000000004,1.050176747,0.20736000000000002,0.060480000000000006,0.216,0.81,0.2,0.8343260753
2020-08-04 22:30:00,0.9625600000000001,0.22908,0.9894439853,0.20256000000000002,0.05908000000000001,0.211,0.76,0.17,0.7787810989,0.9625600000000001,0.22908,0.9894439853,0.20256000000000002,0.05908000000000001,0.211,0.76,0.17,0.7787810989
2020-08-04 23:00:00,0.8573600000000001,0.23048000000000002,0.8877990764,0.20736000000000002,0.060480000000000006,0.216,0.65,0.17,0.6718630813,0.8473600000000001,0.23048000000000002,0.8781457738,0.20736000000000002,0.060480000000000006,0.216,0.64,0.17,0.6621933252000001
2020-08-04 23:30:00,0.78256,0.22908,0.8154003924000001,0.20256000000000002,0.05908000000000001,0.211,0.58,0.17,0.6044005295,0.78256,0.24908000000000002,0.8212435692000001,0.20256000000000002,0.05908000000000001,0.211,0.58,0.19,0.6103277808
2020-08-05 00:00:00,0.7173600000000001,0.23048000000000002,0.7534762106,0.20736000000000002,0.060480000000000006,0.216,0.51,0.17,0.5375872022,0.7173600000000001,0.23048000000000002,0.7534762106,0.20736000000000002,0.060480000000000006,0.216,0.51,0.17,0.5375872022
2020-08-05 00:30:00,0.6810400000000001,0.22572000000000003,0.7174712538,0.19104000000000002,0.055720000000000006,0.199,0.49,0.17,0.5186520992,0.6810400000000001,0.22572000000000003,0.7174712538,0.19104000000000002,0.055720000000000006,0.199,0.49,0.17,0.5186520992
2020-08-05 01:00:00,0.6748000000000001,0.22390000000000002,0.7109755622,0.18480000000000002,0.0539,0.1925,0.49,0.17,0.5186520992,0.6748000000000001,0.22390000000000002,0.7109755622,0.18480000000000002,0.0539,0.1925,0.49,0.17,0.5186520992
2020-08-05 01:30:00,0.70096,0.22278,0.7355106050000001,0.18096,0.05278000000000001,0.1885,0.52,0.17,0.5470831747,0.69096,0.22278,0.7259866734,0.18096,0.05278000000000001,0.1885,0.51,0.17,0.5375872022
2020-08-05 02:00:00,0.72528,0.22404000000000002,0.7590948557,0.18528000000000003,0.054040000000000005,0.193,0.54,0.17,0.5661271942,0.72528,0.22404000000000002,0.7590948557,0.18528000000000003,0.054040000000000005,0.193,0.54,0.17,0.5661271942
2020-08-05 02:30:00,0.6988800000000001,0.21634,0.7315984213000001,0.15888000000000002,0.046340000000000006,0.1655,0.54,0.17,0.5661271942,0.6988800000000001,0.21634,0.7315984213000001,0.15888000000000002,0.046340000000000006,0.1655,0.54,0.17,0.5661271942
2020-08-05 03:00:00,0.7022400000000001,0.21732,0.7350979527,0.16224000000000002,0.04732,0.169,0.54,0.17,0.5661271942,0.7022400000000001,0.21732,0.7350979527,0.16224000000000002,0.04732,0.169,0.54,0.17,0.5661271942
2020-08-05 03:30:00,0.73936,0.21648,0.7704004154,0.15936,0.04648,0.166,0.58,0.17,0.6044005295,0.72936,0.21648,0.7608085173,0.15936,0.04648,0.166,0.5700000000000001,0.17,0.5948108943
2020-08-05 04:00:00,0.74224,0.18732000000000001,0.7655122468000001,0.16224000000000002,0.04732,0.169,0.58,0.14,0.5966573556,0.7322400000000001,0.21732,0.7638084838,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.17,0.5948108943
2020-08-05 04:30:00,0.73936,0.18648,0.7625142622000001,0.15936,0.04648,0.166,0.58,0.14,0.5966573556,0.72936,0.21648,0.7608085173,0.15936,0.04648,0.166,0.5700000000000001,0.17,0.5948108943
2020-08-05 05:00:00,0.74224,0.19732000000000002,0.7680204424,0.16224000000000002,0.04732,0.169,0.58,0.15,0.599082632,0.7322400000000001,0.21732,0.7638084838,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.17,0.5948108943
2020-08-05 05:30:00,0.73936,0.19648000000000002,0.7650213069,0.15936,0.04648,0.166,0.58,0.15,0.599082632,0.72936,0.21648,0.7608085173,0.15936,0.04648,0.166,0.5700000000000001,0.17,0.5948108943
2020-08-05 06:00:00,0.7222400000000001,0.20732,0.7514068139000001,0.16224000000000002,0.04732,0.169,0.56,0.16,0.5824087911,0.7222400000000001,0.21732,0.7542271541000001,0.16224000000000002,0.04732,0.169,0.56,0.17,0.5852349955
2020-08-05 06:30:00,0.7893600000000001,0.20648000000000002,0.8159186234,0.15936,0.04648,0.166,0.63,0.16,0.65,0.77936,0.21648,0.8088668617,0.15936,0.04648,0.166,0.62,0.17,0.6428841264
2020-08-05 07:00:00,0.8722400000000001,0.23732000000000003,0.9039487817,0.16224000000000002,0.04732,0.169,0.71,0.19,0.734982993,0.8622400000000001,0.24732,0.8970089186,0.16224000000000002,0.04732,0.169,0.7000000000000001,0.2,0.7280109889
2020-08-05 07:30:00,0.9493600000000001,0.25648000000000004,0.9833953427000001,0.15936,0.04648,0.166,0.79,0.21,0.8174350127000001,0.9493600000000001,0.26648,0.9860507086,0.15936,0.04648,0.166,0.79,0.22,0.8200609733
2020-08-05 08:00:00,1.00224,0.25732000000000005,1.0347456692,0.16224000000000002,0.04732,0.169,0.84,0.21,0.8658521814,0.9922400000000001,0.26732,1.0276187036,0.16224000000000002,0.04732,0.169,0.8300000000000001,0.22,0.8586617495000001
2020-08-05 08:30:00,1.076,0.3055,1.1185286094,0.156,0.0455,0.1625,0.92,0.26,0.9560334722,1.066,0.3155,1.1117087074,0.156,0.0455,0.1625,0.91,0.27,0.9492101980000001
2020-08-05 09:00:00,1.11176,0.32718,1.1589033825,0.16176000000000001,0.04718000000000001,0.1685,0.9500000000000001,0.28,0.990403958,1.10176,0.33718000000000004,1.1522002647,0.16176000000000001,0.04718000000000001,0.1685,0.9400000000000001,0.29,0.9837174391000001
2020-08-05 09:30:00,1.12648,0.32564000000000004,1.172603343,0.15648,0.04564000000000001,0.163,0.97,0.28,1.0096038827,1.11648,0.33564000000000005,1.1658395258,0.15648,0.04564000000000001,0.163,0.96,0.29,1.0028459503
2020-08-05 10:00:00,1.01224,0.29732000000000003,1.0550018957,0.16224000000000002,0.04732,0.169,0.85,0.25,0.8860022573,1.01224,0.31732000000000005,1.0608118589,0.16224000000000002,0.04732,0.169,0.85,0.27,0.8918520057
2020-08-05 10:30:00,0.9864800000000001,0.29564,1.0298280439,0.15648,0.04564000000000001,0.163,0.8300000000000001,0.25,0.8668333173,0.9864800000000001,0.31564000000000003,1.0357467837,0.15648,0.04564000000000001,0.163,0.8300000000000001,0.27,0.872811549
2020-08-05 11:00:00,1.02224,0.31732000000000005,1.0703581644,0.16224000000000002,0.04732,0.169,0.86,0.27,0.9013878189000001,1.02224,0.32732,1.0733652687,0.16224000000000002,0.04732,0.169,0.86,0.28,0.9044335244
2020-08-05 11:30:00,1.03744,0.30592,1.0816047337,0.15744000000000002,0.04592,0.164,0.88,0.26,0.9176055798,1.03744,0.31592000000000003,1.0844755414,0.15744000000000002,0.04592,0.164,0.88,0.27,0.9204890005
2020-08-05 12:00:00,0.99272,0.30746,1.0392423442,0.16272,0.04746,0.1695,0.8300000000000001,0.26,0.8697700846,0.99272,0.31746,1.042244621,0.16272,0.04746,0.1695,0.8300000000000001,0.27,0.872811549
2020-08-05 12:30:00,0.91888,0.30634,0.9685993238,0.15888000000000002,0.046340000000000006,0.1655,0.76,0.26,0.8032434251,0.91888,0.31634,0.9718083402000001,0.15888000000000002,0.046340000000000006,0.1655,0.76,0.27,0.8065358021
2020-08-05 13:00:00,0.8817600000000001,0.30718,0.9337345715,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.26,0.7655063684000001,0.8817600000000001,0.31718,0.9370719556,0.16176000000000001,0.04718000000000001,0.1685,0.72,0.27,0.7689603371
2020-08-05 13:30:00,0.9284,0.2662,0.9658100227,0.1584,0.046200000000000005,0.165,0.77,0.22,0.8008120878,0.9284,0.2762,0.9686139582000001,0.1584,0.046200000000000005,0.165,0.77,0.23,0.8036168241
2020-08-05 14:00:00,1.01128,0.29704,1.0540018975,0.16128,0.047040000000000005,0.168,0.85,0.25,0.8860022573,1.01128,0.30704000000000004,1.056863662,0.16128,0.047040000000000005,0.168,0.85,0.26,0.8888756943
2020-08-05 14:30:00,1.06888,0.34634000000000004,1.123590606,0.15888000000000002,0.046340000000000006,0.1655,0.91,0.30000000000000004,0.9581753493,1.06888,0.36634000000000005,1.1299156827,0.15888000000000002,0.046340000000000006,0.1655,0.91,0.32,0.9646242792
2020-08-05 15:00:00,0.99272,0.32746000000000003,1.0453339419,0.16272,0.04746,0.1695,0.8300000000000001,0.28,0.8759566199000001,0.98272,0.33746000000000004,1.0390466063,0.16272,0.04746,0.1695,0.8200000000000001,0.29,0.8697700846
2020-08-05 15:30:00,0.9476,0.2943,0.9922490867,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8300000000000001,0.26,0.8697700846,0.9376000000000001,0.3043,0.9857445156,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8200000000000001,0.27,0.8633075929
2020-08-05 16:00:00,0.85696,0.28828000000000004,0.9041492133000001,0.09696,0.028280000000000003,0.101,0.76,0.26,0.8032434251,0.84696,0.28828000000000004,0.8946768132,0.09696,0.028280000000000003,0.101,0.75,0.26,0.7937883849
2020-08-05 16:30:00,0.9250400000000001,0.25772,0.9602700662,0.09504000000000001,0.02772,0.099,0.8300000000000001,0.23,0.86127812,0.9250400000000001,0.26772,0.9630020768,0.09504000000000001,0.02772,0.099,0.8300000000000001,0.24,0.8640023148
2020-08-05 17:00:00,0.9879200000000001,0.23856000000000002,1.0163153054,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.89,0.21,0.9144397192,0.9879200000000001,0.24856000000000003,1.0187089869000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.89,0.22,0.9167878708
2020-08-05 17:30:00,1.14504,0.23772000000000001,1.1694560274,0.09504000000000001,0.02772,0.099,1.05,0.21,1.0707940979,1.14504,0.24772000000000002,1.1715296838,0.09504000000000001,0.02772,0.099,1.05,0.22,1.0728000746
2020-08-05 18:00:00,1.17792,0.23856000000000002,1.2018345976,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.21,1.1002272493,1.17792,0.24856000000000003,1.2038594602,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.22,1.1021796587
2020-08-05 18:30:00,1.18504,0.23772000000000001,1.2086482532,0.09504000000000001,0.02772,0.099,1.09,0.21,1.1100450441,1.18504,0.24772000000000002,1.2106547815,0.09504000000000001,0.02772,0.099,1.09,0.22,1.1119802157
2020-08-05 19:00:00,1.16792,0.20856000000000002,1.1863955496,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.07,0.18,1.0850345617,1.15792,0.21856,1.1783663267,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.06,0.19,1.0768936809
2020-08-05 19:30:00,1.18952,0.21486000000000002,1.208769064,0.11952000000000002,0.03486,0.1245,1.07,0.18,1.0850345617,1.1795200000000001,0.22486000000000003,1.2007620289,0.11952000000000002,0.03486,0.1245,1.06,0.19,1.0768936809
2020-08-05 20:00:00,1.16624,0.25432000000000005,1.1936475192,0.18624000000000002,0.05432000000000001,0.194,0.98,0.2,1.00019998,1.15624,0.26432,1.1860674517,0.18624000000000002,0.05432000000000001,0.194,0.97,0.21,0.9924716621
2020-08-05 20:30:00,1.1,0.2525,1.1286081029,0.18,0.052500000000000005,0.1875,0.92,0.2,0.9414881837,1.1,0.2625,1.1308873728,0.18,0.052500000000000005,0.1875,0.92,0.21,0.9436630755000001
2020-08-05 21:00:00,1.06576,0.25418,1.095651336,0.18576,0.054180000000000006,0.1935,0.88,0.2,0.9024411338,1.06576,0.26418,1.0980143214,0.18576,0.054180000000000006,0.1935,0.88,0.21,0.9047098983
2020-08-05 21:30:00,1.06048,0.26264000000000004,1.0925189243,0.18048,0.052640000000000006,0.188,0.88,0.21,0.9047098983,1.06048,0.27264000000000005,1.0949659355,0.18048,0.052640000000000006,0.188,0.88,0.22,0.9070832376
2020-08-05 22:00:00,1.02576,0.23418000000000003,1.052152009,0.18576,0.054180000000000006,0.1935,0.84,0.18,0.8590692638,1.02576,0.24418,1.0544228042,0.18576,0.054180000000000006,0.1935,0.84,0.19,0.8612200648
2020-08-05 22:30:00,0.9604800000000001,0.23264,0.9882525993000001,0.18048,0.052640000000000006,0.188,0.78,0.18,0.8004998438,0.9504800000000001,0.24264000000000002,0.9809619768000001,0.18048,0.052640000000000006,0.188,0.77,0.19,0.7930952024
2020-08-05 23:00:00,0.8752800000000001,0.23404000000000003,0.9060296905,0.18528000000000003,0.054040000000000005,0.193,0.6900000000000001,0.18,0.7130918594,0.8752800000000001,0.24404,0.9086641844000001,0.18528000000000003,0.054040000000000005,0.193,0.6900000000000001,0.19,0.7156814934
2020-08-05 23:30:00,0.8009600000000001,0.21278000000000002,0.8287413650000001,0.18096,0.05278000000000001,0.1885,0.62,0.16,0.6403124237000001,0.8009600000000001,0.22278,0.8313650522,0.18096,0.05278000000000001,0.1885,0.62,0.17,0.6428841264
2020-08-06 00:00:00,0.7157600000000001,0.21418,0.7471180964,0.18576,0.054180000000000006,0.1935,0.53,0.16,0.5536244214,0.70576,0.22418000000000002,0.7405091829,0.18576,0.054180000000000006,0.1935,0.52,0.17,0.5470831747
2020-08-06 00:30:00,0.6833600000000001,0.21348000000000003,0.7159291864,0.18336000000000002,0.05348000000000001,0.191,0.5,0.16,0.5249761899000001,0.6833600000000001,0.22348,0.7189744084,0.18336000000000002,0.05348000000000001,0.191,0.5,0.17,0.5281098371
2020-08-06 01:00:00,0.6852800000000001,0.19404000000000002,0.7122220159,0.18528000000000003,0.054040000000000005,0.193,0.5,0.14,0.5192301994,0.6752800000000001,0.20404000000000003,0.705432775,0.18528000000000003,0.054040000000000005,0.193,0.49,0.15,0.512445119
2020-08-06 01:30:00,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994,0.6733600000000001,0.20348000000000002,0.7034328682000001,0.18336000000000002,0.05348000000000001,0.191,0.49,0.15,0.512445119
2020-08-06 02:00:00,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994,0.6804800000000001,0.18264000000000002,0.7045639786,0.18048,0.052640000000000006,0.188,0.5,0.13,0.5166236541
2020-08-06 02:30:00,0.67032,0.18676,0.6958507024,0.16032000000000002,0.04676,0.167,0.51,0.14,0.5288667129,0.67032,0.20676000000000003,0.7014831431,0.16032000000000002,0.04676,0.167,0.51,0.16,0.5345091206
2020-08-06 03:00:00,0.6632,0.18760000000000002,0.6892227506,0.1632,0.0476,0.17,0.5,0.14,0.5192301994,0.6732,0.18760000000000002,0.6988504847,0.1632,0.0476,0.17,0.51,0.14,0.5288667129
2020-08-06 03:30:00,0.6908000000000001,0.1869,0.715636954,0.1608,0.046900000000000004,0.1675,0.53,0.14,0.5481788029,0.6908000000000001,0.1869,0.715636954,0.1608,0.046900000000000004,0.1675,0.53,0.14,0.5481788029
2020-08-06 04:00:00,0.6932,0.18760000000000002,0.7181364773000001,0.1632,0.0476,0.17,0.53,0.14,0.5481788029,0.6932,0.18760000000000002,0.7181364773000001,0.1632,0.0476,0.17,0.53,0.14,0.5481788029
2020-08-06 04:30:00,0.6732,0.18760000000000002,0.6988504847,0.1632,0.0476,0.17,0.51,0.14,0.5288667129,0.6732,0.18760000000000002,0.6988504847,0.1632,0.0476,0.17,0.51,0.14,0.5288667129
2020-08-06 05:00:00,0.6736800000000001,0.18774000000000002,0.6993504486000001,0.16368000000000002,0.047740000000000005,0.1705,0.51,0.14,0.5288667129,0.6736800000000001,0.18774000000000002,0.6993504486000001,0.16368000000000002,0.047740000000000005,0.1705,0.51,0.14,0.5288667129
2020-08-06 05:30:00,0.70176,0.18718,0.7262943274,0.16176000000000001,0.04718000000000001,0.1685,0.54,0.14,0.5578530272000001,0.70176,0.18718,0.7262943274,0.16176000000000001,0.04718000000000001,0.1685,0.54,0.14,0.5578530272000001
2020-08-06 06:00:00,0.7136800000000001,0.18774000000000002,0.7379603309,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.14,0.5675385449,0.7136800000000001,0.18774000000000002,0.7379603309,0.16368000000000002,0.047740000000000005,0.1705,0.55,0.14,0.5675385449
2020-08-06 06:30:00,0.7512800000000001,0.18704,0.7742128906,0.16128,0.047040000000000005,0.168,0.59,0.14,0.6063827174,0.74128,0.18704,0.7645129168,0.16128,0.047040000000000005,0.168,0.58,0.14,0.5966573556
2020-08-06 07:00:00,0.8141600000000001,0.18788000000000002,0.83555694,0.16416,0.047880000000000006,0.171,0.65,0.14,0.6649060084,0.8141600000000001,0.18788000000000002,0.83555694,0.16416,0.047880000000000006,0.171,0.65,0.14,0.6649060084
2020-08-06 07:30:00,0.94176,0.22718000000000002,0.9687737868,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.18,0.8004998438,0.94176,0.23718000000000003,0.9711674675,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.19,0.8028075735
2020-08-06 08:00:00,0.9932000000000001,0.2376,1.0212247549,0.1632,0.0476,0.17,0.8300000000000001,0.19,0.8514693183,0.9932000000000001,0.24760000000000001,1.0235975772,0.1632,0.0476,0.17,0.8300000000000001,0.2,0.8537564055
2020-08-06 08:30:00,1.0208,0.2669,1.0551152781,0.1608,0.046900000000000004,0.1675,0.86,0.22,0.8876936408,1.0208,0.27690000000000003,1.0576891084,0.1608,0.046900000000000004,0.1675,0.86,0.23,0.8902246907
2020-08-06 09:00:00,1.00272,0.26746000000000003,1.0377775532,0.16272,0.04746,0.1695,0.84,0.22,0.8683317338000001,1.00272,0.27746000000000004,1.0403996588,0.16272,0.04746,0.1695,0.84,0.23,0.8709190548
2020-08-06 09:30:00,1.02744,0.32592000000000004,1.0778946145,0.15744000000000002,0.04592,0.164,0.87,0.28,0.9139474821,1.02744,0.33592000000000005,1.0809603138,0.15744000000000002,0.04592,0.164,0.87,0.29,0.9170605214
2020-08-06 10:00:00,0.9817600000000001,0.29718,1.0257527236,0.16176000000000001,0.04718000000000001,0.1685,0.8200000000000001,0.25,0.8572630868000001,0.9817600000000001,0.30718,1.0286944396,0.16176000000000001,0.04718000000000001,0.1685,0.8200000000000001,0.26,0.8602325267
2020-08-06 10:30:00,0.8874400000000001,0.28592,0.9323625904,0.15744000000000002,0.04592,0.164,0.73,0.24,0.7684399781,0.8874400000000001,0.29592,0.935477632,0.15744000000000002,0.04592,0.164,0.73,0.25,0.7716216690000001
2020-08-06 11:00:00,0.9617600000000001,0.31718,1.0127119284,0.16176000000000001,0.04718000000000001,0.1685,0.8,0.27,0.8443340571,0.95176,0.32718,1.0064262765,0.16176000000000001,0.04718000000000001,0.1685,0.79,0.28,0.8381527307000001
2020-08-06 11:30:00,0.9869600000000001,0.31578,1.0362466164,0.15696000000000002,0.04578,0.1635,0.8300000000000001,0.27,0.872811549,0.97696,0.32578,1.0298463235,0.15696000000000002,0.04578,0.1635,0.8200000000000001,0.28,0.8664871609
2020-08-06 12:00:00,0.93176,0.33718000000000004,0.9908920476,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.29,0.8228000972,0.93176,0.34718000000000004,0.9943393033000001,0.16176000000000001,0.04718000000000001,0.1685,0.77,0.30000000000000004,0.8263776376
2020-08-06 12:30:00,0.9093600000000001,0.34648,0.9731310292,0.15936,0.04648,0.166,0.75,0.30000000000000004,0.8077747211,0.89936,0.35648,0.9674328917,0.15936,0.04648,0.166,0.74,0.31,0.8023091673
2020-08-06 13:00:00,0.87128,0.32704000000000005,0.9306363414000001,0.16128,0.047040000000000005,0.168,0.71,0.28,0.7632168761,0.86128,0.33704,0.9248779379000001,0.16128,0.047040000000000005,0.168,0.7000000000000001,0.29,0.7576938696000001
2020-08-06 13:30:00,0.8374400000000001,0.30592,0.8915676082,0.15744000000000002,0.04592,0.164,0.68,0.26,0.7280109889,0.8374400000000001,0.30592,0.8915676082,0.15744000000000002,0.04592,0.164,0.68,0.26,0.7280109889
2020-08-06 14:00:00,0.8812800000000001,0.31704000000000004,0.9365729016000001,0.16128,0.047040000000000005,0.168,0.72,0.27,0.7689603371,0.8812800000000001,0.32704000000000005,0.9400051064,0.16128,0.047040000000000005,0.168,0.72,0.28,0.7725283166
2020-08-06 14:30:00,0.8674400000000001,0.31592000000000003,0.9231779893000001,0.15744000000000002,0.04592,0.164,0.71,0.27,0.7596051606,0.8674400000000001,0.32592000000000004,0.9266477216000001,0.15744000000000002,0.04592,0.164,0.71,0.28,0.7632168761
2020-08-06 15:00:00,0.9312800000000001,0.29704,0.977504578,0.16128,0.047040000000000005,0.168,0.77,0.25,0.8095677859,0.9212800000000001,0.30704000000000004,0.9710975234,0.16128,0.047040000000000005,0.168,0.76,0.26,0.8032434251
2020-08-06 15:30:00,0.9579200000000001,0.29606000000000005,1.0026276727,0.15792,0.046060000000000004,0.1645,0.8,0.25,0.8381527307000001,0.9479200000000001,0.30606,0.9961049393,0.15792,0.046060000000000004,0.1645,0.79,0.26,0.8316850365
2020-08-06 16:00:00,1.01128,0.31704000000000004,1.0598120588,0.16128,0.047040000000000005,0.168,0.85,0.27,0.8918520057,1.01128,0.33704,1.0659658531,0.16128,0.047040000000000005,0.168,0.85,0.29,0.8981091248
2020-08-06 16:30:00,1.02888,0.31634,1.076413048,0.15888000000000002,0.046340000000000006,0.1655,0.87,0.27,0.910933587,1.02888,0.33634000000000003,1.0824595374000001,0.15888000000000002,0.046340000000000006,0.1655,0.87,0.29,0.9170605214
2020-08-06 17:00:00,1.03176,0.28718000000000005,1.070981349,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.24,0.9024965374,1.03176,0.29718,1.0737060352,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.25,0.9052071586
2020-08-06 17:30:00,1.06984,0.27662000000000003,1.1050231898,0.15984,0.04662,0.1665,0.91,0.23,0.9386160024,1.06984,0.28662000000000004,1.1075688015,0.15984,0.04662,0.1665,0.91,0.24,0.9411163584000001
2020-08-06 18:00:00,1.14224,0.27732,1.1754227325,0.16224000000000002,0.04732,0.169,0.98,0.23,1.0066280346,1.13224,0.28732,1.1681267911,0.16224000000000002,0.04732,0.169,0.97,0.24,0.9992497185
2020-08-06 18:30:00,1.14984,0.24662000000000003,1.1759904124,0.15984,0.04662,0.1665,0.99,0.2,1.01,1.13984,0.26662,1.1706072996999999,0.15984,0.04662,0.1665,0.98,0.22,1.0043903624
2020-08-06 19:00:00,1.19464,0.23052000000000003,1.2166775251,0.10464000000000001,0.030520000000000002,0.109,1.09,0.2,1.1081967334,1.19464,0.25052,1.22062484,0.10464000000000001,0.030520000000000002,0.109,1.09,0.22,1.1119802157
2020-08-06 19:30:00,1.22928,0.25604000000000005,1.255661499,0.08928000000000001,0.02604,0.093,1.1400000000000001,0.23,1.162970335,1.21928,0.26604,1.2479667464,0.08928000000000001,0.02604,0.093,1.13,0.24,1.1552056094
2020-08-06 20:00:00,1.27312,0.24716000000000002,1.2968895866999999,0.09312000000000001,0.027160000000000004,0.097,1.18,0.22,1.200333287,1.27312,0.25716,1.2988324757,0.09312000000000001,0.027160000000000004,0.097,1.18,0.23,1.2022063051
2020-08-06 20:30:00,1.22832,0.26576,1.2567411826,0.08832000000000001,0.02576,0.092,1.1400000000000001,0.24,1.1649892703,1.22832,0.27576,1.2588938001,0.08832000000000001,0.02576,0.092,1.1400000000000001,0.25,1.1670903992000001
2020-08-06 21:00:00,1.22456,0.23758,1.2473938632000001,0.09456,0.027580000000000004,0.0985,1.13,0.21,1.1493476411,1.23456,0.24758000000000002,1.2591402821,0.09456,0.027580000000000004,0.0985,1.1400000000000001,0.22,1.1610340219
2020-08-06 21:30:00,1.1988,0.2359,1.2217897732,0.0888,0.025900000000000003,0.0925,1.11,0.21,1.129690223,1.1988,0.2459,1.2237598825,0.0888,0.025900000000000003,0.0925,1.11,0.22,1.1315917992
2020-08-06 22:00:00,1.13504,0.21772000000000002,1.1557325815,0.09504000000000001,0.02772,0.099,1.04,0.19,1.0572133181,1.13504,0.23772000000000001,1.15966659,0.09504000000000001,0.02772,0.099,1.04,0.21,1.0609901036
2020-08-06 22:30:00,1.09024,0.21632,1.1114934098,0.09024,0.026320000000000003,0.094,1.0,0.19,1.0178899744,1.08024,0.23632000000000003,1.1057873213,0.09024,0.026320000000000003,0.094,0.99,0.21,1.0120276676
2020-08-06 23:00:00,1.01072,0.24396,1.0397458343000001,0.15072000000000002,0.043960000000000006,0.157,0.86,0.2,0.8829496022000001,1.01072,0.25396,1.0421375149,0.15072000000000002,0.043960000000000006,0.157,0.86,0.21,0.8852683209000001
2020-08-06 23:30:00,0.8314400000000001,0.25292000000000003,0.8690575355,0.18144000000000002,0.05292,0.189,0.65,0.2,0.6800735254,0.8314400000000001,0.26292000000000004,0.8720202979,0.18144000000000002,0.05292,0.189,0.65,0.21,0.6830812543
2020-08-07 00:00:00,0.7548,0.2439,0.7932277416,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.19,0.6008327554,0.7548,0.2639,0.7996038081,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.21,0.6074537019
2020-08-07 00:30:00,0.7224,0.2432,0.7622388077000001,0.1824,0.053200000000000004,0.19,0.54,0.19,0.5724508713,0.7224,0.2632,0.7688536922,0.1824,0.053200000000000004,0.19,0.54,0.21,0.5793962375
2020-08-07 01:00:00,0.7148,0.2439,0.7552656817000001,0.18480000000000002,0.0539,0.1925,0.53,0.19,0.5630275304,0.7148,0.2639,0.7619594805000001,0.18480000000000002,0.0539,0.1925,0.53,0.21,0.5700877125
2020-08-07 01:30:00,0.72192,0.23306000000000002,0.7586075731,0.18192000000000003,0.05306,0.1895,0.54,0.18,0.5692099788,0.72192,0.24306000000000003,0.7617392270000001,0.18192000000000003,0.05306,0.1895,0.54,0.19,0.5724508713
