Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-07 02:00:00,0.7443200000000001,0.23376000000000002,0.7801640853,0.18432,0.05376,0.192,0.56,0.18,0.5882176468,0.7343200000000001,0.23376000000000002,0.7706293532,0.18432,0.05376,0.192,0.55,0.18,0.5787054518
2020-08-07 02:30:00,0.7033600000000001,0.23348000000000002,0.7410993186,0.18336000000000002,0.05348000000000001,0.191,0.52,0.18,0.5502726597,0.7033600000000001,0.23348000000000002,0.7410993186,0.18336000000000002,0.05348000000000001,0.191,0.52,0.18,0.5502726597
2020-08-07 03:00:00,0.70384,0.23362000000000002,0.7415989819000001,0.18384,0.05362,0.1915,0.52,0.18,0.5502726597,0.70384,0.23362000000000002,0.7415989819000001,0.18384,0.05362,0.1915,0.52,0.18,0.5502726597
2020-08-07 03:30:00,0.73192,0.23306000000000002,0.7681300997,0.18192000000000003,0.05306,0.1895,0.55,0.18,0.5787054518,0.73192,0.23306000000000002,0.7681300997,0.18192000000000003,0.05306,0.1895,0.55,0.18,0.5787054518
2020-08-07 04:00:00,0.7343200000000001,0.21376,0.7648001046,0.18432,0.05376,0.192,0.55,0.16,0.5728001397,0.7343200000000001,0.22376000000000001,0.7676551309,0.18432,0.05376,0.192,0.55,0.17,0.5756735186
2020-08-07 04:30:00,0.73192,0.21306000000000003,0.7623001049,0.18192000000000003,0.05306,0.1895,0.55,0.16,0.5728001397,0.73192,0.22306,0.765155311,0.18192000000000003,0.05306,0.1895,0.55,0.17,0.5756735186
2020-08-07 05:00:00,0.7343200000000001,0.19376000000000002,0.759452961,0.18432,0.05376,0.192,0.55,0.14,0.5675385449,0.7343200000000001,0.22376000000000001,0.7676551309,0.18432,0.05376,0.192,0.55,0.17,0.5756735186
2020-08-07 05:30:00,0.73336,0.19348,0.7584532945,0.18336000000000002,0.05348000000000001,0.191,0.55,0.14,0.5675385449,0.73336,0.22348,0.7666552028,0.18336000000000002,0.05348000000000001,0.191,0.55,0.17,0.5756735186
2020-08-07 06:00:00,0.7348,0.19390000000000002,0.7599527946,0.18480000000000002,0.0539,0.1925,0.55,0.14,0.5675385449,0.7348,0.22390000000000002,0.768155095,0.18480000000000002,0.0539,0.1925,0.55,0.17,0.5756735186
2020-08-07 06:30:00,0.7728,0.1904,0.7959095426,0.1728,0.0504,0.18,0.6000000000000001,0.14,0.6161168720000001,0.7628,0.2204,0.7940025189000001,0.1728,0.0504,0.18,0.59,0.17,0.6140032573
2020-08-07 07:00:00,0.8417600000000001,0.20718000000000003,0.8668814509,0.16176000000000001,0.04718000000000001,0.1685,0.68,0.16,0.6985699679,0.8417600000000001,0.21718,0.8693256294,0.16176000000000001,0.04718000000000001,0.1685,0.68,0.17,0.7009279564
2020-08-07 07:30:00,0.94032,0.24676,0.9721585262,0.16032000000000002,0.04676,0.167,0.78,0.2,0.8052328856000001,0.93032,0.25676000000000004,0.9651015491,0.16032000000000002,0.04676,0.167,0.77,0.21,0.7981227976
2020-08-07 08:00:00,0.9917600000000001,0.24718,1.0220987477,0.16176000000000001,0.04718000000000001,0.1685,0.8300000000000001,0.2,0.8537564055,0.9917600000000001,0.25718,1.0245630532,0.16176000000000001,0.04718000000000001,0.1685,0.8300000000000001,0.21,0.8561541917000001
2020-08-07 08:30:00,0.9908,0.27690000000000003,1.0287654009,0.1608,0.046900000000000004,0.1675,0.8300000000000001,0.23,0.86127812,0.9908,0.2869,1.0315019389,0.1608,0.046900000000000004,0.1675,0.8300000000000001,0.24,0.8640023148
2020-08-07 09:00:00,0.94176,0.27718000000000004,0.9817029337000001,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.23,0.8132035416000001,0.94176,0.28718000000000005,0.9845731309,0.16176000000000001,0.04718000000000001,0.1685,0.78,0.24,0.8160882305
2020-08-07 09:30:00,0.9931200000000001,0.35466000000000003,1.0545477941,0.15312,0.044660000000000005,0.1595,0.84,0.31,0.8953770156,0.9931200000000001,0.36466000000000004,1.0579528581,0.15312,0.044660000000000005,0.1595,0.84,0.32,0.8988882022
2020-08-07 10:00:00,1.03032,0.33676,1.0839587631,0.16032000000000002,0.04676,0.167,0.87,0.29,0.9170605214,1.03032,0.34676,1.0871070784,0.16032000000000002,0.04676,0.167,0.87,0.30000000000000004,0.920271699
2020-08-07 10:30:00,0.9112800000000001,0.30704000000000004,0.9616157237,0.16128,0.047040000000000005,0.168,0.75,0.26,0.7937883849,0.9112800000000001,0.31704000000000004,0.9648552223,0.16128,0.047040000000000005,0.168,0.75,0.27,0.7971198153
2020-08-07 11:00:00,0.8608,0.3269,0.9207824119,0.1608,0.046900000000000004,0.1675,0.7000000000000001,0.28,0.753923073,0.8608,0.33690000000000003,0.9243799273000001,0.1608,0.046900000000000004,0.1675,0.7000000000000001,0.29,0.7576938696000001
2020-08-07 11:30:00,0.846,0.3355,0.9100968355,0.156,0.0455,0.1625,0.6900000000000001,0.29,0.748465096,0.836,0.3355,0.9008086645000001,0.156,0.0455,0.1625,0.68,0.29,0.7392563831000001
2020-08-07 12:00:00,0.86936,0.36648000000000003,0.9434481438000001,0.15936,0.04648,0.166,0.71,0.32,0.7787810989,0.86936,0.37648000000000004,0.9473774327000001,0.15936,0.04648,0.166,0.71,0.33,0.7829431652000001
2020-08-07 12:30:00,0.8626400000000001,0.36452,0.9364948478,0.15264000000000003,0.044520000000000004,0.159,0.71,0.32,0.7787810989,0.8626400000000001,0.37452,0.9404323474,0.15264000000000003,0.044520000000000004,0.159,0.71,0.33,0.7829431652000001
2020-08-07 13:00:00,0.8279200000000001,0.34606000000000003,0.8973344137,0.15792,0.046060000000000004,0.1645,0.67,0.30000000000000004,0.7340980861,0.8279200000000001,0.35606000000000004,0.9012381761,0.15792,0.046060000000000004,0.1645,0.67,0.31,0.738241153
2020-08-07 13:30:00,0.7245600000000001,0.30508,0.7861685570000001,0.15456,0.04508,0.161,0.5700000000000001,0.26,0.6264982043,0.7245600000000001,0.31508,0.7901029047,0.15456,0.04508,0.161,0.5700000000000001,0.27,0.6307138812
2020-08-07 14:00:00,0.7384000000000001,0.3462,0.8155298891,0.1584,0.046200000000000005,0.165,0.58,0.30000000000000004,0.6529931087,0.7384000000000001,0.3562,0.8198249813,0.1584,0.046200000000000005,0.165,0.58,0.31,0.6576473219
2020-08-07 14:30:00,0.7331200000000001,0.34466,0.8100959511,0.15312,0.044660000000000005,0.1595,0.58,0.30000000000000004,0.6529931087,0.7331200000000001,0.35466000000000003,0.814400792,0.15312,0.044660000000000005,0.1595,0.58,0.31,0.6576473219
2020-08-07 15:00:00,0.73648,0.31564000000000003,0.8012686191,0.15648,0.04564000000000001,0.163,0.58,0.27,0.6397655821,0.73648,0.33564000000000005,0.8093559168000001,0.15648,0.04564000000000001,0.163,0.58,0.29,0.6484597135
2020-08-07 15:30:00,0.7821600000000001,0.34438,0.8546179556,0.15216000000000002,0.04438,0.1585,0.63,0.30000000000000004,0.697782201,0.7821600000000001,0.35438000000000003,0.8586963666,0.15216000000000002,0.04438,0.1585,0.63,0.31,0.7021395873
2020-08-07 16:00:00,0.786,0.34550000000000003,0.8585838631,0.156,0.0455,0.1625,0.63,0.30000000000000004,0.697782201,0.786,0.35550000000000004,0.8626565075,0.156,0.0455,0.1625,0.63,0.31,0.7021395873
2020-08-07 16:30:00,0.8445600000000001,0.34508000000000005,0.9123386433,0.15456,0.04508,0.161,0.6900000000000001,0.30000000000000004,0.7523961722,0.8445600000000001,0.35508,0.9161677794,0.15456,0.04508,0.161,0.6900000000000001,0.31,0.756439026
2020-08-07 17:00:00,0.99648,0.32564000000000004,1.0483385903,0.15648,0.04564000000000001,0.163,0.84,0.28,0.8854377448,0.99648,0.35564,1.0580416816,0.15648,0.04564000000000001,0.163,0.84,0.31,0.8953770156
2020-08-07 17:30:00,1.03552,0.32536000000000004,1.0854311586,0.15552000000000002,0.045360000000000004,0.162,0.88,0.28,0.9234717104,1.03552,0.33536000000000005,1.0884704865,0.15552000000000002,0.045360000000000004,0.162,0.88,0.29,0.9265527508
2020-08-07 18:00:00,1.08792,0.30606,1.1301516049,0.15792,0.046060000000000004,0.1645,0.93,0.26,0.9656603958000001,1.07792,0.31606,1.1233011395,0.15792,0.046060000000000004,0.1645,0.92,0.27,0.9588013350000001
2020-08-07 18:30:00,1.11696,0.30578000000000005,1.1580591738,0.15696000000000002,0.04578,0.1635,0.96,0.26,0.9945853407,1.11696,0.31578,1.1607396995,0.15696000000000002,0.04578,0.1635,0.96,0.27,0.9972462083
2020-08-07 19:00:00,1.13936,0.30648000000000003,1.1798606697,0.15936,0.04648,0.166,0.98,0.26,1.0139033485,1.13936,0.31648000000000004,1.1824976956,0.15936,0.04648,0.166,0.98,0.27,1.0165136497
2020-08-07 19:30:00,1.13888,0.26634,1.1696087594,0.15888000000000002,0.046340000000000006,0.1655,0.98,0.22,1.0043903624,1.13888,0.27634000000000003,1.1719263842,0.15888000000000002,0.046340000000000006,0.1655,0.98,0.23,1.0066280346
2020-08-07 20:00:00,1.13032,0.26676,1.161371689,0.16032000000000002,0.04676,0.167,0.97,0.22,0.9946356117,1.12032,0.27676,1.1539987002,0.16032000000000002,0.04676,0.167,0.96,0.23,0.9871676656
2020-08-07 20:30:00,1.12936,0.26648,1.1603730435,0.15936,0.04648,0.166,0.97,0.22,0.9946356117,1.11936,0.27648,1.1529995663000001,0.15936,0.04648,0.166,0.96,0.23,0.9871676656
2020-08-07 21:00:00,1.0908,0.2669,1.1229782945,0.1608,0.046900000000000004,0.1675,0.93,0.22,0.9556673061000001,1.0908,0.27690000000000003,1.12539693,0.1608,0.046900000000000004,0.1675,0.93,0.23,0.958018789
2020-08-07 21:30:00,1.0884,0.2762,1.1228984816,0.1584,0.046200000000000005,0.165,0.93,0.23,0.958018789,1.0884,0.2862,1.1253999289,0.1584,0.046200000000000005,0.165,0.93,0.24,0.9604686356000001
2020-08-07 22:00:00,1.0308,0.2569,1.0623305747,0.1608,0.046900000000000004,0.1675,0.87,0.21,0.8949860334,1.0208,0.2569,1.0526301582,0.1608,0.046900000000000004,0.1675,0.86,0.21,0.8852683209000001
2020-08-07 22:30:00,0.9869600000000001,0.25578,1.019565324,0.15696000000000002,0.04578,0.1635,0.8300000000000001,0.21,0.8561541917000001,0.9869600000000001,0.25578,1.019565324,0.15696000000000002,0.04578,0.1635,0.8300000000000001,0.21,0.8561541917000001
2020-08-07 23:00:00,0.92176,0.25718,0.9569655427,0.16176000000000001,0.04718000000000001,0.1685,0.76,0.21,0.7884795495,0.92176,0.25718,0.9569655427,0.16176000000000001,0.04718000000000001,0.1685,0.76,0.21,0.7884795495
2020-08-07 23:30:00,0.8374400000000001,0.25592000000000004,0.8756716280000001,0.15744000000000002,0.04592,0.164,0.68,0.21,0.7116881339000001,0.8374400000000001,0.25592000000000004,0.8756716280000001,0.15744000000000002,0.04592,0.164,0.68,0.21,0.7116881339000001
2020-08-08 00:00:00,0.7608,0.22690000000000002,0.7939145105000001,0.1608,0.046900000000000004,0.1675,0.6000000000000001,0.18,0.6264183905,0.7608,0.2369,0.7968301262,0.1608,0.046900000000000004,0.1675,0.6000000000000001,0.19,0.6293647591
2020-08-08 00:30:00,0.71696,0.23578000000000002,0.754734291,0.15696000000000002,0.04578,0.1635,0.56,0.19,0.5913543777,0.71696,0.25578,0.7612194493000001,0.15696000000000002,0.04578,0.1635,0.56,0.21,0.5980802622
2020-08-08 01:00:00,0.71128,0.22704000000000002,0.7466367256,0.16128,0.047040000000000005,0.168,0.55,0.18,0.5787054518,0.71128,0.23704000000000003,0.7497380876,0.16128,0.047040000000000005,0.168,0.55,0.19,0.5818934610000001
2020-08-08 01:30:00,0.6872,0.2071,0.717728535,0.1272,0.0371,0.1325,0.56,0.17,0.5852349955,0.6872,0.21710000000000002,0.7206776325,0.1272,0.0371,0.1325,0.56,0.18,0.5882176468
2020-08-08 02:00:00,0.6950400000000001,0.19772,0.7226159423,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.17,0.6236184731000001,0.6950400000000001,0.19772,0.7226159423,0.09504000000000001,0.02772,0.099,0.6000000000000001,0.17,0.6236184731000001
2020-08-08 02:30:00,0.6669600000000001,0.16828,0.6878617594,0.09696,0.028280000000000003,0.101,0.5700000000000001,0.14,0.5869412236,0.6669600000000001,0.19828,0.695809313,0.09696,0.028280000000000003,0.101,0.5700000000000001,0.17,0.5948108943
2020-08-08 03:00:00,0.68744,0.16842000000000001,0.7077704783000001,0.09744000000000001,0.02842,0.1015,0.59,0.14,0.6063827174,0.68744,0.19842,0.7155027952,0.09744000000000001,0.02842,0.1015,0.59,0.17,0.6140032573
2020-08-08 03:30:00,0.706,0.168,0.7257134421,0.096,0.028,0.1,0.61,0.14,0.6258594091,0.6960000000000001,0.198,0.7236159202,0.096,0.028,0.1,0.6000000000000001,0.17,0.6236184731000001
2020-08-08 04:00:00,0.71984,0.16912000000000002,0.7394397879,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.62,0.14,0.6356099433,0.71984,0.16912000000000002,0.7394397879,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.62,0.14,0.6356099433
2020-08-08 04:30:00,0.6984,0.16870000000000002,0.7184860820000001,0.0984,0.0287,0.10250000000000001,0.6000000000000001,0.14,0.6161168720000001,0.6884,0.16870000000000002,0.7087695324000001,0.0984,0.0287,0.10250000000000001,0.59,0.14,0.6063827174
2020-08-08 05:00:00,0.6985600000000001,0.17458,0.7200446167,0.11856000000000001,0.03458,0.12350000000000001,0.58,0.14,0.5966573556,0.6885600000000001,0.18458000000000002,0.7128707106000001,0.11856000000000001,0.03458,0.12350000000000001,0.5700000000000001,0.15,0.5894064811
2020-08-08 05:30:00,0.7148,0.2039,0.7433130229,0.18480000000000002,0.0539,0.1925,0.53,0.15,0.5508175742,0.7048,0.2139,0.7365434475,0.18480000000000002,0.0539,0.1925,0.52,0.16,0.5440588203
2020-08-08 06:00:00,0.7248,0.2039,0.7529344261,0.18480000000000002,0.0539,0.1925,0.54,0.15,0.5604462508,0.7248,0.2139,0.7557038110000001,0.18480000000000002,0.0539,0.1925,0.54,0.16,0.5632051136
2020-08-08 06:30:00,0.77192,0.21306000000000003,0.8007840221,0.18192000000000003,0.05306,0.1895,0.59,0.16,0.6113100686,0.76192,0.21306000000000003,0.791148943,0.18192000000000003,0.05306,0.1895,0.58,0.16,0.6016643583
2020-08-08 07:00:00,0.8248000000000001,0.2139,0.8520846496000001,0.18480000000000002,0.0539,0.1925,0.64,0.16,0.6596969001,0.8248000000000001,0.23390000000000002,0.8573238886000001,0.18480000000000002,0.0539,0.1925,0.64,0.18,0.6648308055000001
2020-08-08 07:30:00,0.8624,0.2432,0.8960357136,0.1824,0.053200000000000004,0.19,0.68,0.19,0.7060453243,0.8624,0.25320000000000004,0.8988014241000001,0.1824,0.053200000000000004,0.19,0.68,0.2,0.7088018059
2020-08-08 08:00:00,0.9248000000000001,0.2439,0.9564215859,0.18480000000000002,0.0539,0.1925,0.74,0.19,0.7640026178,0.9248000000000001,0.2539,0.9590204638000001,0.18480000000000002,0.0539,0.1925,0.74,0.2,0.7665507159
2020-08-08 08:30:00,0.9233600000000001,0.24348000000000003,0.9549220911,0.18336000000000002,0.05348000000000001,0.191,0.74,0.19,0.7640026178,0.9233600000000001,0.25348000000000004,0.9575206525000001,0.18336000000000002,0.05348000000000001,0.191,0.74,0.2,0.7665507159
2020-08-08 09:00:00,0.94432,0.28376,0.9860324538,0.18432,0.05376,0.192,0.76,0.23,0.7940403012,0.94432,0.29376,0.9889566219,0.18432,0.05376,0.192,0.76,0.24,0.7969943538
2020-08-08 09:30:00,0.98096,0.30278000000000005,1.026624688,0.18096,0.05278000000000001,0.1885,0.8,0.25,0.8381527307000001,0.97096,0.31278,1.0200954122,0.18096,0.05278000000000001,0.1885,0.79,0.26,0.8316850365
2020-08-08 10:00:00,0.92432,0.30376000000000003,0.9729530307,0.18432,0.05376,0.192,0.74,0.25,0.7810889834,0.92432,0.31376000000000004,0.9761213039000001,0.18432,0.05376,0.192,0.74,0.26,0.784346862
2020-08-08 10:30:00,0.84,0.29250000000000004,0.8894696454000001,0.18,0.052500000000000005,0.1875,0.66,0.24,0.7022819946000001,0.84,0.3025,0.8928080701000001,0.18,0.052500000000000005,0.1875,0.66,0.25,0.7057619995000001
2020-08-08 11:00:00,0.78432,0.28376,0.8340728985,0.18432,0.05376,0.192,0.6000000000000001,0.23,0.6425729531000001,0.78432,0.28376,0.8340728985,0.18432,0.05376,0.192,0.6000000000000001,0.23,0.6425729531000001
2020-08-08 11:30:00,0.6876,0.3018,0.7509174389000001,0.1776,0.051800000000000006,0.185,0.51,0.25,0.5679788728,0.6876,0.3118,0.7549920529,0.1776,0.051800000000000006,0.185,0.51,0.26,0.5724508713
2020-08-08 12:00:00,0.6833600000000001,0.30348,0.7477171925,0.18336000000000002,0.05348000000000001,0.191,0.5,0.25,0.5590169944,0.6833600000000001,0.31348000000000004,0.7518314971000001,0.18336000000000002,0.05348000000000001,0.191,0.5,0.26,0.5635601121
2020-08-08 12:30:00,0.6971200000000001,0.30166000000000004,0.7595887374,0.17712000000000003,0.051660000000000005,0.1845,0.52,0.25,0.5769748695,0.6871200000000001,0.32166,0.7586824435,0.17712000000000003,0.051660000000000005,0.1845,0.51,0.27,0.5770615219
2020-08-08 13:00:00,0.6824,0.3032,0.7467261881,0.1824,0.053200000000000004,0.19,0.5,0.25,0.5590169944,0.6824,0.32320000000000004,0.7550682088,0.1824,0.053200000000000004,0.19,0.5,0.27,0.5682429058
2020-08-08 13:30:00,0.6861600000000001,0.34138,0.7663914470000001,0.17616,0.05138,0.1835,0.51,0.29,0.5866856058000001,0.6861600000000001,0.35138,0.7708978207,0.17616,0.05138,0.1835,0.51,0.30000000000000004,0.5916924877
2020-08-08 14:00:00,0.64192,0.34306000000000003,0.7278402641,0.18192000000000003,0.05306,0.1895,0.46,0.29,0.5437830450000001,0.64192,0.34306000000000003,0.7278402641,0.18192000000000003,0.05306,0.1895,0.46,0.29,0.5437830450000001
2020-08-08 14:30:00,0.6376000000000001,0.32180000000000003,0.7142051526000001,0.1776,0.051800000000000006,0.185,0.46,0.27,0.5333854141000001,0.6376000000000001,0.3418,0.7234369357,0.1776,0.051800000000000006,0.185,0.46,0.29,0.5437830450000001
2020-08-08 15:00:00,0.68176,0.31718,0.7519307481,0.16176000000000001,0.04718000000000001,0.1685,0.52,0.27,0.585918083,0.67176,0.33718000000000004,0.7516327893,0.16176000000000001,0.04718000000000001,0.1685,0.51,0.29,0.5866856058000001
2020-08-08 15:30:00,0.70408,0.29494000000000004,0.7633598431,0.15408000000000002,0.04494,0.1605,0.55,0.25,0.6041522987,0.70408,0.30494000000000004,0.7672789910000001,0.15408000000000002,0.04494,0.1605,0.55,0.26,0.6083584470000001
2020-08-08 16:00:00,0.72792,0.27606,0.7785092485,0.15792,0.046060000000000004,0.1645,0.5700000000000001,0.23,0.6146543744,0.72792,0.28606000000000004,0.7821111494,0.15792,0.046060000000000004,0.1645,0.5700000000000001,0.24,0.6184658438
2020-08-08 16:30:00,0.7826400000000001,0.29452,0.8362220997,0.15264000000000003,0.044520000000000004,0.159,0.63,0.25,0.6777905281000001,0.7826400000000001,0.31452,0.8434738882,0.15264000000000003,0.044520000000000004,0.159,0.63,0.27,0.6854195795
2020-08-08 17:00:00,0.8674400000000001,0.29592,0.9165264863,0.15744000000000002,0.04592,0.164,0.71,0.25,0.7527283707,0.8674400000000001,0.31592000000000003,0.9231779893000001,0.15744000000000002,0.04592,0.164,0.71,0.27,0.7596051606
2020-08-08 17:30:00,0.97696,0.30578000000000005,1.0236953893,0.15696000000000002,0.04578,0.1635,0.8200000000000001,0.26,0.8602325267,0.97696,0.32578,1.0298463235,0.15696000000000002,0.04578,0.1635,0.8200000000000001,0.28,0.8664871609
2020-08-08 18:00:00,1.03648,0.30564,1.0806047381,0.15648,0.04564000000000001,0.163,0.88,0.26,0.9176055798,1.03648,0.32564000000000004,1.0864309458,0.15648,0.04564000000000001,0.163,0.88,0.28,0.9234717104
2020-08-08 18:30:00,1.07696,0.30578000000000005,1.1195285838,0.15696000000000002,0.04578,0.1635,0.92,0.26,0.9560334722,1.07696,0.31578,1.1223011405,0.15696000000000002,0.04578,0.1635,0.92,0.27,0.9588013350000001
2020-08-08 19:00:00,1.13792,0.29606000000000005,1.1758033211,0.15792,0.046060000000000004,0.1645,0.98,0.25,1.0113851887,1.13792,0.31606,1.1809978196,0.15792,0.046060000000000004,0.1645,0.98,0.27,1.0165136497
2020-08-08 19:30:00,1.18792,0.30606,1.2267137604,0.15792,0.046060000000000004,0.1645,1.03,0.26,1.0623088063,1.18792,0.31606,1.2292468629,0.15792,0.046060000000000004,0.1645,1.03,0.27,1.0648004508
2020-08-08 20:00:00,1.13656,0.29108,1.1732417483,0.10656,0.031080000000000003,0.111,1.03,0.26,1.0623088063,1.13656,0.30108,1.1757626461,0.10656,0.031080000000000003,0.111,1.03,0.27,1.0648004508
2020-08-08 20:30:00,1.11264,0.26702000000000004,1.1442322535,0.09264000000000001,0.027020000000000002,0.0965,1.02,0.24,1.0478549518,1.10264,0.27702000000000004,1.1369059108,0.09264000000000001,0.027020000000000002,0.0965,1.01,0.25,1.0404806582
2020-08-08 21:00:00,1.07648,0.25814000000000004,1.1069983966,0.09648000000000001,0.028140000000000002,0.1005,0.98,0.23,1.0066280346,1.06648,0.26814000000000004,1.0996720648,0.09648000000000001,0.028140000000000002,0.1005,0.97,0.24,0.9992497185
2020-08-08 21:30:00,1.07552,0.22786,1.0993923094,0.09552000000000001,0.027860000000000003,0.0995,0.98,0.2,1.00019998,1.06552,0.23786000000000002,1.091746422,0.09552000000000001,0.027860000000000003,0.0995,0.97,0.21,0.9924716621
2020-08-08 22:00:00,1.02696,0.20828000000000002,1.047868026,0.09696,0.028280000000000003,0.101,0.93,0.18,0.9472592042,1.02696,0.21828000000000003,1.0499014239,0.09696,0.028280000000000003,0.101,0.93,0.19,0.9492101980000001
2020-08-08 22:30:00,0.97552,0.20786000000000002,0.9974191947000001,0.09552000000000001,0.027860000000000003,0.0995,0.88,0.18,0.8982204629,0.97552,0.21786000000000003,0.9995510242000001,0.09552000000000001,0.027860000000000003,0.0995,0.88,0.19,0.9002777349000001
2020-08-08 23:00:00,0.92888,0.20884000000000003,0.9520673296000001,0.09888000000000001,0.02884,0.10300000000000001,0.8300000000000001,0.18,0.8492938243,0.92888,0.21884,0.9543107460000001,0.09888000000000001,0.02884,0.10300000000000001,0.8300000000000001,0.19,0.8514693183
2020-08-08 23:30:00,0.8645600000000001,0.20758000000000001,0.8891307272000001,0.09456,0.027580000000000004,0.0985,0.77,0.18,0.7907591289,0.8645600000000001,0.21758000000000002,0.8915183958,0.09456,0.027580000000000004,0.0985,0.77,0.19,0.7930952024
2020-08-09 00:00:00,0.7728,0.2129,0.8015898265,0.11280000000000001,0.0329,0.11750000000000001,0.66,0.18,0.6841052551,0.7728,0.22290000000000001,0.8043035807000001,0.11280000000000001,0.0329,0.11750000000000001,0.66,0.19,0.6868041933
2020-08-09 00:30:00,0.7314400000000001,0.23292000000000002,0.7676302495,0.18144000000000002,0.05292,0.189,0.55,0.18,0.5787054518,0.7314400000000001,0.24292000000000002,0.7707234264,0.18144000000000002,0.05292,0.189,0.55,0.19,0.5818934610000001
2020-08-09 01:00:00,0.72384,0.25362,0.7669859516,0.18384,0.05362,0.1915,0.54,0.2,0.5758472020000001,0.72384,0.26362,0.7703504722000001,0.18384,0.05362,0.1915,0.54,0.21,0.5793962375
2020-08-09 01:30:00,0.71952,0.25236000000000003,0.7624923606,0.17952,0.052360000000000004,0.187,0.54,0.2,0.5758472020000001,0.71952,0.26236000000000004,0.7658601700000001,0.17952,0.052360000000000004,0.187,0.54,0.21,0.5793962375
2020-08-09 02:00:00,0.7243200000000001,0.22376000000000001,0.7580949809,0.18432,0.05376,0.192,0.54,0.17,0.5661271942,0.7243200000000001,0.24376000000000003,0.7642371360000001,0.18432,0.05376,0.192,0.54,0.19,0.5724508713
2020-08-09 02:30:00,0.7004800000000001,0.22264,0.7350107482,0.18048,0.052640000000000006,0.188,0.52,0.17,0.5470831747,0.6904800000000001,0.24264000000000002,0.73187212,0.18048,0.052640000000000006,0.188,0.51,0.19,0.544242593
2020-08-09 03:00:00,0.7043200000000001,0.22376000000000001,0.7390096075,0.18432,0.05376,0.192,0.52,0.17,0.5470831747,0.69432,0.24376000000000003,0.7358662922,0.18432,0.05376,0.192,0.51,0.19,0.544242593
2020-08-09 03:30:00,0.7104800000000001,0.22264,0.7445471107,0.18048,0.052640000000000006,0.188,0.53,0.17,0.5565968020000001,0.7104800000000001,0.24264000000000002,0.7507702711,0.18048,0.052640000000000006,0.188,0.53,0.19,0.5630275304
2020-08-09 04:00:00,0.7071200000000001,0.22166000000000002,0.7410478055,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.17,0.5565968020000001,0.7071200000000001,0.22166000000000002,0.7410478055,0.17712000000000003,0.051660000000000005,0.1845,0.53,0.17,0.5565968020000001
2020-08-09 04:30:00,0.7079200000000001,0.21606000000000003,0.7401571793,0.15792,0.046060000000000004,0.1645,0.55,0.17,0.5756735186,0.7079200000000001,0.21606000000000003,0.7401571793,0.15792,0.046060000000000004,0.1645,0.55,0.17,0.5756735186
2020-08-09 05:00:00,0.7008,0.2169,0.7335981529000001,0.1608,0.046900000000000004,0.1675,0.54,0.17,0.5661271942,0.7008,0.2169,0.7335981529000001,0.1608,0.046900000000000004,0.1675,0.54,0.17,0.5661271942
2020-08-09 05:30:00,0.70264,0.21452000000000002,0.7346576073000001,0.15264000000000003,0.044520000000000004,0.159,0.55,0.17,0.5756735186,0.70264,0.21452000000000002,0.7346576073000001,0.15264000000000003,0.044520000000000004,0.159,0.55,0.17,0.5756735186
2020-08-09 06:00:00,0.69032,0.21676,0.7235513803,0.16032000000000002,0.04676,0.167,0.53,0.17,0.5565968020000001,0.69032,0.21676,0.7235513803,0.16032000000000002,0.04676,0.167,0.53,0.17,0.5565968020000001
2020-08-09 06:30:00,0.72128,0.21704,0.7532271902000001,0.16128,0.047040000000000005,0.168,0.56,0.17,0.5852349955,0.71128,0.21704,0.7436569101,0.16128,0.047040000000000005,0.168,0.55,0.17,0.5756735186
2020-08-09 07:00:00,0.7612800000000001,0.21704,0.7916145527,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.17,0.6236184731000001,0.7612800000000001,0.21704,0.7916145527,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.17,0.6236184731000001
2020-08-09 07:30:00,0.8179200000000001,0.21606000000000003,0.8459757975000001,0.15792,0.046060000000000004,0.1645,0.66,0.17,0.6815423685,0.8079200000000001,0.23606000000000002,0.8417000950000001,0.15792,0.046060000000000004,0.1645,0.65,0.19,0.6772001181
2020-08-09 08:00:00,0.9117600000000001,0.21718,0.9372691449,0.16176000000000001,0.04718000000000001,0.1685,0.75,0.17,0.7690253572,0.9017600000000001,0.23718000000000003,0.9324298633,0.16176000000000001,0.04718000000000001,0.1685,0.74,0.19,0.7640026178
2020-08-09 08:30:00,0.9276000000000001,0.1768,0.9442986816000001,0.057600000000000005,0.016800000000000002,0.06,0.87,0.16,0.8845903006,0.9276000000000001,0.18680000000000002,0.9462219613,0.057600000000000005,0.016800000000000002,0.06,0.87,0.17,0.8864536085
2020-08-09 09:00:00,0.95552,0.18786000000000003,0.9738120198,0.09552000000000001,0.027860000000000003,0.0995,0.86,0.16,0.8747571091,0.94552,0.18786000000000003,0.9640017894,0.09552000000000001,0.027860000000000003,0.0995,0.85,0.16,0.8649277426
2020-08-09 09:30:00,0.99504,0.18772000000000003,1.0125924155,0.09504000000000001,0.02772,0.099,0.9,0.16,0.9141115906,0.99504,0.19772,1.014493864,0.09504000000000001,0.02772,0.099,0.9,0.17,0.9159148432
2020-08-09 10:00:00,1.00504,0.18772000000000003,1.0224207549,0.09504000000000001,0.02772,0.099,0.91,0.16,0.9239588735,1.00504,0.19772,1.0243039588,0.09504000000000001,0.02772,0.099,0.91,0.17,0.9257429449000001
2020-08-09 10:30:00,1.03736,0.21548,1.0595033742,0.08736000000000001,0.025480000000000003,0.091,0.9500000000000001,0.19,0.9688137076000001,1.03736,0.22548,1.0615823096,0.08736000000000001,0.025480000000000003,0.091,0.9500000000000001,0.2,0.9708243919
2020-08-09 11:00:00,1.07456,0.22758000000000003,1.0983951247000001,0.09456,0.027580000000000004,0.0985,0.98,0.2,1.00019998,1.07456,0.23758,1.1005105406,0.09456,0.027580000000000004,0.0985,0.98,0.21,1.0022474744
2020-08-09 11:30:00,1.05552,0.27536000000000005,1.090846277,0.15552000000000002,0.045360000000000004,0.162,0.9,0.23,0.9289241088,1.05552,0.29536,1.0960656915,0.15552000000000002,0.045360000000000004,0.162,0.9,0.25,0.9340770846
2020-08-09 12:00:00,1.0848,0.28390000000000004,1.1213341384,0.18480000000000002,0.0539,0.1925,0.9,0.23,0.9289241088,1.0848,0.3039,1.126563913,0.18480000000000002,0.0539,0.1925,0.9,0.25,0.9340770846
2020-08-09 12:30:00,1.1400000000000001,0.28250000000000003,1.1744812685000001,0.18,0.052500000000000005,0.1875,0.96,0.23,0.9871676656,1.13,0.3025,1.1697889767,0.18,0.052500000000000005,0.1875,0.9500000000000001,0.25,0.9823441352000001
2020-08-09 13:00:00,1.12432,0.28376,1.1595754395,0.18432,0.05376,0.192,0.9400000000000001,0.23,0.9677293010000001,1.12432,0.30376000000000003,1.1646311004,0.18432,0.05376,0.192,0.9400000000000001,0.25,0.9726767192
2020-08-09 13:30:00,1.07,0.3225,1.1175447418,0.18,0.052500000000000005,0.1875,0.89,0.27,0.9300537619,1.07,0.3325,1.120471441,0.18,0.052500000000000005,0.1875,0.89,0.28,0.9330058949000001
2020-08-09 14:00:00,1.00432,0.31376000000000004,1.0521900969,0.18432,0.05376,0.192,0.8200000000000001,0.26,0.8602325267,1.00432,0.32376000000000005,1.0552152387,0.18432,0.05376,0.192,0.8200000000000001,0.27,0.8633075929
2020-08-09 14:30:00,0.9795200000000001,0.31236,1.0281187675,0.17952,0.052360000000000004,0.187,0.8,0.26,0.8411896338,0.9795200000000001,0.32236000000000004,1.0312009503,0.17952,0.052360000000000004,0.187,0.8,0.27,0.8443340571
2020-08-09 15:00:00,0.9543200000000001,0.31376000000000004,1.0045755323,0.18432,0.05376,0.192,0.77,0.26,0.8127115109,0.9543200000000001,0.32376000000000005,1.0077436182,0.18432,0.05376,0.192,0.77,0.27,0.8159656856
2020-08-09 15:30:00,0.95096,0.31278,1.0010775444,0.18096,0.05278000000000001,0.1885,0.77,0.26,0.8127115109,0.95096,0.32278,1.0042469069,0.18096,0.05278000000000001,0.1885,0.77,0.27,0.8159656856
2020-08-09 16:00:00,0.9543200000000001,0.31376000000000004,1.0045755323,0.18432,0.05376,0.192,0.77,0.26,0.8127115109,0.9543200000000001,0.32376000000000005,1.0077436182,0.18432,0.05376,0.192,0.77,0.27,0.8159656856
2020-08-09 16:30:00,0.94952,0.33236000000000004,1.006007654,0.17952,0.052360000000000004,0.187,0.77,0.28,0.8193289938,0.94952,0.34236000000000005,1.009355537,0.17952,0.052360000000000004,0.187,0.77,0.29,0.8228000972
2020-08-09 17:00:00,0.8938400000000001,0.32362,0.9506207709000001,0.18384,0.05362,0.1915,0.71,0.27,0.7596051606,0.8938400000000001,0.33362,0.9540714072,0.18384,0.05362,0.1915,0.71,0.28,0.7632168761
2020-08-09 17:30:00,0.8895200000000001,0.28236,0.9332593423000001,0.17952,0.052360000000000004,0.187,0.71,0.23,0.7463243263,0.8895200000000001,0.29236,0.9363333808000001,0.17952,0.052360000000000004,0.187,0.71,0.24,0.7494664769
2020-08-09 18:00:00,0.96384,0.28362000000000004,1.0047028665,0.18384,0.05362,0.1915,0.78,0.23,0.8132035416000001,0.96384,0.29362000000000005,1.0075714615,0.18384,0.05362,0.1915,0.78,0.24,0.8160882305
2020-08-09 18:30:00,1.01952,0.28236,1.0578980102,0.17952,0.052360000000000004,0.187,0.84,0.23,0.8709190548,1.01952,0.29236,1.0606108617,0.17952,0.052360000000000004,0.187,0.84,0.24,0.8736131867
2020-08-09 19:00:00,1.02904,0.28222,1.0670386357,0.17904,0.05222,0.1865,0.85,0.23,0.8805679985,1.02904,0.29222000000000004,1.0697269979,0.17904,0.05222,0.1865,0.85,0.24,0.8832326987
2020-08-09 19:30:00,1.05696,0.27578,1.0923456642,0.15696000000000002,0.04578,0.1635,0.9,0.23,0.9289241088,1.05696,0.28578000000000003,1.0949130787,0.15696000000000002,0.04578,0.1635,0.9,0.24,0.9314504818
2020-08-09 20:00:00,1.06128,0.26704,1.094360818,0.16128,0.047040000000000005,0.168,0.9,0.22,0.9264987858,1.06128,0.27704,1.0968438357,0.16128,0.047040000000000005,0.168,0.9,0.23,0.9289241088
2020-08-09 20:30:00,1.07984,0.26662,1.1122682455,0.15984,0.04662,0.1665,0.92,0.22,0.9459386872000001,1.06984,0.27662000000000003,1.1050231898,0.15984,0.04662,0.1665,0.91,0.23,0.9386160024
2020-08-09 21:00:00,1.08128,0.26704,1.1137669415,0.16128,0.047040000000000005,0.168,0.92,0.22,0.9459386872000001,1.07128,0.27704,1.1065224806,0.16128,0.047040000000000005,0.168,0.91,0.23,0.9386160024
2020-08-09 21:30:00,1.07312,0.24716000000000002,1.1012150562,0.09312000000000001,0.027160000000000004,0.097,0.98,0.22,1.0043903624,1.06312,0.25716,1.0937803253,0.09312000000000001,0.027160000000000004,0.097,0.97,0.23,0.99689518
2020-08-09 22:00:00,1.03264,0.25702,1.0641450324,0.09264000000000001,0.027020000000000002,0.0965,0.9400000000000001,0.23,0.9677293010000001,1.02264,0.26702000000000004,1.0569258489,0.09264000000000001,0.027020000000000002,0.0965,0.93,0.24,0.9604686356000001
2020-08-09 22:30:00,0.9916800000000001,0.25674,1.0243752486,0.09168000000000001,0.026740000000000003,0.0955,0.9,0.23,0.9289241088,0.9916800000000001,0.26674000000000003,1.0269271883,0.09168000000000001,0.026740000000000003,0.0955,0.9,0.24,0.9314504818
2020-08-09 23:00:00,0.8926400000000001,0.23702,0.9235716810000001,0.09264000000000001,0.027020000000000002,0.0965,0.8,0.21,0.8271033793,0.8826400000000001,0.24702000000000002,0.9165545538000001,0.09264000000000001,0.027020000000000002,0.0965,0.79,0.22,0.8200609733
2020-08-09 23:30:00,0.81976,0.21618,0.8477854976,0.08976,0.026180000000000002,0.0935,0.73,0.19,0.7543208866000001,0.81976,0.23618000000000003,0.853104595,0.08976,0.026180000000000002,0.0935,0.73,0.21,0.7596051606
2020-08-10 00:00:00,0.7426400000000001,0.19702000000000003,0.7683300398,0.09264000000000001,0.027020000000000002,0.0965,0.65,0.17,0.6718630813,0.7426400000000001,0.20702,0.7709548949,0.09264000000000001,0.027020000000000002,0.0965,0.65,0.18,0.6744627492
2020-08-10 00:30:00,0.7050400000000001,0.23522,0.7432427934,0.15504,0.04522,0.1615,0.55,0.19,0.5818934610000001,0.7050400000000001,0.24522000000000002,0.7464678493,0.15504,0.04522,0.1615,0.55,0.2,0.5852349955
2020-08-10 01:00:00,0.6848000000000001,0.22390000000000002,0.7204736289,0.18480000000000002,0.0539,0.1925,0.5,0.17,0.5281098371,0.6848000000000001,0.23390000000000002,0.7236437314,0.18480000000000002,0.0539,0.1925,0.5,0.18,0.5314132102
2020-08-10 01:30:00,0.6804800000000001,0.22264,0.7159759773000001,0.18048,0.052640000000000006,0.188,0.5,0.17,0.5281098371,0.6804800000000001,0.23264,0.7191483852,0.18048,0.052640000000000006,0.188,0.5,0.18,0.5314132102
2020-08-10 02:00:00,0.7043200000000001,0.22376000000000001,0.7390096075,0.18432,0.05376,0.192,0.52,0.17,0.5470831747,0.69432,0.23376000000000002,0.7326144962000001,0.18432,0.05376,0.192,0.51,0.18,0.5408326913
2020-08-10 02:30:00,0.7114400000000001,0.23292000000000002,0.7485977558,0.18144000000000002,0.05292,0.189,0.53,0.18,0.5597320788,0.7114400000000001,0.24292000000000002,0.7517692465,0.18144000000000002,0.05292,0.189,0.53,0.19,0.5630275304
2020-08-10 03:00:00,0.68432,0.23376000000000002,0.7231442456,0.18432,0.05376,0.192,0.5,0.18,0.5314132102,0.68432,0.23376000000000002,0.7231442456,0.18432,0.05376,0.192,0.5,0.18,0.5314132102
2020-08-10 03:30:00,0.70096,0.23278000000000001,0.7386010087,0.18096,0.05278000000000001,0.1885,0.52,0.18,0.5502726597,0.69096,0.23278000000000001,0.7291174460000001,0.18096,0.05278000000000001,0.1885,0.51,0.18,0.5408326913
2020-08-10 04:00:00,0.7043200000000001,0.22376000000000001,0.7390096075,0.18432,0.05376,0.192,0.52,0.17,0.5470831747,0.69432,0.22376000000000001,0.7294852980000001,0.18432,0.05376,0.192,0.51,0.17,0.5375872022
2020-08-10 04:30:00,0.70096,0.23278000000000001,0.7386010087,0.18096,0.05278000000000001,0.1885,0.52,0.18,0.5502726597,0.69096,0.24278000000000002,0.732371388,0.18096,0.05278000000000001,0.1885,0.51,0.19,0.544242593
2020-08-10 05:00:00,0.7043200000000001,0.22376000000000001,0.7390096075,0.18432,0.05376,0.192,0.52,0.17,0.5470831747,0.69432,0.23376000000000002,0.7326144962000001,0.18432,0.05376,0.192,0.51,0.18,0.5408326913
2020-08-10 05:30:00,0.7019200000000001,0.22306,0.7365103190000001,0.18192000000000003,0.05306,0.1895,0.52,0.17,0.5470831747,0.6919200000000001,0.23306000000000002,0.7301166003,0.18192000000000003,0.05306,0.1895,0.51,0.18,0.5408326913
2020-08-10 06:00:00,0.7248,0.22390000000000002,0.7585949183,0.18480000000000002,0.0539,0.1925,0.54,0.17,0.5661271942,0.7148,0.23390000000000002,0.7520959048,0.18480000000000002,0.0539,0.1925,0.53,0.18,0.5597320788
2020-08-10 06:30:00,0.78144,0.22292,0.8126141766,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.17,0.6236184731000001,0.78144,0.23292000000000002,0.8154141279,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.18,0.6264183905
2020-08-10 07:00:00,0.8041600000000001,0.22788000000000003,0.8358245031,0.16416,0.047880000000000006,0.171,0.64,0.18,0.6648308055000001,0.8041600000000001,0.23788,0.8386061054,0.16416,0.047880000000000006,0.171,0.64,0.19,0.6676076692
2020-08-10 07:30:00,0.8998400000000001,0.25662,0.9357167574,0.15984,0.04662,0.1665,0.74,0.21,0.7692203845000001,0.8898400000000001,0.26662,0.9289248893000001,0.15984,0.04662,0.1665,0.73,0.22,0.7624303247
2020-08-10 08:00:00,1.00128,0.27704,1.0388998027,0.16128,0.047040000000000005,0.168,0.84,0.23,0.8709190548,1.00128,0.29704,1.0444110302,0.16128,0.047040000000000005,0.168,0.84,0.25,0.8764131446000001
2020-08-10 08:30:00,1.1084,0.31620000000000004,1.1526200588,0.1584,0.046200000000000005,0.165,0.9500000000000001,0.27,0.98762341,1.1084,0.3262,1.1554033928,0.1584,0.046200000000000005,0.165,0.9500000000000001,0.28,0.990403958
2020-08-10 09:00:00,1.11128,0.35704,1.1672278269,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.31,0.9992997548,1.11128,0.36704000000000003,1.1703254248000001,0.16128,0.047040000000000005,0.168,0.9500000000000001,0.32,1.0024470061
2020-08-10 09:30:00,1.1036,0.3548,1.1592307794,0.15360000000000001,0.0448,0.16,0.9500000000000001,0.31,0.9992997548,1.1036,0.3648,1.1623304177,0.15360000000000001,0.0448,0.16,0.9500000000000001,0.32,1.0024470061
2020-08-10 10:00:00,1.09128,0.36704000000000003,1.1513515536,0.16128,0.047040000000000005,0.168,0.93,0.32,0.9835141077,1.08128,0.37704000000000004,1.1451312589,0.16128,0.047040000000000005,0.168,0.92,0.33,0.9773944956
2020-08-10 10:30:00,1.03792,0.34606000000000003,1.0940911524999999,0.15792,0.046060000000000004,0.1645,0.88,0.30000000000000004,0.9297311439,1.02792,0.35606000000000004,1.0878410959,0.15792,0.046060000000000004,0.1645,0.87,0.31,0.9235799911
2020-08-10 11:00:00,1.01128,0.37704000000000004,1.0792805011,0.16128,0.047040000000000005,0.168,0.85,0.33,0.9118113840000001,1.01128,0.38704000000000005,1.0828144809,0.16128,0.047040000000000005,0.168,0.85,0.34,0.9154780172
2020-08-10 11:30:00,0.9355200000000001,0.38536000000000004,1.0117806086,0.15552000000000002,0.045360000000000004,0.162,0.78,0.34,0.8508818954,0.9255200000000001,0.39536000000000004,1.0064277421,0.15552000000000002,0.045360000000000004,0.162,0.77,0.35000000000000003,0.8458132182
2020-08-10 12:00:00,0.8812800000000001,0.38704000000000005,0.9625250127,0.16128,0.047040000000000005,0.168,0.72,0.34,0.7962411695,0.8812800000000001,0.39704000000000006,0.9665894682,0.16128,0.047040000000000005,0.168,0.72,0.35000000000000003,0.8005623024
2020-08-10 12:30:00,0.93744,0.40592000000000006,1.0215501946,0.15744000000000002,0.04592,0.164,0.78,0.36,0.8590692638,0.92744,0.41592,1.0164321915,0.15744000000000002,0.04592,0.164,0.77,0.37,0.8542833254000001
2020-08-10 13:00:00,0.8808,0.3569,0.9503611156,0.1608,0.046900000000000004,0.1675,0.72,0.31,0.7839005039,0.8808,0.3669,0.9541615429,0.1608,0.046900000000000004,0.1675,0.72,0.32,0.7879086241000001
2020-08-10 13:30:00,0.83696,0.32578,0.8981284151000001,0.15696000000000002,0.04578,0.1635,0.68,0.28,0.7353910524,0.83696,0.33578,0.9018038867,0.15696000000000002,0.04578,0.1635,0.68,0.29,0.7392563831000001
2020-08-10 14:00:00,0.7893600000000001,0.35648,0.8661219314,0.15936,0.04648,0.166,0.63,0.31,0.7021395873,0.7893600000000001,0.37648000000000004,0.8745435381000001,0.15936,0.04648,0.166,0.63,0.33,0.7111961755
2020-08-10 14:30:00,0.9364800000000001,0.37564000000000003,1.0090095143,0.15648,0.04564000000000001,0.163,0.78,0.33,0.8469356528,0.9364800000000001,0.38564000000000004,1.012774901,0.15648,0.04564000000000001,0.163,0.78,0.34,0.8508818954
2020-08-10 15:00:00,0.98984,0.37662,1.0590683878,0.15984,0.04662,0.1665,0.8300000000000001,0.33,0.8931965069000001,0.98984,0.38662,1.0626656341,0.15984,0.04662,0.1665,0.8300000000000001,0.34,0.8969392399
2020-08-10 15:30:00,0.9664800000000001,0.33564000000000005,1.0231020477,0.15648,0.04564000000000001,0.163,0.81,0.29,0.8603487665,0.9664800000000001,0.35564,1.029836589,0.15648,0.04564000000000001,0.163,0.81,0.31,0.8672946443
2020-08-10 16:00:00,0.87936,0.36648000000000003,0.9526707721000001,0.15936,0.04648,0.166,0.72,0.32,0.7879086241000001,0.87936,0.37648000000000004,0.9565621778000001,0.15936,0.04648,0.166,0.72,0.33,0.7920227269
2020-08-10 16:30:00,0.90744,0.36592,0.9784399828,0.15744000000000002,0.04592,0.164,0.75,0.32,0.8154140053000001,0.90744,0.37592000000000003,0.9822235998000001,0.15744000000000002,0.04592,0.164,0.75,0.33,0.819390017
2020-08-10 17:00:00,1.0708,0.3569,1.1287117657,0.1608,0.046900000000000004,0.1675,0.91,0.31,0.9613532129000001,1.0608,0.3769,1.1257665166,0.1608,0.046900000000000004,0.1675,0.9,0.33,0.9585927185
2020-08-10 17:30:00,1.10696,0.33578,1.156766463,0.15696000000000002,0.04578,0.1635,0.9500000000000001,0.29,0.9932774033,1.10696,0.34578000000000003,1.1597086919,0.15696000000000002,0.04578,0.1635,0.9500000000000001,0.30000000000000004,0.9962429423
2020-08-10 18:00:00,1.17032,0.32676000000000005,1.2150806558,0.16032000000000002,0.04676,0.167,1.01,0.28,1.0480935073,1.17032,0.34676,1.2206110765,0.16032000000000002,0.04676,0.167,1.01,0.30000000000000004,1.0536128321
2020-08-10 18:30:00,1.21744,0.32592000000000004,1.2603110727,0.15744000000000002,0.04592,0.164,1.06,0.28,1.0963576059,1.21744,0.32592000000000004,1.2603110727,0.15744000000000002,0.04592,0.164,1.06,0.28,1.0963576059
2020-08-10 19:00:00,1.22032,0.31676000000000004,1.2607608021,0.16032000000000002,0.04676,0.167,1.06,0.27,1.0938464243000001,1.22032,0.32676000000000005,1.263310334,0.16032000000000002,0.04676,0.167,1.06,0.28,1.0963576059
2020-08-10 19:30:00,1.20744,0.32592000000000004,1.250653909,0.15744000000000002,0.04592,0.164,1.05,0.28,1.0866922287,1.19744,0.32592000000000004,1.2410021757,0.15744000000000002,0.04592,0.164,1.04,0.28,1.0770329614
2020-08-10 20:00:00,1.15128,0.30704000000000004,1.1915197019,0.16128,0.047040000000000005,0.168,0.99,0.26,1.0235721763,1.14128,0.31704000000000004,1.1844975306,0.16128,0.047040000000000005,0.168,0.98,0.27,1.0165136497
2020-08-10 20:30:00,1.14792,0.28606000000000004,1.1830260563000001,0.15792,0.046060000000000004,0.1645,0.99,0.24,1.0186756108,1.13792,0.30606,1.1783610016,0.15792,0.046060000000000004,0.1645,0.98,0.26,1.0139033485
2020-08-10 21:00:00,1.10176,0.27718000000000004,1.1360914796000001,0.16176000000000001,0.04718000000000001,0.1685,0.9400000000000001,0.23,0.9677293010000001,1.10176,0.28718000000000005,1.1385725493,0.16176000000000001,0.04718000000000001,0.1685,0.9400000000000001,0.24,0.9701546269
2020-08-10 21:30:00,1.08792,0.27606,1.1223987928,0.15792,0.046060000000000004,0.1645,0.93,0.23,0.958018789,1.07792,0.28606000000000004,1.1152317472,0.15792,0.046060000000000004,0.1645,0.92,0.24,0.9507891459000001
2020-08-10 22:00:00,1.03176,0.24718,1.0609555363,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.2,0.8926925563,1.03176,0.26718000000000003,1.0657925924,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.22,0.8973850901
2020-08-10 22:30:00,0.9917600000000001,0.24718,1.0220987477,0.16176000000000001,0.04718000000000001,0.1685,0.8300000000000001,0.2,0.8537564055,0.9917600000000001,0.27718000000000004,1.0297653373,0.16176000000000001,0.04718000000000001,0.1685,0.8300000000000001,0.23,0.86127812
2020-08-10 23:00:00,0.8917600000000001,0.24718,0.9253830828,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.2,0.7569015788,0.8917600000000001,0.25718,0.9281042237,0.16176000000000001,0.04718000000000001,0.1685,0.73,0.21,0.7596051606
2020-08-10 23:30:00,0.80176,0.21718,0.8306541097,0.16176000000000001,0.04718000000000001,0.1685,0.64,0.17,0.6621933252000001,0.80176,0.22718000000000002,0.8333245766,0.16176000000000001,0.04718000000000001,0.1685,0.64,0.18,0.6648308055000001
2020-08-11 00:00:00,0.7417600000000001,0.21718,0.7729004140000001,0.16176000000000001,0.04718000000000001,0.1685,0.58,0.17,0.6044005295,0.7417600000000001,0.22718000000000002,0.7757697145,0.16176000000000001,0.04718000000000001,0.1685,0.58,0.18,0.607289058
2020-08-11 00:30:00,0.7217600000000001,0.22718000000000002,0.7566691813,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.18,0.5882176468,0.7217600000000001,0.23718000000000003,0.7597314328,0.16176000000000001,0.04718000000000001,0.1685,0.56,0.19,0.5913543777
2020-08-11 01:00:00,0.72128,0.22704000000000002,0.7561692932,0.16128,0.047040000000000005,0.168,0.56,0.18,0.5882176468,0.72128,0.23704000000000003,0.7592317169,0.16128,0.047040000000000005,0.168,0.56,0.19,0.5913543777
2020-08-11 01:30:00,0.7376800000000001,0.20724,0.7662376916,0.12768000000000002,0.03724,0.133,0.61,0.17,0.6332456080000001,0.7376800000000001,0.22724000000000003,0.7718871679,0.12768000000000002,0.03724,0.133,0.61,0.19,0.6389053138
2020-08-11 02:00:00,0.7636000000000001,0.1973,0.7886775323,0.0936,0.0273,0.0975,0.67,0.17,0.6912307864,0.7536,0.21730000000000002,0.7843036721000001,0.0936,0.0273,0.0975,0.66,0.19,0.6868041933
2020-08-11 02:30:00,0.74504,0.19772,0.7708292937,0.09504000000000001,0.02772,0.099,0.65,0.17,0.6718630813,0.73504,0.21772000000000002,0.7666066788,0.09504000000000001,0.02772,0.099,0.64,0.19,0.6676076692
2020-08-11 03:00:00,0.71552,0.19786,0.7423728511000001,0.09552000000000001,0.027860000000000003,0.0995,0.62,0.17,0.6428841264,0.71552,0.21786000000000003,0.7479517698,0.09552000000000001,0.027860000000000003,0.0995,0.62,0.19,0.6484597135
2020-08-11 03:30:00,0.7116800000000001,0.19674000000000003,0.7383732457000001,0.09168000000000001,0.026740000000000003,0.0955,0.62,0.17,0.6428841264,0.7116800000000001,0.21674000000000002,0.7439520482,0.09168000000000001,0.026740000000000003,0.0955,0.62,0.19,0.6484597135
2020-08-11 04:00:00,0.7355200000000001,0.19786,0.7616680707,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.17,0.6621933252000001,0.7355200000000001,0.19786,0.7616680707,0.09552000000000001,0.027860000000000003,0.0995,0.64,0.17,0.6621933252000001
2020-08-11 04:30:00,0.7288,0.19590000000000002,0.7546696297000001,0.0888,0.025900000000000003,0.0925,0.64,0.17,0.6621933252000001,0.7288,0.2059,0.7573270430000001,0.0888,0.025900000000000003,0.0925,0.64,0.18,0.6648308055000001
2020-08-11 05:00:00,0.71552,0.19786,0.7423728511000001,0.09552000000000001,0.027860000000000003,0.0995,0.62,0.17,0.6428841264,0.71552,0.19786,0.7423728511000001,0.09552000000000001,0.027860000000000003,0.0995,0.62,0.17,0.6428841264
2020-08-11 05:30:00,0.72552,0.18786000000000003,0.7494468961,0.09552000000000001,0.027860000000000003,0.0995,0.63,0.16,0.65,0.72552,0.19786,0.7520158575,0.09552000000000001,0.027860000000000003,0.0995,0.63,0.17,0.6525335240000001
2020-08-11 06:00:00,0.7288800000000001,0.18884,0.7529452835,0.09888000000000001,0.02884,0.10300000000000001,0.63,0.16,0.65,0.7288800000000001,0.19884000000000002,0.7555153208000001,0.09888000000000001,0.02884,0.10300000000000001,0.63,0.17,0.6525335240000001
2020-08-11 06:30:00,0.8133600000000001,0.23348000000000002,0.8462076577000001,0.18336000000000002,0.05348000000000001,0.191,0.63,0.18,0.65520989,0.8133600000000001,0.25348000000000004,0.8519428385000001,0.18336000000000002,0.05348000000000001,0.191,0.63,0.2,0.6609841148000001
2020-08-11 07:00:00,0.8648,0.2539,0.9013014202,0.18480000000000002,0.0539,0.1925,0.68,0.2,0.7088018059,0.8648,0.2539,0.9013014202,0.18480000000000002,0.0539,0.1925,0.68,0.2,0.7088018059
2020-08-11 07:30:00,0.93808,0.27194,0.9767013105000001,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.22,0.7912016178,0.93808,0.28194,0.9795326692,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.23,0.7940403012
2020-08-11 08:00:00,1.0048,0.28390000000000004,1.0441370839,0.18480000000000002,0.0539,0.1925,0.8200000000000001,0.23,0.8516454661,1.0048,0.28390000000000004,1.0441370839,0.18480000000000002,0.0539,0.1925,0.8200000000000001,0.23,0.8516454661
2020-08-11 08:30:00,1.07384,0.33362,1.1244708311,0.18384,0.05362,0.1915,0.89,0.28,0.9330058949000001,1.07384,0.35362000000000005,1.1305659866,0.18384,0.05362,0.1915,0.89,0.30000000000000004,0.9392017888
2020-08-11 09:00:00,1.0748,0.3639,1.1347326778,0.18480000000000002,0.0539,0.1925,0.89,0.31,0.9424436323000001,1.0748,0.3739,1.13797902,0.18480000000000002,0.0539,0.1925,0.89,0.32,0.9457801013
2020-08-11 09:30:00,1.06432,0.39376000000000005,1.1348233343,0.18432,0.05376,0.192,0.88,0.34,0.9433981132,1.05432,0.40376,1.128987511,0.18432,0.05376,0.192,0.87,0.35000000000000003,0.9377632964
2020-08-11 10:00:00,0.9633600000000001,0.37348000000000003,1.0332230156,0.18336000000000002,0.05348000000000001,0.191,0.78,0.32,0.8430895563,0.9633600000000001,0.38348000000000004,1.0368796459,0.18336000000000002,0.05348000000000001,0.191,0.78,0.33,0.8469356528
2020-08-11 10:30:00,0.8752000000000001,0.37110000000000004,0.950626241,0.1752,0.0511,0.1825,0.7000000000000001,0.32,0.7696752562,0.8752000000000001,0.3811,0.9545743816000001,0.1752,0.0511,0.1825,0.7000000000000001,0.33,0.7738862966000001
2020-08-11 11:00:00,0.88792,0.38606,0.9682170469,0.15792,0.046060000000000004,0.1645,0.73,0.34,0.8052949770000001,0.88792,0.39606,0.9722476279000001,0.15792,0.046060000000000004,0.1645,0.73,0.35000000000000003,0.8095677859
2020-08-11 11:30:00,0.86648,0.38564000000000004,0.948422796,0.15648,0.04564000000000001,0.163,0.71,0.34,0.7872102642000001,0.86648,0.39564000000000005,0.9525327291000001,0.15648,0.04564000000000001,0.163,0.71,0.35000000000000003,0.7915806971
2020-08-11 12:00:00,0.8584,0.3662,0.9332486271,0.1584,0.046200000000000005,0.165,0.7000000000000001,0.32,0.7696752562,0.8484,0.38620000000000004,0.9321657578,0.1584,0.046200000000000005,0.165,0.6900000000000001,0.34,0.7692203845000001
