Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 12:30:00,0.8545600000000001,0.39508000000000004,0.9414674716,0.15456,0.04508,0.161,0.7000000000000001,0.35000000000000003,0.7826237921,0.8445600000000001,0.40508000000000005,0.9366810556,0.15456,0.04508,0.161,0.6900000000000001,0.36,0.7782673063000001
2020-08-11 13:00:00,0.8574400000000001,0.43592000000000003,0.961888559,0.15744000000000002,0.04592,0.164,0.7000000000000001,0.39,0.8013114251,0.8474400000000001,0.44592000000000004,0.9576007519,0.15744000000000002,0.04592,0.164,0.6900000000000001,0.4,0.7975587753000001
2020-08-11 13:30:00,0.7640800000000001,0.37494000000000005,0.8511158852,0.15408000000000002,0.04494,0.1605,0.61,0.33,0.6935416354,0.7640800000000001,0.39494,0.8601138587,0.15408000000000002,0.04494,0.1605,0.61,0.35000000000000003,0.7032780389000001
2020-08-11 14:00:00,0.7964800000000001,0.40564000000000006,0.8938255982000001,0.15648,0.04564000000000001,0.163,0.64,0.36,0.73430239,0.7864800000000001,0.42564,0.8942707644000001,0.15648,0.04564000000000001,0.163,0.63,0.38,0.7357309291
2020-08-11 14:30:00,0.8412000000000001,0.4641,0.9607321427000001,0.1512,0.0441,0.1575,0.6900000000000001,0.42,0.8077747211,0.8312,0.4741,0.9569034695,0.1512,0.0441,0.1575,0.68,0.43,0.8045495634000001
2020-08-11 15:00:00,0.8073600000000001,0.40548,0.9034623401,0.08736000000000001,0.025480000000000003,0.091,0.72,0.38,0.8141252975000001,0.8073600000000001,0.41548,0.9079943832,0.08736000000000001,0.025480000000000003,0.091,0.72,0.39,0.8188406438
2020-08-11 15:30:00,0.7830400000000001,0.35422000000000003,0.8594320508000001,0.08304,0.024220000000000002,0.08650000000000001,0.7000000000000001,0.33,0.7738862966000001,0.7830400000000001,0.36422000000000004,0.8636016732,0.08304,0.024220000000000002,0.08650000000000001,0.7000000000000001,0.34,0.7782030583
2020-08-11 16:00:00,0.8568800000000001,0.37534,0.9354803312000001,0.08688000000000001,0.02534,0.09050000000000001,0.77,0.35000000000000003,0.8458132182,0.8468800000000001,0.38534,0.9304260583,0.08688000000000001,0.02534,0.09050000000000001,0.76,0.36,0.8409518417
2020-08-11 16:30:00,0.87304,0.36422000000000004,0.9459677849,0.08304,0.024220000000000002,0.08650000000000001,0.79,0.34,0.8600581376,0.87304,0.38422,0.9538468693000001,0.08304,0.024220000000000002,0.08650000000000001,0.79,0.36,0.8681589716
2020-08-11 17:00:00,0.9359200000000001,0.32506,0.9907624589,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.85,0.30000000000000004,0.9013878189000001,0.9359200000000001,0.33506,0.9940882506000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.85,0.31,0.9047651629000001
2020-08-11 17:30:00,1.01208,0.30394000000000004,1.0567333864,0.08208,0.023940000000000003,0.0855,0.93,0.28,0.9712363255,1.00208,0.31394000000000005,1.0501060185,0.08208,0.023940000000000003,0.0855,0.92,0.29,0.9646242792
2020-08-11 18:00:00,1.03592,0.28506000000000004,1.0744251719,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.9500000000000001,0.26,0.9849365462,1.02592,0.29506000000000004,1.0675074941,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.9400000000000001,0.27,0.9780081799
2020-08-11 18:30:00,1.20304,0.28422000000000003,1.236157858,0.08304,0.024220000000000002,0.08650000000000001,1.12,0.26,1.1497825881,1.20304,0.29422000000000004,1.2384953169,0.08304,0.024220000000000002,0.08650000000000001,1.12,0.27,1.1520850663
2020-08-11 19:00:00,1.22928,0.27604,1.2598918208,0.08928000000000001,0.02604,0.093,1.1400000000000001,0.25,1.1670903992000001,1.22928,0.28604,1.2621205172,0.08928000000000001,0.02604,0.093,1.1400000000000001,0.26,1.1692732786
2020-08-11 19:30:00,1.18128,0.31704000000000004,1.2230849521,0.16128,0.047040000000000005,0.168,1.02,0.27,1.0551303237,1.18128,0.32704000000000005,1.2257151382,0.16128,0.047040000000000005,0.168,1.02,0.28,1.0577334258
2020-08-11 20:00:00,1.16144,0.32292000000000004,1.2054958316,0.18144000000000002,0.05292,0.189,0.98,0.27,1.0165136497,1.15144,0.33292000000000005,1.1986032705,0.18144000000000002,0.05292,0.189,0.97,0.28,1.0096038827
2020-08-11 20:30:00,1.15808,0.32194,1.2019961106000001,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.27,1.0165136497,1.14808,0.33194,1.1951032801,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.28,1.0096038827
2020-08-11 21:00:00,1.07288,0.29334000000000005,1.1122588952,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.24,0.9217917335,1.07288,0.31334,1.1177000716,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.26,0.9272000863000001
2020-08-11 21:30:00,1.09,0.29250000000000004,1.1285637997,0.18,0.052500000000000005,0.1875,0.91,0.24,0.9411163584000001,1.09,0.3125,1.1339119234,0.18,0.052500000000000005,0.1875,0.91,0.26,0.9464142856000001
2020-08-11 22:00:00,1.06384,0.28362000000000004,1.1009976612,0.18384,0.05362,0.1915,0.88,0.23,0.9095603333000001,1.06384,0.28362000000000004,1.1009976612,0.18384,0.05362,0.1915,0.88,0.23,0.9095603333000001
2020-08-11 22:30:00,1.02,0.28250000000000003,1.0583979639,0.18,0.052500000000000005,0.1875,0.84,0.23,0.8709190548,1.01,0.28250000000000003,1.0487641537,0.18,0.052500000000000005,0.1875,0.8300000000000001,0.23,0.86127812
2020-08-11 23:00:00,0.93432,0.28376,0.9764597278,0.18432,0.05376,0.192,0.75,0.23,0.7844743463,0.93432,0.29376,0.9794124769,0.18432,0.05376,0.192,0.75,0.24,0.7874642849
2020-08-11 23:30:00,0.8514400000000001,0.28292,0.8972144671000001,0.18144000000000002,0.05292,0.189,0.67,0.23,0.7083784299,0.8514400000000001,0.29292,0.9004177919,0.18144000000000002,0.05292,0.189,0.67,0.24,0.7116881339000001
2020-08-12 00:00:00,0.73328,0.22304000000000002,0.7664505203,0.11328,0.03304,0.11800000000000001,0.62,0.19,0.6484597135,0.73328,0.24304,0.7725076051,0.11328,0.03304,0.11800000000000001,0.62,0.21,0.654599114
2020-08-12 00:30:00,0.7214400000000001,0.26292000000000004,0.7678558458,0.18144000000000002,0.05292,0.189,0.54,0.21,0.5793962375,0.7214400000000001,0.28292,0.774931868,0.18144000000000002,0.05292,0.189,0.54,0.23,0.5869412236
2020-08-12 01:00:00,0.7248,0.2539,0.7679845376000001,0.18480000000000002,0.0539,0.1925,0.54,0.2,0.5758472020000001,0.7248,0.2639,0.7713483325,0.18480000000000002,0.0539,0.1925,0.54,0.21,0.5793962375
2020-08-12 01:30:00,0.72528,0.23404000000000003,0.7621061606,0.18528000000000003,0.054040000000000005,0.193,0.54,0.18,0.5692099788,0.72528,0.25404000000000004,0.768483832,0.18528000000000003,0.054040000000000005,0.193,0.54,0.2,0.5758472020000001
2020-08-12 02:00:00,0.72528,0.23404000000000003,0.7621061606,0.18528000000000003,0.054040000000000005,0.193,0.54,0.18,0.5692099788,0.72528,0.25404000000000004,0.768483832,0.18528000000000003,0.054040000000000005,0.193,0.54,0.2,0.5758472020000001
2020-08-12 02:30:00,0.7043200000000001,0.24376000000000003,0.7453090634,0.18432,0.05376,0.192,0.52,0.19,0.5536244214,0.7043200000000001,0.26376,0.7520877608000001,0.18432,0.05376,0.192,0.52,0.21,0.5608029957
2020-08-12 03:00:00,0.69576,0.24418,0.7373641231,0.18576,0.054180000000000006,0.1935,0.51,0.19,0.544242593,0.69576,0.26418,0.7442264776,0.18576,0.054180000000000006,0.1935,0.51,0.21,0.5515432893000001
2020-08-12 03:30:00,0.7224,0.2432,0.7622388077000001,0.1824,0.053200000000000004,0.19,0.54,0.19,0.5724508713,0.7224,0.2632,0.7688536922,0.1824,0.053200000000000004,0.19,0.54,0.21,0.5793962375
2020-08-12 04:00:00,0.7375200000000001,0.22886,0.7722128269,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.18,0.5977457654,0.7375200000000001,0.23886000000000002,0.7752353514,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.19,0.6008327554
2020-08-12 04:30:00,0.7117600000000001,0.22718000000000002,0.7471365672,0.16176000000000001,0.04718000000000001,0.1685,0.55,0.18,0.5787054518,0.7117600000000001,0.23718000000000003,0.7502377290000001,0.16176000000000001,0.04718000000000001,0.1685,0.55,0.19,0.5818934610000001
2020-08-12 05:00:00,0.7122400000000001,0.22732000000000002,0.7476364090000001,0.16224000000000002,0.04732,0.169,0.55,0.18,0.5787054518,0.7122400000000001,0.22732000000000002,0.7476364090000001,0.16224000000000002,0.04732,0.169,0.55,0.18,0.5787054518
2020-08-12 05:30:00,0.7122400000000001,0.22732000000000002,0.7476364090000001,0.16224000000000002,0.04732,0.169,0.55,0.18,0.5787054518,0.7122400000000001,0.22732000000000002,0.7476364090000001,0.16224000000000002,0.04732,0.169,0.55,0.18,0.5787054518
2020-08-12 06:00:00,0.71272,0.23746000000000003,0.7512370132,0.16272,0.04746,0.1695,0.55,0.19,0.5818934610000001,0.71272,0.24746,0.7544575866000001,0.16272,0.04746,0.1695,0.55,0.2,0.5852349955
2020-08-12 06:30:00,0.796,0.23550000000000001,0.8301061679,0.156,0.0455,0.1625,0.64,0.19,0.6676076692,0.796,0.24550000000000002,0.8329983493,0.156,0.0455,0.1625,0.64,0.2,0.6705221846
2020-08-12 07:00:00,0.8517600000000001,0.25718,0.8897396529,0.16176000000000001,0.04718000000000001,0.1685,0.6900000000000001,0.21,0.7212489168,0.8517600000000001,0.26718000000000003,0.8926814942,0.16176000000000001,0.04718000000000001,0.1685,0.6900000000000001,0.22,0.7242237223
2020-08-12 07:30:00,0.94088,0.26234,0.9767688826,0.11088,0.03234,0.1155,0.8300000000000001,0.23,0.86127812,0.93088,0.26234,0.9671400364,0.11088,0.03234,0.1155,0.8200000000000001,0.23,0.8516454661
2020-08-12 08:00:00,1.00456,0.28758,1.044912939,0.09456,0.027580000000000004,0.0985,0.91,0.26,0.9464142856000001,1.00456,0.29758,1.0477092392,0.09456,0.027580000000000004,0.0985,0.91,0.27,0.9492101980000001
2020-08-12 08:30:00,1.07216,0.34688,1.1268774556,0.09216,0.02688,0.096,0.98,0.32,1.0309219175,1.07216,0.35688000000000003,1.1299957522,0.09216,0.02688,0.096,0.98,0.33,1.0340696302
2020-08-12 09:00:00,1.01456,0.36758,1.0790954777,0.09456,0.027580000000000004,0.0985,0.92,0.34,0.9808159868,1.01456,0.37758,1.0825426781,0.09456,0.027580000000000004,0.0985,0.92,0.35000000000000003,0.9843271814000001
2020-08-12 09:30:00,1.02024,0.38632000000000005,1.0909320785,0.09024,0.026320000000000003,0.094,0.93,0.36,0.9972462083,1.02024,0.39632,1.0945132251,0.09024,0.026320000000000003,0.094,0.93,0.37,1.0008995954
2020-08-12 10:00:00,0.9521600000000001,0.38688000000000006,1.0277571698,0.09216,0.02688,0.096,0.86,0.36,0.9323089617,0.9421600000000001,0.39688,1.0223400608,0.09216,0.02688,0.096,0.85,0.37,0.9270382948
2020-08-12 10:30:00,0.8293600000000001,0.34898,0.8997916703000001,0.09936,0.028980000000000002,0.10350000000000001,0.73,0.32,0.797057087,0.8293600000000001,0.35898,0.9037171294,0.09936,0.028980000000000002,0.10350000000000001,0.73,0.33,0.8011242101
2020-08-12 11:00:00,0.8714400000000001,0.40292000000000006,0.9600792676000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.35000000000000003,0.7736924454,0.8714400000000001,0.41292,0.9643187232,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.36,0.7782673063000001
2020-08-12 11:30:00,0.8176,0.40180000000000005,0.9109956092,0.1776,0.051800000000000006,0.185,0.64,0.35000000000000003,0.729451849,0.8176,0.4118,0.9154501625,0.1776,0.051800000000000006,0.185,0.64,0.36,0.73430239
2020-08-12 12:00:00,0.81952,0.40236000000000005,0.9129658263,0.17952,0.052360000000000004,0.187,0.64,0.35000000000000003,0.729451849,0.81952,0.41236000000000006,0.9174169172000001,0.17952,0.052360000000000004,0.187,0.64,0.36,0.73430239
2020-08-12 12:30:00,0.77568,0.40124000000000004,0.8733115137,0.17568,0.05124,0.183,0.6000000000000001,0.35000000000000003,0.6946221995,0.77568,0.41124000000000005,0.8779509098,0.17568,0.05124,0.183,0.6000000000000001,0.36,0.6997142274
2020-08-12 13:00:00,0.8076,0.40180000000000005,0.9020315959,0.1776,0.051800000000000006,0.185,0.63,0.35000000000000003,0.7206941099,0.8076,0.4118,0.9065301981,0.1776,0.051800000000000006,0.185,0.63,0.36,0.7256031973
2020-08-12 13:30:00,0.74712,0.37166000000000005,0.8344575783,0.17712000000000003,0.051660000000000005,0.1845,0.5700000000000001,0.32,0.6536818798,0.7371200000000001,0.38166000000000005,0.8300664130000001,0.17712000000000003,0.051660000000000005,0.1845,0.56,0.33,0.65
2020-08-12 14:00:00,0.78712,0.40166,0.8836790424000001,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.35000000000000003,0.7032780389000001,0.78712,0.41166,0.8882690189,0.17712000000000003,0.051660000000000005,0.1845,0.61,0.36,0.7083078427
2020-08-12 14:30:00,0.7818400000000001,0.40012000000000003,0.8782766079000001,0.17184000000000002,0.050120000000000005,0.179,0.61,0.35000000000000003,0.7032780389000001,0.7818400000000001,0.41012000000000004,0.8828772282,0.17184000000000002,0.050120000000000005,0.179,0.61,0.36,0.7083078427
2020-08-12 15:00:00,0.78136,0.37998000000000004,0.8688545621,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.33,0.6935416354,0.78136,0.39998000000000006,0.8777855376,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.35000000000000003,0.7032780389000001
2020-08-12 15:30:00,0.80752,0.35886,0.8836679523000001,0.16752,0.04886,0.17450000000000002,0.64,0.31,0.7111258679,0.7975200000000001,0.36886,0.8786898486,0.16752,0.04886,0.17450000000000002,0.63,0.32,0.7066116331000001
2020-08-12 16:00:00,0.8760800000000001,0.35844000000000004,0.9465703355,0.16608,0.048440000000000004,0.17300000000000001,0.71,0.31,0.7747257579,0.8760800000000001,0.36844000000000005,0.9504021254,0.16608,0.048440000000000004,0.17300000000000001,0.71,0.32,0.7787810989
2020-08-12 16:30:00,0.9956800000000001,0.38124,1.0661719374,0.17568,0.05124,0.183,0.8200000000000001,0.33,0.8839117603000001,0.9956800000000001,0.40124000000000004,1.0734860036,0.17568,0.05124,0.183,0.8200000000000001,0.35000000000000003,0.891571646
2020-08-12 17:00:00,1.0876,0.3518,1.1430822368,0.1776,0.051800000000000006,0.185,0.91,0.30000000000000004,0.9581753493,1.0876,0.3718,1.1493950583,0.1776,0.051800000000000006,0.185,0.91,0.32,0.9646242792
2020-08-12 17:30:00,1.05568,0.31124,1.100604652,0.17568,0.05124,0.183,0.88,0.26,0.9176055798,1.05568,0.32124,1.1034742408,0.17568,0.05124,0.183,0.88,0.27,0.9204890005
2020-08-12 18:00:00,1.1608800000000001,0.30984,1.2015170411,0.17088,0.04984,0.178,0.99,0.26,1.0235721763,1.1608800000000001,0.31984,1.204134544,0.17088,0.04984,0.178,0.99,0.27,1.0261578826
2020-08-12 18:30:00,1.17504,0.29522000000000004,1.2115584385,0.15504,0.04522,0.1615,1.02,0.25,1.0501904589,1.16504,0.30522000000000005,1.2043576919,0.15504,0.04522,0.1615,1.01,0.26,1.042928569
2020-08-12 19:00:00,1.16984,0.27662000000000003,1.2020999334,0.15984,0.04662,0.1665,1.01,0.23,1.035857133,1.16984,0.28662000000000004,1.2044403887,0.15984,0.04662,0.1665,1.01,0.24,1.0381233067
2020-08-12 19:30:00,1.20712,0.26416,1.2356857206,0.11712000000000002,0.03416,0.122,1.09,0.23,1.1140017953,1.20712,0.27416,1.2378620278999999,0.11712000000000002,0.03416,0.122,1.09,0.24,1.1161093136
2020-08-12 20:00:00,1.1482,0.24910000000000002,1.1749102306,0.055200000000000006,0.0161,0.0575,1.093,0.233,1.117558947,1.1482,0.2591,1.1770709622,0.055200000000000006,0.0161,0.0575,1.093,0.243,1.1196865633
2020-08-12 20:30:00,1.10672,0.20946,1.1263670139,0.06672,0.01946,0.0695,1.04,0.19,1.0572133181,1.10672,0.21946000000000002,1.1282694049,0.06672,0.01946,0.0695,1.04,0.2,1.0590561836
2020-08-12 21:00:00,1.11008,0.17294,1.1234704491,0.01008,0.0029400000000000003,0.0105,1.1,0.17,1.1130588484,1.11008,0.18294000000000002,1.1250531765,0.01008,0.0029400000000000003,0.0105,1.1,0.18,1.1146299834
2020-08-12 21:30:00,1.11928,0.21604,1.1399390335,0.08928000000000001,0.02604,0.093,1.03,0.19,1.0473776778,1.11928,0.23604000000000003,1.143897985,0.08928000000000001,0.02604,0.093,1.03,0.21,1.0511898021
2020-08-12 22:00:00,0.9826400000000001,0.20702,1.004210461,0.09264000000000001,0.027020000000000002,0.0965,0.89,0.18,0.9080198236,0.9826400000000001,0.22702000000000003,1.0085234008,0.09264000000000001,0.027020000000000002,0.0965,0.89,0.2,0.9121951546
2020-08-12 22:30:00,0.9021600000000001,0.19688000000000003,0.9233928741,0.09216,0.02688,0.096,0.81,0.17,0.8276472679,0.9021600000000001,0.19688000000000003,0.9233928741,0.09216,0.02688,0.096,0.81,0.17,0.8276472679
2020-08-12 23:00:00,0.6621600000000001,0.19688000000000003,0.6908093804000001,0.09216,0.02688,0.096,0.5700000000000001,0.17,0.5948108943,0.6521600000000001,0.19688000000000003,0.6812300639000001,0.09216,0.02688,0.096,0.56,0.17,0.5852349955
2020-08-12 23:30:00,0.6288,0.19590000000000002,0.6586093303,0.0888,0.025900000000000003,0.0925,0.54,0.17,0.5661271942,0.6288,0.2159,0.6648324977,0.0888,0.025900000000000003,0.0925,0.54,0.19,0.5724508713
2020-08-13 00:00:00,0.59272,0.22746000000000002,0.6348661670000001,0.16272,0.04746,0.1695,0.43,0.18,0.4661544808,0.59272,0.23746000000000003,0.6385172276000001,0.16272,0.04746,0.1695,0.43,0.19,0.4701063709
2020-08-13 00:30:00,0.55,0.2325,0.5971233122,0.18,0.052500000000000005,0.1875,0.37,0.18,0.4114608122,0.55,0.2525,0.6051910855,0.18,0.052500000000000005,0.1875,0.37,0.2,0.4205948169
2020-08-13 01:00:00,0.5533600000000001,0.23348000000000002,0.6005998668,0.18336000000000002,0.05348000000000001,0.191,0.37,0.18,0.4114608122,0.5533600000000001,0.25348000000000004,0.6086537604000001,0.18336000000000002,0.05348000000000001,0.191,0.37,0.2,0.4205948169
2020-08-13 01:30:00,0.59,0.24250000000000002,0.6378920363,0.18,0.052500000000000005,0.1875,0.41000000000000003,0.19,0.4518849411,0.59,0.2525,0.6417602746000001,0.18,0.052500000000000005,0.1875,0.41000000000000003,0.2,0.4561797891
2020-08-13 02:00:00,0.59384,0.22362,0.6345485403000001,0.18384,0.05362,0.1915,0.41000000000000003,0.17,0.4438468204,0.59384,0.24362000000000003,0.6418696519,0.18384,0.05362,0.1915,0.41000000000000003,0.19,0.4518849411
2020-08-13 02:30:00,0.59048,0.24264000000000002,0.638389223,0.18048,0.052640000000000006,0.188,0.41000000000000003,0.19,0.4518849411,0.59048,0.25264000000000003,0.6422566465,0.18048,0.052640000000000006,0.188,0.41000000000000003,0.2,0.4561797891
2020-08-13 03:00:00,0.57176,0.21718,0.6116180589,0.16176000000000001,0.04718000000000001,0.1685,0.41000000000000003,0.17,0.4438468204,0.57176,0.22718000000000002,0.6152399938,0.16176000000000001,0.04718000000000001,0.1685,0.41000000000000003,0.18,0.4477722635
2020-08-13 03:30:00,0.5948,0.19640000000000002,0.6263864622,0.12480000000000001,0.0364,0.13,0.47000000000000003,0.16,0.4964876635,0.5948,0.2064,0.6295935197,0.12480000000000001,0.0364,0.13,0.47000000000000003,0.17,0.49979996
2020-08-13 04:00:00,0.5943200000000001,0.21376,0.6315929069,0.18432,0.05376,0.192,0.41000000000000003,0.16,0.4401136217,0.5943200000000001,0.22376000000000001,0.6350470849000001,0.18432,0.05376,0.192,0.41000000000000003,0.17,0.4438468204
2020-08-13 04:30:00,0.58,0.21250000000000002,0.617702396,0.18,0.052500000000000005,0.1875,0.4,0.16,0.4308131846,0.59,0.2325,0.6341579062,0.18,0.052500000000000005,0.1875,0.41000000000000003,0.18,0.4477722635
2020-08-13 05:00:00,0.5932000000000001,0.2076,0.6284775255,0.1632,0.0476,0.17,0.43,0.16,0.4588027899,0.5932000000000001,0.21760000000000002,0.6318512483000001,0.1632,0.0476,0.17,0.43,0.17,0.4623851209
2020-08-13 05:30:00,0.65888,0.18634,0.6847229002,0.15888000000000002,0.046340000000000006,0.1655,0.5,0.14,0.5192301994,0.65888,0.19634000000000001,0.6875116363,0.15888000000000002,0.046340000000000006,0.1655,0.5,0.15,0.5220153254000001
2020-08-13 06:00:00,0.6712800000000001,0.18704,0.6968506296,0.16128,0.047040000000000005,0.168,0.51,0.14,0.5288667129,0.6712800000000001,0.19704000000000002,0.6996010292,0.16128,0.047040000000000005,0.168,0.51,0.15,0.5316013544
2020-08-13 06:30:00,0.7336,0.21480000000000002,0.7644004186000001,0.15360000000000001,0.0448,0.16,0.58,0.17,0.6044005295,0.7236,0.2248,0.7577149860000001,0.15360000000000001,0.0448,0.16,0.5700000000000001,0.18,0.5977457654
2020-08-13 07:00:00,0.7700800000000001,0.20794,0.7976604854,0.13008,0.03794,0.1355,0.64,0.17,0.6621933252000001,0.7700800000000001,0.21794000000000002,0.80032559,0.13008,0.03794,0.1355,0.64,0.18,0.6648308055000001
2020-08-13 07:30:00,0.8807200000000001,0.21646,0.9069303446,0.09072000000000001,0.02646,0.0945,0.79,0.19,0.8125269226,0.8807200000000001,0.22646000000000002,0.9093689295,0.09072000000000001,0.02646,0.0945,0.79,0.2,0.8149233093
2020-08-13 08:00:00,0.96696,0.24828000000000003,0.9983258987,0.09696,0.028280000000000003,0.101,0.87,0.22,0.8973850901,0.96696,0.26828,1.003486821,0.09696,0.028280000000000003,0.101,0.87,0.24,0.9024965374
2020-08-13 08:30:00,1.04696,0.29828000000000005,1.0886212381,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.27,0.98762341,1.04696,0.30828,1.0914035917,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.28,0.990403958
2020-08-13 09:00:00,1.08744,0.33842000000000005,1.13888272,0.09744000000000001,0.02842,0.1015,0.99,0.31,1.0374005976,1.08744,0.34842,1.1418941501,0.09744000000000001,0.02842,0.1015,0.99,0.32,1.0404326023
2020-08-13 09:30:00,1.04744,0.33842000000000005,1.1007536736,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.31,0.9992997548,1.04744,0.34842,1.1038691272,0.09744000000000001,0.02842,0.1015,0.9500000000000001,0.32,1.0024470061
2020-08-13 10:00:00,1.04648,0.30814,1.0909035934,0.09648000000000001,0.028140000000000002,0.1005,0.9500000000000001,0.28,0.990403958,1.04648,0.31814000000000003,1.0937702912,0.09648000000000001,0.028140000000000002,0.1005,0.9500000000000001,0.29,0.9932774033
2020-08-13 10:30:00,0.94408,0.25744,0.9785511739,0.09408000000000001,0.027440000000000003,0.098,0.85,0.23,0.8805679985,0.94408,0.26744,0.9812294329000001,0.09408000000000001,0.027440000000000003,0.098,0.85,0.24,0.8832326987
2020-08-13 11:00:00,1.02696,0.31828,1.0751506871,0.09696,0.028280000000000003,0.101,0.93,0.29,0.9741663102,1.02696,0.33828,1.0812401213,0.09696,0.028280000000000003,0.101,0.93,0.31,0.9803060747000001
2020-08-13 11:30:00,0.9845600000000001,0.33758000000000005,1.0408259461,0.09456,0.027580000000000004,0.0985,0.89,0.31,0.9424436323000001,0.9845600000000001,0.34758000000000006,1.0441121827,0.09456,0.027580000000000004,0.0985,0.89,0.32,0.9457801013
2020-08-13 12:00:00,0.9564800000000001,0.33814000000000005,1.0144913257,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.31,0.9141662868,0.9464800000000001,0.34814,1.0084769953,0.09648000000000001,0.028140000000000002,0.1005,0.85,0.32,0.9082400564
2020-08-13 12:30:00,0.89824,0.35032,0.9641365049,0.13824,0.04032,0.14400000000000002,0.76,0.31,0.8207923002,0.89824,0.36032000000000003,0.9678148583,0.13824,0.04032,0.14400000000000002,0.76,0.32,0.8246211251000001
2020-08-13 13:00:00,0.9385600000000001,0.35208,1.0024246605,0.17856000000000002,0.05208,0.186,0.76,0.30000000000000004,0.8170679286,0.9385600000000001,0.36208,1.0059805167,0.17856000000000002,0.05208,0.186,0.76,0.31,0.8207923002
2020-08-13 13:30:00,0.9933600000000001,0.31348000000000004,1.0416495572,0.18336000000000002,0.05348000000000001,0.191,0.81,0.26,0.8507055895000001,0.9933600000000001,0.32348000000000005,1.0447025414,0.18336000000000002,0.05348000000000001,0.191,0.81,0.27,0.8538149682
2020-08-13 14:00:00,1.00432,0.34376,1.0615223031,0.18432,0.05376,0.192,0.8200000000000001,0.29,0.8697700846,1.00432,0.35376,1.0648027047,0.18432,0.05376,0.192,0.8200000000000001,0.30000000000000004,0.8731551981000001
2020-08-13 14:30:00,1.0276,0.38180000000000003,1.0962358323,0.1776,0.051800000000000006,0.185,0.85,0.33,0.9118113840000001,1.0176,0.39180000000000004,1.0904205611,0.1776,0.051800000000000006,0.185,0.84,0.34,0.9062008607
2020-08-13 15:00:00,0.9543200000000001,0.35376,1.0177783649,0.18432,0.05376,0.192,0.77,0.30000000000000004,0.8263776376,0.9543200000000001,0.36376000000000003,1.0212972143,0.18432,0.05376,0.192,0.77,0.31,0.8300602388
2020-08-13 15:30:00,0.86384,0.31362,0.9190087323,0.18384,0.05362,0.1915,0.68,0.26,0.7280109889,0.86384,0.32362,0.9224692136,0.18384,0.05362,0.1915,0.68,0.27,0.731641989
2020-08-13 16:00:00,0.9038400000000001,0.33362,0.9634464438,0.18384,0.05362,0.1915,0.72,0.28,0.7725283166,0.8938400000000001,0.34362000000000004,0.9576140402000001,0.18384,0.05362,0.1915,0.71,0.29,0.7669419796
2020-08-13 16:30:00,0.9624,0.31320000000000003,1.0120810244,0.1824,0.053200000000000004,0.19,0.78,0.26,0.8221921916,0.9524,0.32320000000000004,1.0057454946,0.1824,0.053200000000000004,0.19,0.77,0.27,0.8159656856
2020-08-13 17:00:00,1.01384,0.31362,1.0612393934,0.18384,0.05362,0.1915,0.8300000000000001,0.26,0.8697700846,1.01384,0.32362,1.064237497,0.18384,0.05362,0.1915,0.8300000000000001,0.27,0.872811549
2020-08-13 17:30:00,1.02608,0.28844000000000003,1.06585074,0.16608,0.048440000000000004,0.17300000000000001,0.86,0.24,0.8928605714000001,1.02608,0.29844000000000004,1.0686002995,0.16608,0.048440000000000004,0.17300000000000001,0.86,0.25,0.8956003573
2020-08-13 18:00:00,1.01744,0.25592000000000004,1.0491325941,0.15744000000000002,0.04592,0.164,0.86,0.21,0.8852683209000001,1.01744,0.27592,1.0541897362000001,0.15744000000000002,0.04592,0.164,0.86,0.23,0.8902246907
2020-08-13 18:30:00,1.03792,0.25606,1.0690391246,0.15792,0.046060000000000004,0.1645,0.88,0.21,0.9047098983,1.03792,0.26606,1.0714783479,0.15792,0.046060000000000004,0.1645,0.88,0.22,0.9070832376
2020-08-13 19:00:00,1.11176,0.25718,1.1411186836,0.16176000000000001,0.04718000000000001,0.1685,0.9500000000000001,0.21,0.9729337079,1.11176,0.27718000000000004,1.1457918877,0.16176000000000001,0.04718000000000001,0.1685,0.9500000000000001,0.23,0.9774456507
2020-08-13 19:30:00,1.12888,0.25634,1.1576183525000001,0.15888000000000002,0.046340000000000006,0.1655,0.97,0.21,0.9924716621,1.11888,0.27634000000000003,1.1525,0.15888000000000002,0.046340000000000006,0.1655,0.96,0.23,0.9871676656
2020-08-13 20:00:00,1.1093600000000001,0.21898,1.1307660457,0.09936,0.028980000000000002,0.10350000000000001,1.01,0.19,1.0277159141,1.1093600000000001,0.22898000000000002,1.1327450949,0.09936,0.028980000000000002,0.10350000000000001,1.01,0.2,1.0296115772
2020-08-13 20:30:00,1.05744,0.21842000000000003,1.0797623118,0.09744000000000001,0.02842,0.1015,0.96,0.19,0.9786214794,1.05744,0.22842,1.0818294921,0.09744000000000001,0.02842,0.1015,0.96,0.2,0.9806120538
2020-08-13 21:00:00,1.03744,0.19842,1.0562444083,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.17,0.9552486587000001,1.03744,0.21842000000000003,1.0601834983,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.19,0.9590099061
2020-08-13 21:30:00,0.9936,0.1973,1.0129996298,0.0936,0.0273,0.0975,0.9,0.17,0.9159148432,0.9936,0.21730000000000002,1.0170841902,0.0936,0.0273,0.0975,0.9,0.19,0.9198369421
2020-08-13 22:00:00,0.9674400000000001,0.19842,0.9875781741,0.09744000000000001,0.02842,0.1015,0.87,0.17,0.8864536085,0.9674400000000001,0.21842000000000003,0.9917900231000001,0.09744000000000001,0.02842,0.1015,0.87,0.19,0.8905054744
2020-08-13 22:30:00,0.8936000000000001,0.18730000000000002,0.9130182090000001,0.0936,0.0273,0.0975,0.8,0.16,0.8158431222,0.8836,0.1973,0.9053597351,0.0936,0.0273,0.0975,0.79,0.17,0.808084154
2020-08-13 23:00:00,0.8079200000000001,0.16856000000000002,0.8253164242000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.71,0.14,0.7236711961000001,0.8079200000000001,0.19856000000000001,0.8319620184000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.71,0.17,0.7300684899000001
2020-08-13 23:30:00,0.71264,0.16702,0.7319504423000001,0.09264000000000001,0.027020000000000002,0.0965,0.62,0.14,0.6356099433,0.71264,0.17702,0.7342968405,0.09264000000000001,0.027020000000000002,0.0965,0.62,0.15,0.6378871374
2020-08-14 00:00:00,0.6732,0.1701,0.6943574368000001,0.1032,0.030100000000000002,0.1075,0.5700000000000001,0.14,0.5869412236,0.6732,0.1801,0.69687463,0.1032,0.030100000000000002,0.1075,0.5700000000000001,0.15,0.5894064811
2020-08-14 00:30:00,0.6619200000000001,0.21306000000000003,0.6953651199,0.18192000000000003,0.05306,0.1895,0.48,0.16,0.5059644256,0.6619200000000001,0.22306,0.6984939871,0.18192000000000003,0.05306,0.1895,0.48,0.17,0.5092150823
2020-08-14 01:00:00,0.6552800000000001,0.21404,0.6893511442,0.18528000000000003,0.054040000000000005,0.193,0.47000000000000003,0.16,0.4964876635,0.6552800000000001,0.22404000000000002,0.6925213354,0.18528000000000003,0.054040000000000005,0.193,0.47000000000000003,0.17,0.49979996
2020-08-14 01:30:00,0.65144,0.20292000000000002,0.6823126849000001,0.18144000000000002,0.05292,0.189,0.47000000000000003,0.15,0.49335585530000003,0.65144,0.22292,0.688525526,0.18144000000000002,0.05292,0.189,0.47000000000000003,0.17,0.49979996
2020-08-14 02:00:00,0.6652800000000001,0.20404000000000003,0.6958662228,0.18528000000000003,0.054040000000000005,0.193,0.48,0.15,0.5028916384000001,0.6652800000000001,0.21404,0.6988637922000001,0.18528000000000003,0.054040000000000005,0.193,0.48,0.16,0.5059644256
2020-08-14 02:30:00,0.65192,0.20306000000000002,0.6828126024000001,0.18192000000000003,0.05306,0.1895,0.47000000000000003,0.15,0.49335585530000003,0.65192,0.21306000000000003,0.6858529361,0.18192000000000003,0.05306,0.1895,0.47000000000000003,0.16,0.4964876635
2020-08-14 03:00:00,0.6352800000000001,0.20404000000000003,0.6672428344,0.18528000000000003,0.054040000000000005,0.193,0.45,0.15,0.47434164900000003,0.6352800000000001,0.21404,0.6703684062,0.18528000000000003,0.054040000000000005,0.193,0.45,0.16,0.4775981575
2020-08-14 03:30:00,0.6724,0.1932,0.6996056032,0.1824,0.053200000000000004,0.19,0.49,0.14,0.5096076922,0.6724,0.20320000000000002,0.7024329149,0.1824,0.053200000000000004,0.19,0.49,0.15,0.512445119
2020-08-14 04:00:00,0.6748000000000001,0.19390000000000002,0.7021055832,0.18480000000000002,0.0539,0.1925,0.49,0.14,0.5096076922,0.6748000000000001,0.2039,0.7049327982,0.18480000000000002,0.0539,0.1925,0.49,0.15,0.512445119
2020-08-14 04:30:00,0.67144,0.19292,0.6986056112,0.18144000000000002,0.05292,0.189,0.49,0.14,0.5096076922,0.67144,0.20292000000000002,0.7014329619,0.18144000000000002,0.05292,0.189,0.49,0.15,0.512445119
2020-08-14 05:00:00,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.18528000000000003,0.054040000000000005,0.193,0.48,0.14,0.5,0.6652800000000001,0.20404000000000003,0.6958662228,0.18528000000000003,0.054040000000000005,0.193,0.48,0.15,0.5028916384000001
2020-08-14 05:30:00,0.6738400000000001,0.19362000000000001,0.7011055912,0.18384,0.05362,0.1915,0.49,0.14,0.5096076922,0.6738400000000001,0.20362000000000002,0.7039328448000001,0.18384,0.05362,0.1915,0.49,0.15,0.512445119
2020-08-14 06:00:00,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.18528000000000003,0.054040000000000005,0.193,0.48,0.14,0.5,0.6652800000000001,0.20404000000000003,0.6958662228,0.18528000000000003,0.054040000000000005,0.193,0.48,0.15,0.5028916384000001
2020-08-14 06:30:00,0.7328800000000001,0.19334,0.7579534616,0.18288000000000001,0.053340000000000005,0.1905,0.55,0.14,0.5675385449,0.7228800000000001,0.20334000000000002,0.7509345178,0.18288000000000001,0.053340000000000005,0.1905,0.54,0.15,0.5604462508
2020-08-14 07:00:00,0.7752800000000001,0.20404000000000003,0.8016803602,0.18528000000000003,0.054040000000000005,0.193,0.59,0.15,0.6087692502000001,0.7752800000000001,0.21404,0.8042836564,0.18528000000000003,0.054040000000000005,0.193,0.59,0.16,0.6113100686
2020-08-14 07:30:00,0.9219200000000001,0.25306,0.9560208418,0.18192000000000003,0.05306,0.1895,0.74,0.2,0.7665507159,0.9119200000000001,0.26306,0.9491041302000001,0.18192000000000003,0.05306,0.1895,0.73,0.21,0.7596051606
2020-08-14 08:00:00,1.0248,0.2539,1.0557841872,0.18480000000000002,0.0539,0.1925,0.84,0.2,0.8634813258,1.0148,0.2639,1.0485524546,0.18480000000000002,0.0539,0.1925,0.8300000000000001,0.21,0.8561541917000001
2020-08-14 08:30:00,1.11192,0.28306000000000003,1.1473835671,0.18192000000000003,0.05306,0.1895,0.93,0.23,0.958018789,1.10192,0.29306000000000004,1.1402244735,0.18192000000000003,0.05306,0.1895,0.92,0.24,0.9507891459000001
2020-08-14 09:00:00,1.11528,0.28404,1.1508814883,0.18528000000000003,0.054040000000000005,0.193,0.93,0.23,0.958018789,1.10528,0.29404,1.1437234806,0.18528000000000003,0.054040000000000005,0.193,0.92,0.24,0.9507891459000001
2020-08-14 09:30:00,1.09224,0.29732000000000003,1.1319838338000001,0.16224000000000002,0.04732,0.169,0.93,0.25,0.9630160954,1.08224,0.30732000000000004,1.1250284441,0.16224000000000002,0.04732,0.169,0.92,0.26,0.9560334722
2020-08-14 10:00:00,1.1408,0.3069,1.1813603388,0.1608,0.046900000000000004,0.1675,0.98,0.26,1.0139033485,1.1408,0.3169,1.1839975718,0.1608,0.046900000000000004,0.1675,0.98,0.27,1.0165136497
2020-08-14 10:30:00,1.06936,0.25648000000000004,1.099687592,0.15936,0.04648,0.166,0.91,0.21,0.9339164845000001,1.06936,0.26648,1.1020627931,0.15936,0.04648,0.166,0.91,0.22,0.9362157871000001
2020-08-14 11:00:00,1.07896,0.27928000000000003,1.1145187302,0.16896000000000003,0.049280000000000004,0.176,0.91,0.23,0.9386160024,1.07896,0.28928000000000004,1.1170665155,0.16896000000000003,0.049280000000000004,0.176,0.91,0.24,0.9411163584000001
2020-08-14 11:30:00,1.10512,0.29816000000000004,1.1446351384,0.16512000000000002,0.04816,0.17200000000000001,0.9400000000000001,0.25,0.9726767192,1.10512,0.30816000000000004,1.1472806108,0.16512000000000002,0.04816,0.17200000000000001,0.9400000000000001,0.26,0.9752948272
2020-08-14 12:00:00,1.12896,0.32928,1.176,0.16896000000000003,0.049280000000000004,0.176,0.96,0.28,1.0,1.12896,0.33928,1.17883909,0.16896000000000003,0.049280000000000004,0.176,0.96,0.29,1.0028459503
2020-08-14 12:30:00,1.14696,0.30578000000000005,1.1870209139,0.15696000000000002,0.04578,0.1635,0.99,0.26,1.0235721763,1.13696,0.32578,1.1827132577000001,0.15696000000000002,0.04578,0.1635,0.98,0.28,1.0192153845
2020-08-14 13:00:00,1.13032,0.30676000000000003,1.1712066427,0.16032000000000002,0.04676,0.167,0.97,0.26,1.0042410069,1.13032,0.32676000000000005,1.1766033316,0.16032000000000002,0.04676,0.167,0.97,0.28,1.0096038827
2020-08-14 13:30:00,1.08696,0.26578,1.1189821491,0.15696000000000002,0.04578,0.1635,0.93,0.22,0.9556673061000001,1.08696,0.28578000000000003,1.1239004627,0.15696000000000002,0.04578,0.1635,0.93,0.24,0.9604686356000001
2020-08-14 14:00:00,1.07384,0.26612,1.106323732,0.12384,0.036120000000000006,0.129,0.9500000000000001,0.23,0.9774456507,1.07384,0.28612000000000004,1.1113041888,0.12384,0.036120000000000006,0.129,0.9500000000000001,0.25,0.9823441352000001
2020-08-14 14:30:00,1.0784,0.2887,1.1163754969,0.0984,0.0287,0.10250000000000001,0.98,0.26,1.0139033485,1.0784,0.30870000000000003,1.1217139787,0.0984,0.0287,0.10250000000000001,0.98,0.28,1.0192153845
2020-08-14 15:00:00,1.02128,0.28954,1.0615301456,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.26,0.9560334722,1.02128,0.30954000000000004,1.0671587745,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.28,0.9616652224000001
2020-08-14 15:30:00,0.9584,0.2787,0.9981003206000001,0.0984,0.0287,0.10250000000000001,0.86,0.25,0.8956003573,0.9584,0.2887,1.0009386844,0.0984,0.0287,0.10250000000000001,0.86,0.26,0.8984430978
2020-08-14 16:00:00,0.9012800000000001,0.27954,0.9436356553,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8,0.25,0.8381527307000001,0.9012800000000001,0.28954,0.9466462116000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8,0.26,0.8411896338
2020-08-14 16:30:00,0.8556,0.2508,0.8916008075,0.1056,0.0308,0.11,0.75,0.22,0.7816009212,0.8456,0.26080000000000003,0.8849045146000001,0.1056,0.0308,0.11,0.74,0.23,0.7749193506000001
2020-08-14 17:00:00,0.88336,0.27348,0.9247249321000001,0.18336000000000002,0.05348000000000001,0.191,0.7000000000000001,0.22,0.7337574531000001,0.87336,0.28348,0.9182148986,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.23,0.7273238618
2020-08-14 17:30:00,0.9190400000000001,0.25222,0.9530212222000001,0.17904,0.05222,0.1865,0.74,0.2,0.7665507159,0.9090400000000001,0.26222,0.9461041433,0.17904,0.05222,0.1865,0.73,0.21,0.7596051606
2020-08-14 18:00:00,1.00192,0.25306,1.0333842702,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.2,0.8440379138,0.9919200000000001,0.26306,1.0262094572,0.18192000000000003,0.05306,0.1895,0.81,0.21,0.8367795409000001
2020-08-14 18:30:00,1.03856,0.25208,1.0687147421,0.17856000000000002,0.05208,0.186,0.86,0.2,0.8829496022000001,1.03856,0.26208000000000004,1.0711175472,0.17856000000000002,0.05208,0.186,0.86,0.21,0.8852683209000001
2020-08-14 19:00:00,1.07192,0.22306,1.0948827563,0.18192000000000003,0.05306,0.1895,0.89,0.17,0.9060905032000001,1.07192,0.23306000000000002,1.0969637414,0.18192000000000003,0.05306,0.1895,0.89,0.18,0.9080198236
2020-08-14 19:30:00,1.12904,0.24222000000000002,1.1547302066,0.17904,0.05222,0.1865,0.9500000000000001,0.19,0.9688137076000001,1.12904,0.25222,1.1568691585,0.17904,0.05222,0.1865,0.9500000000000001,0.2,0.9708243919
2020-08-14 20:00:00,1.1224,0.23320000000000002,1.1463699228,0.1824,0.053200000000000004,0.19,0.9400000000000001,0.18,0.9570788891,1.1224,0.25320000000000004,1.1506050582,0.1824,0.053200000000000004,0.19,0.9400000000000001,0.2,0.9610411021
2020-08-14 20:30:00,1.12952,0.23236,1.1531724069,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.18,0.9669022701000001,1.12952,0.25236000000000003,1.157368135,0.17952,0.052360000000000004,0.187,0.9500000000000001,0.2,0.9708243919
2020-08-14 21:00:00,1.0728,0.23040000000000002,1.0972620471,0.1728,0.0504,0.18,0.9,0.18,0.9178235124,1.0728,0.2504,1.1016351483,0.1728,0.0504,0.18,0.9,0.2,0.9219544457000001
2020-08-14 21:30:00,1.046,0.2155,1.0679682814,0.156,0.0455,0.1625,0.89,0.17,0.9060905032000001,1.056,0.2255,1.0798084321,0.156,0.0455,0.1625,0.9,0.18,0.9178235124
2020-08-14 22:00:00,0.9893600000000001,0.19648000000000002,1.0086811191,0.15936,0.04648,0.166,0.8300000000000001,0.15,0.8434453154,0.9793600000000001,0.21648,1.0030002991,0.15936,0.04648,0.166,0.8200000000000001,0.17,0.8374365648000001
2020-08-14 22:30:00,0.9593600000000001,0.19648000000000002,0.9792731999000001,0.15936,0.04648,0.166,0.8,0.15,0.8139410298,0.9593600000000001,0.21648,0.9834811640000001,0.15936,0.04648,0.166,0.8,0.17,0.8178630692000001
2020-08-14 23:00:00,0.8556800000000001,0.17374,0.8731402236,0.11568,0.033740000000000006,0.12050000000000001,0.74,0.14,0.7531268154,0.8556800000000001,0.18374000000000001,0.8751849233000001,0.11568,0.033740000000000006,0.12050000000000001,0.74,0.15,0.7550496672
2020-08-14 23:30:00,0.76744,0.16842000000000001,0.7857031564,0.09744000000000001,0.02842,0.1015,0.67,0.14,0.6844705983,0.76744,0.17842000000000002,0.7879072598,0.09744000000000001,0.02842,0.1015,0.67,0.15,0.6865857558
2020-08-15 00:00:00,0.70128,0.16954000000000002,0.7214828134,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.14,0.6161168720000001,0.70128,0.15954000000000002,0.7191986165,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.13,0.6139218191
2020-08-15 00:30:00,0.6974400000000001,0.16842000000000001,0.7174871776,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.14,0.6161168720000001,0.6974400000000001,0.17842000000000002,0.7199001667,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.15,0.6184658438
2020-08-15 01:00:00,0.6808000000000001,0.1694,0.7015589783,0.1008,0.029400000000000003,0.105,0.58,0.14,0.5966573556,0.6808000000000001,0.1794,0.7040404818,0.1008,0.029400000000000003,0.105,0.58,0.15,0.599082632
2020-08-15 01:30:00,0.6779200000000001,0.16856000000000002,0.6985613788,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.58,0.14,0.5966573556,0.6779200000000001,0.16856000000000002,0.6985613788,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.58,0.14,0.5966573556
2020-08-15 02:00:00,0.70176,0.16968000000000003,0.7219822713,0.10176,0.02968,0.106,0.6000000000000001,0.14,0.6161168720000001,0.70176,0.16968000000000003,0.7219822713,0.10176,0.02968,0.106,0.6000000000000001,0.14,0.6161168720000001
2020-08-15 02:30:00,0.6684,0.16870000000000002,0.6893607546,0.0984,0.0287,0.10250000000000001,0.5700000000000001,0.14,0.5869412236,0.6684,0.16870000000000002,0.6893607546,0.0984,0.0287,0.10250000000000001,0.5700000000000001,0.14,0.5869412236
2020-08-15 03:00:00,0.67176,0.16968000000000003,0.6928584271,0.10176,0.02968,0.106,0.5700000000000001,0.14,0.5869412236,0.67176,0.16968000000000003,0.6928584271,0.10176,0.02968,0.106,0.5700000000000001,0.14,0.5869412236
2020-08-15 03:30:00,0.6784,0.16870000000000002,0.6990609773,0.0984,0.0287,0.10250000000000001,0.58,0.14,0.5966573556,0.6784,0.16870000000000002,0.6990609773,0.0984,0.0287,0.10250000000000001,0.58,0.14,0.5966573556
2020-08-15 04:00:00,0.6999200000000001,0.18956,0.7251351598,0.16992000000000002,0.04956000000000001,0.177,0.53,0.14,0.5481788029,0.6999200000000001,0.18956,0.7251351598,0.16992000000000002,0.04956000000000001,0.177,0.53,0.14,0.5481788029
2020-08-15 04:30:00,0.67,0.1925,0.6971056233,0.18,0.052500000000000005,0.1875,0.49,0.14,0.5096076922,0.67,0.1925,0.6971056233,0.18,0.052500000000000005,0.1875,0.49,0.14,0.5096076922
2020-08-15 05:00:00,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5
2020-08-15 05:30:00,0.6595200000000001,0.19236,0.687,0.17952,0.052360000000000004,0.187,0.48,0.14,0.5,0.6595200000000001,0.19236,0.687,0.17952,0.052360000000000004,0.187,0.48,0.14,0.5
2020-08-15 06:00:00,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5,0.66288,0.19334,0.6905,0.18288000000000001,0.053340000000000005,0.1905,0.48,0.14,0.5
2020-08-15 06:30:00,0.70952,0.19236,0.7351333212000001,0.17952,0.052360000000000004,0.187,0.53,0.14,0.5481788029,0.70952,0.19236,0.7351333212000001,0.17952,0.052360000000000004,0.187,0.53,0.14,0.5481788029
2020-08-15 07:00:00,0.77288,0.19334,0.7966955818,0.18288000000000001,0.053340000000000005,0.1905,0.59,0.14,0.6063827174,0.77288,0.19334,0.7966955818,0.18288000000000001,0.053340000000000005,0.1905,0.59,0.14,0.6063827174
2020-08-15 07:30:00,0.80952,0.19236,0.8320606949,0.17952,0.052360000000000004,0.187,0.63,0.14,0.645368112,0.80952,0.20236,0.834429266,0.17952,0.052360000000000004,0.187,0.63,0.15,0.6476109943
2020-08-15 08:00:00,0.9199200000000001,0.21956,0.9457586373,0.16992000000000002,0.04956000000000001,0.177,0.75,0.17,0.7690253572,0.9199200000000001,0.22956000000000001,0.9481300544000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.18,0.7712976079
2020-08-15 08:30:00,0.9674400000000001,0.19592,0.9870789229,0.15744000000000002,0.04592,0.164,0.81,0.15,0.8237718131,0.9674400000000001,0.19592,0.9870789229,0.15744000000000002,0.04592,0.164,0.81,0.15,0.8237718131
2020-08-15 09:00:00,0.9903200000000001,0.20676000000000003,1.011673564,0.16032000000000002,0.04676,0.167,0.8300000000000001,0.16,0.8452810184,0.9903200000000001,0.21676,1.0137645683,0.16032000000000002,0.04676,0.167,0.8300000000000001,0.17,0.8472307832
2020-08-15 09:30:00,1.06152,0.22836,1.0858052312,0.13152,0.038360000000000005,0.137,0.93,0.19,0.9492101980000001,1.06152,0.23836000000000002,1.0879522967,0.13152,0.038360000000000005,0.137,0.93,0.2,0.9512623192
2020-08-15 10:00:00,1.05032,0.21926,1.072961812,0.10032,0.02926,0.10450000000000001,0.9500000000000001,0.19,0.9688137076000001,1.04032,0.22926000000000002,1.0652820519,0.10032,0.02926,0.10450000000000001,0.9400000000000001,0.2,0.9610411021
2020-08-15 10:30:00,1.046,0.218,1.0684755496,0.096,0.028,0.1,0.9500000000000001,0.19,0.9688137076000001,1.036,0.228,1.0607921568,0.096,0.028,0.1,0.9400000000000001,0.2,0.9610411021
2020-08-15 11:00:00,1.03128,0.21954,1.0543890411,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.19,0.9492101980000001,1.03128,0.22954000000000002,1.0565164693,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.93,0.2,0.9512623192
2020-08-15 11:30:00,1.05552,0.21786000000000003,1.0777687368,0.09552000000000001,0.027860000000000003,0.0995,0.96,0.19,0.9786214794,1.04552,0.22786,1.0700617973,0.09552000000000001,0.027860000000000003,0.0995,0.9500000000000001,0.2,0.9708243919
2020-08-15 12:00:00,1.00384,0.22612000000000002,1.0289922254,0.12384,0.036120000000000006,0.129,0.88,0.19,0.9002777349000001,1.00384,0.23612000000000002,1.0312358605,0.12384,0.036120000000000006,0.129,0.88,0.2,0.9024411338
2020-08-15 12:30:00,1.03144,0.24292000000000002,1.0596596623,0.18144000000000002,0.05292,0.189,0.85,0.19,0.8709764635,1.03144,0.25292000000000003,1.0619967043,0.18144000000000002,0.05292,0.189,0.85,0.2,0.8732124598000001
2020-08-15 13:00:00,1.03288,0.24334000000000003,1.061157599,0.18288000000000001,0.053340000000000005,0.1905,0.85,0.19,0.8709764635,1.03288,0.25334,1.0634952985,0.18288000000000001,0.053340000000000005,0.1905,0.85,0.2,0.8732124598000001
2020-08-15 13:30:00,0.96,0.2225,0.9854472335000001,0.18,0.052500000000000005,0.1875,0.78,0.17,0.7983107165000001,0.9500000000000001,0.24250000000000002,0.9804622634000001,0.18,0.052500000000000005,0.1875,0.77,0.19,0.7930952024
2020-08-15 14:00:00,0.9628800000000001,0.22334,0.9884425375,0.18288000000000001,0.053340000000000005,0.1905,0.78,0.17,0.7983107165000001,0.94288,0.24334000000000003,0.9737746403,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.19,0.7833900689000001
2020-08-15 14:30:00,0.93952,0.22236000000000003,0.9654749090000001,0.17952,0.052360000000000004,0.187,0.76,0.17,0.7787810989,0.93952,0.24236000000000002,0.9702763524,0.17952,0.052360000000000004,0.187,0.76,0.19,0.7833900689000001
2020-08-15 15:00:00,0.9424,0.2132,0.9662152969000001,0.1824,0.053200000000000004,0.19,0.76,0.16,0.7766595136000001,0.9424,0.2232,0.9684709598000001,0.1824,0.053200000000000004,0.19,0.76,0.17,0.7787810989
2020-08-15 15:30:00,0.9795200000000001,0.23236,1.006702836,0.17952,0.052360000000000004,0.187,0.8,0.18,0.8200000000000001,0.9795200000000001,0.25236000000000003,1.0115063025,0.17952,0.052360000000000004,0.187,0.8,0.2,0.8246211251000001
2020-08-15 16:00:00,0.9824,0.23320000000000002,1.009698965,0.1824,0.053200000000000004,0.19,0.8,0.18,0.8200000000000001,0.9824,0.25320000000000004,1.0145048053,0.1824,0.053200000000000004,0.19,0.8,0.2,0.8246211251000001
2020-08-15 16:30:00,0.99904,0.22222000000000003,1.0234562277,0.17904,0.05222,0.1865,0.8200000000000001,0.17,0.8374365648000001,0.99904,0.23222,1.0256739492,0.17904,0.05222,0.1865,0.8200000000000001,0.18,0.8395236745
2020-08-15 17:00:00,1.04288,0.22334,1.0665268164,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.17,0.8766413178,1.04288,0.23334000000000002,1.0686656399,0.18288000000000001,0.053340000000000005,0.1905,0.86,0.18,0.8786353055
2020-08-15 17:30:00,1.05032,0.21676,1.0724537286,0.16032000000000002,0.04676,0.167,0.89,0.17,0.9060905032000001,1.05032,0.21676,1.0724537286,0.16032000000000002,0.04676,0.167,0.89,0.17,0.9060905032000001
2020-08-15 18:00:00,1.1093600000000001,0.21648,1.1302845659,0.15936,0.04648,0.166,0.9500000000000001,0.17,0.9650906693,1.1093600000000001,0.21648,1.1302845659,0.15936,0.04648,0.166,0.9500000000000001,0.17,0.9650906693
2020-08-15 18:30:00,1.1737600000000001,0.16568000000000002,1.1853954614,0.05376,0.015680000000000003,0.056,1.12,0.15,1.13,1.1737600000000001,0.17568,1.1868344451,0.05376,0.015680000000000003,0.056,1.12,0.16,1.1313708499
2020-08-15 19:00:00,1.20064,0.19102000000000002,1.2157405356,0.14064000000000002,0.04102,0.14650000000000002,1.06,0.15,1.0705606008,1.20064,0.20102,1.2173518185,0.14064000000000002,0.04102,0.14650000000000002,1.06,0.16,1.0720074627
2020-08-15 19:30:00,1.18648,0.21564000000000003,1.2059168296,0.15648,0.04564000000000001,0.163,1.03,0.17,1.0439348639,1.18648,0.22564,1.207745089,0.15648,0.04564000000000001,0.163,1.03,0.18,1.0456098699
2020-08-15 20:00:00,1.15936,0.21648,1.1793978124,0.15936,0.04648,0.166,1.0,0.17,1.0143470806,1.15936,0.22648000000000001,1.1812742273,0.15936,0.04648,0.166,1.0,0.18,1.0160708637
2020-08-15 20:30:00,1.09744,0.18592,1.1130771761,0.15744000000000002,0.04592,0.164,0.9400000000000001,0.14,0.9503683496,1.09744,0.19592,1.1147911015,0.15744000000000002,0.04592,0.164,0.9400000000000001,0.15,0.9518928511
2020-08-15 21:00:00,1.07936,0.20648000000000002,1.098932209,0.15936,0.04648,0.166,0.92,0.16,0.9338094024,1.07936,0.21648,1.1008549405,0.15936,0.04648,0.166,0.92,0.17,0.9355746897
2020-08-15 21:30:00,1.02648,0.18564000000000003,1.0431315353,0.15648,0.04564000000000001,0.163,0.87,0.14,0.8811923740000001,1.02648,0.19564,1.0449575111,0.15648,0.04564000000000001,0.163,0.87,0.15,0.8828363382000001
