Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-15 22:00:00,0.9793600000000001,0.18648,0.9969557663,0.15936,0.04648,0.166,0.8200000000000001,0.14,0.8318653737,0.9793600000000001,0.19648000000000002,0.9988745667000001,0.15936,0.04648,0.166,0.8200000000000001,0.15,0.8336066219
2020-08-15 22:30:00,0.936,0.1855,0.9542045116000001,0.156,0.0455,0.1625,0.78,0.14,0.7924645102000001,0.926,0.1955,0.9464123044,0.156,0.0455,0.1625,0.77,0.15,0.7844743463
2020-08-15 23:00:00,0.8584,0.1862,0.8783626814000001,0.1584,0.046200000000000005,0.165,0.7000000000000001,0.14,0.7138627319,0.8584,0.1962,0.8805367681,0.1584,0.046200000000000005,0.165,0.7000000000000001,0.15,0.7158910532
2020-08-15 23:30:00,0.776,0.168,0.7939773297,0.096,0.028,0.1,0.68,0.14,0.6942621983,0.766,0.168,0.7842066054,0.096,0.028,0.1,0.67,0.14,0.6844705983
2020-08-16 00:00:00,0.73128,0.16954000000000002,0.7506758621,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.63,0.14,0.645368112,0.73128,0.16954000000000002,0.7506758621,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.63,0.14,0.645368112
2020-08-16 00:30:00,0.7088800000000001,0.16884000000000002,0.7287096816,0.09888000000000001,0.02884,0.10300000000000001,0.61,0.14,0.6258594091,0.7088800000000001,0.16884000000000002,0.7287096816,0.09888000000000001,0.02884,0.10300000000000001,0.61,0.14,0.6258594091
2020-08-16 01:00:00,0.6712800000000001,0.16954000000000002,0.6923587582,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.5700000000000001,0.14,0.5869412236,0.6712800000000001,0.16954000000000002,0.6923587582,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.5700000000000001,0.14,0.5869412236
2020-08-16 01:30:00,0.6693600000000001,0.16898000000000002,0.6903600872,0.09936,0.028980000000000002,0.10350000000000001,0.5700000000000001,0.14,0.5869412236,0.6693600000000001,0.16898000000000002,0.6903600872,0.09936,0.028980000000000002,0.10350000000000001,0.5700000000000001,0.14,0.5869412236
2020-08-16 02:00:00,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174,0.69128,0.16954000000000002,0.7117667104000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.59,0.14,0.6063827174
2020-08-16 02:30:00,0.6994400000000001,0.17192000000000002,0.7202588424,0.10944000000000001,0.031920000000000004,0.114,0.59,0.14,0.6063827174,0.6994400000000001,0.17192000000000002,0.7202588424,0.10944000000000001,0.031920000000000004,0.114,0.59,0.14,0.6063827174
2020-08-16 03:00:00,0.66432,0.19376000000000002,0.6920000000000001,0.18432,0.05376,0.192,0.48,0.14,0.5,0.66432,0.19376000000000002,0.6920000000000001,0.18432,0.05376,0.192,0.48,0.14,0.5
2020-08-16 03:30:00,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994
2020-08-16 04:00:00,0.68288,0.19334,0.7097220935,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.14,0.5192301994,0.68288,0.19334,0.7097220935,0.18288000000000001,0.053340000000000005,0.1905,0.5,0.14,0.5192301994
2020-08-16 04:30:00,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994,0.6804800000000001,0.19264,0.7072221716,0.18048,0.052640000000000006,0.188,0.5,0.14,0.5192301994
2020-08-16 05:00:00,0.6824,0.1932,0.7092221091,0.1824,0.053200000000000004,0.19,0.5,0.14,0.5192301994,0.6824,0.1932,0.7092221091,0.1824,0.053200000000000004,0.19,0.5,0.14,0.5192301994
2020-08-16 05:30:00,0.68,0.1925,0.7067221873,0.18,0.052500000000000005,0.1875,0.5,0.14,0.5192301994,0.68,0.1925,0.7067221873,0.18,0.052500000000000005,0.1875,0.5,0.14,0.5192301994
2020-08-16 06:00:00,0.6752,0.19110000000000002,0.7017223454,0.1752,0.0511,0.1825,0.5,0.14,0.5192301994,0.6752,0.19110000000000002,0.7017223454,0.1752,0.0511,0.1825,0.5,0.14,0.5192301994
2020-08-16 06:30:00,0.68696,0.18578000000000003,0.7116377238,0.15696000000000002,0.04578,0.1635,0.53,0.14,0.5481788029,0.68696,0.18578000000000003,0.7116377238,0.15696000000000002,0.04578,0.1635,0.53,0.14,0.5481788029
2020-08-16 07:00:00,0.7203200000000001,0.18676,0.7441372185,0.16032000000000002,0.04676,0.167,0.56,0.14,0.5772347876,0.7103200000000001,0.18676,0.7344615715,0.16032000000000002,0.04676,0.167,0.55,0.14,0.5675385449
2020-08-16 07:30:00,0.7284,0.1862,0.7518224524,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.14,0.5869412236,0.7184,0.1862,0.7421381273000001,0.1584,0.046200000000000005,0.165,0.56,0.14,0.5772347876
2020-08-16 08:00:00,0.7908000000000001,0.1869,0.8125861493000001,0.1608,0.046900000000000004,0.1675,0.63,0.14,0.645368112,0.7908000000000001,0.1869,0.8125861493000001,0.1608,0.046900000000000004,0.1675,0.63,0.14,0.645368112
2020-08-16 08:30:00,0.8657600000000001,0.17668,0.8836040969000001,0.12576,0.036680000000000004,0.131,0.74,0.14,0.7531268154,0.8657600000000001,0.17668,0.8836040969000001,0.12576,0.036680000000000004,0.131,0.74,0.14,0.7531268154
2020-08-16 09:00:00,0.9512800000000001,0.17954,0.9680745064,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.85,0.15,0.8631338251,0.9512800000000001,0.17954,0.9680745064,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.85,0.15,0.8631338251
2020-08-16 09:30:00,1.02128,0.18954000000000001,1.0387195242,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.16,0.9338094024,1.02128,0.19954000000000002,1.0405907217,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.17,0.9355746897
2020-08-16 10:00:00,1.09128,0.18954000000000001,1.107617917,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.16,1.0028459503,1.08128,0.19954000000000002,1.0995374709,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.98,0.17,0.9946356117
2020-08-16 10:30:00,1.11744,0.18842,1.1332141236,0.09744000000000001,0.02842,0.1015,1.02,0.16,1.0324727599,1.10744,0.19842,1.1250750419,0.09744000000000001,0.02842,0.1015,1.01,0.17,1.0242070103
2020-08-16 11:00:00,1.09984,0.21912,1.1214551262,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0,0.19,1.0178899744,1.09984,0.21912,1.1214551262,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0,0.19,1.0178899744
2020-08-16 11:30:00,1.09888,0.21884,1.1204589238,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.19,1.0178899744,1.09888,0.21884,1.1204589238,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.19,1.0178899744
2020-08-16 12:00:00,1.10128,0.21954,1.1229494423,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0,0.19,1.0178899744,1.10128,0.21954,1.1229494423,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0,0.19,1.0178899744
2020-08-16 12:30:00,1.08936,0.21898,1.1111514073,0.09936,0.028980000000000002,0.10350000000000001,0.99,0.19,1.0080674581,1.08936,0.21898,1.1111514073,0.09936,0.028980000000000002,0.10350000000000001,0.99,0.19,1.0080674581
2020-08-16 13:00:00,1.11176,0.21968000000000001,1.1332561935,0.10176,0.02968,0.106,1.01,0.19,1.0277159141,1.11176,0.21968000000000001,1.1332561935,0.10176,0.02968,0.106,1.01,0.19,1.0277159141
2020-08-16 13:30:00,0.9679200000000001,0.17856000000000002,0.9842524067,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.15,0.8828363382000001,0.9679200000000001,0.19856000000000001,0.9880765153000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.87,0.17,0.8864536085
2020-08-16 14:00:00,0.9512800000000001,0.17954,0.9680745064,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.85,0.15,0.8631338251,0.9412800000000001,0.19954000000000002,0.9621976148,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.84,0.17,0.8570297544000001
2020-08-16 14:30:00,0.82696,0.21828000000000003,0.8552829941000001,0.09696,0.028280000000000003,0.101,0.73,0.19,0.7543208866000001,0.82696,0.22828,0.8578896199,0.09696,0.028280000000000003,0.101,0.73,0.2,0.7569015788
2020-08-16 15:00:00,0.82984,0.23912000000000003,0.8636045391,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.73,0.21,0.7596051606,0.82984,0.24912,0.8664266847000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.73,0.22,0.7624303247
2020-08-16 15:30:00,0.82696,0.23828000000000002,0.8606045549,0.09696,0.028280000000000003,0.101,0.73,0.21,0.7596051606,0.82696,0.24828000000000003,0.8634267774000001,0.09696,0.028280000000000003,0.101,0.73,0.22,0.7624303247
2020-08-16 16:00:00,0.9108,0.2194,0.9368527099,0.1008,0.029400000000000003,0.105,0.81,0.19,0.8319855768000001,0.9108,0.2394,0.9417372245000001,0.1008,0.029400000000000003,0.105,0.81,0.21,0.8367795409000001
2020-08-16 16:30:00,0.9288000000000001,0.2534,0.9627465918,0.14880000000000002,0.0434,0.155,0.78,0.21,0.8077747211,0.9188000000000001,0.2634,0.9558101276000001,0.14880000000000002,0.0434,0.155,0.77,0.22,0.8008120878
2020-08-16 17:00:00,1.03144,0.27292,1.0669366429,0.18144000000000002,0.05292,0.189,0.85,0.22,0.8780091116000001,1.03144,0.27292,1.0669366429,0.18144000000000002,0.05292,0.189,0.85,0.22,0.8780091116000001
2020-08-16 17:30:00,1.09616,0.27138,1.1292536695,0.17616,0.05138,0.1835,0.92,0.22,0.9459386872000001,1.09616,0.27138,1.1292536695,0.17616,0.05138,0.1835,0.92,0.22,0.9459386872000001
2020-08-16 18:00:00,1.1624,0.23320000000000002,1.1855614704,0.1824,0.053200000000000004,0.19,0.98,0.18,0.9963934966,1.1524,0.2432,1.1777826625,0.1824,0.053200000000000004,0.19,0.97,0.19,0.9884331035
2020-08-16 18:30:00,1.16712,0.23166000000000003,1.1898888393,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.18,1.0062305899,1.16712,0.24166,1.1918761051,0.17712000000000003,0.051660000000000005,0.1845,0.99,0.19,1.0080674581
2020-08-16 19:00:00,1.23288,0.23334000000000002,1.2547671696,0.18288000000000001,0.053340000000000005,0.1905,1.05,0.18,1.0653168543,1.23288,0.24334000000000003,1.25666521,0.18288000000000001,0.053340000000000005,0.1905,1.05,0.19,1.0670520137
2020-08-16 19:30:00,1.20424,0.23082000000000003,1.226161429,0.17424,0.050820000000000004,0.18150000000000002,1.03,0.18,1.0456098699,1.19424,0.24082,1.2182788884,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.19,1.0375451797
2020-08-16 20:00:00,1.17032,0.22676000000000002,1.1920859868,0.16032000000000002,0.04676,0.167,1.01,0.18,1.0259142264,1.17032,0.23676000000000003,1.1940285591,0.16032000000000002,0.04676,0.167,1.01,0.19,1.0277159141
2020-08-16 20:30:00,1.15992,0.21206000000000003,1.1791453897,0.10992,0.032060000000000005,0.1145,1.05,0.18,1.0653168543,1.15992,0.22206,1.1809847797,0.10992,0.032060000000000005,0.1145,1.05,0.19,1.0670520137
2020-08-16 21:00:00,1.0908,0.2094,1.1107173358,0.1008,0.029400000000000003,0.105,0.99,0.18,1.0062305899,1.0808,0.2194,1.1028440506,0.1008,0.029400000000000003,0.105,0.98,0.19,0.9982484661000001
2020-08-16 21:30:00,1.05792,0.19856000000000001,1.0763924935,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.17,0.9749358953,1.04792,0.19856000000000001,1.0665657036,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9500000000000001,0.17,0.9650906693
2020-08-16 22:00:00,0.98128,0.16954000000000002,0.9958183820000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.88,0.14,0.8910667764,0.98128,0.17954,0.9975695715,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.88,0.15,0.8926925563
2020-08-16 22:30:00,0.9279200000000001,0.18856,0.9468845759000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8300000000000001,0.16,0.8452810184,0.9279200000000001,0.19856000000000001,0.9489265514,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8300000000000001,0.17,0.8472307832
2020-08-16 23:00:00,0.8212800000000001,0.16954000000000002,0.8385968340000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.72,0.14,0.7334848328,0.8212800000000001,0.17954,0.8406755914,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.72,0.15,0.7354590403
2020-08-16 23:30:00,0.746,0.168,0.7646829408,0.096,0.028,0.1,0.65,0.14,0.6649060084,0.746,0.178,0.7669419796,0.096,0.028,0.1,0.65,0.15,0.6670832032
2020-08-17 00:00:00,0.70128,0.16954000000000002,0.7214828134,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.14,0.6161168720000001,0.70128,0.17954,0.7238979555,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.6000000000000001,0.15,0.6184658438
2020-08-17 00:30:00,0.69696,0.16828,0.7169877265,0.09696,0.028280000000000003,0.101,0.6000000000000001,0.14,0.6161168720000001,0.69696,0.17828000000000002,0.7194004448,0.09696,0.028280000000000003,0.101,0.6000000000000001,0.15,0.6184658438
2020-08-17 01:00:00,0.66224,0.18732000000000001,0.6882227837,0.16224000000000002,0.04732,0.169,0.5,0.14,0.5192301994,0.65224,0.18732000000000001,0.6786057766,0.16224000000000002,0.04732,0.169,0.49,0.14,0.5096076922
2020-08-17 01:30:00,0.6609600000000001,0.19278,0.6885,0.18096,0.05278000000000001,0.1885,0.48,0.14,0.5,0.6609600000000001,0.19278,0.6885,0.18096,0.05278000000000001,0.1885,0.48,0.14,0.5
2020-08-17 02:00:00,0.69384,0.19362000000000001,0.7203489779000001,0.18384,0.05362,0.1915,0.51,0.14,0.5288667129,0.68384,0.19362000000000001,0.7107220624,0.18384,0.05362,0.1915,0.5,0.14,0.5192301994
2020-08-17 02:30:00,0.69144,0.19292,0.7178491485,0.18144000000000002,0.05292,0.189,0.51,0.14,0.5288667129,0.68144,0.19292,0.7082221403000001,0.18144000000000002,0.05292,0.189,0.5,0.14,0.5192301994
2020-08-17 03:00:00,0.6638400000000001,0.19362000000000001,0.6915,0.18384,0.05362,0.1915,0.48,0.14,0.5,0.6638400000000001,0.19362000000000001,0.6915,0.18384,0.05362,0.1915,0.48,0.14,0.5
2020-08-17 03:30:00,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129
2020-08-17 04:00:00,0.7143200000000001,0.19376000000000002,0.7401324206000001,0.18432,0.05376,0.192,0.53,0.14,0.5481788029,0.7043200000000001,0.19376000000000002,0.7304858657000001,0.18432,0.05376,0.192,0.52,0.14,0.5385164807
2020-08-17 04:30:00,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129
2020-08-17 05:00:00,0.69432,0.19376000000000002,0.720848944,0.18432,0.05376,0.192,0.51,0.14,0.5288667129,0.69432,0.19376000000000002,0.720848944,0.18432,0.05376,0.192,0.51,0.14,0.5288667129
2020-08-17 05:30:00,0.6919200000000001,0.19306,0.7183491143,0.18192000000000003,0.05306,0.1895,0.51,0.14,0.5288667129,0.6919200000000001,0.19306,0.7183491143,0.18192000000000003,0.05306,0.1895,0.51,0.14,0.5288667129
2020-08-17 06:00:00,0.69384,0.19362000000000001,0.7203489779000001,0.18384,0.05362,0.1915,0.51,0.14,0.5288667129,0.69384,0.19362000000000001,0.7203489779000001,0.18384,0.05362,0.1915,0.51,0.14,0.5288667129
2020-08-17 06:30:00,0.75192,0.20306000000000002,0.7788562448,0.18192000000000003,0.05306,0.1895,0.5700000000000001,0.15,0.5894064811,0.75192,0.21306000000000003,0.7815230323,0.18192000000000003,0.05306,0.1895,0.5700000000000001,0.16,0.5920304046
2020-08-17 07:00:00,0.8138400000000001,0.20362000000000002,0.8389258906,0.18384,0.05362,0.1915,0.63,0.15,0.6476109943,0.8138400000000001,0.21362,0.8414089671,0.18384,0.05362,0.1915,0.63,0.16,0.65
2020-08-17 07:30:00,0.8714400000000001,0.20292000000000002,0.8947537091000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.15,0.7061161378,0.8714400000000001,0.21292000000000003,0.8970744674000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.16,0.7083078427
2020-08-17 08:00:00,0.9438400000000001,0.23362000000000002,0.9723231202,0.18384,0.05362,0.1915,0.76,0.18,0.7810249676000001,0.9438400000000001,0.24362000000000003,0.9747741533000001,0.18384,0.05362,0.1915,0.76,0.19,0.7833900689000001
2020-08-17 08:30:00,1.02192,0.26306,1.0552350686,0.18192000000000003,0.05306,0.1895,0.84,0.21,0.8658521814,1.02192,0.28306000000000003,1.0603977791,0.18192000000000003,0.05306,0.1895,0.84,0.23,0.8709190548
2020-08-17 09:00:00,1.05384,0.31362,1.099516371,0.18384,0.05362,0.1915,0.87,0.26,0.9080198236,1.05384,0.32362,1.1024103818,0.18384,0.05362,0.1915,0.87,0.27,0.910933587
2020-08-17 09:30:00,1.03096,0.33278,1.0833379205,0.18096,0.05278000000000001,0.1885,0.85,0.28,0.8949301649,1.03096,0.34278000000000003,1.0864514025,0.18096,0.05278000000000001,0.1885,0.85,0.29,0.8981091248
2020-08-17 10:00:00,0.9824,0.3032,1.0281245061,0.1824,0.053200000000000004,0.19,0.8,0.25,0.8381527307000001,0.9724,0.31320000000000003,1.0215948316,0.1824,0.053200000000000004,0.19,0.79,0.26,0.8316850365
2020-08-17 10:30:00,0.8984000000000001,0.2862,0.9428854649,0.1584,0.046200000000000005,0.165,0.74,0.24,0.7779460136,0.8984000000000001,0.2962,0.9459688156,0.1584,0.046200000000000005,0.165,0.74,0.25,0.7810889834
2020-08-17 11:00:00,0.9888800000000001,0.31634,1.0382459487,0.15888000000000002,0.046340000000000006,0.1655,0.8300000000000001,0.27,0.872811549,0.9888800000000001,0.32634,1.041336377,0.15888000000000002,0.046340000000000006,0.1655,0.8300000000000001,0.28,0.8759566199000001
2020-08-17 11:30:00,0.96696,0.31578,1.0172161275,0.15696000000000002,0.04578,0.1635,0.81,0.27,0.8538149682,0.95696,0.32578,1.0108931942,0.15696000000000002,0.04578,0.1635,0.8,0.28,0.847584804
2020-08-17 12:00:00,0.9879200000000001,0.31606,1.0372462822,0.15792,0.046060000000000004,0.1645,0.8300000000000001,0.27,0.872811549,0.9779200000000001,0.32606,1.0308455995,0.15792,0.046060000000000004,0.1645,0.8200000000000001,0.28,0.8664871609
2020-08-17 12:30:00,1.06696,0.31578,1.1127086995,0.15696000000000002,0.04578,0.1635,0.91,0.27,0.9492101980000001,1.06696,0.32578,1.1155878495,0.15696000000000002,0.04578,0.1635,0.91,0.28,0.9521029356
2020-08-17 13:00:00,1.15792,0.31606,1.2002802381,0.15792,0.046060000000000004,0.1645,1.0,0.27,1.0358088627,1.15792,0.32606,1.2029521395,0.15792,0.046060000000000004,0.1645,1.0,0.28,1.0384603989
2020-08-17 13:30:00,1.026,0.2555,1.0573345024,0.156,0.0455,0.1625,0.87,0.21,0.8949860334,1.026,0.2755,1.0623446945,0.156,0.0455,0.1625,0.87,0.23,0.8998888820000001
2020-08-17 14:00:00,1.01792,0.27606,1.0546896463,0.15792,0.046060000000000004,0.1645,0.86,0.23,0.8902246907,1.00792,0.28606000000000004,1.0477275648,0.15792,0.046060000000000004,0.1645,0.85,0.24,0.8832326987
2020-08-17 14:30:00,0.9431200000000001,0.29466000000000003,0.9880788683,0.15312,0.044660000000000005,0.1595,0.79,0.25,0.8286132994000001,0.9431200000000001,0.30466000000000004,0.9911069821,0.15312,0.044660000000000005,0.1595,0.79,0.26,0.8316850365
2020-08-17 15:00:00,0.9479200000000001,0.29606000000000005,0.9930779677,0.15792,0.046060000000000004,0.1645,0.79,0.25,0.8286132994000001,0.9479200000000001,0.30606,0.9961049393,0.15792,0.046060000000000004,0.1645,0.79,0.26,0.8316850365
2020-08-17 15:30:00,0.926,0.29550000000000004,0.9720063014,0.156,0.0455,0.1625,0.77,0.25,0.8095677859,0.916,0.3055,0.9656014965,0.156,0.0455,0.1625,0.76,0.26,0.8032434251
2020-08-17 16:00:00,0.9579200000000001,0.33606,1.0151586329,0.15792,0.046060000000000004,0.1645,0.8,0.29,0.850940656,0.9579200000000001,0.34606000000000003,1.0185127638,0.15792,0.046060000000000004,0.1645,0.8,0.30000000000000004,0.8544003745000001
2020-08-17 16:30:00,1.07648,0.33564000000000005,1.1275918588,0.15648,0.04564000000000001,0.163,0.92,0.29,0.9646242792,1.07648,0.34564,1.1306087741,0.15648,0.04564000000000001,0.163,0.92,0.30000000000000004,0.9676776323
2020-08-17 17:00:00,1.0984,0.2862,1.1350740064,0.1584,0.046200000000000005,0.165,0.9400000000000001,0.24,0.9701546269,1.0984,0.2962,1.1376365852,0.1584,0.046200000000000005,0.165,0.9400000000000001,0.25,0.9726767192
2020-08-17 17:30:00,1.13504,0.24522000000000002,1.1612272172,0.15504,0.04522,0.1615,0.98,0.2,1.00019998,1.13504,0.26522,1.1656146233,0.15504,0.04522,0.1615,0.98,0.22,1.0043903624
2020-08-17 18:00:00,1.17888,0.22634,1.2004115336,0.15888000000000002,0.046340000000000006,0.1655,1.02,0.18,1.0357605901,1.16888,0.23634000000000002,1.1925338779,0.15888000000000002,0.046340000000000006,0.1655,1.01,0.19,1.0277159141
2020-08-17 18:30:00,1.2150400000000001,0.22522000000000003,1.2357371282,0.15504,0.04522,0.1615,1.06,0.18,1.0751744045,1.2150400000000001,0.23522,1.2375987435,0.15504,0.04522,0.1615,1.06,0.19,1.0768936809
2020-08-17 19:00:00,1.27328,0.22304000000000002,1.2926673199,0.11328,0.03304,0.11800000000000001,1.16,0.19,1.1754573578,1.27328,0.23304000000000002,1.2944302221,0.11328,0.03304,0.11800000000000001,1.16,0.2,1.1771151176
2020-08-17 19:30:00,1.20552,0.21786000000000003,1.2250475297,0.09552000000000001,0.027860000000000003,0.0995,1.11,0.19,1.1261438629,1.20552,0.22786,1.2268653757,0.09552000000000001,0.027860000000000003,0.0995,1.11,0.2,1.1278741064
2020-08-17 20:00:00,1.17032,0.21926,1.1906820944,0.10032,0.02926,0.10450000000000001,1.07,0.19,1.086738239,1.16032,0.22926000000000002,1.1827521507,0.10032,0.02926,0.10450000000000001,1.06,0.2,1.0787029248
2020-08-17 20:30:00,1.14504,0.19772,1.1619852839,0.09504000000000001,0.02772,0.099,1.05,0.17,1.063672882,1.14504,0.20772000000000002,1.1637285766,0.09504000000000001,0.02772,0.099,1.05,0.18,1.0653168543
2020-08-17 21:00:00,1.14032,0.19926000000000002,1.1575984839,0.10032,0.02926,0.10450000000000001,1.04,0.17,1.0538026381,1.13032,0.20926000000000003,1.1495273159,0.10032,0.02926,0.10450000000000001,1.03,0.18,1.0456098699
2020-08-17 21:30:00,1.06552,0.17786000000000002,1.0802624912,0.09552000000000001,0.027860000000000003,0.0995,0.97,0.15,0.9815294188,1.05552,0.19786,1.0739045814,0.09552000000000001,0.027860000000000003,0.0995,0.96,0.17,0.9749358953
2020-08-17 22:00:00,0.98928,0.20354000000000003,1.0100017079,0.14928000000000002,0.04354,0.1555,0.84,0.16,0.8551023331000001,0.98928,0.21354,1.0120643507,0.14928000000000002,0.04354,0.1555,0.84,0.17,0.8570297544000001
2020-08-17 22:30:00,0.92856,0.21208000000000002,0.9524713119,0.17856000000000002,0.05208,0.186,0.75,0.16,0.7668767828,0.92856,0.22208000000000003,0.9547477154,0.17856000000000002,0.05208,0.186,0.75,0.17,0.7690253572
2020-08-17 23:00:00,0.8714400000000001,0.20292000000000002,0.8947537091000001,0.18144000000000002,0.05292,0.189,0.6900000000000001,0.15,0.7061161378,0.8614400000000001,0.21292000000000003,0.8873633979000001,0.18144000000000002,0.05292,0.189,0.68,0.16,0.6985699679
2020-08-17 23:30:00,0.75856,0.20208,0.7850156686,0.17856000000000002,0.05208,0.186,0.58,0.15,0.599082632,0.75856,0.21208000000000002,0.7876491605,0.17856000000000002,0.05208,0.186,0.58,0.16,0.6016643583
2020-08-18 00:00:00,0.6924,0.20320000000000002,0.7216009978,0.1824,0.053200000000000004,0.19,0.51,0.15,0.5316013544,0.6924,0.2132,0.7244805035,0.1824,0.053200000000000004,0.19,0.51,0.16,0.5345091206
2020-08-18 00:30:00,0.6590400000000001,0.20222,0.6893668472000001,0.17904,0.05222,0.1865,0.48,0.15,0.5028916384000001,0.6590400000000001,0.21222000000000002,0.6923662687000001,0.17904,0.05222,0.1865,0.48,0.16,0.5059644256
2020-08-18 01:00:00,0.6624,0.20320000000000002,0.6928665095000001,0.1824,0.053200000000000004,0.19,0.48,0.15,0.5028916384000001,0.6624,0.2132,0.6958649294,0.1824,0.053200000000000004,0.19,0.48,0.16,0.5059644256
2020-08-18 01:30:00,0.67952,0.20236,0.7090112834000001,0.17952,0.052360000000000004,0.187,0.5,0.15,0.5220153254000001,0.66952,0.21236000000000002,0.7023914863,0.17952,0.052360000000000004,0.187,0.49,0.16,0.5154609588
2020-08-18 02:00:00,0.6924,0.1832,0.7162262212,0.1824,0.053200000000000004,0.19,0.51,0.13,0.5263078947000001,0.6924,0.1932,0.7188490801,0.1824,0.053200000000000004,0.19,0.51,0.14,0.5288667129
2020-08-18 02:30:00,0.6900000000000001,0.1825,0.7137270136,0.18,0.052500000000000005,0.1875,0.51,0.13,0.5263078947000001,0.6900000000000001,0.1925,0.7163492514,0.18,0.052500000000000005,0.1875,0.51,0.14,0.5288667129
2020-08-18 03:00:00,0.6819200000000001,0.18306000000000003,0.7060636303000001,0.18192000000000003,0.05306,0.1895,0.5,0.13,0.5166236541,0.6719200000000001,0.20306000000000002,0.7019329384,0.18192000000000003,0.05306,0.1895,0.49,0.15,0.512445119
2020-08-18 03:30:00,0.6900000000000001,0.1825,0.7137270136,0.18,0.052500000000000005,0.1875,0.51,0.13,0.5263078947000001,0.6900000000000001,0.2025,0.7191010013,0.18,0.052500000000000005,0.1875,0.51,0.15,0.5316013544
2020-08-18 04:00:00,0.6724,0.1832,0.6969103242,0.1824,0.053200000000000004,0.19,0.49,0.13,0.5069516742,0.6724,0.1932,0.6996056032,0.1824,0.053200000000000004,0.19,0.49,0.14,0.5096076922
2020-08-18 04:30:00,0.67,0.1825,0.6944107214,0.18,0.052500000000000005,0.1875,0.49,0.13,0.5069516742,0.67,0.21250000000000002,0.7028913501,0.18,0.052500000000000005,0.1875,0.49,0.16,0.5154609588
2020-08-18 05:00:00,0.6712800000000001,0.17704,0.6942333902000001,0.16128,0.047040000000000005,0.168,0.51,0.13,0.5263078947000001,0.6612800000000001,0.19704000000000002,0.6900115941,0.16128,0.047040000000000005,0.168,0.5,0.15,0.5220153254000001
2020-08-18 05:30:00,0.66744,0.17592000000000002,0.6902347427000001,0.15744000000000002,0.04592,0.164,0.51,0.13,0.5263078947000001,0.65744,0.19592,0.6860116617,0.15744000000000002,0.04592,0.164,0.5,0.15,0.5220153254000001
2020-08-18 06:00:00,0.63888,0.17634000000000002,0.6627695301000001,0.15888000000000002,0.046340000000000006,0.1655,0.48,0.13,0.4972926704,0.63888,0.17634000000000002,0.6627695301000001,0.15888000000000002,0.046340000000000006,0.1655,0.48,0.13,0.4972926704
2020-08-18 06:30:00,0.7074400000000001,0.17592000000000002,0.7289850479000001,0.15744000000000002,0.04592,0.164,0.55,0.13,0.565154846,0.6974400000000001,0.17592000000000002,0.7192846446000001,0.15744000000000002,0.04592,0.164,0.54,0.13,0.5554277631
2020-08-18 07:00:00,0.78888,0.17634000000000002,0.8083485944000001,0.15888000000000002,0.046340000000000006,0.1655,0.63,0.13,0.6432728814,0.78888,0.19634000000000001,0.8129459084,0.15888000000000002,0.046340000000000006,0.1655,0.63,0.15,0.6476109943
2020-08-18 07:30:00,0.9079200000000001,0.21606000000000003,0.9332741559000001,0.15792,0.046060000000000004,0.1645,0.75,0.17,0.7690253572,0.9079200000000001,0.22606,0.9356398078,0.15792,0.046060000000000004,0.1645,0.75,0.18,0.7712976079
2020-08-18 08:00:00,0.9588800000000001,0.22634,0.9852312673,0.15888000000000002,0.046340000000000006,0.1655,0.8,0.18,0.8200000000000001,0.9588800000000001,0.23634000000000002,0.9875765540000001,0.15888000000000002,0.046340000000000006,0.1655,0.8,0.19,0.8222530024
2020-08-18 08:30:00,0.9879200000000001,0.24606000000000003,1.0181018859,0.15792,0.046060000000000004,0.1645,0.8300000000000001,0.2,0.8537564055,0.9879200000000001,0.25606,1.0205648681,0.15792,0.046060000000000004,0.1645,0.8300000000000001,0.21,0.8561541917000001
2020-08-18 09:00:00,1.07936,0.29648,1.119338376,0.15936,0.04648,0.166,0.92,0.25,0.9533624704,1.07936,0.30648000000000003,1.1220285201,0.15936,0.04648,0.166,0.92,0.26,0.9560334722
2020-08-18 09:30:00,1.07792,0.32606,1.1261556953,0.15792,0.046060000000000004,0.1645,0.92,0.28,0.9616652224000001,1.07792,0.32606,1.1261556953,0.15792,0.046060000000000004,0.1645,0.92,0.28,0.9616652224000001
2020-08-18 10:00:00,1.04888,0.32634,1.0984748745,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.28,0.9330058949000001,1.04888,0.32634,1.0984748745,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.28,0.9330058949000001
2020-08-18 10:30:00,0.9350400000000001,0.29522000000000004,0.9805379391000001,0.15504,0.04522,0.1615,0.78,0.25,0.8190848552000001,0.9350400000000001,0.30522000000000005,0.9835949624,0.15504,0.04522,0.1615,0.78,0.26,0.8221921916
2020-08-18 11:00:00,0.9593600000000001,0.32648000000000005,1.013390744,0.15936,0.04648,0.166,0.8,0.28,0.847584804,0.9593600000000001,0.33648,1.0166564808,0.15936,0.04648,0.166,0.8,0.29,0.850940656
2020-08-18 11:30:00,0.95696,0.33578,1.0141600712,0.15696000000000002,0.04578,0.1635,0.8,0.29,0.850940656,0.95696,0.34578000000000003,1.0175147419,0.15696000000000002,0.04578,0.1635,0.8,0.30000000000000004,0.8544003745000001
2020-08-18 12:00:00,0.90888,0.32634,0.9656917987,0.15888000000000002,0.046340000000000006,0.1655,0.75,0.28,0.8005623024,0.90888,0.33634000000000003,0.9691168402,0.15888000000000002,0.046340000000000006,0.1655,0.75,0.29,0.8041144197000001
2020-08-18 12:30:00,0.8245600000000001,0.32508000000000004,0.8863273662000001,0.15456,0.04508,0.161,0.67,0.28,0.7261542536000001,0.8145600000000001,0.33508000000000004,0.8807874886,0.15456,0.04508,0.161,0.66,0.29,0.7209022125
2020-08-18 13:00:00,0.85792,0.33606,0.921391909,0.15792,0.046060000000000004,0.1645,0.7000000000000001,0.29,0.7576938696000001,0.8479200000000001,0.34606000000000003,0.9158197694,0.15792,0.046060000000000004,0.1645,0.6900000000000001,0.30000000000000004,0.7523961722
2020-08-18 13:30:00,0.7431200000000001,0.27466,0.7922534001,0.15312,0.044660000000000005,0.1595,0.59,0.23,0.6332456080000001,0.7431200000000001,0.28466,0.7957755023,0.15312,0.044660000000000005,0.1595,0.59,0.24,0.6369458376
2020-08-18 14:00:00,0.74648,0.29564,0.8028918981000001,0.15648,0.04564000000000001,0.163,0.59,0.25,0.6407807737,0.74648,0.30564,0.8066276712,0.15648,0.04564000000000001,0.163,0.59,0.26,0.6447480128
2020-08-18 14:30:00,0.7812,0.3241,0.8457625258,0.1512,0.0441,0.1575,0.63,0.28,0.6894200461000001,0.7712,0.3441,0.8444846061,0.1512,0.0441,0.1575,0.62,0.30000000000000004,0.6887670143
2020-08-18 15:00:00,0.6864800000000001,0.34564,0.768584283,0.15648,0.04564000000000001,0.163,0.53,0.30000000000000004,0.6090155991,0.6864800000000001,0.36564,0.777783646,0.15648,0.04564000000000001,0.163,0.53,0.32,0.6191122677
2020-08-18 15:30:00,0.7282400000000001,0.32032000000000005,0.795574258,0.13824,0.04032,0.14400000000000002,0.59,0.28,0.6530696747,0.7182400000000001,0.34032,0.7947870155000001,0.13824,0.04032,0.14400000000000002,0.58,0.30000000000000004,0.6529931087
2020-08-18 16:00:00,0.76504,0.30772000000000005,0.8246076643,0.09504000000000001,0.02772,0.099,0.67,0.28,0.7261542536000001,0.76504,0.32772,0.8322779584000001,0.09504000000000001,0.02772,0.099,0.67,0.30000000000000004,0.7340980861
2020-08-18 16:30:00,0.80456,0.32758000000000004,0.8686918038,0.09456,0.027580000000000004,0.0985,0.71,0.30000000000000004,0.7707788269,0.80456,0.33758000000000005,0.8725119197000001,0.09456,0.027580000000000004,0.0985,0.71,0.31,0.7747257579
2020-08-18 17:00:00,0.8669600000000001,0.27828,0.9105269903000001,0.09696,0.028280000000000003,0.101,0.77,0.25,0.8095677859,0.85696,0.29828000000000005,0.9073871280000001,0.09696,0.028280000000000003,0.101,0.76,0.27,0.8065358021
2020-08-18 17:30:00,0.9355200000000001,0.23786000000000002,0.9652849579,0.09552000000000001,0.027860000000000003,0.0995,0.84,0.21,0.8658521814,0.9355200000000001,0.24786000000000002,0.9677976286000001,0.09552000000000001,0.027860000000000003,0.0995,0.84,0.22,0.8683317338000001
2020-08-18 18:00:00,1.03744,0.25842000000000004,1.0691410805000001,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.23,0.9677293010000001,1.03744,0.26842000000000005,1.071602095,0.09744000000000001,0.02842,0.1015,0.9400000000000001,0.24,0.9701546269
2020-08-18 18:30:00,1.06696,0.23828000000000002,1.0932433398,0.09696,0.028280000000000003,0.101,0.97,0.21,0.9924716621,1.05696,0.24828000000000003,1.0857289717,0.09696,0.028280000000000003,0.101,0.96,0.22,0.9848857802000001
2020-08-18 19:00:00,1.08504,0.22522000000000003,1.1081677896,0.15504,0.04522,0.1615,0.93,0.18,0.9472592042,1.08504,0.23522,1.1102433292,0.15504,0.04522,0.1615,0.93,0.19,0.9492101980000001
2020-08-18 19:30:00,1.12856,0.26208000000000004,1.1585912135,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.21,0.9729337079,1.12856,0.27208000000000004,1.1608941382,0.17856000000000002,0.05208,0.186,0.9500000000000001,0.22,0.9751410154000001
2020-08-18 20:00:00,1.13144,0.26292000000000004,1.1615865874,0.18144000000000002,0.05292,0.189,0.9500000000000001,0.21,0.9729337079,1.13144,0.27292,1.1638908024,0.18144000000000002,0.05292,0.189,0.9500000000000001,0.22,0.9751410154000001
2020-08-18 20:30:00,1.07376,0.27068000000000003,1.1073518863,0.17376000000000003,0.05068,0.181,0.9,0.22,0.9264987858,1.07376,0.27068000000000003,1.1073518863,0.17376000000000003,0.05068,0.181,0.9,0.22,0.9264987858
2020-08-18 21:00:00,1.04192,0.23306000000000002,1.0676676683,0.18192000000000003,0.05306,0.1895,0.86,0.18,0.8786353055,1.04192,0.25306,1.0722111033,0.18192000000000003,0.05306,0.1895,0.86,0.2,0.8829496022000001
2020-08-18 21:30:00,1.0176,0.2318,1.0436670925,0.1776,0.051800000000000006,0.185,0.84,0.18,0.8590692638,1.0176,0.2518,1.0482905132,0.1776,0.051800000000000006,0.185,0.84,0.2,0.8634813258
2020-08-18 22:00:00,0.9724,0.20320000000000002,0.993404248,0.1824,0.053200000000000004,0.19,0.79,0.15,0.8041144197000001,0.9724,0.2232,0.9976873258000001,0.1824,0.053200000000000004,0.19,0.79,0.17,0.808084154
2020-08-18 22:30:00,0.9080800000000001,0.20194,0.9302628930000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.15,0.7452516354000001,0.9080800000000001,0.22194000000000003,0.9348083493,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.17,0.7495331881
2020-08-18 23:00:00,0.8524,0.2232,0.8811379007000001,0.1824,0.053200000000000004,0.19,0.67,0.17,0.6912307864,0.8524,0.23320000000000002,0.8837239388,0.1824,0.053200000000000004,0.19,0.67,0.18,0.6937578828000001
2020-08-18 23:30:00,0.7690400000000001,0.22222000000000003,0.8005024984,0.17904,0.05222,0.1865,0.59,0.17,0.6140032573,0.7690400000000001,0.23222,0.8033359509,0.17904,0.05222,0.1865,0.59,0.18,0.6168468205000001
2020-08-19 00:00:00,0.70376,0.20068000000000003,0.7318132275,0.17376000000000003,0.05068,0.181,0.53,0.15,0.5508175742,0.70376,0.22068000000000002,0.7375485069000001,0.17376000000000003,0.05068,0.181,0.53,0.17,0.5565968020000001
2020-08-19 00:30:00,0.6736000000000001,0.1948,0.7012018254,0.15360000000000001,0.0448,0.16,0.52,0.15,0.5412023651,0.6636000000000001,0.21480000000000002,0.6974983871,0.15360000000000001,0.0448,0.16,0.51,0.17,0.5375872022
2020-08-19 01:00:00,0.64936,0.19648000000000002,0.6784340793,0.15936,0.04648,0.166,0.49,0.15,0.512445119,0.64936,0.21648,0.6844939737,0.15936,0.04648,0.166,0.49,0.17,0.5186520992
2020-08-19 01:30:00,0.66744,0.19592,0.6956010351,0.15744000000000002,0.04592,0.164,0.51,0.15,0.5316013544,0.66744,0.21592000000000003,0.7014966857,0.15744000000000002,0.04592,0.164,0.51,0.17,0.5375872022
2020-08-19 02:00:00,0.6798400000000001,0.17662000000000003,0.7024080367000001,0.15984,0.04662,0.1665,0.52,0.13,0.5360037313,0.6798400000000001,0.19662000000000002,0.7077018087,0.15984,0.04662,0.1665,0.52,0.15,0.5412023651
2020-08-19 02:30:00,0.66744,0.17592000000000002,0.6902347427000001,0.15744000000000002,0.04592,0.164,0.51,0.13,0.5263078947000001,0.66744,0.19592,0.6956010351,0.15744000000000002,0.04592,0.164,0.51,0.15,0.5316013544
2020-08-19 03:00:00,0.64936,0.17648000000000003,0.672914259,0.15936,0.04648,0.166,0.49,0.13,0.5069516742,0.64936,0.18648,0.6756058022,0.15936,0.04648,0.166,0.49,0.14,0.5096076922
2020-08-19 03:30:00,0.6879200000000001,0.17606000000000002,0.7100922827,0.15792,0.046060000000000004,0.1645,0.53,0.13,0.545710546,0.6779200000000001,0.19606,0.7057018138000001,0.15792,0.046060000000000004,0.1645,0.52,0.15,0.5412023651
2020-08-19 04:00:00,0.6893600000000001,0.17648000000000003,0.7115914558,0.15936,0.04648,0.166,0.53,0.13,0.545710546,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807
2020-08-19 04:30:00,0.6684,0.1762,0.6912344031000001,0.1584,0.046200000000000005,0.165,0.51,0.13,0.5263078947000001,0.6684,0.1862,0.6938508485,0.1584,0.046200000000000005,0.165,0.51,0.14,0.5288667129
2020-08-19 05:00:00,0.6693600000000001,0.17648000000000003,0.6922340645,0.15936,0.04648,0.166,0.51,0.13,0.5263078947000001,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129
2020-08-19 05:30:00,0.6684,0.1762,0.6912344031000001,0.1584,0.046200000000000005,0.165,0.51,0.13,0.5263078947000001,0.6684,0.1862,0.6938508485,0.1584,0.046200000000000005,0.165,0.51,0.14,0.5288667129
2020-08-19 06:00:00,0.6693600000000001,0.17648000000000003,0.6922340645,0.15936,0.04648,0.166,0.51,0.13,0.5263078947000001,0.6693600000000001,0.18648,0.6948507753000001,0.15936,0.04648,0.166,0.51,0.14,0.5288667129
2020-08-19 06:30:00,0.7184,0.1762,0.7396925037000001,0.1584,0.046200000000000005,0.165,0.56,0.13,0.5748912941000001,0.7184,0.1862,0.7421381273000001,0.1584,0.046200000000000005,0.165,0.56,0.14,0.5772347876
2020-08-19 07:00:00,0.77936,0.17648000000000003,0.7990914841000001,0.15936,0.04648,0.166,0.62,0.13,0.6334824386,0.77936,0.19648000000000002,0.8037452333,0.15936,0.04648,0.166,0.62,0.15,0.6378871374
2020-08-19 07:30:00,0.91888,0.22634,0.9463457349000001,0.15888000000000002,0.046340000000000006,0.1655,0.76,0.18,0.7810249676000001,0.91888,0.24634000000000003,0.9513274147,0.15888000000000002,0.046340000000000006,0.1655,0.76,0.2,0.7858753082000001
2020-08-19 08:00:00,1.00936,0.22648000000000001,1.0344567657,0.15936,0.04648,0.166,0.85,0.18,0.8688498144000001,1.00936,0.24648000000000003,1.0390187679,0.15936,0.04648,0.166,0.85,0.2,0.8732124598000001
2020-08-19 08:30:00,1.05888,0.27634000000000003,1.0943448497,0.15888000000000002,0.046340000000000006,0.1655,0.9,0.23,0.9289241088,1.04888,0.28634000000000004,1.0872625488,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.24,0.9217917335
2020-08-19 09:00:00,1.09936,0.29648,1.1386363774000001,0.15936,0.04648,0.166,0.9400000000000001,0.25,0.9726767192,1.09936,0.30648000000000003,1.1412810346,0.15936,0.04648,0.166,0.9400000000000001,0.26,0.9752948272
2020-08-19 09:30:00,1.13504,0.32522,1.1807132802,0.15504,0.04522,0.1615,0.98,0.28,1.0192153845,1.12504,0.33522,1.1739196949,0.15504,0.04522,0.1615,0.97,0.29,1.0124228366
2020-08-19 10:00:00,1.08888,0.27634000000000003,1.1233981707,0.15888000000000002,0.046340000000000006,0.1655,0.93,0.23,0.958018789,1.08888,0.28634000000000004,1.1258997513,0.15888000000000002,0.046340000000000006,0.1655,0.93,0.24,0.9604686356000001
2020-08-19 10:30:00,1.0707200000000001,0.25396,1.1004258267,0.15072000000000002,0.043960000000000006,0.157,0.92,0.21,0.9436630755000001,1.06072,0.26396000000000003,1.0930698971,0.15072000000000002,0.043960000000000006,0.157,0.91,0.22,0.9362157871000001
2020-08-19 11:00:00,1.11888,0.29634000000000005,1.1574583578,0.15888000000000002,0.046340000000000006,0.1655,0.96,0.25,0.9920181450000001,1.11888,0.30634,1.1600588994,0.15888000000000002,0.046340000000000006,0.1655,0.96,0.26,0.9945853407
2020-08-19 11:30:00,1.1636,0.3448,1.2136111404,0.15360000000000001,0.0448,0.16,1.01,0.30000000000000004,1.0536128321,1.1536,0.3548,1.2069283326,0.15360000000000001,0.0448,0.16,1.0,0.31,1.0469479452
2020-08-19 12:00:00,1.16888,0.34634000000000004,1.2191110901,0.15888000000000002,0.046340000000000006,0.1655,1.01,0.30000000000000004,1.0536128321,1.15888,0.35634000000000005,1.2124277504,0.15888000000000002,0.046340000000000006,0.1655,1.0,0.31,1.0469479452
2020-08-19 12:30:00,1.20408,0.32494,1.2471546215,0.15408000000000002,0.04494,0.1605,1.05,0.28,1.0866922287,1.19408,0.32494,1.2375027475,0.15408000000000002,0.04494,0.1605,1.04,0.28,1.0770329614
2020-08-19 13:00:00,1.17888,0.28634000000000004,1.2131564821,0.15888000000000002,0.046340000000000006,0.1655,1.02,0.24,1.0478549518,1.17888,0.30634,1.2180321219,0.15888000000000002,0.046340000000000006,0.1655,1.02,0.26,1.0526157894
2020-08-19 13:30:00,1.09504,0.28522000000000003,1.1315754725,0.15504,0.04522,0.1615,0.9400000000000001,0.24,0.9701546269,1.09504,0.30522000000000005,1.1367813554,0.15504,0.04522,0.1615,0.9400000000000001,0.26,0.9752948272
2020-08-19 14:00:00,1.0984,0.31620000000000004,1.1430069991,0.1584,0.046200000000000005,0.165,0.9400000000000001,0.27,0.9780081799,1.0984,0.3262,1.1458136847,0.1584,0.046200000000000005,0.165,0.9400000000000001,0.28,0.9808159868
2020-08-19 14:30:00,1.0336,0.32480000000000003,1.0834315853,0.15360000000000001,0.0448,0.16,0.88,0.28,0.9234717104,1.0336,0.33480000000000004,1.0864713526,0.15360000000000001,0.0448,0.16,0.88,0.29,0.9265527508
2020-08-19 15:00:00,0.9984000000000001,0.31620000000000004,1.0472750355,0.1584,0.046200000000000005,0.165,0.84,0.27,0.8823264702,0.9884000000000001,0.3262,1.0408366827,0.1584,0.046200000000000005,0.165,0.8300000000000001,0.28,0.8759566199000001
2020-08-19 15:30:00,1.03744,0.31592000000000003,1.0844755414,0.15744000000000002,0.04592,0.164,0.88,0.27,0.9204890005,1.03744,0.31592000000000003,1.0844755414,0.15744000000000002,0.04592,0.164,0.88,0.27,0.9204890005
2020-08-19 16:00:00,1.0384,0.31620000000000004,1.0854754719,0.1584,0.046200000000000005,0.165,0.88,0.27,0.9204890005,1.0384,0.3362,1.0914691933,0.1584,0.046200000000000005,0.165,0.88,0.29,0.9265527508
2020-08-19 16:30:00,1.13744,0.31592000000000003,1.1804978611,0.15744000000000002,0.04592,0.164,0.98,0.27,1.0165136497,1.13744,0.33592000000000005,1.1860067453,0.15744000000000002,0.04592,0.164,0.98,0.29,1.0220078278
2020-08-19 17:00:00,1.10792,0.31606,1.1521200675,0.15792,0.046060000000000004,0.1645,0.9500000000000001,0.27,0.98762341,1.10792,0.31606,1.1521200675,0.15792,0.046060000000000004,0.1645,0.9500000000000001,0.27,0.98762341
2020-08-19 17:30:00,1.05504,0.27522,1.0903464816,0.15504,0.04522,0.1615,0.9,0.23,0.9289241088,1.05504,0.28522000000000003,1.0929134687,0.15504,0.04522,0.1615,0.9,0.24,0.9314504818
2020-08-19 18:00:00,1.13744,0.24592000000000003,1.1637209287,0.15744000000000002,0.04592,0.164,0.98,0.2,1.00019998,1.13744,0.25592000000000004,1.165875122,0.15744000000000002,0.04592,0.164,0.98,0.21,1.0022474744
2020-08-19 18:30:00,1.1436,0.2748,1.1761530513,0.15360000000000001,0.0448,0.16,0.99,0.23,1.0163660758,1.1336,0.2748,1.1664321669,0.15360000000000001,0.0448,0.16,0.98,0.23,1.0066280346
2020-08-19 19:00:00,1.17792,0.24606000000000003,1.2033457733,0.15792,0.046060000000000004,0.1645,1.02,0.2,1.0394229168,1.16792,0.25606,1.1956604242,0.15792,0.046060000000000004,0.1645,1.01,0.21,1.0316006979
2020-08-19 19:30:00,1.19312,0.26466,1.2221212092,0.15312,0.044660000000000005,0.1595,1.04,0.22,1.0630145813,1.18312,0.27466,1.214582665,0.15312,0.044660000000000005,0.1595,1.03,0.23,1.0553672347
2020-08-19 20:00:00,1.17696,0.25578,1.2044327503,0.15696000000000002,0.04578,0.1635,1.02,0.21,1.0413932975,1.17696,0.26578,1.2065959763,0.15696000000000002,0.04578,0.1635,1.02,0.22,1.0434557969
2020-08-19 20:30:00,1.15312,0.23466,1.1767544561,0.15312,0.044660000000000005,0.1595,1.0,0.19,1.0178899744,1.15312,0.24466000000000002,1.1787893154,0.15312,0.044660000000000005,0.1595,1.0,0.2,1.0198039027
2020-08-19 21:00:00,1.09792,0.23606000000000002,1.1230105298,0.15792,0.046060000000000004,0.1645,0.9400000000000001,0.19,0.9590099061,1.09792,0.24606000000000003,1.1251550338,0.15792,0.046060000000000004,0.1645,0.9400000000000001,0.2,0.9610411021
2020-08-19 21:30:00,1.05312,0.22466000000000003,1.076816535,0.15312,0.044660000000000005,0.1595,0.9,0.18,0.9178235124,1.05312,0.23466,1.0789471952,0.15312,0.044660000000000005,0.1595,0.9,0.19,0.9198369421
2020-08-19 22:00:00,0.9784,0.20620000000000002,0.9998924942,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.16,0.835463943,0.9784,0.2162,1.002002495,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.17,0.8374365648000001
2020-08-19 22:30:00,0.8940800000000001,0.18494000000000002,0.9130070372,0.15408000000000002,0.04494,0.1605,0.74,0.14,0.7531268154,0.8840800000000001,0.20494,0.9075229198,0.15408000000000002,0.04494,0.1605,0.73,0.16,0.7473285757
2020-08-19 23:00:00,0.8288800000000001,0.19634000000000001,0.8518165589000001,0.15888000000000002,0.046340000000000006,0.1655,0.67,0.15,0.6865857558,0.8288800000000001,0.20634000000000002,0.854176943,0.15888000000000002,0.046340000000000006,0.1655,0.67,0.16,0.688839604
2020-08-19 23:30:00,0.77456,0.22508000000000003,0.8066003967,0.15456,0.04508,0.161,0.62,0.18,0.6456004957,0.76456,0.24508000000000002,0.8028799412000001,0.15456,0.04508,0.161,0.61,0.2,0.6419501538
2020-08-20 00:00:00,0.7284,0.2162,0.7598085285,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.17,0.5948108943,0.7184,0.2262,0.7531699675,0.1584,0.046200000000000005,0.165,0.56,0.18,0.5882176468
2020-08-20 00:30:00,0.67976,0.21368,0.7125537173000001,0.14976,0.043680000000000004,0.156,0.53,0.17,0.5565968020000001,0.67976,0.22368000000000002,0.7156160982,0.14976,0.043680000000000004,0.156,0.53,0.18,0.5597320788
2020-08-20 01:00:00,0.67744,0.21592000000000003,0.7110178619,0.15744000000000002,0.04592,0.164,0.52,0.17,0.5470831747,0.66744,0.22592,0.7046389146,0.15744000000000002,0.04592,0.164,0.51,0.18,0.5408326913
2020-08-20 01:30:00,0.67552,0.21536000000000002,0.7090184765,0.15552000000000002,0.045360000000000004,0.162,0.52,0.17,0.5470831747,0.66552,0.22536,0.7026407332,0.15552000000000002,0.045360000000000004,0.162,0.51,0.18,0.5408326913
2020-08-20 02:00:00,0.7093600000000001,0.19648000000000002,0.7360679316000001,0.15936,0.04648,0.166,0.55,0.15,0.5700877125,0.6993600000000001,0.21648,0.732098354,0.15936,0.04648,0.166,0.54,0.17,0.5661271942
2020-08-20 02:30:00,0.67744,0.18592,0.7024892882,0.15744000000000002,0.04592,0.164,0.52,0.14,0.5385164807,0.67744,0.21592000000000003,0.7110178619,0.15744000000000002,0.04592,0.164,0.52,0.17,0.5470831747
2020-08-20 03:00:00,0.6784,0.1862,0.7034891613,0.1584,0.046200000000000005,0.165,0.52,0.14,0.5385164807,0.6784,0.2162,0.712017556,0.1584,0.046200000000000005,0.165,0.52,0.17,0.5470831747
2020-08-20 03:30:00,0.70696,0.18578000000000003,0.730962824,0.15696000000000002,0.04578,0.1635,0.55,0.14,0.5675385449,0.70696,0.21578000000000003,0.7391572566,0.15696000000000002,0.04578,0.1635,0.55,0.17,0.5756735186
2020-08-20 04:00:00,0.7084,0.1862,0.7324622857,0.1584,0.046200000000000005,0.165,0.55,0.14,0.5675385449,0.7084,0.1962,0.7350680241,0.1584,0.046200000000000005,0.165,0.55,0.15,0.5700877125
2020-08-20 04:30:00,0.6679200000000001,0.18606,0.6933508852,0.15792,0.046060000000000004,0.1645,0.51,0.14,0.5288667129,0.6679200000000001,0.19606,0.6961010343,0.15792,0.046060000000000004,0.1645,0.51,0.15,0.5316013544
2020-08-20 05:00:00,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807,0.6793600000000001,0.19648000000000002,0.70720181,0.15936,0.04648,0.166,0.52,0.15,0.5412023651
2020-08-20 05:30:00,0.6764800000000001,0.18564000000000003,0.7014894155,0.15648,0.04564000000000001,0.163,0.52,0.14,0.5385164807,0.6764800000000001,0.19564,0.7042018177,0.15648,0.04564000000000001,0.163,0.52,0.15,0.5412023651
2020-08-20 06:00:00,0.6798400000000001,0.18662,0.7049889715000001,0.15984,0.04662,0.1665,0.52,0.14,0.5385164807,0.6798400000000001,0.18662,0.7049889715000001,0.15984,0.04662,0.1665,0.52,0.14,0.5385164807
2020-08-20 06:30:00,0.71696,0.18578000000000003,0.7406388121,0.15696000000000002,0.04578,0.1635,0.56,0.14,0.5772347876,0.71696,0.18578000000000003,0.7406388121,0.15696000000000002,0.04578,0.1635,0.56,0.14,0.5772347876
2020-08-20 07:00:00,0.78032,0.18676,0.8023581495000001,0.16032000000000002,0.04676,0.167,0.62,0.14,0.6356099433,0.78032,0.19676000000000002,0.8047445557,0.16032000000000002,0.04676,0.167,0.62,0.15,0.6378871374
2020-08-20 07:30:00,0.8884000000000001,0.20620000000000002,0.912015899,0.1584,0.046200000000000005,0.165,0.73,0.16,0.7473285757,0.8884000000000001,0.2162,0.9143287155,0.1584,0.046200000000000005,0.165,0.73,0.17,0.7495331881
2020-08-20 08:00:00,0.9693600000000001,0.23648000000000002,0.9977883543,0.15936,0.04648,0.166,0.81,0.19,0.8319855768000001,0.9693600000000001,0.24648000000000003,1.0002055789,0.15936,0.04648,0.166,0.81,0.2,0.8343260753
2020-08-20 08:30:00,1.02616,0.30138000000000004,1.06950187,0.17616,0.05138,0.1835,0.85,0.25,0.8860022573,1.02616,0.31138000000000005,1.0723627418,0.17616,0.05138,0.1835,0.85,0.26,0.8888756943
2020-08-20 09:00:00,1.0424,0.3532,1.1006125567,0.1824,0.053200000000000004,0.19,0.86,0.30000000000000004,0.9108238029,1.0424,0.3632,1.1038623103,0.1824,0.053200000000000004,0.19,0.86,0.31,0.9141662868
2020-08-20 09:30:00,1.04096,0.35278000000000004,1.0991139386,0.18096,0.05278000000000001,0.1885,0.86,0.30000000000000004,0.9108238029,1.04096,0.36278000000000005,1.1023643,0.18096,0.05278000000000001,0.1885,0.86,0.31,0.9141662868
