Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-20 10:00:00,0.9914400000000001,0.36292,1.0557765862,0.18144000000000002,0.05292,0.189,0.81,0.31,0.8672946443,0.9814400000000001,0.36292,1.0463916093,0.18144000000000002,0.05292,0.189,0.8,0.31,0.8579627032
2020-08-20 10:30:00,0.8695200000000001,0.33236000000000004,0.9308749648,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.28,0.7446475676000001,0.8695200000000001,0.34236000000000005,0.9344920545000001,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.29,0.748465096
2020-08-20 11:00:00,0.84096,0.37278000000000006,0.9198796932000001,0.18096,0.05278000000000001,0.1885,0.66,0.32,0.7334848328,0.84096,0.38278,0.9239774077,0.18096,0.05278000000000001,0.1885,0.66,0.33,0.7379024326
2020-08-20 11:30:00,0.80664,0.38152,0.8923147427,0.17664000000000002,0.05152,0.184,0.63,0.33,0.7111961755,0.80664,0.39152000000000003,0.896635935,0.17664000000000002,0.05152,0.184,0.63,0.34,0.7158910532
2020-08-20 12:00:00,0.7809600000000001,0.36278000000000005,0.8611085007,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.31,0.6753517602,0.7809600000000001,0.37278000000000006,0.8653689676,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.32,0.68
2020-08-20 12:30:00,0.8256800000000001,0.38124,0.9094456553,0.17568,0.05124,0.183,0.65,0.33,0.7289718787,0.8156800000000001,0.39124000000000003,0.9046560672,0.17568,0.05124,0.183,0.64,0.34,0.7247068373000001
2020-08-20 13:00:00,0.87048,0.36264,0.9429969247000001,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.31,0.756439026,0.87048,0.37264,0.9468875329,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.32,0.7605918748
2020-08-20 13:30:00,0.8371200000000001,0.28166,0.8832339724,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.23,0.6989277502,0.8371200000000001,0.29166000000000003,0.8864736037000001,0.17712000000000003,0.051660000000000005,0.1845,0.66,0.24,0.7022819946000001
2020-08-20 14:00:00,0.9109600000000001,0.31278,0.9631611755,0.18096,0.05278000000000001,0.1885,0.73,0.26,0.7749193506000001,0.9009600000000001,0.32278,0.9570349262000001,0.18096,0.05278000000000001,0.1885,0.72,0.27,0.7689603371
2020-08-20 14:30:00,0.9776,0.3418,1.0356297601,0.1776,0.051800000000000006,0.185,0.8,0.29,0.850940656,0.9776,0.3518,1.0389730507,0.1776,0.051800000000000006,0.185,0.8,0.30000000000000004,0.8544003745000001
2020-08-20 15:00:00,0.9914400000000001,0.36292,1.0557765862,0.18144000000000002,0.05292,0.189,0.81,0.31,0.8672946443,0.9914400000000001,0.37292000000000003,1.0592556821,0.18144000000000002,0.05292,0.189,0.81,0.32,0.8709190548
2020-08-20 15:30:00,1.02856,0.37208,1.0937912049,0.17856000000000002,0.05208,0.186,0.85,0.32,0.9082400564,1.02856,0.37208,1.0937912049,0.17856000000000002,0.05208,0.186,0.85,0.32,0.9082400564
2020-08-20 16:00:00,1.05144,0.39292000000000005,1.1224581061,0.18144000000000002,0.05292,0.189,0.87,0.34,0.9340770846,1.05144,0.40292000000000006,1.1259976021,0.18144000000000002,0.05292,0.189,0.87,0.35000000000000003,0.9377632964
2020-08-20 16:30:00,1.05856,0.38208000000000003,1.1254041052,0.17856000000000002,0.05208,0.186,0.88,0.33,0.939840412,1.05856,0.39208000000000004,1.128838341,0.17856000000000002,0.05208,0.186,0.88,0.34,0.9433981132
2020-08-20 17:00:00,1.10144,0.33292000000000005,1.1506545094,0.18144000000000002,0.05292,0.189,0.92,0.28,0.9616652224000001,1.10144,0.34292,1.1535875346,0.18144000000000002,0.05292,0.189,0.92,0.29,0.9646242792
2020-08-20 17:30:00,1.07904,0.32222,1.1261230173,0.17904,0.05222,0.1865,0.9,0.27,0.9396275858,1.06904,0.33222,1.1194715941,0.17904,0.05222,0.1865,0.89,0.28,0.9330058949000001
2020-08-20 18:00:00,1.2108,0.2969,1.2466700646,0.1608,0.046900000000000004,0.1675,1.05,0.25,1.0793516572,1.2108,0.3069,1.2490893683,0.1608,0.046900000000000004,0.1675,1.05,0.26,1.0817116067
2020-08-20 18:30:00,1.20696,0.29578000000000004,1.2426738309,0.15696000000000002,0.04578,0.1635,1.05,0.25,1.0793516572,1.20696,0.30578000000000005,1.2450919042,0.15696000000000002,0.04578,0.1635,1.05,0.26,1.0817116067
2020-08-20 19:00:00,1.16888,0.24634000000000003,1.1945559217,0.15888000000000002,0.046340000000000006,0.1655,1.01,0.2,1.0296115772,1.16888,0.26634,1.1988400435,0.15888000000000002,0.046340000000000006,0.1655,1.01,0.22,1.0336827366
2020-08-20 19:30:00,1.20744,0.27592,1.2385649761,0.15744000000000002,0.04592,0.164,1.05,0.23,1.0748953437,1.19744,0.28592,1.2311022703,0.15744000000000002,0.04592,0.164,1.04,0.24,1.0673331251
2020-08-20 20:00:00,1.20888,0.27634000000000003,1.2400623573,0.15888000000000002,0.046340000000000006,0.1655,1.05,0.23,1.0748953437,1.19888,0.28634000000000004,1.2326004422,0.15888000000000002,0.046340000000000006,0.1655,1.04,0.24,1.0673331251
2020-08-20 20:30:00,1.19056,0.26808000000000004,1.2203687967,0.13056,0.03808,0.136,1.06,0.23,1.0846658472,1.19056,0.27808000000000005,1.2226044332,0.13056,0.03808,0.136,1.06,0.24,1.0868302535
2020-08-20 21:00:00,1.11032,0.25676000000000004,1.1396210774,0.16032000000000002,0.04676,0.167,0.9500000000000001,0.21,0.9729337079,1.11032,0.26676,1.1419156711,0.16032000000000002,0.04676,0.167,0.9500000000000001,0.22,0.9751410154000001
2020-08-20 21:30:00,1.06456,0.24508000000000002,1.0924066093,0.15456,0.04508,0.161,0.91,0.2,0.9317188417000001,1.06456,0.25508000000000003,1.0946934731,0.15456,0.04508,0.161,0.91,0.21,0.9339164845000001
2020-08-20 22:00:00,0.9998400000000001,0.24662000000000003,1.029806511,0.15984,0.04662,0.1665,0.84,0.2,0.8634813258,0.98984,0.25662,1.0225639589,0.15984,0.04662,0.1665,0.8300000000000001,0.21,0.8561541917000001
2020-08-20 22:30:00,0.9264800000000001,0.24564000000000002,0.9584905842,0.15648,0.04564000000000001,0.163,0.77,0.2,0.7955501241,0.9264800000000001,0.25564000000000003,0.9611019717,0.15648,0.04564000000000001,0.163,0.77,0.21,0.7981227976
2020-08-20 23:00:00,0.8493600000000001,0.21648,0.8765135481,0.15936,0.04648,0.166,0.6900000000000001,0.17,0.7106335202,0.8493600000000001,0.23648000000000002,0.88166615,0.15936,0.04648,0.166,0.6900000000000001,0.19,0.7156814934
2020-08-20 23:30:00,0.756,0.2155,0.7861146545000001,0.156,0.0455,0.1625,0.6000000000000001,0.17,0.6236184731000001,0.756,0.23550000000000001,0.7918309479000001,0.156,0.0455,0.1625,0.6000000000000001,0.19,0.6293647591
2020-08-21 00:00:00,0.68984,0.19662000000000002,0.7173134949000001,0.15984,0.04662,0.1665,0.53,0.15,0.5508175742,0.6798400000000001,0.21662,0.7135170986,0.15984,0.04662,0.1665,0.52,0.17,0.5470831747
2020-08-21 00:30:00,0.656,0.1955,0.6845116873,0.156,0.0455,0.1625,0.5,0.15,0.5220153254000001,0.646,0.2155,0.6809965125,0.156,0.0455,0.1625,0.49,0.17,0.5186520992
2020-08-21 01:00:00,0.6593600000000001,0.19648000000000002,0.6880116278,0.15936,0.04648,0.166,0.5,0.15,0.5220153254000001,0.64936,0.21648,0.6844939737,0.15936,0.04648,0.166,0.49,0.17,0.5186520992
2020-08-21 01:30:00,0.6664800000000001,0.19564,0.6946010366,0.15648,0.04564000000000001,0.163,0.51,0.15,0.5316013544,0.6664800000000001,0.21564000000000003,0.7004971092000001,0.15648,0.04564000000000001,0.163,0.51,0.17,0.5375872022
2020-08-21 02:00:00,0.68984,0.17662000000000003,0.712091181,0.15984,0.04662,0.1665,0.53,0.13,0.545710546,0.68984,0.18662,0.7146371457,0.15984,0.04662,0.1665,0.53,0.14,0.5481788029
2020-08-21 02:30:00,0.6764800000000001,0.20564000000000002,0.7070452602,0.15648,0.04564000000000001,0.163,0.52,0.16,0.5440588203,0.6764800000000001,0.21564000000000003,0.7100181688,0.15648,0.04564000000000001,0.163,0.52,0.17,0.5470831747
2020-08-21 03:00:00,0.6598400000000001,0.20662000000000003,0.691433764,0.15984,0.04662,0.1665,0.5,0.16,0.5249761899000001,0.6598400000000001,0.21662,0.6944876169,0.15984,0.04662,0.1665,0.5,0.17,0.5281098371
2020-08-21 03:30:00,0.6764800000000001,0.20564000000000002,0.7070452602,0.15648,0.04564000000000001,0.163,0.52,0.16,0.5440588203,0.6764800000000001,0.21564000000000003,0.7100181688,0.15648,0.04564000000000001,0.163,0.52,0.17,0.5470831747
2020-08-21 04:00:00,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807,0.6793600000000001,0.21648,0.7130172508,0.15936,0.04648,0.166,0.52,0.17,0.5470831747
2020-08-21 04:30:00,0.67696,0.20578000000000002,0.7075452282,0.15696000000000002,0.04578,0.1635,0.52,0.16,0.5440588203,0.67696,0.21578000000000003,0.7105180153,0.15696000000000002,0.04578,0.1635,0.52,0.17,0.5470831747
2020-08-21 05:00:00,0.6793600000000001,0.20648000000000002,0.7100450690000001,0.15936,0.04648,0.166,0.52,0.16,0.5440588203,0.6793600000000001,0.21648,0.7130172508,0.15936,0.04648,0.166,0.52,0.17,0.5470831747
2020-08-21 05:30:00,0.6764800000000001,0.18564000000000003,0.7014894155,0.15648,0.04564000000000001,0.163,0.52,0.14,0.5385164807,0.6764800000000001,0.21564000000000003,0.7100181688,0.15648,0.04564000000000001,0.163,0.52,0.17,0.5470831747
2020-08-21 06:00:00,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807,0.6793600000000001,0.19648000000000002,0.70720181,0.15936,0.04648,0.166,0.52,0.15,0.5412023651
2020-08-21 06:30:00,0.75648,0.20564000000000002,0.7839322675,0.15648,0.04564000000000001,0.163,0.6000000000000001,0.16,0.6209669879,0.75648,0.21564000000000003,0.7866146452,0.15648,0.04564000000000001,0.163,0.6000000000000001,0.17,0.6236184731000001
2020-08-21 07:00:00,0.8093600000000001,0.20648000000000002,0.8352829461,0.15936,0.04648,0.166,0.65,0.16,0.6694027188,0.7993600000000001,0.21648,0.8281545749,0.15936,0.04648,0.166,0.64,0.17,0.6621933252000001
2020-08-21 07:30:00,0.93744,0.23592000000000002,0.9666705747000001,0.15744000000000002,0.04592,0.164,0.78,0.19,0.8028075735,0.92744,0.24592000000000003,0.9594902813,0.15744000000000002,0.04592,0.164,0.77,0.2,0.7955501241
2020-08-21 08:00:00,0.9803200000000001,0.23676000000000003,1.0085051314,0.16032000000000002,0.04676,0.167,0.8200000000000001,0.19,0.8417244205000001,0.9803200000000001,0.24676,1.0108995004,0.16032000000000002,0.04676,0.167,0.8200000000000001,0.2,0.8440379138
2020-08-21 08:30:00,0.97696,0.26578,1.0124672093,0.15696000000000002,0.04578,0.1635,0.8200000000000001,0.22,0.8489994111,0.97696,0.26578,1.0124672093,0.15696000000000002,0.04578,0.1635,0.8200000000000001,0.22,0.8489994111
2020-08-21 09:00:00,1.02416,0.27038,1.0592492861,0.10416,0.03038,0.1085,0.92,0.24,0.9507891459000001,1.02416,0.28038,1.0618458692,0.10416,0.03038,0.1085,0.92,0.25,0.9533624704
2020-08-21 09:30:00,1.08792,0.28856000000000004,1.1255384489,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.99,0.26,1.0235721763,1.08792,0.29856000000000005,1.1281436079,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.99,0.27,1.0261578826
2020-08-21 10:00:00,1.07032,0.28926,1.1087182915,0.10032,0.02926,0.10450000000000001,0.97,0.26,1.0042410069,1.07032,0.29926,1.1113691781,0.10032,0.02926,0.10450000000000001,0.97,0.27,1.0068763579
2020-08-21 10:30:00,1.0084,0.2787,1.0462046884,0.0984,0.0287,0.10250000000000001,0.91,0.25,0.9437160590000001,1.0084,0.2887,1.0489128896,0.0984,0.0287,0.10250000000000001,0.91,0.26,0.9464142856000001
2020-08-21 11:00:00,1.06032,0.31926000000000004,1.107341614,0.10032,0.02926,0.10450000000000001,0.96,0.29,1.0028459503,1.05032,0.32926000000000005,1.1007198781,0.10032,0.02926,0.10450000000000001,0.9500000000000001,0.30000000000000004,0.9962429423
2020-08-21 11:30:00,0.9564800000000001,0.31814000000000003,1.0080015129,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.29,0.9075791976,0.9564800000000001,0.32814000000000004,1.0112021806,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.30000000000000004,0.9108238029
2020-08-21 12:00:00,0.9940800000000001,0.32494,1.0458398778,0.15408000000000002,0.04494,0.1605,0.84,0.28,0.8854377448,0.9940800000000001,0.34494,1.0522255699,0.15408000000000002,0.04494,0.1605,0.84,0.30000000000000004,0.8919641248
2020-08-21 12:30:00,1.01808,0.33194,1.0708272737,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.28,0.8854377448,1.01808,0.34194,1.0739692035,0.17808000000000002,0.05194000000000001,0.1855,0.84,0.29,0.8886506625
2020-08-21 13:00:00,0.93144,0.31292000000000003,0.9825982902,0.18144000000000002,0.05292,0.189,0.75,0.26,0.7937883849,0.93144,0.32292000000000004,0.9858284841,0.18144000000000002,0.05292,0.189,0.75,0.27,0.7971198153
2020-08-21 13:30:00,0.9080800000000001,0.27194,0.9479243904,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.22,0.7624303247,0.9080800000000001,0.28194,0.9508414431000001,0.17808000000000002,0.05194000000000001,0.1855,0.73,0.23,0.7653757247
2020-08-21 14:00:00,0.9614400000000001,0.28292,1.0022028737,0.18144000000000002,0.05292,0.189,0.78,0.23,0.8132035416000001,0.9614400000000001,0.29292,1.0050716392,0.18144000000000002,0.05292,0.189,0.78,0.24,0.8160882305
2020-08-21 14:30:00,0.9776,0.2818,1.0174050324,0.1776,0.051800000000000006,0.185,0.8,0.23,0.8324061509,0.9776,0.2918,1.0202200743,0.1776,0.051800000000000006,0.185,0.8,0.24,0.8352245207000001
2020-08-21 15:00:00,0.9819200000000001,0.28306000000000003,1.0219050103,0.18192000000000003,0.05306,0.1895,0.8,0.23,0.8324061509,0.9819200000000001,0.29306000000000004,1.0247199861,0.18192000000000003,0.05306,0.1895,0.8,0.24,0.8352245207000001
2020-08-21 15:30:00,1.0176,0.32180000000000003,1.0672698815,0.1776,0.051800000000000006,0.185,0.84,0.27,0.8823264702,1.0176,0.33180000000000004,1.07032752,0.1776,0.051800000000000006,0.185,0.84,0.28,0.8854377448
2020-08-21 16:00:00,0.9851200000000001,0.31816,1.0352232609,0.16512000000000002,0.04816,0.17200000000000001,0.8200000000000001,0.27,0.8633075929,0.9851200000000001,0.32816,1.038340214,0.16512000000000002,0.04816,0.17200000000000001,0.8200000000000001,0.28,0.8664871609
2020-08-21 16:30:00,0.9940800000000001,0.31494000000000005,1.0427762224,0.15408000000000002,0.04494,0.1605,0.84,0.27,0.8823264702,0.9840800000000001,0.32494,1.0363394473,0.15408000000000002,0.04494,0.1605,0.8300000000000001,0.28,0.8759566199000001
2020-08-21 17:00:00,1.02792,0.29606000000000005,1.0697060578,0.15792,0.046060000000000004,0.1645,0.87,0.25,0.9052071586,1.02792,0.30606,1.0725167831,0.15792,0.046060000000000004,0.1645,0.87,0.26,0.9080198236
2020-08-21 17:30:00,1.06312,0.28466,1.1005705111,0.15312,0.044660000000000005,0.1595,0.91,0.24,0.9411163584000001,1.05312,0.28466,1.09091386,0.15312,0.044660000000000005,0.1595,0.9,0.24,0.9314504818
2020-08-21 18:00:00,1.1384,0.2862,1.1738249444,0.1584,0.046200000000000005,0.165,0.98,0.24,1.0089598605,1.1384,0.2862,1.1738249444,0.1584,0.046200000000000005,0.165,0.98,0.24,1.0089598605
2020-08-21 18:30:00,1.1755200000000001,0.28536,1.2096601176,0.15552000000000002,0.045360000000000004,0.162,1.02,0.24,1.0478549518,1.1755200000000001,0.28536,1.2096601176,0.15552000000000002,0.045360000000000004,0.162,1.02,0.24,1.0478549518
2020-08-21 19:00:00,1.15936,0.25648000000000004,1.1873910897,0.15936,0.04648,0.166,1.0,0.21,1.0218121158,1.14936,0.27648,1.1821461839,0.15936,0.04648,0.166,0.99,0.23,1.0163660758
2020-08-21 19:30:00,1.18224,0.23982000000000003,1.2063188011000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.08,0.21,1.1002272493,1.17224,0.25982,1.2006885733,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.07,0.23,1.0944404963
2020-08-21 20:00:00,1.1808,0.2394,1.2048240535,0.1008,0.029400000000000003,0.105,1.08,0.21,1.1002272493,1.1708,0.2394,1.1950251043,0.1008,0.029400000000000003,0.105,1.07,0.21,1.0904127659
2020-08-21 20:30:00,1.14648,0.22814,1.1689586177,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.2,1.0688779163,1.14648,0.23814000000000002,1.1709513440000001,0.09648000000000001,0.028140000000000002,0.1005,1.05,0.21,1.0707940979
2020-08-21 21:00:00,1.11032,0.20926000000000003,1.1298673595,0.10032,0.02926,0.10450000000000001,1.01,0.18,1.0259142264,1.10032,0.21926,1.1219532299,0.10032,0.02926,0.10450000000000001,1.0,0.19,1.0178899744
2020-08-21 21:30:00,1.10648,0.20814000000000002,1.1258864286,0.09648000000000001,0.028140000000000002,0.1005,1.01,0.18,1.0259142264,1.0964800000000001,0.21814000000000003,1.1179684477,0.09648000000000001,0.028140000000000002,0.1005,1.0,0.19,1.0178899744
2020-08-21 22:00:00,1.02088,0.22984000000000002,1.0464331799,0.17088,0.04984,0.178,0.85,0.18,0.8688498144000001,1.02088,0.23984000000000003,1.0486749735,0.17088,0.04984,0.178,0.85,0.19,0.8709764635
2020-08-21 22:30:00,0.9590400000000001,0.23222,0.9867541994000001,0.17904,0.05222,0.1865,0.78,0.18,0.8004998438,0.9590400000000001,0.24222000000000002,0.9891553215000001,0.17904,0.05222,0.1865,0.78,0.19,0.8028075735
2020-08-21 23:00:00,0.8828800000000001,0.21334000000000003,0.9082901794,0.18288000000000001,0.053340000000000005,0.1905,0.7000000000000001,0.16,0.7180529228,0.8728800000000001,0.22334,0.9009995838,0.18288000000000001,0.053340000000000005,0.1905,0.6900000000000001,0.17,0.7106335202
2020-08-21 23:30:00,0.7995200000000001,0.21236000000000002,0.8272418026,0.17952,0.052360000000000004,0.187,0.62,0.16,0.6403124237000001,0.7995200000000001,0.22236000000000003,0.8298651698,0.17952,0.052360000000000004,0.187,0.62,0.17,0.6428841264
2020-08-22 00:00:00,0.74336,0.19348,0.7681266823,0.18336000000000002,0.05348000000000001,0.191,0.56,0.14,0.5772347876,0.74336,0.21348000000000003,0.7734066201,0.18336000000000002,0.05348000000000001,0.191,0.56,0.16,0.5824087911
2020-08-22 00:30:00,0.69952,0.21236000000000002,0.7310437743,0.17952,0.052360000000000004,0.187,0.52,0.16,0.5440588203,0.68952,0.21236000000000002,0.7214808383,0.17952,0.052360000000000004,0.187,0.51,0.16,0.5345091206
2020-08-22 01:00:00,0.7028800000000001,0.21334000000000003,0.7345435658,0.18288000000000001,0.053340000000000005,0.1905,0.52,0.16,0.5440588203,0.69288,0.21334000000000003,0.724980448,0.18288000000000001,0.053340000000000005,0.1905,0.51,0.16,0.5345091206
2020-08-22 01:30:00,0.71,0.21250000000000002,0.7411182429000001,0.18,0.052500000000000005,0.1875,0.53,0.16,0.5536244214,0.71,0.21250000000000002,0.7411182429000001,0.18,0.052500000000000005,0.1875,0.53,0.16,0.5536244214
2020-08-22 02:00:00,0.7228800000000001,0.19334,0.7482886141,0.18288000000000001,0.053340000000000005,0.1905,0.54,0.14,0.5578530272000001,0.7228800000000001,0.21334000000000003,0.7537038211,0.18288000000000001,0.053340000000000005,0.1905,0.54,0.16,0.5632051136
2020-08-22 02:30:00,0.69096,0.19278,0.7173491828,0.18096,0.05278000000000001,0.1885,0.51,0.14,0.5288667129,0.69096,0.20278000000000002,0.7201009999,0.18096,0.05278000000000001,0.1885,0.51,0.15,0.5316013544
2020-08-22 03:00:00,0.6933600000000001,0.20348000000000002,0.7226009964,0.18336000000000002,0.05348000000000001,0.191,0.51,0.15,0.5316013544,0.6933600000000001,0.21348000000000003,0.7254803926000001,0.18336000000000002,0.05348000000000001,0.191,0.51,0.16,0.5345091206
2020-08-22 03:30:00,0.6900000000000001,0.2025,0.7191010013,0.18,0.052500000000000005,0.1875,0.51,0.15,0.5316013544,0.6900000000000001,0.21250000000000002,0.7219807823000001,0.18,0.052500000000000005,0.1875,0.51,0.16,0.5345091206
2020-08-22 04:00:00,0.7128800000000001,0.20334000000000002,0.741313058,0.18288000000000001,0.053340000000000005,0.1905,0.53,0.15,0.5508175742,0.7028800000000001,0.21334000000000003,0.7345435658,0.18288000000000001,0.053340000000000005,0.1905,0.52,0.16,0.5440588203
2020-08-22 04:30:00,0.71,0.2025,0.7383131111,0.18,0.052500000000000005,0.1875,0.53,0.15,0.5508175742,0.7000000000000001,0.21250000000000002,0.7315437444,0.18,0.052500000000000005,0.1875,0.52,0.16,0.5440588203
2020-08-22 05:00:00,0.6970400000000001,0.19872,0.7248133553,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.53,0.15,0.5508175742,0.6870400000000001,0.20872000000000002,0.7180445669000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.52,0.16,0.5440588203
2020-08-22 05:30:00,0.7074400000000001,0.19592,0.7340681167,0.15744000000000002,0.04592,0.164,0.55,0.15,0.5700877125,0.7074400000000001,0.20592000000000002,0.7368001086,0.15744000000000002,0.04592,0.164,0.55,0.16,0.5728001397
2020-08-22 06:00:00,0.70984,0.19662000000000002,0.7365678855000001,0.15984,0.04662,0.1665,0.55,0.15,0.5700877125,0.70984,0.19662000000000002,0.7365678855000001,0.15984,0.04662,0.1665,0.55,0.15,0.5700877125
2020-08-22 06:30:00,0.7374400000000001,0.20592000000000002,0.7656505730000001,0.15744000000000002,0.04592,0.164,0.58,0.16,0.6016643583,0.7374400000000001,0.21592000000000003,0.7684004164,0.15744000000000002,0.04592,0.164,0.58,0.17,0.6044005295
2020-08-22 07:00:00,0.7603200000000001,0.20676000000000003,0.7879315960000001,0.16032000000000002,0.04676,0.167,0.6000000000000001,0.16,0.6209669879,0.7603200000000001,0.21676,0.7906145711,0.16032000000000002,0.04676,0.167,0.6000000000000001,0.17,0.6236184731000001
2020-08-22 07:30:00,0.8184,0.20620000000000002,0.8439768954,0.1584,0.046200000000000005,0.165,0.66,0.16,0.6791170739,0.8184,0.2162,0.8464756346000001,0.1584,0.046200000000000005,0.165,0.66,0.17,0.6815423685
2020-08-22 08:00:00,0.8903200000000001,0.19676000000000002,0.9118027199000001,0.16032000000000002,0.04676,0.167,0.73,0.15,0.7452516354000001,0.8903200000000001,0.21676,0.9163266885,0.16032000000000002,0.04676,0.167,0.73,0.17,0.7495331881
2020-08-22 08:30:00,0.9279200000000001,0.19606,0.9484065848000001,0.15792,0.046060000000000004,0.1645,0.77,0.15,0.7844743463,0.9279200000000001,0.21606000000000003,0.952742069,0.15792,0.046060000000000004,0.1645,0.77,0.17,0.7885429601
2020-08-22 09:00:00,0.9298400000000001,0.21662,0.9547390481,0.15984,0.04662,0.1665,0.77,0.17,0.7885429601,0.9298400000000001,0.21662,0.9547390481,0.15984,0.04662,0.1665,0.77,0.17,0.7885429601
2020-08-22 09:30:00,0.9474400000000001,0.27592,0.9868000811000001,0.15744000000000002,0.04592,0.164,0.79,0.23,0.8228000972,0.9474400000000001,0.28592,0.9896427638,0.15744000000000002,0.04592,0.164,0.79,0.24,0.8256512581000001
2020-08-22 10:00:00,0.9093600000000001,0.27648,0.9504613617000001,0.15936,0.04648,0.166,0.75,0.23,0.7844743463,0.9093600000000001,0.28648,0.9534182713,0.15936,0.04648,0.166,0.75,0.24,0.7874642849
2020-08-22 10:30:00,0.8755200000000001,0.25536000000000003,0.912,0.15552000000000002,0.045360000000000004,0.162,0.72,0.21,0.75,0.8755200000000001,0.27536000000000005,0.9178008499,0.15552000000000002,0.045360000000000004,0.162,0.72,0.23,0.7558438992000001
2020-08-22 11:00:00,0.8293600000000001,0.25648000000000004,0.8681128959000001,0.15936,0.04648,0.166,0.67,0.21,0.7021395873,0.8293600000000001,0.27648,0.8742306332,0.15936,0.04648,0.166,0.67,0.23,0.7083784299
2020-08-22 11:30:00,0.8566400000000001,0.24402000000000001,0.8907176040000001,0.11664000000000001,0.03402,0.12150000000000001,0.74,0.21,0.7692203845000001,0.8566400000000001,0.26402000000000003,0.8964031738,0.11664000000000001,0.03402,0.12150000000000001,0.74,0.23,0.7749193506000001
2020-08-22 12:00:00,0.7598400000000001,0.21912,0.7908036419000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.19,0.6868041933,0.7598400000000001,0.23912000000000003,0.7965771777,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.66,0.21,0.6926037828
2020-08-22 12:30:00,0.82696,0.22828,0.8578896199,0.09696,0.028280000000000003,0.101,0.73,0.2,0.7569015788,0.82696,0.23828000000000002,0.8606045549,0.09696,0.028280000000000003,0.101,0.73,0.21,0.7596051606
2020-08-22 13:00:00,0.7403200000000001,0.22926000000000002,0.7750057097,0.10032,0.02926,0.10450000000000001,0.64,0.2,0.6705221846,0.7403200000000001,0.24926,0.7811557143000001,0.10032,0.02926,0.10450000000000001,0.64,0.22,0.6767569726
2020-08-22 13:30:00,0.76648,0.21814000000000003,0.7969169656,0.09648000000000001,0.028140000000000002,0.1005,0.67,0.19,0.6964194139000001,0.75648,0.22814,0.7901328053000001,0.09648000000000001,0.028140000000000002,0.1005,0.66,0.2,0.689637586
2020-08-22 14:00:00,0.6003200000000001,0.21926,0.6391080112,0.10032,0.02926,0.10450000000000001,0.5,0.19,0.5348831648,0.6003200000000001,0.22926000000000002,0.6426073840000001,0.10032,0.02926,0.10450000000000001,0.5,0.2,0.5385164807
2020-08-22 14:30:00,0.75792,0.22856,0.7916327431,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.66,0.2,0.689637586,0.75792,0.24856000000000003,0.7976370102,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.66,0.22,0.6957010852000001
2020-08-22 15:00:00,0.7595200000000001,0.27236000000000005,0.8068770662,0.17952,0.052360000000000004,0.187,0.58,0.22,0.6203224968000001,0.7595200000000001,0.27236000000000005,0.8068770662,0.17952,0.052360000000000004,0.187,0.58,0.22,0.6203224968000001
2020-08-22 15:30:00,0.80952,0.27236000000000005,0.8541092436000001,0.17952,0.052360000000000004,0.187,0.63,0.22,0.6673080248000001,0.80952,0.28236,0.8573504534,0.17952,0.052360000000000004,0.187,0.63,0.23,0.6706713055
2020-08-22 16:00:00,0.7824,0.2732,0.8287267342,0.1824,0.053200000000000004,0.19,0.6000000000000001,0.22,0.6390618123,0.7724000000000001,0.2832,0.8226809831,0.1824,0.053200000000000004,0.19,0.59,0.23,0.6332456080000001
2020-08-22 16:30:00,0.83952,0.27236000000000005,0.8825949241000001,0.17952,0.052360000000000004,0.187,0.66,0.22,0.6957010852000001,0.83952,0.28236,0.8857319007000001,0.17952,0.052360000000000004,0.187,0.66,0.23,0.6989277502
2020-08-22 17:00:00,0.94288,0.27334,0.9817013039,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.22,0.7912016178,0.93288,0.28334000000000004,0.9749598197,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.23,0.7844743463
2020-08-22 17:30:00,1.05048,0.27264000000000005,1.0852837417,0.18048,0.052640000000000006,0.188,0.87,0.22,0.8973850901,1.05048,0.28264,1.0878389587,0.18048,0.052640000000000006,0.188,0.87,0.23,0.8998888820000001
2020-08-22 18:00:00,1.06144,0.27292,1.0959654192,0.18144000000000002,0.05292,0.189,0.88,0.22,0.9070832376,1.06144,0.28292,1.0984983386,0.18144000000000002,0.05292,0.189,0.88,0.23,0.9095603333000001
2020-08-22 18:30:00,1.14168,0.26424000000000003,1.1718600599,0.15168,0.04424,0.158,0.99,0.22,1.0141498903,1.14168,0.27424000000000004,1.174155356,0.15168,0.04424,0.158,0.99,0.23,1.0163660758
2020-08-22 19:00:00,1.16936,0.21648,1.1892293302999999,0.15936,0.04648,0.166,1.01,0.17,1.0242070103,1.15936,0.22648000000000001,1.1812742273,0.15936,0.04648,0.166,1.0,0.18,1.0160708637
2020-08-22 19:30:00,1.17504,0.23522,1.1983519725,0.15504,0.04522,0.1615,1.02,0.19,1.0375451797,1.17504,0.24522000000000002,1.200354885,0.15504,0.04522,0.1615,1.02,0.2,1.0394229168
2020-08-22 20:00:00,1.16984,0.21662,1.1897267964,0.15984,0.04662,0.1665,1.01,0.17,1.0242070103,1.16984,0.22662000000000002,1.1915881210000001,0.15984,0.04662,0.1665,1.01,0.18,1.0259142264
2020-08-22 20:30:00,1.106,0.23550000000000001,1.1307945216,0.156,0.0455,0.1625,0.9500000000000001,0.19,0.9688137076000001,1.106,0.24550000000000002,1.1329193484,0.156,0.0455,0.1625,0.9500000000000001,0.2,0.9708243919
2020-08-22 21:00:00,1.11032,0.21676,1.131280425,0.16032000000000002,0.04676,0.167,0.9500000000000001,0.17,0.9650906693,1.11032,0.22676000000000002,1.1332389863,0.16032000000000002,0.04676,0.167,0.9500000000000001,0.18,0.9669022701000001
2020-08-22 21:30:00,1.04552,0.21536000000000002,1.0674699059,0.15552000000000002,0.045360000000000004,0.162,0.89,0.17,0.9060905032000001,1.04552,0.22536,1.0695322342,0.15552000000000002,0.045360000000000004,0.162,0.89,0.18,0.9080198236
2020-08-22 22:00:00,0.9803200000000001,0.19676000000000002,0.9998708917,0.16032000000000002,0.04676,0.167,0.8200000000000001,0.15,0.8336066219,0.9803200000000001,0.20676000000000003,1.0018867201,0.16032000000000002,0.04676,0.167,0.8200000000000001,0.16,0.835463943
2020-08-22 22:30:00,0.9264800000000001,0.19564,0.9469108723,0.15648,0.04564000000000001,0.163,0.77,0.15,0.7844743463,0.9264800000000001,0.20564000000000002,0.9490273969,0.15648,0.04564000000000001,0.163,0.77,0.16,0.7864477096
2020-08-22 23:00:00,0.85984,0.18662,0.8798589944,0.15984,0.04662,0.1665,0.7000000000000001,0.14,0.7138627319,0.85984,0.20662000000000003,0.8843170529000001,0.15984,0.04662,0.1665,0.7000000000000001,0.16,0.7180529228
2020-08-22 23:30:00,0.776,0.1855,0.7978635535,0.156,0.0455,0.1625,0.62,0.14,0.6356099433,0.766,0.1955,0.7905543941000001,0.156,0.0455,0.1625,0.61,0.15,0.628171951
2020-08-23 00:00:00,0.70984,0.18662,0.7339617497,0.15984,0.04662,0.1665,0.55,0.14,0.5675385449,0.69984,0.19662000000000002,0.7269356574,0.15984,0.04662,0.1665,0.54,0.15,0.5604462508
2020-08-23 00:30:00,0.6845600000000001,0.20508,0.7146189194,0.15456,0.04508,0.161,0.53,0.16,0.5536244214,0.67456,0.21508000000000002,0.7080187851,0.15456,0.04508,0.161,0.52,0.17,0.5470831747
2020-08-23 01:00:00,0.69032,0.18676,0.7151370498,0.16032000000000002,0.04676,0.167,0.53,0.14,0.5481788029,0.68032,0.19676000000000002,0.7082018074,0.16032000000000002,0.04676,0.167,0.52,0.15,0.5412023651
2020-08-23 01:30:00,0.68744,0.18592,0.7121376271000001,0.15744000000000002,0.04592,0.164,0.53,0.14,0.5481788029,0.67744,0.19592,0.7052018151,0.15744000000000002,0.04592,0.164,0.52,0.15,0.5412023651
2020-08-23 02:00:00,0.70984,0.18662,0.7339617497,0.15984,0.04662,0.1665,0.55,0.14,0.5675385449,0.70984,0.19662000000000002,0.7365678855000001,0.15984,0.04662,0.1665,0.55,0.15,0.5700877125
2020-08-23 02:30:00,0.6864800000000001,0.18564000000000003,0.7111378207,0.15648,0.04564000000000001,0.163,0.53,0.14,0.5481788029,0.6764800000000001,0.19564,0.7042018177,0.15648,0.04564000000000001,0.163,0.52,0.15,0.5412023651
2020-08-23 03:00:00,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807,0.6793600000000001,0.18648,0.7044890347,0.15936,0.04648,0.166,0.52,0.14,0.5385164807
2020-08-23 03:30:00,0.6879200000000001,0.18606,0.7126375306,0.15792,0.046060000000000004,0.1645,0.53,0.14,0.5481788029,0.6779200000000001,0.18606,0.7029892247,0.15792,0.046060000000000004,0.1645,0.52,0.14,0.5385164807
2020-08-23 04:00:00,0.6993600000000001,0.18648,0.7237949986000001,0.15936,0.04648,0.166,0.54,0.14,0.5578530272000001,0.6993600000000001,0.18648,0.7237949986000001,0.15936,0.04648,0.166,0.54,0.14,0.5578530272000001
2020-08-23 04:30:00,0.6984,0.1862,0.7227952684000001,0.1584,0.046200000000000005,0.165,0.54,0.14,0.5578530272000001,0.6984,0.1862,0.7227952684000001,0.1584,0.046200000000000005,0.165,0.54,0.14,0.5578530272000001
2020-08-23 05:00:00,0.6698400000000001,0.18662,0.6953507388,0.15984,0.04662,0.1665,0.51,0.14,0.5288667129,0.6698400000000001,0.18662,0.6953507388,0.15984,0.04662,0.1665,0.51,0.14,0.5288667129
2020-08-23 05:30:00,0.68744,0.18592,0.7121376271000001,0.15744000000000002,0.04592,0.164,0.53,0.14,0.5481788029,0.68744,0.18592,0.7121376271000001,0.15744000000000002,0.04592,0.164,0.53,0.14,0.5481788029
2020-08-23 06:00:00,0.69032,0.18676,0.7151370498,0.16032000000000002,0.04676,0.167,0.53,0.14,0.5481788029,0.69032,0.18676,0.7151370498,0.16032000000000002,0.04676,0.167,0.53,0.14,0.5481788029
2020-08-23 06:30:00,0.67696,0.18578000000000003,0.7019893518,0.15696000000000002,0.04578,0.1635,0.52,0.14,0.5385164807,0.67696,0.18578000000000003,0.7019893518,0.15696000000000002,0.04578,0.1635,0.52,0.14,0.5385164807
2020-08-23 07:00:00,0.70984,0.18662,0.7339617497,0.15984,0.04662,0.1665,0.55,0.14,0.5675385449,0.70984,0.18662,0.7339617497,0.15984,0.04662,0.1665,0.55,0.14,0.5675385449
2020-08-23 07:30:00,0.73936,0.18648,0.7625142622000001,0.15936,0.04648,0.166,0.58,0.14,0.5966573556,0.73936,0.18648,0.7625142622000001,0.15936,0.04648,0.166,0.58,0.14,0.5966573556
2020-08-23 08:00:00,0.8393600000000001,0.18648,0.8598255637000001,0.15936,0.04648,0.166,0.68,0.14,0.6942621983,0.8293600000000001,0.18648,0.8500663504,0.15936,0.04648,0.166,0.67,0.14,0.6844705983
2020-08-23 08:30:00,0.8955200000000001,0.18536000000000002,0.9145022690000001,0.15552000000000002,0.045360000000000004,0.162,0.74,0.14,0.7531268154,0.8955200000000001,0.18536000000000002,0.9145022690000001,0.15552000000000002,0.045360000000000004,0.162,0.74,0.14,0.7531268154
2020-08-23 09:00:00,0.9993600000000001,0.21648,1.0225380189,0.15936,0.04648,0.166,0.84,0.17,0.8570297544000001,0.9993600000000001,0.22648000000000001,1.0247017127,0.15936,0.04648,0.166,0.84,0.18,0.8590692638
2020-08-23 09:30:00,1.01792,0.22606,1.0427196411,0.15792,0.046060000000000004,0.1645,0.86,0.18,0.8786353055,1.00792,0.23606000000000002,1.0351942088,0.15792,0.046060000000000004,0.1645,0.85,0.19,0.8709764635
2020-08-23 10:00:00,1.01552,0.22536,1.0402249757,0.15552000000000002,0.045360000000000004,0.162,0.86,0.18,0.8786353055,1.00552,0.23536,1.0326978261,0.15552000000000002,0.045360000000000004,0.162,0.85,0.19,0.8709764635
2020-08-23 10:30:00,0.9484,0.2262,0.9750020513000001,0.1584,0.046200000000000005,0.165,0.79,0.18,0.810246876,0.9484,0.23620000000000002,0.9773704518,0.1584,0.046200000000000005,0.165,0.79,0.19,0.8125269226
2020-08-23 11:00:00,0.9788800000000001,0.24634000000000003,1.0094005399,0.15888000000000002,0.046340000000000006,0.1655,0.8200000000000001,0.2,0.8440379138,0.9788800000000001,0.25634,1.011887469,0.15888000000000002,0.046340000000000006,0.1655,0.8200000000000001,0.21,0.8464632302
2020-08-23 11:30:00,0.99648,0.24564000000000002,1.0263096024,0.15648,0.04564000000000001,0.163,0.84,0.2,0.8634813258,0.9864800000000001,0.25564000000000003,1.0190655524,0.15648,0.04564000000000001,0.163,0.8300000000000001,0.21,0.8561541917000001
2020-08-23 12:00:00,0.9593600000000001,0.24648000000000003,0.9905170367,0.15936,0.04648,0.166,0.8,0.2,0.8246211251000001,0.9593600000000001,0.25648000000000004,0.9930526673000001,0.15936,0.04648,0.166,0.8,0.21,0.8271033793
2020-08-23 12:30:00,0.97552,0.24536000000000002,1.0059029774,0.15552000000000002,0.045360000000000004,0.162,0.8200000000000001,0.2,0.8440379138,0.96552,0.25536000000000003,0.9987179782000001,0.15552000000000002,0.045360000000000004,0.162,0.81,0.21,0.8367795409000001
2020-08-23 13:00:00,0.9888800000000001,0.24634000000000003,1.019101099,0.15888000000000002,0.046340000000000006,0.1655,0.8300000000000001,0.2,0.8537564055,0.9888800000000001,0.25634,1.021564413,0.15888000000000002,0.046340000000000006,0.1655,0.8300000000000001,0.21,0.8561541917000001
2020-08-23 13:30:00,0.926,0.24550000000000002,0.9579907359000001,0.156,0.0455,0.1625,0.77,0.2,0.7955501241,0.926,0.2555,0.9606020248,0.156,0.0455,0.1625,0.77,0.21,0.7981227976
2020-08-23 14:00:00,0.9293600000000001,0.21648,0.9542398021,0.15936,0.04648,0.166,0.77,0.17,0.7885429601,0.9293600000000001,0.23648000000000002,0.9589748693000001,0.15936,0.04648,0.166,0.77,0.19,0.7930952024
2020-08-23 14:30:00,0.9255200000000001,0.21536000000000002,0.9502458629,0.15552000000000002,0.045360000000000004,0.162,0.77,0.17,0.7885429601,0.9255200000000001,0.23536,0.9549772772,0.15552000000000002,0.045360000000000004,0.162,0.77,0.19,0.7930952024
2020-08-23 15:00:00,0.9298400000000001,0.21662,0.9547390481,0.15984,0.04662,0.1665,0.77,0.17,0.7885429601,0.9298400000000001,0.23662000000000002,0.9594745698,0.15984,0.04662,0.1665,0.77,0.19,0.7930952024
2020-08-23 15:30:00,0.97552,0.24536000000000002,1.0059029774,0.15552000000000002,0.045360000000000004,0.162,0.8200000000000001,0.2,0.8440379138,0.97552,0.25536000000000003,1.0083888139,0.15552000000000002,0.045360000000000004,0.162,0.8200000000000001,0.21,0.8464632302
2020-08-23 16:00:00,0.9998400000000001,0.26662,1.0347783579,0.15984,0.04662,0.1665,0.84,0.22,0.8683317338000001,0.9998400000000001,0.27662000000000003,1.037399947,0.15984,0.04662,0.1665,0.84,0.23,0.8709190548
2020-08-23 16:30:00,1.01648,0.26564000000000004,1.0506170568,0.15648,0.04564000000000001,0.163,0.86,0.22,0.8876936408,1.00648,0.27564,1.0435417577,0.15648,0.04564000000000001,0.163,0.85,0.23,0.8805679985
2020-08-23 17:00:00,1.04984,0.24662000000000003,1.0784180312,0.15984,0.04662,0.1665,0.89,0.2,0.9121951546,1.03984,0.25662,1.071037371,0.15984,0.04662,0.1665,0.88,0.21,0.9047098983
2020-08-23 17:30:00,1.12376,0.27318000000000003,1.1564877215,0.11376000000000001,0.03318,0.11850000000000001,1.01,0.24,1.0381233067,1.12376,0.28318000000000004,1.1588906117,0.11376000000000001,0.03318,0.11850000000000001,1.01,0.25,1.0404806582
2020-08-23 18:00:00,1.11032,0.23926000000000003,1.1358062555,0.10032,0.02926,0.10450000000000001,1.01,0.21,1.0316006979,1.11032,0.24926,1.1379547662,0.10032,0.02926,0.10450000000000001,1.01,0.22,1.0336827366
2020-08-23 18:30:00,1.19744,0.23842000000000002,1.2209449824,0.09744000000000001,0.02842,0.1015,1.1,0.21,1.1198660634,1.19744,0.24842000000000003,1.2229370589,0.09744000000000001,0.02842,0.1015,1.1,0.22,1.121784293
2020-08-23 19:00:00,1.14984,0.23912000000000003,1.1744404625,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.05,0.21,1.0707940979,1.14984,0.24912,1.1765172332,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.05,0.22,1.0728000746
2020-08-23 19:30:00,1.12792,0.23856000000000002,1.1528722392,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.03,0.21,1.0511898021,1.11792,0.24856000000000003,1.1452192803,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.02,0.22,1.0434557969
2020-08-23 20:00:00,1.13032,0.21926,1.1513897038,0.10032,0.02926,0.10450000000000001,1.03,0.19,1.0473776778,1.12032,0.22926000000000002,1.1435370785,0.10032,0.02926,0.10450000000000001,1.02,0.2,1.0394229168
2020-08-23 20:30:00,1.13272,0.21996000000000002,1.1538791098,0.10272,0.029960000000000004,0.107,1.03,0.19,1.0473776778,1.12272,0.22996000000000003,1.1460287082,0.10272,0.029960000000000004,0.107,1.02,0.2,1.0394229168
2020-08-23 21:00:00,1.12384,0.24362000000000003,1.1499421942,0.18384,0.05362,0.1915,0.9400000000000001,0.19,0.9590099061,1.12384,0.25362,1.1521021873,0.18384,0.05362,0.1915,0.9400000000000001,0.2,0.9610411021
2020-08-23 21:30:00,1.11,0.24250000000000002,1.1361805534,0.18,0.052500000000000005,0.1875,0.93,0.19,0.9492101980000001,1.1,0.2525,1.1286081029,0.18,0.052500000000000005,0.1875,0.92,0.2,0.9414881837
2020-08-23 22:00:00,1.00432,0.21376,1.0268164393,0.18432,0.05376,0.192,0.8200000000000001,0.16,0.835463943,1.00432,0.22376000000000001,1.0289447021,0.18432,0.05376,0.192,0.8200000000000001,0.17,0.8374365648000001
2020-08-23 22:30:00,0.9304800000000001,0.21264000000000002,0.9544678098,0.18048,0.052640000000000006,0.188,0.75,0.16,0.7668767828,0.9304800000000001,0.22264,0.9567453162,0.18048,0.052640000000000006,0.188,0.75,0.17,0.7690253572
2020-08-23 23:00:00,0.86384,0.21362,0.8898612532,0.18384,0.05362,0.1915,0.68,0.16,0.6985699679,0.86384,0.22362,0.8923146586,0.18384,0.05362,0.1915,0.68,0.17,0.7009279564
2020-08-23 23:30:00,0.77,0.2225,0.8015024953000001,0.18,0.052500000000000005,0.1875,0.59,0.17,0.6140032573,0.76,0.24250000000000002,0.7977507443,0.18,0.052500000000000005,0.1875,0.58,0.19,0.6103277808
2020-08-24 00:00:00,0.7033600000000001,0.21348000000000003,0.7350435361000001,0.18336000000000002,0.05348000000000001,0.191,0.52,0.16,0.5440588203,0.7033600000000001,0.22348,0.7380098915000001,0.18336000000000002,0.05348000000000001,0.191,0.52,0.17,0.5470831747
2020-08-24 00:30:00,0.6804800000000001,0.21264000000000002,0.7129297301,0.18048,0.052640000000000006,0.188,0.5,0.16,0.5249761899000001,0.6804800000000001,0.22264,0.7159759773000001,0.18048,0.052640000000000006,0.188,0.5,0.17,0.5281098371
2020-08-24 01:00:00,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922,0.6633600000000001,0.21348000000000003,0.6968645492000001,0.18336000000000002,0.05348000000000001,0.191,0.48,0.16,0.5059644256
2020-08-24 01:30:00,0.68,0.1925,0.7067221873,0.18,0.052500000000000005,0.1875,0.5,0.14,0.5192301994,0.68,0.21250000000000002,0.7124298211,0.18,0.052500000000000005,0.1875,0.5,0.16,0.5249761899000001
2020-08-24 02:00:00,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994,0.6833600000000001,0.19348,0.7102220779,0.18336000000000002,0.05348000000000001,0.191,0.5,0.14,0.5192301994
2020-08-24 02:30:00,0.68,0.1925,0.7067221873,0.18,0.052500000000000005,0.1875,0.5,0.14,0.5192301994,0.68,0.1925,0.7067221873,0.18,0.052500000000000005,0.1875,0.5,0.14,0.5192301994
2020-08-24 03:00:00,0.6738400000000001,0.19362000000000001,0.7011055912,0.18384,0.05362,0.1915,0.49,0.14,0.5096076922,0.6738400000000001,0.19362000000000001,0.7011055912,0.18384,0.05362,0.1915,0.49,0.14,0.5096076922
2020-08-24 03:30:00,0.6900000000000001,0.1925,0.7163492514,0.18,0.052500000000000005,0.1875,0.51,0.14,0.5288667129,0.6900000000000001,0.1925,0.7163492514,0.18,0.052500000000000005,0.1875,0.51,0.14,0.5288667129
2020-08-24 04:00:00,0.71384,0.19362000000000001,0.7396325101,0.18384,0.05362,0.1915,0.53,0.14,0.5481788029,0.70384,0.19362000000000001,0.7299859245,0.18384,0.05362,0.1915,0.52,0.14,0.5385164807
2020-08-24 04:30:00,0.71,0.1925,0.7356332306000001,0.18,0.052500000000000005,0.1875,0.53,0.14,0.5481788029,0.7000000000000001,0.1925,0.7259863979000001,0.18,0.052500000000000005,0.1875,0.52,0.14,0.5385164807
2020-08-24 05:00:00,0.68384,0.19362000000000001,0.7107220624,0.18384,0.05362,0.1915,0.5,0.14,0.5192301994,0.68384,0.19362000000000001,0.7107220624,0.18384,0.05362,0.1915,0.5,0.14,0.5192301994
2020-08-24 05:30:00,0.70096,0.19278,0.7269862791,0.18096,0.05278000000000001,0.1885,0.52,0.14,0.5385164807,0.70096,0.19278,0.7269862791,0.18096,0.05278000000000001,0.1885,0.52,0.14,0.5385164807
2020-08-24 06:00:00,0.72384,0.19362000000000001,0.7492883624000001,0.18384,0.05362,0.1915,0.54,0.14,0.5578530272000001,0.71384,0.19362000000000001,0.7396325101,0.18384,0.05362,0.1915,0.53,0.14,0.5481788029
2020-08-24 06:30:00,0.77048,0.19264,0.7941974566000001,0.18048,0.052640000000000006,0.188,0.59,0.14,0.6063827174,0.76048,0.19264,0.7844998407,0.18048,0.052640000000000006,0.188,0.58,0.14,0.5966573556
2020-08-24 07:00:00,0.8333600000000001,0.19348,0.8555252188,0.18336000000000002,0.05348000000000001,0.191,0.65,0.14,0.6649060084,0.8333600000000001,0.20348000000000002,0.8578420601000001,0.18336000000000002,0.05348000000000001,0.191,0.65,0.15,0.6670832032
2020-08-24 07:30:00,0.9409600000000001,0.21278000000000002,0.9647181195000001,0.18096,0.05278000000000001,0.1885,0.76,0.16,0.7766595136000001,0.9309600000000001,0.22278,0.9572447179,0.18096,0.05278000000000001,0.1885,0.75,0.17,0.7690253572
2020-08-24 08:00:00,1.04336,0.24348000000000003,1.0713928318,0.18336000000000002,0.05348000000000001,0.191,0.86,0.19,0.8807383266000001,1.04336,0.25348000000000004,1.073709551,0.18336000000000002,0.05348000000000001,0.191,0.86,0.2,0.8829496022000001
2020-08-24 08:30:00,1.12096,0.27278,1.1536725055,0.18096,0.05278000000000001,0.1885,0.9400000000000001,0.22,0.9654014709000001,1.11096,0.28278000000000003,1.1463841634,0.18096,0.05278000000000001,0.1885,0.93,0.23,0.958018789
2020-08-24 09:00:00,1.14288,0.32334,1.187738797,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.27,0.9972462083,1.14288,0.33334,1.1905000000000001,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.28,1.0
2020-08-24 09:30:00,1.1,0.3225,1.1463011166000001,0.18,0.052500000000000005,0.1875,0.92,0.27,0.9588013350000001,1.1,0.3325,1.1491545806,0.18,0.052500000000000005,0.1875,0.92,0.28,0.9616652224000001
2020-08-24 10:00:00,1.0024,0.32320000000000004,1.0532160272,0.1824,0.053200000000000004,0.19,0.8200000000000001,0.27,0.8633075929,1.0024,0.3332,1.0563276007,0.1824,0.053200000000000004,0.19,0.8200000000000001,0.28,0.8664871609
2020-08-24 10:30:00,0.92856,0.29208,0.9734137866,0.17856000000000002,0.05208,0.186,0.75,0.24,0.7874642849,0.91856,0.30208,0.9669564623,0.17856000000000002,0.05208,0.186,0.74,0.25,0.7810889834
2020-08-24 11:00:00,0.93144,0.33292000000000005,0.9891492304,0.18144000000000002,0.05292,0.189,0.75,0.28,0.8005623024,0.92144,0.34292,0.9831814685,0.18144000000000002,0.05292,0.189,0.74,0.29,0.7947955712
2020-08-24 11:30:00,0.9585600000000001,0.33208000000000004,1.0144527589,0.17856000000000002,0.05208,0.186,0.78,0.28,0.8287339742000001,0.9585600000000001,0.34208000000000005,1.0177701116,0.17856000000000002,0.05208,0.186,0.78,0.29,0.8321658489
2020-08-24 12:00:00,1.03144,0.33292000000000005,1.0838377185,0.18144000000000002,0.05292,0.189,0.85,0.28,0.8949301649,1.03144,0.34292,1.0869510569,0.18144000000000002,0.05292,0.189,0.85,0.29,0.8981091248
2020-08-24 12:30:00,1.04808,0.33194,1.099388853,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.28,0.9139474821,1.04808,0.34194,1.1024493866,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.29,0.9170605214
2020-08-24 13:00:00,1.07936,0.32648000000000005,1.1276556212,0.15936,0.04648,0.166,0.92,0.28,0.9616652224000001,1.07936,0.33648,1.1305913497,0.15936,0.04648,0.166,0.92,0.29,0.9646242792
2020-08-24 13:30:00,0.7907200000000001,0.28396000000000005,0.8401615321,0.15072000000000002,0.043960000000000006,0.157,0.64,0.24,0.6835202996,0.7807200000000001,0.29396,0.8342279065,0.15072000000000002,0.043960000000000006,0.157,0.63,0.25,0.6777905281000001
2020-08-24 14:00:00,0.87792,0.32606,0.9365140949,0.15792,0.046060000000000004,0.1645,0.72,0.28,0.7725283166,0.86792,0.33606,0.9307101858000001,0.15792,0.046060000000000004,0.1645,0.71,0.29,0.7669419796
2020-08-24 14:30:00,1.00456,0.31508,1.0528134688,0.15456,0.04508,0.161,0.85,0.27,0.8918520057,1.00456,0.32508000000000004,1.0558493264,0.15456,0.04508,0.161,0.85,0.28,0.8949301649
2020-08-24 15:00:00,0.8079200000000001,0.31606,0.8675417281000001,0.15792,0.046060000000000004,0.1645,0.65,0.27,0.7038465742000001,0.8079200000000001,0.32606,0.8712346699,0.15792,0.046060000000000004,0.1645,0.65,0.28,0.7077428912
2020-08-24 15:30:00,0.82408,0.31494000000000005,0.8822103207,0.15408000000000002,0.04494,0.1605,0.67,0.27,0.7223572523,0.82408,0.32494,0.88582947,0.15408000000000002,0.04494,0.1605,0.67,0.28,0.7261542536000001
2020-08-24 16:00:00,0.9384,0.3662,1.0073216964,0.1584,0.046200000000000005,0.165,0.78,0.32,0.8430895563,0.9384,0.37620000000000003,1.011,0.1584,0.046200000000000005,0.165,0.78,0.33,0.8469356528
2020-08-24 16:30:00,1.00408,0.36494000000000004,1.0683435075,0.15408000000000002,0.04494,0.1605,0.85,0.32,0.9082400564,1.00408,0.37494000000000005,1.0718006578,0.15408000000000002,0.04494,0.1605,0.85,0.33,0.9118113840000001
2020-08-24 17:00:00,1.0084,0.3662,1.0728340971,0.1584,0.046200000000000005,0.165,0.85,0.32,0.9082400564,1.0084,0.37620000000000003,1.0762885301,0.1584,0.046200000000000005,0.165,0.85,0.33,0.9118113840000001
2020-08-24 17:30:00,1.00456,0.31508,1.0528134688,0.15456,0.04508,0.161,0.85,0.27,0.8918520057,1.00456,0.32508000000000004,1.0558493264,0.15456,0.04508,0.161,0.85,0.28,0.8949301649
2020-08-24 18:00:00,1.1484,0.2962,1.1859835581,0.1584,0.046200000000000005,0.165,0.99,0.25,1.0210778619,1.1484,0.3062,1.1885205089,0.1584,0.046200000000000005,0.165,0.99,0.26,1.0235721763
2020-08-24 18:30:00,1.17504,0.29522000000000004,1.2115584385,0.15504,0.04522,0.1615,1.02,0.25,1.0501904589,1.17504,0.30522000000000005,1.2140338751,0.15504,0.04522,0.1615,1.02,0.26,1.0526157894
2020-08-24 19:00:00,1.2184,0.2962,1.253887156,0.1584,0.046200000000000005,0.165,1.06,0.25,1.0890821824,1.2184,0.3062,1.2562869895,0.1584,0.046200000000000005,0.165,1.06,0.26,1.091421092
2020-08-24 19:30:00,1.1955200000000001,0.26536000000000004,1.2246158581,0.15552000000000002,0.045360000000000004,0.162,1.04,0.22,1.0630145813,1.1955200000000001,0.27536000000000005,1.2268215844,0.15552000000000002,0.045360000000000004,0.162,1.04,0.23,1.0651291002
2020-08-24 20:00:00,1.22984,0.26662,1.258408777,0.15984,0.04662,0.1665,1.07,0.22,1.0923827168,1.22984,0.26662,1.258408777,0.15984,0.04662,0.1665,1.07,0.22,1.0923827168
2020-08-24 20:30:00,1.19696,0.25578,1.2239839255,0.15696000000000002,0.04578,0.1635,1.04,0.21,1.0609901036,1.19696,0.26578,1.226112658,0.15696000000000002,0.04578,0.1635,1.04,0.22,1.0630145813
2020-08-24 21:00:00,1.16032,0.24676,1.1862685193,0.16032000000000002,0.04676,0.167,1.0,0.2,1.0198039027,1.16032,0.25676000000000004,1.1883889094,0.16032000000000002,0.04676,0.167,1.0,0.21,1.0218121158
2020-08-24 21:30:00,1.11216,0.24438000000000001,1.138692869,0.15216000000000002,0.04438,0.1585,0.96,0.2,0.9806120538,1.11216,0.25438,1.140880822,0.15216000000000002,0.04438,0.1585,0.96,0.21,0.9827003612
2020-08-24 22:00:00,1.05792,0.23606000000000002,1.0839368293,0.15792,0.046060000000000004,0.1645,0.9,0.19,0.9198369421,1.05792,0.24606000000000003,1.0861584829,0.15792,0.046060000000000004,0.1645,0.9,0.2,0.9219544457000001
