Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-24 22:30:00,0.9516800000000001,0.21424,0.9754965915,0.15168,0.04424,0.158,0.8,0.17,0.8178630692000001,0.9516800000000001,0.22424000000000002,0.9777414791000001,0.15168,0.04424,0.158,0.8,0.18,0.8200000000000001
2020-08-24 23:00:00,0.8493600000000001,0.21648,0.8765135481,0.15936,0.04648,0.166,0.6900000000000001,0.17,0.7106335202,0.8493600000000001,0.22648000000000001,0.8790367455,0.15936,0.04648,0.166,0.6900000000000001,0.18,0.7130918594
2020-08-24 23:30:00,0.7755200000000001,0.21536000000000002,0.8048671940000001,0.15552000000000002,0.045360000000000004,0.162,0.62,0.17,0.6428841264,0.7655200000000001,0.22536,0.7980025063,0.15552000000000002,0.045360000000000004,0.162,0.61,0.18,0.6360031446000001
2020-08-25 00:00:00,0.7288800000000001,0.21634,0.7603085229000001,0.15888000000000002,0.046340000000000006,0.1655,0.5700000000000001,0.17,0.5948108943,0.7288800000000001,0.22634,0.7632141574,0.15888000000000002,0.046340000000000006,0.1655,0.5700000000000001,0.18,0.5977457654
2020-08-26 00:30:00,0.51256,0.18908000000000003,0.5463231644000001,0.20256000000000002,0.05908000000000001,0.211,0.31,0.13,0.33615472630000004,0.51256,0.19908,0.549864165,0.20256000000000002,0.05908000000000001,0.211,0.31,0.14,0.34014702700000005
2020-08-26 01:00:00,0.53496,0.18978,0.5676254487,0.20496,0.05978000000000001,0.21350000000000002,0.33,0.13,0.354682957,0.5249600000000001,0.19978,0.5616894605,0.20496,0.05978000000000001,0.21350000000000002,0.32,0.14,0.3492849839
2020-08-26 01:30:00,0.6125600000000001,0.18908000000000003,0.6410779984,0.20256000000000002,0.05908000000000001,0.211,0.41000000000000003,0.13,0.43011626340000003,0.6125600000000001,0.19908,0.6440982844,0.20256000000000002,0.05908000000000001,0.211,0.41000000000000003,0.14,0.4332435804
2020-08-26 02:00:00,0.63544,0.18992,0.6632145957000001,0.20544,0.05992000000000001,0.214,0.43,0.13,0.4492215489,0.63544,0.19992000000000001,0.6661471309,0.20544,0.05992000000000001,0.214,0.43,0.14,0.4522167622
2020-08-26 02:30:00,0.6125600000000001,0.18908000000000003,0.6410779984,0.20256000000000002,0.05908000000000001,0.211,0.41000000000000003,0.13,0.43011626340000003,0.6125600000000001,0.19908,0.6440982844,0.20256000000000002,0.05908000000000001,0.211,0.41000000000000003,0.14,0.4332435804
2020-08-26 03:00:00,0.66544,0.18992,0.6920115606,0.20544,0.05992000000000001,0.214,0.46,0.13,0.4780167361,0.66544,0.19992000000000001,0.6948225673,0.20544,0.05992000000000001,0.214,0.46,0.14,0.48083261120000004
2020-08-26 03:30:00,0.6813600000000001,0.17998,0.7047299128000001,0.17136,0.049980000000000004,0.17850000000000002,0.51,0.13,0.5263078947000001,0.6713600000000001,0.18998,0.6977224735,0.17136,0.049980000000000004,0.17850000000000002,0.5,0.14,0.5192301994
2020-08-26 04:00:00,0.6996800000000001,0.17074,0.7202112537,0.13968,0.040740000000000005,0.14550000000000002,0.56,0.13,0.5748912941000001,0.6996800000000001,0.18074,0.7226472514000001,0.13968,0.040740000000000005,0.14550000000000002,0.56,0.14,0.5772347876
2020-08-26 04:30:00,0.6974400000000001,0.15842,0.7152058795,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.13,0.6139218191,0.6974400000000001,0.16842000000000001,0.7174871776,0.09744000000000001,0.02842,0.1015,0.6000000000000001,0.14,0.6161168720000001
2020-08-26 05:00:00,0.6993600000000001,0.15898,0.7172022379,0.09936,0.028980000000000002,0.10350000000000001,0.6000000000000001,0.13,0.6139218191,0.6993600000000001,0.16898000000000002,0.7194849894,0.09936,0.028980000000000002,0.10350000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-08-26 05:30:00,0.7079200000000001,0.15856,0.7254598542,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.61,0.13,0.6236986452000001,0.7079200000000001,0.16856000000000002,0.7277109316,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.61,0.14,0.6258594091
2020-08-26 06:00:00,0.72984,0.15912,0.7469843372,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.63,0.13,0.6432728814,0.72984,0.16912000000000002,0.7491782164,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.63,0.14,0.645368112
2020-08-26 06:30:00,0.77744,0.15842,0.7934165678,0.09744000000000001,0.02842,0.1015,0.68,0.13,0.6923149572,0.77744,0.17842000000000002,0.7976507068,0.09744000000000001,0.02842,0.1015,0.68,0.15,0.6963476143
2020-08-26 07:00:00,0.85984,0.15912,0.8744392489,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.76,0.13,0.7710382610000001,0.84984,0.17912,0.8685113701,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.75,0.15,0.7648529270000001
2020-08-26 07:30:00,0.9874400000000001,0.22842,1.0135153921,0.09744000000000001,0.02842,0.1015,0.89,0.2,0.9121951546,0.9874400000000001,0.23842000000000002,1.0158158544,0.09744000000000001,0.02842,0.1015,0.89,0.21,0.9144397192
2020-08-26 08:00:00,1.08032,0.23926000000000003,1.1064974695,0.10032,0.02926,0.10450000000000001,0.98,0.21,1.0022474744,1.08032,0.25926000000000005,1.1109937219,0.10032,0.02926,0.10450000000000001,0.98,0.23,1.0066280346
2020-08-26 08:30:00,1.0948,0.2964,1.1342133838,0.12480000000000001,0.0364,0.13,0.97,0.26,1.0042410069,1.0848,0.3064,1.1272408793,0.12480000000000001,0.0364,0.13,0.96,0.27,0.9972462083
2020-08-26 09:00:00,1.10288,0.36334000000000005,1.1611891534,0.18288000000000001,0.053340000000000005,0.1905,0.92,0.31,0.9708243919,1.10288,0.37334,1.1643569255,0.18288000000000001,0.053340000000000005,0.1905,0.92,0.32,0.9740636530000001
2020-08-26 09:30:00,1.06048,0.36264,1.1207700924,0.18048,0.052640000000000006,0.188,0.88,0.31,0.9330058949000001,1.05048,0.37264,1.1146159877,0.18048,0.052640000000000006,0.188,0.87,0.32,0.926984358
2020-08-26 10:00:00,1.01192,0.36306000000000005,1.0750789041,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.31,0.8860022573,1.01192,0.37306000000000006,1.0784970329,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.32,0.8895504483000001
2020-08-26 10:30:00,0.9304800000000001,0.30264,0.9784600145000001,0.18048,0.052640000000000006,0.188,0.75,0.25,0.790569415,0.9304800000000001,0.31264000000000003,0.9815991035,0.18048,0.052640000000000006,0.188,0.75,0.26,0.7937883849
2020-08-26 11:00:00,0.9219200000000001,0.33306,0.9802374457,0.18192000000000003,0.05306,0.1895,0.74,0.28,0.7912016178,0.9219200000000001,0.34306000000000003,0.9836801564000001,0.18192000000000003,0.05306,0.1895,0.74,0.29,0.7947955712
2020-08-26 11:30:00,0.92,0.35250000000000004,0.9852188843,0.18,0.052500000000000005,0.1875,0.74,0.30000000000000004,0.7984985911,0.92,0.36250000000000004,0.9888408618000001,0.18,0.052500000000000005,0.1875,0.74,0.31,0.8023091673
2020-08-26 12:00:00,0.9324,0.3532,0.9970556654,0.1824,0.053200000000000004,0.19,0.75,0.30000000000000004,0.8077747211,0.9324,0.3632,1.0006417941,0.1824,0.053200000000000004,0.19,0.75,0.31,0.8115417426
2020-08-26 12:30:00,0.9345600000000001,0.38508000000000003,1.0107863276,0.15456,0.04508,0.161,0.78,0.34,0.8508818954,0.92456,0.39508000000000004,1.0054349308,0.15456,0.04508,0.161,0.77,0.35000000000000003,0.8458132182
2020-08-26 13:00:00,0.9393600000000001,0.38648000000000005,1.0157578452,0.15936,0.04648,0.166,0.78,0.34,0.8508818954,0.9293600000000001,0.39648000000000005,1.0103991291,0.15936,0.04648,0.166,0.77,0.35000000000000003,0.8458132182
2020-08-26 13:30:00,0.8545600000000001,0.32508000000000004,0.9143029039,0.15456,0.04508,0.161,0.7000000000000001,0.28,0.753923073,0.8445600000000001,0.33508000000000004,0.9086034338000001,0.15456,0.04508,0.161,0.6900000000000001,0.29,0.748465096
2020-08-26 14:00:00,0.92112,0.32116,0.9755028447,0.14112000000000002,0.04116,0.147,0.78,0.28,0.8287339742000001,0.92112,0.33116,0.9788406408,0.14112000000000002,0.04116,0.147,0.78,0.29,0.8321658489
2020-08-26 14:30:00,0.9564800000000001,0.33814000000000005,1.0144913257,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.31,0.9141662868,0.9564800000000001,0.34814,1.0178680907,0.09648000000000001,0.028140000000000002,0.1005,0.86,0.32,0.9176055798
2020-08-26 15:00:00,0.8998400000000001,0.33912000000000003,0.9616207153,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8,0.31,0.8579627032,0.8998400000000001,0.34912000000000004,0.9651926233,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8,0.32,0.8616263691
2020-08-26 15:30:00,0.8974400000000001,0.33842000000000005,0.9591280676,0.09744000000000001,0.02842,0.1015,0.8,0.31,0.8579627032,0.8974400000000001,0.34842,0.9627019528,0.09744000000000001,0.02842,0.1015,0.8,0.32,0.8616263691
2020-08-26 16:00:00,1.02984,0.38912,1.1009018122,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.93,0.36,0.9972462083,1.01984,0.39912000000000003,1.0951577055,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.92,0.37,0.9916148446
2020-08-26 16:30:00,1.07744,0.35842,1.1354918978,0.09744000000000001,0.02842,0.1015,0.98,0.33,1.0340696302,1.06744,0.37842000000000003,1.132532494,0.09744000000000001,0.02842,0.1015,0.97,0.35000000000000003,1.0312128781
2020-08-26 17:00:00,1.18032,0.35926,1.233784037,0.10032,0.02926,0.10450000000000001,1.08,0.33,1.1292918135,1.17032,0.36926000000000003,1.2271926703,0.10032,0.02926,0.10450000000000001,1.07,0.34,1.1227199116
2020-08-26 17:30:00,1.17744,0.30842,1.217163855,0.09744000000000001,0.02842,0.1015,1.08,0.28,1.1157060545,1.16744,0.31842000000000004,1.2100857201,0.09744000000000001,0.02842,0.1015,1.07,0.29,1.1086027242
2020-08-26 18:00:00,1.1508,0.2894,1.1866309452000001,0.1008,0.029400000000000003,0.105,1.05,0.26,1.0817116067,1.1508,0.2994,1.1891093305,0.1008,0.029400000000000003,0.105,1.05,0.27,1.08415866
2020-08-26 18:30:00,1.20744,0.29842,1.2437708189,0.09744000000000001,0.02842,0.1015,1.11,0.27,1.1423659659,1.20744,0.30842,1.2462079481,0.09744000000000001,0.02842,0.1015,1.11,0.28,1.1447707194
2020-08-26 19:00:00,1.23032,0.29926,1.2661926591000001,0.10032,0.02926,0.10450000000000001,1.13,0.27,1.1618089344,1.23032,0.30926000000000003,1.2685933352,0.10032,0.02926,0.10450000000000001,1.13,0.28,1.1641735266
2020-08-26 19:30:00,1.2279200000000001,0.29856000000000005,1.2636952164,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.27,1.1618089344,1.2279200000000001,0.30856,1.2660950991,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.13,0.28,1.1641735266
2020-08-26 20:00:00,1.25984,0.27912000000000003,1.2903893986,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.16,0.25,1.1866338947,1.25984,0.28912000000000004,1.2925893393,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.16,0.26,1.1887808881
2020-08-26 20:30:00,1.21696,0.27828,1.2483714992000001,0.09696,0.028280000000000003,0.101,1.12,0.25,1.1475626345,1.21696,0.28828000000000004,1.2506386369,0.09696,0.028280000000000003,0.101,1.12,0.26,1.1497825881
2020-08-26 21:00:00,1.19432,0.28626,1.2281469985,0.12432000000000001,0.03626,0.1295,1.07,0.25,1.0988175463,1.18432,0.29626,1.2208127825,0.12432000000000001,0.03626,0.1295,1.06,0.26,1.091421092
2020-08-26 21:30:00,1.14856,0.30208,1.1876204781,0.17856000000000002,0.05208,0.186,0.97,0.25,1.0016985575,1.14856,0.31208,1.190203344,0.17856000000000002,0.05208,0.186,0.97,0.26,1.0042410069
2020-08-26 22:00:00,1.07288,0.27334,1.1071523156,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.22,0.9167878708,1.07288,0.28334000000000004,1.109663485,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.23,0.9192388155000001
2020-08-26 22:30:00,0.9885600000000001,0.25208,1.0201937071,0.17856000000000002,0.05208,0.186,0.81,0.2,0.8343260753,0.9885600000000001,0.26208000000000004,1.0227105162,0.17856000000000002,0.05208,0.186,0.81,0.21,0.8367795409000001
2020-08-26 23:00:00,0.90336,0.25348000000000004,0.9382491140000001,0.18336000000000002,0.05348000000000001,0.191,0.72,0.2,0.7472616677,0.89336,0.26348000000000005,0.9314042087000001,0.18336000000000002,0.05348000000000001,0.191,0.71,0.21,0.7404052944
2020-08-26 23:30:00,0.83328,0.26054,0.873061653,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.21,0.6926037828,0.83328,0.28054,0.8792373115000001,0.17328000000000002,0.05054,0.18050000000000002,0.66,0.23,0.6989277502
2020-08-27 00:00:00,0.79032,0.25676000000000004,0.8309821899000001,0.16032000000000002,0.04676,0.167,0.63,0.21,0.6640783086000001,0.79032,0.27676,0.8373779314,0.16032000000000002,0.04676,0.167,0.63,0.23,0.6706713055
2020-08-27 00:30:00,0.72648,0.25564000000000003,0.77014609,0.15648,0.04564000000000001,0.163,0.5700000000000001,0.21,0.6074537019,0.71648,0.27564,0.7676724562,0.15648,0.04564000000000001,0.163,0.56,0.23,0.6053924347
2020-08-27 01:00:00,0.6984,0.2462,0.7405248139,0.1584,0.046200000000000005,0.165,0.54,0.2,0.5758472020000001,0.6984,0.2762,0.7510319567,0.1584,0.046200000000000005,0.165,0.54,0.23,0.5869412236
2020-08-27 01:30:00,0.73648,0.24564000000000002,0.7763644763,0.15648,0.04564000000000001,0.163,0.58,0.2,0.613514466,0.73648,0.24564000000000002,0.7763644763,0.15648,0.04564000000000001,0.163,0.58,0.2,0.613514466
2020-08-27 02:00:00,0.7698400000000001,0.23662000000000002,0.8053835422000001,0.15984,0.04662,0.1665,0.61,0.19,0.6389053138,0.7698400000000001,0.24662000000000003,0.8083780366000001,0.15984,0.04662,0.1665,0.61,0.2,0.6419501538
2020-08-27 02:30:00,0.7684000000000001,0.23620000000000002,0.8038836981,0.1584,0.046200000000000005,0.165,0.61,0.19,0.6389053138,0.7684000000000001,0.2462,0.8068785534,0.1584,0.046200000000000005,0.165,0.61,0.2,0.6419501538
2020-08-27 03:00:00,0.7624000000000001,0.20570000000000002,0.7896621113000001,0.12240000000000001,0.0357,0.1275,0.64,0.17,0.6621933252000001,0.7624000000000001,0.2157,0.7923258484,0.12240000000000001,0.0357,0.1275,0.64,0.18,0.6648308055000001
2020-08-27 03:30:00,0.7684000000000001,0.19870000000000002,0.7936751540000001,0.0984,0.0287,0.10250000000000001,0.67,0.17,0.6912307864,0.7584000000000001,0.2087,0.7865915395,0.0984,0.0287,0.10250000000000001,0.66,0.18,0.6841052551
2020-08-27 04:00:00,0.7712800000000001,0.19954000000000002,0.7966737413,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.67,0.17,0.6912307864,0.7612800000000001,0.19954000000000002,0.7869964739,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.66,0.17,0.6815423685
2020-08-27 04:30:00,0.76648,0.19814,0.7916761017,0.09648000000000001,0.028140000000000002,0.1005,0.67,0.17,0.6912307864,0.75648,0.19814,0.7819983696,0.09648000000000001,0.028140000000000002,0.1005,0.66,0.17,0.6815423685
2020-08-27 05:00:00,0.74128,0.17954,0.7627126916,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.64,0.15,0.6573431372,0.74128,0.19954000000000002,0.7676667571,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.64,0.17,0.6621933252000001
2020-08-27 05:30:00,0.7784000000000001,0.1787,0.7986490155,0.0984,0.0287,0.10250000000000001,0.68,0.15,0.6963476143,0.7684000000000001,0.19870000000000002,0.7936751540000001,0.0984,0.0287,0.10250000000000001,0.67,0.17,0.6912307864
2020-08-27 06:00:00,0.79032,0.19926000000000002,0.8150522989000001,0.10032,0.02926,0.10450000000000001,0.6900000000000001,0.17,0.7106335202,0.79032,0.20926000000000003,0.8175545548,0.10032,0.02926,0.10450000000000001,0.6900000000000001,0.18,0.7130918594
2020-08-27 06:30:00,0.82032,0.18926,0.841869497,0.10032,0.02926,0.10450000000000001,0.72,0.16,0.7375635566000001,0.82032,0.20926000000000003,0.8465900129,0.10032,0.02926,0.10450000000000001,0.72,0.18,0.7421590126000001
2020-08-27 07:00:00,0.87192,0.21306000000000003,0.8975739802,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.16,0.7083078427,0.87192,0.23306000000000002,0.9025305812000001,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.18,0.7130918594
2020-08-27 07:30:00,1.00192,0.26306,1.0358784919,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.21,0.8464632302,1.00192,0.28306000000000003,1.0411371908,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.23,0.8516454661
2020-08-27 08:00:00,1.09432,0.30376000000000003,1.1356964383,0.18432,0.05376,0.192,0.91,0.25,0.9437160590000001,1.09432,0.31376000000000004,1.1384118763,0.18432,0.05376,0.192,0.91,0.26,0.9464142856000001
2020-08-27 08:30:00,1.06144,0.28292,1.0984983386,0.18144000000000002,0.05292,0.189,0.88,0.23,0.9095603333000001,1.06144,0.29292,1.1011162518,0.18144000000000002,0.05292,0.189,0.88,0.24,0.9121403401
2020-08-27 09:00:00,1.12432,0.33376,1.1728133696,0.18432,0.05376,0.192,0.9400000000000001,0.28,0.9808159868,1.12432,0.34376,1.1756982606,0.18432,0.05376,0.192,0.9400000000000001,0.29,0.9837174391000001
2020-08-27 09:30:00,1.21144,0.37292000000000003,1.2675394274,0.18144000000000002,0.05292,0.189,1.03,0.32,1.07856386,1.20144,0.38292000000000004,1.2609860427,0.18144000000000002,0.05292,0.189,1.02,0.33,1.0720541031
2020-08-27 10:00:00,1.22384,0.37362,1.2796000352,0.18384,0.05362,0.1915,1.04,0.32,1.0881176407,1.22384,0.38362,1.2825555154,0.18384,0.05362,0.1915,1.04,0.33,1.091100362
2020-08-27 10:30:00,1.17288,0.36334000000000005,1.227869476,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.31,1.0374005976,1.16288,0.37334,1.2213405135,0.18288000000000001,0.053340000000000005,0.1905,0.98,0.32,1.0309219175
2020-08-27 11:00:00,1.23384,0.40362000000000003,1.2981795908,0.18384,0.05362,0.1915,1.05,0.35000000000000003,1.1067971811,1.23384,0.41362000000000004,1.3013234224999999,0.18384,0.05362,0.1915,1.05,0.36,1.11
2020-08-27 11:30:00,1.238,0.369,1.2918223562,0.168,0.049,0.17500000000000002,1.07,0.32,1.1168258593,1.238,0.379,1.2947142542,0.168,0.049,0.17500000000000002,1.07,0.33,1.1197321108
2020-08-27 12:00:00,1.26032,0.35676,1.3098412881,0.16032000000000002,0.04676,0.167,1.1,0.31,1.1428473214000001,1.25032,0.36676000000000003,1.3030015349,0.16032000000000002,0.04676,0.167,1.09,0.32,1.1360017606
2020-08-27 12:30:00,1.2684,0.3462,1.3147977031,0.1584,0.046200000000000005,0.165,1.11,0.30000000000000004,1.1498260738,1.2684,0.3462,1.3147977031,0.1584,0.046200000000000005,0.165,1.11,0.30000000000000004,1.1498260738
2020-08-27 13:00:00,1.30688,0.31284,1.3438021432,0.14688,0.04284,0.153,1.16,0.27,1.1910079765,1.30688,0.32284,1.3461652945,0.14688,0.04284,0.153,1.16,0.28,1.1933147112
2020-08-27 13:30:00,1.16408,0.23744,1.1880488205,0.09408000000000001,0.027440000000000003,0.098,1.07,0.21,1.0904127659,1.15408,0.24744000000000002,1.1803080954,0.09408000000000001,0.027440000000000003,0.098,1.06,0.22,1.0825894882
2020-08-27 14:00:00,1.2008,0.26940000000000003,1.2306490158,0.1008,0.029400000000000003,0.105,1.1,0.24,1.1258774356,1.2008,0.27940000000000004,1.2328767173,0.1008,0.029400000000000003,0.105,1.1,0.25,1.1280514173
2020-08-27 14:30:00,1.24408,0.30744000000000005,1.2815047405,0.09408000000000001,0.027440000000000003,0.098,1.15,0.28,1.1835962149,1.23408,0.31744,1.27425335,0.09408000000000001,0.027440000000000003,0.098,1.1400000000000001,0.29,1.1763077829
2020-08-27 15:00:00,1.31032,0.30926000000000003,1.3463210056000001,0.10032,0.02926,0.10450000000000001,1.21,0.28,1.2419742348,1.31032,0.31926000000000004,1.3486531986,0.10032,0.02926,0.10450000000000001,1.21,0.29,1.2442668524
2020-08-27 15:30:00,1.29552,0.28786,1.3271154622,0.09552000000000001,0.027860000000000003,0.0995,1.2,0.26,1.2278436383,1.28552,0.29786,1.3195765419,0.09552000000000001,0.027860000000000003,0.0995,1.19,0.27,1.2202458769
2020-08-27 16:00:00,1.24936,0.28898,1.2823454488000001,0.09936,0.028980000000000002,0.10350000000000001,1.15,0.26,1.1790250209,1.23936,0.29898,1.2749126441,0.09936,0.028980000000000002,0.10350000000000001,1.1400000000000001,0.27,1.1715374514
2020-08-27 16:30:00,1.15648,0.21814000000000003,1.1768734214,0.09648000000000001,0.028140000000000002,0.1005,1.06,0.19,1.0768936809,1.15648,0.23814000000000002,1.1807441086,0.09648000000000001,0.028140000000000002,0.1005,1.06,0.21,1.0806016842
2020-08-27 17:00:00,1.09888,0.23884000000000002,1.12453626,0.09888000000000001,0.02884,0.10300000000000001,1.0,0.21,1.0218121158,1.08888,0.23884000000000002,1.1147664329,0.09888000000000001,0.02884,0.10300000000000001,0.99,0.21,1.0120276676
2020-08-27 17:30:00,1.13408,0.22494000000000003,1.1561727596,0.15408000000000002,0.04494,0.1605,0.98,0.18,0.9963934966,1.13408,0.23494,1.1581598551,0.15408000000000002,0.04494,0.1605,0.98,0.19,0.9982484661000001
2020-08-27 18:00:00,1.23528,0.22404000000000002,1.2554324355,0.18528000000000003,0.054040000000000005,0.193,1.05,0.17,1.063672882,1.23528,0.22404000000000002,1.2554324355,0.18528000000000003,0.054040000000000005,0.193,1.05,0.17,1.063672882
2020-08-27 18:30:00,1.26288,0.25334,1.2880400033,0.18288000000000001,0.053340000000000005,0.1905,1.08,0.2,1.0983624174,1.25288,0.26334,1.280256322,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.21,1.0904127659
2020-08-27 19:00:00,1.2748,0.2539,1.2998385477,0.18480000000000002,0.0539,0.1925,1.09,0.2,1.1081967334,1.2748,0.2639,1.3018288098,0.18480000000000002,0.0539,0.1925,1.09,0.21,1.1100450441
2020-08-27 19:30:00,1.27192,0.24306000000000003,1.2949357706,0.18192000000000003,0.05306,0.1895,1.09,0.19,1.1064357189,1.27192,0.25306,1.296849972,0.18192000000000003,0.05306,0.1895,1.09,0.2,1.1081967334
2020-08-27 20:00:00,1.2843200000000001,0.22376000000000001,1.3036665218,0.18432,0.05376,0.192,1.1,0.17,1.1130588484,1.2843200000000001,0.23376000000000002,1.3054200856,0.18432,0.05376,0.192,1.1,0.18,1.1146299834
2020-08-27 20:30:00,1.22336,0.22348,1.2436048408,0.18336000000000002,0.05348000000000001,0.191,1.04,0.17,1.0538026381,1.22336,0.23348000000000002,1.2454407252,0.18336000000000002,0.05348000000000001,0.191,1.04,0.18,1.0554619842
2020-08-27 21:00:00,1.16288,0.21334000000000003,1.1822875496,0.18288000000000001,0.053340000000000005,0.1905,0.98,0.16,0.992975327,1.16288,0.22334,1.1841328684,0.18288000000000001,0.053340000000000005,0.1905,0.98,0.17,0.9946356117
2020-08-27 21:30:00,1.08288,0.19334,1.1000042954,0.18288000000000001,0.053340000000000005,0.1905,0.9,0.14,0.9108238029,1.08288,0.19334,1.1000042954,0.18288000000000001,0.053340000000000005,0.1905,0.9,0.14,0.9108238029
2020-08-27 22:00:00,1.02032,0.18676,1.037271517,0.16032000000000002,0.04676,0.167,0.86,0.14,0.8713208364,1.02032,0.18676,1.037271517,0.16032000000000002,0.04676,0.167,0.86,0.14,0.8713208364
2020-08-27 22:30:00,0.9974400000000001,0.18592,1.0146195346,0.15744000000000002,0.04592,0.164,0.84,0.14,0.8515867542000001,0.9874400000000001,0.18592,1.0047905254,0.15744000000000002,0.04592,0.164,0.8300000000000001,0.14,0.8417244205000001
2020-08-27 23:00:00,0.8874400000000001,0.18592,0.9067061266,0.15744000000000002,0.04592,0.164,0.73,0.14,0.7433034374,0.8874400000000001,0.18592,0.9067061266,0.15744000000000002,0.04592,0.164,0.73,0.14,0.7433034374
2020-08-27 23:30:00,0.80264,0.16702,0.8198333062000001,0.09264000000000001,0.027020000000000002,0.0965,0.71,0.14,0.7236711961000001,0.80264,0.16702,0.8198333062000001,0.09264000000000001,0.027020000000000002,0.0965,0.71,0.14,0.7236711961000001
2020-08-28 00:00:00,0.74128,0.16954000000000002,0.7604208374,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.64,0.14,0.6551335742000001,0.73128,0.16954000000000002,0.7506758621,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.63,0.14,0.645368112
2020-08-28 00:30:00,0.68744,0.16842000000000001,0.7077704783000001,0.09744000000000001,0.02842,0.1015,0.59,0.14,0.6063827174,0.68744,0.16842000000000001,0.7077704783000001,0.09744000000000001,0.02842,0.1015,0.59,0.14,0.6063827174
2020-08-28 01:00:00,0.6908000000000001,0.1694,0.7112671791,0.1008,0.029400000000000003,0.105,0.59,0.14,0.6063827174,0.6908000000000001,0.1694,0.7112671791,0.1008,0.029400000000000003,0.105,0.59,0.14,0.6063827174
2020-08-28 01:30:00,0.71128,0.16954000000000002,0.7312065714,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.14,0.6258594091,0.71128,0.16954000000000002,0.7312065714,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.61,0.14,0.6258594091
2020-08-28 02:00:00,0.7203200000000001,0.16926000000000002,0.7399390853000001,0.10032,0.02926,0.10450000000000001,0.62,0.14,0.6356099433,0.7203200000000001,0.16926000000000002,0.7399390853000001,0.10032,0.02926,0.10450000000000001,0.62,0.14,0.6356099433
2020-08-28 02:30:00,0.7084,0.16870000000000002,0.7282103062,0.0984,0.0287,0.10250000000000001,0.61,0.14,0.6258594091,0.7084,0.16870000000000002,0.7282103062,0.0984,0.0287,0.10250000000000001,0.61,0.14,0.6258594091
2020-08-28 03:00:00,0.7152000000000001,0.1736,0.7359673906,0.11520000000000001,0.033600000000000005,0.12,0.6000000000000001,0.14,0.6161168720000001,0.7152000000000001,0.1736,0.7359673906,0.11520000000000001,0.033600000000000005,0.12,0.6000000000000001,0.14,0.6161168720000001
2020-08-28 03:30:00,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029
2020-08-28 04:00:00,0.7343200000000001,0.19376000000000002,0.759452961,0.18432,0.05376,0.192,0.55,0.14,0.5675385449,0.7343200000000001,0.19376000000000002,0.759452961,0.18432,0.05376,0.192,0.55,0.14,0.5675385449
2020-08-28 04:30:00,0.7119200000000001,0.19306,0.7376328694000001,0.18192000000000003,0.05306,0.1895,0.53,0.14,0.5481788029,0.7119200000000001,0.19306,0.7376328694000001,0.18192000000000003,0.05306,0.1895,0.53,0.14,0.5481788029
2020-08-28 05:00:00,0.68432,0.19376000000000002,0.7112220469,0.18432,0.05376,0.192,0.5,0.14,0.5192301994,0.68432,0.19376000000000002,0.7112220469,0.18432,0.05376,0.192,0.5,0.14,0.5192301994
2020-08-28 05:30:00,0.69952,0.052360000000000004,0.7014768706000001,0.17952,0.052360000000000004,0.187,0.52,0.0,0.52,0.68952,0.19236,0.7158492858000001,0.17952,0.052360000000000004,0.187,0.51,0.14,0.5288667129
2020-08-28 06:00:00,0.7438400000000001,0.18362,0.766168552,0.18384,0.05362,0.1915,0.56,0.13,0.5748912941000001,0.7438400000000001,0.19362000000000001,0.7686264697,0.18384,0.05362,0.1915,0.56,0.14,0.5772347876
2020-08-28 06:30:00,0.7832,0.1776,0.8030840554,0.1632,0.0476,0.17,0.62,0.13,0.6334824386,0.7832,0.18760000000000002,0.8053545803000001,0.1632,0.0476,0.17,0.62,0.14,0.6356099433
2020-08-28 07:00:00,0.8403200000000001,0.17676000000000003,0.8587093804,0.16032000000000002,0.04676,0.167,0.68,0.13,0.6923149572,0.8403200000000001,0.18676,0.860823443,0.16032000000000002,0.04676,0.167,0.68,0.14,0.6942621983
2020-08-28 07:30:00,0.9784,0.20620000000000002,0.9998924942,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.16,0.835463943,0.9784,0.2162,1.002002495,0.1584,0.046200000000000005,0.165,0.8200000000000001,0.17,0.8374365648000001
2020-08-28 08:00:00,1.0308,0.2069,1.0513592393,0.1608,0.046900000000000004,0.1675,0.87,0.16,0.8845903006,1.0308,0.2169,1.0533727973,0.1608,0.046900000000000004,0.1675,0.87,0.17,0.8864536085
2020-08-28 08:30:00,1.04176,0.22718000000000002,1.0662432415,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.18,0.8982204629,1.04176,0.23718000000000003,1.0684185743,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.19,0.9002777349000001
2020-08-28 09:00:00,1.10368,0.24024,1.1295241476,0.10368000000000001,0.030240000000000003,0.108,1.0,0.21,1.0218121158,1.09368,0.25024,1.1219429576,0.10368000000000001,0.030240000000000003,0.108,0.99,0.22,1.0141498903
2020-08-28 09:30:00,1.12792,0.24856000000000003,1.1549829436,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.03,0.22,1.0532331176,1.11792,0.24856000000000003,1.1452192803,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.02,0.22,1.0434557969
2020-08-28 10:00:00,1.0584,0.2487,1.0872268623,0.0984,0.0287,0.10250000000000001,0.96,0.22,0.9848857802000001,1.0584,0.2587,1.0895578232,0.0984,0.0287,0.10250000000000001,0.96,0.23,0.9871676656
2020-08-28 10:30:00,0.9879200000000001,0.23856000000000002,1.0163153054,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.89,0.21,0.9144397192,0.9879200000000001,0.23856000000000002,1.0163153054,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.89,0.21,0.9144397192
2020-08-28 11:00:00,0.9888800000000001,0.27884000000000003,1.0274411905,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.25,0.9244457799,0.9888800000000001,0.28884000000000004,1.0302000777,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.26,0.9272000863000001
2020-08-28 11:30:00,1.05456,0.28758,1.0930686392,0.09456,0.027580000000000004,0.0985,0.96,0.26,0.9945853407,1.05456,0.29758,1.0957420545,0.09456,0.027580000000000004,0.0985,0.96,0.27,0.9972462083
2020-08-28 12:00:00,1.05888,0.30884,1.103,0.09888000000000001,0.02884,0.10300000000000001,0.96,0.28,1.0,1.05888,0.31884,1.1058416704,0.09888000000000001,0.02884,0.10300000000000001,0.96,0.29,1.0028459503
2020-08-28 12:30:00,1.09312,0.32716,1.1410280452000001,0.09312000000000001,0.027160000000000004,0.097,1.0,0.30000000000000004,1.0440306509,1.08312,0.33716,1.1343834449,0.09312000000000001,0.027160000000000004,0.097,0.99,0.31,1.0374005976
2020-08-28 13:00:00,1.17888,0.29884000000000005,1.2161675049,0.09888000000000001,0.02884,0.10300000000000001,1.08,0.27,1.1132385189,1.16888,0.30884,1.2089923904,0.09888000000000001,0.02884,0.10300000000000001,1.07,0.28,1.1060289327
2020-08-28 13:30:00,1.03088,0.24984000000000003,1.0607231496,0.17088,0.04984,0.178,0.86,0.2,0.8829496022000001,1.02088,0.25984,1.0534290674,0.17088,0.04984,0.178,0.85,0.21,0.8755569656000001
2020-08-28 14:00:00,1.05384,0.30362,1.0967059086,0.18384,0.05362,0.1915,0.87,0.25,0.9052071586,1.04384,0.31362,1.0899355256,0.18384,0.05362,0.1915,0.86,0.26,0.8984430978
2020-08-28 14:30:00,1.05856,0.30208,1.1008186045,0.17856000000000002,0.05208,0.186,0.88,0.25,0.9148223871000001,1.04856,0.31208,1.0940164533,0.17856000000000002,0.05208,0.186,0.87,0.26,0.9080198236
2020-08-28 15:00:00,1.09336,0.29348,1.1320629841,0.18336000000000002,0.05348000000000001,0.191,0.91,0.24,0.9411163584000001,1.09336,0.30348,1.1346965233,0.18336000000000002,0.05348000000000001,0.191,0.91,0.25,0.9437160590000001
2020-08-28 15:30:00,1.10952,0.29236,1.1473922607,0.17952,0.052360000000000004,0.187,0.93,0.24,0.9604686356000001,1.10952,0.31236,1.1526505975,0.17952,0.052360000000000004,0.187,0.93,0.26,0.9656603958000001
2020-08-28 16:00:00,1.14432,0.32376000000000005,1.1892387481,0.18432,0.05376,0.192,0.96,0.27,0.9972462083,1.14432,0.33376,1.192,0.18432,0.05376,0.192,0.96,0.28,1.0
2020-08-28 16:30:00,1.18568,0.30124,1.2233489281,0.17568,0.05124,0.183,1.01,0.25,1.0404806582,1.18568,0.31124,1.2258496645,0.17568,0.05124,0.183,1.01,0.26,1.042928569
2020-08-28 17:00:00,1.2308,0.27690000000000003,1.261563415,0.1608,0.046900000000000004,0.1675,1.07,0.23,1.0944404963,1.2308,0.2869,1.2637959685,0.1608,0.046900000000000004,0.1675,1.07,0.24,1.09658561
2020-08-28 17:30:00,1.22984,0.23662000000000002,1.2523958839,0.15984,0.04662,0.1665,1.07,0.19,1.086738239,1.22984,0.24662000000000003,1.2543236624,0.15984,0.04662,0.1665,1.07,0.2,1.0885311204
2020-08-28 18:00:00,1.28816,0.22738000000000003,1.3080740996,0.12816000000000002,0.037380000000000004,0.1335,1.16,0.19,1.1754573578,1.28816,0.23738,1.3098493997,0.12816000000000002,0.037380000000000004,0.1335,1.16,0.2,1.1771151176
2020-08-28 18:30:00,1.27696,0.19828,1.2922622799,0.09696,0.028280000000000003,0.101,1.18,0.17,1.1921828719,1.26696,0.20828000000000002,1.2839658095,0.09696,0.028280000000000003,0.101,1.17,0.18,1.1837651794
2020-08-28 19:00:00,1.3198400000000001,0.19912000000000002,1.3347757864,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.17,1.2317873193,1.3198400000000001,0.20912000000000003,1.336304157,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.22,0.18,1.2332072008
2020-08-28 19:30:00,1.31792,0.19856000000000001,1.3327937575,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.22,0.17,1.2317873193,1.31792,0.20856000000000002,1.3343202015,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.22,0.18,1.2332072008
2020-08-28 20:00:00,1.2803200000000001,0.17926,1.2928083578,0.10032,0.02926,0.10450000000000001,1.18,0.15,1.1894956915,1.27032,0.18926,1.2843411735,0.10032,0.02926,0.10450000000000001,1.17,0.16,1.1808894953
2020-08-28 20:30:00,1.2745600000000001,0.17758000000000002,1.2868713417,0.09456,0.027580000000000004,0.0985,1.18,0.15,1.1894956915,1.26456,0.18758000000000002,1.2783967498,0.09456,0.027580000000000004,0.0985,1.17,0.16,1.1808894953
2020-08-28 21:00:00,1.20912,0.17766,1.2221023893,0.12912,0.037660000000000006,0.1345,1.08,0.14,1.0890362712,1.19912,0.17766,1.212209491,0.12912,0.037660000000000006,0.1345,1.07,0.14,1.0791200119
2020-08-28 21:30:00,1.16904,0.19222,1.1847375448,0.17904,0.05222,0.1865,0.99,0.14,0.9998499887000001,1.16904,0.19222,1.1847375448,0.17904,0.05222,0.1865,0.99,0.14,0.9998499887000001
2020-08-28 22:00:00,1.09384,0.19362000000000001,1.110844116,0.18384,0.05362,0.1915,0.91,0.14,0.9207062507,1.08384,0.19362000000000001,1.1009985695,0.18384,0.05362,0.1915,0.9,0.14,0.9108238029
2020-08-28 22:30:00,0.9690400000000001,0.19222,0.9879205687,0.17904,0.05222,0.1865,0.79,0.14,0.8023091673,0.9690400000000001,0.19222,0.9879205687,0.17904,0.05222,0.1865,0.79,0.14,0.8023091673
2020-08-28 23:00:00,0.85384,0.19362000000000001,0.8755178182000001,0.18384,0.05362,0.1915,0.67,0.14,0.6844705983,0.84384,0.19362000000000001,0.8657682427000001,0.18384,0.05362,0.1915,0.66,0.14,0.6746851117
2020-08-28 23:30:00,0.7804800000000001,0.19264,0.8039024816,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.14,0.6161168720000001,0.7804800000000001,0.19264,0.8039024816,0.18048,0.052640000000000006,0.188,0.6000000000000001,0.14,0.6161168720000001
2020-08-29 00:00:00,0.7643200000000001,0.19376000000000002,0.788497305,0.18432,0.05376,0.192,0.58,0.14,0.5966573556,0.7643200000000001,0.19376000000000002,0.788497305,0.18432,0.05376,0.192,0.58,0.14,0.5966573556
2020-08-29 00:30:00,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029
2020-08-29 01:00:00,0.7143200000000001,0.19376000000000002,0.7401324206000001,0.18432,0.05376,0.192,0.53,0.14,0.5481788029,0.7143200000000001,0.19376000000000002,0.7401324206000001,0.18432,0.05376,0.192,0.53,0.14,0.5481788029
2020-08-29 01:30:00,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029,0.7114400000000001,0.19292,0.7371329595,0.18144000000000002,0.05292,0.189,0.53,0.14,0.5481788029
2020-08-29 02:00:00,0.7348,0.0539,0.7367742191000001,0.18480000000000002,0.0539,0.1925,0.55,0.0,0.55,0.7348,0.19390000000000002,0.7599527946,0.18480000000000002,0.0539,0.1925,0.55,0.14,0.5675385449
2020-08-29 02:30:00,0.7004800000000001,0.18264000000000002,0.723898888,0.18048,0.052640000000000006,0.188,0.52,0.13,0.5360037313,0.7004800000000001,0.19264,0.7264863385,0.18048,0.052640000000000006,0.188,0.52,0.14,0.5385164807
2020-08-29 03:00:00,0.73384,0.18362,0.7564637797,0.18384,0.05362,0.1915,0.55,0.13,0.565154846,0.73384,0.19362000000000001,0.7589531277,0.18384,0.05362,0.1915,0.55,0.14,0.5675385449
2020-08-29 03:30:00,0.7709600000000001,0.18278000000000003,0.7923306444,0.18096,0.05278000000000001,0.1885,0.59,0.13,0.6041522987,0.7709600000000001,0.19278,0.7946970807,0.18096,0.05278000000000001,0.1885,0.59,0.14,0.6063827174
2020-08-29 04:00:00,0.76368,0.17774,0.7840909705,0.16368000000000002,0.047740000000000005,0.1705,0.6000000000000001,0.13,0.6139218191,0.76368,0.18774000000000002,0.7864181140000001,0.16368000000000002,0.047740000000000005,0.1705,0.6000000000000001,0.14,0.6161168720000001
2020-08-29 04:30:00,0.7474400000000001,0.17592000000000002,0.7678635295,0.15744000000000002,0.04592,0.164,0.59,0.13,0.6041522987,0.7374400000000001,0.18592,0.7605156146000001,0.15744000000000002,0.04592,0.164,0.58,0.14,0.5966573556
2020-08-29 05:00:00,0.7503200000000001,0.04676,0.7517756314,0.16032000000000002,0.04676,0.167,0.59,0.0,0.59,0.7403200000000001,0.18676,0.7635135886000001,0.16032000000000002,0.04676,0.167,0.58,0.14,0.5966573556
2020-08-29 05:30:00,0.74936,0.04648,0.7508001066000001,0.15936,0.04648,0.166,0.59,0.0,0.59,0.73936,0.18648,0.7625142622000001,0.15936,0.04648,0.166,0.58,0.14,0.5966573556
2020-08-29 06:00:00,0.7512800000000001,0.047040000000000005,0.7527512205,0.16128,0.047040000000000005,0.168,0.59,0.0,0.59,0.74128,0.047040000000000005,0.742771028,0.16128,0.047040000000000005,0.168,0.58,0.0,0.58
2020-08-29 06:30:00,0.7588800000000001,0.046340000000000006,0.7602935288,0.15888000000000002,0.046340000000000006,0.1655,0.6000000000000001,0.0,0.6000000000000001,0.7588800000000001,0.17634000000000002,0.7790986138,0.15888000000000002,0.046340000000000006,0.1655,0.6000000000000001,0.13,0.6139218191
2020-08-29 07:00:00,0.8303200000000001,0.17676000000000003,0.8489260274,0.16032000000000002,0.04676,0.167,0.67,0.13,0.6824954212000001,0.8303200000000001,0.17676000000000003,0.8489260274,0.16032000000000002,0.04676,0.167,0.67,0.13,0.6824954212000001
2020-08-29 07:30:00,0.8898400000000001,0.17662000000000003,0.9071989032000001,0.15984,0.04662,0.1665,0.73,0.13,0.7414849965,0.8898400000000001,0.17662000000000003,0.9071989032000001,0.15984,0.04662,0.1665,0.73,0.13,0.7414849965
2020-08-29 08:00:00,0.9694400000000001,0.16192,0.982869269,0.10944000000000001,0.031920000000000004,0.114,0.86,0.13,0.8697700846,0.9694400000000001,0.16192,0.982869269,0.10944000000000001,0.031920000000000004,0.114,0.86,0.13,0.8697700846
2020-08-29 08:30:00,0.976,0.158,0.9887062253000001,0.096,0.028,0.1,0.88,0.13,0.8895504483000001,0.976,0.158,0.9887062253000001,0.096,0.028,0.1,0.88,0.13,0.8895504483000001
2020-08-29 09:00:00,0.95984,0.15912,0.9729398748,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.86,0.13,0.8697700846,0.9498400000000001,0.17912,0.9665816055,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.85,0.15,0.8631338251
2020-08-29 09:30:00,0.9703200000000001,0.17926,0.9867396060000001,0.10032,0.02926,0.10450000000000001,0.87,0.15,0.8828363382000001,0.9703200000000001,0.18926,0.9886052043,0.10032,0.02926,0.10450000000000001,0.87,0.16,0.8845903006
2020-08-29 10:00:00,0.94032,0.18926,0.9591772777,0.10032,0.02926,0.10450000000000001,0.84,0.16,0.8551023331000001,0.94032,0.19926000000000002,0.9612004213,0.10032,0.02926,0.10450000000000001,0.84,0.17,0.8570297544000001
2020-08-29 10:30:00,0.86304,0.21172000000000002,0.8886300693,0.14304,0.04172,0.149,0.72,0.17,0.7397972695,0.85304,0.22172000000000003,0.8813835714,0.14304,0.04172,0.149,0.71,0.18,0.7324616031000001
2020-08-29 11:00:00,0.8138400000000001,0.25362,0.8524427547000001,0.18384,0.05362,0.1915,0.63,0.2,0.6609841148000001,0.8138400000000001,0.26362,0.8554712444,0.18384,0.05362,0.1915,0.63,0.21,0.6640783086000001
2020-08-29 11:30:00,0.81288,0.26334,0.8544716789,0.18288000000000001,0.053340000000000005,0.1905,0.63,0.21,0.6640783086000001,0.81288,0.27334,0.8576063491,0.18288000000000001,0.053340000000000005,0.1905,0.63,0.22,0.6673080248000001
2020-08-29 12:00:00,0.7538400000000001,0.26362,0.7986051903,0.18384,0.05362,0.1915,0.5700000000000001,0.21,0.6074537019,0.7438400000000001,0.27362000000000003,0.7925691452,0.18384,0.05362,0.1915,0.56,0.22,0.6016643583
2020-08-29 12:30:00,0.72048,0.26264000000000004,0.7668580051,0.18048,0.052640000000000006,0.188,0.54,0.21,0.5793962375,0.7104800000000001,0.27264000000000005,0.7609956636,0.18048,0.052640000000000006,0.188,0.53,0.22,0.5738466694000001
2020-08-29 13:00:00,0.7538400000000001,0.26362,0.7986051903,0.18384,0.05362,0.1915,0.5700000000000001,0.21,0.6074537019,0.7538400000000001,0.27362000000000003,0.801961751,0.18384,0.05362,0.1915,0.5700000000000001,0.22,0.6109828148
2020-08-29 13:30:00,0.73904,0.28222,0.7910930729000001,0.17904,0.05222,0.1865,0.56,0.23,0.6053924347,0.72904,0.29222000000000004,0.7854246304,0.17904,0.05222,0.1865,0.55,0.24,0.6000833275
2020-08-29 14:00:00,0.7933600000000001,0.26348000000000005,0.8359675831000001,0.18336000000000002,0.05348000000000001,0.191,0.61,0.21,0.6451356447000001,0.7833600000000001,0.27348,0.8297253763,0.18336000000000002,0.05348000000000001,0.191,0.6000000000000001,0.22,0.6390618123
2020-08-29 14:30:00,0.7970400000000001,0.25872,0.8379789974,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.63,0.21,0.6640783086000001,0.7970400000000001,0.26872,0.8411202054,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.63,0.22,0.6673080248000001
2020-08-29 15:00:00,0.81032,0.23676000000000003,0.8442000948,0.16032000000000002,0.04676,0.167,0.65,0.19,0.6772001181,0.81032,0.24676,0.8470590298,0.16032000000000002,0.04676,0.167,0.65,0.2,0.6800735254
2020-08-29 15:30:00,0.85648,0.23564000000000002,0.8883041146,0.15648,0.04564000000000001,0.163,0.7000000000000001,0.19,0.7253275122,0.85648,0.25564000000000003,0.8938175429,0.15648,0.04564000000000001,0.163,0.7000000000000001,0.21,0.7308214556
2020-08-29 16:00:00,0.88224,0.23732000000000003,0.9136017732,0.16224000000000002,0.04732,0.169,0.72,0.19,0.7446475676000001,0.8722400000000001,0.25732000000000005,0.9094043105,0.16224000000000002,0.04732,0.169,0.71,0.21,0.7404052944
2020-08-29 16:30:00,0.8974400000000001,0.23592000000000002,0.9279314630000001,0.15744000000000002,0.04592,0.164,0.74,0.19,0.7640026178,0.8874400000000001,0.25592000000000004,0.9236042443,0.15744000000000002,0.04592,0.164,0.73,0.21,0.7596051606
2020-08-29 17:00:00,0.9432,0.2376,0.9726664382,0.1632,0.0476,0.17,0.78,0.19,0.8028075735,0.9432,0.2576,0.9777443429,0.1632,0.0476,0.17,0.78,0.21,0.8077747211
2020-08-29 17:30:00,1.07792,0.23606000000000002,1.1034653823,0.15792,0.046060000000000004,0.1645,0.92,0.19,0.9394147114,1.06792,0.25606,1.0981893507,0.15792,0.046060000000000004,0.1645,0.91,0.21,0.9339164845000001
2020-08-29 18:00:00,1.20272,0.26746000000000003,1.2320999351,0.16272,0.04746,0.1695,1.04,0.22,1.0630145813,1.20272,0.27746000000000004,1.2343093008000001,0.16272,0.04746,0.1695,1.04,0.23,1.0651291002
2020-08-29 18:30:00,1.28936,0.26648,1.3166095853,0.15936,0.04648,0.166,1.13,0.22,1.1512167476,1.28936,0.26648,1.3166095853,0.15936,0.04648,0.166,1.13,0.22,1.1512167476
2020-08-29 19:00:00,1.29176,0.24718,1.3151965062,0.16176000000000001,0.04718000000000001,0.1685,1.13,0.2,1.1475626345,1.29176,0.26718000000000003,1.3191016072,0.16176000000000001,0.04718000000000001,0.1685,1.13,0.22,1.1512167476
2020-08-29 19:30:00,1.2908,0.22690000000000002,1.3105908019,0.1608,0.046900000000000004,0.1675,1.13,0.18,1.1442464769,1.2908,0.22690000000000002,1.3105908019,0.1608,0.046900000000000004,0.1675,1.13,0.18,1.1442464769
2020-08-29 20:00:00,1.29208,0.22144000000000003,1.3109181515000001,0.14208,0.041440000000000005,0.148,1.15,0.18,1.1640017182,1.28208,0.22144000000000003,1.3010629501,0.14208,0.041440000000000005,0.148,1.1400000000000001,0.18,1.1541230437
2020-08-29 20:30:00,1.2945600000000002,0.20758000000000001,1.3110968881,0.09456,0.027580000000000004,0.0985,1.2,0.18,1.213424905,1.2945600000000002,0.21758000000000002,1.3127172773,0.09456,0.027580000000000004,0.0985,1.2,0.19,1.2149485586
2020-08-29 21:00:00,1.24984,0.17912,1.2626099952,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.15,0.15,1.1597413505,1.23984,0.18912,1.2541808482,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.16,1.1511733145
2020-08-29 21:30:00,1.20408,0.17744000000000001,1.2170840563,0.09408000000000001,0.027440000000000003,0.098,1.11,0.15,1.1200892822,1.19408,0.18744000000000002,1.2087021138,0.09408000000000001,0.027440000000000003,0.098,1.1,0.16,1.1115754585
2020-08-29 22:00:00,1.12032,0.17926,1.134570866,0.10032,0.02926,0.10450000000000001,1.02,0.15,1.0309704166,1.12032,0.18926,1.1361937555,0.10032,0.02926,0.10450000000000001,1.02,0.16,1.0324727599
2020-08-29 22:30:00,1.06504,0.17772000000000002,1.0797659932,0.09504000000000001,0.02772,0.099,0.97,0.15,0.9815294188,1.05504,0.18772000000000003,1.071610097,0.09504000000000001,0.02772,0.099,0.96,0.16,0.9732420048
2020-08-29 23:00:00,0.95984,0.17912,0.9764101597,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.86,0.15,0.8729833904000001,0.95984,0.18912,0.9782940253,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.86,0.16,0.8747571091
2020-08-29 23:30:00,0.88992,0.18206000000000003,0.9083520518,0.10992,0.032060000000000005,0.1145,0.78,0.15,0.7942921377000001,0.87992,0.19206,0.9006365804,0.10992,0.032060000000000005,0.1145,0.77,0.16,0.7864477096
2020-08-30 00:00:00,0.8152800000000001,0.20404000000000003,0.8404247736,0.18528000000000003,0.054040000000000005,0.193,0.63,0.15,0.6476109943,0.8052800000000001,0.21404,0.8332400614000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.16,0.6403124237000001
2020-08-30 00:30:00,0.7628800000000001,0.21334000000000003,0.7921488812,0.18288000000000001,0.053340000000000005,0.1905,0.58,0.16,0.6016643583,0.7628800000000001,0.22334,0.7949004026000001,0.18288000000000001,0.053340000000000005,0.1905,0.58,0.17,0.6044005295
2020-08-30 01:00:00,0.74528,0.21404,0.7754066030000001,0.18528000000000003,0.054040000000000005,0.193,0.56,0.16,0.5824087911,0.74528,0.22404000000000002,0.7782263167,0.18528000000000003,0.054040000000000005,0.193,0.56,0.17,0.5852349955
2020-08-30 01:30:00,0.7824,0.2132,0.8109278636,0.1824,0.053200000000000004,0.19,0.6000000000000001,0.16,0.6209669879,0.7724000000000001,0.2232,0.8040024876,0.1824,0.053200000000000004,0.19,0.59,0.17,0.6140032573
2020-08-30 02:00:00,0.8162400000000001,0.21432,0.8439080519000001,0.18624000000000002,0.05432000000000001,0.194,0.63,0.16,0.65,0.8062400000000001,0.22432000000000002,0.8368646247,0.18624000000000002,0.05432000000000001,0.194,0.62,0.17,0.6428841264
2020-08-30 02:30:00,0.81144,0.20292000000000002,0.8364277614000001,0.18144000000000002,0.05292,0.189,0.63,0.15,0.6476109943,0.80144,0.22292,0.8318650131,0.18144000000000002,0.05292,0.189,0.62,0.17,0.6428841264
2020-08-30 03:00:00,0.7967200000000001,0.19446000000000002,0.8201081941,0.18672000000000002,0.05446,0.1945,0.61,0.14,0.6258594091,0.7967200000000001,0.20446,0.8225367165,0.18672000000000002,0.05446,0.1945,0.61,0.15,0.628171951
2020-08-30 03:30:00,0.81144,0.19292,0.8340581514000001,0.18144000000000002,0.05292,0.189,0.63,0.14,0.645368112,0.81144,0.20292000000000002,0.8364277614000001,0.18144000000000002,0.05292,0.189,0.63,0.15,0.6476109943
2020-08-30 04:00:00,0.81576,0.19418000000000002,0.838552473,0.18576,0.054180000000000006,0.1935,0.63,0.14,0.645368112,0.81576,0.20418000000000003,0.8409244021000001,0.18576,0.054180000000000006,0.1935,0.63,0.15,0.6476109943
2020-08-30 04:30:00,0.7924,0.1932,0.8156126532,0.1824,0.053200000000000004,0.19,0.61,0.14,0.6258594091,0.7924,0.2132,0.8205802825,0.1824,0.053200000000000004,0.19,0.61,0.16,0.630634601
2020-08-30 05:00:00,0.8052800000000001,0.19404000000000002,0.8283280751000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.14,0.6356099433,0.8052800000000001,0.21404,0.8332400614000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.16,0.6403124237000001
2020-08-30 05:30:00,0.8033600000000001,0.19348,0.8263303214000001,0.18336000000000002,0.05348000000000001,0.191,0.62,0.14,0.6356099433,0.8033600000000001,0.19348,0.8263303214000001,0.18336000000000002,0.05348000000000001,0.191,0.62,0.14,0.6356099433
2020-08-30 06:00:00,0.8052800000000001,0.19404000000000002,0.8283280751000001,0.18528000000000003,0.054040000000000005,0.193,0.62,0.14,0.6356099433,0.8052800000000001,0.20404000000000003,0.8307275125,0.18528000000000003,0.054040000000000005,0.193,0.62,0.15,0.6378871374
2020-08-30 06:30:00,0.8033600000000001,0.19348,0.8263303214000001,0.18336000000000002,0.05348000000000001,0.191,0.62,0.14,0.6356099433,0.8033600000000001,0.20348000000000002,0.8287287856000001,0.18336000000000002,0.05348000000000001,0.191,0.62,0.15,0.6378871374
2020-08-30 07:00:00,0.8267200000000001,0.19446000000000002,0.8492824324,0.18672000000000002,0.05446,0.1945,0.64,0.14,0.6551335742000001,0.8267200000000001,0.19446000000000002,0.8492824324,0.18672000000000002,0.05446,0.1945,0.64,0.14,0.6551335742000001
2020-08-30 07:30:00,0.86192,0.19306,0.8832769951,0.18192000000000003,0.05306,0.1895,0.68,0.14,0.6942621983,0.86192,0.19306,0.8832769951,0.18192000000000003,0.05306,0.1895,0.68,0.14,0.6942621983
