Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-30 08:00:00,0.9572,0.2046,0.9788222515,0.1872,0.0546,0.195,0.77,0.15,0.7844743463,0.9572,0.2146,0.9809612633,0.1872,0.0546,0.195,0.77,0.16,0.7864477096
2020-08-30 08:30:00,1.00144,0.20292000000000002,1.0217918575,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.15,0.8336066219,1.00144,0.21292000000000003,1.023824692,0.18144000000000002,0.05292,0.189,0.8200000000000001,0.16,0.835463943
2020-08-30 09:00:00,1.03576,0.23418000000000003,1.0619035031,0.18576,0.054180000000000006,0.1935,0.85,0.18,0.8688498144000001,1.02576,0.24418,1.0544228042,0.18576,0.054180000000000006,0.1935,0.84,0.19,0.8612200648
2020-08-30 09:30:00,0.98528,0.24404,1.0150528065,0.18528000000000003,0.054040000000000005,0.193,0.8,0.19,0.8222530024,0.98528,0.25404000000000004,1.0175033169,0.18528000000000003,0.054040000000000005,0.193,0.8,0.2,0.8246211251000001
2020-08-30 10:00:00,0.97528,0.24404,1.0053489941,0.18528000000000003,0.054040000000000005,0.193,0.79,0.19,0.8125269226,0.97528,0.25404000000000004,1.0078230996,0.18528000000000003,0.054040000000000005,0.193,0.79,0.2,0.8149233093
2020-08-30 10:30:00,0.94432,0.22376000000000001,0.9704683405000001,0.18432,0.05376,0.192,0.76,0.17,0.7787810989,0.94432,0.23376000000000002,0.9728226971,0.18432,0.05376,0.192,0.76,0.18,0.7810249676000001
2020-08-30 11:00:00,0.8848,0.22390000000000002,0.9126895693,0.18480000000000002,0.0539,0.1925,0.7000000000000001,0.17,0.7203471385,0.8748,0.2439,0.9081642197,0.18480000000000002,0.0539,0.1925,0.6900000000000001,0.19,0.7156814934
2020-08-30 11:30:00,0.8548,0.23390000000000002,0.8862235892,0.18480000000000002,0.0539,0.1925,0.67,0.18,0.6937578828000001,0.8548,0.2439,0.8889152097,0.18480000000000002,0.0539,0.1925,0.67,0.19,0.6964194139000001
2020-08-30 12:00:00,0.85528,0.23404000000000003,0.8867235195000001,0.18528000000000003,0.054040000000000005,0.193,0.67,0.18,0.6937578828000001,0.85528,0.24404,0.8894152011,0.18528000000000003,0.054040000000000005,0.193,0.67,0.19,0.6964194139000001
2020-08-30 12:30:00,0.8743200000000001,0.23376000000000002,0.9050299443,0.18432,0.05376,0.192,0.6900000000000001,0.18,0.7130918594,0.8743200000000001,0.24376000000000003,0.9076642551,0.18432,0.05376,0.192,0.6900000000000001,0.19,0.7156814934
2020-08-30 13:00:00,0.8943200000000001,0.23376000000000002,0.9243657285,0.18432,0.05376,0.192,0.71,0.18,0.7324616031000001,0.8843200000000001,0.24376000000000003,0.9173008231,0.18432,0.05376,0.192,0.7000000000000001,0.19,0.7253275122
2020-08-30 13:30:00,0.8840800000000001,0.20494,0.9075229198,0.15408000000000002,0.04494,0.1605,0.73,0.16,0.7473285757,0.8840800000000001,0.22494000000000003,0.9122474719,0.15408000000000002,0.04494,0.1605,0.73,0.18,0.7518643495
2020-08-30 14:00:00,0.81176,0.18718,0.8330610122000001,0.16176000000000001,0.04718000000000001,0.1685,0.65,0.14,0.6649060084,0.80176,0.19718000000000002,0.8256506828,0.16176000000000001,0.04718000000000001,0.1685,0.64,0.15,0.6573431372
2020-08-30 14:30:00,0.7284,0.1862,0.7518224524,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.14,0.5869412236,0.7284,0.1962,0.7543613193,0.1584,0.046200000000000005,0.165,0.5700000000000001,0.15,0.5894064811
2020-08-30 15:00:00,0.7912800000000001,0.19704000000000002,0.8154439282,0.16128,0.047040000000000005,0.168,0.63,0.15,0.6476109943,0.7812800000000001,0.20704000000000003,0.8082474869,0.16128,0.047040000000000005,0.168,0.62,0.16,0.6403124237000001
2020-08-30 15:30:00,0.8698400000000001,0.19662000000000002,0.8917853161,0.15984,0.04662,0.1665,0.71,0.15,0.7256721023,0.8698400000000001,0.20662000000000003,0.8940433155,0.15984,0.04662,0.1665,0.71,0.16,0.7278049189
2020-08-30 16:00:00,0.9112800000000001,0.19704000000000002,0.9323389941,0.16128,0.047040000000000005,0.168,0.75,0.15,0.7648529270000001,0.9112800000000001,0.20704000000000003,0.9345035045000001,0.16128,0.047040000000000005,0.168,0.75,0.16,0.7668767828
2020-08-30 16:30:00,0.93888,0.18634,0.9571929011,0.15888000000000002,0.046340000000000006,0.1655,0.78,0.14,0.7924645102000001,0.92888,0.19634000000000001,0.9494037339,0.15888000000000002,0.046340000000000006,0.1655,0.77,0.15,0.7844743463
2020-08-30 17:00:00,1.03176,0.20718000000000003,1.052355572,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.16,0.8845903006,1.02176,0.21718,1.0445863535,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.17,0.8766413178
2020-08-30 17:30:00,1.11744,0.20592000000000002,1.136254901,0.15744000000000002,0.04592,0.164,0.96,0.16,0.9732420048,1.10744,0.21592000000000003,1.1282928698,0.15744000000000002,0.04592,0.164,0.9500000000000001,0.17,0.9650906693
2020-08-30 18:00:00,1.17224,0.20732,1.1904319384,0.16224000000000002,0.04732,0.169,1.01,0.16,1.0225947389,1.17224,0.21732,1.1922141586000001,0.16224000000000002,0.04732,0.169,1.01,0.17,1.0242070103
2020-08-30 18:30:00,1.17744,0.20592000000000002,1.1953108382,0.15744000000000002,0.04592,0.164,1.02,0.16,1.0324727599,1.17744,0.21592000000000003,1.1970740996,0.15744000000000002,0.04592,0.164,1.02,0.17,1.0340696302
2020-08-30 19:00:00,1.20176,0.20718000000000003,1.2194878638,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.16,1.052235715,1.18176,0.21718,1.2015506023,0.16176000000000001,0.04718000000000001,0.1685,1.02,0.17,1.0340696302
2020-08-30 19:30:00,1.24936,0.23648000000000002,1.2715436288,0.15936,0.04648,0.166,1.09,0.19,1.1064357189,1.24936,0.24648000000000003,1.2734413218,0.15936,0.04648,0.166,1.09,0.2,1.1081967334
2020-08-30 20:00:00,1.29176,0.23718000000000003,1.3133538175,0.16176000000000001,0.04718000000000001,0.1685,1.13,0.19,1.1458621209,1.29176,0.24718,1.3151965062,0.16176000000000001,0.04718000000000001,0.1685,1.13,0.2,1.1475626345
2020-08-30 20:30:00,1.29032,0.21676,1.3084000153,0.16032000000000002,0.04676,0.167,1.13,0.17,1.1427160627,1.29032,0.22676000000000002,1.3100938134,0.16032000000000002,0.04676,0.167,1.13,0.18,1.1442464769
2020-08-30 21:00:00,1.24592,0.21256000000000003,1.263921833,0.14592000000000002,0.04256,0.152,1.1,0.17,1.1130588484,1.24592,0.22256,1.2656419715,0.14592000000000002,0.04256,0.152,1.1,0.18,1.1146299834
2020-08-30 21:30:00,1.19216,0.17688,1.2052103551,0.09216,0.02688,0.096,1.1,0.15,1.1101801656,1.19216,0.18688000000000002,1.2067185256,0.09216,0.02688,0.096,1.1,0.16,1.1115754585
2020-08-30 22:00:00,1.12744,0.17842000000000002,1.1414703895,0.09744000000000001,0.02842,0.1015,1.03,0.15,1.0408650249,1.12744,0.18842,1.1430761348,0.09744000000000001,0.02842,0.1015,1.03,0.16,1.0423531072
2020-08-30 22:30:00,1.0536,0.1773,1.0684138945,0.0936,0.0273,0.0975,0.96,0.15,0.9716480844000001,1.0536,0.18730000000000002,1.0701188018,0.0936,0.0273,0.0975,0.96,0.16,0.9732420048
2020-08-30 23:00:00,0.9484,0.1787,0.9650887265,0.0984,0.0287,0.10250000000000001,0.85,0.15,0.8631338251,0.9484,0.1887,0.966990305,0.0984,0.0287,0.10250000000000001,0.85,0.16,0.8649277426
2020-08-30 23:30:00,0.85216,0.17688,0.870323618,0.09216,0.02688,0.096,0.76,0.15,0.7746612163000001,0.85216,0.17688,0.870323618,0.09216,0.02688,0.096,0.76,0.15,0.7746612163000001
2020-08-31 00:00:00,0.78744,0.15842,0.8032176853,0.09744000000000001,0.02842,0.1015,0.6900000000000001,0.13,0.7021395873,0.78744,0.17842000000000002,0.8074004273000001,0.09744000000000001,0.02842,0.1015,0.6900000000000001,0.15,0.7061161378
2020-08-31 00:30:00,0.73672,0.16696000000000003,0.7554018798000001,0.12672,0.03696,0.132,0.61,0.13,0.6236986452000001,0.72672,0.19696000000000002,0.7529377132,0.12672,0.03696,0.132,0.6000000000000001,0.16,0.6209669879
2020-08-31 01:00:00,0.742,0.20600000000000002,0.7700649323000001,0.192,0.056,0.2,0.55,0.15,0.5700877125,0.742,0.216,0.7728001035000001,0.192,0.056,0.2,0.55,0.16,0.5728001397
2020-08-31 01:30:00,0.7596,0.2053,0.7868546562000001,0.18960000000000002,0.0553,0.1975,0.5700000000000001,0.15,0.5894064811,0.7496,0.21530000000000002,0.7799065649,0.18960000000000002,0.0553,0.1975,0.56,0.16,0.5824087911
2020-08-31 02:00:00,0.7824800000000001,0.19614,0.8066881987000001,0.19248,0.05614,0.2005,0.59,0.14,0.6063827174,0.7824800000000001,0.20614000000000002,0.8091777617,0.19248,0.05614,0.2005,0.59,0.15,0.6087692502000001
2020-08-31 02:30:00,0.7786400000000001,0.19502000000000003,0.8026911299,0.18864,0.055020000000000006,0.1965,0.59,0.14,0.6063827174,0.7786400000000001,0.18502000000000002,0.8003203421,0.18864,0.055020000000000006,0.1965,0.59,0.13,0.6041522987
2020-08-31 03:00:00,0.7629600000000001,0.19628,0.7878031480000001,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.14,0.5869412236,0.7629600000000001,0.18628000000000003,0.7853713771,0.19296000000000002,0.056280000000000004,0.201,0.5700000000000001,0.13,0.5846366393
2020-08-31 03:30:00,0.7781600000000001,0.19488000000000003,0.8021914983,0.18816000000000002,0.054880000000000005,0.196,0.59,0.14,0.6063827174,0.7781600000000001,0.18488000000000002,0.79982098,0.18816000000000002,0.054880000000000005,0.196,0.59,0.13,0.6041522987
2020-08-31 04:00:00,0.78344,0.19642,0.8076874705,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.14,0.6063827174,0.78344,0.18642,0.8053140071,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.13,0.6041522987
2020-08-31 04:30:00,0.75768,0.19474000000000002,0.7823059823,0.18768,0.054740000000000004,0.1955,0.5700000000000001,0.14,0.5869412236,0.75768,0.18474000000000002,0.7798768172,0.18768,0.054740000000000004,0.1955,0.5700000000000001,0.13,0.5846366393
2020-08-31 05:00:00,0.7529600000000001,0.19628,0.7781224839,0.19296000000000002,0.056280000000000004,0.201,0.56,0.14,0.5772347876,0.7429600000000001,0.18628000000000003,0.7659567873,0.19296000000000002,0.056280000000000004,0.201,0.55,0.13,0.565154846
2020-08-31 05:30:00,0.74912,0.19516000000000003,0.7741241502,0.18912,0.05516000000000001,0.197,0.56,0.14,0.5772347876,0.7391200000000001,0.18516000000000002,0.7619597102,0.18912,0.05516000000000001,0.197,0.55,0.13,0.565154846
2020-08-31 06:00:00,0.79344,0.19642,0.8173908796,0.19344000000000003,0.056420000000000005,0.2015,0.6000000000000001,0.14,0.6161168720000001,0.79344,0.18642,0.8150456736,0.19344000000000003,0.056420000000000005,0.2015,0.6000000000000001,0.13,0.6139218191
2020-08-31 06:30:00,0.8396,0.1953,0.8620152261,0.18960000000000002,0.0553,0.1975,0.65,0.14,0.6649060084,0.8396,0.18530000000000002,0.8598047744,0.18960000000000002,0.0553,0.1975,0.65,0.13,0.6628725368
2020-08-31 07:00:00,0.8834400000000001,0.19642,0.9050121822,0.19344000000000003,0.056420000000000005,0.2015,0.6900000000000001,0.14,0.7040596566,0.8834400000000001,0.18642,0.9028945952,0.19344000000000003,0.056420000000000005,0.2015,0.6900000000000001,0.13,0.7021395873
2020-08-31 07:30:00,0.95008,0.19544,0.9699736079000001,0.19008000000000003,0.05544,0.198,0.76,0.14,0.7727871635,0.95008,0.20544,0.9720378593000001,0.19008000000000003,0.05544,0.198,0.76,0.15,0.7746612163000001
2020-08-31 08:00:00,0.9834400000000001,0.19642,1.0028634254,0.19344000000000003,0.056420000000000005,0.2015,0.79,0.14,0.8023091673,0.9834400000000001,0.20642000000000002,1.0048698672,0.19344000000000003,0.056420000000000005,0.2015,0.79,0.15,0.8041144197000001
2020-08-31 08:30:00,1.00104,0.19572,1.0199938235,0.19104000000000002,0.055720000000000006,0.199,0.81,0.14,0.8220097323000001,1.00104,0.20572000000000001,1.0219597839,0.19104000000000002,0.055720000000000006,0.199,0.81,0.15,0.8237718131
2020-08-31 09:00:00,1.04392,0.25656,1.0749846511,0.19392,0.056560000000000006,0.202,0.85,0.2,0.8732124598000001,1.03392,0.26656,1.0677288045,0.19392,0.056560000000000006,0.202,0.84,0.21,0.8658521814
2020-08-31 09:30:00,1.00248,0.27614,1.0398170272,0.19248,0.05614,0.2005,0.81,0.22,0.8393449827,0.99248,0.28614,1.0329049569,0.19248,0.05614,0.2005,0.8,0.23,0.8324061509
2020-08-31 10:00:00,1.01296,0.27628,1.0499612374,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.22,0.8489994111,1.01296,0.29628000000000004,1.0554003032,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.24,0.8544003745000001
2020-08-31 10:30:00,0.882,0.276,0.924175308,0.192,0.056,0.2,0.6900000000000001,0.22,0.7242237223,0.882,0.28600000000000003,0.9272108714,0.192,0.056,0.2,0.6900000000000001,0.23,0.7273238618
2020-08-31 11:00:00,0.87248,0.27614,0.9151364106000001,0.19248,0.05614,0.2005,0.68,0.22,0.7147027354000001,0.87248,0.28614,0.9182033816,0.19248,0.05614,0.2005,0.68,0.23,0.7178439942
2020-08-31 11:30:00,0.86384,0.30362,0.9156443906,0.18384,0.05362,0.1915,0.68,0.25,0.7244998275,0.86384,0.31362,0.9190087323,0.18384,0.05362,0.1915,0.68,0.26,0.7280109889
2020-08-31 12:00:00,0.8491200000000001,0.28516,0.8957237297,0.18912,0.05516000000000001,0.197,0.66,0.23,0.6989277502,0.8391200000000001,0.29516000000000003,0.8895177345,0.18912,0.05516000000000001,0.197,0.65,0.24,0.6928924881
2020-08-31 12:30:00,0.8038400000000001,0.27362000000000003,0.8491328812000001,0.18384,0.05362,0.1915,0.62,0.22,0.6578753681,0.8038400000000001,0.28362000000000004,0.8524077956,0.18384,0.05362,0.1915,0.62,0.23,0.6612866247
2020-08-31 13:00:00,0.8486400000000001,0.25502,0.8861292513000001,0.18864,0.055020000000000006,0.1965,0.66,0.2,0.689637586,0.83864,0.26502000000000003,0.8795184194000001,0.18864,0.055020000000000006,0.1965,0.65,0.21,0.6830812543
2020-08-31 13:30:00,0.8872,0.2646,0.9258169365000001,0.1872,0.0546,0.195,0.7000000000000001,0.21,0.7308214556,0.8872,0.2746,0.9287243940000001,0.1872,0.0546,0.195,0.7000000000000001,0.22,0.7337574531000001
2020-08-31 14:00:00,0.872,0.246,0.9060353194,0.192,0.056,0.2,0.68,0.19,0.7060453243,0.872,0.256,0.9088014084,0.192,0.056,0.2,0.68,0.2,0.7088018059
2020-08-31 14:30:00,0.9281600000000001,0.27488,0.9680082644,0.18816000000000002,0.054880000000000005,0.196,0.74,0.22,0.7720103626,0.9181600000000001,0.28488,0.9613398983,0.18816000000000002,0.054880000000000005,0.196,0.73,0.23,0.7653757247
2020-08-31 15:00:00,0.932,0.276,0.9720082304000001,0.192,0.056,0.2,0.74,0.22,0.7720103626,0.922,0.28600000000000003,0.9653393186,0.192,0.056,0.2,0.73,0.23,0.7653757247
2020-08-31 15:30:00,0.9791200000000001,0.33516,1.0348952604,0.18912,0.05516000000000001,0.197,0.79,0.28,0.8381527307000001,0.9691200000000001,0.33516,1.0254393205,0.18912,0.05516000000000001,0.197,0.78,0.28,0.8287339742000001
2020-08-31 16:00:00,0.992,0.336,1.0473585823,0.192,0.056,0.2,0.8,0.28,0.847584804,0.982,0.336,1.0378920946,0.192,0.056,0.2,0.79,0.28,0.8381527307000001
2020-08-31 16:30:00,1.03816,0.29488000000000003,1.0792267602,0.18816000000000002,0.054880000000000005,0.196,0.85,0.24,0.8832326987,1.03816,0.30488000000000004,1.0820018484,0.18816000000000002,0.054880000000000005,0.196,0.85,0.25,0.8860022573
2020-08-31 17:00:00,1.1219999999999999,0.306,1.1629789336,0.192,0.056,0.2,0.93,0.25,0.9630160954,1.1219999999999999,0.316,1.1656500332,0.192,0.056,0.2,0.93,0.26,0.9656603958000001
2020-08-31 17:30:00,1.22768,0.30474,1.264936619,0.18768,0.054740000000000004,0.1955,1.04,0.25,1.0696261029,1.22768,0.31474,1.2673829137000001,0.18768,0.054740000000000004,0.1955,1.04,0.26,1.0720074627
2020-08-31 18:00:00,1.242,0.28600000000000003,1.274503825,0.192,0.056,0.2,1.05,0.23,1.0748953437,1.242,0.296,1.2767850250000001,0.192,0.056,0.2,1.05,0.24,1.0770793843
2020-08-31 18:30:00,1.27816,0.28488,1.3095226611,0.18816000000000002,0.054880000000000005,0.196,1.09,0.23,1.1140017953,1.27816,0.29488000000000003,1.3117344243,0.18816000000000002,0.054880000000000005,0.196,1.09,0.24,1.1161093136
2020-08-31 19:00:00,1.282,0.266,1.3093051592,0.192,0.056,0.2,1.09,0.21,1.1100450441,1.272,0.28600000000000003,1.3037561121999999,0.192,0.056,0.2,1.08,0.23,1.1042191811
2020-08-31 19:30:00,1.23816,0.28488,1.2705104486,0.18816000000000002,0.054880000000000005,0.196,1.05,0.23,1.0748953437,1.22816,0.29488000000000003,1.2630642106,0.18816000000000002,0.054880000000000005,0.196,1.04,0.24,1.0673331251
2020-08-31 20:00:00,1.27248,0.27614,1.3020977882,0.19248,0.05614,0.2005,1.08,0.22,1.1021796587,1.27248,0.28614,1.3042551322,0.19248,0.05614,0.2005,1.08,0.23,1.1042191811
2020-08-31 20:30:00,1.22816,0.25488,1.2543288245,0.18816000000000002,0.054880000000000005,0.196,1.04,0.2,1.0590561836,1.2181600000000001,0.26488,1.2466255252,0.18816000000000002,0.054880000000000005,0.196,1.03,0.21,1.0511898021
2020-08-31 21:00:00,1.20248,0.24614000000000003,1.2274131538,0.19248,0.05614,0.2005,1.01,0.19,1.0277159141,1.19248,0.25614000000000003,1.2196787487,0.19248,0.05614,0.2005,1.0,0.2,1.0198039027
2020-08-31 21:30:00,1.15816,0.24488000000000001,1.1837655173,0.18816000000000002,0.054880000000000005,0.196,0.97,0.19,0.9884331035,1.15816,0.25488,1.1858745296,0.18816000000000002,0.054880000000000005,0.196,0.97,0.2,0.990403958
2020-08-31 22:00:00,1.07856,0.22208000000000003,1.1011862694,0.17856000000000002,0.05208,0.186,0.9,0.17,0.9159148432,1.07856,0.23208,1.103246482,0.17856000000000002,0.05208,0.186,0.9,0.18,0.9178235124
2020-08-31 22:30:00,1.0056,0.21830000000000002,1.0290219871,0.1656,0.0483,0.17250000000000001,0.84,0.17,0.8570297544000001,0.9956,0.2283,1.0214402822,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.18,0.8492938243
2020-08-31 23:00:00,0.9199200000000001,0.20956000000000002,0.9434872548000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.16,0.7668767828,0.9199200000000001,0.21956,0.9457586373,0.16992000000000002,0.04956000000000001,0.177,0.75,0.17,0.7690253572
2020-08-31 23:30:00,0.8256,0.2083,0.851471814,0.1656,0.0483,0.17250000000000001,0.66,0.16,0.6791170739,0.8256,0.21830000000000002,0.8539732139,0.1656,0.0483,0.17250000000000001,0.66,0.17,0.6815423685
2020-09-01 00:00:00,0.76992,0.20956000000000002,0.7979299468000001,0.16992000000000002,0.04956000000000001,0.177,0.6000000000000001,0.16,0.6209669879,0.75992,0.21956,0.7910025284000001,0.16992000000000002,0.04956000000000001,0.177,0.59,0.17,0.6140032573
2020-09-01 00:30:00,0.7156,0.2083,0.7453001073000001,0.1656,0.0483,0.17250000000000001,0.55,0.16,0.5728001397,0.7156,0.21830000000000002,0.7481565678000001,0.1656,0.0483,0.17250000000000001,0.55,0.17,0.5756735186
2020-09-01 01:00:00,0.7099200000000001,0.20956000000000002,0.7402038908,0.16992000000000002,0.04956000000000001,0.177,0.54,0.16,0.5632051136,0.71992,0.21956,0.7526562296,0.16992000000000002,0.04956000000000001,0.177,0.55,0.17,0.5756735186
2020-09-01 01:30:00,0.7346400000000001,0.19802000000000003,0.7608599411,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.15,0.5894064811,0.7346400000000001,0.20802,0.7635235753,0.16464,0.04802000000000001,0.1715,0.5700000000000001,0.16,0.5920304046
2020-09-01 02:00:00,0.76992,0.19956000000000002,0.7953621817000001,0.16992000000000002,0.04956000000000001,0.177,0.6000000000000001,0.15,0.6184658438,0.75992,0.19956000000000002,0.7856860696,0.16992000000000002,0.04956000000000001,0.177,0.59,0.15,0.6087692502000001
2020-09-01 02:30:00,0.7560800000000001,0.17844000000000002,0.7768512084,0.16608,0.048440000000000004,0.17300000000000001,0.59,0.13,0.6041522987,0.7460800000000001,0.17844000000000002,0.7671220242,0.16608,0.048440000000000004,0.17300000000000001,0.58,0.13,0.5943904441
2020-09-01 03:00:00,0.7604000000000001,0.1797,0.7813451542000001,0.1704,0.0497,0.17750000000000002,0.59,0.13,0.6041522987,0.7504000000000001,0.1797,0.7716166470000001,0.1704,0.0497,0.17750000000000002,0.58,0.13,0.5943904441
2020-09-01 03:30:00,0.79656,0.17858000000000002,0.8163324384,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.13,0.6432728814,0.79656,0.17858000000000002,0.8163324384,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.13,0.6432728814
2020-09-01 04:00:00,0.8004,0.1797,0.8203244785,0.1704,0.0497,0.17750000000000002,0.63,0.13,0.6432728814,0.8004,0.1797,0.8203244785,0.1704,0.0497,0.17750000000000002,0.63,0.13,0.6432728814
2020-09-01 04:30:00,0.7660800000000001,0.17844000000000002,0.7865871853,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.13,0.6139218191,0.7660800000000001,0.17844000000000002,0.7865871853,0.16608,0.048440000000000004,0.17300000000000001,0.6000000000000001,0.13,0.6139218191
2020-09-01 05:00:00,0.7604000000000001,0.1797,0.7813451542000001,0.1704,0.0497,0.17750000000000002,0.59,0.13,0.6041522987,0.7504000000000001,0.1797,0.7716166470000001,0.1704,0.0497,0.17750000000000002,0.58,0.13,0.5943904441
2020-09-01 05:30:00,0.77656,0.17858000000000002,0.7968288712,0.16656,0.048580000000000005,0.17350000000000002,0.61,0.13,0.6236986452000001,0.77656,0.17858000000000002,0.7968288712,0.16656,0.048580000000000005,0.17350000000000002,0.61,0.13,0.6236986452000001
2020-09-01 06:00:00,0.7704000000000001,0.1797,0.7910804321,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.13,0.6139218191,0.7604000000000001,0.1797,0.7813451542000001,0.1704,0.0497,0.17750000000000002,0.59,0.13,0.6041522987
2020-09-01 06:30:00,0.82608,0.17844000000000002,0.8451325340000001,0.16608,0.048440000000000004,0.17300000000000001,0.66,0.13,0.6726812024000001,0.82608,0.17844000000000002,0.8451325340000001,0.16608,0.048440000000000004,0.17300000000000001,0.66,0.13,0.6726812024000001
2020-09-01 07:00:00,0.9204,0.1797,0.9377783587,0.1704,0.0497,0.17750000000000002,0.75,0.13,0.7611832894,0.9204,0.1797,0.9377783587,0.1704,0.0497,0.17750000000000002,0.75,0.13,0.7611832894
2020-09-01 07:30:00,0.99704,0.19872,1.0166505791,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8300000000000001,0.15,0.8434453154,0.98704,0.20872000000000002,1.0088666909,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8200000000000001,0.16,0.835463943
2020-09-01 08:00:00,1.0604,0.2497,1.0894027033,0.1704,0.0497,0.17750000000000002,0.89,0.2,0.9121951546,1.0504,0.2597,1.0820278416,0.1704,0.0497,0.17750000000000002,0.88,0.21,0.9047098983
2020-09-01 08:30:00,1.12992,0.30956,1.1715573396,0.16992000000000002,0.04956000000000001,0.177,0.96,0.26,0.9945853407,1.11992,0.31956,1.1646198521,0.16992000000000002,0.04956000000000001,0.177,0.9500000000000001,0.27,0.98762341
2020-09-01 09:00:00,1.08656,0.31858000000000003,1.1323011304,0.16656,0.048580000000000005,0.17350000000000002,0.92,0.27,0.9588013350000001,1.07656,0.32858000000000004,1.125587069,0.16656,0.048580000000000005,0.17350000000000002,0.91,0.28,0.9521029356
2020-09-01 09:30:00,1.09128,0.35704,1.1482027695,0.16128,0.047040000000000005,0.168,0.93,0.31,0.9803060747000001,1.09128,0.36704000000000003,1.1513515536,0.16128,0.047040000000000005,0.168,0.93,0.32,0.9835141077
2020-09-01 10:00:00,1.03712,0.37166000000000005,1.1017027957,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.32,0.9176055798,1.03712,0.38166000000000005,1.1051163966,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.33,0.9211405973000001
2020-09-01 10:30:00,0.9291200000000001,0.34516,0.9911606328,0.18912,0.05516000000000001,0.197,0.74,0.29,0.7947955712,0.9291200000000001,0.34516,0.9911606328,0.18912,0.05516000000000001,0.197,0.74,0.29,0.7947955712
2020-09-01 11:00:00,0.8972,0.37460000000000004,0.9722617960000001,0.1872,0.0546,0.195,0.71,0.32,0.7787810989,0.8872,0.3846,0.9669751807,0.1872,0.0546,0.195,0.7000000000000001,0.33,0.7738862966000001
2020-09-01 11:30:00,0.86528,0.39404000000000006,0.9507770506000001,0.18528000000000003,0.054040000000000005,0.193,0.68,0.34,0.7602631123,0.85528,0.40404,0.9459134210000001,0.18528000000000003,0.054040000000000005,0.193,0.67,0.35000000000000003,0.7559100476
2020-09-01 12:00:00,0.8372,0.3546,0.9092001980000001,0.1872,0.0546,0.195,0.65,0.30000000000000004,0.7158910532,1.5372,0.6746,1.678710517,0.1872,0.0546,0.195,1.35,0.62,1.4855638660000001
2020-09-01 12:30:00,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0,1.68336,0.6734800000000001,1.8130847195,0.18336000000000002,0.05348000000000001,0.191,1.5,0.62,1.6230834852
2020-09-01 13:00:00,1.03672,0.36446,1.0989173991,0.18672000000000002,0.05446,0.1945,0.85,0.31,0.9047651629000001,1.5667200000000001,0.60446,1.6792806347,0.18672000000000002,0.05446,0.1945,1.38,0.55,1.4855638660000001
2020-09-01 13:30:00,1.00288,0.34334000000000003,1.0600238912,0.18288000000000001,0.053340000000000005,0.1905,0.8200000000000001,0.29,0.8697700846,1.00288,0.35334000000000004,1.0633049657,0.18288000000000001,0.053340000000000005,0.1905,0.8200000000000001,0.30000000000000004,0.8731551981000001
2020-09-01 14:00:00,0.97672,0.37446,1.0460412277,0.18672000000000002,0.05446,0.1945,0.79,0.32,0.8523496935,0.96672,0.38446,1.0403639027,0.18672000000000002,0.05446,0.1945,0.78,0.33,0.8469356528
2020-09-01 14:30:00,0.9338400000000001,0.37362,1.0058076605,0.18384,0.05362,0.1915,0.75,0.32,0.8154140053000001,0.9338400000000001,0.38362,1.0095649806,0.18384,0.05362,0.1915,0.75,0.33,0.819390017
2020-09-01 15:00:00,0.9362400000000001,0.37432000000000004,1.0082959883,0.18624000000000002,0.05432000000000001,0.194,0.75,0.32,0.8154140053000001,0.9362400000000001,0.38432000000000005,1.0120509869,0.18624000000000002,0.05432000000000001,0.194,0.75,0.33,0.819390017
2020-09-01 15:30:00,0.9338400000000001,0.37362,1.0058076605,0.18384,0.05362,0.1915,0.75,0.32,0.8154140053000001,0.9338400000000001,0.38362,1.0095649806,0.18384,0.05362,0.1915,0.75,0.33,0.819390017
2020-09-01 16:00:00,0.9957600000000001,0.40418000000000004,1.0746624819,0.18576,0.054180000000000006,0.1935,0.81,0.35000000000000003,0.8823831367,0.9957600000000001,0.41418000000000005,1.0784632817,0.18576,0.054180000000000006,0.1935,0.81,0.36,0.8863972022000001
2020-09-01 16:30:00,1.08336,0.40348,1.1560557945,0.18336000000000002,0.05348000000000001,0.191,0.9,0.35000000000000003,0.9656603958000001,1.08336,0.41348,1.1595838046,0.18336000000000002,0.05348000000000001,0.191,0.9,0.36,0.9693296653000001
2020-09-01 17:00:00,1.15672,0.39446000000000003,1.222129228,0.18672000000000002,0.05446,0.1945,0.97,0.34,1.0278618584,1.15672,0.40446000000000004,1.2253934266,0.18672000000000002,0.05446,0.1945,0.97,0.35000000000000003,1.0312128781
2020-09-01 17:30:00,1.21432,0.34376,1.262039619,0.18432,0.05376,0.192,1.03,0.29,1.070046728,1.21432,0.35376,1.2648000633,0.18432,0.05376,0.192,1.03,0.30000000000000004,1.0728000746
2020-09-01 18:00:00,1.26672,0.33446000000000004,1.3101309286,0.18672000000000002,0.05446,0.1945,1.08,0.28,1.1157060545,1.26672,0.35446000000000005,1.3153788238,0.18672000000000002,0.05446,0.1945,1.08,0.30000000000000004,1.1208925015
2020-09-01 18:30:00,1.3243200000000002,0.33376,1.3657302808,0.18432,0.05376,0.192,1.1400000000000001,0.28,1.1738824473,1.3243200000000002,0.33376,1.3657302808,0.18432,0.05376,0.192,1.1400000000000001,0.28,1.1738824473
2020-09-01 19:00:00,1.3567200000000001,0.29446,1.3883068285,0.18672000000000002,0.05446,0.1945,1.17,0.24,1.1943617542,1.3567200000000001,0.30446,1.3904621714,0.18672000000000002,0.05446,0.1945,1.17,0.25,1.1964113004999999
2020-09-01 19:30:00,1.35336,0.31348000000000004,1.3891914915,0.18336000000000002,0.05348000000000001,0.191,1.17,0.26,1.1985407794,1.35336,0.32348000000000005,1.3914821594,0.18336000000000002,0.05348000000000001,0.191,1.17,0.27,1.2007497658
2020-09-01 20:00:00,1.29624,0.29432,1.3292337642,0.18624000000000002,0.05432000000000001,0.194,1.11,0.24,1.1356495938,1.29624,0.30432000000000003,1.3314836837000001,0.18624000000000002,0.05432000000000001,0.194,1.11,0.25,1.1378049042
2020-09-01 20:30:00,1.2624,0.2932,1.2960015432,0.1824,0.053200000000000004,0.19,1.08,0.24,1.1063453349,1.2624,0.3032,1.2983004275,0.1824,0.053200000000000004,0.19,1.08,0.25,1.1085576214
2020-09-01 21:00:00,1.22088,0.26984,1.2503445925,0.17088,0.04984,0.178,1.05,0.22,1.0728000746,1.22088,0.27984000000000003,1.2525407778,0.17088,0.04984,0.178,1.05,0.23,1.0748953437
2020-09-01 21:30:00,1.15744,0.24592000000000003,1.1832768062,0.15744000000000002,0.04592,0.164,1.0,0.2,1.0198039027,1.14744,0.26592000000000005,1.1778505848,0.15744000000000002,0.04592,0.164,0.99,0.22,1.0141498903
2020-09-01 22:00:00,1.08272,0.27746000000000004,1.1177059765,0.16272,0.04746,0.1695,0.92,0.23,0.9483142939,1.07272,0.27746000000000004,1.1080217733,0.16272,0.04746,0.1695,0.91,0.23,0.9386160024
2020-09-01 22:30:00,1.00888,0.25634,1.0409366215,0.15888000000000002,0.046340000000000006,0.1655,0.85,0.21,0.8755569656000001,0.9988800000000001,0.27634000000000003,1.0364000434,0.15888000000000002,0.046340000000000006,0.1655,0.84,0.23,0.8709190548
2020-09-01 23:00:00,0.8927200000000001,0.25746,0.9291042191000001,0.16272,0.04746,0.1695,0.73,0.21,0.7596051606,0.8927200000000001,0.27746000000000004,0.9348438640000001,0.16272,0.04746,0.1695,0.73,0.23,0.7653757247
2020-09-01 23:30:00,0.8184,0.25620000000000004,0.8575645748,0.1584,0.046200000000000005,0.165,0.66,0.21,0.6926037828,0.8184,0.25620000000000004,0.8575645748,0.1584,0.046200000000000005,0.165,0.66,0.21,0.6926037828
2020-09-02 00:00:00,0.7641600000000001,0.22788000000000003,0.7974144468000001,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.18,0.6264183905,0.7641600000000001,0.23788,0.8003295571,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.19,0.6293647591
2020-09-02 00:30:00,0.69128,0.21704,0.7245511714,0.16128,0.047040000000000005,0.168,0.53,0.17,0.5565968020000001,0.69128,0.21704,0.7245511714,0.16128,0.047040000000000005,0.168,0.53,0.17,0.5565968020000001
2020-09-02 01:00:00,0.6936800000000001,0.21774000000000002,0.7270506516,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.17,0.5565968020000001,0.6936800000000001,0.21774000000000002,0.7270506516,0.16368000000000002,0.047740000000000005,0.1705,0.53,0.17,0.5565968020000001
2020-09-02 01:30:00,0.73128,0.21704,0.762808495,0.16128,0.047040000000000005,0.168,0.5700000000000001,0.17,0.5948108943,0.72128,0.21704,0.7532271902000001,0.16128,0.047040000000000005,0.168,0.56,0.17,0.5852349955
2020-09-02 02:00:00,0.7641600000000001,0.21788000000000002,0.7946144977,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.17,0.6236184731000001,0.7641600000000001,0.21788000000000002,0.7946144977,0.16416,0.047880000000000006,0.171,0.6000000000000001,0.17,0.6236184731000001
2020-09-02 02:30:00,0.7612800000000001,0.21704,0.7916145527,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.17,0.6236184731000001,0.7612800000000001,0.21704,0.7916145527,0.16128,0.047040000000000005,0.168,0.6000000000000001,0.17,0.6236184731000001
2020-09-02 03:00:00,0.75368,0.21774000000000002,0.7845025494000001,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.17,0.6140032573,0.75368,0.21774000000000002,0.7845025494000001,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.17,0.6140032573
2020-09-02 03:30:00,0.7708,0.2169,0.8007360676,0.1608,0.046900000000000004,0.1675,0.61,0.17,0.6332456080000001,0.7708,0.2169,0.8007360676,0.1608,0.046900000000000004,0.1675,0.61,0.17,0.6332456080000001
2020-09-02 04:00:00,0.79368,0.19774000000000003,0.81794196,0.16368000000000002,0.047740000000000005,0.1705,0.63,0.15,0.6476109943,0.79368,0.21774000000000002,0.8230058627,0.16368000000000002,0.047740000000000005,0.1705,0.63,0.17,0.6525335240000001
2020-09-02 04:30:00,0.7512800000000001,0.19704000000000002,0.7766893845,0.16128,0.047040000000000005,0.168,0.59,0.15,0.6087692502000001,0.7512800000000001,0.20704000000000003,0.7792863402,0.16128,0.047040000000000005,0.168,0.59,0.16,0.6113100686
2020-09-02 05:00:00,0.7332000000000001,0.18760000000000002,0.7568196615,0.1632,0.0476,0.17,0.5700000000000001,0.14,0.5869412236,0.7332000000000001,0.18760000000000002,0.7568196615,0.1632,0.0476,0.17,0.5700000000000001,0.14,0.5869412236
2020-09-02 05:30:00,0.7308,0.1869,0.7543210523,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.14,0.5869412236,0.7308,0.1869,0.7543210523,0.1608,0.046900000000000004,0.1675,0.5700000000000001,0.14,0.5869412236
2020-09-02 06:00:00,0.7322400000000001,0.18732000000000001,0.7558202167,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.14,0.5869412236,0.7322400000000001,0.18732000000000001,0.7558202167,0.16224000000000002,0.04732,0.169,0.5700000000000001,0.14,0.5869412236
2020-09-02 06:30:00,0.7898400000000001,0.18662,0.8115874876,0.15984,0.04662,0.1665,0.63,0.14,0.645368112,0.7898400000000001,0.20662000000000003,0.8164184283,0.15984,0.04662,0.1665,0.63,0.16,0.65
2020-09-02 07:00:00,0.8532000000000001,0.18760000000000002,0.8735811353,0.1632,0.0476,0.17,0.6900000000000001,0.14,0.7040596566,0.8532000000000001,0.2076,0.8780933891,0.1632,0.0476,0.17,0.6900000000000001,0.16,0.7083078427
2020-09-02 07:30:00,0.9322400000000001,0.19732000000000002,0.9528938031,0.16224000000000002,0.04732,0.169,0.77,0.15,0.7844743463,0.9322400000000001,0.20732,0.9550146596,0.16224000000000002,0.04732,0.169,0.77,0.16,0.7864477096
2020-09-02 08:00:00,1.00416,0.20788,1.0254518029,0.16416,0.047880000000000006,0.171,0.84,0.16,0.8551023331000001,0.99416,0.21788000000000002,1.0177552751,0.16416,0.047880000000000006,0.171,0.8300000000000001,0.17,0.8472307832
2020-09-02 08:30:00,1.00272,0.26746000000000003,1.0377775532,0.16272,0.04746,0.1695,0.84,0.22,0.8683317338000001,0.99272,0.27746000000000004,1.030765274,0.16272,0.04746,0.1695,0.8300000000000001,0.23,0.86127812
2020-09-02 09:00:00,1.0632,0.29760000000000003,1.1040652155,0.1632,0.0476,0.17,0.9,0.25,0.9340770846,1.0632,0.30760000000000004,1.1068026021,0.1632,0.0476,0.17,0.9,0.26,0.9368030743
2020-09-02 09:30:00,0.98984,0.30662,1.0362427563,0.15984,0.04662,0.1665,0.8300000000000001,0.26,0.8697700846,0.98984,0.31662,1.0392456158,0.15984,0.04662,0.1665,0.8300000000000001,0.27,0.872811549
2020-09-02 10:00:00,1.0532,0.3376,1.1059855334,0.1632,0.0476,0.17,0.89,0.29,0.9360555539000001,1.0532,0.3476,1.1090788971,0.1632,0.0476,0.17,0.89,0.30000000000000004,0.9392017888
2020-09-02 10:30:00,1.04888,0.30634,1.0927000732,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.26,0.9272000863000001,1.04888,0.30634,1.0927000732,0.15888000000000002,0.046340000000000006,0.1655,0.89,0.26,0.9272000863000001
2020-09-02 11:00:00,1.03984,0.32662,1.0899302042,0.15984,0.04662,0.1665,0.88,0.28,0.9234717104,1.03984,0.33662000000000003,1.0929685494,0.15984,0.04662,0.1665,0.88,0.29,0.9265527508
2020-09-02 11:30:00,1.03792,0.32606,1.0879306274,0.15792,0.046060000000000004,0.1645,0.88,0.28,0.9234717104,1.03792,0.33606,1.0909694084,0.15792,0.046060000000000004,0.1645,0.88,0.29,0.9265527508
2020-09-02 12:00:00,1.07128,0.35704,1.1292114062,0.16128,0.047040000000000005,0.168,0.91,0.31,0.9613532129000001,1.06128,0.35704,1.1197288958,0.16128,0.047040000000000005,0.168,0.9,0.31,0.9518928511
2020-09-02 12:30:00,1.1488800000000001,0.39634,1.2153232698,0.15888000000000002,0.046340000000000006,0.1655,0.99,0.35000000000000003,1.050047618,1.1488800000000001,0.41634000000000004,1.221991919,0.15888000000000002,0.046340000000000006,0.1655,0.99,0.37,1.0568822072
2020-09-02 13:00:00,1.18128,0.38704000000000005,1.2430697486,0.16128,0.047040000000000005,0.168,1.02,0.34,1.0751744045,1.18128,0.39704000000000006,1.2462195633,0.16128,0.047040000000000005,0.168,1.02,0.35000000000000003,1.0783784122
2020-09-02 13:30:00,1.1184,0.3062,1.1595589679,0.1584,0.046200000000000005,0.165,0.96,0.26,0.9945853407,1.1184,0.31620000000000004,1.1622396483,0.1584,0.046200000000000005,0.165,0.96,0.27,0.9972462083
2020-09-02 14:00:00,1.10224,0.30732000000000004,1.1442808222,0.16224000000000002,0.04732,0.169,0.9400000000000001,0.26,0.9752948272,1.10224,0.31732000000000005,1.1470069747,0.16224000000000002,0.04732,0.169,0.9400000000000001,0.27,0.9780081799
2020-09-02 14:30:00,1.08032,0.34676,1.134607333,0.16032000000000002,0.04676,0.167,0.92,0.30000000000000004,0.9676776323,1.08032,0.35676,1.1377033884,0.16032000000000002,0.04676,0.167,0.92,0.31,0.9708243919
2020-09-02 15:00:00,1.08224,0.35732,1.1397021541,0.16224000000000002,0.04732,0.169,0.92,0.31,0.9708243919,1.08224,0.36732000000000004,1.1428768088,0.16224000000000002,0.04732,0.169,0.92,0.32,0.9740636530000001
2020-09-02 15:30:00,1.03984,0.29662000000000005,1.08131894,0.15984,0.04662,0.1665,0.88,0.25,0.9148223871000001,1.02984,0.30662,1.0745167518,0.15984,0.04662,0.1665,0.87,0.26,0.9080198236
2020-09-02 16:00:00,1.16224,0.34732,1.2130263806000001,0.16224000000000002,0.04732,0.169,1.0,0.30000000000000004,1.0440306509,1.16224,0.35732,1.2159273827,0.16224000000000002,0.04732,0.169,1.0,0.31,1.0469479452
2020-09-02 16:30:00,1.19984,0.36662000000000006,1.2546020285,0.15984,0.04662,0.1665,1.04,0.32,1.0881176407,1.19984,0.37662,1.257560595,0.15984,0.04662,0.1665,1.04,0.33,1.091100362
2020-09-02 17:00:00,1.24128,0.35704,1.2916089191,0.16128,0.047040000000000005,0.168,1.08,0.31,1.1236102527,1.24128,0.36704000000000003,1.2944088998,0.16128,0.047040000000000005,0.168,1.08,0.32,1.1264102272
2020-09-02 17:30:00,1.17936,0.30648000000000003,1.2185319036,0.15936,0.04648,0.166,1.02,0.26,1.0526157894,1.15936,0.18648,1.1742616404,0.15936,0.04648,0.166,1.0,0.14,1.0097524449
2020-09-02 18:00:00,1.19224,0.21732,1.2118845655000001,0.16224000000000002,0.04732,0.169,1.03,0.17,1.0439348639,1.18224,0.22732000000000002,1.2038960919,0.16224000000000002,0.04732,0.169,1.02,0.18,1.0357605901
2020-09-02 18:30:00,1.17032,0.21676,1.1902242646,0.16032000000000002,0.04676,0.167,1.01,0.17,1.0242070103,1.17032,0.22676000000000002,1.1920859868,0.16032000000000002,0.04676,0.167,1.01,0.18,1.0259142264
2020-09-02 19:00:00,1.22224,0.19732000000000002,1.2380653456,0.16224000000000002,0.04732,0.169,1.06,0.15,1.0705606008,1.22224,0.20732,1.2396984310999999,0.16224000000000002,0.04732,0.169,1.06,0.16,1.0720074627
2020-09-02 19:30:00,1.3003200000000001,0.22676000000000002,1.319944014,0.16032000000000002,0.04676,0.167,1.1400000000000001,0.18,1.1541230437,1.29032,0.23676000000000003,1.3118616543,0.16032000000000002,0.04676,0.167,1.13,0.19,1.1458621209
2020-09-02 20:00:00,1.27128,0.23704000000000003,1.2931901639,0.16128,0.047040000000000005,0.168,1.11,0.19,1.1261438629,1.27128,0.24704,1.2950604619,0.16128,0.047040000000000005,0.168,1.11,0.2,1.1278741064
2020-09-02 20:30:00,1.22496,0.23228000000000001,1.2467882739,0.14496,0.042280000000000005,0.151,1.08,0.19,1.09658561,1.22496,0.24228000000000002,1.2486899535,0.14496,0.042280000000000005,0.151,1.08,0.2,1.0983624174
2020-09-02 21:00:00,1.16936,0.18898,1.1845320806,0.09936,0.028980000000000002,0.10350000000000001,1.07,0.16,1.081896483,1.15936,0.19898000000000002,1.1763114596,0.09936,0.028980000000000002,0.10350000000000001,1.06,0.17,1.0735455277
2020-09-02 21:30:00,1.11792,0.20856000000000002,1.1372081604,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.02,0.18,1.0357605901,1.10792,0.21856,1.1292719779,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.01,0.19,1.0277159141
2020-09-02 22:00:00,1.05128,0.19954000000000002,1.0700494615,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.17,0.9650906693,1.05128,0.19954000000000002,1.0700494615,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9500000000000001,0.17,0.9650906693
2020-09-02 22:30:00,0.9579200000000001,0.19856000000000001,0.9782825768000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,0.17,0.8766413178,0.9579200000000001,0.19856000000000001,0.9782825768000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.86,0.17,0.8766413178
2020-09-02 23:00:00,0.8717600000000001,0.19968000000000002,0.8943364020000001,0.10176,0.02968,0.106,0.77,0.17,0.7885429601,0.8717600000000001,0.19968000000000002,0.8943364020000001,0.10176,0.02968,0.106,0.77,0.17,0.7885429601
2020-09-02 23:30:00,0.7879200000000001,0.17856000000000002,0.8078994987,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6900000000000001,0.15,0.7061161378,0.7779200000000001,0.18856,0.8004463755000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.68,0.16,0.6985699679
2020-09-03 00:00:00,0.7308,0.1794,0.7524978405,0.1008,0.029400000000000003,0.105,0.63,0.15,0.6476109943,0.7308,0.1894,0.7549443688,0.1008,0.029400000000000003,0.105,0.63,0.16,0.65
2020-09-03 00:30:00,0.6856800000000001,0.18374000000000001,0.709871432,0.11568,0.033740000000000006,0.12050000000000001,0.5700000000000001,0.15,0.5894064811,0.6856800000000001,0.19374000000000002,0.7125252627,0.11568,0.033740000000000006,0.12050000000000001,0.5700000000000001,0.16,0.5920304046
2020-09-03 01:00:00,0.68144,0.18292000000000003,0.7055637462000001,0.18144000000000002,0.05292,0.189,0.5,0.13,0.5166236541,0.68144,0.20292000000000002,0.7110112517,0.18144000000000002,0.05292,0.189,0.5,0.15,0.5220153254000001
2020-09-03 01:30:00,0.68432,0.18376,0.7085630529,0.18432,0.05376,0.192,0.5,0.13,0.5166236541,0.68432,0.20376000000000002,0.7140112044,0.18432,0.05376,0.192,0.5,0.15,0.5220153254000001
2020-09-03 02:00:00,0.72528,0.18404,0.7482658618,0.18528000000000003,0.054040000000000005,0.193,0.54,0.13,0.5554277631,0.72528,0.20404000000000003,0.7534344032,0.18528000000000003,0.054040000000000005,0.193,0.54,0.15,0.5604462508
2020-09-03 02:30:00,0.72384,0.18362,0.7467667976,0.18384,0.05362,0.1915,0.54,0.13,0.5554277631,0.72384,0.18362,0.7467667976,0.18384,0.05362,0.1915,0.54,0.13,0.5554277631
2020-09-03 03:00:00,0.7248,0.1839,0.7477661733000001,0.18480000000000002,0.0539,0.1925,0.54,0.13,0.5554277631,0.7248,0.1839,0.7477661733000001,0.18480000000000002,0.0539,0.1925,0.54,0.13,0.5554277631
2020-09-03 03:30:00,0.7424000000000001,0.1832,0.7646698634,0.1824,0.053200000000000004,0.19,0.56,0.13,0.5748912941000001,0.7424000000000001,0.1832,0.7646698634,0.1824,0.053200000000000004,0.19,0.56,0.13,0.5748912941000001
2020-09-03 04:00:00,0.74528,0.18404,0.7676672456,0.18528000000000003,0.054040000000000005,0.193,0.56,0.13,0.5748912941000001,0.74528,0.18404,0.7676672456,0.18528000000000003,0.054040000000000005,0.193,0.56,0.13,0.5748912941000001
2020-09-03 04:30:00,0.7233600000000001,0.18348,0.7462671104,0.18336000000000002,0.05348000000000001,0.191,0.54,0.13,0.5554277631,0.7233600000000001,0.18348,0.7462671104,0.18336000000000002,0.05348000000000001,0.191,0.54,0.13,0.5554277631
2020-09-03 05:00:00,0.7262400000000001,0.18432,0.7492652401000001,0.18624000000000002,0.05432000000000001,0.194,0.54,0.13,0.5554277631,0.7262400000000001,0.18432,0.7492652401000001,0.18624000000000002,0.05432000000000001,0.194,0.54,0.13,0.5554277631
2020-09-03 05:30:00,0.72528,0.18404,0.7482658618,0.18528000000000003,0.054040000000000005,0.193,0.54,0.13,0.5554277631,0.72528,0.18404,0.7482658618,0.18528000000000003,0.054040000000000005,0.193,0.54,0.13,0.5554277631
2020-09-03 06:00:00,0.74672,0.18446,0.7691659444000001,0.18672000000000002,0.05446,0.1945,0.56,0.13,0.5748912941000001,0.74672,0.18446,0.7691659444000001,0.18672000000000002,0.05446,0.1945,0.56,0.13,0.5748912941000001
2020-09-03 06:30:00,0.8248000000000001,0.2139,0.8520846496000001,0.18480000000000002,0.0539,0.1925,0.64,0.16,0.6596969001,0.8248000000000001,0.22390000000000002,0.8546497821,0.18480000000000002,0.0539,0.1925,0.64,0.17,0.6621933252000001
2020-09-03 07:00:00,0.87624,0.21432,0.9020696204,0.18624000000000002,0.05432000000000001,0.194,0.6900000000000001,0.16,0.7083078427,0.87624,0.22432000000000002,0.9044976506,0.18624000000000002,0.05432000000000001,0.194,0.6900000000000001,0.17,0.7106335202
2020-09-03 07:30:00,1.0348,0.23390000000000002,1.0609053916,0.18480000000000002,0.0539,0.1925,0.85,0.18,0.8688498144000001,1.0348,0.2439,1.063154857,0.18480000000000002,0.0539,0.1925,0.85,0.19,0.8709764635
2020-09-03 08:00:00,1.1072,0.2546,1.1360955065,0.1872,0.0546,0.195,0.92,0.2,0.9414881837,1.1072,0.2646,1.1383782324,0.1872,0.0546,0.195,0.92,0.21,0.9436630755000001
2020-09-03 08:30:00,1.1457600000000001,0.9141800000000001,1.4657731918999999,0.18576,0.054180000000000006,0.1935,0.96,0.86,1.2888754789,1.06576,-0.31582000000000005,1.1115694535,0.18576,0.054180000000000006,0.1935,0.88,-0.37,0.9546203434
2020-09-03 09:00:00,1.18616,0.9613800000000001,1.5268356329000001,0.17616,0.05138,0.1835,1.01,0.91,1.3594851967000001,1.08616,-0.37862,1.1502593838,0.17616,0.05138,0.1835,0.91,-0.43,1.0064790112
2020-09-03 09:30:00,1.2248,1.0039,1.5836509243,0.18480000000000002,0.0539,0.1925,1.04,0.9500000000000001,1.4085808461,1.1348,-0.3361,1.1835261932,0.18480000000000002,0.0539,0.1925,0.9500000000000001,-0.39,1.0269371938
2020-09-03 10:00:00,1.1648,1.0039,1.5377172204,0.18480000000000002,0.0539,0.1925,0.98,0.9500000000000001,1.3648809472,1.0748,-0.3361,1.1261253261,0.18480000000000002,0.0539,0.1925,0.89,-0.39,0.9716995420000001
2020-09-03 10:30:00,1.08856,0.9220800000000001,1.4266023973,0.17856000000000002,0.05208,0.186,0.91,0.87,1.2589678312,0.9985600000000001,-0.40792000000000006,1.0786662134,0.17856000000000002,0.05208,0.186,0.8200000000000001,-0.46,0.9402127419
2020-09-03 11:00:00,1.08096,1.02278,1.4881375776,0.18096,0.05278000000000001,0.1885,0.9,0.97,1.3232157798,0.9909600000000001,-0.29722000000000004,1.0345730762,0.18096,0.05278000000000001,0.1885,0.81,-0.35000000000000003,0.8823831367
2020-09-03 11:30:00,1.01848,1.00914,1.4337590627,0.16848000000000002,0.04914,0.17550000000000002,0.85,0.96,1.2822246293,0.9384800000000001,-0.32086000000000003,0.9918144232,0.16848000000000002,0.04914,0.17550000000000002,0.77,-0.37,0.8542833254000001
2020-09-03 12:00:00,1.03144,1.04292,1.4668164848,0.18144000000000002,0.05292,0.189,0.85,0.99,1.3048371546,0.9514400000000001,-0.30708,0.9997680731,0.18144000000000002,0.05292,0.189,0.77,-0.36,0.85
2020-09-03 12:30:00,1.00096,1.04278,1.4454449315,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.99,1.2854960132,0.9209600000000001,-0.30722000000000005,0.9708508897,0.18096,0.05278000000000001,0.1885,0.74,-0.36,0.8229216245000001
2020-09-03 13:00:00,1.02904,1.03222,1.4575326583,0.17904,0.05222,0.1865,0.85,0.98,1.2972663566,0.9490400000000001,-0.31778,1.0008301804,0.17904,0.05222,0.1865,0.77,-0.37,0.8542833254000001
2020-09-03 13:30:00,0.86048,1.00264,1.3212542526,0.18048,0.052640000000000006,0.188,0.68,0.9500000000000001,1.1682893477,0.7804800000000001,-0.35736,0.8584027027000001,0.18048,0.052640000000000006,0.188,0.6000000000000001,-0.41000000000000003,0.726704892
2020-09-03 14:00:00,0.9238400000000001,1.02362,1.3788684673,0.18384,0.05362,0.1915,0.74,0.97,1.2200409829,0.84384,-0.33638,0.9084148006,0.18384,0.05362,0.1915,0.66,-0.39,0.7666159404
2020-09-03 14:30:00,0.8766400000000001,1.04152,1.3613455109,0.17664000000000002,0.05152,0.184,0.7000000000000001,0.99,1.2124768039,0.7866400000000001,-0.29848,0.8413636550000001,0.17664000000000002,0.05152,0.184,0.61,-0.35000000000000003,0.7032780389000001
2020-09-03 15:00:00,0.7808,1.0369,1.2980024075,0.1608,0.046900000000000004,0.1675,0.62,0.99,1.1681181447,0.7008,-0.3231,0.7716956978,0.1608,0.046900000000000004,0.1675,0.54,-0.37,0.654599114
2020-09-03 15:30:00,0.81984,1.03662,1.3216348399,0.15984,0.04662,0.1665,0.66,0.99,1.1898319209000001,0.72984,-0.32338,0.7982737939000001,0.15984,0.04662,0.1665,0.5700000000000001,-0.37,0.6795586803
2020-09-03 16:00:00,0.9327200000000001,1.09746,1.440272561,0.16272,0.04746,0.1695,0.77,1.05,1.3020752666,0.85272,-0.27254,0.8952147508,0.16272,0.04746,0.1695,0.6900000000000001,-0.32,0.7605918748
2020-09-03 16:30:00,1.05744,1.09592,1.5228985521,0.15744000000000002,0.04592,0.164,0.9,1.05,1.3829316686,0.9674400000000001,-0.25408000000000003,1.0002483692,0.15744000000000002,0.04592,0.164,0.81,-0.30000000000000004,0.8637708029000001
2020-09-03 17:00:00,1.05024,1.05382,1.4877972476,0.15024,0.043820000000000005,0.1565,0.9,1.01,1.3528118864,0.9602400000000001,-0.29618,1.0048798187,0.15024,0.043820000000000005,0.1565,0.81,-0.34,0.8784645696000001
2020-09-03 17:30:00,1.07936,0.99648,1.4690100068,0.15936,0.04648,0.166,0.92,0.9500000000000001,1.3224598293,0.9893600000000001,-0.34352000000000005,1.0473009119,0.15936,0.04648,0.166,0.8300000000000001,-0.39,0.9170605214
2020-09-03 18:00:00,1.17224,0.9973200000000001,1.5390886263999999,0.16224000000000002,0.04732,0.169,1.01,0.9500000000000001,1.3865785228,1.08224,-0.34268000000000004,1.1351973397,0.16224000000000002,0.04732,0.169,0.92,-0.39,0.9992497185
2020-09-03 18:30:00,1.19936,1.01648,1.5721628414,0.15936,0.04648,0.166,1.04,0.97,1.4221462652999999,2.07936,0.47648,2.1332536652,0.15936,0.04648,0.166,1.92,0.43,1.9675619431
2020-09-03 19:00:00,1.23224,0.29732000000000003,1.2676019091000001,0.16224000000000002,0.04732,0.169,1.07,0.25,1.0988175463,1.35224,0.34732,1.3961318706,0.16224000000000002,0.04732,0.169,1.19,0.30000000000000004,1.2272326593
