Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-03 19:30:00,1.26272,0.28996000000000005,1.2955842697,0.10272,0.029960000000000004,0.107,1.16,0.26,1.1887808881,1.26272,0.29996,1.2978589292,0.10272,0.029960000000000004,0.107,1.16,0.27,1.1910079765
2020-09-03 20:00:00,1.22128,0.26954,1.2506704802,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.12,0.24,1.1454256851,1.22128,0.27954,1.2528636997,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.12,0.25,1.1475626345
2020-09-03 20:30:00,1.19032,0.24926,1.2161382528,0.10032,0.02926,0.10450000000000001,1.09,0.22,1.1119802157,1.19032,0.25926000000000005,1.218227175,0.10032,0.02926,0.10450000000000001,1.09,0.23,1.1140017953
2020-09-03 21:00:00,1.1908,0.2494,1.2166367576,0.1008,0.029400000000000003,0.105,1.09,0.22,1.1119802157,1.1908,0.2594,1.2187259741,0.1008,0.029400000000000003,0.105,1.09,0.23,1.1140017953
2020-09-03 21:30:00,1.16744,0.24842000000000003,1.1935780871000001,0.09744000000000001,0.02842,0.1015,1.07,0.22,1.0923827168,1.16744,0.25842000000000004,1.1956993978,0.09744000000000001,0.02842,0.1015,1.07,0.23,1.0944404963
2020-09-03 22:00:00,1.07176,0.24968,1.1004588134,0.10176,0.02968,0.106,0.97,0.22,0.9946356117,1.07176,0.23968000000000003,1.0982331264,0.10176,0.02968,0.106,0.97,0.21,0.9924716621
2020-09-03 22:30:00,0.9693600000000001,0.20898000000000003,0.9916307024000001,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.18,0.8884255737000001,0.9693600000000001,0.21898,0.9937862195,0.09936,0.028980000000000002,0.10350000000000001,0.87,0.19,0.8905054744
2020-09-03 23:00:00,0.87648,0.20814000000000002,0.900854844,0.09648000000000001,0.028140000000000002,0.1005,0.78,0.18,0.8004998438,0.87648,0.21814000000000003,0.9032177202,0.09648000000000001,0.028140000000000002,0.1005,0.78,0.19,0.8028075735
2020-09-03 23:30:00,0.7978400000000001,0.20562000000000002,0.823910341,0.08784,0.02562,0.0915,0.71,0.18,0.7324616031000001,0.7978400000000001,0.21562,0.8264627336,0.08784,0.02562,0.0915,0.71,0.19,0.734982993
2020-09-04 00:00:00,0.75368,0.22774000000000003,0.7873366815,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.18,0.6168468205000001,0.75368,0.23774,0.7902871946000001,0.16368000000000002,0.047740000000000005,0.1705,0.59,0.19,0.6198386887
2020-09-04 00:30:00,0.70376,0.21068,0.7346184043,0.17376000000000003,0.05068,0.181,0.53,0.16,0.5536244214,0.70376,0.23068000000000002,0.7406020524,0.17376000000000003,0.05068,0.181,0.53,0.18,0.5597320788
2020-09-04 01:00:00,0.68096,0.21278000000000002,0.7134296391,0.18096,0.05278000000000001,0.1885,0.5,0.16,0.5249761899000001,0.68096,0.23278000000000001,0.7196478653,0.18096,0.05278000000000001,0.1885,0.5,0.18,0.5314132102
2020-09-04 01:30:00,0.7152000000000001,0.2011,0.7429348895,0.1752,0.0511,0.1825,0.54,0.15,0.5604462508,0.7152000000000001,0.2111,0.7457038621000001,0.1752,0.0511,0.1825,0.54,0.16,0.5632051136
2020-09-04 02:00:00,0.76,0.2025,0.7865152573,0.18,0.052500000000000005,0.1875,0.58,0.15,0.599082632,0.76,0.21250000000000002,0.7891490670000001,0.18,0.052500000000000005,0.1875,0.58,0.16,0.6016643583
2020-09-04 02:30:00,0.7480800000000001,0.20194,0.7748570513,0.17808000000000002,0.05194000000000001,0.1855,0.5700000000000001,0.15,0.5894064811,0.7580800000000001,0.21194000000000002,0.7871491917000001,0.17808000000000002,0.05194000000000001,0.1855,0.58,0.16,0.6016643583
2020-09-04 03:00:00,0.7514400000000001,0.20292000000000002,0.7783563451000001,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.15,0.5894064811,0.7614400000000001,0.21292000000000003,0.7906489739,0.18144000000000002,0.05292,0.189,0.58,0.16,0.6016643583
2020-09-04 03:30:00,0.7609600000000001,0.20278000000000002,0.7875149840000001,0.18096,0.05278000000000001,0.1885,0.58,0.15,0.599082632,0.7609600000000001,0.21278000000000002,0.7901490049000001,0.18096,0.05278000000000001,0.1885,0.58,0.16,0.6016643583
2020-09-04 04:00:00,0.76048,0.20264000000000001,0.7870151206,0.18048,0.052640000000000006,0.188,0.58,0.15,0.599082632,0.77048,0.21264000000000002,0.7992841798,0.18048,0.052640000000000006,0.188,0.59,0.16,0.6113100686
2020-09-04 04:30:00,0.74,0.2025,0.7672067844,0.18,0.052500000000000005,0.1875,0.56,0.15,0.5797413216,0.74,0.21250000000000002,0.7699066502,0.18,0.052500000000000005,0.1875,0.56,0.16,0.5824087911
2020-09-04 05:00:00,0.7376,0.2018,0.7647071335000001,0.1776,0.051800000000000006,0.185,0.56,0.15,0.5797413216,0.7376,0.2018,0.7647071335000001,0.1776,0.051800000000000006,0.185,0.56,0.15,0.5797413216
2020-09-04 05:30:00,0.7575200000000001,0.19886,0.7831869828,0.16752,0.04886,0.17450000000000002,0.59,0.15,0.6087692502000001,0.7575200000000001,0.19886,0.7831869828,0.16752,0.04886,0.17450000000000002,0.59,0.15,0.6087692502000001
2020-09-04 06:00:00,0.7804,0.19970000000000002,0.8055459329,0.1704,0.0497,0.17750000000000002,0.61,0.15,0.628171951,0.7704000000000001,0.19970000000000002,0.7958619541,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.15,0.6184658438
2020-09-04 06:30:00,0.8299200000000001,0.19956000000000002,0.8535756557,0.16992000000000002,0.04956000000000001,0.177,0.66,0.15,0.6768308504,0.8299200000000001,0.20956000000000002,0.8559688078000001,0.16992000000000002,0.04956000000000001,0.177,0.66,0.16,0.6791170739
2020-09-04 07:00:00,0.9425600000000001,0.20158,0.9638743953000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8,0.16,0.8158431222,0.9425600000000001,0.21158000000000002,0.9660152432,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8,0.17,0.8178630692000001
2020-09-04 07:30:00,1.07248,0.21114000000000002,1.0930660776,0.07248,0.021140000000000003,0.0755,1.0,0.19,1.0178899744,1.07248,0.22114000000000003,1.0950416659,0.07248,0.021140000000000003,0.0755,1.0,0.2,1.0198039027
2020-09-04 08:00:00,1.14392,0.24156000000000002,1.1691467829,0.07392,0.021560000000000003,0.077,1.07,0.22,1.0923827168,1.14392,0.25156,1.1712537727,0.07392,0.021560000000000003,0.077,1.07,0.23,1.0944404963
2020-09-04 08:30:00,1.16056,0.25058,1.1873036048,0.07056000000000001,0.02058,0.07350000000000001,1.09,0.23,1.1140017953,1.16056,0.26058000000000003,1.1894542656,0.07056000000000001,0.02058,0.07350000000000001,1.09,0.24,1.1161093136
2020-09-04 09:00:00,1.13296,0.25128,1.1604912753,0.07296000000000001,0.02128,0.076,1.06,0.23,1.0846658472,1.13296,0.26128,1.1626975531000001,0.07296000000000001,0.02128,0.076,1.06,0.24,1.0868302535
2020-09-04 09:30:00,1.15248,0.29114,1.1886852611,0.07248,0.021140000000000003,0.0755,1.08,0.27,1.1132385189,1.15248,0.30114,1.1911739797,0.07248,0.021140000000000003,0.0755,1.08,0.28,1.1157060545
2020-09-04 10:00:00,1.15512,0.33816,1.2036005982,0.16512000000000002,0.04816,0.17200000000000001,0.99,0.29,1.0316006979,1.14512,0.34816,1.1968772702,0.16512000000000002,0.04816,0.17200000000000001,0.98,0.30000000000000004,1.024890238
2020-09-04 10:30:00,1.05808,0.28194,1.0949992922,0.17808000000000002,0.05194000000000001,0.1855,0.88,0.23,0.9095603333000001,1.04808,0.29194000000000003,1.0879800779,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.24,0.9024965374
2020-09-04 11:00:00,1.07096,0.34278000000000003,1.1244791906,0.18096,0.05278000000000001,0.1885,0.89,0.29,0.9360555539000001,1.07096,0.35278000000000004,1.1275677585000001,0.18096,0.05278000000000001,0.1885,0.89,0.30000000000000004,0.9392017888
2020-09-04 11:30:00,1.03712,0.34166,1.0919475491,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.29,0.9075791976,1.03712,0.35166000000000003,1.0951176421,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.30000000000000004,0.9108238029
2020-09-04 12:00:00,1.06048,0.34264000000000006,1.1144595103,0.18048,0.052640000000000006,0.188,0.88,0.29,0.9265527508,1.06048,0.35264,1.1175745165,0.18048,0.052640000000000006,0.188,0.88,0.30000000000000004,0.9297311439
2020-09-04 12:30:00,1.1276,0.3718,1.1873150382,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.32,1.0024470061,1.1276,0.38180000000000003,1.1904843552,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.33,1.0056838469
2020-09-04 13:00:00,1.17048,0.36264,1.2253698217,0.18048,0.052640000000000006,0.188,0.99,0.31,1.0374005976,1.17048,0.38264000000000004,1.2314368843,0.18048,0.052640000000000006,0.188,0.99,0.33,1.0435516279
2020-09-04 13:30:00,1.09952,0.29236,1.1377251865,0.17952,0.052360000000000004,0.187,0.92,0.24,0.9507891459000001,1.09952,0.31236,1.1430279962,0.17952,0.052360000000000004,0.187,0.92,0.26,0.9560334722
2020-09-04 14:00:00,1.13048,0.33264000000000005,1.1784033265,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.28,0.990403958,1.13048,0.34264000000000006,1.1812650846000001,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.29,0.9932774033
2020-09-04 14:30:00,1.12808,0.33194,1.1759033336,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.28,0.990403958,1.12808,0.34194,1.1787652226,0.17808000000000002,0.05194000000000001,0.1855,0.9500000000000001,0.29,0.9932774033
2020-09-04 15:00:00,1.09096,0.35278000000000004,1.1465807647,0.18096,0.05278000000000001,0.1885,0.91,0.30000000000000004,0.9581753493,1.08096,0.35278000000000004,1.1370700286,0.18096,0.05278000000000001,0.1885,0.9,0.30000000000000004,0.9486832981000001
2020-09-04 15:30:00,1.10856,0.36208,1.1661934659,0.17856000000000002,0.05208,0.186,0.93,0.31,0.9803060747000001,1.10856,0.37208,1.1693369061,0.17856000000000002,0.05208,0.186,0.93,0.32,0.9835141077
2020-09-04 16:00:00,1.14144,0.36292,1.1977463003,0.18144000000000002,0.05292,0.189,0.96,0.31,1.0088111815,1.14144,0.37292000000000003,1.2008141405,0.18144000000000002,0.05292,0.189,0.96,0.32,1.0119288513
2020-09-04 16:30:00,1.13952,0.32236000000000004,1.1842389117,0.17952,0.052360000000000004,0.187,0.96,0.27,0.9972462083,1.13952,0.33236000000000004,1.187,0.17952,0.052360000000000004,0.187,0.96,0.28,1.0
2020-09-04 17:00:00,1.16144,0.27292,1.1930751024,0.18144000000000002,0.05292,0.189,0.98,0.22,1.0043903624,1.16144,0.28292,1.1954022754,0.18144000000000002,0.05292,0.189,0.98,0.23,1.0066280346
2020-09-04 17:30:00,1.20096,0.27278,1.2315493697,0.18096,0.05278000000000001,0.1885,1.02,0.22,1.0434557969,1.20096,0.28278000000000003,1.2338028408,0.18096,0.05278000000000001,0.1885,1.02,0.23,1.0456098699
2020-09-04 18:00:00,1.23048,0.27264000000000005,1.2603228158,0.18048,0.052640000000000006,0.188,1.05,0.22,1.0728000746,1.23048,0.28264,1.2625238215999999,0.18048,0.052640000000000006,0.188,1.05,0.23,1.0748953437
2020-09-04 18:30:00,1.25952,0.27236000000000005,1.2886312894,0.17952,0.052360000000000004,0.187,1.08,0.22,1.1021796587,1.25952,0.28236,1.2907818561,0.17952,0.052360000000000004,0.187,1.08,0.23,1.1042191811
2020-09-04 19:00:00,1.25032,0.23676000000000003,1.2725389581,0.16032000000000002,0.04676,0.167,1.09,0.19,1.1064357189,1.25032,0.24676,1.2744373661,0.16032000000000002,0.04676,0.167,1.09,0.2,1.1081967334
2020-09-04 19:30:00,1.24696,0.25578,1.2729228767,0.15696000000000002,0.04578,0.1635,1.09,0.21,1.1100450441,1.24696,0.25578,1.2729228767,0.15696000000000002,0.04578,0.1635,1.09,0.21,1.1100450441
2020-09-04 20:00:00,1.22728,0.23004000000000002,1.2486531144,0.13728,0.040040000000000006,0.14300000000000002,1.09,0.19,1.1064357189,1.22728,0.24004000000000003,1.2505340459,0.13728,0.040040000000000006,0.14300000000000002,1.09,0.2,1.1081967334
2020-09-04 20:30:00,1.24696,0.20578000000000002,1.2638254033,0.15696000000000002,0.04578,0.1635,1.09,0.16,1.1016805345,1.24696,0.21578000000000003,1.265492098,0.15696000000000002,0.04578,0.1635,1.09,0.17,1.1031772296
2020-09-04 21:00:00,1.19456,0.18758000000000002,1.2091980194,0.09456,0.027580000000000004,0.0985,1.1,0.16,1.1115754585,1.18456,0.19758,1.2009247479,0.09456,0.027580000000000004,0.0985,1.09,0.17,1.1031772296
2020-09-04 21:30:00,1.17264,0.17702,1.1859260727,0.09264000000000001,0.027020000000000002,0.0965,1.08,0.15,1.0903669107,1.1626400000000001,0.18702000000000002,1.1775857718,0.09264000000000001,0.027020000000000002,0.0965,1.07,0.16,1.081896483
2020-09-04 22:00:00,1.08744,0.17842000000000002,1.1019797866,0.09744000000000001,0.02842,0.1015,0.99,0.15,1.0012991561,1.08744,0.18842,1.1036429903,0.09744000000000001,0.02842,0.1015,0.99,0.16,1.0028459503
2020-09-04 22:30:00,1.02456,0.16758,1.0381744796,0.09456,0.027580000000000004,0.0985,0.93,0.14,0.9404786016000001,1.02456,0.17758000000000002,1.0398354918,0.09456,0.027580000000000004,0.0985,0.93,0.15,0.9420191081
2020-09-04 23:00:00,0.9169600000000001,0.16828,0.9322734577,0.09696,0.028280000000000003,0.101,0.8200000000000001,0.14,0.8318653737,0.9169600000000001,0.17828000000000002,0.9341302907000001,0.09696,0.028280000000000003,0.101,0.8200000000000001,0.15,0.8336066219
2020-09-04 23:30:00,0.8364800000000001,0.18814,0.8573770757,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.16,0.7570997292,0.8364800000000001,0.19814,0.8596268086000001,0.09648000000000001,0.028140000000000002,0.1005,0.74,0.17,0.7592759709
2020-09-05 00:00:00,0.8012800000000001,0.18954000000000001,0.8233924034000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.7000000000000001,0.16,0.7180529228,0.8012800000000001,0.19954000000000002,0.8257516879,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.7000000000000001,0.17,0.7203471385
2020-09-05 00:30:00,0.75936,0.18898,0.7825222361,0.09936,0.028980000000000002,0.10350000000000001,0.66,0.16,0.6791170739,0.74936,0.19898000000000002,0.7753279629000001,0.09936,0.028980000000000002,0.10350000000000001,0.65,0.17,0.6718630813
2020-09-05 01:00:00,0.73984,0.18912,0.7636292294,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.64,0.16,0.6596969001,0.73984,0.19912000000000002,0.7661670836000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.64,0.17,0.6621933252000001
2020-09-05 01:30:00,0.7475200000000001,0.17136,0.7669096427000001,0.10752,0.031360000000000006,0.112,0.64,0.14,0.6551335742000001,0.7475200000000001,0.18136000000000002,0.7692058242,0.10752,0.031360000000000006,0.112,0.64,0.15,0.6573431372
2020-09-05 02:00:00,0.7967200000000001,0.19446000000000002,0.8201081941,0.18672000000000002,0.05446,0.1945,0.61,0.14,0.6258594091,0.7967200000000001,0.21446,0.8250792992,0.18672000000000002,0.05446,0.1945,0.61,0.16,0.630634601
2020-09-05 02:30:00,0.7938400000000001,0.21362,0.8220799535000001,0.18384,0.05362,0.1915,0.61,0.16,0.630634601,0.7938400000000001,0.21362,0.8220799535000001,0.18384,0.05362,0.1915,0.61,0.16,0.630634601
2020-09-05 03:00:00,0.78576,0.21418,0.8144273141,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.16,0.6209669879,0.7757600000000001,0.21418,0.8047836045000001,0.18576,0.054180000000000006,0.1935,0.59,0.16,0.6113100686
2020-09-05 03:30:00,0.78288,0.21334000000000003,0.8114277848,0.18288000000000001,0.053340000000000005,0.1905,0.6000000000000001,0.16,0.6209669879,0.77288,0.21334000000000003,0.8017839173,0.18288000000000001,0.053340000000000005,0.1905,0.59,0.16,0.6113100686
2020-09-05 04:00:00,0.80576,0.19418000000000002,0.8288275152,0.18576,0.054180000000000006,0.1935,0.62,0.14,0.6356099433,0.80576,0.20418000000000003,0.8312271952,0.18576,0.054180000000000006,0.1935,0.62,0.15,0.6378871374
2020-09-05 04:30:00,0.7833600000000001,0.19348,0.8068998699000001,0.18336000000000002,0.05348000000000001,0.191,0.6000000000000001,0.14,0.6161168720000001,0.77336,0.20348000000000002,0.7996810614000001,0.18336000000000002,0.05348000000000001,0.191,0.59,0.15,0.6087692502000001
2020-09-05 05:00:00,0.7760800000000001,0.18844000000000002,0.7986299519000001,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.14,0.6258594091,0.7760800000000001,0.19844,0.801048438,0.16608,0.048440000000000004,0.17300000000000001,0.61,0.15,0.628171951
2020-09-05 05:30:00,0.8022400000000001,0.18732000000000001,0.8238190335000001,0.16224000000000002,0.04732,0.169,0.64,0.14,0.6551335742000001,0.79224,0.19732000000000002,0.8164431395,0.16224000000000002,0.04732,0.169,0.63,0.15,0.6476109943
2020-09-05 06:00:00,0.8232,0.18760000000000002,0.8443056319000001,0.1632,0.0476,0.17,0.66,0.14,0.6746851117,0.8232,0.1976,0.8465837230000001,0.1632,0.0476,0.17,0.66,0.15,0.6768308504
2020-09-05 06:30:00,0.8336800000000001,0.20774,0.8591730035,0.16368000000000002,0.047740000000000005,0.1705,0.67,0.16,0.688839604,0.8336800000000001,0.21774000000000002,0.8616455478,0.16368000000000002,0.047740000000000005,0.1705,0.67,0.17,0.6912307864
2020-09-05 07:00:00,0.88448,0.20214000000000001,0.9072846576,0.14448000000000003,0.042140000000000004,0.1505,0.74,0.16,0.7570997292,0.88448,0.21214000000000002,0.9095648685000001,0.14448000000000003,0.042140000000000004,0.1505,0.74,0.17,0.7592759709
2020-09-05 07:30:00,0.9969600000000001,0.21828000000000003,1.0205760138,0.09696,0.028280000000000003,0.101,0.9,0.19,0.9198369421,0.9869600000000001,0.23828000000000002,1.0153164039,0.09696,0.028280000000000003,0.101,0.89,0.21,0.9144397192
2020-09-05 08:00:00,1.10696,0.21828000000000003,1.1282759414,0.09696,0.028280000000000003,0.101,1.01,0.19,1.0277159141,1.10696,0.23828000000000002,1.1323152388,0.09696,0.028280000000000003,0.101,1.01,0.21,1.0316006979
2020-09-05 08:30:00,1.13648,0.19814,1.153623097,0.09648000000000001,0.028140000000000002,0.1005,1.04,0.17,1.0538026381,1.12648,0.20814000000000002,1.1455476638,0.09648000000000001,0.028140000000000002,0.1005,1.03,0.18,1.0456098699
2020-09-05 09:00:00,1.0884,0.2087,1.1082284286,0.0984,0.0287,0.10250000000000001,0.99,0.18,1.0062305899,1.0884,0.2187,1.1101550567,0.0984,0.0287,0.10250000000000001,0.99,0.19,1.0080674581
2020-09-05 09:30:00,1.16648,0.26814000000000004,1.1969021054,0.09648000000000001,0.028140000000000002,0.1005,1.07,0.24,1.09658561,1.15648,0.27814,1.1894569559,0.09648000000000001,0.028140000000000002,0.1005,1.06,0.25,1.0890821824
2020-09-05 10:00:00,1.21936,0.27898,1.2508671592,0.09936,0.028980000000000002,0.10350000000000001,1.12,0.25,1.1475626345,1.20936,0.28898,1.2434070331,0.09936,0.028980000000000002,0.10350000000000001,1.11,0.26,1.1400438588
2020-09-05 10:30:00,0.9550400000000001,0.25772,0.9892022038,0.09504000000000001,0.02772,0.099,0.86,0.23,0.8902246907,0.9550400000000001,0.26772,0.9918545256,0.09504000000000001,0.02772,0.099,0.86,0.24,0.8928605714000001
2020-09-05 11:00:00,1.02032,0.29926,1.0633012038,0.10032,0.02926,0.10450000000000001,0.92,0.27,0.9588013350000001,1.01032,0.30926000000000003,1.056592755,0.10032,0.02926,0.10450000000000001,0.91,0.28,0.9521029356
2020-09-05 11:30:00,1.0084,0.31620000000000004,1.0568126608,0.1584,0.046200000000000005,0.165,0.85,0.27,0.8918520057,0.9984000000000001,0.3262,1.0503375648,0.1584,0.046200000000000005,0.165,0.84,0.28,0.8854377448
2020-09-05 12:00:00,0.9567200000000001,0.29446,1.0010094155,0.18672000000000002,0.05446,0.1945,0.77,0.24,0.8065358021,0.9567200000000001,0.30446,1.0039965388,0.18672000000000002,0.05446,0.1945,0.77,0.25,0.8095677859
2020-09-05 12:30:00,0.8838400000000001,0.31362,0.9378329542,0.18384,0.05362,0.1915,0.7000000000000001,0.26,0.7467261881,0.8738400000000001,0.31362,0.9284146972,0.18384,0.05362,0.1915,0.6900000000000001,0.26,0.7373601562000001
2020-09-05 13:00:00,0.8662400000000001,0.32432000000000005,0.9249622695,0.18624000000000002,0.05432000000000001,0.194,0.68,0.27,0.731641989,0.8662400000000001,0.33432,0.9285158049000001,0.18624000000000002,0.05432000000000001,0.194,0.68,0.28,0.7353910524
2020-09-05 13:30:00,0.8624,0.3032,0.9141465966000001,0.1824,0.053200000000000004,0.19,0.68,0.25,0.7244998275,0.8624,0.31320000000000003,0.9175118528,0.1824,0.053200000000000004,0.19,0.68,0.26,0.7280109889
2020-09-05 14:00:00,0.83672,0.32446,0.8974266822,0.18672000000000002,0.05446,0.1945,0.65,0.27,0.7038465742000001,0.8267200000000001,0.33446000000000004,0.8918124523000001,0.18672000000000002,0.05446,0.1945,0.64,0.28,0.6985699679
2020-09-05 14:30:00,0.8038400000000001,0.29362000000000005,0.8557870354,0.18384,0.05362,0.1915,0.62,0.24,0.6648308055000001,0.8038400000000001,0.30362,0.8592693699,0.18384,0.05362,0.1915,0.62,0.25,0.6685057965
2020-09-05 15:00:00,0.78576,0.29418,0.839023629,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.24,0.6462197769,0.78576,0.29418,0.839023629,0.18576,0.054180000000000006,0.1935,0.6000000000000001,0.24,0.6462197769
2020-09-05 15:30:00,0.84384,0.29362000000000005,0.8934644089,0.18384,0.05362,0.1915,0.66,0.24,0.7022819946000001,0.84384,0.29362000000000005,0.8934644089,0.18384,0.05362,0.1915,0.66,0.24,0.7022819946000001
2020-09-05 16:00:00,0.9167200000000001,0.30446,0.9659562361,0.18672000000000002,0.05446,0.1945,0.73,0.25,0.7716216690000001,0.9067200000000001,0.31446,0.9597011254000001,0.18672000000000002,0.05446,0.1945,0.72,0.26,0.7655063684000001
2020-09-05 16:30:00,0.8743200000000001,0.27376,0.9161768388,0.18432,0.05376,0.192,0.6900000000000001,0.22,0.7242237223,0.8743200000000001,0.28376,0.9192144472,0.18432,0.05376,0.192,0.6900000000000001,0.23,0.7273238618
2020-09-05 17:00:00,0.98672,0.27446000000000004,1.0241799891,0.18672000000000002,0.05446,0.1945,0.8,0.22,0.8296987405,0.97672,0.28446000000000005,1.0173000786,0.18672000000000002,0.05446,0.1945,0.79,0.23,0.8228000972
2020-09-05 17:30:00,1.10224,0.26732,1.1341926644,0.16224000000000002,0.04732,0.169,0.9400000000000001,0.22,0.9654014709000001,1.10224,0.27732,1.1365911314,0.16224000000000002,0.04732,0.169,0.9400000000000001,0.23,0.9677293010000001
2020-09-05 18:00:00,1.12368,0.26774000000000003,1.1551369832,0.16368000000000002,0.047740000000000005,0.1705,0.96,0.22,0.9848857802000001,1.12368,0.28774000000000005,1.1599357956,0.16368000000000002,0.047740000000000005,0.1705,0.96,0.24,0.9895453501
2020-09-05 18:30:00,1.1708,0.2669,1.2008364793,0.1608,0.046900000000000004,0.1675,1.01,0.22,1.0336827366,1.1708,0.2669,1.2008364793,0.1608,0.046900000000000004,0.1675,1.01,0.22,1.0336827366
2020-09-05 19:00:00,1.2332,0.2576,1.2598174471,0.1632,0.0476,0.17,1.07,0.21,1.0904127659,1.2332,0.2676,1.2619001545,0.1632,0.0476,0.17,1.07,0.22,1.0923827168
2020-09-05 19:30:00,1.25928,0.22354000000000002,1.2789668682,0.14928000000000002,0.04354,0.1555,1.11,0.18,1.1244998888,1.24928,0.24354,1.2727970184,0.14928000000000002,0.04354,0.1555,1.1,0.2,1.1180339887
2020-09-05 20:00:00,1.2408000000000001,0.19940000000000002,1.256719937,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.17,1.1526057435000001,1.2408000000000001,0.2094,1.2583453421,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.18,1.1541230437
2020-09-05 20:30:00,1.23176,0.19968000000000002,1.2478400539,0.10176,0.02968,0.106,1.13,0.17,1.1427160627,1.23176,0.20968,1.2494792515,0.10176,0.02968,0.106,1.13,0.18,1.1442464769
2020-09-05 21:00:00,1.16272,0.17996,1.1765642354,0.10272,0.029960000000000004,0.107,1.06,0.15,1.0705606008,1.15272,0.18996000000000002,1.1682671783,0.10272,0.029960000000000004,0.107,1.05,0.16,1.0621205205
2020-09-05 21:30:00,1.16032,0.20926000000000003,1.1790386974,0.10032,0.02926,0.10450000000000001,1.06,0.18,1.0751744045,1.15032,0.20926000000000003,1.1691988068999999,0.10032,0.02926,0.10450000000000001,1.05,0.18,1.0653168543
2020-09-05 22:00:00,1.10128,0.23954000000000003,1.1270301904,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0,0.21,1.0218121158,1.09128,0.24954,1.1194472967,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.22,1.0141498903
2020-09-05 22:30:00,1.03888,0.23884000000000002,1.0659813319,0.09888000000000001,0.02884,0.10300000000000001,0.9400000000000001,0.21,0.9631718434000001,1.03888,0.22884000000000002,1.0637854107,0.09888000000000001,0.02884,0.10300000000000001,0.9400000000000001,0.2,0.9610411021
2020-09-05 23:00:00,0.9717600000000001,0.23968000000000003,1.0008816114,0.10176,0.02968,0.106,0.87,0.21,0.8949860334,0.9717600000000001,0.23968000000000003,1.0008816114,0.10176,0.02968,0.106,0.87,0.21,0.8949860334
2020-09-05 23:30:00,0.87792,0.23856000000000002,0.9097551319,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.78,0.21,0.8077747211,0.86792,0.23856000000000002,0.9001088823000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.77,0.21,0.7981227976
2020-09-06 00:00:00,0.83176,0.23968000000000003,0.8656045286,0.10176,0.02968,0.106,0.73,0.21,0.7596051606,0.83176,0.23968000000000003,0.8656045286,0.10176,0.02968,0.106,0.73,0.21,0.7596051606
2020-09-06 00:30:00,0.7784000000000001,0.23870000000000002,0.8141770385,0.0984,0.0287,0.10250000000000001,0.68,0.21,0.7116881339000001,0.7684000000000001,0.2487,0.8076448786,0.0984,0.0287,0.10250000000000001,0.67,0.22,0.7051950085
2020-09-06 01:00:00,0.7869600000000001,0.25578,0.8274838065000001,0.15696000000000002,0.04578,0.1635,0.63,0.21,0.6640783086000001,0.7869600000000001,0.26578,0.8306293096,0.15696000000000002,0.04578,0.1635,0.63,0.22,0.6673080248000001
2020-09-06 01:30:00,0.77432,0.18376,0.7958261117000001,0.18432,0.05376,0.192,0.59,0.13,0.6041522987,0.77432,0.20376000000000002,0.8006807104,0.18432,0.05376,0.192,0.59,0.15,0.6087692502000001
2020-09-06 02:00:00,0.8476800000000001,0.19474000000000002,0.8697614903,0.18768,0.054740000000000004,0.1955,0.66,0.14,0.6746851117,0.8476800000000001,0.21474000000000001,0.8744567742,0.18768,0.054740000000000004,0.1955,0.66,0.16,0.6791170739
2020-09-06 02:30:00,0.8343200000000001,0.19376000000000002,0.8565236716,0.18432,0.05376,0.192,0.65,0.14,0.6649060084,0.82432,0.20376000000000002,0.8491299076000001,0.18432,0.05376,0.192,0.64,0.15,0.6573431372
2020-09-06 03:00:00,0.8167200000000001,0.18446,0.8372914964,0.18672000000000002,0.05446,0.1945,0.63,0.13,0.6432728814,0.8167200000000001,0.20446,0.8419236604,0.18672000000000002,0.05446,0.1945,0.63,0.15,0.6476109943
2020-09-06 03:30:00,0.82528,0.18404,0.8455517725,0.18528000000000003,0.054040000000000005,0.193,0.64,0.13,0.6530696747,0.82528,0.20404000000000003,0.8501290490000001,0.18528000000000003,0.054040000000000005,0.193,0.64,0.15,0.6573431372
2020-09-06 04:00:00,0.8272,0.18460000000000001,0.8475476388000001,0.1872,0.0546,0.195,0.64,0.13,0.6530696747,0.8272,0.2046,0.8521273379000001,0.1872,0.0546,0.195,0.64,0.15,0.6573431372
2020-09-06 04:30:00,0.80576,0.18418,0.8265418622,0.18576,0.054180000000000006,0.1935,0.62,0.13,0.6334824386,0.79576,0.20418000000000003,0.8215372481000001,0.18576,0.054180000000000006,0.1935,0.61,0.15,0.628171951
2020-09-06 05:00:00,0.8062400000000001,0.18432,0.8270409905,0.18624000000000002,0.05432000000000001,0.194,0.62,0.13,0.6334824386,0.7962400000000001,0.20432000000000003,0.8220369821,0.18624000000000002,0.05432000000000001,0.194,0.61,0.15,0.628171951
2020-09-06 05:30:00,0.80432,0.18376,0.8250444836,0.18432,0.05376,0.192,0.62,0.13,0.6334824386,0.79432,0.20376000000000002,0.8200380479,0.18432,0.05376,0.192,0.61,0.15,0.628171951
2020-09-06 06:00:00,0.81952,0.18236000000000002,0.8395642918,0.17952,0.052360000000000004,0.187,0.64,0.13,0.6530696747,0.81952,0.20236,0.8441342310000001,0.17952,0.052360000000000004,0.187,0.64,0.15,0.6573431372
2020-09-06 06:30:00,0.8027200000000001,0.17746,0.8221018489,0.16272,0.04746,0.1695,0.64,0.13,0.6530696747,0.8027200000000001,0.19746000000000002,0.8266497747,0.16272,0.04746,0.1695,0.64,0.15,0.6573431372
2020-09-06 07:00:00,0.83464,0.17802,0.8534137625,0.16464,0.04802000000000001,0.1715,0.67,0.13,0.6824954212000001,0.83464,0.17802,0.8534137625,0.16464,0.04802000000000001,0.1715,0.67,0.13,0.6824954212000001
2020-09-06 07:30:00,0.87272,0.17746,0.8905797269,0.16272,0.04746,0.1695,0.71,0.13,0.7218032973,0.87272,0.17746,0.8905797269,0.16272,0.04746,0.1695,0.71,0.13,0.7218032973
2020-09-06 08:00:00,0.93744,0.17592000000000002,0.9538037534,0.15744000000000002,0.04592,0.164,0.78,0.13,0.7907591289,0.92744,0.19592,0.9479080124,0.15744000000000002,0.04592,0.164,0.77,0.15,0.7844743463
2020-09-06 08:30:00,0.9940800000000001,0.15744000000000002,1.0064702678,0.09408000000000001,0.027440000000000003,0.098,0.9,0.13,0.9093404203000001,0.9940800000000001,0.16744,1.0080829331,0.09408000000000001,0.027440000000000003,0.098,0.9,0.14,0.9108238029
2020-09-06 09:00:00,1.01744,0.15842,1.029699495,0.09744000000000001,0.02842,0.1015,0.92,0.13,0.9291393867000001,1.01744,0.17842000000000002,1.0329655609,0.09744000000000001,0.02842,0.1015,0.92,0.15,0.9321480569
2020-09-06 09:30:00,1.03552,0.19786,1.0542534088,0.09552000000000001,0.027860000000000003,0.0995,0.9400000000000001,0.17,0.9552486587000001,1.03552,0.20786000000000002,1.0561758613,0.09552000000000001,0.027860000000000003,0.0995,0.9400000000000001,0.18,0.9570788891
2020-09-06 10:00:00,1.06792,0.19856000000000001,1.086222445,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.97,0.17,0.9847842403,1.06792,0.20856000000000002,1.0880948488,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.97,0.18,0.9865596789000001
2020-09-06 10:30:00,1.11312,0.21716000000000002,1.1341051979,0.09312000000000001,0.027160000000000004,0.097,1.02,0.19,1.0375451797,1.11312,0.22716000000000003,1.1360624103,0.09312000000000001,0.027160000000000004,0.097,1.02,0.2,1.0394229168
2020-09-06 11:00:00,1.05696,0.22828,1.0813307542,0.09696,0.028280000000000003,0.101,0.96,0.2,0.9806120538,1.05696,0.23828000000000002,1.0834859482,0.09696,0.028280000000000003,0.101,0.96,0.21,0.9827003612
2020-09-06 11:30:00,1.03408,0.22744000000000003,1.0587966755,0.09408000000000001,0.027440000000000003,0.098,0.9400000000000001,0.2,0.9610411021,1.03408,0.23744,1.0609897266,0.09408000000000001,0.027440000000000003,0.098,0.9400000000000001,0.21,0.9631718434000001
2020-09-06 12:00:00,1.00744,0.22842,1.0330106727,0.09744000000000001,0.02842,0.1015,0.91,0.2,0.9317188417000001,1.00744,0.23842000000000002,1.0352678156,0.09744000000000001,0.02842,0.1015,0.91,0.21,0.9339164845000001
2020-09-06 12:30:00,1.00312,0.22716000000000003,1.0285190324,0.09312000000000001,0.027160000000000004,0.097,0.91,0.2,0.9317188417000001,1.00312,0.23716,1.030773787,0.09312000000000001,0.027160000000000004,0.097,0.91,0.21,0.9339164845000001
2020-09-06 13:00:00,0.9564800000000001,0.24564000000000002,0.9875186074000001,0.15648,0.04564000000000001,0.163,0.8,0.2,0.8246211251000001,0.9564800000000001,0.25564000000000003,0.9900534329,0.15648,0.04564000000000001,0.163,0.8,0.21,0.8271033793
2020-09-06 13:30:00,0.9352800000000001,0.25404000000000004,0.9691671682,0.18528000000000003,0.054040000000000005,0.193,0.75,0.2,0.7762087348000001,0.9352800000000001,0.26404,0.9718363031,0.18528000000000003,0.054040000000000005,0.193,0.75,0.21,0.7788452991
2020-09-06 14:00:00,1.00624,0.24432,1.0354763155,0.18624000000000002,0.05432000000000001,0.194,0.8200000000000001,0.19,0.8417244205000001,0.9962400000000001,0.26432,1.0307081061,0.18624000000000002,0.05432000000000001,0.194,0.81,0.21,0.8367795409000001
2020-09-06 14:30:00,0.9043200000000001,0.24376000000000003,0.9365968183000001,0.18432,0.05376,0.192,0.72,0.19,0.7446475676000001,0.9043200000000001,0.26376,0.9420000000000001,0.18432,0.05376,0.192,0.72,0.21,0.75
2020-09-06 15:00:00,0.88624,0.24432,0.9193006037,0.18624000000000002,0.05432000000000001,0.194,0.7000000000000001,0.19,0.7253275122,0.88624,0.25432000000000005,0.9220086767000001,0.18624000000000002,0.05432000000000001,0.194,0.7000000000000001,0.2,0.7280109889
2020-09-06 15:30:00,0.9928800000000001,0.26334,1.0272091559,0.18288000000000001,0.053340000000000005,0.1905,0.81,0.21,0.8367795409000001,0.9928800000000001,0.27334,1.0298181636,0.18288000000000001,0.053340000000000005,0.1905,0.81,0.22,0.8393449827
2020-09-06 16:00:00,0.9536800000000001,0.25774,0.9878944529,0.16368000000000002,0.047740000000000005,0.1705,0.79,0.21,0.8174350127000001,0.9536800000000001,0.26774000000000003,0.9905504783,0.16368000000000002,0.047740000000000005,0.1705,0.79,0.22,0.8200609733
2020-09-06 16:30:00,1.01984,0.25662,1.0516308525,0.15984,0.04662,0.1665,0.86,0.21,0.8852683209000001,1.01984,0.26662,1.054115672,0.15984,0.04662,0.1665,0.86,0.22,0.8876936408
2020-09-06 17:00:00,1.06192,0.24556000000000003,1.0899421086,0.12192000000000001,0.03556,0.127,0.9400000000000001,0.21,0.9631718434000001,1.06192,0.24556000000000003,1.0899421086,0.12192000000000001,0.03556,0.127,0.9400000000000001,0.21,0.9631718434000001
2020-09-06 17:30:00,1.16504,0.23772000000000001,1.1890454154,0.09504000000000001,0.02772,0.099,1.07,0.21,1.0904127659,1.15504,0.23772000000000001,1.1792489983,0.09504000000000001,0.02772,0.099,1.06,0.21,1.0806016842
2020-09-06 18:00:00,1.27032,0.20926000000000003,1.2874403481,0.10032,0.02926,0.10450000000000001,1.17,0.18,1.1837651794,1.27032,0.21926,1.2891035063,0.10032,0.02926,0.10450000000000001,1.17,0.19,1.1853269591
2020-09-06 18:30:00,1.26888,0.20884000000000003,1.2859512432,0.09888000000000001,0.02884,0.10300000000000001,1.17,0.18,1.1837651794,1.26888,0.21884,1.287613063,0.09888000000000001,0.02884,0.10300000000000001,1.17,0.19,1.1853269591
2020-09-06 19:00:00,1.25936,0.21898,1.2782565666,0.09936,0.028980000000000002,0.10350000000000001,1.16,0.19,1.1754573578,1.25936,0.22898000000000002,1.2800075976,0.09936,0.028980000000000002,0.10350000000000001,1.16,0.2,1.1771151176
2020-09-06 19:30:00,1.2584,0.2187,1.277262796,0.0984,0.0287,0.10250000000000001,1.16,0.19,1.1754573578,1.2584,0.22870000000000001,1.2790129984,0.0984,0.0287,0.10250000000000001,1.16,0.2,1.1771151176
2020-09-06 20:00:00,1.25032,0.20926000000000003,1.2677104756,0.10032,0.02926,0.10450000000000001,1.15,0.18,1.1640017182,1.25032,0.21926,1.269399484,0.10032,0.02926,0.10450000000000001,1.15,0.19,1.1655899794
2020-09-06 20:30:00,1.22936,0.18898,1.243800406,0.09936,0.028980000000000002,0.10350000000000001,1.13,0.16,1.1412712211,1.22936,0.19898000000000002,1.2453590045,0.09936,0.028980000000000002,0.10350000000000001,1.13,0.17,1.1427160627
2020-09-06 21:00:00,1.21032,0.21926,1.2300201015,0.10032,0.02926,0.10450000000000001,1.11,0.19,1.1261438629,1.21032,0.22926000000000002,1.2318419744,0.10032,0.02926,0.10450000000000001,1.11,0.2,1.1278741064
2020-09-06 21:30:00,1.16888,0.21884,1.1891893878,0.09888000000000001,0.02884,0.10300000000000001,1.07,0.19,1.086738239,1.16888,0.23884000000000002,1.193031852,0.09888000000000001,0.02884,0.10300000000000001,1.07,0.21,1.0904127659
2020-09-06 22:00:00,1.09128,0.21954,1.1131441281,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.19,1.0080674581,1.09128,0.23954000000000003,1.1172606903,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.21,1.0120276676
2020-09-06 22:30:00,1.00744,0.21842000000000003,1.0308455995,0.09744000000000001,0.02842,0.1015,0.91,0.19,0.9296235797,1.00744,0.23842000000000002,1.0352678156,0.09744000000000001,0.02842,0.1015,0.91,0.21,0.9339164845000001
2020-09-06 23:00:00,0.9212800000000001,0.23954000000000003,0.9519118919,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8200000000000001,0.21,0.8464632302,0.9112800000000001,0.24954,0.9448287940000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.81,0.22,0.8393449827
2020-09-06 23:30:00,0.83696,0.23828000000000002,0.8702180187,0.09696,0.028280000000000003,0.101,0.74,0.21,0.7692203845000001,0.83696,0.23828000000000002,0.8702180187,0.09696,0.028280000000000003,0.101,0.74,0.21,0.7692203845000001
2020-09-07 00:00:00,0.7703200000000001,0.21676,0.8002360902000001,0.16032000000000002,0.04676,0.167,0.61,0.17,0.6332456080000001,0.7703200000000001,0.22676000000000002,0.8030024907000001,0.16032000000000002,0.04676,0.167,0.61,0.18,0.6360031446000001
2020-09-07 00:30:00,0.7348,0.22390000000000002,0.768155095,0.18480000000000002,0.0539,0.1925,0.55,0.17,0.5756735186,0.7348,0.23390000000000002,0.7711292045,0.18480000000000002,0.0539,0.1925,0.55,0.18,0.5787054518
2020-09-07 01:00:00,0.7567200000000001,0.21446,0.7865228859000001,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.16,0.5920304046,0.7567200000000001,0.22446000000000002,0.7893082098,0.18672000000000002,0.05446,0.1945,0.5700000000000001,0.17,0.5948108943
2020-09-07 01:30:00,0.7852800000000001,0.21404,0.8139273923,0.18528000000000003,0.054040000000000005,0.193,0.6000000000000001,0.16,0.6209669879,0.7852800000000001,0.22404000000000002,0.8166141072,0.18528000000000003,0.054040000000000005,0.193,0.6000000000000001,0.17,0.6236184731000001
2020-09-07 02:00:00,0.8228800000000001,0.21334000000000003,0.8500855545,0.18288000000000001,0.053340000000000005,0.1905,0.64,0.16,0.6596969001,0.8228800000000001,0.22334,0.8526501334000001,0.18288000000000001,0.053340000000000005,0.1905,0.64,0.17,0.6621933252000001
2020-09-07 02:30:00,0.8208000000000001,0.1869,0.8418101033000001,0.1608,0.046900000000000004,0.1675,0.66,0.14,0.6746851117,0.8108000000000001,0.19690000000000002,0.8343657771,0.1608,0.046900000000000004,0.1675,0.65,0.15,0.6670832032
2020-09-07 03:00:00,0.7832,0.18760000000000002,0.8053545803000001,0.1632,0.0476,0.17,0.62,0.14,0.6356099433,0.7832,0.1976,0.8077425332,0.1632,0.0476,0.17,0.62,0.15,0.6378871374
2020-09-07 03:30:00,0.78224,0.18732000000000001,0.8043557671,0.16224000000000002,0.04732,0.169,0.62,0.14,0.6356099433,0.78224,0.17732,0.8020859056,0.16224000000000002,0.04732,0.169,0.62,0.13,0.6334824386
2020-09-07 04:00:00,0.8336800000000001,0.21774000000000002,0.8616455478,0.16368000000000002,0.047740000000000005,0.1705,0.67,0.17,0.6912307864,0.8336800000000001,0.21774000000000002,0.8616455478,0.16368000000000002,0.047740000000000005,0.1705,0.67,0.17,0.6912307864
2020-09-07 04:30:00,0.8276,0.21430000000000002,0.8548954614000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.71,0.18,0.7324616031000001,0.8176,0.2243,0.8478090882,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.7000000000000001,0.19,0.7253275122
2020-09-07 05:00:00,0.8122400000000001,0.19982000000000003,0.8364579188,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.71,0.17,0.7300684899000001,0.8022400000000001,0.19982000000000003,0.8267508996,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.7000000000000001,0.17,0.7203471385
2020-09-07 05:30:00,0.81888,0.19884000000000002,0.8426753823,0.09888000000000001,0.02884,0.10300000000000001,0.72,0.17,0.7397972695,0.81888,0.19884000000000002,0.8426753823,0.09888000000000001,0.02884,0.10300000000000001,0.72,0.17,0.7397972695
2020-09-07 06:00:00,0.8417600000000001,0.15968000000000002,0.8567716148000001,0.10176,0.02968,0.106,0.74,0.13,0.7513321503,0.8417600000000001,0.15968000000000002,0.8567716148000001,0.10176,0.02968,0.106,0.74,0.13,0.7513321503
2020-09-07 06:30:00,0.8998400000000001,0.15912,0.9138004158,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8,0.13,0.8104936767,0.8998400000000001,0.15912,0.9138004158,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8,0.13,0.8104936767
2020-09-07 07:00:00,0.9917600000000001,0.15968000000000002,1.0045325281,0.10176,0.02968,0.106,0.89,0.13,0.8994442729000001,0.9917600000000001,0.15968000000000002,1.0045325281,0.10176,0.02968,0.106,0.89,0.13,0.8994442729000001
2020-09-07 07:30:00,1.13984,0.17912,1.1538280634,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.04,0.15,1.0507616285,1.13984,0.17912,1.1538280634,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.04,0.15,1.0507616285
2020-09-07 08:00:00,1.16224,0.17982,1.1760684716,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.06,0.15,1.0705606008,1.15224,0.17982,1.1661870562,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.05,0.15,1.0606601718
2020-09-07 08:30:00,1.2012800000000001,0.25954000000000005,1.2289974166,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1,0.23,1.1237882363,1.19128,0.26954,1.2213925864,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.09,0.24,1.1161093136
2020-09-07 09:00:00,1.18312,0.29466000000000003,1.2192610262,0.15312,0.044660000000000005,0.1595,1.03,0.25,1.0599056562,1.17312,0.30466000000000004,1.2120347561,0.15312,0.044660000000000005,0.1595,1.02,0.26,1.0526157894
2020-09-07 09:30:00,1.22192,0.32306,1.2639051586,0.18192000000000003,0.05306,0.1895,1.04,0.27,1.0744766168,1.22192,0.33306,1.2664981050000002,0.18192000000000003,0.05306,0.1895,1.04,0.28,1.0770329614
2020-09-07 10:00:00,1.1648,0.2639,1.1943208321,0.18480000000000002,0.0539,0.1925,0.98,0.21,1.0022474744,1.1648,0.27390000000000003,1.1965702027,0.18480000000000002,0.0539,0.1925,0.98,0.22,1.0043903624
2020-09-07 10:30:00,1.10192,0.23306000000000002,1.1262968747,0.18192000000000003,0.05306,0.1895,0.92,0.18,0.9374433316,1.10192,0.24306000000000003,1.1284085475,0.18192000000000003,0.05306,0.1895,0.92,0.19,0.9394147114
2020-09-07 11:00:00,1.18384,0.29362000000000005,1.2197089202,0.18384,0.05362,0.1915,1.0,0.24,1.0283968106,1.17384,0.30362,1.2124708038,0.18384,0.05362,0.1915,0.99,0.25,1.0210778619
2020-09-07 11:30:00,1.1524,0.2732,1.1843411671,0.1824,0.053200000000000004,0.19,0.97,0.22,0.9946356117,1.1524,0.2832,1.1866878275000001,0.1824,0.053200000000000004,0.19,0.97,0.23,0.99689518
2020-09-07 12:00:00,1.12336,0.27348,1.1561699702000001,0.18336000000000002,0.05348000000000001,0.191,0.9400000000000001,0.22,0.9654014709000001,1.11336,0.28348,1.1488826746,0.18336000000000002,0.05348000000000001,0.191,0.93,0.23,0.958018789
2020-09-07 12:30:00,1.14432,0.25376000000000004,1.1721187653,0.18432,0.05376,0.192,0.96,0.2,0.9806120538,1.14432,0.26376,1.1743243164,0.18432,0.05376,0.192,0.96,0.21,0.9827003612
2020-09-07 13:00:00,1.15672,0.25446,1.1843779169,0.18672000000000002,0.05446,0.1945,0.97,0.2,0.990403958,1.15672,0.26446000000000003,1.1865665805,0.18672000000000002,0.05446,0.1945,0.97,0.21,0.9924716621
2020-09-07 13:30:00,1.08432,0.21376,1.1051892146,0.18432,0.05376,0.192,0.9,0.16,0.9141115906,1.08432,0.22376000000000001,1.1071668348,0.18432,0.05376,0.192,0.9,0.17,0.9159148432
2020-09-07 14:00:00,1.08624,0.25432000000000005,1.1156146288,0.18624000000000002,0.05432000000000001,0.194,0.9,0.2,0.9219544457000001,1.08624,0.27432,1.1203431617,0.18624000000000002,0.05432000000000001,0.194,0.9,0.22,0.9264987858
2020-09-07 14:30:00,1.0448,0.27390000000000003,1.0801056661,0.18480000000000002,0.0539,0.1925,0.86,0.22,0.8876936408,1.0348,0.28390000000000004,1.0730378605,0.18480000000000002,0.0539,0.1925,0.85,0.23,0.8805679985
2020-09-07 15:00:00,0.9662400000000001,0.25432000000000005,0.9991488378000001,0.18624000000000002,0.05432000000000001,0.194,0.78,0.2,0.8052328856000001,0.9662400000000001,0.26432,1.0017408847,0.18624000000000002,0.05432000000000001,0.194,0.78,0.21,0.8077747211
2020-09-07 15:30:00,0.99528,0.25404000000000004,1.0271896612,0.18528000000000003,0.054040000000000005,0.193,0.81,0.2,0.8343260753,0.99528,0.26404,1.0297084053,0.18528000000000003,0.054040000000000005,0.193,0.81,0.21,0.8367795409000001
2020-09-07 16:00:00,1.05576,0.29418,1.0959794934,0.18576,0.054180000000000006,0.1935,0.87,0.24,0.9024965374,1.05576,0.30418,1.0987058979,0.18576,0.054180000000000006,0.1935,0.87,0.25,0.9052071586
2020-09-07 16:30:00,1.19384,0.31362,1.234346568,0.18384,0.05362,0.1915,1.01,0.26,1.042928569,1.18384,0.33362,1.229950995,0.18384,0.05362,0.1915,1.0,0.28,1.0384603989
2020-09-07 17:00:00,1.25576,0.30418,1.2920753268,0.18576,0.054180000000000006,0.1935,1.07,0.25,1.0988175463,1.24576,0.31418,1.2847673136,0.18576,0.054180000000000006,0.1935,1.06,0.26,1.091421092
2020-09-07 17:30:00,1.2848,0.22390000000000002,1.3041634292,0.18480000000000002,0.0539,0.1925,1.1,0.17,1.1130588484,1.2848,0.22390000000000002,1.3041634292,0.18480000000000002,0.0539,0.1925,1.1,0.17,1.1130588484
2020-09-07 18:00:00,1.28576,0.22418000000000002,1.3051572511,0.18576,0.054180000000000006,0.1935,1.1,0.17,1.1130588484,1.28576,0.22418000000000002,1.3051572511,0.18576,0.054180000000000006,0.1935,1.1,0.17,1.1130588484
2020-09-07 18:30:00,1.30528,0.20404000000000003,1.3211314091,0.18528000000000003,0.054040000000000005,0.193,1.12,0.15,1.13,1.30528,0.21404,1.3227127428,0.18528000000000003,0.054040000000000005,0.193,1.12,0.16,1.1313708499
2020-09-07 19:00:00,1.2872,0.22460000000000002,1.3066480016,0.1872,0.0546,0.195,1.1,0.17,1.1130588484,1.2772000000000001,0.2346,1.2985672874,0.1872,0.0546,0.195,1.09,0.18,1.1047624179
2020-09-07 19:30:00,1.29528,0.23404000000000003,1.3162541548,0.18528000000000003,0.054040000000000005,0.193,1.11,0.18,1.1244998888,1.29528,0.25404000000000004,1.3199570448,0.18528000000000003,0.054040000000000005,0.193,1.11,0.2,1.1278741064
2020-09-07 20:00:00,1.2772000000000001,0.22460000000000002,1.2967979796,0.1872,0.0546,0.195,1.09,0.17,1.1031772296,1.2671999999999999,0.2346,1.2887330988,0.1872,0.0546,0.195,1.08,0.18,1.0948972555
2020-09-07 20:30:00,1.22432,0.19376000000000002,1.2395573403,0.18432,0.05376,0.192,1.04,0.14,1.0493807698,1.22432,0.19376000000000002,1.2395573403,0.18432,0.05376,0.192,1.04,0.14,1.0493807698
2020-09-07 21:00:00,1.17768,0.19474000000000002,1.1936724216,0.18768,0.054740000000000004,0.1955,0.99,0.14,0.9998499887000001,1.17768,0.19474000000000002,1.1936724216,0.18768,0.054740000000000004,0.1955,0.99,0.14,0.9998499887000001
2020-09-07 21:30:00,1.1062400000000001,0.19432000000000002,1.123177279,0.18624000000000002,0.05432000000000001,0.194,0.92,0.14,0.9305912099,1.09624,0.19432000000000002,1.1133294212,0.18624000000000002,0.05432000000000001,0.194,0.91,0.14,0.9207062507
2020-09-07 22:00:00,1.03816,0.19488000000000003,1.0562927624,0.18816000000000002,0.054880000000000005,0.196,0.85,0.14,0.8614522622,1.03816,0.19488000000000003,1.0562927624,0.18816000000000002,0.054880000000000005,0.196,0.85,0.14,0.8614522622
2020-09-07 22:30:00,0.9762400000000001,0.24432,1.0063482499,0.18624000000000002,0.05432000000000001,0.194,0.79,0.19,0.8125269226,0.9762400000000001,0.25432000000000005,1.0088226802,0.18624000000000002,0.05432000000000001,0.194,0.79,0.2,0.8149233093
2020-09-07 23:00:00,0.89768,0.26474000000000003,0.9359041885,0.18768,0.054740000000000004,0.1955,0.71,0.21,0.7404052944,0.89768,0.27474000000000004,0.9387818969,0.18768,0.054740000000000004,0.1955,0.71,0.22,0.7433034374
2020-09-07 23:30:00,0.82432,0.27376,0.8685896615,0.18432,0.05376,0.192,0.64,0.22,0.6767569726,0.82432,0.27376,0.8685896615,0.18432,0.05376,0.192,0.64,0.22,0.6767569726
2020-09-08 00:00:00,0.77768,0.25474,0.8183389579,0.18768,0.054740000000000004,0.1955,0.59,0.2,0.6229767251,0.76768,0.26474000000000003,0.8120467043,0.18768,0.054740000000000004,0.1955,0.58,0.21,0.6168468205000001
2020-09-08 00:30:00,0.7557600000000001,0.25418,0.7973585454000001,0.18576,0.054180000000000006,0.1935,0.5700000000000001,0.2,0.6040695324,0.7557600000000001,0.26418,0.8006024294,0.18576,0.054180000000000006,0.1935,0.5700000000000001,0.21,0.6074537019
2020-09-08 01:00:00,0.78768,0.25474,0.8278479631000001,0.18768,0.054740000000000004,0.1955,0.6000000000000001,0.2,0.632455532,0.77768,0.28474000000000005,0.8281684913,0.18768,0.054740000000000004,0.1955,0.59,0.23,0.6332456080000001
2020-09-08 01:30:00,0.8062400000000001,0.25432000000000005,0.8454002602,0.18624000000000002,0.05432000000000001,0.194,0.62,0.2,0.651459899,0.8062400000000001,0.26432,0.8484621382,0.18624000000000002,0.05432000000000001,0.194,0.62,0.21,0.654599114
2020-09-08 02:00:00,0.8776800000000001,0.25474,0.9139007878000001,0.18768,0.054740000000000004,0.1955,0.6900000000000001,0.2,0.7184010022,0.8676800000000001,0.26474000000000003,0.9071691408,0.18768,0.054740000000000004,0.1955,0.68,0.21,0.7116881339000001
2020-09-08 02:30:00,0.86472,0.24096,0.8976649709000001,0.17472000000000001,0.050960000000000005,0.182,0.6900000000000001,0.19,0.7156814934,0.85472,0.25096,0.8908014369,0.17472000000000001,0.050960000000000005,0.182,0.68,0.2,0.7088018059
2020-09-08 03:00:00,0.83464,0.23802,0.8679155777,0.16464,0.04802000000000001,0.1715,0.67,0.19,0.6964194139000001,0.82464,0.24802000000000002,0.8611301005,0.16464,0.04802000000000001,0.1715,0.66,0.2,0.689637586
2020-09-08 03:30:00,0.83272,0.23746000000000003,0.8659156137,0.16272,0.04746,0.1695,0.67,0.19,0.6964194139000001,0.8227200000000001,0.24746,0.8591301706000001,0.16272,0.04746,0.1695,0.66,0.2,0.689637586
2020-09-08 04:00:00,0.83464,0.21802000000000002,0.8626451472000001,0.16464,0.04802000000000001,0.1715,0.67,0.17,0.6912307864,0.82464,0.24802000000000002,0.8611301005,0.16464,0.04802000000000001,0.1715,0.66,0.2,0.689637586
2020-09-08 04:30:00,0.8136800000000001,0.21774000000000002,0.8423098302,0.16368000000000002,0.047740000000000005,0.1705,0.65,0.17,0.6718630813,0.8036800000000001,0.24774000000000002,0.8409974138,0.16368000000000002,0.047740000000000005,0.1705,0.64,0.2,0.6705221846
