Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-08 05:00:00,0.8156,0.21830000000000002,0.8443093331,0.1656,0.0483,0.17250000000000001,0.65,0.17,0.6718630813,0.8056000000000001,0.2283,0.8373244592,0.1656,0.0483,0.17250000000000001,0.64,0.18,0.6648308055000001
2020-09-08 05:30:00,0.8141600000000001,0.21788000000000002,0.8428097057,0.16416,0.047880000000000006,0.171,0.65,0.17,0.6718630813,0.8041600000000001,0.22788000000000003,0.8358245031,0.16416,0.047880000000000006,0.171,0.64,0.18,0.6648308055000001
2020-09-08 06:00:00,0.8251200000000001,0.19816,0.8485814045000001,0.16512000000000002,0.04816,0.17200000000000001,0.66,0.15,0.6768308504,0.8251200000000001,0.19816,0.8485814045000001,0.16512000000000002,0.04816,0.17200000000000001,0.66,0.15,0.6768308504
2020-09-08 06:30:00,0.90368,0.21774000000000002,0.9295419571,0.16368000000000002,0.047740000000000005,0.1705,0.74,0.17,0.7592759709,0.89368,0.22774000000000003,0.9222415356,0.16368000000000002,0.047740000000000005,0.1705,0.73,0.18,0.7518643495
2020-09-08 07:00:00,1.0156,0.2383,1.04318275,0.1656,0.0483,0.17250000000000001,0.85,0.19,0.8709764635,1.0156,0.24830000000000002,1.0455124342,0.1656,0.0483,0.17250000000000001,0.85,0.2,0.8732124598000001
2020-09-08 07:30:00,1.06416,0.19788000000000003,1.0824014967,0.16416,0.047880000000000006,0.171,0.9,0.15,0.9124143795,1.06416,0.20788,1.0842742273,0.16416,0.047880000000000006,0.171,0.9,0.16,0.9141115906
2020-09-08 08:00:00,1.0956,0.1983,1.113401208,0.1656,0.0483,0.17250000000000001,0.93,0.15,0.9420191081,1.0956,0.2083,1.1152256498,0.1656,0.0483,0.17250000000000001,0.93,0.16,0.9436630755000001
2020-09-08 08:30:00,1.11464,0.21802000000000002,1.1357618809,0.16464,0.04802000000000001,0.1715,0.9500000000000001,0.17,0.9650906693,1.11464,0.22802000000000003,1.1377238022,0.16464,0.04802000000000001,0.1715,0.9500000000000001,0.18,0.9669022701000001
2020-09-08 09:00:00,1.0856,0.21830000000000002,1.1073311384,0.1656,0.0483,0.17250000000000001,0.92,0.17,0.9355746897,1.0856,0.2283,1.1093458658,0.1656,0.0483,0.17250000000000001,0.92,0.18,0.9374433316
2020-09-08 09:30:00,1.0732,0.2676,1.1060596729,0.1632,0.0476,0.17,0.91,0.22,0.9362157871000001,1.0732,0.2776,1.1085215379,0.1632,0.0476,0.17,0.91,0.23,0.9386160024
2020-09-08 10:00:00,1.00512,0.26816,1.0402768862,0.16512000000000002,0.04816,0.17200000000000001,0.84,0.22,0.8683317338000001,1.00512,0.27816,1.0428994199,0.16512000000000002,0.04816,0.17200000000000001,0.84,0.23,0.8709190548
2020-09-08 10:30:00,0.9308000000000001,0.2669,0.9683099969000001,0.1608,0.046900000000000004,0.1675,0.77,0.22,0.8008120878,0.9208000000000001,0.27690000000000003,0.9615332808,0.1608,0.046900000000000004,0.1675,0.76,0.23,0.7940403012
2020-09-08 11:00:00,0.9951200000000001,0.27816,1.033265116,0.16512000000000002,0.04816,0.17200000000000001,0.8300000000000001,0.23,0.86127812,0.9851200000000001,0.28816,1.0264003118,0.16512000000000002,0.04816,0.17200000000000001,0.8200000000000001,0.24,0.8544003745000001
2020-09-08 11:30:00,0.9512800000000001,0.32704000000000005,1.0059268363,0.16128,0.047040000000000005,0.168,0.79,0.28,0.8381527307000001,0.9512800000000001,0.32704000000000005,1.0059268363,0.16128,0.047040000000000005,0.168,0.79,0.28,0.8381527307000001
2020-09-08 12:00:00,0.9956,0.3083,1.0422419345,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.26,0.8697700846,0.9956,0.32830000000000004,1.0483321277,0.1656,0.0483,0.17250000000000001,0.8300000000000001,0.28,0.8759566199000001
2020-09-08 12:30:00,0.9736800000000001,0.30774,1.0211545671,0.16368000000000002,0.047740000000000005,0.1705,0.81,0.26,0.8507055895000001,0.9636800000000001,0.32774000000000003,1.017886364,0.16368000000000002,0.047740000000000005,0.1705,0.8,0.28,0.847584804
2020-09-08 13:00:00,0.9351200000000001,0.30816000000000004,0.9845872232,0.16512000000000002,0.04816,0.17200000000000001,0.77,0.26,0.8127115109,0.9351200000000001,0.31816,0.9877627245,0.16512000000000002,0.04816,0.17200000000000001,0.77,0.27,0.8159656856
2020-09-08 13:30:00,0.89368,0.27774000000000004,0.9358437102,0.16368000000000002,0.047740000000000005,0.1705,0.73,0.23,0.7653757247,0.89368,0.28774000000000005,0.9388600801,0.16368000000000002,0.047740000000000005,0.1705,0.73,0.24,0.7684399781
2020-09-08 14:00:00,0.8456,0.2783,0.8902192146000001,0.1656,0.0483,0.17250000000000001,0.68,0.23,0.7178439942,0.8356,0.2883,0.8839367907000001,0.1656,0.0483,0.17250000000000001,0.67,0.24,0.7116881339000001
2020-09-08 14:30:00,0.8422400000000001,0.29732000000000003,0.8931782577,0.16224000000000002,0.04732,0.169,0.68,0.25,0.7244998275,0.8322400000000001,0.30732000000000004,0.8871690932,0.16224000000000002,0.04732,0.169,0.67,0.26,0.7186793444
2020-09-08 15:00:00,0.8556,0.2983,0.9061094029000001,0.1656,0.0483,0.17250000000000001,0.6900000000000001,0.25,0.7338937253000001,0.8556,0.3083,0.9094505209,0.1656,0.0483,0.17250000000000001,0.6900000000000001,0.26,0.7373601562000001
2020-09-08 15:30:00,0.8536800000000001,0.29774,0.9041120782000001,0.16368000000000002,0.047740000000000005,0.1705,0.6900000000000001,0.25,0.7338937253000001,0.8536800000000001,0.30774,0.907454379,0.16368000000000002,0.047740000000000005,0.1705,0.6900000000000001,0.26,0.7373601562000001
2020-09-08 16:00:00,0.9253600000000001,0.31948000000000004,0.9789579153,0.13536,0.03948,0.14100000000000001,0.79,0.28,0.8381527307000001,0.9253600000000001,0.32948000000000005,0.9822668680000001,0.13536,0.03948,0.14100000000000001,0.79,0.29,0.841546196
2020-09-08 16:30:00,1.00408,0.30744000000000005,1.0500933292,0.09408000000000001,0.027440000000000003,0.098,0.91,0.28,0.9521029356,1.00408,0.31744,1.0530644805,0.09408000000000001,0.027440000000000003,0.098,0.91,0.29,0.9550916186
2020-09-08 17:00:00,1.05696,0.27828,1.0929795058,0.09696,0.028280000000000003,0.101,0.96,0.25,0.9920181450000001,1.04696,0.27828,1.0833120511,0.09696,0.028280000000000003,0.101,0.9500000000000001,0.25,0.9823441352000001
2020-09-08 17:30:00,1.15456,0.25758000000000003,1.1829438912999999,0.09456,0.027580000000000004,0.0985,1.06,0.23,1.0846658472,1.15456,0.27758000000000005,1.1874592414,0.09456,0.027580000000000004,0.0985,1.06,0.25,1.0890821824
2020-09-08 18:00:00,1.18696,0.25828,1.2147356091,0.09696,0.028280000000000003,0.101,1.09,0.23,1.1140017953,1.17696,0.26828,1.2071491209,0.09696,0.028280000000000003,0.101,1.08,0.24,1.1063453349
2020-09-08 18:30:00,1.22408,0.24744000000000002,1.2488388207,0.09408000000000001,0.027440000000000003,0.098,1.13,0.22,1.1512167476,1.22408,0.26744,1.2529549074,0.09408000000000001,0.027440000000000003,0.098,1.13,0.24,1.1552056094
2020-09-08 19:00:00,1.31696,0.28828000000000004,1.3481427966,0.09696,0.028280000000000003,0.101,1.22,0.26,1.2473972904,1.31696,0.29828000000000005,1.3503164814,0.09696,0.028280000000000003,0.101,1.22,0.27,1.2495199077999999
2020-09-08 19:30:00,1.34504,0.28772000000000003,1.3754691562999999,0.09504000000000001,0.02772,0.099,1.25,0.26,1.2767536959,1.34504,0.29772000000000004,1.3775956591,0.09504000000000001,0.02772,0.099,1.25,0.27,1.2788275881
2020-09-08 20:00:00,1.32648,0.28814,1.3574143988,0.09648000000000001,0.028140000000000002,0.1005,1.23,0.26,1.2571793826,1.32648,0.29814,1.3595722305,0.09648000000000001,0.028140000000000002,0.1005,1.23,0.27,1.2592855117
2020-09-08 20:30:00,1.30456,0.24758000000000002,1.3278451152000001,0.09456,0.027580000000000004,0.0985,1.21,0.22,1.2298373876,1.30456,0.25758000000000003,1.3297459344,0.09456,0.027580000000000004,0.0985,1.21,0.23,1.231665539
2020-09-08 21:00:00,1.2392,0.2606,1.2663052555,0.13920000000000002,0.040600000000000004,0.145,1.1,0.22,1.121784293,1.2292,0.2706,1.2586329886,0.13920000000000002,0.040600000000000004,0.145,1.09,0.23,1.1140017953
2020-09-08 21:30:00,1.1528800000000001,0.27334,1.1848405167,0.18288000000000001,0.053340000000000005,0.1905,0.97,0.22,0.9946356117,1.14288,0.28334000000000004,1.1774787684,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.23,0.9871676656
2020-09-08 22:00:00,1.09672,0.26446000000000003,1.1281550647,0.18672000000000002,0.05446,0.1945,0.91,0.21,0.9339164845000001,1.09672,0.28446000000000005,1.1330102603,0.18672000000000002,0.05446,0.1945,0.91,0.23,0.9386160024
2020-09-08 22:30:00,1.00432,0.26376,1.0383775807,0.18432,0.05376,0.192,0.8200000000000001,0.21,0.8464632302,0.9943200000000001,0.27376,1.0313179917,0.18432,0.05376,0.192,0.81,0.22,0.8393449827
2020-09-08 23:00:00,0.9267200000000001,0.26446000000000003,0.9637162705000001,0.18672000000000002,0.05446,0.1945,0.74,0.21,0.7692203845000001,0.9267200000000001,0.27446000000000004,0.9665082773,0.18672000000000002,0.05446,0.1945,0.74,0.22,0.7720103626
2020-09-08 23:30:00,0.8343200000000001,0.25376000000000004,0.8720573376,0.18432,0.05376,0.192,0.65,0.2,0.6800735254,0.8343200000000001,0.27376,0.8780856450000001,0.18432,0.05376,0.192,0.65,0.22,0.6862215386
2020-09-09 00:00:00,0.79376,0.25068,0.8324033878,0.17376000000000003,0.05068,0.181,0.62,0.2,0.651459899,0.79376,0.25068,0.8324033878,0.17376000000000003,0.05068,0.181,0.62,0.2,0.651459899
2020-09-09 00:30:00,0.75416,0.23788,0.7907870763,0.16416,0.047880000000000006,0.171,0.59,0.19,0.6198386887,0.75416,0.24788000000000002,0.7938525052000001,0.16416,0.047880000000000006,0.171,0.59,0.2,0.6229767251
2020-09-09 01:00:00,0.7859200000000001,0.23256000000000002,0.8196062469000001,0.14592000000000002,0.04256,0.152,0.64,0.19,0.6676076692,0.7859200000000001,0.24256000000000003,0.8224996049000001,0.14592000000000002,0.04256,0.152,0.64,0.2,0.6705221846
2020-09-09 01:30:00,0.80744,0.18842,0.8291329507,0.09744000000000001,0.02842,0.1015,0.71,0.16,0.7278049189,0.80744,0.19842,0.8314624766000001,0.09744000000000001,0.02842,0.1015,0.71,0.17,0.7300684899000001
2020-09-09 02:00:00,0.8508,0.1794,0.8695084818000001,0.1008,0.029400000000000003,0.105,0.75,0.15,0.7648529270000001,0.8508,0.19940000000000002,0.8738541068000001,0.1008,0.029400000000000003,0.105,0.75,0.17,0.7690253572
2020-09-09 02:30:00,0.84984,0.17912,0.8685113701,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.75,0.15,0.7648529270000001,0.84984,0.19912000000000002,0.8728555436000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.75,0.17,0.7690253572
2020-09-09 03:00:00,0.81984,0.18912,0.8413703109,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.72,0.16,0.7375635566000001,0.8098400000000001,0.19912000000000002,0.8339601909000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.71,0.17,0.7300684899000001
2020-09-09 03:30:00,0.81888,0.17884000000000003,0.8381814839,0.09888000000000001,0.02884,0.10300000000000001,0.72,0.15,0.7354590403,0.80888,0.18884,0.8306307242000001,0.09888000000000001,0.02884,0.10300000000000001,0.71,0.16,0.7278049189
2020-09-09 04:00:00,0.8193600000000001,0.17898000000000003,0.8386803026,0.09936,0.028980000000000002,0.10350000000000001,0.72,0.15,0.7354590403,0.8093600000000001,0.18898,0.8311299838,0.09936,0.028980000000000002,0.10350000000000001,0.71,0.16,0.7278049189
2020-09-09 04:30:00,0.7879200000000001,0.17856000000000002,0.8078994987,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6900000000000001,0.15,0.7061161378,0.7879200000000001,0.16856000000000002,0.8057483478,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.6900000000000001,0.14,0.7040596566
2020-09-09 05:00:00,0.76624,0.18432,0.7880974559,0.18624000000000002,0.05432000000000001,0.194,0.58,0.13,0.5943904441,0.76624,0.19432000000000002,0.7904960468000001,0.18624000000000002,0.05432000000000001,0.194,0.58,0.14,0.5966573556
2020-09-09 05:30:00,0.7886400000000001,0.18502000000000002,0.8100527452,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.13,0.6139218191,0.7886400000000001,0.19502000000000003,0.8123951317,0.18864,0.055020000000000006,0.1965,0.6000000000000001,0.14,0.6161168720000001
2020-09-09 06:00:00,0.8491200000000001,0.20516,0.8735533183,0.18912,0.05516000000000001,0.197,0.66,0.15,0.6768308504,0.8391200000000001,0.21516000000000002,0.8662656636,0.18912,0.05516000000000001,0.197,0.65,0.16,0.6694027188
2020-09-09 06:30:00,0.9072,0.22460000000000002,0.9345892146,0.1872,0.0546,0.195,0.72,0.17,0.7397972695,0.9072,0.2346,0.9370426885,0.1872,0.0546,0.195,0.72,0.18,0.7421590126000001
2020-09-09 07:00:00,0.9986400000000001,0.25502,1.0306876588,0.18864,0.055020000000000006,0.1965,0.81,0.2,0.8343260753,0.9986400000000001,0.26502000000000003,1.0332073606,0.18864,0.055020000000000006,0.1965,0.81,0.21,0.8367795409000001
2020-09-09 07:30:00,1.0772,0.2646,1.1092217993,0.1872,0.0546,0.195,0.89,0.21,0.9144397192,1.0772,0.2746,1.111649675,0.1872,0.0546,0.195,0.89,0.22,0.9167878708
2020-09-09 08:00:00,1.15912,0.26516,1.1890622355,0.18912,0.05516000000000001,0.197,0.97,0.21,0.9924716621,1.15912,0.27516,1.1913321115,0.18912,0.05516000000000001,0.197,0.97,0.22,0.9946356117
2020-09-09 08:30:00,1.0667200000000001,0.20446,1.0861378596,0.18672000000000002,0.05446,0.1945,0.88,0.15,0.8926925563,1.05672,0.20446,1.0763182847,0.18672000000000002,0.05446,0.1945,0.87,0.15,0.8828363382000001
2020-09-09 09:00:00,1.06768,0.24474,1.0953712841,0.18768,0.054740000000000004,0.1955,0.88,0.19,0.9002777349000001,1.05768,0.25474,1.087924377,0.18768,0.054740000000000004,0.1955,0.87,0.2,0.8926925563
2020-09-09 09:30:00,1.06528,0.28404,1.1024972562,0.18528000000000003,0.054040000000000005,0.193,0.88,0.23,0.9095603333000001,1.05528,0.29404,1.0954795297,0.18528000000000003,0.054040000000000005,0.193,0.87,0.24,0.9024965374
2020-09-09 10:00:00,1.01672,0.27446000000000004,1.0531134079,0.18672000000000002,0.05446,0.1945,0.8300000000000001,0.22,0.8586617495000001,1.12672,0.31446,1.1697790603,0.18672000000000002,0.05446,0.1945,0.9400000000000001,0.26,0.9752948272
2020-09-09 10:30:00,0.9438400000000001,0.24362000000000003,0.9747741533000001,0.18384,0.05362,0.1915,0.76,0.19,0.7833900689000001,1.24384,0.33362,1.28780443,0.18384,0.05362,0.1915,1.06,0.28,1.0963576059
2020-09-09 11:00:00,1.00816,0.27488,1.0449620089,0.18816000000000002,0.054880000000000005,0.196,0.8200000000000001,0.22,0.8489994111,0.99816,0.28488,1.0380173409,0.18816000000000002,0.054880000000000005,0.196,0.81,0.23,0.8420213774
2020-09-09 11:30:00,0.94288,0.27334,0.9817013039,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.22,0.7912016178,0.93288,0.28334000000000004,0.9749598197,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.23,0.7844743463
2020-09-09 12:00:00,0.88768,0.30474,0.9385319654000001,0.18768,0.054740000000000004,0.1955,0.7000000000000001,0.25,0.7433034374,0.88768,0.31474,0.9418264437,0.18768,0.054740000000000004,0.1955,0.7000000000000001,0.26,0.7467261881
2020-09-09 12:30:00,0.9067200000000001,0.29446,0.9533351195,0.18672000000000002,0.05446,0.1945,0.72,0.24,0.7589466384,0.9067200000000001,0.31446,0.9597011254000001,0.18672000000000002,0.05446,0.1945,0.72,0.26,0.7655063684000001
2020-09-09 13:00:00,0.8276800000000001,0.29474,0.8785931083,0.18768,0.054740000000000004,0.1955,0.64,0.24,0.6835202996,0.8276800000000001,0.30474,0.8819981009000001,0.18768,0.054740000000000004,0.1955,0.64,0.25,0.6870953355
2020-09-09 13:30:00,0.79576,0.32418,0.8592593613,0.18576,0.054180000000000006,0.1935,0.61,0.27,0.6670832032,0.79576,0.33418000000000003,0.8630818327,0.18576,0.054180000000000006,0.1935,0.61,0.28,0.6711929678
2020-09-09 14:00:00,0.7472000000000001,0.3446,0.8228347343,0.1872,0.0546,0.195,0.56,0.29,0.630634601,0.7372000000000001,0.3546,0.8180495095,0.1872,0.0546,0.195,0.55,0.30000000000000004,0.6264982043
2020-09-09 14:30:00,0.77192,0.39306,0.8662312913,0.18192000000000003,0.05306,0.1895,0.59,0.34,0.6809552114,0.76192,0.40306000000000003,0.8619625572,0.18192000000000003,0.05306,0.1895,0.58,0.35000000000000003,0.6774215822
2020-09-09 15:00:00,0.74624,0.39432000000000006,0.8440156397,0.18624000000000002,0.05432000000000001,0.194,0.56,0.34,0.6551335742000001,0.74624,0.39432000000000006,0.8440156397,0.18624000000000002,0.05432000000000001,0.194,0.56,0.34,0.6551335742000001
2020-09-09 15:30:00,0.7848,0.3739,0.8693171171,0.18480000000000002,0.0539,0.1925,0.6000000000000001,0.32,0.68,0.7848,0.3739,0.8693171171,0.18480000000000002,0.0539,0.1925,0.6000000000000001,0.32,0.68
2020-09-09 16:00:00,0.84672,0.38446,0.9299162597,0.18672000000000002,0.05446,0.1945,0.66,0.33,0.7379024326,0.84672,0.39446000000000003,0.9340949898,0.18672000000000002,0.05446,0.1945,0.66,0.34,0.7424284477
2020-09-09 16:30:00,0.9252800000000001,0.38404000000000005,1.0018132561,0.18528000000000003,0.054040000000000005,0.193,0.74,0.33,0.810246876,0.9252800000000001,0.39404000000000006,1.005689117,0.18528000000000003,0.054040000000000005,0.193,0.74,0.34,0.8143709229
2020-09-09 17:00:00,1.00576,0.36418,1.0696636153,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.31,0.8766413178,0.9957600000000001,0.37418,1.0637427556,0.18576,0.054180000000000006,0.1935,0.81,0.32,0.8709190548
2020-09-09 17:30:00,1.09432,0.35376,1.1500793016,0.18432,0.05376,0.192,0.91,0.30000000000000004,0.9581753493,1.08432,0.36376000000000003,1.1437094037,0.18432,0.05376,0.192,0.9,0.31,0.9518928511
2020-09-09 18:00:00,1.17624,0.33432,1.2228288515,0.18624000000000002,0.05432000000000001,0.194,0.99,0.28,1.0288342918,1.17624,0.35432,1.2284474754999999,0.18624000000000002,0.05432000000000001,0.194,0.99,0.30000000000000004,1.034456379
2020-09-09 18:30:00,1.208,0.299,1.2444536954,0.168,0.049,0.17500000000000002,1.04,0.25,1.0696261029,1.198,0.309,1.2372085515,0.168,0.049,0.17500000000000002,1.03,0.26,1.0623088063
2020-09-09 19:00:00,1.1832,0.24760000000000001,1.2088291856,0.1632,0.0476,0.17,1.02,0.2,1.0394229168,1.1832,0.2576,1.2109170079,0.1632,0.0476,0.17,1.02,0.21,1.0413932975
2020-09-09 19:30:00,1.2332,0.24760000000000001,1.2578107966,0.1632,0.0476,0.17,1.07,0.2,1.0885311204,1.2332,0.2576,1.2598174471,0.1632,0.0476,0.17,1.07,0.21,1.0904127659
2020-09-09 20:00:00,1.23368,0.24774000000000002,1.2583089644,0.16368000000000002,0.047740000000000005,0.1705,1.07,0.2,1.0885311204,1.23368,0.25774,1.2603159326,0.16368000000000002,0.047740000000000005,0.1705,1.07,0.21,1.0904127659
2020-09-09 20:30:00,1.23176,0.23718000000000003,1.2543871213,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.19,1.086738239,1.23176,0.23718000000000003,1.2543871213,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.19,1.086738239
2020-09-09 21:00:00,1.1956,0.24830000000000002,1.2211110719,0.1656,0.0483,0.17250000000000001,1.03,0.2,1.0492378186,1.1956,0.25830000000000003,1.2231836534,0.1656,0.0483,0.17250000000000001,1.03,0.21,1.0511898021
2020-09-09 21:30:00,1.12608,0.23844,1.1510472623,0.16608,0.048440000000000004,0.17300000000000001,0.96,0.19,0.9786214794,1.12608,0.24844000000000002,1.1531602664,0.16608,0.048440000000000004,0.17300000000000001,0.96,0.2,0.9806120538
2020-09-09 22:00:00,1.05184,0.21012000000000003,1.0726219278,0.17184000000000002,0.050120000000000005,0.179,0.88,0.16,0.894427191,1.05184,0.23012000000000002,1.0767184404,0.17184000000000002,0.050120000000000005,0.179,0.88,0.18,0.8982204629
2020-09-09 22:30:00,0.9442400000000001,0.22332000000000002,0.9702891322,0.11424000000000001,0.03332,0.11900000000000001,0.8300000000000001,0.19,0.8514693183,0.9442400000000001,0.23332000000000003,0.9726393987,0.11424000000000001,0.03332,0.11900000000000001,0.8300000000000001,0.2,0.8537564055
2020-09-09 23:00:00,0.8736800000000001,0.22024000000000002,0.9010118756000001,0.10368000000000001,0.030240000000000003,0.108,0.77,0.19,0.7930952024,0.8736800000000001,0.23024000000000003,0.9035082733,0.10368000000000001,0.030240000000000003,0.108,0.77,0.2,0.7955501241
2020-09-09 23:30:00,0.80032,0.21926,0.8298114545,0.10032,0.02926,0.10450000000000001,0.7000000000000001,0.19,0.7253275122,0.80032,0.22926000000000002,0.8325096096,0.10032,0.02926,0.10450000000000001,0.7000000000000001,0.2,0.7280109889
2020-09-10 00:00:00,0.7732,0.2401,0.8096210533,0.1032,0.030100000000000002,0.1075,0.67,0.21,0.7021395873,0.7732,0.2601,0.8157758577,0.1032,0.030100000000000002,0.1075,0.67,0.23,0.7083784299
2020-09-10 00:30:00,0.7512800000000001,0.23954000000000003,0.7885436259,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.65,0.21,0.6830812543,0.7512800000000001,0.25954000000000005,0.794847564,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.65,0.23,0.6894925670000001
2020-09-10 01:00:00,0.75368,0.23024000000000003,0.7880634492,0.10368000000000001,0.030240000000000003,0.108,0.65,0.2,0.6800735254,0.75368,0.24024,0.791042856,0.10368000000000001,0.030240000000000003,0.108,0.65,0.21,0.6830812543
2020-09-10 01:30:00,0.7308,0.1694,0.7501766459,0.1008,0.029400000000000003,0.105,0.63,0.14,0.645368112,0.7308,0.1694,0.7501766459,0.1008,0.029400000000000003,0.105,0.63,0.14,0.645368112
2020-09-10 02:00:00,0.78368,0.17024,0.8019576049,0.10368000000000001,0.030240000000000003,0.108,0.68,0.14,0.6942621983,0.78368,0.17024,0.8019576049,0.10368000000000001,0.030240000000000003,0.108,0.68,0.14,0.6942621983
2020-09-10 02:30:00,0.7919200000000001,0.19306,0.8151131517,0.18192000000000003,0.05306,0.1895,0.61,0.14,0.6258594091,0.7919200000000001,0.19306,0.8151131517,0.18192000000000003,0.05306,0.1895,0.61,0.14,0.6258594091
2020-09-10 03:00:00,0.7644000000000001,0.1967,0.7893023819,0.19440000000000002,0.0567,0.2025,0.5700000000000001,0.14,0.5869412236,0.7644000000000001,0.1967,0.7893023819,0.19440000000000002,0.0567,0.2025,0.5700000000000001,0.14,0.5869412236
2020-09-10 03:30:00,0.782,0.196,0.8061885636,0.192,0.056,0.2,0.59,0.14,0.6063827174,0.782,0.196,0.8061885636,0.192,0.056,0.2,0.59,0.14,0.6063827174
2020-09-10 04:00:00,0.78344,0.19642,0.8076874705,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.14,0.6063827174,0.78344,0.19642,0.8076874705,0.19344000000000003,0.056420000000000005,0.2015,0.59,0.14,0.6063827174
2020-09-10 04:30:00,0.782,0.196,0.8061885636,0.192,0.056,0.2,0.59,0.14,0.6063827174,0.782,0.196,0.8061885636,0.192,0.056,0.2,0.59,0.14,0.6063827174
2020-09-10 05:00:00,0.7839200000000001,0.19656,0.8081871070000001,0.19392,0.056560000000000006,0.202,0.59,0.14,0.6063827174,0.7839200000000001,0.19656,0.8081871070000001,0.19392,0.056560000000000006,0.202,0.59,0.14,0.6063827174
2020-09-10 05:30:00,0.8139200000000001,0.19656,0.8373180996,0.19392,0.056560000000000006,0.202,0.62,0.14,0.6356099433,0.8139200000000001,0.19656,0.8373180996,0.19392,0.056560000000000006,0.202,0.62,0.14,0.6356099433
2020-09-10 06:00:00,0.8444,0.1967,0.8670076413000001,0.19440000000000002,0.0567,0.2025,0.65,0.14,0.6649060084,0.8444,0.1967,0.8670076413000001,0.19440000000000002,0.0567,0.2025,0.65,0.14,0.6649060084
2020-09-10 06:30:00,0.9239200000000001,0.19656,0.9445972687,0.19392,0.056560000000000006,0.202,0.73,0.14,0.7433034374,0.9239200000000001,0.20656000000000002,0.9467286834,0.19392,0.056560000000000006,0.202,0.73,0.15,0.7452516354000001
2020-09-10 07:00:00,0.9839200000000001,0.20656000000000002,1.0053683902,0.19392,0.056560000000000006,0.202,0.79,0.15,0.8041144197000001,0.9739200000000001,0.20656000000000002,0.9955838488000001,0.19392,0.056560000000000006,0.202,0.78,0.15,0.7942921377000001
2020-09-10 07:30:00,1.09344,0.19642,1.1109418752,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.14,0.9108238029,1.09344,0.20642000000000002,1.1127534543,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.15,0.9124143795
2020-09-10 08:00:00,1.15488,0.22684,1.1769469827,0.19488000000000003,0.05684,0.203,0.96,0.17,0.9749358953,1.15488,0.23684000000000002,1.1789151793000001,0.19488000000000003,0.05684,0.203,0.96,0.18,0.9767292358
2020-09-10 08:30:00,1.14152,0.26586000000000004,1.1720705823,0.19152000000000002,0.05586000000000001,0.1995,0.9500000000000001,0.21,0.9729337079,1.14152,0.27586000000000005,1.1743792616,0.19152000000000002,0.05586000000000001,0.1995,0.9500000000000001,0.22,0.9751410154000001
2020-09-10 09:00:00,1.10488,0.24684000000000003,1.1321173967,0.19488000000000003,0.05684,0.203,0.91,0.19,0.9296235797,1.09488,0.25684,1.1246017073,0.19488000000000003,0.05684,0.203,0.9,0.2,0.9219544457000001
2020-09-10 09:30:00,1.11944,0.29942,1.1587917199,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.25,0.9823441352000001,1.11944,0.30942000000000003,1.1614157955,0.16944,0.049420000000000006,0.17650000000000002,0.9500000000000001,0.26,0.9849365462
2020-09-10 10:00:00,1.07184,0.27012,1.1053532467,0.17184000000000002,0.050120000000000005,0.179,0.9,0.22,0.9264987858,1.07184,0.28012000000000004,1.1078394288,0.17184000000000002,0.050120000000000005,0.179,0.9,0.23,0.9289241088
2020-09-10 10:30:00,1.02752,0.23886000000000002,1.0549177456,0.16752,0.04886,0.17450000000000002,0.86,0.19,0.8807383266000001,1.02752,0.25886000000000003,1.0596253347,0.16752,0.04886,0.17450000000000002,0.86,0.21,0.8852683209000001
2020-09-10 11:00:00,1.02184,0.28012000000000004,1.059539617,0.17184000000000002,0.050120000000000005,0.179,0.85,0.23,0.8805679985,1.02184,0.29012000000000004,1.0622271885,0.17184000000000002,0.050120000000000005,0.179,0.85,0.24,0.8832326987
2020-09-10 11:30:00,0.9865600000000001,0.27858000000000005,1.0251377712,0.16656,0.048580000000000005,0.17350000000000002,0.8200000000000001,0.23,0.8516454661,0.9865600000000001,0.28858,1.0279003113,0.16656,0.048580000000000005,0.17350000000000002,0.8200000000000001,0.24,0.8544003745000001
2020-09-10 12:00:00,0.9613600000000001,0.25998000000000004,0.9958928908,0.17136,0.049980000000000004,0.17850000000000002,0.79,0.21,0.8174350127000001,0.9513600000000001,0.27998,0.9917029041000001,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.23,0.8132035416000001
2020-09-10 12:30:00,0.9570400000000001,0.27872,0.9968000803,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.79,0.23,0.8228000972,0.9470400000000001,0.28872000000000003,0.9900727246000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.78,0.24,0.8160882305
2020-09-10 13:00:00,0.9813600000000001,0.27998,1.0205176383,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.23,0.8420213774,0.9813600000000001,0.28998,1.0233063324,0.17136,0.049980000000000004,0.17850000000000002,0.81,0.24,0.8448076704
2020-09-10 13:30:00,0.908,0.249,0.9415227029000001,0.168,0.049,0.17500000000000002,0.74,0.2,0.7665507159,0.908,0.259,0.9442166065,0.168,0.049,0.17500000000000002,0.74,0.21,0.7692203845000001
2020-09-10 14:00:00,0.8795200000000001,0.23486,0.9103376571,0.11952000000000002,0.03486,0.1245,0.76,0.2,0.7858753082000001,0.8795200000000001,0.24486000000000002,0.9129687015,0.11952000000000002,0.03486,0.1245,0.76,0.21,0.7884795495
2020-09-10 14:30:00,0.94032,0.28926,0.9838053923000001,0.10032,0.02926,0.10450000000000001,0.84,0.26,0.8793179175,0.94032,0.29926,0.9867918980000001,0.10032,0.02926,0.10450000000000001,0.84,0.27,0.8823264702
2020-09-10 15:00:00,0.96264,0.28702,1.0045179192,0.09264000000000001,0.027020000000000002,0.0965,0.87,0.26,0.9080198236,0.95264,0.29702,0.9978696558000001,0.09264000000000001,0.027020000000000002,0.0965,0.86,0.27,0.9013878189000001
2020-09-10 15:30:00,1.04272,0.28996000000000005,1.0822854522,0.10272,0.029960000000000004,0.107,0.9400000000000001,0.26,0.9752948272,1.04272,0.29996,1.0850073732,0.10272,0.029960000000000004,0.107,0.9400000000000001,0.27,0.9780081799
2020-09-10 16:00:00,1.06648,0.30814,1.1101035312,0.09648000000000001,0.028140000000000002,0.1005,0.97,0.28,1.0096038827,1.05648,0.31814000000000003,1.1033417648,0.09648000000000001,0.028140000000000002,0.1005,0.96,0.29,1.0028459503
2020-09-10 16:30:00,1.06976,0.28618000000000005,1.1073777359,0.08976,0.026180000000000002,0.0935,0.98,0.26,1.0139033485,1.06976,0.29618,1.1100040766000001,0.08976,0.026180000000000002,0.0935,0.98,0.27,1.0165136497
2020-09-10 17:00:00,1.14264,0.30452,1.1825221351,0.15264000000000003,0.044520000000000004,0.159,0.99,0.26,1.0235721763,1.14264,0.31452,1.185136701,0.15264000000000003,0.044520000000000004,0.159,0.99,0.27,1.0261578826
2020-09-10 17:30:00,1.17904,0.28222,1.2123462583,0.17904,0.05222,0.1865,1.0,0.23,1.026109156,1.17904,0.29222000000000004,1.2147130731,0.17904,0.05222,0.1865,1.0,0.24,1.0283968106
2020-09-10 18:00:00,1.24624,0.28432,1.2782613191,0.18624000000000002,0.05432000000000001,0.194,1.06,0.23,1.0846658472,1.23624,0.29432,1.2707925086,0.18624000000000002,0.05432000000000001,0.194,1.05,0.24,1.0770793843
2020-09-10 18:30:00,1.27816,0.28488,1.3095226611,0.18816000000000002,0.054880000000000005,0.196,1.09,0.23,1.1140017953,1.26816,0.29488000000000003,1.3019923195,0.18816000000000002,0.054880000000000005,0.196,1.08,0.24,1.1063453349
2020-09-10 19:00:00,1.28672,0.26446000000000003,1.313616173,0.18672000000000002,0.05446,0.1945,1.1,0.21,1.1198660634,1.28672,0.27446000000000004,1.315665858,0.18672000000000002,0.05446,0.1945,1.1,0.22,1.121784293
2020-09-10 19:30:00,1.29904,0.28222,1.3293430896,0.17904,0.05222,0.1865,1.12,0.23,1.1433722054,1.29904,0.29222000000000004,1.3315019527,0.17904,0.05222,0.1865,1.12,0.24,1.1454256851
2020-09-10 20:00:00,1.31152,0.24586000000000002,1.3343657107,0.19152000000000002,0.05586000000000001,0.1995,1.12,0.19,1.1360017606,1.31152,0.25586000000000003,1.3362443826,0.19152000000000002,0.05586000000000001,0.1995,1.12,0.2,1.1377170123
2020-09-10 20:30:00,1.2576,0.24180000000000001,1.2806346083,0.1776,0.051800000000000006,0.185,1.08,0.19,1.09658561,1.2576,0.2518,1.28256033,0.1776,0.051800000000000006,0.185,1.08,0.2,1.0983624174
2020-09-10 21:00:00,1.16336,0.21348000000000003,1.182784934,0.18336000000000002,0.05348000000000001,0.191,0.98,0.16,0.992975327,1.15336,0.22348,1.1748117296,0.18336000000000002,0.05348000000000001,0.191,0.97,0.17,0.9847842403
2020-09-10 21:30:00,1.11,0.2025,1.1283201009,0.18,0.052500000000000005,0.1875,0.93,0.15,0.9420191081,1.11,0.21250000000000002,1.1301576218,0.18,0.052500000000000005,0.1875,0.93,0.16,0.9436630755000001
2020-09-10 22:00:00,1.06768,0.20474,1.0871334095,0.18768,0.054740000000000004,0.1955,0.88,0.15,0.8926925563,1.06768,0.22474000000000002,1.0910768305,0.18768,0.054740000000000004,0.1955,0.88,0.17,0.8962700486
2020-09-10 22:30:00,0.9886400000000001,0.21502000000000002,1.0117522671,0.18864,0.055020000000000006,0.1965,0.8,0.16,0.8158431222,0.9886400000000001,0.22502000000000003,1.0139245781,0.18864,0.055020000000000006,0.1965,0.8,0.17,0.8178630692000001
2020-09-10 23:00:00,0.9210400000000001,0.21572000000000002,0.9459650099,0.19104000000000002,0.055720000000000006,0.199,0.73,0.16,0.7473285757,0.9110400000000001,0.22572000000000003,0.9385858512,0.19104000000000002,0.055720000000000006,0.199,0.72,0.17,0.7397972695
2020-09-10 23:30:00,0.8657600000000001,0.24418,0.8995355746,0.18576,0.054180000000000006,0.1935,0.68,0.19,0.7060453243,0.8657600000000001,0.25418,0.9023014186,0.18576,0.054180000000000006,0.1935,0.68,0.2,0.7088018059
2020-09-11 00:00:00,0.80056,0.22558000000000003,0.8317347233,0.19056,0.055580000000000004,0.1985,0.61,0.17,0.6332456080000001,0.79056,0.24558000000000002,0.8278252533,0.19056,0.055580000000000004,0.1985,0.6000000000000001,0.19,0.6293647591
2020-09-11 00:30:00,0.75712,0.22166000000000002,0.7889004056000001,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.17,0.6044005295,0.75712,0.24166,0.7947516908000001,0.17712000000000003,0.051660000000000005,0.1845,0.58,0.19,0.6103277808
2020-09-11 01:00:00,0.75912,0.22516000000000003,0.7918081838000001,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.17,0.5948108943,0.75912,0.24516000000000002,0.7977258928000001,0.18912,0.05516000000000001,0.197,0.5700000000000001,0.19,0.6008327554
2020-09-11 01:30:00,0.7872,0.22460000000000002,0.8186140727000001,0.1872,0.0546,0.195,0.6000000000000001,0.17,0.6236184731000001,0.7872,0.22460000000000002,0.8186140727000001,0.1872,0.0546,0.195,0.6000000000000001,0.17,0.6236184731000001
2020-09-11 02:00:00,0.8444,0.2167,0.8717627257,0.19440000000000002,0.0567,0.2025,0.65,0.16,0.6694027188,0.8344,0.2267,0.8646480498,0.19440000000000002,0.0567,0.2025,0.64,0.17,0.6621933252000001
2020-09-11 02:30:00,0.8304800000000001,0.21264000000000002,0.8572705524,0.18048,0.052640000000000006,0.188,0.65,0.16,0.6694027188,0.8204800000000001,0.22264,0.8501505749,0.18048,0.052640000000000006,0.188,0.64,0.17,0.6621933252000001
2020-09-11 03:00:00,0.8405600000000001,0.21558000000000002,0.8677648587000001,0.19056,0.055580000000000004,0.1985,0.65,0.16,0.6694027188,0.8305600000000001,0.22558000000000003,0.8606487379000001,0.19056,0.055580000000000004,0.1985,0.64,0.17,0.6621933252000001
2020-09-11 03:30:00,0.84672,0.21446,0.8734574117,0.18672000000000002,0.05446,0.1945,0.66,0.16,0.6791170739,0.84672,0.22446000000000002,0.8759663521000001,0.18672000000000002,0.05446,0.1945,0.66,0.17,0.6815423685
2020-09-11 04:00:00,0.8491200000000001,0.20516,0.8735533183,0.18912,0.05516000000000001,0.197,0.66,0.15,0.6768308504,0.8491200000000001,0.21516000000000002,0.8759558208,0.18912,0.05516000000000001,0.197,0.66,0.16,0.6791170739
2020-09-11 04:30:00,0.8124800000000001,0.21614000000000003,0.8407379199,0.19248,0.05614,0.2005,0.62,0.16,0.6403124237000001,0.8124800000000001,0.21614000000000003,0.8407379199,0.19248,0.05614,0.2005,0.62,0.16,0.6403124237000001
2020-09-11 05:00:00,0.8144,0.1967,0.8378175517,0.19440000000000002,0.0567,0.2025,0.62,0.14,0.6356099433,0.8144,0.20670000000000002,0.8402215482000001,0.19440000000000002,0.0567,0.2025,0.62,0.15,0.6378871374
2020-09-11 05:30:00,0.8176800000000001,0.19474000000000002,0.8405499688,0.18768,0.054740000000000004,0.1955,0.63,0.14,0.645368112,0.8176800000000001,0.20474,0.8429229206000001,0.18768,0.054740000000000004,0.1955,0.63,0.15,0.6476109943
2020-09-11 06:00:00,0.8700800000000001,0.19544,0.8917600574000001,0.19008000000000003,0.05544,0.198,0.68,0.14,0.6942621983,0.8600800000000001,0.19544,0.8820058957,0.19008000000000003,0.05544,0.198,0.67,0.14,0.6844705983
2020-09-11 06:30:00,0.9180800000000001,0.19194000000000003,0.9379295549000001,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.14,0.7531268154,0.9180800000000001,0.19194000000000003,0.9379295549000001,0.17808000000000002,0.05194000000000001,0.1855,0.74,0.14,0.7531268154
2020-09-11 07:00:00,1.02392,0.19656,1.0426159408,0.19392,0.056560000000000006,0.202,0.8300000000000001,0.14,0.8417244205000001,1.01392,0.19656,1.0327969791,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.14,0.8318653737
2020-09-11 07:30:00,1.18296,0.19628,1.1991331035,0.19296000000000002,0.056280000000000004,0.201,0.99,0.14,0.9998499887000001,1.17296,0.19628,1.1892691033,0.19296000000000002,0.056280000000000004,0.201,0.98,0.14,0.9899494937000001
2020-09-11 08:00:00,1.24472,0.21096,1.2624705937,0.17472000000000001,0.050960000000000005,0.182,1.07,0.16,1.081896483,1.23472,0.22096000000000002,1.2543352024,0.17472000000000001,0.050960000000000005,0.182,1.06,0.17,1.0735455277
2020-09-11 08:30:00,1.25552,0.21786000000000003,1.2742815427,0.09552000000000001,0.027860000000000003,0.0995,1.16,0.19,1.1754573578,1.25552,0.22786,1.2760292512,0.09552000000000001,0.027860000000000003,0.0995,1.16,0.2,1.1771151176
2020-09-11 09:00:00,1.2604,0.2697,1.2889322131,0.1704,0.0497,0.17750000000000002,1.09,0.22,1.1119802157,1.2604,0.2797,1.2910616755,0.1704,0.0497,0.17750000000000002,1.09,0.23,1.1140017953
2020-09-11 09:30:00,1.19928,0.27104,1.2295264129,0.20928000000000002,0.061040000000000004,0.218,0.99,0.21,1.0120276676,1.19928,0.28104,1.2317694589000001,0.20928000000000002,0.061040000000000004,0.218,0.99,0.22,1.0141498903
2020-09-11 10:00:00,1.16216,0.27188,1.1935386881,0.21216000000000002,0.061880000000000004,0.221,0.9500000000000001,0.21,0.9729337079,1.16216,0.28188,1.1958562623,0.21216000000000002,0.061880000000000004,0.221,0.9500000000000001,0.22,0.9751410154000001
2020-09-11 10:30:00,1.10928,0.29104,1.1468244853,0.20928000000000002,0.061040000000000004,0.218,0.9,0.23,0.9289241088,1.10928,0.30104000000000003,1.1494029755,0.20928000000000002,0.061040000000000004,0.218,0.9,0.24,0.9314504818
2020-09-11 11:00:00,1.16168,0.32174,1.2054115687,0.21168,0.06174,0.2205,0.9500000000000001,0.26,0.9849365462,1.15168,0.33174000000000003,1.198506675,0.21168,0.06174,0.2205,0.9400000000000001,0.27,0.9780081799
2020-09-11 11:30:00,1.15544,0.27992,1.1888636591,0.20544,0.05992000000000001,0.214,0.9500000000000001,0.22,0.9751410154000001,1.14544,0.29992,1.1840543906,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.24,0.9701546269
2020-09-11 12:00:00,1.16928,0.30104000000000003,1.2074107835,0.20928000000000002,0.061040000000000004,0.218,0.96,0.24,0.9895453501,1.14928,0.31104000000000004,1.1906260538,0.20928000000000002,0.061040000000000004,0.218,0.9400000000000001,0.25,0.9726767192
2020-09-11 12:30:00,1.17592,0.26006,1.2043334464,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.2,0.990403958,1.17592,0.27006,1.2065323245,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.21,0.9924716621
2020-09-11 13:00:00,1.0788,0.23090000000000002,1.1032335428,0.2088,0.0609,0.2175,0.87,0.17,0.8864536085,1.0788,0.2409,1.1053697345,0.2088,0.0609,0.2175,0.87,0.18,0.8884255737000001
2020-09-11 13:30:00,0.9559200000000001,0.21006000000000002,0.9787278733,0.20592000000000002,0.06006,0.21450000000000002,0.75,0.15,0.7648529270000001,0.9459200000000001,0.21006000000000002,0.9689632862,0.20592000000000002,0.06006,0.21450000000000002,0.74,0.15,0.7550496672
2020-09-11 14:00:00,0.9883200000000001,0.26076000000000005,1.0221409883,0.20832,0.06076,0.217,0.78,0.2,0.8052328856000001,0.9883200000000001,0.26076000000000005,1.0221409883,0.20832,0.06076,0.217,0.78,0.2,0.8052328856000001
2020-09-11 14:30:00,1.04736,0.29048,1.0868953952,0.20736000000000002,0.060480000000000006,0.216,0.84,0.23,0.8709190548,1.04736,0.30048,1.0896105726,0.20736000000000002,0.060480000000000006,0.216,0.84,0.24,0.8736131867
2020-09-11 15:00:00,1.05072,0.29146,1.0903950889,0.21072000000000002,0.06146000000000001,0.2195,0.84,0.23,0.8709190548,1.05072,0.30146,1.0931105388,0.21072000000000002,0.06146000000000001,0.2195,0.84,0.24,0.8736131867
2020-09-11 15:30:00,0.9873600000000001,0.25048000000000004,1.0186363434,0.20736000000000002,0.060480000000000006,0.216,0.78,0.19,0.8028075735,0.9773600000000001,0.26048000000000004,1.0114753581,0.20736000000000002,0.060480000000000006,0.216,0.77,0.2,0.7955501241
2020-09-11 16:00:00,1.03024,0.25132000000000004,1.0604509418,0.21024,0.061320000000000006,0.219,0.8200000000000001,0.19,0.8417244205000001,1.03024,0.26132,1.0628652784,0.21024,0.061320000000000006,0.219,0.8200000000000001,0.2,0.8440379138
2020-09-11 16:30:00,1.03688,0.28034000000000003,1.0741092356,0.20688,0.060340000000000005,0.2155,0.8300000000000001,0.22,0.8586617495000001,1.03688,0.29034000000000004,1.0767624854,0.20688,0.060340000000000005,0.2155,0.8300000000000001,0.23,0.86127812
2020-09-11 17:00:00,1.08024,0.28132,1.1162703078,0.21024,0.061320000000000006,0.219,0.87,0.22,0.8973850901,1.08024,0.29132,1.1188323378,0.21024,0.061320000000000006,0.219,0.87,0.23,0.8998888820000001
2020-09-11 17:30:00,1.09784,0.26062,1.1283507655,0.20784000000000002,0.06062000000000001,0.2165,0.89,0.2,0.9121951546,1.09784,0.27062,1.1307023702,0.20784000000000002,0.06062000000000001,0.2165,0.89,0.21,0.9144397192
2020-09-11 18:00:00,1.14168,0.21174,1.1611490214,0.21168,0.06174,0.2205,0.93,0.15,0.9420191081,1.13168,0.22174000000000002,1.1531991372000001,0.21168,0.06174,0.2205,0.92,0.16,0.9338094024
2020-09-11 18:30:00,1.14784,0.21062000000000003,1.1670036204,0.20784000000000002,0.06062000000000001,0.2165,0.9400000000000001,0.15,0.9518928511,1.14784,0.22062,1.1688497979,0.20784000000000002,0.06062000000000001,0.2165,0.9400000000000001,0.16,0.9535197953000001
2020-09-11 19:00:00,1.18168,0.19174000000000002,1.1971348504,0.21168,0.06174,0.2205,0.97,0.13,0.9786725704,1.18168,0.20174,1.1987771478,0.21168,0.06174,0.2205,0.97,0.14,0.9800510191
2020-09-11 19:30:00,1.27496,0.25978,1.3011566585,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.2,1.0885311204,1.27496,0.26978,1.3031900284,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.21,1.0904127659
2020-09-11 20:00:00,1.2816800000000002,0.26174000000000003,1.3081328105,0.21168,0.06174,0.2205,1.07,0.2,1.0885311204,1.2816800000000002,0.27174000000000004,1.3101703134,0.21168,0.06174,0.2205,1.07,0.21,1.0904127659
2020-09-11 20:30:00,1.3149600000000001,0.23978000000000002,1.3366429029,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.18,1.1244998888,1.3149600000000001,0.24978000000000003,1.3384729545,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.19,1.1261438629
2020-09-11 21:00:00,1.2816800000000002,0.24174,1.304278287,0.21168,0.06174,0.2205,1.07,0.18,1.0850345617,1.2816800000000002,0.24174,1.304278287,0.21168,0.06174,0.2205,1.07,0.18,1.0850345617
2020-09-11 21:30:00,1.22736,0.22048,1.2470060144,0.20736000000000002,0.060480000000000006,0.216,1.02,0.16,1.0324727599,1.21736,0.24048000000000003,1.2408851679,0.20736000000000002,0.060480000000000006,0.216,1.01,0.18,1.0259142264
2020-09-11 22:00:00,1.16168,0.22174000000000002,1.1826533939,0.21168,0.06174,0.2205,0.9500000000000001,0.16,0.9633794683,1.15168,0.22174000000000002,1.1728322344,0.21168,0.06174,0.2205,0.9400000000000001,0.16,0.9535197953000001
2020-09-11 22:30:00,1.0388,0.2109,1.0599925707,0.2088,0.0609,0.2175,0.8300000000000001,0.15,0.8434453154,1.0388,0.2209,1.0620274243,0.2088,0.0609,0.2175,0.8300000000000001,0.16,0.8452810184
2020-09-11 23:00:00,0.9512,0.2016,0.9723291624,0.2112,0.0616,0.22,0.74,0.14,0.7531268154,0.9512,0.2116,0.9744516407,0.2112,0.0616,0.22,0.74,0.15,0.7550496672
2020-09-11 23:30:00,0.8897600000000001,0.22118000000000002,0.9168388353,0.20976000000000003,0.061180000000000005,0.2185,0.68,0.16,0.6985699679,0.8897600000000001,0.23118000000000002,0.9193024801,0.20976000000000003,0.061180000000000005,0.2185,0.68,0.17,0.7009279564
2020-09-12 00:00:00,0.8216800000000001,0.21174,0.8485233350000001,0.21168,0.06174,0.2205,0.61,0.15,0.628171951,0.8216800000000001,0.22174000000000002,0.8510738217,0.21168,0.06174,0.2205,0.61,0.16,0.630634601
2020-09-12 00:30:00,0.76168,0.21174,0.7905632486,0.21168,0.06174,0.2205,0.55,0.15,0.5700877125,0.75168,0.20174,0.7782813437,0.21168,0.06174,0.2205,0.54,0.14,0.5578530272000001
2020-09-12 01:00:00,0.78168,0.20174,0.8072934101,0.21168,0.06174,0.2205,0.5700000000000001,0.14,0.5869412236,0.77168,0.20174,0.7976145999,0.21168,0.06174,0.2205,0.56,0.14,0.5772347876
2020-09-12 01:30:00,0.8007200000000001,0.20146000000000003,0.8256746635000001,0.21072000000000002,0.06146000000000001,0.2195,0.59,0.14,0.6063827174,0.7907200000000001,0.20146000000000003,0.8159805451000001,0.21072000000000002,0.06146000000000001,0.2195,0.58,0.14,0.5966573556
2020-09-12 02:00:00,0.8416800000000001,0.20174,0.8655196416000001,0.21168,0.06174,0.2205,0.63,0.14,0.645368112,0.8416800000000001,0.20174,0.8655196416000001,0.21168,0.06174,0.2205,0.63,0.14,0.645368112
2020-09-12 02:30:00,0.8397600000000001,0.20118000000000003,0.8635220032,0.20976000000000003,0.061180000000000005,0.2185,0.63,0.14,0.645368112,0.8397600000000001,0.20118000000000003,0.8635220032,0.20976000000000003,0.061180000000000005,0.2185,0.63,0.14,0.645368112
2020-09-12 03:00:00,0.8221600000000001,0.20188,0.8465828961,0.21216000000000002,0.061880000000000004,0.221,0.61,0.14,0.6258594091,0.8221600000000001,0.22188000000000002,0.8515737197000001,0.21216000000000002,0.061880000000000004,0.221,0.61,0.16,0.630634601
2020-09-12 03:30:00,0.8502400000000001,0.23132000000000003,0.8811452775,0.21024,0.061320000000000006,0.219,0.64,0.17,0.6621933252000001,0.8402400000000001,0.24132,0.8742074125,0.21024,0.061320000000000006,0.219,0.63,0.18,0.65520989
2020-09-12 04:00:00,0.85216,0.23188000000000003,0.8831449485,0.21216000000000002,0.061880000000000004,0.221,0.64,0.17,0.6621933252000001,0.84216,0.24188,0.8762073955,0.21216000000000002,0.061880000000000004,0.221,0.63,0.18,0.65520989
2020-09-12 04:30:00,0.8092800000000001,0.23104000000000002,0.8416136881,0.20928000000000002,0.061040000000000004,0.218,0.6000000000000001,0.17,0.6236184731000001,0.8092800000000001,0.24104000000000003,0.8444136427000001,0.20928000000000002,0.061040000000000004,0.218,0.6000000000000001,0.18,0.6264183905
2020-09-12 05:00:00,0.81264,0.21202000000000001,0.8398429913000001,0.21264000000000002,0.062020000000000006,0.2215,0.6000000000000001,0.15,0.6184658438,0.81264,0.23202000000000003,0.8451136314000001,0.21264000000000002,0.062020000000000006,0.2215,0.6000000000000001,0.17,0.6236184731000001
2020-09-12 05:30:00,0.82976,0.21118,0.8562118021,0.20976000000000003,0.061180000000000005,0.2185,0.62,0.15,0.6378871374,0.82976,0.23118000000000002,0.8613627865,0.20976000000000003,0.061180000000000005,0.2185,0.62,0.17,0.6428841264
2020-09-12 06:00:00,0.8331200000000001,0.23216,0.8648625324,0.21312,0.06216000000000001,0.222,0.62,0.17,0.6428841264,0.8331200000000001,0.24216000000000001,0.8676003688,0.21312,0.06216000000000001,0.222,0.62,0.18,0.6456004957
2020-09-12 06:30:00,0.8502400000000001,0.23132000000000003,0.8811452775,0.21024,0.061320000000000006,0.219,0.64,0.17,0.6621933252000001,0.8402400000000001,0.24132,0.8742074125,0.21024,0.061320000000000006,0.219,0.63,0.18,0.65520989
2020-09-12 07:00:00,0.89312,0.23216,0.9228009536,0.21312,0.06216000000000001,0.222,0.68,0.17,0.7009279564,0.89312,0.24216000000000001,0.9253673865,0.21312,0.06216000000000001,0.222,0.68,0.18,0.7034202158
2020-09-12 07:30:00,0.9697600000000001,0.26118,1.0043154136,0.20976000000000003,0.061180000000000005,0.2185,0.76,0.2,0.7858753082000001,0.9697600000000001,0.27118000000000003,1.0069622883,0.20976000000000003,0.061180000000000005,0.2185,0.76,0.21,0.7884795495
2020-09-12 08:00:00,1.04312,0.26216,1.0755590174,0.21312,0.06216000000000001,0.222,0.8300000000000001,0.2,0.8537564055,1.04312,0.27216,1.0780400735,0.21312,0.06216000000000001,0.222,0.8300000000000001,0.21,0.8561541917000001
2020-09-12 08:30:00,1.11072,0.29146,1.1483239308,0.21072000000000002,0.06146000000000001,0.2195,0.9,0.23,0.9289241088,1.11072,0.30146,1.1509027109,0.21072000000000002,0.06146000000000001,0.2195,0.9,0.24,0.9314504818
2020-09-12 09:00:00,1.08312,0.29216000000000003,1.1218317164,0.21312,0.06216000000000001,0.222,0.87,0.23,0.8998888820000001,1.08312,0.30216000000000004,1.1244774787,0.21312,0.06216000000000001,0.222,0.87,0.24,0.9024965374
2020-09-12 09:30:00,1.09976,0.29118000000000005,1.1376545390000001,0.20976000000000003,0.061180000000000005,0.2185,0.89,0.23,0.9192388155000001,1.09976,0.30118,1.1402549934,0.20976000000000003,0.061180000000000005,0.2185,0.89,0.24,0.9217917335
2020-09-12 10:00:00,1.03168,0.27174000000000004,1.0668674941,0.21168,0.06174,0.2205,0.8200000000000001,0.21,0.8464632302,1.03168,0.28174000000000005,1.0694582975,0.21168,0.06174,0.2205,0.8200000000000001,0.22,0.8489994111
2020-09-12 10:30:00,0.93688,0.27034,0.9751040201000001,0.20688,0.060340000000000005,0.2155,0.73,0.21,0.7596051606,0.93688,0.28034000000000003,0.9779236422,0.20688,0.060340000000000005,0.2155,0.73,0.22,0.7624303247
2020-09-12 11:00:00,0.93832,0.29076,0.9823369076,0.20832,0.06076,0.217,0.73,0.23,0.7653757247,0.93832,0.30076,0.9853430875,0.20832,0.06076,0.217,0.73,0.24,0.7684399781
2020-09-12 11:30:00,0.9021600000000001,0.29188000000000003,0.9482017718,0.21216000000000002,0.061880000000000004,0.221,0.6900000000000001,0.23,0.7273238618,0.9021600000000001,0.30188000000000004,0.9513275987,0.21216000000000002,0.061880000000000004,0.221,0.6900000000000001,0.24,0.7305477397
2020-09-12 12:00:00,0.85072,0.29146,0.8992627258,0.21072000000000002,0.06146000000000001,0.2195,0.64,0.23,0.6800735254,0.85072,0.30146,0.9025534056000001,0.21072000000000002,0.06146000000000001,0.2195,0.64,0.24,0.6835202996
2020-09-12 12:30:00,0.85728,0.29754,0.9074464447,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.24,0.7022819946000001,0.85728,0.30754000000000004,0.9107743134,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.25,0.7057619995000001
2020-09-12 13:00:00,0.85728,0.29754,0.9074464447,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.24,0.7022819946000001,0.85728,0.30754000000000004,0.9107743134,0.19728,0.05754000000000001,0.20550000000000002,0.66,0.25,0.7057619995000001
2020-09-12 13:30:00,0.7744000000000001,0.25670000000000004,0.8158371467000001,0.19440000000000002,0.0567,0.2025,0.58,0.2,0.613514466,0.7744000000000001,0.2667,0.8190386133,0.19440000000000002,0.0567,0.2025,0.58,0.21,0.6168468205000001
