Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 14:00:00,0.7692,0.29810000000000003,0.8249437860000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.24,0.6184658438,0.7692,0.30810000000000004,0.8286098298,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5700000000000001,0.25,0.6224146528
2020-09-12 14:30:00,0.7677600000000001,0.29768,0.8234493306,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.24,0.6184658438,0.7677600000000001,0.30768,0.8271169204000001,0.19776000000000002,0.05768,0.20600000000000002,0.5700000000000001,0.25,0.6224146528
2020-09-12 15:00:00,0.74968,0.29824,0.8068253838,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.24,0.6000833275,0.74968,0.30824,0.8105751045,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.55,0.25,0.6041522987
2020-09-12 15:30:00,0.8068000000000001,0.3274,0.8706991444000001,0.1968,0.0574,0.20500000000000002,0.61,0.27,0.6670832032,0.8068000000000001,0.33740000000000003,0.8745084333,0.1968,0.0574,0.20500000000000002,0.61,0.28,0.6711929678
2020-09-12 16:00:00,0.84016,0.32838,0.9020544607000001,0.20016,0.05838,0.20850000000000002,0.64,0.27,0.6946221995,0.8301600000000001,0.32838,0.8927480328,0.20016,0.05838,0.20850000000000002,0.63,0.27,0.6854195795
2020-09-12 16:30:00,0.8863200000000001,0.30726000000000003,0.9380681478,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.25,0.7338937253000001,0.8863200000000001,0.32726000000000005,0.9448080493000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.6900000000000001,0.27,0.7409453421000001
2020-09-12 17:00:00,0.9301600000000001,0.30838000000000004,0.9799468608,0.20016,0.05838,0.20850000000000002,0.73,0.25,0.7716216690000001,0.9301600000000001,0.30838000000000004,0.9799468608,0.20016,0.05838,0.20850000000000002,0.73,0.25,0.7716216690000001
2020-09-12 17:30:00,1.03584,0.27712000000000003,1.0722686231,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.22,0.8683317338000001,1.03584,0.28712000000000004,1.0748964601,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.84,0.23,0.8709190548
2020-09-12 18:00:00,1.13392,0.23656000000000002,1.15833294,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.18,0.9570788891,1.12392,0.24656000000000003,1.1506467746,0.19392,0.056560000000000006,0.202,0.93,0.19,0.9492101980000001
2020-09-12 18:30:00,1.16032,0.24676,1.1862685193,0.16032000000000002,0.04676,0.167,1.0,0.2,1.0198039027,1.16032,0.25676000000000004,1.1883889094,0.16032000000000002,0.04676,0.167,1.0,0.21,1.0218121158
2020-09-12 19:00:00,1.23176,0.22718000000000002,1.2525348099,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.18,1.0850345617,1.23176,0.23718000000000003,1.2543871213,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.19,1.086738239
2020-09-12 19:30:00,1.24936,0.22648000000000001,1.2697218593000001,0.15936,0.04648,0.166,1.09,0.18,1.1047624179,1.23936,0.23648000000000002,1.2617194617,0.15936,0.04648,0.166,1.08,0.19,1.09658561
2020-09-12 20:00:00,1.25656,0.20858000000000002,1.2737537635,0.16656,0.048580000000000005,0.17350000000000002,1.09,0.16,1.1016805345,1.23656,0.21858000000000002,1.2557300068,0.16656,0.048580000000000005,0.17350000000000002,1.07,0.17,1.0834205093
2020-09-12 20:30:00,1.25176,0.20718000000000003,1.2687894427,0.16176000000000001,0.04718000000000001,0.1685,1.09,0.16,1.1016805345,1.23176,0.21718,1.2507597091,0.16176000000000001,0.04718000000000001,0.1685,1.07,0.17,1.0834205093
2020-09-12 21:00:00,1.18648,0.20564000000000002,1.204168842,0.15648,0.04564000000000001,0.163,1.03,0.16,1.0423531072,1.18648,0.21564000000000003,1.2059168296,0.15648,0.04564000000000001,0.163,1.03,0.17,1.0439348639
2020-09-12 21:30:00,1.14128,0.18704,1.15650508,0.16128,0.047040000000000005,0.168,0.98,0.14,0.9899494937000001,1.14128,0.18704,1.15650508,0.16128,0.047040000000000005,0.168,0.98,0.14,0.9899494937000001
2020-09-12 22:00:00,1.04176,0.18718,1.0584423697,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.14,0.8910667764,1.04176,0.18718,1.0584423697,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.14,0.8910667764
2020-09-12 22:30:00,1.00464,0.18802000000000002,1.0220827021,0.16464,0.04802000000000001,0.1715,0.84,0.14,0.8515867542000001,0.9946400000000001,0.18802000000000002,1.0122550321,0.16464,0.04802000000000001,0.1715,0.8300000000000001,0.14,0.8417244205000001
2020-09-12 23:00:00,0.93608,0.18844000000000002,0.9548588377,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.14,0.7826237921,0.93608,0.18844000000000002,0.9548588377,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.14,0.7826237921
2020-09-12 23:30:00,0.8651200000000001,0.18816000000000002,0.8853455822,0.16512000000000002,0.04816,0.17200000000000001,0.7000000000000001,0.14,0.7138627319,0.8651200000000001,0.18816000000000002,0.8853455822,0.16512000000000002,0.04816,0.17200000000000001,0.7000000000000001,0.14,0.7138627319
2020-09-13 00:00:00,0.82176,0.21718,0.8499744996,0.16176000000000001,0.04718000000000001,0.1685,0.66,0.17,0.6815423685,0.82176,0.22718000000000002,0.8525844533,0.16176000000000001,0.04718000000000001,0.1685,0.66,0.18,0.6841052551
2020-09-13 00:30:00,0.7446400000000001,0.18802000000000002,0.7680105794000001,0.16464,0.04802000000000001,0.1715,0.58,0.14,0.5966573556,0.7446400000000001,0.18802000000000002,0.7680105794000001,0.16464,0.04802000000000001,0.1715,0.58,0.14,0.5966573556
2020-09-13 01:00:00,0.74224,0.18732000000000001,0.7655122468000001,0.16224000000000002,0.04732,0.169,0.58,0.14,0.5966573556,0.74224,0.18732000000000001,0.7655122468000001,0.16224000000000002,0.04732,0.169,0.58,0.14,0.5966573556
2020-09-13 01:30:00,0.7841600000000001,0.19788000000000003,0.8087418624,0.16416,0.047880000000000006,0.171,0.62,0.15,0.6378871374,0.7841600000000001,0.19788000000000003,0.8087418624,0.16416,0.047880000000000006,0.171,0.62,0.15,0.6378871374
2020-09-13 02:00:00,0.86272,0.22746000000000002,0.8922016868,0.16272,0.04746,0.1695,0.7000000000000001,0.18,0.72277244,0.86272,0.23746000000000003,0.8948033583,0.16272,0.04746,0.1695,0.7000000000000001,0.19,0.7253275122
2020-09-13 02:30:00,0.8646400000000001,0.22802000000000003,0.8942010121,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.18,0.72277244,0.8646400000000001,0.23802,0.8968031278,0.16464,0.04802000000000001,0.1715,0.7000000000000001,0.19,0.7253275122
2020-09-13 03:00:00,0.84704,0.22872,0.8773765440000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.68,0.18,0.7034202158,0.8370400000000001,0.23872000000000002,0.8704155329000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.67,0.19,0.6964194139000001
2020-09-13 03:30:00,0.8508,0.2469,0.8859008127,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.2,0.7184010022,0.8508,0.2469,0.8859008127,0.1608,0.046900000000000004,0.1675,0.6900000000000001,0.2,0.7184010022
2020-09-13 04:00:00,0.82752,0.21886000000000003,0.8559725755,0.16752,0.04886,0.17450000000000002,0.66,0.17,0.6815423685,0.82752,0.22886,0.8585838631,0.16752,0.04886,0.17450000000000002,0.66,0.18,0.6841052551
2020-09-13 04:30:00,0.80464,0.21802000000000002,0.8336535551,0.16464,0.04802000000000001,0.1715,0.64,0.17,0.6621933252000001,0.80464,0.22802000000000003,0.8363244885000001,0.16464,0.04802000000000001,0.1715,0.64,0.18,0.6648308055000001
2020-09-13 05:00:00,0.8070400000000001,0.21872000000000003,0.8361530960000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.17,0.6621933252000001,0.8070400000000001,0.22872,0.8388244155,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.18,0.6648308055000001
2020-09-13 05:30:00,0.8041600000000001,0.23788,0.8386061054,0.16416,0.047880000000000006,0.171,0.64,0.19,0.6676076692,0.8041600000000001,0.24788000000000002,0.8414973559000001,0.16416,0.047880000000000006,0.171,0.64,0.2,0.6705221846
2020-09-13 06:00:00,0.8070400000000001,0.23872000000000002,0.8416060836,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.19,0.6676076692,0.8070400000000001,0.24872000000000002,0.8444970101,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.2,0.6705221846
2020-09-13 06:30:00,0.7941600000000001,0.21788000000000002,0.8235057984,0.16416,0.047880000000000006,0.171,0.63,0.17,0.6525335240000001,0.8041600000000001,0.22788000000000003,0.8358245031,0.16416,0.047880000000000006,0.171,0.64,0.18,0.6648308055000001
2020-09-13 07:00:00,0.7970400000000001,0.18872000000000003,0.8190775299,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.63,0.14,0.645368112,0.8070400000000001,0.19872,0.8311457153,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.64,0.15,0.6573431372
2020-09-13 07:30:00,0.8560800000000001,0.18844000000000002,0.8765743551,0.16608,0.048440000000000004,0.17300000000000001,0.6900000000000001,0.14,0.7040596566,0.8560800000000001,0.19844,0.8787783566,0.16608,0.048440000000000004,0.17300000000000001,0.6900000000000001,0.15,0.7061161378
2020-09-13 08:00:00,0.93608,0.18844000000000002,0.9548588377,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.14,0.7826237921,0.93608,0.19844,0.9568825424,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.15,0.7844743463
2020-09-13 08:30:00,0.98128,0.18704,0.9989466452,0.16128,0.047040000000000005,0.168,0.8200000000000001,0.14,0.8318653737,0.98128,0.19704000000000002,1.000867224,0.16128,0.047040000000000005,0.168,0.8200000000000001,0.15,0.8336066219
2020-09-13 09:00:00,0.9608000000000001,0.2169,0.9849782993,0.1608,0.046900000000000004,0.1675,0.8,0.17,0.8178630692000001,0.9608000000000001,0.2369,0.9895747824000001,0.1608,0.046900000000000004,0.1675,0.8,0.19,0.8222530024
2020-09-13 09:30:00,1.02376,0.25068,1.0540042694,0.17376000000000003,0.05068,0.181,0.85,0.2,0.8732124598000001,1.01376,0.26068,1.0467394136000001,0.17376000000000003,0.05068,0.181,0.84,0.21,0.8658521814
2020-09-13 10:00:00,0.9500000000000001,0.2525,0.9829833417,0.18,0.052500000000000005,0.1875,0.77,0.2,0.7955501241,0.9500000000000001,0.2625,0.9855994369000001,0.18,0.052500000000000005,0.1875,0.77,0.21,0.7981227976
2020-09-13 10:30:00,0.92088,0.26984,0.9596007503,0.17088,0.04984,0.178,0.75,0.22,0.7816009212,0.92088,0.28984000000000004,0.9654155582,0.17088,0.04984,0.178,0.75,0.24,0.7874642849
2020-09-13 11:00:00,0.90712,0.27166,0.9469244162,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.22,0.7624303247,0.90712,0.27166,0.9469244162,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.22,0.7624303247
2020-09-13 11:30:00,0.85472,0.26096,0.8936701852000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.21,0.7116881339000001,0.85472,0.27096000000000003,0.8966412884,0.17472000000000001,0.050960000000000005,0.182,0.68,0.22,0.7147027354000001
2020-09-13 12:00:00,0.8695200000000001,0.26236000000000004,0.9082388452,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.21,0.7212489168,0.8695200000000001,0.27236000000000005,0.9111778092,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.22,0.7242237223
2020-09-13 12:30:00,0.8852000000000001,0.2911,0.9318359566000001,0.1752,0.0511,0.1825,0.71,0.24,0.7494664769,0.8752000000000001,0.30110000000000003,0.9255464602000001,0.1752,0.0511,0.1825,0.7000000000000001,0.25,0.7433034374
2020-09-13 13:00:00,0.8895200000000001,0.31236,0.9427696431,0.17952,0.052360000000000004,0.187,0.71,0.26,0.7561084578,0.8795200000000001,0.32236000000000004,0.9367344341,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.27,0.7502666193
2020-09-13 13:30:00,0.85472,0.31096,0.9095286691000001,0.17472000000000001,0.050960000000000005,0.182,0.68,0.26,0.7280109889,0.85472,0.32096,0.9129959474,0.17472000000000001,0.050960000000000005,0.182,0.68,0.27,0.731641989
2020-09-13 14:00:00,0.8,0.29250000000000004,0.8517958969,0.18,0.052500000000000005,0.1875,0.62,0.24,0.6648308055000001,0.8,0.3025,0.8552813864000001,0.18,0.052500000000000005,0.1875,0.62,0.25,0.6685057965
2020-09-13 14:30:00,0.7918400000000001,0.29012000000000004,0.8433150064,0.17184000000000002,0.050120000000000005,0.179,0.62,0.24,0.6648308055000001,0.7918400000000001,0.29012000000000004,0.8433150064,0.17184000000000002,0.050120000000000005,0.179,0.62,0.24,0.6648308055000001
2020-09-13 15:00:00,0.79088,0.25984,0.8324710205,0.17088,0.04984,0.178,0.62,0.21,0.654599114,0.79088,0.26984,0.8356463367,0.17088,0.04984,0.178,0.62,0.22,0.6578753681
2020-09-13 15:30:00,0.7889600000000001,0.26928,0.8336483671,0.16896000000000003,0.049280000000000004,0.176,0.62,0.22,0.6578753681,0.7889600000000001,0.27928000000000003,0.8369320164,0.16896000000000003,0.049280000000000004,0.176,0.62,0.23,0.6612866247
2020-09-13 16:00:00,0.81776,0.27768000000000004,0.8636188974000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.22,0.6578753681,0.81776,0.28768000000000005,0.8668859210000001,0.19776000000000002,0.05768,0.20600000000000002,0.62,0.23,0.6612866247
2020-09-13 16:30:00,0.9248000000000001,0.28390000000000004,0.9673956016,0.18480000000000002,0.0539,0.1925,0.74,0.23,0.7749193506000001,0.9148000000000001,0.2939,0.9608518356,0.18480000000000002,0.0539,0.1925,0.73,0.24,0.7684399781
2020-09-13 17:00:00,0.9782400000000001,0.30782000000000004,1.0255274984,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.25,0.8190848552000001,0.9782400000000001,0.31782000000000005,1.028573308,0.19824000000000003,0.05782,0.20650000000000002,0.78,0.26,0.8221921916
2020-09-13 17:30:00,1.05488,0.31684,1.1014351547,0.19488000000000003,0.05684,0.203,0.86,0.26,0.8984430978,1.05488,0.32684,1.1043532949000001,0.19488000000000003,0.05684,0.203,0.86,0.27,0.9013878189000001
2020-09-13 18:00:00,1.12968,0.30824,1.1709777111,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.93,0.25,0.9630160954,1.11968,0.31824,1.1640274911,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.26,0.9560334722
2020-09-13 18:30:00,1.18248,0.31614000000000003,1.2240112132,0.19248,0.05614,0.2005,0.99,0.26,1.0235721763,1.17248,0.32614000000000004,1.216994926,0.19248,0.05614,0.2005,0.98,0.27,1.0165136497
2020-09-13 19:00:00,1.20968,0.29824,1.2459024039,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.24,1.0381233067,1.20968,0.30824,1.2483339297,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.25,1.0404806582
2020-09-13 19:30:00,1.23824,0.27782,1.2690241329,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.22,1.0630145813,1.23824,0.28782,1.271250821,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.23,1.0651291002
2020-09-13 20:00:00,1.28016,0.27838,1.3100782610000001,0.20016,0.05838,0.20850000000000002,1.08,0.22,1.1021796587,1.28016,0.28838,1.3122395551000001,0.20016,0.05838,0.20850000000000002,1.08,0.23,1.1042191811
2020-09-13 20:30:00,1.24728,0.27754,1.2777855258,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.22,1.0728000746,1.24728,0.27754,1.2777855258,0.19728,0.05754000000000001,0.20550000000000002,1.05,0.22,1.0728000746
2020-09-13 21:00:00,1.19112,0.25866,1.2188813929,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.2,1.01,1.19112,0.27866,1.2232817541,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.22,1.0141498903
2020-09-13 21:30:00,1.12632,0.26726,1.1575943374,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.21,0.9534149149000001,1.12632,0.27726,1.1599438995,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.22,0.9556673061000001
2020-09-13 22:00:00,1.06824,0.29782000000000003,1.1089785616,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.24,0.9024965374,1.06824,0.31782000000000005,1.1145161506,0.19824000000000003,0.05782,0.20650000000000002,0.87,0.26,0.9080198236
2020-09-13 22:30:00,0.9775200000000001,0.27886,1.0165177077,0.16752,0.04886,0.17450000000000002,0.81,0.23,0.8420213774,0.9775200000000001,0.28886,1.0193063573,0.16752,0.04886,0.17450000000000002,0.81,0.24,0.8448076704
2020-09-13 23:00:00,0.8956000000000001,0.25830000000000003,0.9321042055000001,0.1656,0.0483,0.17250000000000001,0.73,0.21,0.7596051606,0.8956000000000001,0.26830000000000004,0.9349247296000001,0.1656,0.0483,0.17250000000000001,0.73,0.22,0.7624303247
2020-09-13 23:30:00,0.8165600000000001,0.24858000000000002,0.8535585803,0.16656,0.048580000000000005,0.17350000000000002,0.65,0.2,0.6800735254,0.8165600000000001,0.25858000000000003,0.8565242845000001,0.16656,0.048580000000000005,0.17350000000000002,0.65,0.21,0.6830812543
2020-09-14 00:00:00,0.7623200000000001,0.23026000000000002,0.7963362669,0.17232,0.050260000000000006,0.17950000000000002,0.59,0.18,0.6168468205000001,0.7623200000000001,0.25026000000000004,0.8023477114,0.17232,0.050260000000000006,0.17950000000000002,0.59,0.2,0.6229767251
2020-09-14 00:30:00,0.7375200000000001,0.22886,0.7722128269,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.18,0.5977457654,0.7375200000000001,0.24886000000000003,0.7783746206000001,0.16752,0.04886,0.17450000000000002,0.5700000000000001,0.2,0.6040695324
2020-09-14 01:00:00,0.7537600000000001,0.25068,0.7943516853,0.17376000000000003,0.05068,0.181,0.58,0.2,0.613514466,0.7537600000000001,0.26068,0.7975639159,0.17376000000000003,0.05068,0.181,0.58,0.21,0.6168468205000001
2020-09-14 01:30:00,0.79656,0.24858000000000002,0.8344458341000001,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.2,0.6609841148000001,0.79656,0.25858000000000003,0.8374792236,0.16656,0.048580000000000005,0.17350000000000002,0.63,0.21,0.6640783086000001
2020-09-14 02:00:00,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846,0.8142400000000001,0.26082,0.8549934795,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.21,0.6735725648
2020-09-14 02:30:00,0.82464,0.24802000000000002,0.8611301005,0.16464,0.04802000000000001,0.1715,0.66,0.2,0.689637586,0.81464,0.25802,0.8545248095,0.16464,0.04802000000000001,0.1715,0.65,0.21,0.6830812543
2020-09-14 03:00:00,0.81088,0.24984000000000003,0.8484965527,0.17088,0.04984,0.178,0.64,0.2,0.6705221846,0.81088,0.25984,0.8514946858,0.17088,0.04984,0.178,0.64,0.21,0.6735725648
2020-09-14 03:30:00,0.81232,0.25026000000000004,0.8499963823000001,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.2,0.6705221846,0.81232,0.26026000000000005,0.8529941676,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.21,0.6735725648
2020-09-14 04:00:00,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846,0.8142400000000001,0.25082000000000004,0.8519961561,0.17424,0.050820000000000004,0.18150000000000002,0.64,0.2,0.6705221846
2020-09-14 04:30:00,0.8118400000000001,0.25012,0.8494964391000001,0.17184000000000002,0.050120000000000005,0.179,0.64,0.2,0.6705221846,0.8118400000000001,0.25012,0.8494964391000001,0.17184000000000002,0.050120000000000005,0.179,0.64,0.2,0.6705221846
2020-09-14 05:00:00,0.8052,0.2411,0.8405214156,0.1752,0.0511,0.1825,0.63,0.19,0.6580273551,0.8052,0.2511,0.8434442779,0.1752,0.0511,0.1825,0.63,0.2,0.6609841148000001
2020-09-14 05:30:00,0.78136,0.19998000000000002,0.80654538,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.15,0.628171951,0.78136,0.19998000000000002,0.80654538,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.15,0.628171951
2020-09-14 06:00:00,0.8156800000000001,0.18124,0.8355727377000001,0.17568,0.05124,0.183,0.64,0.13,0.6530696747,0.8156800000000001,0.19124000000000002,0.8377986632000001,0.17568,0.05124,0.183,0.64,0.14,0.6551335742000001
2020-09-14 06:30:00,0.8623200000000001,0.19026,0.8830598224,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.14,0.7040596566,0.8623200000000001,0.21026000000000003,0.887583827,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.16,0.7083078427
2020-09-14 07:00:00,0.9642400000000001,0.19082000000000002,0.9829400033000001,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.14,0.8023091673,0.9642400000000001,0.21082,0.9870176544,0.17424,0.050820000000000004,0.18150000000000002,0.79,0.16,0.8060397013
2020-09-14 07:30:00,1.1352,0.2011,1.1528747764,0.1752,0.0511,0.1825,0.96,0.15,0.9716480844000001,1.1352,0.2111,1.1546610975,0.1752,0.0511,0.1825,0.96,0.16,0.9732420048
2020-09-14 08:00:00,1.19424,0.22082000000000002,1.2144836969,0.17424,0.050820000000000004,0.18150000000000002,1.02,0.17,1.0340696302,1.18424,0.23082000000000003,1.2065248651,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.18,1.0259142264
2020-09-14 08:30:00,1.19232,0.24026000000000003,1.2162860889,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.19,1.0375451797,1.18232,0.25026000000000004,1.2085158874,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.2,1.0296115772
2020-09-14 09:00:00,1.19472,0.27096000000000003,1.2250613046,0.17472000000000001,0.050960000000000005,0.182,1.02,0.22,1.0434557969,1.18472,0.28096000000000004,1.2175795662,0.17472000000000001,0.050960000000000005,0.182,1.01,0.23,1.035857133
2020-09-14 09:30:00,1.188,0.289,1.2226467192000001,0.168,0.049,0.17500000000000002,1.02,0.24,1.0478549518,1.178,0.299,1.2153538579,0.168,0.049,0.17500000000000002,1.01,0.25,1.0404806582
2020-09-14 10:00:00,1.12344,0.31892000000000004,1.1678302103,0.13344,0.03892,0.139,0.99,0.28,1.0288342918,1.12344,0.32892000000000005,1.1706006151000001,0.13344,0.03892,0.139,0.99,0.29,1.0316006979
2020-09-14 10:30:00,1.00952,0.30236,1.0538274052,0.17952,0.052360000000000004,0.187,0.8300000000000001,0.25,0.8668333173,1.4295200000000001,0.48236000000000007,1.5087075926,0.17952,0.052360000000000004,0.187,1.25,0.43,1.3218925826
2020-09-14 11:00:00,0.09168000000000001,0.026740000000000003,0.0955,0.09168000000000001,0.026740000000000003,0.0955,0.0,0.0,0.0,1.8416800000000002,0.6067400000000001,1.9390509663,0.09168000000000001,0.026740000000000003,0.0955,1.75,0.58,1.8436105879
2020-09-14 11:30:00,0.14832,0.04326000000000001,0.1545,0.14832,0.04326000000000001,0.1545,0.0,0.0,0.0,1.65832,0.64326,1.7787098274000002,0.14832,0.04326000000000001,0.1545,1.51,0.6000000000000001,1.6248384535
2020-09-14 12:00:00,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0,1.56872,0.69796,1.7169829935,0.19872,0.057960000000000005,0.20700000000000002,1.37,0.64,1.5121177203
2020-09-14 12:30:00,0.2016,0.058800000000000005,0.21,0.2016,0.058800000000000005,0.21,0.0,0.0,0.0,1.5716,0.7188,1.7281782315,0.2016,0.058800000000000005,0.21,1.37,0.66,1.5206906326
2020-09-14 13:00:00,0.8240000000000001,0.3295,0.8874380260000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.62,0.27,0.6762396025,1.454,0.6895,1.6092005002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.25,0.63,1.3997856979
2020-09-14 13:30:00,0.8201600000000001,0.33838,0.8872223228,0.20016,0.05838,0.20850000000000002,0.62,0.28,0.6802940541,0.8201600000000001,0.34838,0.8910841992,0.20016,0.05838,0.20850000000000002,0.62,0.29,0.6844705983
2020-09-14 14:00:00,0.8835200000000001,0.38936000000000004,0.9655096064,0.20352,0.05936,0.212,0.68,0.33,0.7558438992000001,0.8735200000000001,0.39936000000000005,0.9604819624000001,0.20352,0.05936,0.212,0.67,0.34,0.7513321503
2020-09-14 14:30:00,0.8377600000000001,0.36768,0.9148936550000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.31,0.7111258679,0.8377600000000001,0.37768,0.9189581057,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.32,0.7155417528
2020-09-14 15:00:00,0.84208,0.35894000000000004,0.9153887972,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.30000000000000004,0.7068238819,0.84208,0.36894000000000005,0.9193559974000001,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.31,0.7111258679
2020-09-14 15:30:00,0.8887200000000001,0.36796,0.9618824252,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.31,0.756439026,0.8887200000000001,0.37796,0.9657520386,0.19872,0.057960000000000005,0.20700000000000002,0.6900000000000001,0.32,0.7605918748
2020-09-14 16:00:00,0.95064,0.38852000000000003,1.0269684513,0.20064,0.05852,0.209,0.75,0.33,0.819390017,0.95064,0.38852000000000003,1.0269684513,0.20064,0.05852,0.209,0.75,0.33,0.819390017
2020-09-14 16:30:00,1.02776,0.38768,1.0984472677000001,0.19776000000000002,0.05768,0.20600000000000002,0.8300000000000001,0.33,0.8931965069000001,1.01776,0.38768,1.0890965063,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.33,0.8839117603000001
2020-09-14 17:00:00,1.04112,0.31866,1.0887952287,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.26,0.8793179175,1.04112,0.32866,1.0917638252,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.84,0.27,0.8823264702
2020-09-14 17:30:00,1.01776,0.25768,1.0498735162,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.2,0.8440379138,1.01776,0.26768000000000003,1.0523725576,0.19776000000000002,0.05768,0.20600000000000002,0.8200000000000001,0.21,0.8464632302
2020-09-14 18:00:00,1.12208,0.37894000000000005,1.1843390773,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.32,0.9740636530000001,1.11208,0.25894,1.1418282927,0.20208,0.058940000000000006,0.21050000000000002,0.91,0.2,0.9317188417000001
2020-09-14 18:30:00,1.1792,0.3281,1.2239943832,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.27,1.0165136497,1.1692,0.3381,1.2171032207999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.97,0.28,1.0096038827
2020-09-14 19:00:00,1.24304,0.31922,1.2833743998,0.20304000000000003,0.05922,0.21150000000000002,1.04,0.26,1.0720074627,1.24304,0.33922,1.2884947225,0.20304000000000003,0.05922,0.21150000000000002,1.04,0.28,1.0770329614
2020-09-14 19:30:00,1.22968,0.31824,1.2701927413,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.26,1.0623088063,1.22968,0.32824000000000003,1.2727350078,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.03,0.27,1.0648004508
2020-09-14 20:00:00,1.23352,0.29936,1.2693258053,0.20352,0.05936,0.212,1.03,0.24,1.0575916036,1.23352,0.31936000000000003,1.2741908805,0.20352,0.05936,0.212,1.03,0.26,1.0623088063
2020-09-14 20:30:00,1.2092,0.2881,1.2430471632,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.23,1.035857133,1.2092,0.29810000000000003,1.2454028465,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.24,1.0381233067
2020-09-14 21:00:00,1.19384,0.28362000000000004,1.2270673372,0.18384,0.05362,0.1915,1.01,0.23,1.035857133,1.19384,0.29362000000000005,1.2294171993,0.18384,0.05362,0.1915,1.01,0.24,1.0381233067
2020-09-14 21:30:00,1.09856,0.26208000000000004,1.1293892155,0.17856000000000002,0.05208,0.186,0.92,0.21,0.9436630755000001,1.08856,0.27208000000000004,1.1220474143,0.17856000000000002,0.05208,0.186,0.91,0.22,0.9362157871000001
2020-09-14 22:00:00,1.04432,0.24376000000000003,1.0723913465,0.18432,0.05376,0.192,0.86,0.19,0.8807383266000001,1.03432,0.25376000000000004,1.0649938966999999,0.18432,0.05376,0.192,0.85,0.2,0.8732124598000001
2020-09-14 22:30:00,0.9795200000000001,0.31236,1.0281187675,0.17952,0.052360000000000004,0.187,0.8,0.26,0.8411896338,0.9795200000000001,0.32236000000000004,1.0312009503,0.17952,0.052360000000000004,0.187,0.8,0.27,0.8443340571
2020-09-14 23:00:00,0.8528800000000001,0.22334,0.881637709,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.17,0.6912307864,0.8528800000000001,0.19334,0.8745196682,0.18288000000000001,0.053340000000000005,0.1905,0.67,0.14,0.6844705983
2020-09-14 23:30:00,0.78144,0.21292000000000003,0.8099280215,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.16,0.6209669879,0.78144,0.22292,0.8126141766,0.18144000000000002,0.05292,0.189,0.6000000000000001,0.17,0.6236184731000001
2020-09-15 00:00:00,0.7328800000000001,0.21334000000000003,0.7633001048,0.18288000000000001,0.053340000000000005,0.1905,0.55,0.16,0.5728001397,0.7228800000000001,0.22334,0.7565951692,0.18288000000000001,0.053340000000000005,0.1905,0.54,0.17,0.5661271942
2020-09-15 00:30:00,0.6819200000000001,0.19306,0.7087221247000001,0.18192000000000003,0.05306,0.1895,0.5,0.14,0.5192301994,0.6819200000000001,0.22306,0.7174751912,0.18192000000000003,0.05306,0.1895,0.5,0.17,0.5281098371
2020-09-15 01:00:00,0.68432,0.19376000000000002,0.7112220469,0.18432,0.05376,0.192,0.5,0.14,0.5192301994,0.68432,0.20376000000000002,0.7140112044,0.18432,0.05376,0.192,0.5,0.15,0.5220153254000001
2020-09-15 01:30:00,0.7014400000000001,0.19292,0.7274862198000001,0.18144000000000002,0.05292,0.189,0.52,0.14,0.5385164807,0.7014400000000001,0.21292000000000003,0.7330436549,0.18144000000000002,0.05292,0.189,0.52,0.16,0.5440588203
2020-09-15 02:00:00,0.7443200000000001,0.19376000000000002,0.7691262575000001,0.18432,0.05376,0.192,0.56,0.14,0.5772347876,0.7443200000000001,0.20376000000000002,0.7717061617000001,0.18432,0.05376,0.192,0.56,0.15,0.5797413216
2020-09-15 02:30:00,0.7514400000000001,0.19292,0.7758093838,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.14,0.5869412236,0.7514400000000001,0.20292000000000002,0.7783563451000001,0.18144000000000002,0.05292,0.189,0.5700000000000001,0.15,0.5894064811
2020-09-15 03:00:00,0.73336,0.18348,0.7559641526,0.18336000000000002,0.05348000000000001,0.191,0.55,0.13,0.565154846,0.73336,0.20348000000000002,0.7610657002,0.18336000000000002,0.05348000000000001,0.191,0.55,0.15,0.5700877125
2020-09-15 03:30:00,0.75336,0.18348,0.7753813255,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.13,0.5846366393,0.75336,0.20348000000000002,0.7803559444,0.18336000000000002,0.05348000000000001,0.191,0.5700000000000001,0.15,0.5894064811
2020-09-15 04:00:00,0.7538400000000001,0.18362,0.7758808220000001,0.18384,0.05362,0.1915,0.5700000000000001,0.13,0.5846366393,0.7538400000000001,0.19362000000000001,0.7783080688,0.18384,0.05362,0.1915,0.5700000000000001,0.14,0.5869412236
2020-09-15 04:30:00,0.72128,0.15954000000000002,0.7387136455000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.62,0.13,0.6334824386,0.72128,0.16954000000000002,0.7409376829000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.62,0.14,0.6356099433
2020-09-15 05:00:00,0.7236800000000001,0.16024000000000002,0.7412082029,0.10368000000000001,0.030240000000000003,0.108,0.62,0.13,0.6334824386,0.7236800000000001,0.17024,0.7434341935000001,0.10368000000000001,0.030240000000000003,0.108,0.62,0.14,0.6356099433
2020-09-15 05:30:00,0.73936,0.15898,0.7562591156,0.09936,0.028980000000000002,0.10350000000000001,0.64,0.13,0.6530696747,0.72936,0.16898000000000002,0.7486790033,0.09936,0.028980000000000002,0.10350000000000001,0.63,0.14,0.645368112
2020-09-15 06:00:00,0.76368,0.16024000000000002,0.7803101947000001,0.10368000000000001,0.030240000000000003,0.108,0.66,0.13,0.6726812024000001,0.76368,0.17024,0.7824249485,0.10368000000000001,0.030240000000000003,0.108,0.66,0.14,0.6746851117
2020-09-15 06:30:00,0.7908000000000001,0.15940000000000001,0.8067050266,0.1008,0.029400000000000003,0.105,0.6900000000000001,0.13,0.7021395873,0.7908000000000001,0.1694,0.8087403786,0.1008,0.029400000000000003,0.105,0.6900000000000001,0.14,0.7040596566
2020-09-15 07:00:00,0.94464,0.27802000000000004,0.9847029247,0.16464,0.04802000000000001,0.1715,0.78,0.23,0.8132035416000001,0.93464,0.16802,0.9496223723,0.16464,0.04802000000000001,0.1715,0.77,0.12,0.7792945528
2020-09-15 07:30:00,1.10344,0.28642,1.1400071272,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.23,0.9386160024,1.10344,0.28642,1.1400071272,0.19344000000000003,0.056420000000000005,0.2015,0.91,0.23,0.9386160024
2020-09-15 08:00:00,1.16816,0.29488000000000003,1.2048037185,0.18816000000000002,0.054880000000000005,0.196,0.98,0.24,1.0089598605,1.16816,0.29488000000000003,1.2048037185,0.18816000000000002,0.054880000000000005,0.196,0.98,0.24,1.0089598605
2020-09-15 08:30:00,1.1577600000000001,0.31768,1.200553539,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.26,0.9945853407,1.1577600000000001,0.32768,1.2032382973,0.19776000000000002,0.05768,0.20600000000000002,0.96,0.27,0.9972462083
2020-09-15 09:00:00,1.13152,0.33586000000000005,1.1803132847,0.19152000000000002,0.05586000000000001,0.1995,0.9400000000000001,0.28,0.9808159868,1.13152,0.34586,1.1831976378,0.19152000000000002,0.05586000000000001,0.1995,0.9400000000000001,0.29,0.9837174391000001
2020-09-15 09:30:00,1.16248,0.40614000000000006,1.2313851753,0.19248,0.05614,0.2005,0.97,0.35000000000000003,1.0312128781,1.16248,0.41614,1.2347195026,0.19248,0.05614,0.2005,0.97,0.36,1.0346496992
2020-09-15 10:00:00,1.08056,0.38558000000000003,1.1472932711000001,0.19056,0.055580000000000004,0.1985,0.89,0.33,0.9492101980000001,1.08056,0.39558000000000004,1.1506925958,0.19056,0.055580000000000004,0.1985,0.89,0.34,0.9527329112
2020-09-15 10:30:00,0.9772000000000001,0.36460000000000004,1.0430019175,0.1872,0.0546,0.195,0.79,0.31,0.8486459804,0.9772000000000001,0.37460000000000004,1.0465395358,0.1872,0.0546,0.195,0.79,0.32,0.8523496935
2020-09-15 11:00:00,1.00536,0.40698,1.0846111976,0.19536,0.05698,0.20350000000000001,0.81,0.35000000000000003,0.8823831367,1.00536,0.41698,1.0884029814,0.19536,0.05698,0.20350000000000001,0.81,0.36,0.8863972022000001
2020-09-15 11:30:00,0.9577600000000001,0.38768,1.0332473082,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.33,0.8285529555000001,0.9577600000000001,0.39768000000000003,1.0370407899,0.19776000000000002,0.05768,0.20600000000000002,0.76,0.34,0.8325863319
2020-09-15 12:00:00,0.9587200000000001,0.38796,1.0342422347,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.33,0.8285529555000001,0.9587200000000001,0.39796000000000004,1.0380347778,0.19872,0.057960000000000005,0.20700000000000002,0.76,0.34,0.8325863319
2020-09-15 12:30:00,0.9677600000000001,0.40768000000000004,1.0501249449,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.35000000000000003,0.8458132182,0.9677600000000001,0.42768000000000006,1.0580499043,0.19776000000000002,0.05768,0.20600000000000002,0.77,0.37,0.8542833254000001
2020-09-15 13:00:00,0.9487200000000001,0.39796000000000004,1.028806007,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.34,0.8234682750000001,0.9487200000000001,0.40796000000000004,1.0327153528,0.19872,0.057960000000000005,0.20700000000000002,0.75,0.35000000000000003,0.8276472679
2020-09-15 13:30:00,0.8368,0.33740000000000003,0.9022599404,0.1968,0.0574,0.20500000000000002,0.64,0.28,0.6985699679,0.8368,0.34740000000000004,0.9060469083,0.1968,0.0574,0.20500000000000002,0.64,0.29,0.7026378868
2020-09-15 14:00:00,0.95208,0.37894000000000005,1.0247203765,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.32,0.8154140053000001,0.95208,0.38894,1.0284603298,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.33,0.819390017
2020-09-15 14:30:00,1.03064,0.37852,1.0979509096,0.20064,0.05852,0.209,0.8300000000000001,0.32,0.8895504483000001,1.03064,0.38852000000000003,1.1014384232,0.20064,0.05852,0.209,0.8300000000000001,0.33,0.8931965069000001
2020-09-15 15:00:00,1.0616,0.3788,1.1271574868,0.2016,0.058800000000000005,0.21,0.86,0.32,0.9176055798,1.0516,0.38880000000000003,1.1211726005,0.2016,0.058800000000000005,0.21,0.85,0.33,0.9118113840000001
2020-09-15 15:30:00,1.07208,0.32894,1.1214085116,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.27,0.910933587,1.07208,0.33894,1.1243824305,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.28,0.9139474821
2020-09-15 16:00:00,1.16112,0.35866000000000003,1.2152516818,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.30000000000000004,1.0057832769,1.16112,0.36866000000000004,1.218240473,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.31,1.0088111815
2020-09-15 16:30:00,1.22584,0.35712000000000005,1.2768000627,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.30000000000000004,1.0728000746,1.22584,0.36712000000000006,1.2796330724,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.03,0.31,1.0756393448
2020-09-15 17:00:00,1.2929599999999999,0.36628000000000005,1.3438402435,0.19296000000000002,0.056280000000000004,0.201,1.1,0.31,1.1428473214000001,1.2929599999999999,0.36628000000000005,1.3438402435,0.19296000000000002,0.056280000000000004,0.201,1.1,0.31,1.1428473214000001
2020-09-15 17:30:00,1.2344,0.2867,1.2672569787,0.19440000000000002,0.0567,0.2025,1.04,0.23,1.0651291002,1.2344,0.30670000000000003,1.271930914,0.19440000000000002,0.0567,0.2025,1.04,0.25,1.0696261029
2020-09-15 18:00:00,1.23344,0.28642,1.2662585242,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.23,1.0651291002,1.23344,0.28642,1.2662585242,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.23,1.0651291002
2020-09-15 18:30:00,1.22096,0.26278,1.2489181919,0.18096,0.05278000000000001,0.1885,1.04,0.21,1.0609901036,1.22096,0.28278000000000003,1.2532788397,0.18096,0.05278000000000001,0.1885,1.04,0.23,1.0651291002
2020-09-15 19:00:00,1.24248,0.26614000000000004,1.2706640193,0.19248,0.05614,0.2005,1.05,0.21,1.0707940979,1.24248,0.28614,1.2750029999999999,0.19248,0.05614,0.2005,1.05,0.23,1.0748953437
2020-09-15 19:30:00,1.21392,0.28656000000000004,1.2472844102,0.19392,0.056560000000000006,0.202,1.02,0.23,1.0456098699,1.21392,0.28656000000000004,1.2472844102,0.19392,0.056560000000000006,0.202,1.02,0.23,1.0456098699
2020-09-15 20:00:00,1.22768,0.26474000000000003,1.2559002548,0.18768,0.054740000000000004,0.1955,1.04,0.21,1.0609901036,1.22768,0.27474000000000004,1.2580462034,0.18768,0.054740000000000004,0.1955,1.04,0.22,1.0630145813
2020-09-15 20:30:00,1.21488,0.26684,1.2438396199,0.19488000000000003,0.05684,0.203,1.02,0.21,1.0413932975,1.21488,0.27684000000000003,1.246023194,0.19488000000000003,0.05684,0.203,1.02,0.22,1.0434557969
2020-09-15 21:00:00,1.17624,0.26432,1.205572727,0.18624000000000002,0.05432000000000001,0.194,0.99,0.21,1.0120276676,1.17624,0.27432,1.20780462,0.18624000000000002,0.05432000000000001,0.194,0.99,0.22,1.0141498903
2020-09-15 21:30:00,1.12376,0.30068,1.1632905914,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.25,0.9823441352000001,1.12376,0.31068,1.1659153486,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.26,0.9849365462
2020-09-15 22:00:00,1.04904,0.28222,1.0863392886,0.17904,0.05222,0.1865,0.87,0.23,0.8998888820000001,1.04904,0.28222,1.0863392886,0.17904,0.05222,0.1865,0.87,0.23,0.8998888820000001
2020-09-15 22:30:00,0.9647200000000001,0.29096,1.0076419999,0.17472000000000001,0.050960000000000005,0.182,0.79,0.24,0.8256512581000001,0.9647200000000001,0.30096,1.0105748859,0.17472000000000001,0.050960000000000005,0.182,0.79,0.25,0.8286132994000001
2020-09-15 23:00:00,0.8608800000000001,0.27984000000000003,0.9052208570000001,0.17088,0.04984,0.178,0.6900000000000001,0.23,0.7273238618,0.8608800000000001,0.27984000000000003,0.9052208570000001,0.17088,0.04984,0.178,0.6900000000000001,0.23,0.7273238618
2020-09-15 23:30:00,0.7992,0.3506,0.8727204593000001,0.13920000000000002,0.040600000000000004,0.145,0.66,0.31,0.729177619,0.7892,0.1706,0.8074286346,0.13920000000000002,0.040600000000000004,0.145,0.65,0.13,0.6628725368
2020-09-16 00:00:00,0.7014400000000001,0.19292,0.7274862198000001,0.18144000000000002,0.05292,0.189,0.52,0.14,0.5385164807,0.7014400000000001,0.20292000000000002,0.7302017529,0.18144000000000002,0.05292,0.189,0.52,0.15,0.5412023651
2020-09-16 00:30:00,0.67,0.1925,0.6971056233,0.18,0.052500000000000005,0.1875,0.49,0.14,0.5096076922,0.67,0.2025,0.6999330325,0.18,0.052500000000000005,0.1875,0.49,0.15,0.512445119
2020-09-16 01:00:00,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922,0.6733600000000001,0.19348,0.7006055952,0.18336000000000002,0.05348000000000001,0.191,0.49,0.14,0.5096076922
2020-09-16 01:30:00,0.6890400000000001,0.19222,0.7153493203,0.17904,0.05222,0.1865,0.51,0.14,0.5288667129,0.6890400000000001,0.19222,0.7153493203,0.17904,0.05222,0.1865,0.51,0.14,0.5288667129
2020-09-16 02:00:00,0.71352,0.18186000000000002,0.7363313453,0.14352,0.04186,0.1495,0.5700000000000001,0.14,0.5869412236,0.71352,0.18186000000000002,0.7363313453,0.14352,0.04186,0.1495,0.5700000000000001,0.14,0.5869412236
2020-09-16 02:30:00,0.7193600000000001,0.16898000000000002,0.7389404915000001,0.09936,0.028980000000000002,0.10350000000000001,0.62,0.14,0.6356099433,0.7193600000000001,0.16898000000000002,0.7389404915000001,0.09936,0.028980000000000002,0.10350000000000001,0.62,0.14,0.6356099433
2020-09-16 03:00:00,0.7022400000000001,0.16982000000000003,0.7224817299,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6000000000000001,0.14,0.6161168720000001,0.7022400000000001,0.16982000000000003,0.7224817299,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-09-16 03:30:00,0.70032,0.16926000000000002,0.7204838999000001,0.10032,0.02926,0.10450000000000001,0.6000000000000001,0.14,0.6161168720000001,0.70032,0.16926000000000002,0.7204838999000001,0.10032,0.02926,0.10450000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-09-16 04:00:00,0.7022400000000001,0.029820000000000003,0.7028728548000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6000000000000001,0.0,0.6000000000000001,0.7022400000000001,0.16982000000000003,0.7224817299,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-09-16 04:30:00,0.708,0.1615,0.7261860987000001,0.108,0.0315,0.1125,0.6000000000000001,0.13,0.6139218191,0.708,0.1715,0.7284752913,0.108,0.0315,0.1125,0.6000000000000001,0.14,0.6161168720000001
2020-09-16 05:00:00,0.7054400000000001,0.18992,0.7305581428,0.20544,0.05992000000000001,0.214,0.5,0.13,0.5166236541,0.7054400000000001,0.19992000000000001,0.7332213854,0.20544,0.05992000000000001,0.214,0.5,0.14,0.5192301994
2020-09-16 05:30:00,0.6992,0.18810000000000002,0.7240595625,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.13,0.5166236541,0.6992,0.1981,0.7267215767,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.5,0.14,0.5192301994
2020-09-16 06:00:00,0.74448,0.18964,0.7682537341,0.20448000000000002,0.059640000000000006,0.213,0.54,0.13,0.5554277631,0.74448,0.19964,0.7707831083000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.14,0.5578530272000001
2020-09-16 06:30:00,0.79064,0.18852000000000002,0.8128046506000001,0.20064,0.05852,0.209,0.59,0.13,0.6041522987,0.79064,0.19852000000000003,0.8151820656000001,0.20064,0.05852,0.209,0.59,0.14,0.6063827174
2020-09-16 07:00:00,0.94352,0.8493600000000001,1.2695047853,0.20352,0.05936,0.212,0.74,0.79,1.0824509227,0.8735200000000001,-0.47064000000000006,0.9922394872,0.20352,0.05936,0.212,0.67,-0.53,0.8542833254000001
2020-09-16 07:30:00,1.09112,0.39866,1.1616680464,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.89,0.34,0.9527329112,1.07112,0.13866,1.0800577068,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.87,0.08,0.8736704184
2020-09-16 08:00:00,1.12304,0.26922,1.1548585411,0.20304000000000003,0.05922,0.21150000000000002,0.92,0.21,0.9436630755000001,1.12304,0.27922,1.157230595,0.20304000000000003,0.05922,0.21150000000000002,0.92,0.22,0.9459386872000001
2020-09-16 08:30:00,1.1216,0.2888,1.1581847866000001,0.2016,0.058800000000000005,0.21,0.92,0.23,0.9483142939,1.1216,0.2988,1.1607187428,0.2016,0.058800000000000005,0.21,0.92,0.24,0.9507891459000001
2020-09-16 09:00:00,1.104,0.28950000000000004,1.1413265308,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.23,0.9289241088,1.104,0.2995,1.1439039514,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.24,0.9314504818
2020-09-16 09:30:00,1.0592,0.2881,1.0976822172,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.23,0.8902246907,1.0592,0.29810000000000003,1.1003491491,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.24,0.8928605714000001
2020-09-16 10:00:00,0.984,0.3095,1.0315261751,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.78,0.25,0.8190848552000001,0.984,0.3195,1.0345705631,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.78,0.26,0.8221921916
2020-09-16 10:30:00,0.90056,0.27558000000000005,0.9417816360000001,0.19056,0.055580000000000004,0.1985,0.71,0.22,0.7433034374,0.89056,0.28558,0.9352288757,0.19056,0.055580000000000004,0.1985,0.7000000000000001,0.23,0.7368174808
2020-09-16 11:00:00,0.93288,0.31334,0.9840970735000001,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.26,0.7937883849,0.92288,0.32334,0.9778835565,0.18288000000000001,0.053340000000000005,0.1905,0.74,0.27,0.7877182237
2020-09-16 11:30:00,0.8709600000000001,0.33278,0.9323700178000001,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.28,0.7446475676000001,0.8709600000000001,0.35278000000000004,0.9396941258,0.18096,0.05278000000000001,0.1885,0.6900000000000001,0.30000000000000004,0.7523961722
2020-09-16 12:00:00,0.8828800000000001,0.35334000000000004,0.9509606985000001,0.18288000000000001,0.053340000000000005,0.1905,0.7000000000000001,0.30000000000000004,0.7615773106,0.8828800000000001,0.36334000000000005,0.9547214515,0.18288000000000001,0.053340000000000005,0.1905,0.7000000000000001,0.31,0.7655716818
2020-09-16 12:30:00,0.88,0.35250000000000004,0.9479748151,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.30000000000000004,0.7615773106,0.88,0.36250000000000004,0.9517385408000001,0.18,0.052500000000000005,0.1875,0.7000000000000001,0.31,0.7655716818
2020-09-16 13:00:00,0.85384,0.34362000000000004,0.9203898359,0.18384,0.05362,0.1915,0.67,0.29,0.7300684899000001,0.85384,0.35362000000000005,0.9241698166000001,0.18384,0.05362,0.1915,0.67,0.30000000000000004,0.7340980861
2020-09-16 13:30:00,0.7695200000000001,0.30236,0.8267905418,0.17952,0.052360000000000004,0.187,0.59,0.25,0.6407807737,0.7695200000000001,0.31236,0.8304997291,0.17952,0.052360000000000004,0.187,0.59,0.26,0.6447480128
2020-09-16 14:00:00,0.82384,0.32362,0.8851227316,0.18384,0.05362,0.1915,0.64,0.27,0.6946221995,0.82384,0.34362000000000004,0.8926292904,0.18384,0.05362,0.1915,0.64,0.29,0.7026378868
2020-09-16 14:30:00,0.8895200000000001,0.34236000000000005,0.9531296869,0.17952,0.052360000000000004,0.187,0.71,0.29,0.7669419796,0.8895200000000001,0.35236,0.9567671608,0.17952,0.052360000000000004,0.187,0.71,0.30000000000000004,0.7707788269
2020-09-16 15:00:00,0.87192,0.31306,0.926418399,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.26,0.7373601562000001,0.87192,0.32306,0.9298452828,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.27,0.7409453421000001
2020-09-16 15:30:00,0.9095200000000001,0.31236,0.9616628307,0.17952,0.052360000000000004,0.187,0.73,0.26,0.7749193506000001,0.9095200000000001,0.32236000000000004,0.9649573048000001,0.17952,0.052360000000000004,0.187,0.73,0.27,0.7783315489
2020-09-16 16:00:00,1.00096,0.37278000000000006,1.0681225819,0.18096,0.05278000000000001,0.1885,0.8200000000000001,0.32,0.8802272434,0.9909600000000001,0.38278,1.0623192787,0.18096,0.05278000000000001,0.1885,0.81,0.33,0.8746427842000001
2020-09-16 16:30:00,1.10904,0.37222000000000005,1.1698365057,0.17904,0.05222,0.1865,0.93,0.32,0.9835141077,1.10904,0.37222000000000005,1.1698365057,0.17904,0.05222,0.1865,0.93,0.32,0.9835141077
2020-09-16 17:00:00,1.18336,0.37348000000000003,1.2408981425,0.18336000000000002,0.05348000000000001,0.191,1.0,0.32,1.0499523799,1.17336,0.37348000000000003,1.2313655022,0.18336000000000002,0.05348000000000001,0.191,0.99,0.32,1.0404326023
2020-09-16 17:30:00,1.18952,0.30236,1.2273464873,0.17952,0.052360000000000004,0.187,1.01,0.25,1.0404806582,1.18952,0.31236,1.229848202,0.17952,0.052360000000000004,0.187,1.01,0.26,1.042928569
2020-09-16 18:00:00,1.22432,0.29376,1.2590688623,0.18432,0.05376,0.192,1.04,0.24,1.0673331251,1.22432,0.30376000000000003,1.2614394951999999,0.18432,0.05376,0.192,1.04,0.25,1.0696261029
2020-09-16 18:30:00,1.26048,0.29264,1.2940046368,0.18048,0.052640000000000006,0.188,1.08,0.24,1.1063453349,1.25048,0.30264,1.2865812061,0.18048,0.052640000000000006,0.188,1.07,0.25,1.0988175463
