Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 19:00:00,1.31288,0.26334,1.3390301901,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.21,1.1493476411,1.31288,0.27334,1.3410326804000001,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.22,1.1512167476
2020-09-16 19:30:00,1.28144,0.26292000000000004,1.3081343203,0.18144000000000002,0.05292,0.189,1.1,0.21,1.1198660634,1.28144,0.27292,1.3101808272,0.18144000000000002,0.05292,0.189,1.1,0.22,1.121784293
2020-09-16 20:00:00,1.24336,0.24348000000000003,1.2669753746999999,0.18336000000000002,0.05348000000000001,0.191,1.06,0.19,1.0768936809,1.24336,0.25348000000000004,1.2689350653,0.18336000000000002,0.05348000000000001,0.191,1.06,0.2,1.0787029248
2020-09-16 20:30:00,1.23096,0.26278,1.2586960912,0.18096,0.05278000000000001,0.1885,1.05,0.21,1.0707940979,1.23096,0.28278000000000003,1.2630229808,0.18096,0.05278000000000001,0.1885,1.05,0.23,1.0748953437
2020-09-16 21:00:00,1.18432,0.29376,1.2202085068,0.18432,0.05376,0.192,1.0,0.24,1.0283968106,1.18432,0.30376000000000003,1.2226544892,0.18432,0.05376,0.192,1.0,0.25,1.0307764064
2020-09-16 21:30:00,1.1,0.28250000000000003,1.1356963723,0.18,0.052500000000000005,0.1875,0.92,0.23,0.9483142939,1.1,0.29250000000000004,1.1382250436999999,0.18,0.052500000000000005,0.1875,0.92,0.24,0.9507891459000001
2020-09-16 22:00:00,1.01328,0.25304000000000004,1.0443972424,0.11328,0.03304,0.11800000000000001,0.9,0.22,0.9264987858,1.01328,0.25304000000000004,1.0443972424,0.11328,0.03304,0.11800000000000001,0.9,0.22,0.9264987858
2020-09-16 22:30:00,0.9588800000000001,0.57884,1.1200475883,0.09888000000000001,0.02884,0.10300000000000001,0.86,0.55,1.0208329932,0.90888,-0.11116000000000001,0.9156524450000001,0.09888000000000001,0.02884,0.10300000000000001,0.81,-0.14,0.8220097323000001
2020-09-16 23:00:00,0.8722400000000001,0.86982,1.2318236278,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.77,0.84,1.1395174417,0.78224,-0.47018000000000004,0.9126711620000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.68,-0.5,0.8440379138
2020-09-16 23:30:00,0.7893600000000001,0.67898,1.041202694,0.09936,0.028980000000000002,0.10350000000000001,0.6900000000000001,0.65,0.9479451461,0.72936,-0.29102,0.7852761616,0.09936,0.028980000000000002,0.10350000000000001,0.63,-0.32,0.7066116331000001
2020-09-17 00:00:00,0.69176,0.15968000000000002,0.7099504208,0.10176,0.02968,0.106,0.59,0.13,0.6041522987,0.69176,0.16968000000000003,0.7122662424,0.10176,0.02968,0.106,0.59,0.14,0.6063827174
2020-09-17 00:30:00,0.65888,0.15884,0.6777558557000001,0.09888000000000001,0.02884,0.10300000000000001,0.56,0.13,0.5748912941000001,0.65888,0.16884000000000002,0.6801689496000001,0.09888000000000001,0.02884,0.10300000000000001,0.56,0.14,0.5772347876
2020-09-17 01:00:00,0.67856,0.18208000000000002,0.7025644454000001,0.17856000000000002,0.05208,0.186,0.5,0.13,0.5166236541,0.67856,0.19208000000000003,0.7052222345,0.17856000000000002,0.05208,0.186,0.5,0.14,0.5192301994
2020-09-17 01:30:00,0.70064,0.18852000000000002,0.7255592326,0.20064,0.05852,0.209,0.5,0.13,0.5166236541,0.70064,0.19852000000000003,0.7282215322000001,0.20064,0.05852,0.209,0.5,0.14,0.5192301994
2020-09-17 02:00:00,0.7154400000000001,0.18992,0.7402188865,0.20544,0.05992000000000001,0.214,0.51,0.13,0.5263078947000001,0.7154400000000001,0.19992000000000001,0.7428474944,0.20544,0.05992000000000001,0.214,0.51,0.14,0.5288667129
2020-09-17 02:30:00,0.7311200000000001,0.18866000000000002,0.7550689041,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.13,0.545710546,0.7311200000000001,0.19866,0.7576293619000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.53,0.14,0.5481788029
2020-09-17 03:00:00,0.724,0.1895,0.7483891033000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.52,0.13,0.5360037313,0.724,0.1995,0.7509835218,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.52,0.14,0.5385164807
2020-09-17 03:30:00,0.7320800000000001,0.18894000000000002,0.7560684162,0.20208,0.058940000000000006,0.21050000000000002,0.53,0.13,0.545710546,0.7320800000000001,0.19894,0.7586291914000001,0.20208,0.058940000000000006,0.21050000000000002,0.53,0.14,0.5481788029
2020-09-17 04:00:00,0.734,0.1895,0.7580674442,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.53,0.13,0.545710546,0.734,0.1995,0.7606288517,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.53,0.14,0.5481788029
2020-09-17 04:30:00,0.7125600000000001,0.18908000000000003,0.7372197773,0.20256000000000002,0.05908000000000001,0.211,0.51,0.13,0.5263078947000001,0.7125600000000001,0.19908,0.739847687,0.20256000000000002,0.05908000000000001,0.211,0.51,0.14,0.5288667129
2020-09-17 05:00:00,0.7154400000000001,0.18992,0.7402188865,0.20544,0.05992000000000001,0.214,0.51,0.13,0.5263078947000001,0.7154400000000001,0.19992000000000001,0.7428474944,0.20544,0.05992000000000001,0.214,0.51,0.14,0.5288667129
2020-09-17 05:30:00,0.7111200000000001,0.18866000000000002,0.7357202254,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.51,0.13,0.5263078947000001,0.7111200000000001,0.19866,0.7383477839,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.51,0.14,0.5288667129
2020-09-17 06:00:00,0.7254400000000001,0.18992,0.749888525,0.20544,0.05992000000000001,0.214,0.52,0.13,0.5360037313,0.7254400000000001,0.19992000000000001,0.7524833553,0.20544,0.05992000000000001,0.214,0.52,0.14,0.5385164807
2020-09-17 06:30:00,0.7920800000000001,0.058940000000000006,0.7942698849000001,0.20208,0.058940000000000006,0.21050000000000002,0.59,0.0,0.59,0.7920800000000001,0.058940000000000006,0.7942698849000001,0.20208,0.058940000000000006,0.21050000000000002,0.59,0.0,0.59
2020-09-17 07:00:00,0.904,0.2695,0.9433166223,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.7000000000000001,0.21,0.7308214556,0.894,0.1495,0.9064139507000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.09,0.6958448103
2020-09-17 07:30:00,1.06304,0.26922,1.0966008618,0.20304000000000003,0.05922,0.21150000000000002,0.86,0.21,0.8852683209000001,1.05304,0.27922,1.0894296903,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.22,0.8780091116000001
2020-09-17 08:00:00,1.124,0.2495,1.1513584368,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.92,0.19,0.9394147114,1.114,0.2595,1.1438252707,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.2,0.9317188417000001
2020-09-17 08:30:00,1.12112,0.26866,1.1528608979000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.92,0.21,0.9436630755000001,1.11112,0.27866,1.1455300302,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.22,0.9362157871000001
2020-09-17 09:00:00,1.04448,0.26964000000000005,1.0787234122,0.20448000000000002,0.059640000000000006,0.213,0.84,0.21,0.8658521814,1.04448,0.27964,1.0812663872,0.20448000000000002,0.059640000000000006,0.213,0.84,0.22,0.8683317338000001
2020-09-17 09:30:00,1.08064,0.29852,1.1211141779,0.20064,0.05852,0.209,0.88,0.24,0.9121403401,1.08064,0.31852,1.1266045446,0.20064,0.05852,0.209,0.88,0.26,0.9176055798
2020-09-17 10:00:00,1.02448,0.29964,1.0674002998,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.24,0.8544003745000001,1.02448,0.31964000000000004,1.0731863771,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.26,0.8602325267
2020-09-17 10:30:00,0.8924000000000001,0.2832,0.9362585113,0.1824,0.053200000000000004,0.19,0.71,0.23,0.7463243263,0.8924000000000001,0.2832,0.9362585113,0.1824,0.053200000000000004,0.19,0.71,0.23,0.7463243263
2020-09-17 11:00:00,0.8928800000000001,0.31334,0.9462645772,0.18288000000000001,0.053340000000000005,0.1905,0.71,0.26,0.7561084578,0.8928800000000001,0.33334,0.9530741052,0.18288000000000001,0.053340000000000005,0.1905,0.71,0.28,0.7632168761
2020-09-17 11:30:00,0.8609600000000001,0.30278000000000005,0.9126488098000001,0.18096,0.05278000000000001,0.1885,0.68,0.25,0.7244998275,0.8609600000000001,0.31278,0.9160149835,0.18096,0.05278000000000001,0.1885,0.68,0.26,0.7280109889
2020-09-17 12:00:00,0.8624,0.32320000000000004,0.9209733981,0.1824,0.053200000000000004,0.19,0.68,0.27,0.731641989,0.8624,0.3332,0.9245301509,0.1824,0.053200000000000004,0.19,0.68,0.28,0.7353910524
2020-09-17 12:30:00,0.87048,0.35264,0.9391966780000001,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.30000000000000004,0.7523961722,0.87048,0.36264,0.9429969247000001,0.18048,0.052640000000000006,0.188,0.6900000000000001,0.31,0.756439026
2020-09-17 13:00:00,0.82384,0.33362,0.888827683,0.18384,0.05362,0.1915,0.64,0.28,0.6985699679,0.82384,0.34362000000000004,0.8926292904,0.18384,0.05362,0.1915,0.64,0.29,0.7026378868
2020-09-17 13:30:00,0.7104800000000001,0.28264,0.7646353379,0.18048,0.052640000000000006,0.188,0.53,0.23,0.577754273,0.7104800000000001,0.29264,0.7683879229,0.18048,0.052640000000000006,0.188,0.53,0.24,0.5818075283
2020-09-17 14:00:00,0.7648,0.3539,0.8427124361,0.18480000000000002,0.0539,0.1925,0.58,0.30000000000000004,0.6529931087,0.7548,0.3539,0.8336475574000001,0.18480000000000002,0.0539,0.1925,0.5700000000000001,0.30000000000000004,0.6441273166
2020-09-17 14:30:00,0.8009600000000001,0.35278000000000004,0.8752089179,0.18096,0.05278000000000001,0.1885,0.62,0.30000000000000004,0.6887670143,0.7909600000000001,0.35278000000000004,0.8660666545,0.18096,0.05278000000000001,0.1885,0.61,0.30000000000000004,0.679779376
2020-09-17 15:00:00,0.8033600000000001,0.33348000000000005,0.8698253848,0.18336000000000002,0.05348000000000001,0.191,0.62,0.28,0.6802940541,0.7933600000000001,0.34348,0.8645221802,0.18336000000000002,0.05348000000000001,0.191,0.61,0.29,0.6754257916
2020-09-17 15:30:00,0.77144,0.31292000000000003,0.8324893993,0.18144000000000002,0.05292,0.189,0.59,0.26,0.6447480128,0.77144,0.32292000000000004,0.8362995875,0.18144000000000002,0.05292,0.189,0.59,0.27,0.6488451279
2020-09-17 16:00:00,0.8433600000000001,0.30348,0.8963014002,0.18336000000000002,0.05348000000000001,0.191,0.66,0.25,0.7057619995000001,0.8433600000000001,0.31348000000000004,0.899736517,0.18336000000000002,0.05348000000000001,0.191,0.66,0.26,0.709365914
2020-09-17 16:30:00,0.9514400000000001,0.33292000000000005,1.0080048611,0.18144000000000002,0.05292,0.189,0.77,0.28,0.8193289938,0.9514400000000001,0.33292000000000005,1.0080048611,0.18144000000000002,0.05292,0.189,0.77,0.28,0.8193289938
2020-09-17 17:00:00,1.06432,0.33376,1.1154249414,0.18432,0.05376,0.192,0.88,0.28,0.9234717104,1.05432,0.33376,1.1058871552,0.18432,0.05376,0.192,0.87,0.28,0.9139474821
2020-09-17 17:30:00,1.11048,0.28264,1.1458844619,0.18048,0.052640000000000006,0.188,0.93,0.23,0.958018789,1.1004800000000001,0.29264,1.1387249009,0.18048,0.052640000000000006,0.188,0.92,0.24,0.9507891459000001
2020-09-17 18:00:00,1.16528,0.25404000000000004,1.1926499067,0.18528000000000003,0.054040000000000005,0.193,0.98,0.2,1.00019998,1.16528,0.27404,1.1970695051,0.18528000000000003,0.054040000000000005,0.193,0.98,0.22,1.0043903624
2020-09-17 18:30:00,1.16048,0.27264000000000005,1.1920765076,0.18048,0.052640000000000006,0.188,0.98,0.22,1.0043903624,1.16048,0.28264,1.1944032820000001,0.18048,0.052640000000000006,0.188,0.98,0.23,1.0066280346
2020-09-17 19:00:00,1.23384,0.25362,1.2596365547000001,0.18384,0.05362,0.1915,1.05,0.2,1.0688779163,1.23384,0.26362,1.2616880161,0.18384,0.05362,0.1915,1.05,0.21,1.0707940979
2020-09-17 19:30:00,1.25336,0.25348000000000004,1.2787350781,0.18336000000000002,0.05348000000000001,0.191,1.07,0.2,1.0885311204,1.25336,0.26348000000000005,1.2807548555000001,0.18336000000000002,0.05348000000000001,0.191,1.07,0.21,1.0904127659
2020-09-17 20:00:00,1.24432,0.24376000000000003,1.2679712931,0.18432,0.05376,0.192,1.06,0.19,1.0768936809,1.24432,0.24376000000000003,1.2679712931,0.18432,0.05376,0.192,1.06,0.19,1.0768936809
2020-09-17 20:30:00,1.2124,0.23320000000000002,1.2346238294,0.1824,0.053200000000000004,0.19,1.03,0.18,1.0456098699,1.2124,0.2432,1.2365516568000001,0.1824,0.053200000000000004,0.19,1.03,0.19,1.0473776778
2020-09-17 21:00:00,1.1448,0.2139,1.1646116305,0.18480000000000002,0.0539,0.1925,0.96,0.16,0.9732420048,1.1448,0.22390000000000002,1.1664897128,0.18480000000000002,0.0539,0.1925,0.96,0.17,0.9749358953
2020-09-17 21:30:00,1.11,0.21250000000000002,1.1301576218,0.18,0.052500000000000005,0.1875,0.93,0.16,0.9436630755000001,1.11,0.2225,1.1320804963,0.18,0.052500000000000005,0.1875,0.93,0.17,0.9454099640000001
2020-09-17 22:00:00,1.03528,0.20404000000000003,1.0551952426,0.18528000000000003,0.054040000000000005,0.193,0.85,0.15,0.8631338251,1.03528,0.21404,1.0571744416,0.18528000000000003,0.054040000000000005,0.193,0.85,0.16,0.8649277426
2020-09-17 22:30:00,0.9619200000000001,0.26306,0.9972415204,0.18192000000000003,0.05306,0.1895,0.78,0.21,0.8077747211,0.9619200000000001,0.27306,0.9999259223,0.18192000000000003,0.05306,0.1895,0.78,0.22,0.8104319836
2020-09-17 23:00:00,0.8852800000000001,0.26404,0.9238169732,0.18528000000000003,0.054040000000000005,0.193,0.7000000000000001,0.21,0.7308214556,0.8752800000000001,0.22404000000000002,0.9034982014,0.18528000000000003,0.054040000000000005,0.193,0.6900000000000001,0.17,0.7106335202
2020-09-17 23:30:00,0.77336,0.19348,0.7971952082,0.18336000000000002,0.05348000000000001,0.191,0.59,0.14,0.6063827174,0.76336,0.20348000000000002,0.7900143037,0.18336000000000002,0.05348000000000001,0.191,0.58,0.15,0.599082632
2020-09-18 00:00:00,0.71528,0.19404000000000002,0.7411322419,0.18528000000000003,0.054040000000000005,0.193,0.53,0.14,0.5481788029,0.71528,0.19404000000000002,0.7411322419,0.18528000000000003,0.054040000000000005,0.193,0.53,0.14,0.5481788029
2020-09-18 00:30:00,0.6684800000000001,0.17164000000000001,0.6901636038000001,0.10848000000000001,0.03164,0.113,0.56,0.14,0.5772347876,0.6684800000000001,0.17164000000000001,0.6901636038000001,0.10848000000000001,0.03164,0.113,0.56,0.14,0.5772347876
2020-09-18 01:00:00,0.6841600000000001,0.17038,0.7050562034000001,0.10416,0.03038,0.1085,0.58,0.14,0.5966573556,0.6741600000000001,0.17038,0.6953567789,0.10416,0.03038,0.1085,0.5700000000000001,0.14,0.5869412236
2020-09-18 01:30:00,0.69984,0.16912000000000002,0.7199844443000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.14,0.6161168720000001,0.69984,0.16912000000000002,0.7199844443000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6000000000000001,0.14,0.6161168720000001
2020-09-18 02:00:00,0.7446400000000001,0.17052,0.7639147858,0.10464000000000001,0.030520000000000002,0.109,0.64,0.14,0.6551335742000001,0.7346400000000001,0.17052,0.7541704051,0.10464000000000001,0.030520000000000002,0.109,0.63,0.14,0.645368112
2020-09-18 02:30:00,0.7403200000000001,0.16926000000000002,0.7594225767,0.10032,0.02926,0.10450000000000001,0.64,0.14,0.6551335742000001,0.7303200000000001,0.16926000000000002,0.7496774306,0.10032,0.02926,0.10450000000000001,0.63,0.14,0.645368112
2020-09-18 03:00:00,0.72672,0.17696,0.7479550789,0.12672,0.03696,0.132,0.6000000000000001,0.14,0.6161168720000001,0.72672,0.17696,0.7479550789,0.12672,0.03696,0.132,0.6000000000000001,0.14,0.6161168720000001
2020-09-18 03:30:00,0.74448,0.19964,0.7707831083000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.14,0.5578530272000001,0.74448,0.19964,0.7707831083000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.14,0.5578530272000001
2020-09-18 04:00:00,0.74592,0.20006000000000002,0.7722827526,0.20592000000000002,0.06006,0.21450000000000002,0.54,0.14,0.5578530272000001,0.74592,0.20006000000000002,0.7722827526,0.20592000000000002,0.06006,0.21450000000000002,0.54,0.14,0.5578530272000001
2020-09-18 04:30:00,0.7435200000000001,0.19936,0.7697833461,0.20352,0.05936,0.212,0.54,0.14,0.5578530272000001,0.7435200000000001,0.19936,0.7697833461,0.20352,0.05936,0.212,0.54,0.14,0.5578530272000001
2020-09-18 05:00:00,0.72736,0.20048000000000002,0.7544831343,0.20736000000000002,0.060480000000000006,0.216,0.52,0.14,0.5385164807,0.7173600000000001,0.20048000000000002,0.7448473669,0.20736000000000002,0.060480000000000006,0.216,0.51,0.14,0.5288667129
2020-09-18 05:30:00,0.7535200000000001,0.19936,0.7794464703,0.20352,0.05936,0.212,0.55,0.14,0.5675385449,0.7435200000000001,0.19936,0.7697833461,0.20352,0.05936,0.212,0.54,0.14,0.5578530272000001
2020-09-18 06:00:00,0.75736,0.20048000000000002,0.7834452119,0.20736000000000002,0.060480000000000006,0.216,0.55,0.14,0.5675385449,0.74736,0.20048000000000002,0.7737823984000001,0.20736000000000002,0.060480000000000006,0.216,0.54,0.14,0.5578530272000001
2020-09-18 06:30:00,0.80352,0.05936,0.8057096251,0.20352,0.05936,0.212,0.6000000000000001,0.0,0.6000000000000001,0.80352,0.05936,0.8057096251,0.20352,0.05936,0.212,0.6000000000000001,0.0,0.6000000000000001
2020-09-18 07:00:00,0.8868800000000001,0.8303400000000001,1.2149159024,0.20688,0.060340000000000005,0.2155,0.68,0.77,1.0272779565,0.8868800000000001,-0.47966000000000003,1.0082806405,0.20688,0.060340000000000005,0.2155,0.68,-0.54,0.8683317338000001
2020-09-18 07:30:00,1.10496,0.25978,1.1350868909,0.20496,0.05978000000000001,0.21350000000000002,0.9,0.2,0.9219544457000001,1.10496,0.26978,1.1374171838,0.20496,0.05978000000000001,0.21350000000000002,0.9,0.21,0.924175308
2020-09-18 08:00:00,1.15736,0.26048000000000004,1.1863102461,0.20736000000000002,0.060480000000000006,0.216,0.9500000000000001,0.2,0.9708243919,1.15736,0.27048,1.1885460025,0.20736000000000002,0.060480000000000006,0.216,0.9500000000000001,0.21,0.9729337079
2020-09-18 08:30:00,1.15448,0.26964000000000005,1.1855504207,0.20448000000000002,0.059640000000000006,0.213,0.9500000000000001,0.21,0.9729337079,1.15448,0.28964,1.1902585433,0.20448000000000002,0.059640000000000006,0.213,0.9500000000000001,0.23,0.9774456507
2020-09-18 09:00:00,1.17736,0.30048,1.2150986791,0.20736000000000002,0.060480000000000006,0.216,0.97,0.24,0.9992497185,1.17736,0.31048000000000003,1.2176101182,0.20736000000000002,0.060480000000000006,0.216,0.97,0.25,1.0016985575
2020-09-18 09:30:00,1.08352,0.29936,1.1241138732,0.20352,0.05936,0.212,0.88,0.24,0.9121403401,1.08352,0.30936,1.1268181752,0.20352,0.05936,0.212,0.88,0.25,0.9148223871000001
2020-09-18 10:00:00,0.9868800000000001,0.26034,1.0206414895,0.20688,0.060340000000000005,0.2155,0.78,0.2,0.8052328856000001,0.9868800000000001,0.28034000000000003,1.0259252653,0.20688,0.060340000000000005,0.2155,0.78,0.22,0.8104319836
2020-09-18 10:30:00,0.9235200000000001,0.25936000000000003,0.9592480388,0.20352,0.05936,0.212,0.72,0.2,0.7472616677,0.9135200000000001,0.27936,0.9552804824000001,0.20352,0.05936,0.212,0.71,0.22,0.7433034374
2020-09-18 11:00:00,0.9764,0.2802,1.0158095294,0.2064,0.060200000000000004,0.215,0.77,0.22,0.8008120878,0.9764,0.2902,1.018613273,0.2064,0.060200000000000004,0.215,0.77,0.23,0.8036168241
2020-09-18 11:30:00,0.9135200000000001,0.30936,0.9644803782,0.20352,0.05936,0.212,0.71,0.25,0.7527283707,0.9135200000000001,0.31936000000000003,0.967734261,0.20352,0.05936,0.212,0.71,0.26,0.7561084578
2020-09-18 12:00:00,0.8459200000000001,0.29006000000000004,0.8942681086000001,0.20592000000000002,0.06006,0.21450000000000002,0.64,0.23,0.6800735254,0.8359200000000001,0.30006000000000005,0.8881431472,0.20592000000000002,0.06006,0.21450000000000002,0.63,0.24,0.6741661516
2020-09-18 12:30:00,0.84208,0.30894000000000005,0.8969630148000001,0.20208,0.058940000000000006,0.21050000000000002,0.64,0.25,0.6870953355,0.83208,0.31894,0.8911115811,0.20208,0.058940000000000006,0.21050000000000002,0.63,0.26,0.6815423685
2020-09-18 13:00:00,0.8064,0.31020000000000003,0.8640052083,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.25,0.65,0.8064,0.32020000000000004,0.8676456650000001,0.2064,0.060200000000000004,0.215,0.6000000000000001,0.26,0.653911309
2020-09-18 13:30:00,0.73016,0.24838000000000002,0.7712497974,0.20016,0.05838,0.20850000000000002,0.53,0.19,0.5630275304,0.72016,0.26838,0.7685429396,0.20016,0.05838,0.20850000000000002,0.52,0.21,0.5608029957
2020-09-18 14:00:00,0.7454400000000001,0.31992000000000004,0.8111902366,0.20544,0.05992000000000001,0.214,0.54,0.26,0.5993329626,0.7454400000000001,0.33992000000000006,0.8192840777,0.20544,0.05992000000000001,0.214,0.54,0.28,0.608276253
2020-09-18 14:30:00,0.7724000000000001,0.38320000000000004,0.8622319873000001,0.1824,0.053200000000000004,0.19,0.59,0.33,0.6760177512000001,0.7724000000000001,0.3932,0.8667225623,0.1824,0.053200000000000004,0.19,0.59,0.34,0.6809552114
2020-09-18 15:00:00,0.80432,0.38376000000000005,0.8911803409,0.18432,0.05376,0.192,0.62,0.33,0.7023531875,0.79432,0.39376000000000005,0.8865614474,0.18432,0.05376,0.192,0.61,0.34,0.6983552105
2020-09-18 15:30:00,0.8614400000000001,0.38292000000000004,0.9427123633000001,0.18144000000000002,0.05292,0.189,0.68,0.33,0.7558438992000001,0.8614400000000001,0.39292000000000005,0.9468183564,0.18144000000000002,0.05292,0.189,0.68,0.34,0.7602631123
2020-09-18 16:00:00,0.8648,0.3139,0.9200066576,0.18480000000000002,0.0539,0.1925,0.68,0.26,0.7280109889,0.8648,0.3239,0.9234664314000001,0.18480000000000002,0.0539,0.1925,0.68,0.27,0.731641989
2020-09-18 16:30:00,0.9419200000000001,0.30306000000000005,0.9894739259,0.18192000000000003,0.05306,0.1895,0.76,0.25,0.8000624976,0.9319200000000001,0.32306,0.9863278613,0.18192000000000003,0.05306,0.1895,0.75,0.27,0.7971198153
2020-09-18 17:00:00,1.0248,0.27390000000000003,1.0607715353,0.18480000000000002,0.0539,0.1925,0.84,0.22,0.8683317338000001,1.0148,0.28390000000000004,1.0537638493,0.18480000000000002,0.0539,0.1925,0.8300000000000001,0.23,0.86127812
2020-09-18 17:30:00,1.08144,0.27292,1.1153464932000001,0.18144000000000002,0.05292,0.189,0.9,0.22,0.9264987858,1.08144,0.28292,1.1178354977,0.18144000000000002,0.05292,0.189,0.9,0.23,0.9289241088
2020-09-18 18:00:00,1.1348,0.27390000000000003,1.1673869324,0.18480000000000002,0.0539,0.1925,0.9500000000000001,0.22,0.9751410154000001,1.1348,0.28390000000000004,1.1697735892,0.18480000000000002,0.0539,0.1925,0.9500000000000001,0.23,0.9774456507
2020-09-18 18:30:00,1.21144,0.27292,1.2418019971,0.18144000000000002,0.05292,0.189,1.03,0.22,1.0532331176,1.21144,0.28292,1.2440380219,0.18144000000000002,0.05292,0.189,1.03,0.23,1.0553672347
2020-09-18 19:00:00,1.2448000000000001,0.2439,1.2684692547,0.18480000000000002,0.0539,0.1925,1.06,0.19,1.0768936809,1.2448000000000001,0.2639,1.2724662078,0.18480000000000002,0.0539,0.1925,1.06,0.21,1.0806016842
2020-09-18 19:30:00,1.2424,0.2432,1.2659794627,0.1824,0.053200000000000004,0.19,1.06,0.19,1.0768936809,1.2424,0.2432,1.2659794627,0.1824,0.053200000000000004,0.19,1.06,0.19,1.0768936809
2020-09-18 20:00:00,1.2748,0.2439,1.297922282,0.18480000000000002,0.0539,0.1925,1.09,0.19,1.1064357189,1.2748,0.2639,1.3018288098,0.18480000000000002,0.0539,0.1925,1.09,0.21,1.1100450441
2020-09-18 20:30:00,1.2724,0.2832,1.3035351932,0.1824,0.053200000000000004,0.19,1.09,0.23,1.1140017953,1.2724,0.2932,1.3057442322,0.1824,0.053200000000000004,0.19,1.09,0.24,1.1161093136
2020-09-18 21:00:00,1.22576,0.28418000000000004,1.2582709764,0.18576,0.054180000000000006,0.1935,1.04,0.23,1.0651291002,1.22576,0.29418,1.2605671144000001,0.18576,0.054180000000000006,0.1935,1.04,0.24,1.0673331251
2020-09-18 21:30:00,1.1424,0.2832,1.1769791842,0.1824,0.053200000000000004,0.19,0.96,0.23,0.9871676656,1.1424,0.2932,1.1794252838000001,0.1824,0.053200000000000004,0.19,0.96,0.24,0.9895453501
2020-09-18 22:00:00,1.09576,0.28418000000000004,1.1320107111,0.18576,0.054180000000000006,0.1935,0.91,0.23,0.9386160024,1.09576,0.28418000000000004,1.1320107111,0.18576,0.054180000000000006,0.1935,0.91,0.23,0.9386160024
2020-09-18 22:30:00,1.01192,0.28306000000000003,1.0507640316,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.23,0.86127812,1.01192,0.28306000000000003,1.0507640316,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.23,0.86127812
2020-09-18 23:00:00,0.9362400000000001,0.27432,0.975600738,0.18624000000000002,0.05432000000000001,0.194,0.75,0.22,0.7816009212,0.9362400000000001,0.28432,0.9784596057,0.18624000000000002,0.05432000000000001,0.194,0.75,0.23,0.7844743463
2020-09-18 23:30:00,0.8499200000000001,0.27956000000000003,0.8947166032,0.16992000000000002,0.04956000000000001,0.177,0.68,0.23,0.7178439942,0.8499200000000001,0.27956000000000003,0.8947166032,0.16992000000000002,0.04956000000000001,0.177,0.68,0.23,0.7178439942
2020-09-19 00:00:00,0.8141600000000001,0.24038,0.8489046177,0.10416,0.03038,0.1085,0.71,0.21,0.7404052944,0.8141600000000001,0.26038,0.8547831596000001,0.10416,0.03038,0.1085,0.71,0.23,0.7463243263
2020-09-19 00:30:00,0.7608,0.2394,0.7975769555000001,0.1008,0.029400000000000003,0.105,0.66,0.21,0.6926037828,0.7608,0.2394,0.7975769555000001,0.1008,0.029400000000000003,0.105,0.66,0.21,0.6926037828
2020-09-19 01:00:00,0.7236800000000001,0.16024000000000002,0.7412082029,0.10368000000000001,0.030240000000000003,0.108,0.62,0.13,0.6334824386,0.7136800000000001,0.17024,0.7337034823,0.10368000000000001,0.030240000000000003,0.108,0.61,0.14,0.6258594091
2020-09-19 01:30:00,0.73936,0.15898,0.7562591156,0.09936,0.028980000000000002,0.10350000000000001,0.64,0.13,0.6530696747,0.72936,0.16898000000000002,0.7486790033,0.09936,0.028980000000000002,0.10350000000000001,0.63,0.14,0.645368112
2020-09-19 02:00:00,0.7646400000000001,0.16052000000000002,0.7813072379,0.10464000000000001,0.030520000000000002,0.109,0.66,0.13,0.6726812024000001,0.7646400000000001,0.17052,0.7834228743,0.10464000000000001,0.030520000000000002,0.109,0.66,0.14,0.6746851117
2020-09-19 02:30:00,0.7995200000000001,0.18236000000000002,0.820053291,0.17952,0.052360000000000004,0.187,0.62,0.13,0.6334824386,0.7995200000000001,0.19236,0.8223348466,0.17952,0.052360000000000004,0.187,0.62,0.14,0.6356099433
2020-09-19 03:00:00,0.77592,0.19006,0.7988583416,0.20592000000000002,0.06006,0.21450000000000002,0.5700000000000001,0.13,0.5846366393,0.77592,0.20006000000000002,0.8012963559,0.20592000000000002,0.06006,0.21450000000000002,0.5700000000000001,0.14,0.5869412236
2020-09-19 03:30:00,0.7935200000000001,0.18936000000000003,0.8158009561,0.20352,0.05936,0.212,0.59,0.13,0.6041522987,0.7935200000000001,0.19936,0.8181799313,0.20352,0.05936,0.212,0.59,0.14,0.6063827174
2020-09-19 04:00:00,0.77544,0.18992,0.7983588166000001,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.13,0.5846366393,0.77544,0.19992000000000001,0.8007966034,0.20544,0.05992000000000001,0.214,0.5700000000000001,0.14,0.5869412236
2020-09-19 04:30:00,0.75304,0.18922000000000003,0.7764492578000001,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.13,0.565154846,0.75304,0.19922,0.7789466285000001,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.14,0.5675385449
2020-09-19 05:00:00,0.75736,0.19048,0.7809460929,0.20736000000000002,0.060480000000000006,0.216,0.55,0.13,0.565154846,0.75736,0.20048000000000002,0.7834452119,0.20736000000000002,0.060480000000000006,0.216,0.55,0.14,0.5675385449
2020-09-19 05:30:00,0.7720800000000001,0.18894000000000002,0.7948621579,0.20208,0.058940000000000006,0.21050000000000002,0.5700000000000001,0.13,0.5846366393,0.7620800000000001,0.19894,0.7876185942,0.20208,0.058940000000000006,0.21050000000000002,0.56,0.14,0.5772347876
2020-09-19 06:00:00,0.7764000000000001,0.1902,0.7993578673,0.2064,0.060200000000000004,0.215,0.5700000000000001,0.13,0.5846366393,0.7664000000000001,0.20020000000000002,0.7921167843,0.2064,0.060200000000000004,0.215,0.56,0.14,0.5772347876
2020-09-19 06:30:00,0.7520800000000001,0.18894000000000002,0.7754499661,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.13,0.565154846,0.7520800000000001,0.21894000000000002,0.7833001021,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.16,0.5728001397
2020-09-19 07:00:00,0.81496,0.19978,0.8390898939,0.20496,0.05978000000000001,0.21350000000000002,0.61,0.14,0.6258594091,0.81496,0.21978000000000003,0.8440752632,0.20496,0.05978000000000001,0.21350000000000002,0.61,0.16,0.630634601
2020-09-19 07:30:00,0.97352,0.24936000000000003,1.0049485559,0.20352,0.05936,0.212,0.77,0.19,0.7930952024,0.97352,0.25936000000000003,1.0074764513,0.20352,0.05936,0.212,0.77,0.2,0.7955501241
2020-09-19 08:00:00,1.03496,0.24978000000000003,1.0646747156,0.20496,0.05978000000000001,0.21350000000000002,0.8300000000000001,0.19,0.8514693183,1.03496,0.25978,1.0670650636,0.20496,0.05978000000000001,0.21350000000000002,0.8300000000000001,0.2,0.8537564055
2020-09-19 08:30:00,1.09304,0.29922000000000004,1.1332559508,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.24,0.9217917335,1.09304,0.27922,1.128140173,0.20304000000000003,0.05922,0.21150000000000002,0.89,0.22,0.9167878708
2020-09-19 09:00:00,1.0964,0.3002,1.1367554706,0.2064,0.060200000000000004,0.215,0.89,0.24,0.9217917335,1.0964,0.32020000000000004,1.14220007,0.2064,0.060200000000000004,0.215,0.89,0.26,0.9272000863000001
2020-09-19 09:30:00,1.0716,0.3388,1.1238825561,0.2016,0.058800000000000005,0.21,0.87,0.28,0.9139474821,1.0716,0.3488,1.1269374428,0.2016,0.058800000000000005,0.21,0.87,0.29,0.9170605214
2020-09-19 10:00:00,1.00592,0.32006,1.0556104632,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.26,0.8411896338,1.00592,0.33006,1.0586853404,0.20592000000000002,0.06006,0.21450000000000002,0.8,0.27,0.8443340571
2020-09-19 10:30:00,0.91112,0.33866,0.9720237909,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.28,0.7632168761,0.91112,0.34866,0.9755528945,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.29,0.7669419796
2020-09-19 11:00:00,0.894,0.3695,0.9673501176,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.31,0.756439026,0.894,0.3795,0.9712138024,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6900000000000001,0.32,0.7605918748
2020-09-19 11:30:00,0.8711200000000001,0.36866000000000004,0.9459176761,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.67,0.31,0.738241153,0.8611200000000001,0.37866000000000005,0.9406971085,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.66,0.32,0.7334848328
2020-09-19 12:00:00,0.8535200000000001,0.36936,0.930012473,0.20352,0.05936,0.212,0.65,0.31,0.7201388755,0.8535200000000001,0.37936000000000003,0.9340291216000001,0.20352,0.05936,0.212,0.65,0.32,0.7244998275
2020-09-19 12:30:00,0.8806400000000001,0.36852,0.9546380466000001,0.20064,0.05852,0.209,0.68,0.31,0.7473285757,0.8706400000000001,0.37852,0.9493636816000001,0.20064,0.05852,0.209,0.67,0.32,0.7424957912
2020-09-19 13:00:00,0.8849600000000001,0.36978000000000005,0.9591097174000001,0.20496,0.05978000000000001,0.21350000000000002,0.68,0.31,0.7473285757,0.8749600000000001,0.37978,0.9538279981000001,0.20496,0.05978000000000001,0.21350000000000002,0.67,0.32,0.7424957912
2020-09-19 13:30:00,0.82064,0.36852,0.8995871275,0.20064,0.05852,0.209,0.62,0.31,0.6931810730000001,0.82064,0.37852,0.9037297162000001,0.20064,0.05852,0.209,0.62,0.32,0.6977105417
2020-09-19 14:00:00,0.85448,0.37964000000000003,0.9350201067,0.20448000000000002,0.059640000000000006,0.213,0.65,0.32,0.7244998275,0.85448,0.39964000000000005,0.9433176559,0.20448000000000002,0.059640000000000006,0.213,0.65,0.34,0.7335529974
2020-09-19 14:30:00,0.8504800000000001,0.37264,0.9285347597,0.18048,0.052640000000000006,0.188,0.67,0.32,0.7424957912,0.8504800000000001,0.39264000000000004,0.9367403055,0.18048,0.052640000000000006,0.188,0.67,0.34,0.7513321503
2020-09-19 15:00:00,0.87192,0.37306000000000006,0.9483766393,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.32,0.7605918748,0.87192,0.37306000000000006,0.9483766393,0.18192000000000003,0.05306,0.1895,0.6900000000000001,0.32,0.7605918748
2020-09-19 15:30:00,0.89048,0.36264,0.9614896775,0.18048,0.052640000000000006,0.188,0.71,0.31,0.7747257579,0.89048,0.37264,0.9653057547,0.18048,0.052640000000000006,0.188,0.71,0.32,0.7787810989
2020-09-19 16:00:00,0.94288,0.36334000000000005,1.0104645714,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.31,0.8207923002,0.94288,0.38334,1.0178272201,0.18288000000000001,0.053340000000000005,0.1905,0.76,0.33,0.8285529555000001
2020-09-19 16:30:00,0.99,0.3325,1.0443448903,0.18,0.052500000000000005,0.1875,0.81,0.28,0.8570297544000001,0.99,0.3425,1.0475715966,0.18,0.052500000000000005,0.1875,0.81,0.29,0.8603487665
2020-09-19 17:00:00,1.03384,0.33362,1.0863367112,0.18384,0.05362,0.1915,0.85,0.28,0.8949301649,1.03384,0.34362000000000004,1.0894493334,0.18384,0.05362,0.1915,0.85,0.29,0.8981091248
2020-09-19 17:30:00,1.11904,0.33222,1.1673134326,0.17904,0.05222,0.1865,0.9400000000000001,0.28,0.9808159868,1.11904,0.34222,1.1701987224,0.17904,0.05222,0.1865,0.9400000000000001,0.29,0.9837174391000001
2020-09-19 18:00:00,1.19432,0.33376,1.2400790297,0.18432,0.05376,0.192,1.01,0.28,1.0480935073,1.19432,0.35376,1.2456108542,0.18432,0.05376,0.192,1.01,0.30000000000000004,1.0536128321
2020-09-19 18:30:00,1.23048,0.32264000000000004,1.2720760984,0.18048,0.052640000000000006,0.188,1.05,0.27,1.08415866,1.23048,0.33264000000000005,1.2746491282,0.18048,0.052640000000000006,0.188,1.05,0.28,1.0866922287
2020-09-19 19:00:00,1.26288,0.32334,1.3036159902,0.18288000000000001,0.053340000000000005,0.1905,1.08,0.27,1.1132385189,1.25288,0.33334,1.2964659078,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.28,1.1060289327
2020-09-19 19:30:00,1.27096,0.30278000000000005,1.3065278604000001,0.18096,0.05278000000000001,0.1885,1.09,0.25,1.1183022847,1.27096,0.31278,1.3088814498999999,0.18096,0.05278000000000001,0.1885,1.09,0.26,1.1205802069
2020-09-19 20:00:00,1.29288,0.30334,1.3279886483,0.18288000000000001,0.053340000000000005,0.1905,1.11,0.25,1.1378049042,1.29288,0.31334,1.3303084793,0.18288000000000001,0.053340000000000005,0.1905,1.11,0.26,1.1400438588
2020-09-19 20:30:00,1.23,0.28250000000000003,1.262024663,0.18,0.052500000000000005,0.1875,1.05,0.23,1.0748953437,1.23,0.29250000000000004,1.264300696,0.18,0.052500000000000005,0.1875,1.05,0.24,1.0770793843
2020-09-19 21:00:00,1.14432,0.28376,1.1789775231,0.18432,0.05376,0.192,0.96,0.23,0.9871676656,1.14432,0.29376,1.1814242252,0.18432,0.05376,0.192,0.96,0.24,0.9895453501
2020-09-19 21:30:00,1.08952,0.28236,1.1255136605,0.17952,0.052360000000000004,0.187,0.91,0.23,0.9386160024,1.08952,0.27236000000000005,1.1230466598,0.17952,0.052360000000000004,0.187,0.91,0.22,0.9362157871000001
2020-09-19 22:00:00,1.06528,0.9240400000000001,1.4102026096,0.18528000000000003,0.054040000000000005,0.193,0.88,0.87,1.23745707,0.97528,-0.44596,1.0724044946,0.18528000000000003,0.054040000000000005,0.193,0.79,-0.5,0.9349331527
2020-09-19 22:30:00,0.9500000000000001,0.24250000000000002,0.9804622634000001,0.18,0.052500000000000005,0.1875,0.77,0.19,0.7930952024,0.9400000000000001,0.1925,0.9595083376,0.18,0.052500000000000005,0.1875,0.76,0.14,0.7727871635
2020-09-19 23:00:00,0.86336,0.22348,0.8918148911,0.18336000000000002,0.05348000000000001,0.191,0.68,0.17,0.7009279564,0.86336,0.22348,0.8918148911,0.18336000000000002,0.05348000000000001,0.191,0.68,0.17,0.7009279564
2020-09-19 23:30:00,0.7919200000000001,0.22306,0.8227351032,0.18192000000000003,0.05306,0.1895,0.61,0.17,0.6332456080000001,0.7919200000000001,0.22306,0.8227351032,0.18192000000000003,0.05306,0.1895,0.61,0.17,0.6332456080000001
2020-09-20 00:00:00,0.7343200000000001,0.19376000000000002,0.759452961,0.18432,0.05376,0.192,0.55,0.14,0.5675385449,0.7343200000000001,0.19376000000000002,0.759452961,0.18432,0.05376,0.192,0.55,0.14,0.5675385449
2020-09-20 00:30:00,0.7124,0.20320000000000002,0.7408130668,0.1824,0.053200000000000004,0.19,0.53,0.15,0.5508175742,0.7124,0.2132,0.7436181816,0.1824,0.053200000000000004,0.19,0.53,0.16,0.5536244214
2020-09-20 01:00:00,0.71528,0.20404000000000003,0.7438130141,0.18528000000000003,0.054040000000000005,0.193,0.53,0.15,0.5508175742,0.71528,0.21404,0.7466181085,0.18528000000000003,0.054040000000000005,0.193,0.53,0.16,0.5536244214
2020-09-20 01:30:00,0.73096,0.20278000000000002,0.7585659167000001,0.18096,0.05278000000000001,0.1885,0.55,0.15,0.5700877125,0.73096,0.21278000000000002,0.7613001051,0.18096,0.05278000000000001,0.1885,0.55,0.16,0.5728001397
2020-09-20 02:00:00,0.77624,0.19432000000000002,0.8001929767,0.18624000000000002,0.05432000000000001,0.194,0.59,0.14,0.6063827174,0.77624,0.20432000000000003,0.8026800110000001,0.18624000000000002,0.05432000000000001,0.194,0.59,0.15,0.6087692502000001
2020-09-20 02:30:00,0.7919200000000001,0.19306,0.8151131517,0.18192000000000003,0.05306,0.1895,0.61,0.14,0.6258594091,0.7919200000000001,0.19306,0.8151131517,0.18192000000000003,0.05306,0.1895,0.61,0.14,0.6258594091
2020-09-20 03:00:00,0.7748,0.19390000000000002,0.7986940904000001,0.18480000000000002,0.0539,0.1925,0.59,0.14,0.6063827174,0.7748,0.19390000000000002,0.7986940904000001,0.18480000000000002,0.0539,0.1925,0.59,0.14,0.6063827174
2020-09-20 03:30:00,0.77288,0.19334,0.7966955818,0.18288000000000001,0.053340000000000005,0.1905,0.59,0.14,0.6063827174,0.77288,0.20334000000000002,0.7991812373,0.18288000000000001,0.053340000000000005,0.1905,0.59,0.15,0.6087692502000001
2020-09-20 04:00:00,0.7764800000000001,0.18564000000000003,0.79836295,0.15648,0.04564000000000001,0.163,0.62,0.14,0.6356099433,0.76648,0.19564,0.7910541069,0.15648,0.04564000000000001,0.163,0.61,0.15,0.628171951
2020-09-20 04:30:00,0.7603200000000001,0.18926,0.7835214420000001,0.10032,0.02926,0.10450000000000001,0.66,0.16,0.6791170739,0.7503200000000001,0.19926000000000002,0.7763276692000001,0.10032,0.02926,0.10450000000000001,0.65,0.17,0.6718630813
2020-09-20 05:00:00,0.7641600000000001,0.19038000000000002,0.7875182855,0.10416,0.03038,0.1085,0.66,0.16,0.6791170739,0.75416,0.20038,0.7803265022,0.10416,0.03038,0.1085,0.65,0.17,0.6718630813
2020-09-20 05:30:00,0.73936,0.19898000000000002,0.7656671927,0.09936,0.028980000000000002,0.10350000000000001,0.64,0.17,0.6621933252000001,0.73936,0.20898000000000003,0.7683266558,0.09936,0.028980000000000002,0.10350000000000001,0.64,0.18,0.6648308055000001
2020-09-20 06:00:00,0.7446400000000001,0.20052,0.7711660003,0.10464000000000001,0.030520000000000002,0.109,0.64,0.17,0.6621933252000001,0.7446400000000001,0.21052,0.7738264663000001,0.10464000000000001,0.030520000000000002,0.109,0.64,0.18,0.6648308055000001
2020-09-20 06:30:00,0.7508800000000001,0.21984,0.7824004090000001,0.17088,0.04984,0.178,0.58,0.17,0.6044005295,0.7508800000000001,0.22984000000000002,0.7852688712,0.17088,0.04984,0.178,0.58,0.18,0.607289058
2020-09-20 07:00:00,0.7549600000000001,0.18978,0.7784478467,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.13,0.565154846,0.7449600000000001,0.18978,0.768753439,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.13,0.5554277631
2020-09-20 07:30:00,0.8225600000000001,0.18908000000000003,0.8440119667,0.20256000000000002,0.05908000000000001,0.211,0.62,0.13,0.6334824386,0.8225600000000001,0.18908000000000003,0.8440119667,0.20256000000000002,0.05908000000000001,0.211,0.62,0.13,0.6334824386
2020-09-20 08:00:00,0.92544,0.18992,0.9447268388000001,0.20544,0.05992000000000001,0.214,0.72,0.13,0.731641989,0.91544,0.18992,0.9349331527,0.20544,0.05992000000000001,0.214,0.71,0.13,0.7218032973
2020-09-20 08:30:00,0.9820800000000001,0.18894000000000002,1.000089721,0.20208,0.058940000000000006,0.21050000000000002,0.78,0.13,0.7907591289,0.9820800000000001,0.20894000000000001,1.0040602821,0.20208,0.058940000000000006,0.21050000000000002,0.78,0.15,0.7942921377000001
2020-09-20 09:00:00,1.0164,0.3002,1.0598061143,0.2064,0.060200000000000004,0.215,0.81,0.24,0.8448076704,1.0064,0.1302,1.0147871698,0.2064,0.060200000000000004,0.215,0.8,0.07,0.8030566605
2020-09-20 09:30:00,1.09208,0.25894,1.1223585212,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.2,0.9121951546,1.09208,0.26894,1.1247077176,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.21,0.9144397192
2020-09-20 10:00:00,1.17592,0.32006,1.2186985887,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.26,1.0042410069,1.17592,0.33006,1.2213629477,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.27,1.0068763579
2020-09-20 10:30:00,1.12208,0.33894,1.1721535096,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.28,0.9616652224000001,1.12208,0.34894000000000003,1.1750841034,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.29,0.9646242792
2020-09-20 11:00:00,1.08496,0.33978,1.1369206876,0.20496,0.05978000000000001,0.21350000000000002,0.88,0.28,0.9234717104,1.08496,0.35978000000000004,1.1430572383,0.20496,0.05978000000000001,0.21350000000000002,0.88,0.30000000000000004,0.9297311439
2020-09-20 11:30:00,1.0716,0.3388,1.1238825561,0.2016,0.058800000000000005,0.21,0.87,0.28,0.9139474821,1.0716,0.3588,1.130072564,0.2016,0.058800000000000005,0.21,0.87,0.30000000000000004,0.920271699
2020-09-20 12:00:00,1.034,0.3395,1.0883088946,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8300000000000001,0.28,0.8759566199000001,1.034,0.34950000000000003,1.091469766,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8300000000000001,0.29,0.8792041856
2020-09-20 12:30:00,1.03112,0.33866,1.0853105777,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.28,0.8759566199000001,1.03112,0.34866,1.0884724388,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.29,0.8792041856
2020-09-20 13:00:00,0.9149600000000001,0.33978,0.9760134477,0.20496,0.05978000000000001,0.21350000000000002,0.71,0.28,0.7632168761,0.9149600000000001,0.35978000000000004,0.9831548454000001,0.20496,0.05978000000000001,0.21350000000000002,0.71,0.30000000000000004,0.7707788269
2020-09-20 13:30:00,0.8596800000000001,0.33824000000000004,0.9238268236,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.66,0.28,0.7169379332,0.8496800000000001,0.27824000000000004,0.8940769542,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.65,0.22,0.6862215386
2020-09-20 14:00:00,0.764,0.2595,0.8068681739,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.2,0.5946427499,0.764,0.2695,0.8101396485,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.56,0.21,0.5980802622
2020-09-20 14:30:00,0.7587200000000001,0.24796,0.7982106238000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.19,0.5913543777,0.7587200000000001,0.24796,0.7982106238000001,0.19872,0.057960000000000005,0.20700000000000002,0.56,0.19,0.5913543777
2020-09-20 15:00:00,0.77256,0.22908,0.8058080417,0.20256000000000002,0.05908000000000001,0.211,0.5700000000000001,0.17,0.5948108943,0.77256,0.23908000000000001,0.8087077346,0.20256000000000002,0.05908000000000001,0.211,0.5700000000000001,0.18,0.5977457654
2020-09-20 15:30:00,0.7806400000000001,0.22852000000000003,0.8134003934,0.20064,0.05852,0.209,0.58,0.17,0.6044005295,0.7806400000000001,0.23852,0.8162662556,0.20064,0.05852,0.209,0.58,0.18,0.607289058
2020-09-20 16:00:00,0.8625600000000001,0.22908,0.8924614277,0.20256000000000002,0.05908000000000001,0.211,0.66,0.17,0.6815423685,0.8625600000000001,0.23908000000000001,0.8950804433,0.20256000000000002,0.05908000000000001,0.211,0.66,0.18,0.6841052551
2020-09-20 16:30:00,0.9401600000000001,0.24838000000000002,0.9724162946,0.20016,0.05838,0.20850000000000002,0.74,0.19,0.7640026178,0.9301600000000001,0.25838,0.9653796403,0.20016,0.05838,0.20850000000000002,0.73,0.2,0.7569015788
2020-09-20 17:00:00,1.014,0.2795,1.051815692,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.22,0.8393449827,1.014,0.28950000000000004,1.0545170696,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.23,0.8420213774
2020-09-20 17:30:00,1.11968,0.27824000000000004,1.1537334181,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.22,0.9459386872000001,1.11968,0.28824,1.1561857982000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.92,0.23,0.9483142939
2020-09-20 18:00:00,1.17496,0.27978000000000003,1.2078111814,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.22,0.9946356117,1.17496,0.28978000000000004,1.2101667034,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.23,0.99689518
2020-09-20 18:30:00,1.2392,0.2781,1.2700221455,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.04,0.22,1.0630145813,1.2392,0.2881,1.2722492877,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.04,0.23,1.0651291002
2020-09-20 19:00:00,1.28352,0.31936000000000003,1.322654301,0.20352,0.05936,0.212,1.08,0.26,1.1108555262,1.28352,0.32936000000000004,1.3251043732,0.20352,0.05936,0.212,1.08,0.27,1.1132385189
2020-09-20 19:30:00,1.3016,0.31880000000000003,1.3400731323000001,0.2016,0.058800000000000005,0.21,1.1,0.26,1.1303096921,1.2916,0.32880000000000004,1.3327940576000001,0.2016,0.058800000000000005,0.21,1.09,0.27,1.1229425631
2020-09-20 20:00:00,1.26336,0.29348,1.297,0.18336000000000002,0.05348000000000001,0.191,1.08,0.24,1.1063453349,1.25336,0.30348,1.289577993,0.18336000000000002,0.05348000000000001,0.191,1.07,0.25,1.0988175463
2020-09-20 20:30:00,1.22096,0.29278000000000004,1.2555729569,0.18096,0.05278000000000001,0.1885,1.04,0.24,1.0673331251,1.22096,0.30278000000000005,1.2579423874,0.18096,0.05278000000000001,0.1885,1.04,0.25,1.0696261029
2020-09-20 21:00:00,1.1448,0.2939,1.1819239612,0.18480000000000002,0.0539,0.1925,0.96,0.24,0.9895453501,1.1448,0.3039,1.1844501889,0.18480000000000002,0.0539,0.1925,0.96,0.25,0.9920181450000001
2020-09-20 21:30:00,1.06952,0.29236,1.1087593968,0.17952,0.052360000000000004,0.187,0.89,0.24,0.9217917335,1.05952,0.30236,1.1018185876,0.17952,0.052360000000000004,0.187,0.88,0.25,0.9148223871000001
2020-09-20 22:00:00,1.03432,0.29376,1.0752268598,0.18432,0.05376,0.192,0.85,0.24,0.8832326987,1.03432,0.29376,1.0752268598,0.18432,0.05376,0.192,0.85,0.24,0.8832326987
2020-09-20 22:30:00,0.9400000000000001,0.3325,0.9970738438000001,0.18,0.052500000000000005,0.1875,0.76,0.28,0.8099382693,0.93,0.1625,0.9440901705,0.18,0.052500000000000005,0.1875,0.75,0.11,0.7580237463
2020-09-20 23:00:00,0.83128,0.17704,0.8499232907000001,0.16128,0.047040000000000005,0.168,0.67,0.13,0.6824954212000001,0.8212800000000001,0.18704,0.8423092069,0.16128,0.047040000000000005,0.168,0.66,0.14,0.6746851117
2020-09-20 23:30:00,0.7403200000000001,0.15926,0.7572565285,0.10032,0.02926,0.10450000000000001,0.64,0.13,0.6530696747,0.7403200000000001,0.16926000000000002,0.7594225767,0.10032,0.02926,0.10450000000000001,0.64,0.14,0.6551335742000001
2020-09-21 00:00:00,0.70272,0.15996000000000002,0.7206959137000001,0.10272,0.029960000000000004,0.107,0.6000000000000001,0.13,0.6139218191,0.70272,0.16996000000000003,0.7229811892,0.10272,0.029960000000000004,0.107,0.6000000000000001,0.14,0.6161168720000001
2020-09-21 00:30:00,0.6598400000000001,0.15912,0.6787547422,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.56,0.13,0.5748912941000001,0.6598400000000001,0.16912000000000002,0.681168408,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.56,0.14,0.5772347876
2020-09-21 01:00:00,0.66368,0.16024000000000002,0.6827503204,0.10368000000000001,0.030240000000000003,0.108,0.56,0.13,0.5748912941000001,0.66368,0.17024,0.6851662572,0.10368000000000001,0.030240000000000003,0.108,0.56,0.14,0.5772347876
2020-09-21 01:30:00,0.7093600000000001,0.15898,0.7269568419,0.09936,0.028980000000000002,0.10350000000000001,0.61,0.13,0.6236986452000001,0.7093600000000001,0.16898000000000002,0.7292090578,0.09936,0.028980000000000002,0.10350000000000001,0.61,0.14,0.6258594091
2020-09-21 02:00:00,0.7429600000000001,0.18628000000000003,0.7659567873,0.19296000000000002,0.056280000000000004,0.201,0.55,0.13,0.565154846,0.7429600000000001,0.19628,0.7684499984000001,0.19296000000000002,0.056280000000000004,0.201,0.55,0.14,0.5675385449
2020-09-21 02:30:00,0.7716000000000001,0.1888,0.7943626376,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.13,0.5846366393,0.7716000000000001,0.1988,0.7967985944,0.2016,0.058800000000000005,0.21,0.5700000000000001,0.14,0.5869412236
