Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 03:00:00,0.7549600000000001,0.18978,0.7784478467,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.13,0.565154846,0.7449600000000001,0.19978,0.7712829896000001,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.14,0.5578530272000001
2020-09-21 03:30:00,0.75256,0.18908000000000003,0.7759496118,0.20256000000000002,0.05908000000000001,0.211,0.55,0.13,0.565154846,0.7425600000000001,0.19908,0.7687835846000001,0.20256000000000002,0.05908000000000001,0.211,0.54,0.14,0.5578530272000001
2020-09-21 04:00:00,0.7549600000000001,0.18978,0.7784478467,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.13,0.565154846,0.7449600000000001,0.19978,0.7712829896000001,0.20496,0.05978000000000001,0.21350000000000002,0.54,0.14,0.5578530272000001
2020-09-21 04:30:00,0.7225600000000001,0.18908000000000003,0.746889684,0.20256000000000002,0.05908000000000001,0.211,0.52,0.13,0.5360037313,0.7225600000000001,0.19908,0.7494836889000001,0.20256000000000002,0.05908000000000001,0.211,0.52,0.14,0.5385164807
2020-09-21 05:00:00,0.7264,0.1902,0.7508881408,0.2064,0.060200000000000004,0.215,0.52,0.13,0.5360037313,0.7264,0.20020000000000002,0.7534832447,0.2064,0.060200000000000004,0.215,0.52,0.14,0.5385164807
2020-09-21 05:30:00,0.7416,0.1888,0.7652555129,0.2016,0.058800000000000005,0.21,0.54,0.13,0.5554277631,0.7416,0.1988,0.7677838237,0.2016,0.058800000000000005,0.21,0.54,0.14,0.5578530272000001
2020-09-21 06:00:00,0.77592,0.19006,0.7988583416,0.20592000000000002,0.06006,0.21450000000000002,0.5700000000000001,0.13,0.5846366393,0.77592,0.20006000000000002,0.8012963559,0.20592000000000002,0.06006,0.21450000000000002,0.5700000000000001,0.14,0.5869412236
2020-09-21 06:30:00,0.8516,0.1888,0.8722774788000001,0.2016,0.058800000000000005,0.21,0.65,0.13,0.6628725368,0.8416,0.1988,0.8647612387,0.2016,0.058800000000000005,0.21,0.64,0.14,0.6551335742000001
2020-09-21 07:00:00,0.9349600000000001,0.20978000000000002,0.9582055364000001,0.20496,0.05978000000000001,0.21350000000000002,0.73,0.15,0.7452516354000001,0.9249600000000001,0.19978,0.9462890943000001,0.20496,0.05978000000000001,0.21350000000000002,0.72,0.14,0.7334848328
2020-09-21 07:30:00,1.13304,0.23922000000000002,1.1580180698,0.20304000000000003,0.05922,0.21150000000000002,0.93,0.18,0.9472592042,1.13304,0.24922000000000002,1.160125101,0.20304000000000003,0.05922,0.21150000000000002,0.93,0.19,0.9492101980000001
2020-09-21 08:00:00,1.13448,0.20964000000000002,1.153687046,0.20448000000000002,0.059640000000000006,0.213,0.93,0.15,0.9420191081,1.13448,0.22964,1.1574884017,0.20448000000000002,0.059640000000000006,0.213,0.93,0.17,0.9454099640000001
2020-09-21 08:30:00,1.17208,0.25894,1.200342222,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.2,0.990403958,1.16208,0.26894,1.192794471,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.21,0.9827003612
2020-09-21 09:00:00,1.12544,0.26992000000000005,1.1573556065,0.20544,0.05992000000000001,0.214,0.92,0.21,0.9436630755000001,1.12544,0.27992,1.1597285889,0.20544,0.05992000000000001,0.214,0.92,0.22,0.9459386872000001
2020-09-21 09:30:00,1.09344,0.26642000000000005,1.1254290959,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.21,0.924175308,1.09344,0.27642,1.1278382198,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.22,0.9264987858
2020-09-21 10:00:00,1.0248,0.28390000000000004,1.0633975033,0.18480000000000002,0.0539,0.1925,0.84,0.23,0.8709190548,1.0148,0.2939,1.056501893,0.18480000000000002,0.0539,0.1925,0.8300000000000001,0.24,0.8640023148
2020-09-21 10:30:00,0.9209600000000001,0.26278,0.9577163724000001,0.18096,0.05278000000000001,0.1885,0.74,0.21,0.7692203845000001,0.9209600000000001,0.27278,0.960508329,0.18096,0.05278000000000001,0.1885,0.74,0.22,0.7720103626
2020-09-21 11:00:00,0.9433600000000001,0.31348000000000004,0.9940813850000001,0.18336000000000002,0.05348000000000001,0.191,0.76,0.26,0.8032434251,0.9433600000000001,0.32348000000000005,0.9972800008,0.18336000000000002,0.05348000000000001,0.191,0.76,0.27,0.8065358021
2020-09-21 11:30:00,0.9104800000000001,0.29264,0.9563534911,0.18048,0.052640000000000006,0.188,0.73,0.24,0.7684399781,0.9104800000000001,0.30264,0.9594606818,0.18048,0.052640000000000006,0.188,0.73,0.25,0.7716216690000001
2020-09-21 12:00:00,0.88336,0.28348,0.9277315344,0.18336000000000002,0.05348000000000001,0.191,0.7000000000000001,0.23,0.7368174808,0.88336,0.29348,0.9308358609,0.18336000000000002,0.05348000000000001,0.191,0.7000000000000001,0.24,0.74
2020-09-21 12:30:00,0.8895200000000001,0.30236,0.9395038052,0.17952,0.052360000000000004,0.187,0.71,0.25,0.7527283707,0.8795200000000001,0.31236,0.9333403452000001,0.17952,0.052360000000000004,0.187,0.7000000000000001,0.26,0.7467261881
2020-09-21 13:00:00,0.86336,0.29348,0.9118777330000001,0.18336000000000002,0.05348000000000001,0.191,0.68,0.24,0.7211102551,0.86336,0.29348,0.9118777330000001,0.18336000000000002,0.05348000000000001,0.191,0.68,0.24,0.7211102551
2020-09-21 13:30:00,0.79856,0.25208,0.8374021734,0.17856000000000002,0.05208,0.186,0.62,0.2,0.651459899,0.79856,0.26208000000000004,0.8404665371000001,0.17856000000000002,0.05208,0.186,0.62,0.21,0.654599114
2020-09-21 14:00:00,0.7933600000000001,0.26348000000000005,0.8359675831000001,0.18336000000000002,0.05348000000000001,0.191,0.61,0.21,0.6451356447000001,0.7933600000000001,0.27348,0.8391730453,0.18336000000000002,0.05348000000000001,0.191,0.61,0.22,0.6484597135
2020-09-21 14:30:00,0.80952,0.29236,0.8606956489,0.17952,0.052360000000000004,0.187,0.63,0.24,0.6741661516,0.7995200000000001,0.30236,0.8547828964,0.17952,0.052360000000000004,0.187,0.62,0.25,0.6685057965
2020-09-21 15:00:00,0.8124,0.32320000000000004,0.8743294574,0.1824,0.053200000000000004,0.19,0.63,0.27,0.6854195795,0.8024,0.3332,0.8688313991000001,0.1824,0.053200000000000004,0.19,0.62,0.28,0.6802940541
2020-09-21 15:30:00,0.8200000000000001,0.3225,0.8811391774,0.18,0.052500000000000005,0.1875,0.64,0.27,0.6946221995,0.8200000000000001,0.3325,0.8848481508,0.18,0.052500000000000005,0.1875,0.64,0.28,0.6985699679
2020-09-21 16:00:00,0.89048,0.34264000000000006,0.9541261971,0.18048,0.052640000000000006,0.188,0.71,0.29,0.7669419796,0.88048,0.35264,0.9484724561000001,0.18048,0.052640000000000006,0.188,0.7000000000000001,0.30000000000000004,0.7615773106
2020-09-21 16:30:00,0.96808,0.32194,1.0202079445,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.27,0.8348652586,0.96808,0.33194,1.0234075679,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.28,0.8381527307000001
2020-09-21 17:00:00,1.0324,0.32320000000000004,1.0818077463,0.1824,0.053200000000000004,0.19,0.85,0.27,0.8918520057,1.0324,0.3332,1.084837315,0.1824,0.053200000000000004,0.19,0.85,0.28,0.8949301649
2020-09-21 17:30:00,1.10808,0.29194000000000003,1.1458927742,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.24,0.9604686356000001,1.10808,0.30194000000000004,1.1484811927,0.17808000000000002,0.05194000000000001,0.1855,0.93,0.25,0.9630160954
2020-09-21 18:00:00,1.18288,0.26334,1.2118387063,0.18288000000000001,0.053340000000000005,0.1905,1.0,0.21,1.0218121158,1.17288,0.28334000000000004,1.2066188503,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.23,1.0163660758
2020-09-21 18:30:00,1.19904,0.26222,1.2273777943,0.17904,0.05222,0.1865,1.02,0.21,1.0413932975,1.19904,0.28222,1.2318056056,0.17904,0.05222,0.1865,1.02,0.23,1.0456098699
2020-09-21 19:00:00,1.2224,0.25320000000000004,1.248347708,0.1824,0.053200000000000004,0.19,1.04,0.2,1.0590561836,1.2224,0.2632,1.2504143313,0.1824,0.053200000000000004,0.19,1.04,0.21,1.0609901036
2020-09-21 19:30:00,1.22096,0.25278,1.2468524572,0.18096,0.05278000000000001,0.1885,1.04,0.2,1.0590561836,1.22096,0.26278,1.2489181919,0.18096,0.05278000000000001,0.1885,1.04,0.21,1.0609901036
2020-09-21 20:00:00,1.24288,0.26334,1.2704718218,0.18288000000000001,0.053340000000000005,0.1905,1.06,0.21,1.0806016842,1.23288,0.27334,1.2628174254,0.18288000000000001,0.053340000000000005,0.1905,1.05,0.22,1.0728000746
2020-09-21 20:30:00,1.186,0.2155,1.2054195328,0.156,0.0455,0.1625,1.03,0.17,1.0439348639,1.176,0.23550000000000001,1.1993482605,0.156,0.0455,0.1625,1.02,0.19,1.0375451797
2020-09-21 21:00:00,1.15272,0.19996000000000003,1.1699347845,0.10272,0.029960000000000004,0.107,1.05,0.17,1.063672882,1.15272,0.21996000000000002,1.1735185555,0.10272,0.029960000000000004,0.107,1.05,0.19,1.0670520137
2020-09-21 21:30:00,1.09792,0.25856,1.127954609,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.23,1.026109156,1.09792,0.26856,1.1302888126,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.24,1.0283968106
2020-09-21 22:00:00,1.0232,0.2601,1.055741564,0.1032,0.030100000000000002,0.1075,0.92,0.23,0.9483142939,1.0232,0.22010000000000002,1.046605107,0.1032,0.030100000000000002,0.1075,0.92,0.19,0.9394147114
2020-09-21 22:30:00,0.9484,0.8787,1.2928945239,0.0984,0.0287,0.10250000000000001,0.85,0.85,1.202081528,0.8584,-0.4813,0.9841241029000001,0.0984,0.0287,0.10250000000000001,0.76,-0.51,0.915259526
2020-09-21 23:00:00,0.89224,0.87982,1.2530664188,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.79,0.85,1.1604309544,0.8022400000000001,-0.48018000000000005,0.9349662293000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.7000000000000001,-0.51,0.8660831369
2020-09-21 23:30:00,0.82984,0.8791200000000001,1.2089195176,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.73,0.85,1.1204463396,0.73984,-0.48088000000000003,0.8823881232,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.64,-0.51,0.8183520025000001
2020-09-22 00:00:00,0.78176,0.87968,1.1768541116,0.10176,0.02968,0.106,0.68,0.85,1.0885311204,0.69176,-0.48032,0.8421634046,0.10176,0.02968,0.106,0.59,-0.51,0.7798717843
2020-09-22 00:30:00,0.71808,0.41194000000000003,0.8278486879,0.17808000000000002,0.05194000000000001,0.1855,0.54,0.36,0.6489992296,0.68808,0.00194,0.6880827349,0.17808000000000002,0.05194000000000001,0.1855,0.51,-0.05,0.512445119
2020-09-22 01:00:00,0.7044800000000001,0.19964,0.7322214146,0.20448000000000002,0.059640000000000006,0.213,0.5,0.14,0.5192301994,0.7044800000000001,0.21964000000000003,0.737925335,0.20448000000000002,0.059640000000000006,0.213,0.5,0.16,0.5249761899000001
2020-09-22 01:30:00,0.73016,0.19838000000000003,0.7566295329,0.20016,0.05838,0.20850000000000002,0.53,0.14,0.5481788029,0.73016,0.19838000000000003,0.7566295329,0.20016,0.05838,0.20850000000000002,0.53,0.14,0.5481788029
2020-09-22 02:00:00,0.76544,0.19992000000000001,0.7911171847,0.20544,0.05992000000000001,0.214,0.56,0.14,0.5772347876,0.7554400000000001,0.19992000000000001,0.7814458395,0.20544,0.05992000000000001,0.214,0.55,0.14,0.5675385449
2020-09-22 02:30:00,0.76112,0.19866,0.7866189993,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.56,0.14,0.5772347876,0.75112,0.19866,0.7769472633000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.55,0.14,0.5675385449
2020-09-22 03:00:00,0.74448,0.19964,0.7707831083000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.14,0.5578530272000001,0.74448,0.19964,0.7707831083000001,0.20448000000000002,0.059640000000000006,0.213,0.54,0.14,0.5578530272000001
2020-09-22 03:30:00,0.75304,0.19922,0.7789466285000001,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.14,0.5675385449,0.75304,0.19922,0.7789466285000001,0.20304000000000003,0.05922,0.21150000000000002,0.55,0.14,0.5675385449
2020-09-22 04:00:00,0.7649600000000001,0.19978,0.7906173853,0.20496,0.05978000000000001,0.21350000000000002,0.56,0.14,0.5772347876,0.7549600000000001,0.19978,0.7809459969,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.14,0.5675385449
2020-09-22 04:30:00,0.7620800000000001,0.19894,0.7876185942,0.20208,0.058940000000000006,0.21050000000000002,0.56,0.14,0.5772347876,0.7520800000000001,0.19894,0.7779469455,0.20208,0.058940000000000006,0.21050000000000002,0.55,0.14,0.5675385449
2020-09-22 05:00:00,0.73592,0.20006000000000002,0.7626285138000001,0.20592000000000002,0.06006,0.21450000000000002,0.53,0.14,0.5481788029,0.73592,0.20006000000000002,0.7626285138000001,0.20592000000000002,0.06006,0.21450000000000002,0.53,0.14,0.5481788029
2020-09-22 05:30:00,0.7786400000000001,0.19502000000000003,0.8026911299,0.18864,0.055020000000000006,0.1965,0.59,0.14,0.6063827174,0.7786400000000001,0.19502000000000003,0.8026911299,0.18864,0.055020000000000006,0.1965,0.59,0.14,0.6063827174
2020-09-22 06:00:00,0.79576,0.19418000000000002,0.8191091808000001,0.18576,0.054180000000000006,0.1935,0.61,0.14,0.6258594091,0.79576,0.19418000000000002,0.8191091808000001,0.18576,0.054180000000000006,0.1935,0.61,0.14,0.6258594091
2020-09-22 06:30:00,0.8319200000000001,0.05306,0.8336103706,0.18192000000000003,0.05306,0.1895,0.65,0.0,0.65,0.8319200000000001,0.05306,0.8336103706,0.18192000000000003,0.05306,0.1895,0.65,0.0,0.65
2020-09-22 07:00:00,0.92432,0.21376,0.9487153419000001,0.18432,0.05376,0.192,0.74,0.16,0.7570997292,0.92432,0.19376000000000002,0.9444100804000001,0.18432,0.05376,0.192,0.74,0.14,0.7531268154
2020-09-22 07:30:00,1.07192,0.21306000000000003,1.0928893128,0.18192000000000003,0.05306,0.1895,0.89,0.16,0.9042676595,1.07192,0.23306000000000002,1.0969637414,0.18192000000000003,0.05306,0.1895,0.89,0.18,0.9080198236
2020-09-22 08:00:00,1.17384,0.26362,1.2030776575,0.18384,0.05362,0.1915,0.99,0.21,1.0120276676,1.17384,0.27362000000000003,1.205308363,0.18384,0.05362,0.1915,0.99,0.22,1.0141498903
2020-09-22 08:30:00,1.16,0.2725,1.1915772111,0.18,0.052500000000000005,0.1875,0.98,0.22,1.0043903624,1.15,0.28250000000000003,1.1841901241000001,0.18,0.052500000000000005,0.1875,0.97,0.23,0.99689518
2020-09-22 09:00:00,1.17432,0.30376000000000003,1.2129705685,0.18432,0.05376,0.192,0.99,0.25,1.0210778619,1.17432,0.31376000000000004,1.2155133895,0.18432,0.05376,0.192,0.99,0.26,1.0235721763
2020-09-22 09:30:00,1.13904,0.34222,1.1893387448000001,0.17904,0.05222,0.1865,0.96,0.29,1.0028459503,1.13904,0.35222000000000003,1.1922546079,0.17904,0.05222,0.1865,0.96,0.30000000000000004,1.0057832769
2020-09-22 10:00:00,1.0248,0.33390000000000003,1.0778238492,0.18480000000000002,0.0539,0.1925,0.84,0.28,0.8854377448,1.0248,0.34390000000000004,1.0809635748,0.18480000000000002,0.0539,0.1925,0.84,0.29,0.8886506625
2020-09-22 10:30:00,0.9290400000000001,0.33222,0.9866536626,0.17904,0.05222,0.1865,0.75,0.28,0.8005623024,0.9290400000000001,0.34222,0.9900655786,0.17904,0.05222,0.1865,0.75,0.29,0.8041144197000001
2020-09-22 11:00:00,0.9333600000000001,0.33348000000000005,0.9911457007000001,0.18336000000000002,0.05348000000000001,0.191,0.75,0.28,0.8005623024,0.9333600000000001,0.34348,0.9945548753000001,0.18336000000000002,0.05348000000000001,0.191,0.75,0.29,0.8041144197000001
2020-09-22 11:30:00,0.8895200000000001,0.34236000000000005,0.9531296869,0.17952,0.052360000000000004,0.187,0.71,0.29,0.7669419796,0.8895200000000001,0.35236,0.9567671608,0.17952,0.052360000000000004,0.187,0.71,0.30000000000000004,0.7707788269
2020-09-22 12:00:00,0.9028800000000001,0.34334000000000003,0.9659578925000001,0.18288000000000001,0.053340000000000005,0.1905,0.72,0.29,0.7762087348000001,0.9028800000000001,0.35334000000000004,0.9695573475,0.18288000000000001,0.053340000000000005,0.1905,0.72,0.30000000000000004,0.78
2020-09-22 12:30:00,0.9290400000000001,0.34222,0.9900655786,0.17904,0.05222,0.1865,0.75,0.29,0.8041144197000001,0.9290400000000001,0.36222000000000004,0.9971552788,0.17904,0.05222,0.1865,0.75,0.31,0.8115417426
2020-09-22 13:00:00,0.9536,0.33480000000000004,1.0106651275,0.15360000000000001,0.0448,0.16,0.8,0.29,0.850940656,0.9436,0.3548,1.0080992015,0.15360000000000001,0.0448,0.16,0.79,0.31,0.8486459804
2020-09-22 13:30:00,0.8574400000000001,0.27842,0.9015104270000001,0.09744000000000001,0.02842,0.1015,0.76,0.25,0.8000624976,0.8474400000000001,0.28842,0.8951763234000001,0.09744000000000001,0.02842,0.1015,0.75,0.26,0.7937883849
2020-09-22 14:00:00,0.8632000000000001,0.30010000000000003,0.9138786845,0.1032,0.030100000000000002,0.1075,0.76,0.27,0.8065358021,0.8532000000000001,0.31010000000000004,0.9078062844,0.1032,0.030100000000000002,0.1075,0.75,0.28,0.8005623024
2020-09-22 14:30:00,0.9893600000000001,0.31898000000000004,1.0395101972,0.09936,0.028980000000000002,0.10350000000000001,0.89,0.29,0.9360555539000001,0.9893600000000001,0.33898,1.045820563,0.09936,0.028980000000000002,0.10350000000000001,0.89,0.31,0.9424436323000001
2020-09-22 15:00:00,1.04224,0.31982000000000005,1.0902059668,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9400000000000001,0.29,0.9837174391000001,1.03224,0.33982,1.0867368817,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.93,0.31,0.9803060747000001
2020-09-22 15:30:00,1.08984,0.31912,1.135600634,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.99,0.29,1.0316006979,1.07984,0.33912000000000003,1.1318377976,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.98,0.31,1.0278618584
2020-09-22 16:00:00,1.1292,0.3781,1.1908199906,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.32,0.9835141077,1.1192,0.3881,1.1845801999,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.92,0.33,0.9773944956
2020-09-22 16:30:00,1.13064,0.37852,1.1923188332,0.20064,0.05852,0.209,0.93,0.32,0.9835141077,1.12064,0.39852000000000004,1.1893915251,0.20064,0.05852,0.209,0.92,0.34,0.9808159868
2020-09-22 17:00:00,1.194,0.34950000000000003,1.2441005787,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.99,0.29,1.0316006979,1.194,0.35950000000000004,1.2469467711,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.99,0.30000000000000004,1.034456379
2020-09-22 17:30:00,1.21968,0.29824,1.2556139534,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.24,1.0478549518,1.21968,0.30824,1.2580267088000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.02,0.25,1.0501904589
2020-09-22 18:00:00,1.26448,0.27964,1.2950321232,0.20448000000000002,0.059640000000000006,0.213,1.06,0.22,1.0825894882,1.26448,0.28964,1.2972281989,0.20448000000000002,0.059640000000000006,0.213,1.06,0.23,1.0846658472
2020-09-22 18:30:00,1.31064,0.28852,1.3420212368,0.20064,0.05852,0.209,1.11,0.23,1.1335784049,1.31064,0.29852,1.3442066061,0.20064,0.05852,0.209,1.11,0.24,1.1356495938
2020-09-22 19:00:00,1.314,0.2595,1.3393790539000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.11,0.2,1.1278741064,1.314,0.2795,1.3433972793,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.11,0.22,1.1315917992
2020-09-22 19:30:00,1.33256,0.25908000000000003,1.3575119152,0.20256000000000002,0.05908000000000001,0.211,1.13,0.2,1.1475626345,1.33256,0.27908000000000005,1.3614704551,0.20256000000000002,0.05908000000000001,0.211,1.13,0.22,1.1512167476
2020-09-22 20:00:00,1.29872,0.25796,1.324091009,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.2,1.1180339887,1.29872,0.27796000000000004,1.3281322976,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.22,1.121784293
2020-09-22 20:30:00,1.23048,0.24264000000000002,1.2541751074,0.18048,0.052640000000000006,0.188,1.05,0.19,1.0670520137,1.22048,0.25264000000000003,1.2463540428,0.18048,0.052640000000000006,0.188,1.04,0.2,1.0590561836
2020-09-22 21:00:00,1.14432,0.23376000000000002,1.1679520538000001,0.18432,0.05376,0.192,0.96,0.18,0.9767292358,1.14432,0.24376000000000003,1.1699945299,0.18432,0.05376,0.192,0.96,0.19,0.9786214794
2020-09-22 21:30:00,1.09,0.2225,1.1124775279,0.18,0.052500000000000005,0.1875,0.91,0.17,0.9257429449000001,1.09,0.24250000000000002,1.1166495645,0.18,0.052500000000000005,0.1875,0.91,0.19,0.9296235797
2020-09-22 22:00:00,1.02432,0.23376000000000002,1.0506546531,0.18432,0.05376,0.192,0.84,0.18,0.8590692638,1.02432,0.24376000000000003,1.0529246887,0.18432,0.05376,0.192,0.84,0.19,0.8612200648
2020-09-22 22:30:00,0.9398400000000001,0.25912,0.9749063545000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.84,0.23,0.8709190548,0.9398400000000001,0.26912,0.9776117839,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.84,0.24,0.8736131867
2020-09-22 23:00:00,0.8722400000000001,0.25982,0.9101148554,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.77,0.23,0.8036168241,0.8722400000000001,0.26982,0.9130199614000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.77,0.24,0.8065358021
2020-09-22 23:30:00,0.7603200000000001,0.19926000000000002,0.7859968511000001,0.10032,0.02926,0.10450000000000001,0.66,0.17,0.6815423685,0.7603200000000001,0.18926,0.7835214420000001,0.10032,0.02926,0.10450000000000001,0.66,0.16,0.6791170739
2020-09-23 00:00:00,0.7022400000000001,0.16982000000000003,0.7224817299,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6000000000000001,0.14,0.6161168720000001,0.6922400000000001,0.18982000000000002,0.7177937378,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.59,0.16,0.6113100686
2020-09-23 00:30:00,0.6693600000000001,0.16898000000000002,0.6903600872,0.09936,0.028980000000000002,0.10350000000000001,0.5700000000000001,0.14,0.5869412236,0.6593600000000001,0.18898,0.6859074646000001,0.09936,0.028980000000000002,0.10350000000000001,0.56,0.16,0.5824087911
2020-09-23 01:00:00,0.6736800000000001,0.17024,0.6948571076000001,0.10368000000000001,0.030240000000000003,0.108,0.5700000000000001,0.14,0.5869412236,0.66368,0.18024,0.6877191287000001,0.10368000000000001,0.030240000000000003,0.108,0.56,0.15,0.5797413216
2020-09-23 01:30:00,0.7325600000000001,0.18158000000000002,0.7547287261000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.59,0.14,0.6063827174,0.7325600000000001,0.20158,0.7597885561000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.59,0.16,0.6113100686
2020-09-23 02:00:00,0.76592,0.20006000000000002,0.7916169844000001,0.20592000000000002,0.06006,0.21450000000000002,0.56,0.14,0.5772347876,0.76592,0.20006000000000002,0.7916169844000001,0.20592000000000002,0.06006,0.21450000000000002,0.56,0.14,0.5772347876
2020-09-23 02:30:00,0.79112,0.19866,0.8156817088,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.59,0.14,0.6063827174,0.78112,0.19866,0.8059865073,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.58,0.14,0.5966573556
2020-09-23 03:00:00,0.7649600000000001,0.19978,0.7906173853,0.20496,0.05978000000000001,0.21350000000000002,0.56,0.14,0.5772347876,0.7649600000000001,0.20978000000000002,0.7932032842000001,0.20496,0.05978000000000001,0.21350000000000002,0.56,0.15,0.5797413216
2020-09-23 03:30:00,0.7730400000000001,0.19922,0.7982978454,0.20304000000000003,0.05922,0.21150000000000002,0.5700000000000001,0.14,0.5869412236,0.7730400000000001,0.19922,0.7982978454,0.20304000000000003,0.05922,0.21150000000000002,0.5700000000000001,0.14,0.5869412236
2020-09-23 04:00:00,0.774,0.1995,0.7992973477,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.14,0.5869412236,0.774,0.1995,0.7992973477,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.5700000000000001,0.14,0.5869412236
2020-09-23 04:30:00,0.7616,0.1988,0.7871187966000001,0.2016,0.058800000000000005,0.21,0.56,0.14,0.5772347876,0.7516,0.21880000000000002,0.7828001022000001,0.2016,0.058800000000000005,0.21,0.55,0.16,0.5728001397
2020-09-23 05:00:00,0.7354400000000001,0.19992000000000001,0.7621285981,0.20544,0.05992000000000001,0.214,0.53,0.14,0.5481788029,0.7354400000000001,0.19992000000000001,0.7621285981,0.20544,0.05992000000000001,0.214,0.53,0.14,0.5481788029
2020-09-23 05:30:00,0.7506400000000001,0.19852000000000003,0.7764474226,0.20064,0.05852,0.209,0.55,0.14,0.5675385449,0.7506400000000001,0.19852000000000003,0.7764474226,0.20064,0.05852,0.209,0.55,0.14,0.5675385449
2020-09-23 06:00:00,0.7764000000000001,0.20020000000000002,0.8017961087000001,0.2064,0.060200000000000004,0.215,0.5700000000000001,0.14,0.5869412236,0.7664000000000001,0.20020000000000002,0.7921167843,0.2064,0.060200000000000004,0.215,0.56,0.14,0.5772347876
2020-09-23 06:30:00,0.85016,0.26838,0.8915154794,0.20016,0.05838,0.20850000000000002,0.65,0.21,0.6830812543,0.84016,0.15838000000000002,0.8549579229000001,0.20016,0.05838,0.20850000000000002,0.64,0.1,0.6477653896000001
2020-09-23 07:00:00,0.9644800000000001,0.21964000000000003,0.9891730890000001,0.20448000000000002,0.059640000000000006,0.213,0.76,0.16,0.7766595136000001,0.9644800000000001,0.22964,0.9914414758000001,0.20448000000000002,0.059640000000000006,0.213,0.76,0.17,0.7787810989
2020-09-23 07:30:00,1.14768,0.28474000000000005,1.1824746297,0.18768,0.054740000000000004,0.1955,0.96,0.23,0.9871676656,1.13768,0.29474,1.1752393161,0.18768,0.054740000000000004,0.1955,0.9500000000000001,0.24,0.9798469268000001
2020-09-23 08:00:00,1.19576,0.26418,1.2245950555,0.18576,0.054180000000000006,0.1935,1.01,0.21,1.0316006979,1.18576,0.27418000000000003,1.2170461988,0.18576,0.054180000000000006,0.1935,1.0,0.22,1.0239140589
2020-09-23 08:30:00,1.2319200000000001,0.28306000000000003,1.2640213012000001,0.18192000000000003,0.05306,0.1895,1.05,0.23,1.0748953437,1.2319200000000001,0.29306000000000004,1.2662981679,0.18192000000000003,0.05306,0.1895,1.05,0.24,1.0770793843
2020-09-23 09:00:00,1.22576,0.31418,1.2653839931,0.18576,0.054180000000000006,0.1935,1.04,0.26,1.0720074627,1.22576,0.32418,1.2679038804,0.18576,0.054180000000000006,0.1935,1.04,0.27,1.0744766168
2020-09-23 09:30:00,1.25288,0.31334,1.2914682536,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.26,1.1011357773000001,1.25288,0.32334,1.2939308521,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.27,1.1035397591
2020-09-23 10:00:00,1.19848,0.26164000000000004,1.2267068925,0.10848000000000001,0.03164,0.113,1.09,0.23,1.1140017953,1.19848,0.27164000000000005,1.2288785945,0.10848000000000001,0.03164,0.113,1.09,0.24,1.1161093136
2020-09-23 10:30:00,1.0984,0.2087,1.1180510945,0.0984,0.0287,0.10250000000000001,1.0,0.18,1.0160708637,1.0984,0.2187,1.1199608252,0.0984,0.0287,0.10250000000000001,1.0,0.19,1.0178899744
2020-09-23 11:00:00,1.2141600000000001,0.27038,1.2439010612,0.10416,0.03038,0.1085,1.11,0.24,1.1356495938,1.20416,0.28038,1.2363714046,0.10416,0.03038,0.1085,1.1,0.25,1.1280514173
2020-09-23 11:30:00,1.20792,0.24856000000000003,1.2332286082000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.11,0.22,1.1315917992,1.19792,0.25856,1.2255062627,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1,0.23,1.1237882363
2020-09-23 12:00:00,1.1408,0.27940000000000004,1.1745164963,0.1008,0.029400000000000003,0.105,1.04,0.25,1.0696261029,1.1408,0.2894,1.1769354273000001,0.1008,0.029400000000000003,0.105,1.04,0.26,1.0720074627
2020-09-23 12:30:00,1.03648,0.29814,1.0785074177,0.09648000000000001,0.028140000000000002,0.1005,0.9400000000000001,0.27,0.9780081799,1.03648,0.30814,1.081314501,0.09648000000000001,0.028140000000000002,0.1005,0.9400000000000001,0.28,0.9808159868
2020-09-23 13:00:00,0.9567200000000001,0.30446,1.0039965388,0.18672000000000002,0.05446,0.1945,0.77,0.25,0.8095677859,0.9567200000000001,0.31446,1.0070741035,0.18672000000000002,0.05446,0.1945,0.77,0.26,0.8127115109
2020-09-23 13:30:00,0.9116000000000001,0.2388,0.9423587427000001,0.2016,0.058800000000000005,0.21,0.71,0.18,0.7324616031000001,0.9116000000000001,0.24880000000000002,0.9449423263000001,0.2016,0.058800000000000005,0.21,0.71,0.19,0.734982993
2020-09-23 14:00:00,0.924,0.3395,0.9843963887,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.72,0.28,0.7725283166,0.924,0.34950000000000003,0.9878897965000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.72,0.29,0.7762087348000001
2020-09-23 14:30:00,1.00016,0.39838,1.0765810002,0.20016,0.05838,0.20850000000000002,0.8,0.34,0.8692525525,1.00016,0.40838,1.0803213642,0.20016,0.05838,0.20850000000000002,0.8,0.35000000000000003,0.8732124598000001
2020-09-23 15:00:00,1.04256,0.37908000000000003,1.1093389924000001,0.20256000000000002,0.05908000000000001,0.211,0.84,0.32,0.8988882022,1.04256,0.38908000000000004,1.1127958483,0.20256000000000002,0.05908000000000001,0.211,0.84,0.33,0.9024965374
2020-09-23 15:30:00,1.00016,0.32838,1.0526886767,0.20016,0.05838,0.20850000000000002,0.8,0.27,0.8443340571,1.00016,0.33838,1.0558508654,0.20016,0.05838,0.20850000000000002,0.8,0.28,0.847584804
2020-09-23 16:00:00,1.074,0.3095,1.1177057976,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.25,0.9052071586,1.074,0.3195,1.1205160641,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.87,0.26,0.9080198236
2020-09-23 16:30:00,1.15064,0.30852,1.1912837613,0.20064,0.05852,0.209,0.9500000000000001,0.25,0.9823441352000001,1.15064,0.31852,1.1939126434,0.20064,0.05852,0.209,0.9500000000000001,0.26,0.9849365462
2020-09-23 17:00:00,1.16448,0.29964,1.2024133233,0.20448000000000002,0.059640000000000006,0.213,0.96,0.24,0.9895453501,1.16448,0.29964,1.2024133233,0.20448000000000002,0.059640000000000006,0.213,0.96,0.24,0.9895453501
2020-09-23 17:30:00,1.23344,0.23642000000000002,1.2558935664,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.18,1.0554619842,1.23344,0.24642000000000003,1.2578143941,0.19344000000000003,0.056420000000000005,0.2015,1.04,0.19,1.0572133181
2020-09-23 18:00:00,1.2648000000000001,0.19390000000000002,1.2795765901,0.18480000000000002,0.0539,0.1925,1.08,0.14,1.0890362712,1.2648000000000001,0.2139,1.2827596228,0.18480000000000002,0.0539,0.1925,1.08,0.16,1.0917875251
2020-09-23 18:30:00,1.31136,0.18998,1.3250499802,0.17136,0.049980000000000004,0.17850000000000002,1.1400000000000001,0.14,1.1485643212,1.31136,0.20998000000000003,1.3280650022,0.17136,0.049980000000000004,0.17850000000000002,1.1400000000000001,0.16,1.1511733145
2020-09-23 19:00:00,1.37584,0.17962,1.3875154233,0.13584000000000002,0.03962,0.14150000000000001,1.24,0.14,1.2478781992,1.37584,0.19962000000000002,1.3902459674,0.13584000000000002,0.03962,0.14150000000000001,1.24,0.16,1.2502799686000001
2020-09-23 19:30:00,1.36984,0.16912000000000002,1.3802402689,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.27,0.14,1.2776932339,1.36984,0.18912,1.3828333233,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.27,0.16,1.2800390619
2020-09-23 20:00:00,1.27272,0.16996000000000003,1.2840181463,0.10272,0.029960000000000004,0.107,1.17,0.14,1.1783462988,1.27272,0.16996000000000003,1.2840181463,0.10272,0.029960000000000004,0.107,1.17,0.14,1.1783462988
2020-09-23 20:30:00,1.21984,0.15912,1.2301742966,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.12,0.13,1.1275194012,1.21984,0.16912000000000002,1.2315076938,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.12,0.14,1.1287160848
2020-09-23 21:00:00,1.18272,0.15996000000000002,1.1934880812,0.10272,0.029960000000000004,0.107,1.08,0.13,1.0877959367,1.17272,0.16996000000000003,1.1849719828,0.10272,0.029960000000000004,0.107,1.07,0.14,1.0791200119
2020-09-23 21:30:00,1.11936,0.15898,1.1305934061,0.09936,0.028980000000000002,0.10350000000000001,1.02,0.13,1.0282509421,1.1093600000000001,0.16898000000000002,1.1221558938,0.09936,0.028980000000000002,0.10350000000000001,1.01,0.14,1.019656805
2020-09-23 22:00:00,1.07048,0.18514000000000003,1.0863720587,0.12048,0.035140000000000005,0.1255,0.9500000000000001,0.15,0.9617692031,1.07048,0.19514,1.0881208802,0.12048,0.035140000000000005,0.1255,0.9500000000000001,0.16,0.9633794683
2020-09-23 22:30:00,0.97152,0.22586,0.997428619,0.19152000000000002,0.05586000000000001,0.1995,0.78,0.17,0.7983107165000001,0.97152,0.23586000000000001,0.9997404913000001,0.19152000000000002,0.05586000000000001,0.1995,0.78,0.18,0.8004998438
2020-09-23 23:00:00,0.9044000000000001,0.2267,0.932379885,0.19440000000000002,0.0567,0.2025,0.71,0.17,0.7300684899000001,0.9044000000000001,0.2467,0.9374434650000001,0.19440000000000002,0.0567,0.2025,0.71,0.19,0.734982993
2020-09-23 23:30:00,0.8110400000000001,0.42572000000000004,0.9159822051000001,0.19104000000000002,0.055720000000000006,0.199,0.62,0.37,0.7220110802,0.8010400000000001,0.045720000000000004,0.8023436919,0.19104000000000002,0.055720000000000006,0.199,0.61,-0.01,0.6100819617000001
2020-09-24 00:00:00,0.7344,0.0567,0.7365855347,0.19440000000000002,0.0567,0.2025,0.54,0.0,0.54,0.7244,0.046700000000000005,0.7259037471,0.19440000000000002,0.0567,0.2025,0.53,-0.01,0.5300943312
2020-09-24 00:30:00,0.70152,0.05586000000000001,0.7037404706,0.19152000000000002,0.05586000000000001,0.1995,0.51,0.0,0.51,0.70152,0.18586000000000003,0.7257232599,0.19152000000000002,0.05586000000000001,0.1995,0.51,0.13,0.5263078947000001
2020-09-24 01:00:00,0.7044,0.0567,0.7066783214,0.19440000000000002,0.0567,0.2025,0.51,0.0,0.51,0.7044,0.1867,0.7287223408,0.19440000000000002,0.0567,0.2025,0.51,0.13,0.5263078947000001
2020-09-24 01:30:00,0.74104,0.055720000000000006,0.743131886,0.19104000000000002,0.055720000000000006,0.199,0.55,0.0,0.55,0.74104,0.055720000000000006,0.743131886,0.19104000000000002,0.055720000000000006,0.199,0.55,0.0,0.55
2020-09-24 02:00:00,0.7844,0.0567,0.7864465970000001,0.19440000000000002,0.0567,0.2025,0.59,0.0,0.59,0.7844,0.0567,0.7864465970000001,0.19440000000000002,0.0567,0.2025,0.59,0.0,0.59
2020-09-24 02:30:00,0.8110400000000001,0.055720000000000006,0.8129517821000001,0.19104000000000002,0.055720000000000006,0.199,0.62,0.0,0.62,0.8110400000000001,0.18572000000000002,0.8320323311000001,0.19104000000000002,0.055720000000000006,0.199,0.62,0.13,0.6334824386
2020-09-24 03:00:00,0.7932800000000001,0.05054,0.7948883255,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.0,0.62,0.7932800000000001,0.05054,0.7948883255,0.17328000000000002,0.05054,0.18050000000000002,0.62,0.0,0.62
2020-09-24 03:30:00,0.8084800000000001,0.04914,0.8099720057,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.0,0.64,0.8084800000000001,0.04914,0.8099720057,0.16848000000000002,0.04914,0.17550000000000002,0.64,0.0,0.64
2020-09-24 04:00:00,0.8018400000000001,0.050120000000000005,0.8034048792,0.17184000000000002,0.050120000000000005,0.179,0.63,0.0,0.63,0.7918400000000001,0.050120000000000005,0.7934246026,0.17184000000000002,0.050120000000000005,0.179,0.62,0.0,0.62
2020-09-24 04:30:00,0.7984800000000001,0.17914000000000002,0.8183284487,0.16848000000000002,0.04914,0.17550000000000002,0.63,0.13,0.6432728814,0.7884800000000001,0.17914000000000002,0.8085739607,0.16848000000000002,0.04914,0.17550000000000002,0.62,0.13,0.6334824386
2020-09-24 05:00:00,0.8013600000000001,0.049980000000000004,0.8029170879,0.17136,0.049980000000000004,0.17850000000000002,0.63,0.0,0.63,0.7913600000000001,0.17998,0.8115685122,0.17136,0.049980000000000004,0.17850000000000002,0.62,0.13,0.6334824386
2020-09-24 05:30:00,0.80752,0.17886000000000002,0.8270909563000001,0.16752,0.04886,0.17450000000000002,0.64,0.13,0.6530696747,0.80752,0.17886000000000002,0.8270909563000001,0.16752,0.04886,0.17450000000000002,0.64,0.13,0.6530696747
2020-09-24 06:00:00,0.78136,0.049980000000000004,0.7829568634,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.0,0.61,0.78136,0.049980000000000004,0.7829568634,0.17136,0.049980000000000004,0.17850000000000002,0.61,0.0,0.61
2020-09-24 06:30:00,0.858,0.049,0.8593980451000001,0.168,0.049,0.17500000000000002,0.6900000000000001,0.0,0.6900000000000001,0.858,0.049,0.8593980451000001,0.168,0.049,0.17500000000000002,0.6900000000000001,0.0,0.6900000000000001
2020-09-24 07:00:00,0.9513600000000001,0.43998000000000004,1.048173769,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.39,0.8720665112,0.9413600000000001,-0.08002000000000001,0.9447549153,0.17136,0.049980000000000004,0.17850000000000002,0.77,-0.13,0.7808969202
2020-09-24 07:30:00,1.158,0.209,1.1767093949,0.168,0.049,0.17500000000000002,0.99,0.16,1.0028459503,1.158,0.229,1.1804257706,0.168,0.049,0.17500000000000002,0.99,0.18,1.0062305899
2020-09-24 08:00:00,1.21136,0.20998000000000003,1.2294245198,0.17136,0.049980000000000004,0.17850000000000002,1.04,0.16,1.052235715,1.21136,0.22998000000000002,1.2329979116,0.17136,0.049980000000000004,0.17850000000000002,1.04,0.18,1.0554619842
2020-09-24 08:30:00,1.21216,0.22438000000000002,1.2327523068,0.15216000000000002,0.04438,0.1585,1.06,0.18,1.0751744045,1.2021600000000001,0.23438000000000003,1.224794942,0.15216000000000002,0.04438,0.1585,1.05,0.19,1.0670520137
2020-09-24 09:00:00,1.17368,0.23024000000000003,1.1960498317,0.10368000000000001,0.030240000000000003,0.108,1.07,0.2,1.0885311204,1.17368,0.24024,1.1980150249000001,0.10368000000000001,0.030240000000000003,0.108,1.07,0.21,1.0904127659
2020-09-24 09:30:00,1.24128,0.23954000000000003,1.2641817314,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1400000000000001,0.21,1.1591807452,1.24128,0.24954,1.2661146275,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1400000000000001,0.22,1.1610340219
2020-09-24 10:00:00,1.12416,0.24038,1.1495730729,0.10416,0.03038,0.1085,1.02,0.21,1.0413932975,1.12416,0.25038000000000005,1.1517056265,0.10416,0.03038,0.1085,1.02,0.22,1.0434557969
2020-09-24 10:30:00,1.16128,0.19954000000000002,1.1782985403,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.06,0.17,1.0735455277,1.15128,0.20954,1.1701934242,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.05,0.18,1.0653168543
2020-09-24 11:00:00,1.20368,0.22024000000000002,1.2236630255,0.10368000000000001,0.030240000000000003,0.108,1.1,0.19,1.1162884932,1.20368,0.24024,1.2274203844,0.10368000000000001,0.030240000000000003,0.108,1.1,0.21,1.1198660634
2020-09-24 11:30:00,1.05888,0.23634000000000002,1.0849347676,0.15888000000000002,0.046340000000000006,0.1655,0.9,0.19,0.9198369421,1.05888,0.25634,1.0894664061000001,0.15888000000000002,0.046340000000000006,0.1655,0.9,0.21,0.924175308
2020-09-24 12:00:00,1.18392,0.26656,1.2135570856,0.19392,0.056560000000000006,0.202,0.99,0.21,1.0120276676,1.18392,0.27656000000000003,1.2157927455,0.19392,0.056560000000000006,0.202,0.99,0.22,1.0141498903
2020-09-24 12:30:00,1.2996,0.2953,1.3327273727,0.18960000000000002,0.0553,0.1975,1.11,0.24,1.1356495938,1.2996,0.3053,1.3349787451,0.18960000000000002,0.0553,0.1975,1.11,0.25,1.1378049042
2020-09-24 13:00:00,1.19392,0.29656000000000005,1.2302003089,0.19392,0.056560000000000006,0.202,1.0,0.24,1.0283968106,1.19392,0.30656,1.2326491796,0.19392,0.056560000000000006,0.202,1.0,0.25,1.0307764064
2020-09-24 13:30:00,1.13104,0.24572000000000002,1.1574237772,0.19104000000000002,0.055720000000000006,0.199,0.9400000000000001,0.19,0.9590099061,1.13104,0.18572000000000002,1.1461864595,0.19104000000000002,0.055720000000000006,0.199,0.9400000000000001,0.13,0.9489467846
2020-09-24 14:00:00,1.1244,0.2467,1.151145625,0.19440000000000002,0.0567,0.2025,0.93,0.19,0.9492101980000001,1.1244,0.25670000000000004,1.1533300698,0.19440000000000002,0.0567,0.2025,0.93,0.2,0.9512623192
2020-09-24 14:30:00,0.92056,0.24558000000000002,0.9527540344000001,0.19056,0.055580000000000004,0.1985,0.73,0.19,0.7543208866000001,0.92056,0.25558000000000003,0.9553804739,0.19056,0.055580000000000004,0.1985,0.73,0.2,0.7569015788
2020-09-24 15:00:00,0.9439200000000001,0.27656000000000003,0.9836007320000001,0.19392,0.056560000000000006,0.202,0.75,0.22,0.7816009212,0.9339200000000001,0.28656000000000004,0.9768946719,0.19392,0.056560000000000006,0.202,0.74,0.23,0.7749193506000001
2020-09-24 15:30:00,1.00152,0.27586000000000005,1.0388171398,0.19152000000000002,0.05586000000000001,0.1995,0.81,0.22,0.8393449827,0.9915200000000001,0.28586,1.0319049617,0.19152000000000002,0.05586000000000001,0.1995,0.8,0.23,0.8324061509
2020-09-24 16:00:00,1.05392,0.26656,1.0871069865,0.19392,0.056560000000000006,0.202,0.86,0.21,0.8852683209000001,1.04392,0.27656000000000003,1.0799325905,0.19392,0.056560000000000006,0.202,0.85,0.22,0.8780091116000001
2020-09-24 16:30:00,1.15152,0.24586000000000002,1.1774741823000001,0.19152000000000002,0.05586000000000001,0.1995,0.96,0.19,0.9786214794,1.15152,0.25586000000000003,1.1796027509,0.19152000000000002,0.05586000000000001,0.1995,0.96,0.2,0.9806120538
2020-09-24 17:00:00,1.20392,0.21656000000000003,1.2232422491000001,0.19392,0.056560000000000006,0.202,1.01,0.16,1.0225947389,1.20392,0.22656,1.2250521622,0.19392,0.056560000000000006,0.202,1.01,0.17,1.0242070103
2020-09-24 17:30:00,1.32152,0.20586000000000002,1.3374578311,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.15,1.1399122773,1.32152,0.21586000000000002,1.3390334761,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.16,1.1412712211
2020-09-24 18:00:00,1.37392,0.19656,1.3879092189,0.19392,0.056560000000000006,0.202,1.18,0.14,1.1882760622,1.37392,0.19656,1.3879092189,0.19392,0.056560000000000006,0.202,1.18,0.14,1.1882760622
2020-09-24 18:30:00,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622,1.3576000000000001,0.1918,1.3710816898,0.1776,0.051800000000000006,0.185,1.18,0.14,1.1882760622
2020-09-24 19:00:00,1.38416,0.18788000000000002,1.3968528197,0.16416,0.047880000000000006,0.171,1.22,0.14,1.2280065146,1.38416,0.18788000000000002,1.3968528197,0.16416,0.047880000000000006,0.171,1.22,0.14,1.2280065146
2020-09-24 19:30:00,1.3784,0.1862,1.3909194801,0.1584,0.046200000000000005,0.165,1.22,0.14,1.2280065146,1.3784,0.1862,1.3909194801,0.1584,0.046200000000000005,0.165,1.22,0.14,1.2280065146
2020-09-24 20:00:00,1.36128,0.047040000000000005,1.3620925079,0.16128,0.047040000000000005,0.168,1.2,0.0,1.2,1.36128,0.047040000000000005,1.3620925079,0.16128,0.047040000000000005,0.168,1.2,0.0,1.2
2020-09-24 20:30:00,1.35888,0.18634,1.3715966791,0.15888000000000002,0.046340000000000006,0.1655,1.2,0.14,1.2081390648,1.35888,0.18634,1.3715966791,0.15888000000000002,0.046340000000000006,0.1655,1.2,0.14,1.2081390648
2020-09-24 21:00:00,1.28856,0.17458,1.3003326689999999,0.11856000000000001,0.03458,0.12350000000000001,1.17,0.14,1.1783462988,1.28856,0.17458,1.3003326689999999,0.11856000000000001,0.03458,0.12350000000000001,1.17,0.14,1.1783462988
2020-09-24 21:30:00,1.18936,0.028980000000000002,1.1897130116,0.09936,0.028980000000000002,0.10350000000000001,1.09,0.0,1.09,1.18936,0.16898000000000002,1.2013040623,0.09936,0.028980000000000002,0.10350000000000001,1.09,0.14,1.0989540482
2020-09-24 22:00:00,1.11176,0.02968,1.1121561042,0.10176,0.02968,0.106,1.01,0.0,1.01,1.11176,0.16968000000000003,1.1246339849,0.10176,0.02968,0.106,1.01,0.14,1.019656805
2020-09-24 22:30:00,1.00936,0.028980000000000002,1.0097759405,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.0,0.91,1.00936,0.16898000000000002,1.0234069816,0.09936,0.028980000000000002,0.10350000000000001,0.91,0.14,0.9207062507
2020-09-24 23:00:00,0.93176,0.02968,0.9322325890000001,0.10176,0.02968,0.106,0.8300000000000001,0.0,0.8300000000000001,0.92176,0.16968000000000003,0.9372474593000001,0.10176,0.02968,0.106,0.8200000000000001,0.14,0.8318653737
2020-09-24 23:30:00,0.8293600000000001,0.15898,0.8444599754000001,0.09936,0.028980000000000002,0.10350000000000001,0.73,0.13,0.7414849965,0.8293600000000001,0.16898000000000002,0.8463995806,0.09936,0.028980000000000002,0.10350000000000001,0.73,0.14,0.7433034374
2020-09-25 00:00:00,0.77024,0.043820000000000005,0.7714854827000001,0.15024,0.043820000000000005,0.1565,0.62,0.0,0.62,0.77024,0.18382,0.7918708544,0.15024,0.043820000000000005,0.1565,0.62,0.14,0.6356099433
2020-09-25 00:30:00,0.7652800000000001,0.18404,0.7870985961,0.18528000000000003,0.054040000000000005,0.193,0.58,0.13,0.5943904441,0.7652800000000001,0.19404000000000002,0.7894966751,0.18528000000000003,0.054040000000000005,0.193,0.58,0.14,0.5966573556
2020-09-25 01:00:00,0.78432,0.18376,0.8055591847,0.18432,0.05376,0.192,0.6000000000000001,0.13,0.6139218191,0.77432,0.19376000000000002,0.7981944625,0.18432,0.05376,0.192,0.59,0.14,0.6063827174
2020-09-25 01:30:00,0.8219200000000001,0.18306000000000003,0.8420590537,0.18192000000000003,0.05306,0.1895,0.64,0.13,0.6530696747,0.8219200000000001,0.19306,0.8442894350000001,0.18192000000000003,0.05306,0.1895,0.64,0.14,0.6551335742000001
2020-09-25 02:00:00,0.9052800000000001,0.18404,0.9237979216000001,0.18528000000000003,0.054040000000000005,0.193,0.72,0.13,0.731641989,0.8952800000000001,0.19404000000000002,0.9160664823,0.18528000000000003,0.054040000000000005,0.193,0.71,0.14,0.7236711961000001
2020-09-25 02:30:00,0.9224,0.1832,0.9404169288,0.1824,0.053200000000000004,0.19,0.74,0.13,0.7513321503,0.9224,0.1932,0.942416044,0.1824,0.053200000000000004,0.19,0.74,0.14,0.7531268154
2020-09-25 03:00:00,0.8952800000000001,0.18404,0.9140005470000001,0.18528000000000003,0.054040000000000005,0.193,0.71,0.13,0.7218032973,0.8952800000000001,0.19404000000000002,0.9160664823,0.18528000000000003,0.054040000000000005,0.193,0.71,0.14,0.7236711961000001
2020-09-25 03:30:00,0.9119200000000001,0.18306000000000003,0.9301123857,0.18192000000000003,0.05306,0.1895,0.73,0.13,0.7414849965,0.9119200000000001,0.19306,0.932132099,0.18192000000000003,0.05306,0.1895,0.73,0.14,0.7433034374
2020-09-25 04:00:00,0.9112800000000001,0.17704,0.9283180489,0.16128,0.047040000000000005,0.168,0.75,0.13,0.7611832894,0.9112800000000001,0.18704,0.930276948,0.16128,0.047040000000000005,0.168,0.75,0.14,0.7629547824
2020-09-25 04:30:00,0.87792,0.17606000000000002,0.8953997152000001,0.15792,0.046060000000000004,0.1645,0.72,0.13,0.731641989,0.87792,0.18606,0.8974195507,0.15792,0.046060000000000004,0.1645,0.72,0.14,0.7334848328
2020-09-25 05:00:00,0.8812800000000001,0.17704,0.8988868672,0.16128,0.047040000000000005,0.168,0.72,0.13,0.731641989,0.8812800000000001,0.18704,0.9009097624,0.16128,0.047040000000000005,0.168,0.72,0.14,0.7334848328
2020-09-25 05:30:00,0.8588800000000001,0.046340000000000006,0.8601292054,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.0,0.7000000000000001,0.8588800000000001,0.046340000000000006,0.8601292054,0.15888000000000002,0.046340000000000006,0.1655,0.7000000000000001,0.0,0.7000000000000001
2020-09-25 06:00:00,0.9008,0.1769,0.9180055828,0.1608,0.046900000000000004,0.1675,0.74,0.13,0.7513321503,0.9008,0.1769,0.9180055828,0.1608,0.046900000000000004,0.1675,0.74,0.13,0.7513321503
2020-09-25 06:30:00,0.9879200000000001,0.17606000000000002,1.0034854508,0.15792,0.046060000000000004,0.1645,0.8300000000000001,0.13,0.8401190392000001,0.9779200000000001,0.17606000000000002,0.9936421136,0.15792,0.046060000000000004,0.1645,0.8200000000000001,0.13,0.8302409289
2020-09-25 07:00:00,1.07128,0.17704,1.0858102965,0.16128,0.047040000000000005,0.168,0.91,0.13,0.9192388155000001,1.06128,0.17704,1.0759453518,0.16128,0.047040000000000005,0.168,0.9,0.13,0.9093404203000001
2020-09-25 07:30:00,1.2584,0.1762,1.2706758044,0.1584,0.046200000000000005,0.165,1.1,0.13,1.107655181,1.2584,0.1762,1.2706758044,0.1584,0.046200000000000005,0.165,1.1,0.13,1.107655181
2020-09-25 08:00:00,1.3208,0.15940000000000001,1.3303837792,0.1008,0.029400000000000003,0.105,1.22,0.13,1.2269066794,1.3108,0.15940000000000001,1.3204563605000001,0.1008,0.029400000000000003,0.105,1.21,0.13,1.2169634341
2020-09-25 08:30:00,1.33144,0.14792000000000002,1.3396315911,0.06144000000000001,0.017920000000000002,0.064,1.27,0.13,1.276636205,1.33144,0.16792,1.3419871832,0.06144000000000001,0.017920000000000002,0.064,1.27,0.15,1.2788275881
2020-09-25 09:00:00,1.23224,0.17982,1.2452913916,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.13,0.15,1.1399122773,1.22224,0.17982,1.2353970414,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.12,0.15,1.13
2020-09-25 09:30:00,1.19936,0.18898,1.2141572592,0.09936,0.028980000000000002,0.10350000000000001,1.1,0.16,1.1115754585,1.19936,0.19898000000000002,1.2157538608,0.09936,0.028980000000000002,0.10350000000000001,1.1,0.17,1.1130588484
2020-09-25 10:00:00,1.10176,0.22968000000000002,1.1254456895,0.10176,0.02968,0.106,1.0,0.2,1.0198039027,1.10176,0.23968000000000003,1.1275289797,0.10176,0.02968,0.106,1.0,0.21,1.0218121158
2020-09-25 10:30:00,0.994,0.222,1.018489077,0.14400000000000002,0.042,0.15,0.85,0.18,0.8688498144000001,0.984,0.232,1.0109797228,0.14400000000000002,0.042,0.15,0.84,0.19,0.8612200648
