Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-25 11:00:00,1.00432,0.26376,1.0383775807,0.18432,0.05376,0.192,0.8200000000000001,0.21,0.8464632302,1.00432,0.27376,1.0409626314,0.18432,0.05376,0.192,0.8200000000000001,0.22,0.8489994111
2020-09-25 11:30:00,0.9995200000000001,0.29236,1.0414003073,0.17952,0.052360000000000004,0.187,0.8200000000000001,0.24,0.8544003745000001,0.9895200000000001,0.30236,1.034684203,0.17952,0.052360000000000004,0.187,0.81,0.25,0.8477027781
2020-09-25 12:00:00,0.9433600000000001,0.24348000000000003,0.9742743967,0.18336000000000002,0.05348000000000001,0.191,0.76,0.19,0.7833900689000001,0.9333600000000001,0.25348000000000004,0.9671675139,0.18336000000000002,0.05348000000000001,0.191,0.75,0.2,0.7762087348000001
2020-09-25 12:30:00,0.9776,0.26180000000000003,1.0120479238,0.1776,0.051800000000000006,0.185,0.8,0.21,0.8271033793,0.9676,0.2718,1.00504975,0.1776,0.051800000000000006,0.185,0.79,0.22,0.8200609733
2020-09-25 13:00:00,0.90336,0.24348000000000003,0.9355970286,0.18336000000000002,0.05348000000000001,0.191,0.72,0.19,0.7446475676000001,0.90336,0.25348000000000004,0.9382491140000001,0.18336000000000002,0.05348000000000001,0.191,0.72,0.2,0.7472616677
2020-09-25 13:30:00,0.8695200000000001,0.24236000000000002,0.9026646110000001,0.17952,0.052360000000000004,0.187,0.6900000000000001,0.19,0.7156814934,0.8595200000000001,0.24236000000000002,0.8930358335,0.17952,0.052360000000000004,0.187,0.68,0.19,0.7060453243
2020-09-25 14:00:00,0.87336,0.24348000000000003,0.906664326,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.19,0.7156814934,0.86336,0.26348000000000005,0.9026694855,0.18336000000000002,0.05348000000000001,0.191,0.68,0.21,0.7116881339000001
2020-09-25 14:30:00,0.86904,0.23222,0.8995313502000001,0.17904,0.05222,0.1865,0.6900000000000001,0.18,0.7130918594,0.85904,0.24222000000000002,0.8925358536,0.17904,0.05222,0.1865,0.68,0.19,0.7060453243
2020-09-25 15:00:00,0.8738400000000001,0.20362000000000002,0.8972499373,0.18384,0.05362,0.1915,0.6900000000000001,0.15,0.7061161378,0.86384,0.20362000000000002,0.8875137464,0.18384,0.05362,0.1915,0.68,0.15,0.6963476143
2020-09-25 15:30:00,0.9914400000000001,0.22292,1.0161922062,0.18144000000000002,0.05292,0.189,0.81,0.17,0.8276472679,0.9914400000000001,0.23292000000000002,1.0184326193,0.18144000000000002,0.05292,0.189,0.81,0.18,0.8297590012
2020-09-25 16:00:00,0.9643200000000001,0.23376000000000002,0.992248356,0.18432,0.05376,0.192,0.78,0.18,0.8004998438,0.9643200000000001,0.24376000000000003,0.9946516978000001,0.18432,0.05376,0.192,0.78,0.19,0.8028075735
2020-09-25 16:30:00,1.01192,0.23306000000000002,1.0384117921,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.18,0.8492938243,1.00192,0.24306000000000003,1.0309810134,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.19,0.8417244205000001
2020-09-25 17:00:00,1.09568,0.22124000000000002,1.1177932725,0.17568,0.05124,0.183,0.92,0.17,0.9355746897,1.09568,0.22124000000000002,1.1177932725,0.17568,0.05124,0.183,0.92,0.17,0.9355746897
2020-09-25 17:30:00,1.13888,0.17634000000000002,1.1524510619,0.15888000000000002,0.046340000000000006,0.1655,0.98,0.13,0.9885848471,1.12888,0.17634000000000002,1.1425698447000001,0.15888000000000002,0.046340000000000006,0.1655,0.97,0.13,0.9786725704
2020-09-25 18:00:00,1.2108,0.1769,1.2236544651,0.1608,0.046900000000000004,0.1675,1.05,0.13,1.0580170131,1.2008,0.1769,1.2137603759,0.1608,0.046900000000000004,0.1675,1.04,0.13,1.0480935073
2020-09-25 18:30:00,1.2984,0.1762,1.3103011104,0.1584,0.046200000000000005,0.165,1.1400000000000001,0.13,1.1473883388,1.2984,0.1762,1.3103011104,0.1584,0.046200000000000005,0.165,1.1400000000000001,0.13,1.1473883388
2020-09-25 19:00:00,1.39344,0.16892000000000001,1.403641336,0.13344,0.03892,0.139,1.26,0.13,1.2666885963,1.38344,0.16892000000000001,1.3937145332,0.13344,0.03892,0.139,1.25,0.13,1.2567418191
2020-09-25 19:30:00,1.4388800000000002,0.15884,1.4476207376,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.13,1.3462912018,1.4388800000000002,0.15884,1.4476207376,0.09888000000000001,0.02884,0.10300000000000001,1.34,0.13,1.3462912018
2020-09-25 20:00:00,1.46176,0.19968000000000002,1.4753353517,0.10176,0.02968,0.106,1.3599999999999999,0.17,1.3705838172,1.4517600000000002,0.19968000000000002,1.4654279921,0.10176,0.02968,0.106,1.35,0.17,1.3606616038000001
2020-09-25 20:30:00,1.3993600000000002,0.17898000000000003,1.4107594586,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.15,1.3086252328,1.3993600000000002,0.18898,1.4120629766000001,0.09936,0.028980000000000002,0.10350000000000001,1.3,0.16,1.3098091464000001
2020-09-25 21:00:00,1.33176,0.17968,1.3438264769,0.10176,0.02968,0.106,1.23,0.15,1.2391125857,1.33176,0.18968000000000002,1.3452000595,0.10176,0.02968,0.106,1.23,0.16,1.2403628501
2020-09-25 21:30:00,1.27888,0.17884000000000003,1.2913240492,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.15,1.1894956915,1.26888,0.18884,1.2828550190999999,0.09888000000000001,0.02884,0.10300000000000001,1.17,0.16,1.1808894953
2020-09-25 22:00:00,1.19128,0.17954,1.2047334352,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.09,0.15,1.1002726935,1.19128,0.17954,1.2047334352,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.09,0.15,1.1002726935
2020-09-25 22:30:00,1.0484,0.1587,1.0603434585,0.0984,0.0287,0.10250000000000001,0.9500000000000001,0.13,0.9588534820000001,1.0484,0.1587,1.0603434585,0.0984,0.0287,0.10250000000000001,0.9500000000000001,0.13,0.9588534820000001
2020-09-25 23:00:00,0.9412800000000001,0.15954000000000002,0.9547046926,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.84,0.13,0.85,0.9412800000000001,0.15954000000000002,0.9547046926,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.84,0.13,0.85
2020-09-25 23:30:00,0.88792,0.15856,0.9019662965,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.79,0.13,0.800624756,0.88792,0.17856000000000002,0.9056961963,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.79,0.15,0.8041144197000001
2020-09-26 00:00:00,0.87336,0.21348000000000003,0.8990725221,0.18336000000000002,0.05348000000000001,0.191,0.6900000000000001,0.16,0.7083078427,0.86336,0.22348,0.8918148911,0.18336000000000002,0.05348000000000001,0.191,0.68,0.17,0.7009279564
2020-09-26 00:30:00,0.84296,0.22628,0.8728024977000001,0.19296000000000002,0.056280000000000004,0.201,0.65,0.17,0.6718630813,0.84296,0.22628,0.8728024977000001,0.19296000000000002,0.056280000000000004,0.201,0.65,0.17,0.6718630813
2020-09-26 01:00:00,0.84584,0.22712000000000002,0.8758018041000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.65,0.17,0.6718630813,0.84584,0.22712000000000002,0.8758018041000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.65,0.17,0.6718630813
2020-09-26 01:30:00,0.88392,0.20656000000000002,0.9077343224000001,0.19392,0.056560000000000006,0.202,0.6900000000000001,0.15,0.7061161378,0.87392,0.22656,0.9028098360000001,0.19392,0.056560000000000006,0.202,0.68,0.17,0.7009279564
2020-09-26 02:00:00,0.94632,0.20726000000000003,0.968750871,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.75,0.15,0.7648529270000001,0.93632,0.21726,0.9611956357,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.74,0.16,0.7570997292
2020-09-26 02:30:00,0.9634400000000001,0.18642,0.9813098644,0.19344000000000003,0.056420000000000005,0.2015,0.77,0.13,0.7808969202,0.9534400000000001,0.18642,0.9714938240000001,0.19344000000000003,0.056420000000000005,0.2015,0.76,0.13,0.7710382610000001
2020-09-26 03:00:00,0.9844,0.1867,1.0019482272,0.19440000000000002,0.0567,0.2025,0.79,0.13,0.800624756,0.9744,0.2167,0.9982055149000001,0.19440000000000002,0.0567,0.2025,0.78,0.16,0.7962411695
2020-09-26 03:30:00,0.9776800000000001,0.20474,0.9988877064,0.18768,0.054740000000000004,0.1955,0.79,0.15,0.8041144197000001,0.9676800000000001,0.21474000000000001,0.9912203842,0.18768,0.054740000000000004,0.1955,0.78,0.16,0.7962411695
2020-09-26 04:00:00,0.9652000000000001,0.1811,0.9820428962000001,0.1752,0.0511,0.1825,0.79,0.13,0.800624756,0.9552,0.19110000000000002,0.9741284566,0.1752,0.0511,0.1825,0.78,0.14,0.7924645102000001
2020-09-26 04:30:00,0.9275200000000001,0.17886000000000002,0.9446079875000001,0.16752,0.04886,0.17450000000000002,0.76,0.13,0.7710382610000001,0.9175200000000001,0.18886000000000003,0.9367555978000001,0.16752,0.04886,0.17450000000000002,0.75,0.14,0.7629547824
2020-09-26 05:00:00,0.9008800000000001,0.17984000000000003,0.9186551039,0.17088,0.04984,0.178,0.73,0.13,0.7414849965,0.9008800000000001,0.18984,0.9206649771000001,0.17088,0.04984,0.178,0.73,0.14,0.7433034374
2020-09-26 05:30:00,0.89656,0.17858000000000002,0.9141721118,0.16656,0.048580000000000005,0.17350000000000002,0.73,0.13,0.7414849965,0.89656,0.18858000000000003,0.9161780668,0.16656,0.048580000000000005,0.17350000000000002,0.73,0.14,0.7433034374
2020-09-26 06:00:00,0.9338400000000001,0.16612000000000002,0.9485003954000001,0.12384,0.036120000000000006,0.129,0.81,0.13,0.8203657721000001,0.9338400000000001,0.17612000000000003,0.9503027939,0.12384,0.036120000000000006,0.129,0.81,0.14,0.8220097323000001
2020-09-26 06:30:00,0.95608,0.16094,0.9695311496000001,0.10608000000000001,0.030940000000000002,0.1105,0.85,0.13,0.8598837131,0.94608,0.18094000000000002,0.9632272058,0.10608000000000001,0.030940000000000002,0.1105,0.84,0.15,0.8532877592
2020-09-26 07:00:00,0.9694400000000001,0.16192,0.982869269,0.10944000000000001,0.031920000000000004,0.114,0.86,0.13,0.8697700846,0.9694400000000001,0.17192000000000002,0.9845660973,0.10944000000000001,0.031920000000000004,0.114,0.86,0.14,0.8713208364
2020-09-26 07:30:00,1.15608,0.21094000000000002,1.1751666478,0.10608000000000001,0.030940000000000002,0.1105,1.05,0.18,1.0653168543,1.15608,0.22094000000000003,1.17700274,0.10608000000000001,0.030940000000000002,0.1105,1.05,0.19,1.0670520137
2020-09-26 08:00:00,1.25328,0.21304,1.2712579597,0.11328,0.03304,0.11800000000000001,1.1400000000000001,0.18,1.1541230437,1.24328,0.22304000000000002,1.2631278637,0.11328,0.03304,0.11800000000000001,1.13,0.19,1.1458621209
2020-09-26 08:30:00,1.26328,0.23304000000000002,1.2845948778,0.11328,0.03304,0.11800000000000001,1.15,0.2,1.167261753,1.26328,0.24304,1.2864465788000001,0.11328,0.03304,0.11800000000000001,1.15,0.21,1.1690166808
2020-09-26 09:00:00,1.2448000000000001,0.2164,1.2634698255,0.12480000000000001,0.0364,0.13,1.12,0.18,1.134372073,1.2448000000000001,0.22640000000000002,1.2652209293,0.12480000000000001,0.0364,0.13,1.12,0.19,1.1360017606
2020-09-26 09:30:00,1.22192,0.24306000000000003,1.2458598035,0.18192000000000003,0.05306,0.1895,1.04,0.19,1.0572133181,1.22192,0.25306,1.2478492898,0.18192000000000003,0.05306,0.1895,1.04,0.2,1.0590561836
2020-09-26 10:00:00,1.13848,0.25664000000000003,1.1670478996,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.19,0.9296235797,1.13848,0.27664,1.171608467,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.21,0.9339164845000001
2020-09-26 10:30:00,1.05424,0.25832,1.0854267364,0.23424000000000003,0.06832,0.244,0.8200000000000001,0.19,0.8417244205000001,1.04424,0.27832,1.0806938512,0.23424000000000003,0.06832,0.244,0.81,0.21,0.8367795409000001
2020-09-26 11:00:00,1.0244,0.2842,1.0630921879,0.2544,0.0742,0.265,0.77,0.21,0.7981227976,1.0144,0.2842,1.0534595389,0.2544,0.0742,0.265,0.76,0.21,0.7884795495
2020-09-26 11:30:00,0.9711200000000001,0.29616000000000003,1.0152757261,0.26112,0.07616,0.272,0.71,0.22,0.7433034374,0.9711200000000001,0.30616000000000004,1.0182376933,0.26112,0.07616,0.272,0.71,0.23,0.7463243263
2020-09-26 12:00:00,0.9358400000000001,0.27462000000000003,0.9753013124000001,0.25584,0.07462,0.2665,0.68,0.2,0.7088018059,0.9258400000000001,0.27462000000000003,0.9657100238,0.25584,0.07462,0.2665,0.67,0.2,0.6992138443
2020-09-26 12:30:00,0.97296,0.27378,1.0107455911,0.25296,0.07378000000000001,0.2635,0.72,0.2,0.7472616677,0.96296,0.27378,1.0011230943,0.25296,0.07378000000000001,0.2635,0.71,0.2,0.7376313442
2020-09-26 13:00:00,0.9508800000000001,0.26734,0.9877466527000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.72,0.2,0.7472616677,0.94088,0.26734,0.9781236374000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.71,0.2,0.7376313442
2020-09-26 13:30:00,0.8056000000000001,0.24580000000000002,0.8422642103,0.22560000000000002,0.0658,0.23500000000000001,0.58,0.18,0.607289058,0.8056000000000001,0.2558,0.8452366533000001,0.22560000000000002,0.0658,0.23500000000000001,0.58,0.19,0.6103277808
2020-09-26 14:00:00,0.84496,0.28728000000000004,0.8924613157,0.26496000000000003,0.07728,0.276,0.58,0.21,0.6168468205000001,0.84496,0.29728000000000004,0.8957303166,0.26496000000000003,0.07728,0.276,0.58,0.22,0.6203224968000001
2020-09-26 14:30:00,0.864,0.28700000000000003,0.9104202326,0.264,0.077,0.275,0.6000000000000001,0.21,0.6356886030000001,0.864,0.297,0.9136219130000001,0.264,0.077,0.275,0.6000000000000001,0.22,0.6390618123
2020-09-26 15:00:00,0.8963200000000001,0.28476,0.9404667990000001,0.25632000000000005,0.07476000000000001,0.267,0.64,0.21,0.6735725648,0.8963200000000001,0.29476,0.9435427918,0.25632000000000005,0.07476000000000001,0.267,0.64,0.22,0.6767569726
2020-09-26 15:30:00,0.8918400000000001,0.25762,0.9283031024,0.23184000000000002,0.06762,0.24150000000000002,0.66,0.19,0.6868041933,0.8918400000000001,0.26762,0.9311278376000001,0.23184000000000002,0.06762,0.24150000000000002,0.66,0.2,0.689637586
2020-09-26 16:00:00,0.928,0.24650000000000002,0.9601803216,0.228,0.0665,0.23750000000000002,0.7000000000000001,0.18,0.72277244,0.918,0.2665,0.9559007532,0.228,0.0665,0.23750000000000002,0.6900000000000001,0.2,0.7184010022
2020-09-26 16:30:00,0.9764,0.2102,0.9987697432,0.2064,0.060200000000000004,0.215,0.77,0.15,0.7844743463,0.9664,0.2202,0.9911695112000001,0.2064,0.060200000000000004,0.215,0.76,0.16,0.7766595136000001
2020-09-26 17:00:00,0.9978400000000001,0.20062000000000002,1.0178079632,0.20784000000000002,0.06062000000000001,0.2165,0.79,0.14,0.8023091673,0.9978400000000001,0.22062,1.0219382809,0.20784000000000002,0.06062000000000001,0.2165,0.79,0.16,0.8060397013
2020-09-26 17:30:00,1.16584,0.24712000000000003,1.1917429253,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.19,0.9884331035,1.16584,0.25712,1.1938566078,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.2,0.990403958
2020-09-26 18:00:00,1.28336,0.25348000000000004,1.3081532785,0.18336000000000002,0.05348000000000001,0.191,1.1,0.2,1.1180339887,1.27336,0.25348000000000004,1.2983442533,0.18336000000000002,0.05348000000000001,0.191,1.09,0.2,1.1081967334
2020-09-26 18:30:00,1.39352,0.24186000000000002,1.4143529439,0.14352,0.04186,0.1495,1.25,0.2,1.2658988901,1.39352,0.24186000000000002,1.4143529439,0.14352,0.04186,0.1495,1.25,0.2,1.2658988901
2020-09-26 19:00:00,1.40848,0.19164,1.4214576322,0.10848000000000001,0.03164,0.113,1.3,0.16,1.3098091464000001,1.40848,0.20164,1.4228403284,0.10848000000000001,0.03164,0.113,1.3,0.17,1.3110682667
2020-09-26 19:30:00,1.49608,0.20094,1.5095139118,0.10608000000000001,0.030940000000000002,0.1105,1.3900000000000001,0.17,1.4003570973000001,1.49608,0.21094000000000002,1.5108775761,0.10608000000000001,0.030940000000000002,0.1105,1.3900000000000001,0.18,1.4016062214
2020-09-26 20:00:00,1.42944,0.17192000000000002,1.4397413657,0.10944000000000001,0.031920000000000004,0.114,1.32,0.14,1.3274034805000001,1.41944,0.18192000000000003,1.4310502437000001,0.10944000000000001,0.031920000000000004,0.114,1.31,0.15,1.3185598204
2020-09-26 20:30:00,1.33512,0.17066,1.3459830051,0.10512,0.030660000000000003,0.1095,1.23,0.14,1.2379418403,1.33512,0.18066000000000002,1.3472874415,0.10512,0.030660000000000003,0.1095,1.23,0.15,1.2391125857
2020-09-26 21:00:00,1.2704,0.17220000000000002,1.2820175506,0.11040000000000001,0.0322,0.115,1.16,0.14,1.1684177335,1.2604,0.17220000000000002,1.2721088790000001,0.11040000000000001,0.0322,0.115,1.15,0.14,1.158490397
2020-09-26 21:30:00,1.228,0.1715,1.23991784,0.108,0.0315,0.1125,1.12,0.14,1.1287160848,1.228,0.1915,1.2428420052,0.108,0.0315,0.1125,1.12,0.16,1.1313708499
2020-09-26 22:00:00,1.2004000000000001,0.17220000000000002,1.2126883359,0.11040000000000001,0.0322,0.115,1.09,0.14,1.0989540482,1.2004000000000001,0.1822,1.2141486729,0.11040000000000001,0.0322,0.115,1.09,0.15,1.1002726935
2020-09-26 22:30:00,1.10752,0.17136,1.1206983537,0.10752,0.031360000000000006,0.112,1.0,0.14,1.0097524449,1.10752,0.18136000000000002,1.122270912,0.10752,0.031360000000000006,0.112,1.0,0.15,1.0111874208
2020-09-26 23:00:00,0.9908800000000001,0.17234000000000002,1.0057555618,0.11088,0.03234,0.1155,0.88,0.14,0.8910667764,0.9808800000000001,0.18234,0.9976840432,0.11088,0.03234,0.1155,0.87,0.15,0.8828363382000001
2020-09-26 23:30:00,0.9189600000000001,0.18928,0.9382507128,0.16896000000000003,0.049280000000000004,0.176,0.75,0.14,0.7629547824,0.9189600000000001,0.19928,0.9403190948000001,0.16896000000000003,0.049280000000000004,0.176,0.75,0.15,0.7648529270000001
2020-09-27 00:00:00,0.8434400000000001,0.19642,0.8660091512,0.19344000000000003,0.056420000000000005,0.2015,0.65,0.14,0.6649060084,0.8334400000000001,0.20642000000000002,0.8586218318000001,0.19344000000000003,0.056420000000000005,0.2015,0.64,0.15,0.6573431372
2020-09-27 00:30:00,0.8096,0.1953,0.8328230604,0.18960000000000002,0.0553,0.1975,0.62,0.14,0.6356099433,0.8096,0.2053,0.8352246704,0.18960000000000002,0.0553,0.1975,0.62,0.15,0.6378871374
2020-09-27 01:00:00,0.7939200000000001,0.19656,0.8178904572,0.19392,0.056560000000000006,0.202,0.6000000000000001,0.14,0.6161168720000001,0.7939200000000001,0.20656000000000002,0.8203511443,0.19392,0.056560000000000006,0.202,0.6000000000000001,0.15,0.6184658438
2020-09-27 01:30:00,0.8605600000000001,0.18558000000000002,0.8803428025000001,0.19056,0.055580000000000004,0.1985,0.67,0.13,0.6824954212000001,0.8605600000000001,0.19558,0.8825049858,0.19056,0.055580000000000004,0.1985,0.67,0.14,0.6844705983
2020-09-27 02:00:00,0.9358400000000001,0.18712,0.9543638719,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.13,0.7513321503,0.9358400000000001,0.19712000000000002,0.9563748219,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.74,0.14,0.7531268154
2020-09-27 02:30:00,0.9410400000000001,0.18572000000000002,0.9591914303,0.19104000000000002,0.055720000000000006,0.199,0.75,0.13,0.7611832894,0.9410400000000001,0.19572,0.9611777151,0.19104000000000002,0.055720000000000006,0.199,0.75,0.14,0.7629547824
2020-09-27 03:00:00,0.9501600000000001,0.18838000000000002,0.9686542469,0.20016,0.05838,0.20850000000000002,0.75,0.13,0.7611832894,0.9501600000000001,0.19838000000000003,0.9706485718000001,0.20016,0.05838,0.20850000000000002,0.75,0.14,0.7629547824
2020-09-27 03:30:00,0.9696,0.18530000000000002,0.987147532,0.18960000000000002,0.0553,0.1975,0.78,0.13,0.7907591289,0.9696,0.1953,0.98907343,0.18960000000000002,0.0553,0.1975,0.78,0.14,0.7924645102000001
2020-09-27 04:00:00,0.9499200000000001,0.17956000000000003,0.9667418477,0.16992000000000002,0.04956000000000001,0.177,0.78,0.13,0.7907591289,0.9499200000000001,0.18956,0.9686490593,0.16992000000000002,0.04956000000000001,0.177,0.78,0.14,0.7924645102000001
2020-09-27 04:30:00,0.9160800000000001,0.17844000000000002,0.9332970588,0.16608,0.048440000000000004,0.17300000000000001,0.75,0.13,0.7611832894,0.9160800000000001,0.18844000000000002,0.9352604985,0.16608,0.048440000000000004,0.17300000000000001,0.75,0.14,0.7629547824
2020-09-27 05:00:00,0.89992,0.17956000000000003,0.9176588691,0.16992000000000002,0.04956000000000001,0.177,0.73,0.13,0.7414849965,0.88992,0.18956,0.9098849378,0.16992000000000002,0.04956000000000001,0.177,0.72,0.14,0.7334848328
2020-09-27 05:30:00,0.8975200000000001,0.17886000000000002,0.9151683179000001,0.16752,0.04886,0.17450000000000002,0.73,0.13,0.7414849965,0.8875200000000001,0.18886000000000003,0.9073917842,0.16752,0.04886,0.17450000000000002,0.72,0.14,0.7334848328
2020-09-27 06:00:00,0.8904000000000001,0.1797,0.9083524922,0.1704,0.0497,0.17750000000000002,0.72,0.13,0.731641989,0.8804000000000001,0.1897,0.9006054908000001,0.1704,0.0497,0.17750000000000002,0.71,0.14,0.7236711961000001
2020-09-27 06:30:00,0.9325600000000001,0.17158,0.9482129771000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.79,0.13,0.800624756,0.9325600000000001,0.19158000000000003,0.9520352147000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.79,0.15,0.8041144197000001
2020-09-27 07:00:00,0.9875200000000001,0.16136,1.0006162101,0.10752,0.031360000000000006,0.112,0.88,0.13,0.8895504483000001,0.9875200000000001,0.17136,1.0022774067,0.10752,0.031360000000000006,0.112,0.88,0.14,0.8910667764
2020-09-27 07:30:00,1.07368,0.16024000000000002,1.0855715545,0.10368000000000001,0.030240000000000003,0.108,0.97,0.13,0.9786725704,1.07368,0.17024,1.0870926363,0.10368000000000001,0.030240000000000003,0.108,0.97,0.14,0.9800510191
2020-09-27 08:00:00,1.13944,0.16192,1.1508873099,0.10944000000000001,0.031920000000000004,0.114,1.03,0.13,1.0381714695,1.13944,0.17192000000000002,1.1523367563,0.10944000000000001,0.031920000000000004,0.114,1.03,0.14,1.0394710193
2020-09-27 08:30:00,1.17992,0.16206,1.1909973342,0.10992,0.032060000000000005,0.1145,1.07,0.13,1.0778682665,1.16992,0.17206000000000002,1.1825047357,0.10992,0.032060000000000005,0.1145,1.06,0.14,1.0692053124
2020-09-27 09:00:00,1.1748,0.16640000000000002,1.1865260216,0.12480000000000001,0.0364,0.13,1.05,0.13,1.0580170131,1.1748,0.1764,1.1879696966,0.12480000000000001,0.0364,0.13,1.05,0.14,1.0592922165
2020-09-27 09:30:00,1.17624,0.21682,1.1960566249,0.12624000000000002,0.036820000000000006,0.1315,1.05,0.18,1.0653168543,1.17624,0.22682000000000002,1.1979097837000001,0.12624000000000002,0.036820000000000006,0.1315,1.05,0.19,1.0670520137
2020-09-27 10:00:00,1.1592,0.2581,1.1875858916,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.2,0.9806120538,1.1592,0.2681,1.1897992478,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.21,0.9827003612
2020-09-27 10:30:00,1.04944,0.26692000000000005,1.0828529909,0.22944,0.06692000000000001,0.23900000000000002,0.8200000000000001,0.2,0.8440379138,1.04944,0.28692,1.0879556057,0.22944,0.06692000000000001,0.23900000000000002,0.8200000000000001,0.22,0.8489994111
2020-09-27 11:00:00,0.9843200000000001,0.27126,1.0210131488,0.24432,0.07126,0.2545,0.74,0.2,0.7665507159,0.9843200000000001,0.29126,1.0265077934,0.24432,0.07126,0.2545,0.74,0.22,0.7720103626
2020-09-27 11:30:00,0.9381600000000001,0.27238,0.976900737,0.24816000000000002,0.07238,0.2585,0.6900000000000001,0.2,0.7184010022,0.9381600000000001,0.29238000000000003,0.9826648717,0.24816000000000002,0.07238,0.2585,0.6900000000000001,0.22,0.7242237223
2020-09-27 12:00:00,0.9258400000000001,0.25462,0.9602140647,0.25584,0.07462,0.2665,0.67,0.18,0.6937578828000001,0.9258400000000001,0.26462,0.9629140408,0.25584,0.07462,0.2665,0.67,0.19,0.6964194139000001
2020-09-27 12:30:00,0.9244,0.25420000000000004,0.9587142431000001,0.2544,0.0742,0.265,0.67,0.18,0.6937578828000001,0.9244,0.2742,0.9642100394,0.2544,0.0742,0.265,0.67,0.2,0.6992138443
2020-09-27 13:00:00,0.9216000000000001,0.25630000000000003,0.9565752715,0.2616,0.0763,0.2725,0.66,0.18,0.6841052551,0.9216000000000001,0.2763,0.9621269407,0.2616,0.0763,0.2725,0.66,0.2,0.689637586
2020-09-27 13:30:00,0.8901600000000001,0.26588,0.9290193755,0.26016,0.07588,0.271,0.63,0.19,0.6580273551,0.88016,0.27588,0.9223835428,0.26016,0.07588,0.271,0.62,0.2,0.651459899
2020-09-27 14:00:00,0.8325600000000001,0.24658000000000002,0.8683074628,0.26256,0.07658000000000001,0.2735,0.5700000000000001,0.17,0.5948108943,0.8325600000000001,0.25658000000000003,0.8712000057,0.26256,0.07658000000000001,0.2735,0.5700000000000001,0.18,0.5977457654
2020-09-27 14:30:00,0.8058400000000001,0.25462,0.8451091350000001,0.25584,0.07462,0.2665,0.55,0.18,0.5787054518,0.8058400000000001,0.26462,0.8481756009,0.25584,0.07462,0.2665,0.55,0.19,0.5818934610000001
2020-09-27 15:00:00,0.81344,0.25392000000000003,0.8521502215000001,0.25344,0.07392,0.264,0.56,0.18,0.5882176468,0.81344,0.26392000000000004,0.8551832552,0.25344,0.07392,0.264,0.56,0.19,0.5913543777
2020-09-27 15:30:00,0.8708,0.2644,0.9100549434,0.22080000000000002,0.0644,0.23,0.65,0.2,0.6800735254,0.8608,0.27440000000000003,0.9034777252,0.22080000000000002,0.0644,0.23,0.64,0.21,0.6735725648
2020-09-27 16:00:00,0.9198400000000001,0.26412,0.9570083594000001,0.21984,0.06412000000000001,0.229,0.7000000000000001,0.2,0.7280109889,0.9198400000000001,0.27412000000000003,0.9598163366,0.21984,0.06412000000000001,0.229,0.7000000000000001,0.21,0.7308214556
2020-09-27 16:30:00,1.0088,0.28090000000000004,1.0471782322,0.2088,0.0609,0.2175,0.8,0.22,0.8296987405,1.0088,0.2909,1.0499048766,0.2088,0.0609,0.2175,0.8,0.23,0.8324061509
2020-09-27 17:00:00,1.07968,0.27824000000000004,1.1149557839,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.22,0.9070832376,1.07968,0.28824,1.1174932662,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.23,0.9095603333000001
2020-09-27 17:30:00,1.20288,0.25334,1.2292686647,0.18288000000000001,0.053340000000000005,0.1905,1.02,0.2,1.0394229168,1.20288,0.26334,1.2313684461,0.18288000000000001,0.053340000000000005,0.1905,1.02,0.21,1.0413932975
2020-09-27 18:00:00,1.29424,0.25082000000000004,1.3183200863,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.2,1.1377170123,1.29424,0.26082,1.3202591602,0.17424,0.050820000000000004,0.18150000000000002,1.12,0.21,1.1395174417
2020-09-27 18:30:00,1.32704,0.23872000000000002,1.3483406098000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.16,0.19,1.1754573578,1.31704,0.24872000000000002,1.3403193649,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.15,0.2,1.167261753
2020-09-27 19:00:00,1.34656,0.23858000000000001,1.3675321751,0.16656,0.048580000000000005,0.17350000000000002,1.18,0.19,1.1951987282,1.34656,0.24858000000000002,1.3693121814,0.16656,0.048580000000000005,0.17350000000000002,1.18,0.2,1.196829144
2020-09-27 19:30:00,1.42128,0.25704000000000005,1.444335972,0.16128,0.047040000000000005,0.168,1.26,0.21,1.2773801314,1.42128,0.26704,1.4461490933,0.16128,0.047040000000000005,0.168,1.26,0.22,1.2790621564
2020-09-27 20:00:00,1.4208,0.2569,1.4438387202,0.1608,0.046900000000000004,0.1675,1.26,0.21,1.2773801314,1.4108,0.2669,1.4358245889,0.1608,0.046900000000000004,0.1675,1.25,0.22,1.2692123542
2020-09-27 20:30:00,1.3232,0.2001,1.3382444656999999,0.1032,0.030100000000000002,0.1075,1.22,0.17,1.2317873193,1.3232,0.2101,1.3397761940000001,0.1032,0.030100000000000002,0.1075,1.22,0.18,1.2332072008
2020-09-27 21:00:00,1.23752,0.18136000000000002,1.2507386618,0.10752,0.031360000000000006,0.112,1.13,0.15,1.1399122773,1.23752,0.19136,1.2522277748000001,0.10752,0.031360000000000006,0.112,1.13,0.16,1.1412712211
2020-09-27 21:30:00,1.20464,0.18052,1.2180907191,0.10464000000000001,0.030520000000000002,0.109,1.1,0.15,1.1101801656,1.20464,0.19052000000000002,1.2196128073999999,0.10464000000000001,0.030520000000000002,0.109,1.1,0.16,1.1115754585
2020-09-27 22:00:00,1.10752,0.18136000000000002,1.122270912,0.10752,0.031360000000000006,0.112,1.0,0.15,1.0111874208,1.10752,0.18136000000000002,1.122270912,0.10752,0.031360000000000006,0.112,1.0,0.15,1.0111874208
2020-09-27 22:30:00,1.0232,0.1801,1.0389293768,0.1032,0.030100000000000002,0.1075,0.92,0.15,0.9321480569,1.0232,0.1801,1.0389293768,0.1032,0.030100000000000002,0.1075,0.92,0.15,0.9321480569
2020-09-27 23:00:00,0.92656,0.16108,0.9404574419,0.10656,0.031080000000000003,0.111,0.8200000000000001,0.13,0.8302409289,0.92656,0.17108,0.9422217361,0.10656,0.031080000000000003,0.111,0.8200000000000001,0.14,0.8318653737
2020-09-27 23:30:00,0.8322400000000001,0.16982000000000003,0.8493893395000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.73,0.14,0.7433034374,0.8322400000000001,0.17982,0.8514450364,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.73,0.15,0.7452516354000001
2020-09-28 00:00:00,0.75848,0.16164,0.7755123468,0.10848000000000001,0.03164,0.113,0.65,0.13,0.6628725368,0.75848,0.17164000000000001,0.7776581511,0.10848000000000001,0.03164,0.113,0.65,0.14,0.6649060084
2020-09-28 00:30:00,0.74184,0.18012,0.7633936075000001,0.17184000000000002,0.050120000000000005,0.179,0.5700000000000001,0.13,0.5846366393,0.73184,0.20012000000000002,0.7587079807,0.17184000000000002,0.050120000000000005,0.179,0.56,0.15,0.5797413216
2020-09-28 01:00:00,0.7715200000000001,0.18586000000000003,0.7935912361,0.19152000000000002,0.05586000000000001,0.1995,0.58,0.13,0.5943904441,0.7715200000000001,0.20586000000000002,0.7985120225,0.19152000000000002,0.05586000000000001,0.1995,0.58,0.15,0.599082632
2020-09-28 01:30:00,0.8272,0.18460000000000001,0.8475476388000001,0.1872,0.0546,0.195,0.64,0.13,0.6530696747,0.8272,0.2046,0.8521273379000001,0.1872,0.0546,0.195,0.64,0.15,0.6573431372
2020-09-28 02:00:00,0.9010400000000001,0.18572000000000002,0.9199809781,0.19104000000000002,0.055720000000000006,0.199,0.71,0.13,0.7218032973,0.9010400000000001,0.18572000000000002,0.9199809781,0.19104000000000002,0.055720000000000006,0.199,0.71,0.13,0.7218032973
2020-09-28 02:30:00,0.93864,0.18502000000000002,0.9567013379,0.18864,0.055020000000000006,0.1965,0.75,0.13,0.7611832894,0.93864,0.18502000000000002,0.9567013379,0.18864,0.055020000000000006,0.1965,0.75,0.13,0.7611832894
2020-09-28 03:00:00,0.93056,0.18558000000000002,0.9488845293,0.19056,0.055580000000000004,0.1985,0.74,0.13,0.7513321503,0.9405600000000001,0.18558000000000002,0.9586934077,0.19056,0.055580000000000004,0.1985,0.75,0.13,0.7611832894
2020-09-28 03:30:00,0.94432,0.18376,0.9620332635000001,0.18432,0.05376,0.192,0.76,0.13,0.7710382610000001,0.94432,0.18376,0.9620332635000001,0.18432,0.05376,0.192,0.76,0.13,0.7710382610000001
2020-09-28 04:00:00,0.95608,0.17844000000000002,0.9725892247000001,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.13,0.800624756,0.95608,0.17844000000000002,0.9725892247000001,0.16608,0.048440000000000004,0.17300000000000001,0.79,0.13,0.800624756
2020-09-28 04:30:00,0.9132,0.1776,0.9303096259,0.1632,0.0476,0.17,0.75,0.13,0.7611832894,0.9132,0.1776,0.9303096259,0.1632,0.0476,0.17,0.75,0.13,0.7611832894
2020-09-28 05:00:00,0.8984800000000001,0.17914000000000002,0.9161645322,0.16848000000000002,0.04914,0.17550000000000002,0.73,0.13,0.7414849965,0.88848,0.17914000000000002,0.9063596692,0.16848000000000002,0.04914,0.17550000000000002,0.72,0.13,0.731641989
2020-09-28 05:30:00,0.9041600000000001,0.17788,0.9214915084,0.16416,0.047880000000000006,0.171,0.74,0.13,0.7513321503,0.9041600000000001,0.17788,0.9214915084,0.16416,0.047880000000000006,0.171,0.74,0.13,0.7513321503
2020-09-28 06:00:00,0.9227200000000001,0.17746,0.9396298473,0.16272,0.04746,0.1695,0.76,0.13,0.7710382610000001,0.9227200000000001,0.17746,0.9396298473,0.16272,0.04746,0.1695,0.76,0.13,0.7710382610000001
2020-09-28 06:30:00,0.9975200000000001,0.16136,1.0104866154,0.10752,0.031360000000000006,0.112,0.89,0.13,0.8994442729000001,0.9975200000000001,0.16136,1.0104866154,0.10752,0.031360000000000006,0.112,0.89,0.13,0.8994442729000001
2020-09-28 07:00:00,1.0904,0.1622,1.1023978411,0.11040000000000001,0.0322,0.115,0.98,0.13,0.9885848471,1.0804,0.1822,1.0956555116,0.11040000000000001,0.0322,0.115,0.97,0.15,0.9815294188
2020-09-28 07:30:00,1.27608,0.21094000000000002,1.2933970195,0.10608000000000001,0.030940000000000002,0.1105,1.17,0.18,1.1837651794,1.26608,0.22094000000000003,1.2852132313,0.10608000000000001,0.030940000000000002,0.1105,1.16,0.19,1.1754573578
2020-09-28 08:00:00,1.3704,0.2122,1.3867317693,0.11040000000000001,0.0322,0.115,1.26,0.18,1.2727922061,1.3704,0.2222,1.3882971584,0.11040000000000001,0.0322,0.115,1.26,0.19,1.2742448744
2020-09-28 08:30:00,1.358,0.2215,1.375945584,0.108,0.0315,0.1125,1.25,0.19,1.2643575444000001,1.358,0.2315,1.3775907411000001,0.108,0.0315,0.1125,1.25,0.2,1.2658988901
2020-09-28 09:00:00,1.36136,0.24248000000000003,1.3827861729,0.11136000000000001,0.03248,0.116,1.25,0.21,1.2675172583,1.36136,0.25248000000000004,1.3845747362,0.11136000000000001,0.03248,0.116,1.25,0.22,1.2692123542
2020-09-28 09:30:00,1.4375200000000001,0.9213600000000001,1.7074448747000002,0.10752,0.031360000000000006,0.112,1.33,0.89,1.6003124695,1.34752,-0.32864000000000004,1.3870163662000001,0.10752,0.031360000000000006,0.112,1.24,-0.36,1.2912009913
2020-09-28 10:00:00,1.38376,0.9231800000000001,1.6634461368,0.11376000000000001,0.03318,0.11850000000000001,1.27,0.89,1.5508062419000002,1.29376,-0.38682000000000005,1.350349825,0.11376000000000001,0.03318,0.11850000000000001,1.18,-0.42,1.2525174649
2020-09-28 10:30:00,1.23472,0.90346,1.5299586432,0.11472,0.033460000000000004,0.11950000000000001,1.12,0.87,1.4182030884,1.14472,-0.42654000000000003,1.2216056033,0.11472,0.033460000000000004,0.11950000000000001,1.03,-0.46,1.1280514173
2020-09-28 11:00:00,1.26192,0.9455600000000001,1.5768721572,0.12192000000000001,0.03556,0.127,1.1400000000000001,0.91,1.4586637721,1.17192,-0.40444,1.2397452158,0.12192000000000001,0.03556,0.127,1.05,-0.44,1.1384638773
2020-09-28 11:30:00,1.26336,0.94598,1.5782764808,0.12336000000000001,0.035980000000000005,0.1285,1.1400000000000001,0.91,1.4586637721,1.17336,-0.40402000000000005,1.2409697216,0.12336000000000001,0.035980000000000005,0.1285,1.05,-0.44,1.1384638773
2020-09-28 12:00:00,1.21248,0.93864,1.5333469275,0.13248000000000001,0.03864,0.138,1.08,0.9,1.4058449417,1.12248,-0.40136000000000005,1.1920785209,0.13248000000000001,0.03864,0.138,0.99,-0.44,1.0833743582
2020-09-28 12:30:00,1.20088,0.95984,1.5373371784,0.17088,0.04984,0.178,1.03,0.91,1.3744089639000001,1.11088,-0.37016000000000004,1.1709281788,0.17088,0.04984,0.178,0.9400000000000001,-0.42,1.0295630141
2020-09-28 13:00:00,1.1308,0.9744,1.4927035875,0.22080000000000002,0.0644,0.23,0.91,0.91,1.2869343417999999,1.0408,-0.37560000000000004,1.1064989833,0.22080000000000002,0.0644,0.23,0.8200000000000001,-0.44,0.9305912099
2020-09-28 13:30:00,1.064,0.6095,1.2262080778,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.86,0.55,1.0208329932,1.024,-0.07050000000000001,1.0264240108,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,-0.13,0.8302409289
2020-09-28 14:00:00,1.09776,0.26768000000000003,1.1299245993,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.21,0.924175308,1.09776,0.26768000000000003,1.1299245993,0.19776000000000002,0.05768,0.20600000000000002,0.9,0.21,0.924175308
2020-09-28 14:30:00,1.13536,0.29698,1.1735584561,0.19536,0.05698,0.20350000000000001,0.9400000000000001,0.24,0.9701546269,1.12536,0.30698000000000003,1.1664783967,0.19536,0.05698,0.20350000000000001,0.93,0.25,0.9630160954
2020-09-28 15:00:00,1.12064,0.31852,1.1650274675,0.20064,0.05852,0.209,0.92,0.26,0.9560334722,1.12064,0.31852,1.1650274675,0.20064,0.05852,0.209,0.92,0.26,0.9560334722
2020-09-28 15:30:00,1.14536,0.32698000000000005,1.1911194105,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.27,0.98762341,2.07536,0.57698,2.1540717374,0.19536,0.05698,0.20350000000000001,1.88,0.52,1.9505896543999999
2020-09-28 16:00:00,0.19776000000000002,0.05768,0.20600000000000002,0.19776000000000002,0.05768,0.20600000000000002,0.0,0.0,0.0,2.10776,0.5676800000000001,2.1828680217,0.19776000000000002,0.05768,0.20600000000000002,1.9100000000000001,0.51,1.9769167913999999
2020-09-28 16:30:00,0.19536,0.05698,0.20350000000000001,0.19536,0.05698,0.20350000000000001,0.0,0.0,0.0,2.27536,0.5869800000000001,2.3498528997,0.19536,0.05698,0.20350000000000001,2.08,0.53,2.1464622056
2020-09-28 17:00:00,1.29568,0.28124000000000005,1.3258516508,0.17568,0.05124,0.183,1.12,0.23,1.1433722054,1.66568,0.39124000000000003,1.7110109877,0.17568,0.05124,0.183,1.49,0.34,1.5282997088
2020-09-28 17:30:00,1.31656,0.27858000000000005,1.3457106115,0.16656,0.048580000000000005,0.17350000000000002,1.15,0.23,1.1727744881,1.30656,0.27858000000000005,1.3359288342,0.16656,0.048580000000000005,0.17350000000000002,1.1400000000000001,0.23,1.162970335
2020-09-28 18:00:00,1.31464,0.25802,1.339721109,0.16464,0.04802000000000001,0.1715,1.15,0.21,1.1690166808,1.30464,0.27802000000000004,1.333934275,0.16464,0.04802000000000001,0.1715,1.1400000000000001,0.23,1.162970335
2020-09-28 18:30:00,1.3784,0.2187,1.3956418774000001,0.0984,0.0287,0.10250000000000001,1.28,0.19,1.2940247293,1.3784,0.22870000000000001,1.3972438048,0.0984,0.0287,0.10250000000000001,1.28,0.2,1.2955307793
2020-09-28 19:00:00,1.3851200000000001,0.22066000000000002,1.4025862719,0.10512,0.030660000000000003,0.1095,1.28,0.19,1.2940247293,1.3851200000000001,0.23066000000000003,1.4041942351,0.10512,0.030660000000000003,0.1095,1.28,0.2,1.2955307793
2020-09-28 19:30:00,1.3832,0.19010000000000002,1.3962020806,0.1032,0.030100000000000002,0.1075,1.28,0.16,1.2899612397,1.3832,0.2001,1.3975987443,0.1032,0.030100000000000002,0.1075,1.28,0.17,1.2912397144
2020-09-28 20:00:00,1.32752,0.19136,1.3412412162,0.10752,0.031360000000000006,0.112,1.22,0.16,1.2304470732000001,1.32752,0.20136,1.3427044351,0.10752,0.031360000000000006,0.112,1.22,0.17,1.2317873193
2020-09-28 20:30:00,1.2656,0.18080000000000002,1.2784490604,0.1056,0.0308,0.11,1.16,0.15,1.1696580697,1.2656,0.1908,1.2799015587,0.1056,0.0308,0.11,1.16,0.16,1.1709824935
2020-09-28 21:00:00,1.208,0.1715,1.220113212,0.108,0.0315,0.1125,1.1,0.14,1.1088733021,1.198,0.1715,1.2102133076000001,0.108,0.0315,0.1125,1.09,0.14,1.0989540482
2020-09-28 21:30:00,1.1356,0.1708,1.1483727618,0.1056,0.0308,0.11,1.03,0.14,1.0394710193,1.1256,0.18080000000000002,1.1400280698,0.1056,0.0308,0.11,1.02,0.15,1.0309704166
2020-09-28 22:00:00,1.02992,0.17206000000000002,1.0441933968,0.10992,0.032060000000000005,0.1145,0.92,0.14,0.9305912099,1.01992,0.18206000000000003,1.0360418187,0.10992,0.032060000000000005,0.1145,0.91,0.15,0.9222797840000001
2020-09-28 22:30:00,0.9451200000000001,0.18816000000000002,0.9636679926,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.14,0.7924645102000001,0.9451200000000001,0.19816,0.9656703371,0.16512000000000002,0.04816,0.17200000000000001,0.78,0.15,0.7942921377000001
2020-09-28 23:00:00,0.85152,0.21586000000000002,0.8784542390000001,0.19152000000000002,0.05586000000000001,0.1995,0.66,0.16,0.6791170739,0.85152,0.22586,0.8809648404,0.19152000000000002,0.05586000000000001,0.1995,0.66,0.17,0.6815423685
2020-09-28 23:30:00,0.7752800000000001,0.21404,0.8042836564,0.18528000000000003,0.054040000000000005,0.193,0.59,0.16,0.6113100686,0.7752800000000001,0.22404000000000002,0.8070024783,0.18528000000000003,0.054040000000000005,0.193,0.59,0.17,0.6140032573
2020-09-29 00:00:00,0.7315200000000001,0.19586,0.7572863725000001,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.14,0.5578530272000001,0.7315200000000001,0.20586000000000002,0.759934109,0.19152000000000002,0.05586000000000001,0.1995,0.54,0.15,0.5604462508
2020-09-29 00:30:00,0.6972,0.19460000000000002,0.7238487411000001,0.1872,0.0546,0.195,0.51,0.14,0.5288667129,0.6972,0.2046,0.7266009909000001,0.1872,0.0546,0.195,0.51,0.15,0.5316013544
2020-09-29 01:00:00,0.70008,0.19544,0.7268485399,0.19008000000000003,0.05544,0.198,0.51,0.14,0.5288667129,0.70008,0.19544,0.7268485399,0.19008000000000003,0.05544,0.198,0.51,0.14,0.5288667129
2020-09-29 01:30:00,0.7846400000000001,0.18802000000000002,0.8068528057000001,0.16464,0.04802000000000001,0.1715,0.62,0.14,0.6356099433,0.7846400000000001,0.18802000000000002,0.8068528057000001,0.16464,0.04802000000000001,0.1715,0.62,0.14,0.6356099433
2020-09-29 02:00:00,0.8889600000000001,0.18928,0.9088876718000001,0.16896000000000003,0.049280000000000004,0.176,0.72,0.14,0.7334848328,0.8789600000000001,0.18928,0.8991093371000001,0.16896000000000003,0.049280000000000004,0.176,0.71,0.14,0.7236711961000001
2020-09-29 02:30:00,0.9256000000000001,0.1883,0.9445592888000001,0.1656,0.0483,0.17250000000000001,0.76,0.14,0.7727871635,0.9156000000000001,0.1883,0.9347621355,0.1656,0.0483,0.17250000000000001,0.75,0.14,0.7629547824
2020-09-29 03:00:00,0.9075200000000001,0.18886000000000003,0.9269631330000001,0.16752,0.04886,0.17450000000000002,0.74,0.14,0.7531268154,0.9075200000000001,0.18886000000000003,0.9269631330000001,0.16752,0.04886,0.17450000000000002,0.74,0.14,0.7531268154
2020-09-29 03:30:00,0.8975200000000001,0.17136,0.9137321270000001,0.10752,0.031360000000000006,0.112,0.79,0.14,0.8023091673,0.8975200000000001,0.17136,0.9137321270000001,0.10752,0.031360000000000006,0.112,0.79,0.14,0.8023091673
2020-09-29 04:00:00,0.8789600000000001,0.17178000000000002,0.8955886612,0.10896000000000002,0.03178,0.1135,0.77,0.14,0.7826237921,0.8789600000000001,0.17178000000000002,0.8955886612,0.10896000000000002,0.03178,0.1135,0.77,0.14,0.7826237921
2020-09-29 04:30:00,0.8746400000000001,0.17052,0.8911072887,0.10464000000000001,0.030520000000000002,0.109,0.77,0.14,0.7826237921,0.8746400000000001,0.17052,0.8911072887,0.10464000000000001,0.030520000000000002,0.109,0.77,0.14,0.7826237921
2020-09-29 05:00:00,0.858,0.1715,0.8749721424,0.108,0.0315,0.1125,0.75,0.14,0.7629547824,0.858,0.1715,0.8749721424,0.108,0.0315,0.1125,0.75,0.14,0.7629547824
2020-09-29 05:30:00,0.8536800000000001,0.17024,0.8704890579000001,0.10368000000000001,0.030240000000000003,0.108,0.75,0.14,0.7629547824,0.8536800000000001,0.17024,0.8704890579000001,0.10368000000000001,0.030240000000000003,0.108,0.75,0.14,0.7629547824
2020-09-29 06:00:00,0.8556,0.1708,0.8724815184,0.1056,0.0308,0.11,0.75,0.14,0.7629547824,0.8556,0.1708,0.8724815184,0.1056,0.0308,0.11,0.75,0.14,0.7629547824
2020-09-29 06:30:00,0.9356000000000001,0.1708,0.9510625637000001,0.1056,0.0308,0.11,0.8300000000000001,0.14,0.8417244205000001,0.9256000000000001,0.1708,0.9412268589,0.1056,0.0308,0.11,0.8200000000000001,0.14,0.8318653737
2020-09-29 07:00:00,0.9900800000000001,0.19544,1.0091854141,0.19008000000000003,0.05544,0.198,0.8,0.14,0.8121576202,0.9900800000000001,0.19544,1.0091854141,0.19008000000000003,0.05544,0.198,0.8,0.14,0.8121576202
2020-09-29 07:30:00,1.19624,0.22432000000000002,1.2170906293,0.18624000000000002,0.05432000000000001,0.194,1.01,0.17,1.0242070103,1.19624,0.23432000000000003,1.2189733385000001,0.18624000000000002,0.05432000000000001,0.194,1.01,0.18,1.0259142264
2020-09-29 08:00:00,1.26248,0.22614,1.2825736041,0.19248,0.05614,0.2005,1.07,0.17,1.0834205093,1.26248,0.23614000000000002,1.2843744976,0.19248,0.05614,0.2005,1.07,0.18,1.0850345617
2020-09-29 08:30:00,1.24912,0.23516,1.271062941,0.18912,0.05516000000000001,0.197,1.06,0.18,1.0751744045,1.23912,0.24516000000000002,1.2631396597,0.18912,0.05516000000000001,0.197,1.05,0.19,1.0670520137
2020-09-29 09:00:00,1.2068,0.2374,1.2299288597,0.1968,0.0574,0.20500000000000002,1.01,0.18,1.0259142264,1.2068,0.2474,1.2318981289,0.1968,0.0574,0.20500000000000002,1.01,0.19,1.0277159141
2020-09-29 09:30:00,1.1706400000000001,0.33852000000000004,1.2186032168,0.20064,0.05852,0.209,0.97,0.28,1.0096038827,1.1706400000000001,0.34852000000000005,1.221418929,0.20064,0.05852,0.209,0.97,0.29,1.0124228366
2020-09-29 10:00:00,1.05024,0.32132000000000005,1.098294405,0.21024,0.061320000000000006,0.219,0.84,0.26,0.8793179175,1.05024,0.32132000000000005,1.098294405,0.21024,0.061320000000000006,0.219,0.84,0.26,0.8793179175
2020-09-29 10:30:00,0.9255200000000001,0.29286,0.970749324,0.21552000000000002,0.06286,0.2245,0.71,0.23,0.7463243263,0.9255200000000001,0.31286,0.9769691141,0.21552000000000002,0.06286,0.2245,0.71,0.25,0.7527283707
2020-09-29 11:00:00,0.90168,0.32174,0.9573627578,0.21168,0.06174,0.2205,0.6900000000000001,0.26,0.7373601562000001,0.90168,0.33174000000000003,0.9607696134,0.21168,0.06174,0.2205,0.6900000000000001,0.27,0.7409453421000001
2020-09-29 11:30:00,0.8820800000000001,0.31894,0.9379700688,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.26,0.7280109889,0.8820800000000001,0.32894,0.9414173623000001,0.20208,0.058940000000000006,0.21050000000000002,0.68,0.27,0.731641989
2020-09-29 12:00:00,0.89024,0.32132000000000005,0.9464532741,0.21024,0.061320000000000006,0.219,0.68,0.26,0.7280109889,0.89024,0.33132,0.9498948363,0.21024,0.061320000000000006,0.219,0.68,0.27,0.731641989
2020-09-29 12:30:00,0.9653600000000001,0.34698,1.0258240834,0.19536,0.05698,0.20350000000000001,0.77,0.29,0.8228000972,0.9653600000000001,0.35698,1.0292495567,0.19536,0.05698,0.20350000000000001,0.77,0.30000000000000004,0.8263776376
2020-09-29 13:00:00,0.986,0.383,1.0577736053,0.216,0.063,0.225,0.77,0.32,0.8338465087,0.986,0.393,1.0614353489,0.216,0.063,0.225,0.77,0.33,0.8377350416
2020-09-29 13:30:00,0.8807200000000001,0.31146,0.934170782,0.21072000000000002,0.06146000000000001,0.2195,0.67,0.25,0.7151223672,0.8807200000000001,0.32146,0.9375522652,0.21072000000000002,0.06146000000000001,0.2195,0.67,0.26,0.7186793444
2020-09-29 14:00:00,0.9296000000000001,0.3153,0.9816161419,0.18960000000000002,0.0553,0.1975,0.74,0.26,0.784346862,0.9296000000000001,0.32530000000000003,0.9848737229000001,0.18960000000000002,0.0553,0.1975,0.74,0.27,0.7877182237
2020-09-29 14:30:00,1.00576,0.36418,1.0696636153,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.31,0.8766413178,1.00576,0.37418,1.0731094306,0.18576,0.054180000000000006,0.1935,0.8200000000000001,0.32,0.8802272434
2020-09-29 15:00:00,1.08032,0.35676,1.1377033884,0.16032000000000002,0.04676,0.167,0.92,0.31,0.9708243919,1.08032,0.36676000000000003,1.1408786964,0.16032000000000002,0.04676,0.167,0.92,0.32,0.9740636530000001
2020-09-29 15:30:00,1.088,0.3115,1.1317138552000001,0.108,0.0315,0.1125,0.98,0.28,1.0192153845,1.088,0.3115,1.1317138552000001,0.108,0.0315,0.1125,0.98,0.28,1.0192153845
2020-09-29 16:00:00,1.16712,0.34416,1.2168053254,0.11712000000000002,0.03416,0.122,1.05,0.31,1.0948059189000001,1.16712,0.34416,1.2168053254,0.11712000000000002,0.03416,0.122,1.05,0.31,1.0948059189000001
2020-09-29 16:30:00,1.14328,0.30304000000000003,1.1827604998,0.11328,0.03304,0.11800000000000001,1.03,0.27,1.0648004508,1.14328,0.31304000000000004,1.1853620544,0.11328,0.03304,0.11800000000000001,1.03,0.28,1.0673799698
2020-09-29 17:00:00,1.2304,0.3022,1.266968429,0.11040000000000001,0.0322,0.115,1.12,0.27,1.1520850663,1.2304,0.31220000000000003,1.2693907988,0.11040000000000001,0.0322,0.115,1.12,0.28,1.1544695752
2020-09-29 17:30:00,1.23328,0.23304000000000002,1.2551044578,0.11328,0.03304,0.11800000000000001,1.12,0.2,1.1377170123,1.23328,0.24304,1.2569996022,0.11328,0.03304,0.11800000000000001,1.12,0.21,1.1395174417
2020-09-29 18:00:00,1.24328,0.23304000000000002,1.2649319348999999,0.11328,0.03304,0.11800000000000001,1.13,0.2,1.1475626345,1.24328,0.24304,1.2668123776,0.11328,0.03304,0.11800000000000001,1.13,0.21,1.1493476411
2020-09-29 18:30:00,1.31856,0.24458000000000002,1.3410517701,0.11856000000000001,0.03458,0.12350000000000001,1.2,0.21,1.2182364303,1.31856,0.26458000000000004,1.3448431321,0.11856000000000001,0.03458,0.12350000000000001,1.2,0.23,1.2218428704
2020-09-29 19:00:00,1.38152,0.26586000000000004,1.4068685262,0.19152000000000002,0.05586000000000001,0.1995,1.19,0.21,1.2083873551,1.37152,0.28586,1.4009935938,0.19152000000000002,0.05586000000000001,0.1995,1.18,0.23,1.2022063051
2020-09-29 19:30:00,1.4296,0.2553,1.452217012,0.18960000000000002,0.0553,0.1975,1.24,0.2,1.2560254774000001,1.4296,0.26530000000000004,1.454008339,0.18960000000000002,0.0553,0.1975,1.24,0.21,1.2576565509
2020-09-29 20:00:00,1.38344,0.25642000000000004,1.4070030028,0.19344000000000003,0.056420000000000005,0.2015,1.19,0.2,1.2066896867,1.38344,0.26642000000000005,1.4088597695,0.19344000000000003,0.056420000000000005,0.2015,1.19,0.21,1.2083873551
2020-09-29 20:30:00,1.29152,0.25586000000000003,1.3166200097,0.19152000000000002,0.05586000000000001,0.1995,1.1,0.2,1.1180339887,1.29152,0.25586000000000003,1.3166200097,0.19152000000000002,0.05586000000000001,0.1995,1.1,0.2,1.1180339887
