Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-29 21:00:00,1.2239200000000001,0.23656000000000002,1.2465716185,0.19392,0.056560000000000006,0.202,1.03,0.18,1.0456098699,1.2239200000000001,0.24656000000000003,1.2485079095,0.19392,0.056560000000000006,0.202,1.03,0.19,1.0473776778
2020-09-29 21:30:00,1.1696,0.2353,1.1930340523,0.18960000000000002,0.0553,0.1975,0.98,0.18,0.9963934966,1.1596,0.2553,1.1873711509,0.18960000000000002,0.0553,0.1975,0.97,0.2,0.990403958
2020-09-29 22:00:00,1.10104,0.22572000000000003,1.1239388773,0.19104000000000002,0.055720000000000006,0.199,0.91,0.17,0.9257429449000001,1.10104,0.23572,1.1259897868,0.19104000000000002,0.055720000000000006,0.199,0.91,0.18,0.9276313923
2020-09-29 22:30:00,1.04712,0.22166000000000002,1.070323993,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.17,0.8864536085,1.03712,0.23166000000000003,1.0626778675,0.17712000000000003,0.051660000000000005,0.1845,0.86,0.18,0.8786353055
2020-09-29 23:00:00,0.91944,0.20942000000000002,0.9429881494000001,0.16944,0.049420000000000006,0.17650000000000002,0.75,0.16,0.7668767828,0.91944,0.21942000000000003,0.9452592502,0.16944,0.049420000000000006,0.17650000000000002,0.75,0.17,0.7690253572
2020-09-29 23:30:00,0.8551200000000001,0.23816,0.8876657028,0.16512000000000002,0.04816,0.17200000000000001,0.6900000000000001,0.19,0.7156814934,0.8551200000000001,0.23816,0.8876657028,0.16512000000000002,0.04816,0.17200000000000001,0.6900000000000001,0.19,0.7156814934
2020-09-30 00:00:00,0.7999200000000001,0.19956000000000002,0.8244368987,0.16992000000000002,0.04956000000000001,0.177,0.63,0.15,0.6476109943,0.7899200000000001,0.21956,0.8198659647000001,0.16992000000000002,0.04956000000000001,0.177,0.62,0.17,0.6428841264
2020-09-30 00:30:00,0.73704,0.19872,0.7633594173,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.15,0.5894064811,0.73704,0.21872000000000003,0.7688084287,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.5700000000000001,0.17,0.5948108943
2020-09-30 01:00:00,0.7608800000000001,0.18984,0.7842050752,0.17088,0.04984,0.178,0.59,0.14,0.6063827174,0.7608800000000001,0.19984000000000002,0.7866857060000001,0.17088,0.04984,0.178,0.59,0.15,0.6087692502000001
2020-09-30 01:30:00,0.8265600000000001,0.18858000000000003,0.8477994161,0.16656,0.048580000000000005,0.17350000000000002,0.66,0.14,0.6746851117,0.8265600000000001,0.19858,0.8500796727000001,0.16656,0.048580000000000005,0.17350000000000002,0.66,0.15,0.6768308504
2020-09-30 02:00:00,0.9218400000000001,0.19012,0.9412409893,0.17184000000000002,0.050120000000000005,0.179,0.75,0.14,0.7629547824,0.9118400000000001,0.20012000000000002,0.9335417505,0.17184000000000002,0.050120000000000005,0.179,0.74,0.15,0.7550496672
2020-09-30 02:30:00,0.9389600000000001,0.18928,0.9578480046000001,0.16896000000000003,0.049280000000000004,0.176,0.77,0.14,0.7826237921,0.9389600000000001,0.18928,0.9578480046000001,0.16896000000000003,0.049280000000000004,0.176,0.77,0.14,0.7826237921
2020-09-30 03:00:00,0.93944,0.18942,0.9583462057000001,0.16944,0.049420000000000006,0.17650000000000002,0.77,0.14,0.7826237921,0.93944,0.20942000000000002,0.9624989610000001,0.16944,0.049420000000000006,0.17650000000000002,0.77,0.16,0.7864477096
2020-09-30 03:30:00,0.93608,0.18844000000000002,0.9548588377,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.14,0.7826237921,0.93608,0.20844000000000001,0.9590062565,0.16608,0.048440000000000004,0.17300000000000001,0.77,0.16,0.7864477096
2020-09-30 04:00:00,0.91656,0.17108,0.9323897254,0.10656,0.031080000000000003,0.111,0.81,0.14,0.8220097323000001,0.90656,0.17108,0.9225613259000001,0.10656,0.031080000000000003,0.111,0.8,0.14,0.8121576202
2020-09-30 04:30:00,0.90656,0.17108,0.9225613259000001,0.10656,0.031080000000000003,0.111,0.8,0.14,0.8121576202,0.89656,0.17108,0.9127366542,0.10656,0.031080000000000003,0.111,0.79,0.14,0.8023091673
2020-09-30 05:00:00,0.8604,0.17220000000000002,0.8774628197000001,0.11040000000000001,0.0322,0.115,0.75,0.14,0.7629547824,0.8604,0.17220000000000002,0.8774628197000001,0.11040000000000001,0.0322,0.115,0.75,0.14,0.7629547824
2020-09-30 05:30:00,0.8751200000000001,0.17066,0.8916052097,0.10512,0.030660000000000003,0.1095,0.77,0.14,0.7826237921,0.8651200000000001,0.19066000000000002,0.8858802684,0.10512,0.030660000000000003,0.1095,0.76,0.16,0.7766595136000001
2020-09-30 06:00:00,0.8923200000000001,0.17276000000000002,0.9088899823000001,0.11232,0.032760000000000004,0.117,0.78,0.14,0.7924645102000001,0.8823200000000001,0.19276000000000001,0.9031306661,0.11232,0.032760000000000004,0.117,0.77,0.16,0.7864477096
2020-09-30 06:30:00,0.9365600000000001,0.19108000000000003,0.9558536499,0.10656,0.031080000000000003,0.111,0.8300000000000001,0.16,0.8452810184,0.9365600000000001,0.20108,0.9579028134,0.10656,0.031080000000000003,0.111,0.8300000000000001,0.17,0.8472307832
2020-09-30 07:00:00,1.0252,0.2036,1.0452215076,0.11520000000000001,0.033600000000000005,0.12,0.91,0.17,0.9257429449000001,1.0152,0.2136,1.0374275878,0.11520000000000001,0.033600000000000005,0.12,0.9,0.18,0.9178235124
2020-09-30 07:30:00,1.2268,0.2674,1.2556038388,0.1968,0.0574,0.20500000000000002,1.03,0.21,1.0511898021,1.2168,0.27740000000000004,1.2480196313,0.1968,0.0574,0.20500000000000002,1.02,0.22,1.0434557969
2020-09-30 08:00:00,1.30112,0.26866,1.3285674428,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.21,1.1198660634,1.30112,0.27866,1.3306256611,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1,0.22,1.121784293
2020-09-30 08:30:00,1.29584,0.28712000000000004,1.3272675691,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1,0.23,1.1237882363,1.29584,0.29712000000000005,1.32946666,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1,0.24,1.1258774356
2020-09-30 09:00:00,1.30016,0.30838000000000004,1.336231361,0.20016,0.05838,0.20850000000000002,1.1,0.25,1.1280514173,1.30016,0.31838000000000005,1.338574559,0.20016,0.05838,0.20850000000000002,1.1,0.26,1.1303096921
2020-09-30 09:30:00,1.25208,0.28894000000000003,1.2849866342,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.23,1.0748953437,1.24208,0.29894000000000004,1.2775475921,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.24,1.0673331251
2020-09-30 10:00:00,1.22688,0.28034000000000003,1.2585011124,0.20688,0.060340000000000005,0.2155,1.02,0.22,1.0434557969,1.22688,0.29034000000000004,1.2607663741000001,0.20688,0.060340000000000005,0.2155,1.02,0.23,1.0456098699
2020-09-30 10:30:00,1.17208,0.26894,1.2025390846,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.21,0.9924716621,1.16208,0.27894,1.1950888879,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.22,0.9848857802000001
2020-09-30 11:00:00,1.20968,0.26824000000000003,1.2390635173,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.21,1.0316006979,1.20968,0.27824000000000004,1.2412667723,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.22,1.0336827366
2020-09-30 11:30:00,1.20808,0.29194000000000003,1.2428540743,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.24,1.0575916036,1.19808,0.30194000000000004,1.2355417638,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.25,1.0501904589
2020-09-30 12:00:00,1.25528,0.31404000000000004,1.2939663828999999,0.18528000000000003,0.054040000000000005,0.193,1.07,0.26,1.1011357773000001,1.25528,0.32404000000000005,1.2964296356,0.18528000000000003,0.054040000000000005,0.193,1.07,0.27,1.1035397591
2020-09-30 12:30:00,1.28616,0.31138000000000005,1.3233159298000001,0.17616,0.05138,0.1835,1.11,0.26,1.1400438588,1.28616,0.32138,1.3257045862,0.17616,0.05138,0.1835,1.11,0.27,1.1423659659
2020-09-30 13:00:00,1.26192,0.26306,1.2890471869,0.18192000000000003,0.05306,0.1895,1.08,0.21,1.1002272493,1.2519200000000001,0.27306,1.2813529763,0.18192000000000003,0.05306,0.1895,1.07,0.22,1.0923827168
2020-09-30 13:30:00,1.17192,0.23306000000000002,1.1948696372,0.18192000000000003,0.05306,0.1895,0.99,0.18,1.0062305899,1.17192,0.24306000000000003,1.1968603302,0.18192000000000003,0.05306,0.1895,0.99,0.19,1.0080674581
2020-09-30 14:00:00,1.2190400000000001,0.26222,1.2469233537,0.17904,0.05222,0.1865,1.04,0.21,1.0609901036,1.2190400000000001,0.27222,1.24906455,0.17904,0.05222,0.1865,1.04,0.22,1.0630145813
2020-09-30 14:30:00,1.24952,0.31236,1.2879708848,0.17952,0.052360000000000004,0.187,1.07,0.26,1.1011357773000001,1.24952,0.32236000000000004,1.2904325631,0.17952,0.052360000000000004,0.187,1.07,0.27,1.1035397591
2020-09-30 15:00:00,1.2876,0.3018,1.3224965028,0.1776,0.051800000000000006,0.185,1.11,0.25,1.1378049042,1.2876,0.3018,1.3224965028,0.1776,0.051800000000000006,0.185,1.11,0.25,1.1378049042
2020-09-30 15:30:00,1.2652,0.2711,1.2939189503000001,0.1752,0.0511,0.1825,1.09,0.22,1.1119802157,1.2652,0.2811,1.2960510214,0.1752,0.0511,0.1825,1.09,0.23,1.1140017953
2020-09-30 16:00:00,1.29032,0.26676,1.3176063904,0.16032000000000002,0.04676,0.167,1.13,0.22,1.1512167476,1.29032,0.27676,1.3196673066,0.16032000000000002,0.04676,0.167,1.13,0.23,1.1531695452
2020-09-30 16:30:00,1.298,0.24150000000000002,1.320275066,0.108,0.0315,0.1125,1.19,0.21,1.2083873551,1.298,0.24150000000000002,1.320275066,0.108,0.0315,0.1125,1.19,0.21,1.2083873551
2020-09-30 17:00:00,1.33656,0.22108000000000003,1.3547210045,0.10656,0.031080000000000003,0.111,1.23,0.19,1.2445882853,1.33656,0.23108,1.3563888086,0.10656,0.031080000000000003,0.111,1.23,0.2,1.2461540836
2020-09-30 17:30:00,1.29512,0.19066000000000002,1.3090787028,0.10512,0.030660000000000003,0.1095,1.19,0.16,1.2007081244,1.29512,0.20066,1.3105724894,0.10512,0.030660000000000003,0.1095,1.19,0.17,1.202081528
2020-09-30 18:00:00,1.31848,0.19164,1.3323345676,0.10848000000000001,0.03164,0.113,1.21,0.16,1.2205326706,1.30848,0.20164,1.3239254511,0.10848000000000001,0.03164,0.113,1.2,0.17,1.211981848
2020-09-30 18:30:00,1.34656,0.20108,1.3614907271,0.10656,0.031080000000000003,0.111,1.24,0.17,1.2515989773,1.33656,0.21108000000000002,1.3531250497,0.10656,0.031080000000000003,0.111,1.23,0.18,1.2431009613
2020-09-30 19:00:00,1.40656,0.23108,1.4254153781,0.10656,0.031080000000000003,0.111,1.3,0.2,1.3152946438,1.39656,0.24108000000000002,1.4172153682,0.10656,0.031080000000000003,0.111,1.29,0.21,1.3069812546000001
2020-09-30 19:30:00,1.3856,0.21080000000000002,1.4015434349,0.1056,0.0308,0.11,1.28,0.18,1.2925942906,1.3856,0.22080000000000002,1.4030823212,0.1056,0.0308,0.11,1.28,0.19,1.2940247293
2020-09-30 20:00:00,1.3456000000000001,0.21830000000000002,1.363192668,0.1656,0.0483,0.17250000000000001,1.18,0.17,1.1921828719,1.3356,0.21830000000000002,1.3533226703,0.1656,0.0483,0.17250000000000001,1.17,0.17,1.1822859214
2020-09-30 20:30:00,1.28912,0.19516000000000003,1.3038089583999999,0.18912,0.05516000000000001,0.197,1.1,0.14,1.1088733021,1.28912,0.20516,1.3053432499,0.18912,0.05516000000000001,0.197,1.1,0.15,1.1101801656
2020-09-30 21:00:00,1.20152,0.19586,1.2173789262,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.14,1.019656805,1.20152,0.18586000000000003,1.2158101209,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.13,1.0183319694
2020-09-30 21:30:00,1.13864,0.19502000000000003,1.1552202604,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.14,0.9602603814,1.13864,0.18502000000000002,1.1535742065,0.18864,0.055020000000000006,0.1965,0.9500000000000001,0.13,0.9588534820000001
2020-09-30 22:00:00,1.052,0.196,1.0701027988,0.192,0.056,0.2,0.86,0.14,0.8713208364,1.052,0.186,1.0683164325,0.192,0.056,0.2,0.86,0.13,0.8697700846
2020-09-30 22:30:00,0.9891200000000001,0.19516000000000003,1.0081893671,0.18912,0.05516000000000001,0.197,0.8,0.14,0.8121576202,0.9791200000000001,0.20516,1.0003832266,0.18912,0.05516000000000001,0.197,0.79,0.15,0.8041144197000001
2020-09-30 23:00:00,0.88104,0.19572,0.9025174791,0.19104000000000002,0.055720000000000006,0.199,0.6900000000000001,0.14,0.7040596566,0.88104,0.19572,0.9025174791,0.19104000000000002,0.055720000000000006,0.199,0.6900000000000001,0.14,0.7040596566
2020-09-30 23:30:00,0.79912,0.19516000000000003,0.8226057379,0.18912,0.05516000000000001,0.197,0.61,0.14,0.6258594091,0.79912,0.19516000000000003,0.8226057379,0.18912,0.05516000000000001,0.197,0.61,0.14,0.6258594091
2020-10-01 00:00:00,0.7505600000000001,0.19558,0.7756235234000001,0.19056,0.055580000000000004,0.1985,0.56,0.14,0.5772347876,0.7405600000000001,0.19558,0.7659508143,0.19056,0.055580000000000004,0.1985,0.55,0.14,0.5675385449
2020-10-01 00:30:00,0.708,0.189,0.7327926037,0.168,0.049,0.17500000000000002,0.54,0.14,0.5578530272000001,0.6980000000000001,0.199,0.7258133369,0.168,0.049,0.17500000000000002,0.53,0.15,0.5508175742
2020-10-01 01:00:00,0.7404000000000001,0.1897,0.7643155435000001,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.14,0.5869412236,0.7404000000000001,0.19970000000000002,0.7668586897,0.1704,0.0497,0.17750000000000002,0.5700000000000001,0.15,0.5894064811
2020-10-01 01:30:00,0.81608,0.18844000000000002,0.8375536998,0.16608,0.048440000000000004,0.17300000000000001,0.65,0.14,0.6649060084,0.80608,0.17844000000000002,0.8255942103,0.16608,0.048440000000000004,0.17300000000000001,0.64,0.13,0.6530696747
2020-10-01 02:00:00,0.9313600000000001,0.18998,0.9505387157,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.14,0.7727871635,0.9213600000000001,0.17998,0.9387742274,0.17136,0.049980000000000004,0.17850000000000002,0.75,0.13,0.7611832894
2020-10-01 02:30:00,0.92656,0.048580000000000005,0.9278326627000001,0.16656,0.048580000000000005,0.17350000000000002,0.76,0.0,0.76,0.91656,0.17858000000000002,0.9337949721000001,0.16656,0.048580000000000005,0.17350000000000002,0.75,0.13,0.7611832894
2020-10-01 03:00:00,0.9275200000000001,0.17886000000000002,0.9446079875000001,0.16752,0.04886,0.17450000000000002,0.76,0.13,0.7710382610000001,0.9175200000000001,0.17886000000000002,0.9347908055,0.16752,0.04886,0.17450000000000002,0.75,0.13,0.7611832894
2020-10-01 03:30:00,0.9345600000000001,0.17508,0.9508182792000001,0.15456,0.04508,0.161,0.78,0.13,0.7907591289,0.9345600000000001,0.17508,0.9508182792000001,0.15456,0.04508,0.161,0.78,0.13,0.7907591289
2020-10-01 04:00:00,0.918,0.1615,0.9320977685,0.108,0.0315,0.1125,0.81,0.13,0.8203657721000001,0.918,0.1615,0.9320977685,0.108,0.0315,0.1125,0.81,0.13,0.8203657721000001
2020-10-01 04:30:00,0.8756,0.1608,0.8902426635,0.1056,0.0308,0.11,0.77,0.13,0.7808969202,0.8756,0.1608,0.8902426635,0.1056,0.0308,0.11,0.77,0.13,0.7808969202
2020-10-01 05:00:00,0.87704,0.16122,0.8917348541000001,0.10704000000000001,0.03122,0.1115,0.77,0.13,0.7808969202,0.87704,0.16122,0.8917348541000001,0.10704000000000001,0.03122,0.1115,0.77,0.13,0.7808969202
2020-10-01 05:30:00,0.8760800000000001,0.16094,0.8907400575000001,0.10608000000000001,0.030940000000000002,0.1105,0.77,0.13,0.7808969202,0.8760800000000001,0.16094,0.8907400575000001,0.10608000000000001,0.030940000000000002,0.1105,0.77,0.13,0.7808969202
2020-10-01 06:00:00,0.8675200000000001,0.16136,0.8823990027,0.10752,0.031360000000000006,0.112,0.76,0.13,0.7710382610000001,0.8575200000000001,0.16136,0.8725695388,0.10752,0.031360000000000006,0.112,0.75,0.13,0.7611832894
2020-10-01 06:30:00,0.93608,0.16094,0.9498144292,0.10608000000000001,0.030940000000000002,0.1105,0.8300000000000001,0.13,0.8401190392000001,0.9260800000000001,0.16094,0.9399605577000001,0.10608000000000001,0.030940000000000002,0.1105,0.8200000000000001,0.13,0.8302409289
2020-10-01 07:00:00,1.04752,0.16136,1.059875087,0.10752,0.031360000000000006,0.112,0.9400000000000001,0.13,0.9489467846,1.03752,0.16136,1.0499927619,0.10752,0.031360000000000006,0.112,0.93,0.13,0.9390420651
2020-10-01 07:30:00,1.26576,0.23418000000000003,1.2872407118,0.18576,0.054180000000000006,0.1935,1.08,0.18,1.0948972555,1.26576,0.24418,1.2890974555999999,0.18576,0.054180000000000006,0.1935,1.08,0.19,1.09658561
2020-10-01 08:00:00,1.32152,0.21586000000000002,1.3390334761,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.16,1.1412712211,1.32152,0.22586,1.3406818601000001,0.19152000000000002,0.05586000000000001,0.1995,1.13,0.17,1.1427160627
2020-10-01 08:30:00,1.27816,0.26488,1.3053177391,0.18816000000000002,0.054880000000000005,0.196,1.09,0.21,1.1100450441,1.26816,0.27488,1.2976088779000001,0.18816000000000002,0.054880000000000005,0.196,1.08,0.22,1.1021796587
2020-10-01 09:00:00,1.21488,0.25684,1.241732741,0.19488000000000003,0.05684,0.203,1.02,0.2,1.0394229168,1.20488,0.26684,1.2340743089,0.19488000000000003,0.05684,0.203,1.01,0.21,1.0316006979
2020-10-01 09:30:00,1.1616,0.3088,1.2019450903,0.2016,0.058800000000000005,0.21,0.96,0.25,0.9920181450000001,1.1616,0.31880000000000003,1.2045530291,0.2016,0.058800000000000005,0.21,0.96,0.26,0.9945853407
2020-10-01 10:00:00,1.07928,0.31104000000000004,1.1232057692,0.20928000000000002,0.061040000000000004,0.218,0.87,0.25,0.9052071586,1.06928,0.32104000000000005,1.1164346824,0.20928000000000002,0.061040000000000004,0.218,0.86,0.26,0.8984430978
2020-10-01 10:30:00,0.92456,0.28258,0.9667795250000001,0.21456000000000003,0.06258000000000001,0.2235,0.71,0.22,0.7433034374,0.92456,0.29258,0.9697495811,0.21456000000000003,0.06258000000000001,0.2235,0.71,0.23,0.7463243263
2020-10-01 11:00:00,1.01032,0.33426,1.0641786739,0.22032000000000002,0.06426000000000001,0.2295,0.79,0.27,0.8348652586,1.00032,0.34426,1.0579012478,0.22032000000000002,0.06426000000000001,0.2295,0.78,0.28,0.8287339742000001
2020-10-01 11:30:00,0.9717600000000001,0.33468000000000003,1.0277782835,0.22176,0.06468,0.231,0.75,0.27,0.7971198153,0.9617600000000001,0.34468000000000004,1.0216587493,0.22176,0.06468,0.231,0.74,0.28,0.7912016178
2020-10-01 12:00:00,0.95464,0.30552,1.0023372686,0.22464,0.06552000000000001,0.234,0.73,0.24,0.7684399781,0.95464,0.31552,1.0054304551,0.22464,0.06552000000000001,0.234,0.73,0.25,0.7716216690000001
2020-10-01 12:30:00,0.9988800000000001,0.33384,1.053190581,0.21888000000000002,0.06384000000000001,0.228,0.78,0.27,0.8254089895000001,0.9888800000000001,0.34384000000000003,1.04695253,0.21888000000000002,0.06384000000000001,0.228,0.77,0.28,0.8193289938
2020-10-01 13:00:00,1.00128,0.32454000000000005,1.052562516,0.22128,0.06454,0.2305,0.78,0.26,0.8221921916,0.99128,0.33454,1.0462088941,0.22128,0.06454,0.2305,0.77,0.27,0.8159656856
2020-10-01 13:30:00,0.8778400000000001,0.24062000000000003,0.9102203305000001,0.20784000000000002,0.06062000000000001,0.2165,0.67,0.18,0.6937578828000001,0.8678400000000001,0.25062,0.9033031883,0.20784000000000002,0.06062000000000001,0.2165,0.66,0.19,0.6868041933
2020-10-01 14:00:00,0.9135200000000001,0.26936000000000004,0.9524041159000001,0.20352,0.05936,0.212,0.71,0.21,0.7404052944,0.9035200000000001,0.27936,0.9457221579,0.20352,0.05936,0.212,0.7000000000000001,0.22,0.7337574531000001
2020-10-01 14:30:00,0.97816,0.33488,1.0338963198,0.18816000000000002,0.054880000000000005,0.196,0.79,0.28,0.8381527307000001,0.9681600000000001,0.34488,1.0277528886,0.18816000000000002,0.054880000000000005,0.196,0.78,0.29,0.8321658489
2020-10-01 15:00:00,0.94208,0.31894,0.9946041675,0.20208,0.058940000000000006,0.21050000000000002,0.74,0.26,0.784346862,0.94208,0.32894,0.9978558263,0.20208,0.058940000000000006,0.21050000000000002,0.74,0.27,0.7877182237
2020-10-01 15:30:00,0.9876800000000001,0.27474000000000004,1.025179911,0.18768,0.054740000000000004,0.1955,0.8,0.22,0.8296987405,0.9876800000000001,0.28474000000000005,1.027904981,0.18768,0.054740000000000004,0.1955,0.8,0.23,0.8324061509
2020-10-01 16:00:00,1.13184,0.27012,1.1636264865000001,0.17184000000000002,0.050120000000000005,0.179,0.96,0.22,0.9848857802000001,1.13184,0.28012000000000004,1.1659884219,0.17184000000000002,0.050120000000000005,0.179,0.96,0.23,0.9871676656
2020-10-01 16:30:00,1.21232,0.25276000000000004,1.2383890342,0.11232,0.032760000000000004,0.117,1.1,0.22,1.121784293,1.21232,0.26276000000000005,1.2404687017,0.11232,0.032760000000000004,0.117,1.1,0.23,1.1237882363
2020-10-01 17:00:00,1.27184,0.24262000000000003,1.2947746715,0.11184000000000001,0.03262,0.1165,1.16,0.21,1.1788553771,1.27184,0.25262,1.2966857175,0.11184000000000001,0.03262,0.1165,1.16,0.22,1.1806777715
2020-10-01 17:30:00,1.2989600000000001,0.22178,1.3177569768000001,0.10896000000000002,0.03178,0.1135,1.19,0.19,1.2050726119,1.28896,0.23178,1.3096334793,0.10896000000000002,0.03178,0.1135,1.18,0.2,1.196829144
2020-10-01 18:00:00,1.34992,0.20206000000000002,1.364958699,0.10992,0.032060000000000005,0.1145,1.24,0.17,1.2515989773,1.33992,0.21206000000000003,1.3565968635,0.10992,0.032060000000000005,0.1145,1.23,0.18,1.2431009613
2020-10-01 18:30:00,1.3756,0.21080000000000002,1.391658004,0.1056,0.0308,0.11,1.27,0.18,1.2826924807,1.3756,0.22080000000000002,1.3932078093,0.1056,0.0308,0.11,1.27,0.19,1.2841339494000001
2020-10-01 19:00:00,1.438,0.2315,1.4565151046,0.108,0.0315,0.1125,1.33,0.2,1.3449535308,1.438,0.2515,1.4598274727,0.108,0.0315,0.1125,1.33,0.22,1.3480726983
2020-10-01 19:30:00,1.49512,0.23066000000000003,1.5128079356000002,0.10512,0.030660000000000003,0.1095,1.3900000000000001,0.2,1.4043147795,1.48512,0.25066,1.506124779,0.10512,0.030660000000000003,0.1095,1.38,0.22,1.3974262056
2020-10-01 20:00:00,1.38752,0.20136,1.4020547778,0.10752,0.031360000000000006,0.112,1.28,0.17,1.2912397144,1.38752,0.21136000000000002,1.4035258459,0.10752,0.031360000000000006,0.112,1.28,0.18,1.2925942906
2020-10-01 20:30:00,1.32064,0.21102,1.3373927807000001,0.14064000000000002,0.04102,0.14650000000000002,1.18,0.17,1.1921828719,1.32064,0.22102000000000002,1.3390070388,0.14064000000000002,0.04102,0.14650000000000002,1.18,0.18,1.1936498649
2020-10-01 21:00:00,1.25152,0.22586,1.2717370208,0.19152000000000002,0.05586000000000001,0.1995,1.06,0.17,1.0735455277,1.25152,0.23586000000000001,1.2735510394,0.19152000000000002,0.05586000000000001,0.1995,1.06,0.18,1.0751744045
2020-10-01 21:30:00,1.1796,0.1953,1.1956580824,0.18960000000000002,0.0553,0.1975,0.99,0.14,0.9998499887000001,1.1696,0.2053,1.1874814735,0.18960000000000002,0.0553,0.1975,0.98,0.15,0.9914131329
2020-10-01 22:00:00,1.0924800000000001,0.19614,1.1099474988,0.19248,0.05614,0.2005,0.9,0.14,0.9108238029,1.08248,0.18614000000000003,1.0983674476,0.19248,0.05614,0.2005,0.89,0.13,0.8994442729000001
2020-10-01 22:30:00,0.9891200000000001,0.19516000000000003,1.0081893671,0.18912,0.05516000000000001,0.197,0.8,0.14,0.8121576202,0.9891200000000001,0.18516000000000002,1.0063014459,0.18912,0.05516000000000001,0.197,0.8,0.13,0.8104936767
2020-10-01 23:00:00,0.9015200000000001,0.19586,0.9225505135000001,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.14,0.7236711961000001,0.9015200000000001,0.18586000000000003,0.9204793588,0.19152000000000002,0.05586000000000001,0.1995,0.71,0.13,0.7218032973
2020-10-01 23:30:00,0.82864,0.19502000000000003,0.8512796544000001,0.18864,0.055020000000000006,0.1965,0.64,0.14,0.6551335742000001,0.82864,0.18502000000000002,0.8490445512,0.18864,0.055020000000000006,0.1965,0.64,0.13,0.6530696747
2020-10-02 00:00:00,0.75104,0.19572,0.7761233149000001,0.19104000000000002,0.055720000000000006,0.199,0.56,0.14,0.5772347876,0.75104,0.18572000000000002,0.7736620709,0.19104000000000002,0.055720000000000006,0.199,0.56,0.13,0.5748912941000001
2020-10-02 00:30:00,0.71816,0.19488000000000003,0.7441317088,0.18816000000000002,0.054880000000000005,0.196,0.53,0.14,0.5481788029,0.71816,0.18488000000000002,0.7415756199,0.18816000000000002,0.054880000000000005,0.196,0.53,0.13,0.545710546
2020-10-02 01:00:00,0.742,0.196,0.7674503241,0.192,0.056,0.2,0.55,0.14,0.5675385449,0.732,0.186,0.7552615441,0.192,0.056,0.2,0.54,0.13,0.5554277631
2020-10-02 01:30:00,0.8119200000000001,0.19306,0.8345575175000001,0.18192000000000003,0.05306,0.1895,0.63,0.14,0.645368112,0.8019200000000001,0.18306000000000003,0.8225488739,0.18192000000000003,0.05306,0.1895,0.62,0.13,0.6334824386
2020-10-02 02:00:00,0.8994400000000001,0.18942,0.9191693261,0.16944,0.049420000000000006,0.17650000000000002,0.73,0.14,0.7433034374,0.8994400000000001,0.17942000000000002,0.9171607547,0.16944,0.049420000000000006,0.17650000000000002,0.73,0.13,0.7414849965
2020-10-02 02:30:00,0.9189600000000001,0.049280000000000004,0.9202803921,0.16896000000000003,0.049280000000000004,0.176,0.75,0.0,0.75,0.9089600000000001,0.049280000000000004,0.9102948973,0.16896000000000003,0.049280000000000004,0.176,0.74,0.0,0.74
2020-10-02 03:00:00,0.9228000000000001,0.1804,0.9402680469,0.1728,0.0504,0.18,0.75,0.13,0.7611832894,0.9128000000000001,0.1804,0.9304558023,0.1728,0.0504,0.18,0.74,0.13,0.7513321503
2020-10-02 03:30:00,0.9199200000000001,0.17956000000000003,0.9372804276000001,0.16992000000000002,0.04956000000000001,0.177,0.75,0.13,0.7611832894,0.9099200000000001,0.17956000000000003,0.9274676275,0.16992000000000002,0.04956000000000001,0.177,0.74,0.13,0.7513321503
2020-10-02 04:00:00,0.9204,0.1797,0.9377783587,0.1704,0.0497,0.17750000000000002,0.75,0.13,0.7611832894,0.9104000000000001,0.1797,0.9279656513000001,0.1704,0.0497,0.17750000000000002,0.74,0.13,0.7513321503
2020-10-02 04:30:00,0.868,0.049,0.8693819644,0.168,0.049,0.17500000000000002,0.7000000000000001,0.0,0.7000000000000001,0.868,0.179,0.8862646332,0.168,0.049,0.17500000000000002,0.7000000000000001,0.13,0.7119691005000001
2020-10-02 05:00:00,0.8413600000000001,0.049980000000000004,0.8428431942,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.0,0.67,0.8413600000000001,0.049980000000000004,0.8428431942,0.17136,0.049980000000000004,0.17850000000000002,0.67,0.0,0.67
2020-10-02 05:30:00,0.8594400000000001,0.17942000000000002,0.8779684789000001,0.16944,0.049420000000000006,0.17650000000000002,0.6900000000000001,0.13,0.7021395873,0.8494400000000001,0.17942000000000002,0.8681819222,0.16944,0.049420000000000006,0.17650000000000002,0.68,0.13,0.6923149572
2020-10-02 06:00:00,0.8847200000000001,0.18096,0.9030370978000001,0.17472000000000001,0.050960000000000005,0.182,0.71,0.13,0.7218032973,0.87472,0.18096,0.8932421844,0.17472000000000001,0.050960000000000005,0.182,0.7000000000000001,0.13,0.7119691005000001
2020-10-02 06:30:00,0.94232,0.18026,0.9594064050000001,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.13,0.7808969202,0.94232,0.18026,0.9594064050000001,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.13,0.7808969202
2020-10-02 07:00:00,1.03424,0.18082,1.0499277356,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.13,0.8697700846,1.02424,0.18082,1.0400785788,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.13,0.8598837131
2020-10-02 07:30:00,1.2128,0.2204,1.2326637822,0.1728,0.0504,0.18,1.04,0.17,1.0538026381,1.2128,0.23040000000000002,1.2344909882,0.1728,0.0504,0.18,1.04,0.18,1.0554619842
2020-10-02 08:00:00,1.29472,0.22096000000000002,1.3134394543,0.17472000000000001,0.050960000000000005,0.182,1.12,0.17,1.1328283189,1.29472,0.23096000000000003,1.3151586976,0.17472000000000001,0.050960000000000005,0.182,1.12,0.18,1.134372073
2020-10-02 08:30:00,1.38184,0.25012,1.4042940575,0.17184000000000002,0.050120000000000005,0.179,1.21,0.2,1.2264175472,1.38184,0.25012,1.4042940575,0.17184000000000002,0.050120000000000005,0.179,1.21,0.2,1.2264175472
2020-10-02 09:00:00,1.37568,0.22124000000000002,1.3933565947,0.17568,0.05124,0.183,1.2,0.17,1.211981848,1.37568,0.23124000000000003,1.3949793547,0.17568,0.05124,0.183,1.2,0.18,1.213424905
2020-10-02 09:30:00,1.42328,0.28054,1.4506648993,0.17328000000000002,0.05054,0.18050000000000002,1.25,0.23,1.2709838709,1.41328,0.29054,1.442835351,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.24,1.2630122723000001
2020-10-02 10:00:00,1.4242400000000002,0.27082,1.4497596525,0.17424,0.050820000000000004,0.18150000000000002,1.25,0.22,1.2692123542,1.41424,0.28082,1.4418511192,0.17424,0.050820000000000004,0.18150000000000002,1.24,0.23,1.2611502686
2020-10-02 10:30:00,1.33472,0.23096000000000003,1.3545552776,0.17472000000000001,0.050960000000000005,0.182,1.16,0.18,1.1738824473,1.3247200000000001,0.24096,1.3464563862,0.17472000000000001,0.050960000000000005,0.182,1.15,0.19,1.1655899794
2020-10-02 11:00:00,1.40568,0.24124,1.4262303461,0.17568,0.05124,0.183,1.23,0.19,1.2445882853,1.40568,0.24124,1.4262303461,0.17568,0.05124,0.183,1.23,0.19,1.2445882853
2020-10-02 11:30:00,1.40568,0.24124,1.4262303461,0.17568,0.05124,0.183,1.23,0.19,1.2445882853,1.40568,0.25124,1.4279558116,0.17568,0.05124,0.183,1.23,0.2,1.2461540836
2020-10-02 12:00:00,1.42904,0.24222000000000002,1.4494225919,0.17904,0.05222,0.1865,1.25,0.19,1.2643575444000001,1.42904,0.25222,1.4511272343,0.17904,0.05222,0.1865,1.25,0.2,1.2658988901
2020-10-02 12:30:00,1.45808,0.26194,1.4814215639000001,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.21,1.2971121771,1.45808,0.27194,1.4832223872,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.22,1.2987686476
2020-10-02 13:00:00,1.3509600000000002,0.24278000000000002,1.3726015626999999,0.18096,0.05278000000000001,0.1885,1.17,0.19,1.1853269591,1.3509600000000002,0.26278,1.3762798589,0.18096,0.05278000000000001,0.1885,1.17,0.21,1.1886967654
2020-10-02 13:30:00,1.28616,0.20138,1.3018300388,0.17616,0.05138,0.1835,1.11,0.15,1.1200892822,1.27616,0.21138,1.2935477765,0.17616,0.05138,0.1835,1.1,0.16,1.1115754585
2020-10-02 14:00:00,1.32568,0.20124000000000003,1.3408672567,0.17568,0.05124,0.183,1.15,0.15,1.1597413505,1.32568,0.21124,1.3424044845,0.17568,0.05124,0.183,1.15,0.16,1.1610770862
2020-10-02 14:30:00,1.32424,0.26082,1.3496809438000001,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.21,1.1690166808,1.32424,0.27082,1.3516490114,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.22,1.1708543889
2020-10-02 15:00:00,1.34856,0.28208,1.377745695,0.17856000000000002,0.05208,0.186,1.17,0.23,1.1923925528,1.34856,0.29208,1.3798278153,0.17856000000000002,0.05208,0.186,1.17,0.24,1.1943617542
2020-10-02 15:30:00,1.3852,0.2711,1.4114794543,0.1752,0.0511,0.1825,1.21,0.22,1.2298373876,1.3752,0.2811,1.4036353692999999,0.1752,0.0511,0.1825,1.2,0.23,1.2218428704
2020-10-02 16:00:00,1.38904,0.25222,1.4117531831,0.17904,0.05222,0.1865,1.21,0.2,1.2264175472,1.37904,0.26222,1.4037487845,0.17904,0.05222,0.1865,1.2,0.21,1.2182364303
2020-10-02 16:30:00,1.4166400000000001,0.23152000000000003,1.4354338717,0.17664000000000002,0.05152,0.184,1.24,0.18,1.2529964086,1.4066400000000001,0.24152,1.4272238787,0.17664000000000002,0.05152,0.184,1.23,0.19,1.2445882853
2020-10-02 17:00:00,1.43808,0.21194000000000002,1.4536136522,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.16,1.2701181047,1.43808,0.22194000000000003,1.4551053055,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.17,1.2714165328
2020-10-02 17:30:00,1.46664,0.20152,1.4804199404,0.17664000000000002,0.05152,0.184,1.29,0.15,1.2986916493,1.4566400000000002,0.21152,1.4719173890000001,0.17664000000000002,0.05152,0.184,1.28,0.16,1.2899612397
2020-10-02 18:00:00,1.4766400000000002,0.20152,1.4903274808,0.17664000000000002,0.05152,0.184,1.3,0.15,1.3086252328,1.46664,0.21152,1.4818142934,0.17664000000000002,0.05152,0.184,1.29,0.16,1.2998846103
2020-10-02 18:30:00,1.5252,0.2011,1.5384005493,0.1752,0.0511,0.1825,1.35,0.15,1.3583077707,1.5152,0.2111,1.5298347133,0.1752,0.0511,0.1825,1.34,0.16,1.3495184326
2020-10-02 19:00:00,1.51512,0.21816000000000002,1.5307457006,0.16512000000000002,0.04816,0.17200000000000001,1.35,0.17,1.3606616038000001,1.50512,0.23816,1.5238459240000002,0.16512000000000002,0.04816,0.17200000000000001,1.34,0.19,1.3534031181000001
2020-10-02 19:30:00,1.48232,0.17276000000000002,1.4923533764,0.11232,0.032760000000000004,0.117,1.37,0.14,1.3771347066000001,1.47232,0.18276,1.4836196952,0.11232,0.032760000000000004,0.117,1.3599999999999999,0.15,1.3682470537
2020-10-02 20:00:00,1.4028,0.16290000000000002,1.4122266992,0.11280000000000001,0.0329,0.11750000000000001,1.29,0.13,1.2965338407,1.4028,0.1729,1.4134151018,0.11280000000000001,0.0329,0.11750000000000001,1.29,0.14,1.2975746607
2020-10-02 20:30:00,1.30896,0.16178,1.3189196526,0.10896000000000002,0.03178,0.1135,1.2,0.13,1.2070211266,1.30896,0.17178000000000002,1.3201835668,0.10896000000000002,0.03178,0.1135,1.2,0.14,1.2081390648
2020-10-02 21:00:00,1.23088,0.16234,1.2415393067,0.11088,0.03234,0.1155,1.12,0.13,1.1275194012,1.22088,0.17234000000000002,1.2329837996,0.11088,0.03234,0.1155,1.11,0.14,1.1187939935
2020-10-02 21:30:00,1.15704,0.16122,1.1682180661000001,0.10704000000000001,0.03122,0.1115,1.05,0.13,1.0580170131,1.15704,0.17122,1.1696400515,0.10704000000000001,0.03122,0.1115,1.05,0.14,1.0592922165
2020-10-02 22:00:00,1.1204,0.1622,1.1320799442,0.11040000000000001,0.0322,0.115,1.01,0.13,1.0183319694,1.1204,0.17220000000000002,1.1335559095,0.11040000000000001,0.0322,0.115,1.01,0.14,1.019656805
2020-10-02 22:30:00,1.03568,0.18124,1.0514185656,0.17568,0.05124,0.183,0.86,0.13,0.8697700846,1.03568,0.19124000000000002,1.0531883972,0.17568,0.05124,0.183,0.86,0.14,0.8713208364
2020-10-02 23:00:00,0.9239200000000001,0.18656,0.9425671329,0.19392,0.056560000000000006,0.202,0.73,0.13,0.7414849965,0.9139200000000001,0.19656,0.9348184851,0.19392,0.056560000000000006,0.202,0.72,0.14,0.7334848328
2020-10-02 23:30:00,0.8615200000000001,0.18586000000000003,0.8813402578,0.19152000000000002,0.05586000000000001,0.1995,0.67,0.13,0.6824954212000001,0.85152,0.19586,0.8737547997,0.19152000000000002,0.05586000000000001,0.1995,0.66,0.14,0.6746851117
2020-10-03 00:00:00,0.82296,0.18628000000000003,0.8437792365000001,0.19296000000000002,0.056280000000000004,0.201,0.63,0.13,0.6432728814,0.81296,0.19628,0.8363191974,0.19296000000000002,0.056280000000000004,0.201,0.62,0.14,0.6356099433
2020-10-03 00:30:00,0.7500800000000001,0.18544000000000002,0.7726629278,0.19008000000000003,0.05544,0.198,0.56,0.13,0.5748912941000001,0.7500800000000001,0.19544,0.7751237321000001,0.19008000000000003,0.05544,0.198,0.56,0.14,0.5772347876
2020-10-03 01:00:00,0.7924800000000001,0.18614000000000003,0.8140470809,0.19248,0.05614,0.2005,0.6000000000000001,0.13,0.6139218191,0.7824800000000001,0.19614,0.8066881987000001,0.19248,0.05614,0.2005,0.59,0.14,0.6063827174
2020-10-03 01:30:00,0.8305600000000001,0.18558000000000002,0.8510404514000001,0.19056,0.055580000000000004,0.1985,0.64,0.13,0.6530696747,0.8205600000000001,0.19558,0.8435462347,0.19056,0.055580000000000004,0.1985,0.63,0.14,0.645368112
2020-10-03 02:00:00,0.9534400000000001,0.056420000000000005,0.9551078735,0.19344000000000003,0.056420000000000005,0.2015,0.76,0.0,0.76,0.9434400000000001,0.19642,0.9636699902,0.19344000000000003,0.056420000000000005,0.2015,0.75,0.14,0.7629547824
2020-10-03 02:30:00,0.9829600000000001,0.056280000000000004,0.9845698553000001,0.19296000000000002,0.056280000000000004,0.201,0.79,0.0,0.79,0.97296,0.056280000000000004,0.9745863738,0.19296000000000002,0.056280000000000004,0.201,0.78,0.0,0.78
2020-10-03 03:00:00,1.01584,0.18712,1.0329302009,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.13,0.8302409289,1.01584,0.18712,1.0329302009,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.13,0.8302409289
2020-10-03 03:30:00,1.01392,0.18656,1.0309405414,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.13,0.8302409289,1.01392,0.18656,1.0309405414,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.13,0.8302409289
2020-10-03 04:00:00,0.992,0.186,1.009286877,0.192,0.056,0.2,0.8,0.13,0.8104936767,0.982,0.186,0.9994598541,0.192,0.056,0.2,0.79,0.13,0.800624756
2020-10-03 04:30:00,0.9289600000000001,0.17928000000000002,0.9461014745,0.16896000000000003,0.049280000000000004,0.176,0.76,0.13,0.7710382610000001,0.9289600000000001,0.17928000000000002,0.9461014745,0.16896000000000003,0.049280000000000004,0.176,0.76,0.13,0.7710382610000001
2020-10-03 05:00:00,0.9128000000000001,0.1804,0.9304558023,0.1728,0.0504,0.18,0.74,0.13,0.7513321503,0.9128000000000001,0.1804,0.9304558023,0.1728,0.0504,0.18,0.74,0.13,0.7513321503
2020-10-03 05:30:00,0.8789600000000001,0.17928000000000002,0.8970574118,0.16896000000000003,0.049280000000000004,0.176,0.71,0.13,0.7218032973,0.8789600000000001,0.17928000000000002,0.8970574118,0.16896000000000003,0.049280000000000004,0.176,0.71,0.13,0.7218032973
2020-10-03 06:00:00,0.8828,0.1804,0.9010438391000001,0.1728,0.0504,0.18,0.71,0.13,0.7218032973,0.8828,0.1804,0.9010438391000001,0.1728,0.0504,0.18,0.71,0.13,0.7218032973
2020-10-03 06:30:00,0.9084800000000001,0.17914000000000002,0.9259735687,0.16848000000000002,0.04914,0.17550000000000002,0.74,0.13,0.7513321503,0.9084800000000001,0.17914000000000002,0.9259735687,0.16848000000000002,0.04914,0.17550000000000002,0.74,0.13,0.7513321503
2020-10-03 07:00:00,0.9513600000000001,0.17998,0.9682348114,0.17136,0.049980000000000004,0.17850000000000002,0.78,0.13,0.7907591289,0.9413600000000001,0.19998000000000002,0.9623672116,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.15,0.7844743463
2020-10-03 07:30:00,1.09992,0.19956000000000002,1.1178766479,0.16992000000000002,0.04956000000000001,0.177,0.93,0.15,0.9420191081,1.09992,0.19956000000000002,1.1178766479,0.16992000000000002,0.04956000000000001,0.177,0.93,0.15,0.9420191081
2020-10-03 08:00:00,1.18992,0.21956,1.2100066942,0.16992000000000002,0.04956000000000001,0.177,1.02,0.17,1.0340696302,1.18992,0.21956,1.2100066942,0.16992000000000002,0.04956000000000001,0.177,1.02,0.17,1.0340696302
2020-10-03 08:30:00,1.2199200000000001,0.21956,1.2395206331,0.16992000000000002,0.04956000000000001,0.177,1.05,0.17,1.063672882,1.2199200000000001,0.21956,1.2395206331,0.16992000000000002,0.04956000000000001,0.177,1.05,0.17,1.063672882
2020-10-03 09:00:00,1.24184,0.23012000000000002,1.2629813142,0.17184000000000002,0.050120000000000005,0.179,1.07,0.18,1.0850345617,1.24184,0.24012000000000003,1.2648415711,0.17184000000000002,0.050120000000000005,0.179,1.07,0.19,1.086738239
2020-10-03 09:30:00,1.27752,0.23886000000000002,1.2996582051,0.16752,0.04886,0.17450000000000002,1.11,0.19,1.1261438629,1.26752,0.24886000000000003,1.2917191065,0.16752,0.04886,0.17450000000000002,1.1,0.2,1.1180339887
2020-10-03 10:00:00,1.30136,0.23998000000000003,1.3233020252,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.19,1.1458621209,1.30136,0.24998,1.3251520101,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.2,1.1475626345
2020-10-03 10:30:00,1.29992,0.22956000000000001,1.3200340147,0.16992000000000002,0.04956000000000001,0.177,1.13,0.18,1.1442464769,1.29992,0.23956000000000002,1.3218097443,0.16992000000000002,0.04956000000000001,0.177,1.13,0.19,1.1458621209
2020-10-03 11:00:00,1.36328,0.25054000000000004,1.3861106197,0.17328000000000002,0.05054,0.18050000000000002,1.19,0.2,1.2066896867,1.35328,0.25054000000000004,1.3762765165,0.17328000000000002,0.05054,0.18050000000000002,1.18,0.2,1.196829144
2020-10-03 11:30:00,1.36992,0.24956000000000003,1.3924657985,0.16992000000000002,0.04956000000000001,0.177,1.2,0.2,1.2165525061,1.35992,0.24956000000000003,1.3826288728,0.16992000000000002,0.04956000000000001,0.177,1.19,0.2,1.2066896867
2020-10-03 12:00:00,1.39328,0.23054000000000002,1.4122244333,0.17328000000000002,0.05054,0.18050000000000002,1.22,0.18,1.2332072008,1.38328,0.24054000000000003,1.4040381227,0.17328000000000002,0.05054,0.18050000000000002,1.21,0.19,1.2248265183
2020-10-03 12:30:00,1.3908800000000001,0.22984000000000002,1.4097423878,0.17088,0.04984,0.178,1.22,0.18,1.2332072008,1.38088,0.23984000000000003,1.4015537093,0.17088,0.04984,0.178,1.21,0.19,1.2248265183
2020-10-03 13:00:00,1.3469600000000002,0.20578000000000002,1.3625882173,0.15696000000000002,0.04578,0.1635,1.19,0.16,1.2007081244,1.33696,0.21578000000000003,1.3542610716,0.15696000000000002,0.04578,0.1635,1.18,0.17,1.1921828719
2020-10-03 13:30:00,1.27752,0.18136000000000002,1.2903289503,0.10752,0.031360000000000006,0.112,1.17,0.15,1.1795761951000001,1.27752,0.19136,1.2917724258,0.10752,0.031360000000000006,0.112,1.17,0.16,1.1808894953
2020-10-03 14:00:00,1.2804,0.1822,1.2932984961,0.11040000000000001,0.0322,0.115,1.17,0.15,1.1795761951000001,1.2804,0.1922,1.2947451487000001,0.11040000000000001,0.0322,0.115,1.17,0.16,1.1808894953
2020-10-03 14:30:00,1.30232,0.22276,1.3212340444000001,0.11232,0.032760000000000004,0.117,1.19,0.19,1.2050726119,1.30232,0.23276000000000002,1.3229567642,0.11232,0.032760000000000004,0.117,1.19,0.2,1.2066896867
2020-10-03 15:00:00,1.29728,0.21254,1.3145754638,0.07728,0.02254,0.0805,1.22,0.19,1.2347064428,1.28728,0.22254000000000002,1.3063743147,0.07728,0.02254,0.0805,1.21,0.2,1.2264175472
2020-10-03 15:30:00,1.33128,0.20954,1.3476696368,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.23,0.18,1.2431009613,1.33128,0.21954,1.3492606309,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.23,0.19,1.2445882853
2020-10-03 16:00:00,1.3220800000000001,0.23894,1.3434983625,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.18,1.134372073,1.3220800000000001,0.24894000000000002,1.3453128447,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.19,1.1360017606
2020-10-03 16:30:00,1.3292,0.2381,1.3503570824,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.18,1.1442464769,1.3292,0.2381,1.3503570824,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.18,1.1442464769
2020-10-03 17:00:00,1.34968,0.19824000000000003,1.3641609876,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.14,1.158490397,1.34968,0.20824,1.3656500284,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.15,0.15,1.1597413505
2020-10-03 17:30:00,1.40728,0.19754000000000002,1.4210767221,0.19728,0.05754000000000001,0.20550000000000002,1.21,0.14,1.2180722474,1.39728,0.20754000000000003,1.4126090223,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.15,1.2093386622
2020-10-03 18:00:00,1.4268,0.19740000000000002,1.440390572,0.1968,0.0574,0.20500000000000002,1.23,0.14,1.2379418403,1.4268,0.2074,1.4417950617,0.1968,0.0574,0.20500000000000002,1.23,0.15,1.2391125857
2020-10-03 18:30:00,1.5168,0.2374,1.535265775,0.1968,0.0574,0.20500000000000002,1.32,0.18,1.3322161987,1.5068000000000001,0.2474,1.5269751143999999,0.1968,0.0574,0.20500000000000002,1.31,0.19,1.3237069162
2020-10-03 19:00:00,1.52112,0.23866,1.5397287586,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.18,1.3322161987,1.51112,0.24866000000000002,1.5314422777,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.31,0.19,1.3237069162
2020-10-03 19:30:00,1.5168,0.2374,1.535265775,0.1968,0.0574,0.20500000000000002,1.32,0.18,1.3322161987,1.5068000000000001,0.2374,1.5253868362,0.1968,0.0574,0.20500000000000002,1.31,0.18,1.3223085873
2020-10-03 20:00:00,1.42016,0.19838000000000003,1.4339487613,0.20016,0.05838,0.20850000000000002,1.22,0.14,1.2280065146,1.42016,0.20838,1.4353663818,0.20016,0.05838,0.20850000000000002,1.22,0.15,1.229186723
2020-10-03 20:30:00,1.3287200000000001,0.18796000000000002,1.3419485087,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.13,1.1374532957,1.3287200000000001,0.19796000000000002,1.3433856483,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.14,1.1386395391
2020-10-03 21:00:00,1.2292,0.18810000000000002,1.2435088460000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.13,1.0381714695,1.2292,0.1981,1.2450607415000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.14,1.0394710193
2020-10-03 21:30:00,1.17872,0.18796000000000002,1.193612081,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.13,0.9885848471,1.16872,0.20796,1.1870778408,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.15,0.9815294188
2020-10-03 22:00:00,1.1311200000000001,0.18866000000000002,1.1467454164,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.13,0.9390420651,1.1311200000000001,0.18866000000000002,1.1467454164,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.93,0.13,0.9390420651
2020-10-03 22:30:00,1.05152,0.18586000000000003,1.0678193902,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.13,0.8697700846,1.05152,0.18586000000000003,1.0678193902,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.13,0.8697700846
2020-10-03 23:00:00,0.95808,0.18194000000000002,0.9752022611000001,0.17808000000000002,0.05194000000000001,0.1855,0.78,0.13,0.7907591289,0.95808,0.18194000000000002,0.9752022611000001,0.17808000000000002,0.05194000000000001,0.1855,0.78,0.13,0.7907591289
2020-10-03 23:30:00,0.86616,0.18138,0.8849473713,0.17616,0.05138,0.1835,0.6900000000000001,0.13,0.7021395873,0.86616,0.18138,0.8849473713,0.17616,0.05138,0.1835,0.6900000000000001,0.13,0.7021395873
2020-10-04 00:00:00,0.8004800000000001,0.052640000000000006,0.8022089503000001,0.18048,0.052640000000000006,0.188,0.62,0.0,0.62,0.8004800000000001,0.18264000000000002,0.8210515209,0.18048,0.052640000000000006,0.188,0.62,0.13,0.6334824386
2020-10-04 00:30:00,0.7780800000000001,0.18194000000000002,0.7990686141000001,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.13,0.6139218191,0.7780800000000001,0.18194000000000002,0.7990686141000001,0.17808000000000002,0.05194000000000001,0.1855,0.6000000000000001,0.13,0.6139218191
2020-10-04 01:00:00,0.8104800000000001,0.18264000000000002,0.830803948,0.18048,0.052640000000000006,0.188,0.63,0.13,0.6432728814,0.8004800000000001,0.18264000000000002,0.8210515209,0.18048,0.052640000000000006,0.188,0.62,0.13,0.6334824386
2020-10-04 01:30:00,0.8471200000000001,0.18166000000000002,0.8663790452000001,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.13,0.6824954212000001,0.8471200000000001,0.18166000000000002,0.8663790452000001,0.17712000000000003,0.051660000000000005,0.1845,0.67,0.13,0.6824954212000001
2020-10-04 02:00:00,0.98,0.052500000000000005,0.9814052425,0.18,0.052500000000000005,0.1875,0.8,0.0,0.8,0.98,0.1825,0.9968481579,0.18,0.052500000000000005,0.1875,0.8,0.13,0.8104936767
2020-10-04 02:30:00,0.9976,0.051800000000000006,0.9989439424000001,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.0,0.8200000000000001,0.9976,0.18180000000000002,1.0140300784,0.1776,0.051800000000000006,0.185,0.8200000000000001,0.13,0.8302409289
2020-10-04 03:00:00,1.00048,0.18264000000000002,1.0170140609,0.18048,0.052640000000000006,0.188,0.8200000000000001,0.13,0.8302409289,1.00048,0.18264000000000002,1.0170140609,0.18048,0.052640000000000006,0.188,0.8200000000000001,0.13,0.8302409289
2020-10-04 03:30:00,1.02,0.1825,1.0361979782,0.18,0.052500000000000005,0.1875,0.84,0.13,0.85,1.02,0.1825,1.0361979782,0.18,0.052500000000000005,0.1875,0.84,0.13,0.85
2020-10-04 04:00:00,1.00192,0.18306000000000003,1.0185060874,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.13,0.8302409289,1.00192,0.18306000000000003,1.0185060874,0.18192000000000003,0.05306,0.1895,0.8200000000000001,0.13,0.8302409289
2020-10-04 04:30:00,0.9400000000000001,0.1825,0.9575522179,0.18,0.052500000000000005,0.1875,0.76,0.13,0.7710382610000001,0.9400000000000001,0.1825,0.9575522179,0.18,0.052500000000000005,0.1875,0.76,0.13,0.7710382610000001
2020-10-04 05:00:00,0.9,0.1825,0.9183170749,0.18,0.052500000000000005,0.1875,0.72,0.13,0.731641989,0.9,0.1825,0.9183170749,0.18,0.052500000000000005,0.1875,0.72,0.13,0.731641989
2020-10-04 05:30:00,0.9166400000000001,0.18152000000000001,0.9344401532000001,0.17664000000000002,0.05152,0.184,0.74,0.13,0.7513321503,0.9166400000000001,0.18152000000000001,0.9344401532000001,0.17664000000000002,0.05152,0.184,0.74,0.13,0.7513321503
2020-10-04 06:00:00,0.9,0.1825,0.9183170749,0.18,0.052500000000000005,0.1875,0.72,0.13,0.731641989,0.89,0.1825,0.908518712,0.18,0.052500000000000005,0.1875,0.71,0.13,0.7218032973
2020-10-04 06:30:00,0.90712,0.18166000000000002,0.9251308286000001,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.13,0.7414849965,0.90712,0.18166000000000002,0.9251308286000001,0.17712000000000003,0.051660000000000005,0.1845,0.73,0.13,0.7414849965
2020-10-04 07:00:00,0.9419200000000001,0.18306000000000003,0.9595437718000001,0.18192000000000003,0.05306,0.1895,0.76,0.13,0.7710382610000001,0.9419200000000001,0.18306000000000003,0.9595437718000001,0.18192000000000003,0.05306,0.1895,0.76,0.13,0.7710382610000001
