Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 07:30:00,1.02144,0.18292000000000003,1.0376894526,0.18144000000000002,0.05292,0.189,0.84,0.13,0.85,1.02144,0.18292000000000003,1.0376894526,0.18144000000000002,0.05292,0.189,0.84,0.13,0.85
2020-10-04 08:00:00,1.10192,0.18306000000000003,1.1170222245,0.18192000000000003,0.05306,0.1895,0.92,0.13,0.9291393867000001,1.10192,0.20306000000000002,1.1204735829,0.18192000000000003,0.05306,0.1895,0.92,0.15,0.9321480569
2020-10-04 08:30:00,1.16096,0.18278000000000003,1.1752602478,0.18096,0.05278000000000001,0.1885,0.98,0.13,0.9885848471,1.15096,0.20278000000000002,1.1686867202,0.18096,0.05278000000000001,0.1885,0.97,0.15,0.9815294188
2020-10-04 09:00:00,1.19528,0.18404,1.2093655361,0.18528000000000003,0.054040000000000005,0.193,1.01,0.13,1.0183319694,1.1852800000000001,0.20404000000000003,1.2027140142000001,0.18528000000000003,0.054040000000000005,0.193,1.0,0.15,1.0111874208
2020-10-04 09:30:00,1.28192,0.21306000000000003,1.2995050789,0.18192000000000003,0.05306,0.1895,1.1,0.16,1.1115754585,1.27192,0.22306,1.291331193,0.18192000000000003,0.05306,0.1895,1.09,0.17,1.1031772296
2020-10-04 10:00:00,1.31384,0.17612000000000003,1.3255918678,0.12384,0.036120000000000006,0.129,1.19,0.14,1.1982069938,1.31384,0.18612,1.3269574974,0.12384,0.036120000000000006,0.129,1.19,0.15,1.1994165248
2020-10-04 10:30:00,1.33144,0.17542000000000002,1.3429462573,0.12144,0.03542,0.1265,1.21,0.14,1.2180722474,1.32144,0.18542,1.3343853454,0.12144,0.03542,0.1265,1.2,0.15,1.2093386622
2020-10-04 11:00:00,1.28816,0.19738000000000003,1.303194172,0.12816000000000002,0.037380000000000004,0.1335,1.16,0.16,1.1709824935,1.27816,0.20738,1.2948742989,0.12816000000000002,0.037380000000000004,0.1335,1.15,0.17,1.1624973118
2020-10-04 11:30:00,1.28712,0.19416000000000003,1.3016819888,0.11712000000000002,0.03416,0.122,1.17,0.16,1.1808894953,1.28712,0.20416,1.3032111111,0.11712000000000002,0.03416,0.122,1.17,0.17,1.1822859214
2020-10-04 12:00:00,1.36232,0.19276000000000001,1.3758896031,0.11232,0.032760000000000004,0.117,1.25,0.16,1.2601983971,1.35232,0.20276000000000002,1.3674359217,0.11232,0.032760000000000004,0.117,1.24,0.17,1.2515989773
2020-10-04 12:30:00,1.37384,0.19612000000000002,1.387767776,0.12384,0.036120000000000006,0.129,1.25,0.16,1.2601983971,1.3638400000000002,0.20612000000000003,1.3793277348,0.12384,0.036120000000000006,0.129,1.24,0.17,1.2515989773
2020-10-04 13:00:00,1.3340800000000002,0.22244000000000003,1.3524973197999999,0.21408000000000002,0.06244,0.223,1.12,0.16,1.1313708499,1.32408,0.23244,1.3443274155,0.21408000000000002,0.06244,0.223,1.11,0.17,1.1229425631
2020-10-04 13:30:00,1.2636,0.2223,1.2830051637,0.2136,0.0623,0.2225,1.05,0.16,1.0621205205,1.2636,0.2323,1.2847755641,0.2136,0.0623,0.2225,1.05,0.17,1.063672882
2020-10-04 14:00:00,1.21264,0.20202,1.2293526142,0.21264000000000002,0.062020000000000006,0.2215,1.0,0.14,1.0097524449,1.21264,0.20202,1.2293526142,0.21264000000000002,0.062020000000000006,0.2215,1.0,0.14,1.0097524449
2020-10-04 14:30:00,1.19592,0.20006000000000002,1.2125381025,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.14,0.9998499887000001,1.18592,0.20006000000000002,1.2026762865,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.14,0.9899494937000001
2020-10-04 15:00:00,1.17208,0.19894,1.1888434085,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.14,0.9800510191,1.17208,0.19894,1.1888434085,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.14,0.9800510191
2020-10-04 15:30:00,1.23208,0.19894,1.2480377598,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.14,1.0394710193,1.22208,0.19894,1.2381666487,0.20208,0.058940000000000006,0.21050000000000002,1.02,0.14,1.0295630141
2020-10-04 16:00:00,1.2092800000000001,0.20104000000000002,1.2258773185,0.20928000000000002,0.061040000000000004,0.218,1.0,0.14,1.0097524449,1.2092800000000001,0.21104,1.2275569233,0.20928000000000002,0.061040000000000004,0.218,1.0,0.15,1.0111874208
2020-10-04 16:30:00,1.24544,0.22992,1.2664848992,0.20544,0.05992000000000001,0.214,1.04,0.17,1.0538026381,1.24544,0.23992000000000002,1.2683384406,0.20544,0.05992000000000001,0.214,1.04,0.18,1.0554619842
2020-10-04 17:00:00,1.33112,0.22866000000000003,1.3506168406,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.17,1.1427160627,1.32112,0.22866000000000003,1.3407622645,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.17,1.1328283189
2020-10-04 17:30:00,1.33304,0.20922000000000002,1.3493586069,0.20304000000000003,0.05922,0.21150000000000002,1.13,0.15,1.1399122773,1.32304,0.22922,1.3427496602,0.20304000000000003,0.05922,0.21150000000000002,1.12,0.17,1.1328283189
2020-10-04 18:00:00,1.42632,0.22726000000000002,1.4443115488,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.23,0.17,1.2416923935,1.41632,0.22726000000000002,1.4344369801,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.22,0.17,1.2317873193
2020-10-04 18:30:00,1.43536,0.22698000000000002,1.4531958746,0.19536,0.05698,0.20350000000000001,1.24,0.17,1.2515989773,1.43536,0.22698000000000002,1.4531958746,0.19536,0.05698,0.20350000000000001,1.24,0.17,1.2515989773
2020-10-04 19:00:00,1.47632,0.24726,1.4968828444,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.28,0.19,1.2940247293,1.46632,0.25726000000000004,1.4887165781,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.2,1.2856515858
2020-10-04 19:30:00,1.4739200000000001,0.23656000000000002,1.4927829045,0.19392,0.056560000000000006,0.202,1.28,0.18,1.2925942906,1.46392,0.24656000000000003,1.4845381773000002,0.19392,0.056560000000000006,0.202,1.27,0.19,1.2841339494000001
2020-10-04 20:00:00,1.36536,0.19698000000000002,1.3794959406,0.19536,0.05698,0.20350000000000001,1.17,0.14,1.1783462988,1.36536,0.19698000000000002,1.3794959406,0.19536,0.05698,0.20350000000000001,1.17,0.14,1.1783462988
2020-10-04 20:30:00,1.30136,0.21998,1.3198215978,0.17136,0.049980000000000004,0.17850000000000002,1.13,0.17,1.1427160627,1.29136,0.22998000000000002,1.3116788669,0.17136,0.049980000000000004,0.17850000000000002,1.12,0.18,1.134372073
2020-10-04 21:00:00,1.21232,0.19026,1.2271587713,0.17232,0.050260000000000006,0.17950000000000002,1.04,0.14,1.0493807698,1.20232,0.20026000000000002,1.2188836901,0.17232,0.050260000000000006,0.17950000000000002,1.03,0.15,1.0408650249
2020-10-04 21:30:00,1.1504,0.1897,1.1659357830000001,0.1704,0.0497,0.17750000000000002,0.98,0.14,0.9899494937000001,1.1504,0.2097,1.16935634,0.1704,0.0497,0.17750000000000002,0.98,0.16,0.992975327
2020-10-04 22:00:00,1.08232,0.19026,1.0989155791,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.14,0.9207062507,1.08232,0.19026,1.0989155791,0.17232,0.050260000000000006,0.17950000000000002,0.91,0.14,0.9207062507
2020-10-04 22:30:00,1.00088,0.18984,1.0187246929,0.17088,0.04984,0.178,0.8300000000000001,0.14,0.8417244205000001,1.00088,0.18984,1.0187246929,0.17088,0.04984,0.178,0.8300000000000001,0.14,0.8417244205000001
2020-10-04 23:00:00,0.91232,0.19026,0.9319477721,0.17232,0.050260000000000006,0.17950000000000002,0.74,0.14,0.7531268154,0.9023200000000001,0.19026,0.9221606422,0.17232,0.050260000000000006,0.17950000000000002,0.73,0.14,0.7433034374
2020-10-04 23:30:00,0.85184,0.19012,0.8727983731000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.14,0.6942621983,0.85184,0.19012,0.8727983731000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.14,0.6942621983
2020-10-05 00:00:00,0.7942400000000001,0.19082000000000002,0.8168411412000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.14,0.6356099433,0.7942400000000001,0.19082000000000002,0.8168411412000001,0.17424,0.050820000000000004,0.18150000000000002,0.62,0.14,0.6356099433
2020-10-05 00:30:00,0.74424,0.19082000000000002,0.7683133801,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.14,0.5869412236,0.74424,0.19082000000000002,0.7683133801,0.17424,0.050820000000000004,0.18150000000000002,0.5700000000000001,0.14,0.5869412236
2020-10-05 01:00:00,0.78424,0.19082000000000002,0.8071212115,0.17424,0.050820000000000004,0.18150000000000002,0.61,0.14,0.6258594091,0.77424,0.19082000000000002,0.7974082079,0.17424,0.050820000000000004,0.18150000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-10-05 01:30:00,0.86184,0.19012,0.8825609327,0.17184000000000002,0.050120000000000005,0.179,0.6900000000000001,0.14,0.7040596566,0.85184,0.19012,0.8727983731000001,0.17184000000000002,0.050120000000000005,0.179,0.68,0.14,0.6942621983
2020-10-05 02:00:00,0.9647200000000001,0.19096000000000002,0.9834380509,0.17472000000000001,0.050960000000000005,0.182,0.79,0.14,0.8023091673,0.9547200000000001,0.19096000000000002,0.97363032,0.17472000000000001,0.050960000000000005,0.182,0.78,0.14,0.7924645102000001
2020-10-05 02:30:00,0.9837600000000001,0.19068000000000002,1.0020691593,0.17376000000000003,0.05068,0.181,0.81,0.14,0.8220097323000001,0.9837600000000001,0.19068000000000002,1.0020691593,0.17376000000000003,0.05068,0.181,0.81,0.14,0.8220097323000001
2020-10-05 03:00:00,1.0052,0.19110000000000002,1.0232039142,0.1752,0.0511,0.1825,0.8300000000000001,0.14,0.8417244205000001,0.9952000000000001,0.19110000000000002,1.0133815915,0.1752,0.0511,0.1825,0.8200000000000001,0.14,0.8318653737
2020-10-05 03:30:00,1.02328,0.19054000000000001,1.0408686036,0.17328000000000002,0.05054,0.18050000000000002,0.85,0.14,0.8614522622,1.01328,0.19054000000000001,1.0310392088,0.17328000000000002,0.05054,0.18050000000000002,0.84,0.14,0.8515867542000001
2020-10-05 04:00:00,0.99616,0.19138000000000002,1.0143771734,0.17616,0.05138,0.1835,0.8200000000000001,0.14,0.8318653737,0.99616,0.19138000000000002,1.0143771734,0.17616,0.05138,0.1835,0.8200000000000001,0.14,0.8318653737
2020-10-05 04:30:00,0.9528000000000001,0.1904,0.9716377926,0.1728,0.0504,0.18,0.78,0.14,0.7924645102000001,0.9528000000000001,0.1904,0.9716377926,0.1728,0.0504,0.18,0.78,0.14,0.7924645102000001
2020-10-05 05:00:00,0.9356800000000001,0.19124000000000002,0.9550234552,0.17568,0.05124,0.183,0.76,0.14,0.7727871635,0.9256800000000001,0.19124000000000002,0.9452281206,0.17568,0.05124,0.183,0.75,0.14,0.7629547824
2020-10-05 05:30:00,0.9018400000000001,0.19012,0.9216620856000001,0.17184000000000002,0.050120000000000005,0.179,0.73,0.14,0.7433034374,0.8918400000000001,0.19012,0.9118794877,0.17184000000000002,0.050120000000000005,0.179,0.72,0.14,0.7334848328
2020-10-05 06:00:00,0.89424,0.19082000000000002,0.9143727085000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.14,0.7334848328,0.89424,0.19082000000000002,0.9143727085000001,0.17424,0.050820000000000004,0.18150000000000002,0.72,0.14,0.7334848328
2020-10-05 06:30:00,0.9737600000000001,0.19068000000000002,0.9922536974,0.17376000000000003,0.05068,0.181,0.8,0.14,0.8121576202,0.9737600000000001,0.19068000000000002,0.9922536974,0.17376000000000003,0.05068,0.181,0.8,0.14,0.8121576202
2020-10-05 07:00:00,1.04,0.1925,1.0576654717,0.18,0.052500000000000005,0.1875,0.86,0.14,0.8713208364,1.04,0.1925,1.0576654717,0.18,0.052500000000000005,0.1875,0.86,0.14,0.8713208364
2020-10-05 07:30:00,1.26664,0.23152000000000003,1.2876251007000001,0.17664000000000002,0.05152,0.184,1.09,0.18,1.1047624179,1.25664,0.24152,1.2796390116,0.17664000000000002,0.05152,0.184,1.08,0.19,1.09658561
2020-10-05 08:00:00,1.33568,0.23124000000000003,1.3555489663,0.17568,0.05124,0.183,1.16,0.18,1.1738824473,1.33568,0.24124,1.35729061,0.17568,0.05124,0.183,1.16,0.19,1.1754573578
2020-10-05 08:30:00,1.33568,0.25124,1.3591036016,0.17568,0.05124,0.183,1.16,0.2,1.1771151176,1.33568,0.26124,1.3609876561,0.17568,0.05124,0.183,1.16,0.21,1.1788553771
2020-10-05 09:00:00,1.32096,0.27278,1.3488306973,0.18096,0.05278000000000001,0.1885,1.1400000000000001,0.22,1.1610340219,1.32096,0.28278000000000003,1.3508885409,0.18096,0.05278000000000001,0.1885,1.1400000000000001,0.23,1.162970335
2020-10-05 09:30:00,1.32952,0.31236,1.365720396,0.17952,0.052360000000000004,0.187,1.15,0.26,1.1790250209,1.32952,0.32236000000000004,1.3680421777,0.17952,0.052360000000000004,0.187,1.15,0.27,1.1812705025
2020-10-05 10:00:00,1.29384,0.30362,1.3289872272,0.18384,0.05362,0.1915,1.11,0.25,1.1378049042,1.29384,0.31362,1.3313074213,0.18384,0.05362,0.1915,1.11,0.26,1.1400438588
2020-10-05 10:30:00,1.16144,0.28292,1.1954022754,0.18144000000000002,0.05292,0.189,0.98,0.23,1.0066280346,1.16144,0.29292,1.1978084154,0.18144000000000002,0.05292,0.189,0.98,0.24,1.0089598605
2020-10-05 11:00:00,1.26192,0.31306,1.3001725462,0.18192000000000003,0.05306,0.1895,1.08,0.26,1.1108555262,1.2519200000000001,0.31306,1.2904690039,0.18192000000000003,0.05306,0.1895,1.07,0.26,1.1011357773000001
2020-10-05 11:30:00,1.26048,0.27264000000000005,1.2896287838,0.18048,0.052640000000000006,0.188,1.08,0.22,1.1021796587,1.25048,0.28264,1.2820240247,0.18048,0.052640000000000006,0.188,1.07,0.23,1.0944404963
2020-10-05 12:00:00,1.29384,0.31362,1.3313074213,0.18384,0.05362,0.1915,1.11,0.26,1.1400438588,1.29384,0.32362,1.3336985604,0.18384,0.05362,0.1915,1.11,0.27,1.1423659659
2020-10-05 12:30:00,1.34144,0.31292000000000003,1.3774542461000001,0.18144000000000002,0.05292,0.189,1.16,0.26,1.1887808881,1.33144,0.33292000000000005,1.3724314919,0.18144000000000002,0.05292,0.189,1.15,0.28,1.1835962149
2020-10-05 13:00:00,1.29624,0.27432,1.3249489047,0.18624000000000002,0.05432000000000001,0.194,1.11,0.22,1.1315917992,1.29624,0.28432,1.3270553869000001,0.18624000000000002,0.05432000000000001,0.194,1.11,0.23,1.1335784049
2020-10-05 13:30:00,1.18728,0.22754000000000002,1.2088871949,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.17,1.0044899203,1.18728,0.23754000000000003,1.2108092542,0.19728,0.05754000000000001,0.20550000000000002,0.99,0.18,1.0062305899
2020-10-05 14:00:00,1.20152,0.26586000000000004,1.2305819152,0.19152000000000002,0.05586000000000001,0.1995,1.01,0.21,1.0316006979,1.1915200000000001,0.27586000000000005,1.2230366511,0.19152000000000002,0.05586000000000001,0.1995,1.0,0.22,1.0239140589
2020-10-05 14:30:00,1.22912,0.29516000000000003,1.2640630522,0.18912,0.05516000000000001,0.197,1.04,0.24,1.0673331251,1.22912,0.30516000000000004,1.2664353912,0.18912,0.05516000000000001,0.197,1.04,0.25,1.0696261029
2020-10-05 15:00:00,1.22768,0.29474,1.2625647904,0.18768,0.054740000000000004,0.1955,1.04,0.24,1.0673331251,1.22768,0.30474,1.264936619,0.18768,0.054740000000000004,0.1955,1.04,0.25,1.0696261029
2020-10-05 15:30:00,1.25384,0.31362,1.2924675044,0.18384,0.05362,0.1915,1.07,0.26,1.1011357773000001,1.25384,0.31362,1.2924675044,0.18384,0.05362,0.1915,1.07,0.26,1.1011357773000001
2020-10-05 16:00:00,1.2748,0.3139,1.3128778504,0.18480000000000002,0.0539,0.1925,1.09,0.26,1.1205802069,1.2648000000000001,0.3139,1.3031700771999999,0.18480000000000002,0.0539,0.1925,1.08,0.26,1.1108555262
2020-10-05 16:30:00,1.37952,0.31236,1.4144413031,0.17952,0.052360000000000004,0.187,1.2,0.26,1.2278436383,1.37952,0.31236,1.4144413031,0.17952,0.052360000000000004,0.187,1.2,0.26,1.2278436383
2020-10-05 17:00:00,1.4195200000000001,0.28236,1.4473300246,0.17952,0.052360000000000004,0.187,1.24,0.23,1.2611502686,1.40952,0.29236,1.4395211009,0.17952,0.052360000000000004,0.187,1.23,0.24,1.2531959145
2020-10-05 17:30:00,1.3380800000000002,0.21194000000000002,1.3547607353,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.16,1.1709824935,1.32808,0.22194000000000003,1.3464968808,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.17,1.1624973118
2020-10-05 18:00:00,1.39904,0.19222,1.4121832211,0.17904,0.05222,0.1865,1.22,0.14,1.2280065146,1.39904,0.19222,1.4121832211,0.17904,0.05222,0.1865,1.22,0.14,1.2280065146
2020-10-05 18:30:00,1.4166400000000001,0.19152000000000002,1.4295274744,0.17664000000000002,0.05152,0.184,1.24,0.14,1.2478781992,1.4066400000000001,0.19152000000000002,1.4196182585,0.17664000000000002,0.05152,0.184,1.23,0.14,1.2379418403
2020-10-05 19:00:00,1.43144,0.19292,1.4443817362,0.18144000000000002,0.05292,0.189,1.25,0.14,1.2578155668,1.43144,0.20292000000000002,1.4457513617,0.18144000000000002,0.05292,0.189,1.25,0.15,1.2589678312
2020-10-05 19:30:00,1.49432,0.21376,1.509531583,0.18432,0.05376,0.192,1.31,0.16,1.3197348218,1.48432,0.22376000000000001,1.5010910699,0.18432,0.05376,0.192,1.3,0.17,1.3110682667
2020-10-05 20:00:00,1.39336,0.21348000000000003,1.4096190265000001,0.18336000000000002,0.05348000000000001,0.191,1.21,0.16,1.2205326706,1.39336,0.22348,1.4111680977,0.18336000000000002,0.05348000000000001,0.191,1.21,0.17,1.2218837915
2020-10-05 20:30:00,1.26528,0.19404000000000002,1.2800722636000001,0.18528000000000003,0.054040000000000005,0.193,1.08,0.14,1.0890362712,1.26528,0.20404000000000003,1.2816262326,0.18528000000000003,0.054040000000000005,0.193,1.08,0.15,1.0903669107
2020-10-05 21:00:00,1.23544,0.19992000000000001,1.2515110865999999,0.20544,0.05992000000000001,0.214,1.03,0.14,1.0394710193,1.23544,0.20992000000000002,1.2531473976,0.20544,0.05992000000000001,0.214,1.03,0.15,1.0408650249
2020-10-05 21:30:00,1.204,0.1995,1.2204164248,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0,0.14,1.0097524449,1.204,0.20950000000000002,1.2220909336,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0,0.15,1.0111874208
2020-10-05 22:00:00,1.11208,0.19894,1.1297340616,0.20208,0.058940000000000006,0.21050000000000002,0.91,0.14,0.9207062507,1.10208,0.20894000000000001,1.1217113042,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.15,0.9124143795
2020-10-05 22:30:00,1.02112,0.19866,1.0402652787,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.14,0.8318653737,1.02112,0.20866,1.0422212097,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.15,0.8336066219
2020-10-05 23:00:00,0.9516,0.1988,0.9721440223000001,0.2016,0.058800000000000005,0.21,0.75,0.14,0.7629547824,0.9416,0.1988,0.9623575219,0.2016,0.058800000000000005,0.21,0.74,0.14,0.7531268154
2020-10-05 23:30:00,0.8377600000000001,0.19768000000000002,0.8607666350000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.14,0.6551335742000001,0.8377600000000001,0.19768000000000002,0.8607666350000001,0.19776000000000002,0.05768,0.20600000000000002,0.64,0.14,0.6551335742000001
2020-10-06 00:00:00,0.7801600000000001,0.19838000000000003,0.8049871117,0.20016,0.05838,0.20850000000000002,0.58,0.14,0.5966573556,0.7801600000000001,0.19838000000000003,0.8049871117,0.20016,0.05838,0.20850000000000002,0.58,0.14,0.5966573556
2020-10-06 00:30:00,0.73728,0.19754000000000002,0.7632849075,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.14,0.5578530272000001,0.73728,0.19754000000000002,0.7632849075,0.19728,0.05754000000000001,0.20550000000000002,0.54,0.14,0.5578530272000001
2020-10-06 01:00:00,0.7672800000000001,0.19754000000000002,0.7923008583000001,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.14,0.5869412236,0.7672800000000001,0.19754000000000002,0.7923008583000001,0.19728,0.05754000000000001,0.20550000000000002,0.5700000000000001,0.14,0.5869412236
2020-10-06 01:30:00,0.8468,0.19740000000000002,0.8695038815,0.1968,0.0574,0.20500000000000002,0.65,0.14,0.6649060084,0.8468,0.19740000000000002,0.8695038815,0.1968,0.0574,0.20500000000000002,0.65,0.14,0.6649060084
2020-10-06 02:00:00,0.9977600000000001,0.19768000000000002,1.017154069,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.14,0.8121576202,0.9977600000000001,0.19768000000000002,1.017154069,0.19776000000000002,0.05768,0.20600000000000002,0.8,0.14,0.8121576202
2020-10-06 02:30:00,1.02824,0.19782000000000002,1.0470961035,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.14,0.8417244205000001,1.01824,0.19782000000000002,1.0372779039,0.19824000000000003,0.05782,0.20650000000000002,0.8200000000000001,0.14,0.8318653737
2020-10-06 03:00:00,1.03256,0.19908,1.0515764356,0.20256000000000002,0.05908000000000001,0.211,0.8300000000000001,0.14,0.8417244205000001,1.02256,0.19908,1.0417589932,0.20256000000000002,0.05908000000000001,0.211,0.8200000000000001,0.14,0.8318653737
2020-10-06 03:30:00,1.03112,0.19866,1.0500829729,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8300000000000001,0.14,0.8417244205000001,1.02112,0.19866,1.0402652787,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8200000000000001,0.14,0.8318653737
2020-10-06 04:00:00,1.004,0.1995,1.0236289611,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.14,0.8121576202,1.004,0.1995,1.0236289611,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.14,0.8121576202
2020-10-06 04:30:00,0.9725600000000001,0.19908,0.9927264477000001,0.20256000000000002,0.05908000000000001,0.211,0.77,0.14,0.7826237921,0.9725600000000001,0.19908,0.9927264477000001,0.20256000000000002,0.05908000000000001,0.211,0.77,0.14,0.7826237921
2020-10-06 05:00:00,0.9540000000000001,0.1995,0.9746364707,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.75,0.14,0.7629547824,0.9540000000000001,0.1995,0.9746364707,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.75,0.14,0.7629547824
2020-10-06 05:30:00,0.9359200000000001,0.20006000000000002,0.9570633469000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.14,0.7433034374,0.9359200000000001,0.20006000000000002,0.9570633469000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.14,0.7433034374
2020-10-06 06:00:00,0.9359200000000001,0.20006000000000002,0.9570633469000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.14,0.7433034374,0.9359200000000001,0.20006000000000002,0.9570633469000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.14,0.7433034374
2020-10-06 06:30:00,1.024,0.1995,1.0432527259,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8200000000000001,0.14,0.8318653737,1.014,0.20950000000000002,1.0354159792,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.81,0.15,0.8237718131
2020-10-06 07:00:00,1.08784,0.20062000000000002,1.1061845461,0.20784000000000002,0.06062000000000001,0.2165,0.88,0.14,0.8910667764,1.08784,0.21062000000000003,1.1080418088,0.20784000000000002,0.06062000000000001,0.2165,0.88,0.15,0.8926925563
2020-10-06 07:30:00,1.28592,0.24006000000000002,1.3081357154,0.20592000000000002,0.06006,0.21450000000000002,1.08,0.18,1.0948972555,1.27592,0.25006,1.3001930049000001,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.19,1.086738239
2020-10-06 08:00:00,1.34592,0.24006000000000002,1.3671610915,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.18,1.1541230437,1.33592,0.25006,1.3591218672,0.20592000000000002,0.06006,0.21450000000000002,1.13,0.19,1.1458621209
2020-10-06 08:30:00,1.28872,0.26796000000000003,1.3162833282,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.21,1.1100450441,1.28872,0.27796000000000004,1.3183554149,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.22,1.1119802157
2020-10-06 09:00:00,1.24672,0.28446000000000005,1.2787604350000001,0.18672000000000002,0.05446,0.1945,1.06,0.23,1.0846658472,1.23672,0.29446,1.2712918823,0.18672000000000002,0.05446,0.1945,1.05,0.24,1.0770793843
2020-10-06 09:30:00,1.29048,0.33264000000000005,1.3326619977,0.18048,0.052640000000000006,0.188,1.11,0.28,1.1447707194,1.28048,0.34264000000000006,1.3255305353,0.18048,0.052640000000000006,0.188,1.1,0.29,1.1375851616000001
2020-10-06 10:00:00,1.2072,0.3146,1.2475195389,0.1872,0.0546,0.195,1.02,0.26,1.0526157894,1.2072,0.3246,1.2500787975,0.1872,0.0546,0.195,1.02,0.27,1.0551303237
2020-10-06 10:30:00,1.02968,0.26824000000000003,1.0640458637,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.21,0.8561541917000001,1.02968,0.27824000000000004,1.0666107069,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.22,0.8586617495000001
2020-10-06 11:00:00,1.02648,0.31314000000000003,1.0731811823,0.21648,0.06314,0.2255,0.81,0.25,0.8477027781,1.02648,0.32314000000000004,1.0761415567000001,0.21648,0.06314,0.2255,0.81,0.26,0.8507055895000001
2020-10-06 11:30:00,0.98784,0.32062,1.0385687507,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.26,0.8221921916,0.98784,0.33062,1.0416993088,0.20784000000000002,0.06062000000000001,0.2165,0.78,0.27,0.8254089895000001
2020-10-06 12:00:00,1.09352,0.32936000000000004,1.142043782,0.20352,0.05936,0.212,0.89,0.27,0.9300537619,1.08352,0.33936000000000005,1.1354209792,0.20352,0.05936,0.212,0.88,0.28,0.9234717104
2020-10-06 12:30:00,1.1036,0.33230000000000004,1.1525433831,0.2136,0.0623,0.2225,0.89,0.27,0.9300537619,1.0936,0.3423,1.1459189544,0.2136,0.0623,0.2225,0.88,0.28,0.9234717104
2020-10-06 13:00:00,1.12256,0.32908000000000004,1.1698010942,0.20256000000000002,0.05908000000000001,0.211,0.92,0.27,0.9588013350000001,1.11256,0.33908000000000005,1.1630842618,0.20256000000000002,0.05908000000000001,0.211,0.91,0.28,0.9521029356
2020-10-06 13:30:00,0.9679200000000001,0.25356,1.0005807314,0.21792000000000003,0.06356,0.227,0.75,0.19,0.7736924454,0.9679200000000001,0.26356,1.0031615025,0.21792000000000003,0.06356,0.227,0.75,0.2,0.7762087348000001
2020-10-06 14:00:00,0.9465600000000001,0.28608,0.9888466008000001,0.22656,0.06608,0.23600000000000002,0.72,0.22,0.7528612090000001,0.9465600000000001,0.29608,0.991785864,0.22656,0.06608,0.23600000000000002,0.72,0.23,0.7558438992000001
2020-10-06 14:30:00,1.06968,0.33824000000000004,1.1218830599,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.28,0.9139474821,1.05968,0.34824000000000005,1.1154339066,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.29,0.9075791976
2020-10-06 15:00:00,1.06968,0.33824000000000004,1.1218830599,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.87,0.28,0.9139474821,1.05968,0.34824000000000005,1.1154339066,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.86,0.29,0.9075791976
2020-10-06 15:30:00,1.11016,0.31838000000000005,1.1549117066,0.20016,0.05838,0.20850000000000002,0.91,0.26,0.9464142856000001,1.11016,0.32838,1.1577083614,0.20016,0.05838,0.20850000000000002,0.91,0.27,0.9492101980000001
2020-10-06 16:00:00,1.20912,0.32516,1.2520783522,0.18912,0.05516000000000001,0.197,1.02,0.27,1.0551303237,1.20912,0.33516,1.254712477,0.18912,0.05516000000000001,0.197,1.02,0.28,1.0577334258
2020-10-06 16:30:00,1.3152,0.3211,1.3538302146,0.1752,0.0511,0.1825,1.1400000000000001,0.27,1.1715374514,1.3152,0.3311,1.3562367972,0.1752,0.0511,0.1825,1.1400000000000001,0.28,1.1738824473
2020-10-06 17:00:00,1.34984,0.29662000000000005,1.3820461099,0.15984,0.04662,0.1665,1.19,0.25,1.2159769735000001,1.34984,0.30662,1.3842268058,0.15984,0.04662,0.1665,1.19,0.26,1.2180722474
2020-10-06 17:30:00,1.25568,0.21374,1.2737413591,0.11568,0.033740000000000006,0.12050000000000001,1.1400000000000001,0.18,1.1541230437,1.2456800000000001,0.21374,1.2638842708,0.11568,0.033740000000000006,0.12050000000000001,1.13,0.18,1.1442464769
2020-10-06 18:00:00,1.28424,0.18332,1.2972581085,0.11424000000000001,0.03332,0.11900000000000001,1.17,0.15,1.1795761951000001,1.27424,0.19332000000000002,1.2888212444,0.11424000000000001,0.03332,0.11900000000000001,1.16,0.16,1.1709824935
2020-10-06 18:30:00,1.3328,0.19290000000000002,1.3466871389000001,0.11280000000000001,0.0329,0.11750000000000001,1.22,0.16,1.2304470732000001,1.3328,0.2029,1.3481558701,0.11280000000000001,0.0329,0.11750000000000001,1.22,0.17,1.2317873193
2020-10-06 19:00:00,1.42616,0.18388000000000002,1.4379652986,0.11616000000000001,0.03388,0.121,1.31,0.15,1.3185598204,1.41616,0.20388,1.4307607068000001,0.11616000000000001,0.03388,0.121,1.3,0.17,1.3110682667
2020-10-06 19:30:00,1.4566400000000002,0.21402000000000002,1.472278727,0.11664000000000001,0.03402,0.12150000000000001,1.34,0.18,1.3520355025,1.44664,0.22402000000000002,1.4638825943,0.11664000000000001,0.03402,0.12150000000000001,1.33,0.19,1.3435028843
2020-10-06 20:00:00,1.3852,0.2036,1.4000828547,0.11520000000000001,0.033600000000000005,0.12,1.27,0.17,1.2813274367,1.3852,0.2036,1.4000828547,0.11520000000000001,0.033600000000000005,0.12,1.27,0.17,1.2813274367
2020-10-06 20:30:00,1.3148,0.2039,1.3305165350000001,0.18480000000000002,0.0539,0.1925,1.13,0.15,1.1399122773,1.3148,0.2139,1.3320856767,0.18480000000000002,0.0539,0.1925,1.13,0.16,1.1412712211
2020-10-06 21:00:00,1.2792,0.2081,1.2960163001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.15,1.0903669107,1.2692,0.21810000000000002,1.287802877,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.16,1.081896483
2020-10-06 21:30:00,1.14632,0.19726000000000002,1.1631685389,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.14,0.9602603814,1.14632,0.19726000000000002,1.1631685389,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9500000000000001,0.14,0.9602603814
2020-10-06 22:00:00,1.09208,0.19894,1.1100521835,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.14,0.9009439494,1.09208,0.19894,1.1100521835,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.14,0.9009439494
2020-10-06 22:30:00,1.01016,0.20838,1.031428839,0.20016,0.05838,0.20850000000000002,0.81,0.15,0.8237718131,1.01016,0.21838000000000002,1.0334955491,0.20016,0.05838,0.20850000000000002,0.81,0.16,0.8256512581000001
2020-10-06 23:00:00,0.91112,0.20866,0.9347077886,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.15,0.7256721023,0.91112,0.20866,0.9347077886,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.71,0.15,0.7256721023
2020-10-06 23:30:00,0.8287200000000001,0.20796,0.8544145364,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.15,0.6476109943,0.8287200000000001,0.20796,0.8544145364,0.19872,0.057960000000000005,0.20700000000000002,0.63,0.15,0.6476109943
2020-10-07 00:00:00,0.7549600000000001,0.18978,0.7784478467,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.13,0.565154846,0.7549600000000001,0.18978,0.7784478467,0.20496,0.05978000000000001,0.21350000000000002,0.55,0.13,0.565154846
2020-10-07 00:30:00,0.734,0.1895,0.7580674442,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.53,0.13,0.545710546,0.724,0.1895,0.7483891033000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.52,0.13,0.5360037313
2020-10-07 01:00:00,0.75448,0.18964,0.7779481988,0.20448000000000002,0.059640000000000006,0.213,0.55,0.13,0.565154846,0.75448,0.18964,0.7779481988,0.20448000000000002,0.059640000000000006,0.213,0.55,0.13,0.565154846
2020-10-07 01:30:00,0.8444800000000001,0.18964,0.865511294,0.20448000000000002,0.059640000000000006,0.213,0.64,0.13,0.6530696747,0.8344800000000001,0.18964,0.8557570917,0.20448000000000002,0.059640000000000006,0.213,0.63,0.13,0.6432728814
2020-10-07 02:00:00,0.9654400000000001,0.18992,0.9839430878000001,0.20544,0.05992000000000001,0.214,0.76,0.13,0.7710382610000001,0.9554400000000001,0.18992,0.9741330505,0.20544,0.05992000000000001,0.214,0.75,0.13,0.7611832894
2020-10-07 02:30:00,1.004,0.1895,1.0217270917,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.13,0.8104936767,1.004,0.1895,1.0217270917,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.8,0.13,0.8104936767
2020-10-07 03:00:00,0.9964000000000001,0.1902,1.0143909503,0.2064,0.060200000000000004,0.215,0.79,0.13,0.800624756,0.9864,0.1902,1.0045700573,0.2064,0.060200000000000004,0.215,0.78,0.13,0.7907591289
2020-10-07 03:30:00,0.9906400000000001,0.18852000000000002,1.0084182664,0.20064,0.05852,0.209,0.79,0.13,0.800624756,0.9806400000000001,0.18852000000000002,0.9985963148,0.20064,0.05852,0.209,0.78,0.13,0.7907591289
2020-10-07 04:00:00,0.964,0.059500000000000004,0.9658344837,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.76,0.0,0.76,0.964,0.1895,0.9824491081000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.76,0.13,0.7710382610000001
2020-10-07 04:30:00,0.9611200000000001,0.18866000000000002,0.9794612039,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.13,0.7710382610000001,0.9611200000000001,0.18866000000000002,0.9794612039,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,0.13,0.7710382610000001
2020-10-07 05:00:00,0.9330400000000001,0.18922000000000003,0.9520335341,0.20304000000000003,0.05922,0.21150000000000002,0.73,0.13,0.7414849965,0.9330400000000001,0.18922000000000003,0.9520335341,0.20304000000000003,0.05922,0.21150000000000002,0.73,0.13,0.7414849965
2020-10-07 05:30:00,0.9325600000000001,0.18908000000000003,0.9515352857,0.20256000000000002,0.05908000000000001,0.211,0.73,0.13,0.7414849965,0.9325600000000001,0.18908000000000003,0.9515352857,0.20256000000000002,0.05908000000000001,0.211,0.73,0.13,0.7414849965
2020-10-07 06:00:00,0.9335200000000001,0.18936000000000003,0.9525317842000001,0.20352,0.05936,0.212,0.73,0.13,0.7414849965,0.9335200000000001,0.18936000000000003,0.9525317842000001,0.20352,0.05936,0.212,0.73,0.13,0.7414849965
2020-10-07 06:30:00,1.00016,0.18838000000000002,1.0177460636,0.20016,0.05838,0.20850000000000002,0.8,0.13,0.8104936767,1.00016,0.20838,1.0216370442,0.20016,0.05838,0.20850000000000002,0.8,0.15,0.8139410298
2020-10-07 07:00:00,1.08304,0.22922,1.1070309165,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.17,0.8962700486,1.08304,0.23922000000000002,1.1091446479,0.20304000000000003,0.05922,0.21150000000000002,0.88,0.18,0.8982204629
2020-10-07 07:30:00,1.28872,0.24796,1.3123579542,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.19,1.1064357189,1.28872,0.26796000000000003,1.3162833282,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.21,1.1100450441
2020-10-07 08:00:00,1.34064,0.23852,1.3616928435,0.20064,0.05852,0.209,1.1400000000000001,0.18,1.1541230437,1.34064,0.24852000000000002,1.3634800329,0.20064,0.05852,0.209,1.1400000000000001,0.19,1.1557248808
2020-10-07 08:30:00,1.30632,0.25726000000000004,1.3314107743,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.11,0.2,1.1278741064,1.2963200000000001,0.26726,1.3235835637,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1,0.21,1.1198660634
2020-10-07 09:00:00,1.27256,0.25908000000000003,1.2986652378999999,0.20256000000000002,0.05908000000000001,0.211,1.07,0.2,1.0885311204,1.27256,0.26908000000000004,1.3006971208,0.20256000000000002,0.05908000000000001,0.211,1.07,0.21,1.0904127659
2020-10-07 09:30:00,1.24784,0.29062000000000004,1.281235595,0.20784000000000002,0.06062000000000001,0.2165,1.04,0.23,1.0651291002,1.23784,0.30062,1.2738211217,0.20784000000000002,0.06062000000000001,0.2165,1.03,0.24,1.0575916036
2020-10-07 10:00:00,1.2084,0.32370000000000004,1.2510044964,0.2184,0.0637,0.2275,0.99,0.26,1.0235721763,1.2084,0.32370000000000004,1.2510044964,0.2184,0.0637,0.2275,0.99,0.26,1.0235721763
2020-10-07 10:30:00,1.08368,0.28524000000000005,1.1205910048,0.22368000000000002,0.06524,0.233,0.86,0.22,0.8876936408,1.07368,0.29524,1.1135328464,0.22368000000000002,0.06524,0.233,0.85,0.23,0.8805679985
2020-10-07 11:00:00,1.1284,0.3337,1.1767082264,0.2184,0.0637,0.2275,0.91,0.27,0.9492101980000001,1.1284,0.3437,1.1795830831,0.2184,0.0637,0.2275,0.91,0.28,0.9521029356
2020-10-07 11:30:00,1.0908,0.3244,1.1380158170999999,0.22080000000000002,0.0644,0.23,0.87,0.26,0.9080198236,1.0908,0.33440000000000003,1.140906657,0.22080000000000002,0.0644,0.23,0.87,0.27,0.910933587
2020-10-07 12:00:00,1.09032,0.32426000000000005,1.1375158241,0.22032000000000002,0.06426000000000001,0.2295,0.87,0.26,0.9080198236,1.09032,0.33426,1.1404067038,0.22032000000000002,0.06426000000000001,0.2295,0.87,0.27,0.910933587
2020-10-07 12:30:00,1.11744,0.34342,1.1690207227,0.21744000000000002,0.06342,0.2265,0.9,0.28,0.9425497334,1.11744,0.34342,1.1690207227,0.21744000000000002,0.06342,0.2265,0.9,0.28,0.9425497334
2020-10-07 13:00:00,1.09032,0.31426000000000004,1.1347057107,0.22032000000000002,0.06426000000000001,0.2295,0.87,0.25,0.9052071586,1.08032,0.32426000000000005,1.1279343287999999,0.22032000000000002,0.06426000000000001,0.2295,0.86,0.26,0.8984430978
2020-10-07 13:30:00,0.9612,0.2516,0.9935834137,0.2112,0.0616,0.22,0.75,0.19,0.7736924454,0.9612,0.2616,0.9961626373,0.2112,0.0616,0.22,0.75,0.2,0.7762087348000001
2020-10-07 14:00:00,1.07672,0.27446000000000004,1.1111499674,0.18672000000000002,0.05446,0.1945,0.89,0.22,0.9167878708,1.0667200000000001,0.28446000000000005,1.1039968524,0.18672000000000002,0.05446,0.1945,0.88,0.23,0.9095603333000001
2020-10-07 14:30:00,1.07288,0.29334000000000005,1.1122588952,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.24,0.9217917335,1.06288,0.30334,1.1053185288,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.25,0.9148223871000001
2020-10-07 15:00:00,1.06528,0.31404000000000004,1.1106046101,0.18528000000000003,0.054040000000000005,0.193,0.88,0.26,0.9176055798,1.06528,0.32404000000000005,1.113473574,0.18528000000000003,0.054040000000000005,0.193,0.88,0.27,0.9204890005
2020-10-07 15:30:00,1.07288,0.31334,1.1177000716,0.18288000000000001,0.053340000000000005,0.1905,0.89,0.26,0.9272000863000001,1.06288,0.32334,1.1109737396,0.18288000000000001,0.053340000000000005,0.1905,0.88,0.27,0.9204890005
2020-10-07 16:00:00,1.14808,0.31194000000000005,1.1897034294,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.26,1.0042410069,1.14808,0.32194,1.1923644787,0.17808000000000002,0.05194000000000001,0.1855,0.97,0.27,1.0068763579
2020-10-07 16:30:00,1.21808,0.31194000000000005,1.2573883449,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.26,1.0720074627,1.21808,0.33194,1.2624987327000001,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.28,1.0770329614
2020-10-07 17:00:00,1.3147199999999999,0.34096000000000004,1.3582129434999999,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.29,1.1763077829,1.30472,0.35096000000000005,1.351098516,0.17472000000000001,0.050960000000000005,0.182,1.13,0.30000000000000004,1.1691449867
2020-10-07 17:30:00,1.348,0.289,1.3786315679,0.168,0.049,0.17500000000000002,1.18,0.24,1.2041594579,1.338,0.299,1.3710014588,0.168,0.049,0.17500000000000002,1.17,0.25,1.1964113004999999
2020-10-07 18:00:00,1.44896,0.25928,1.4719752715,0.16896000000000003,0.049280000000000004,0.176,1.28,0.21,1.2971121771,1.43896,0.26928,1.4639390697999999,0.16896000000000003,0.049280000000000004,0.176,1.27,0.22,1.2889142718
2020-10-07 18:30:00,1.4956,0.25830000000000003,1.517741167,0.1656,0.0483,0.17250000000000001,1.33,0.21,1.3464768843,1.4856,0.26830000000000004,1.5096331508,0.1656,0.0483,0.17250000000000001,1.32,0.22,1.3382077567000001
2020-10-07 19:00:00,1.53752,0.25886000000000003,1.5591588277000001,0.16752,0.04886,0.17450000000000002,1.37,0.21,1.386001443,1.53752,0.26886000000000004,1.560850233,0.16752,0.04886,0.17450000000000002,1.37,0.22,1.3875518008
2020-10-07 19:30:00,1.5560800000000001,0.25844,1.5773953848,0.16608,0.048440000000000004,0.17300000000000001,1.3900000000000001,0.21,1.4057738083,1.54608,0.26844,1.5692110757000002,0.16608,0.048440000000000004,0.17300000000000001,1.38,0.22,1.3974262056
2020-10-07 20:00:00,1.4570400000000001,0.23872000000000002,1.476466322,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.29,0.19,1.3039171753,1.4570400000000001,0.23872000000000002,1.476466322,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.29,0.19,1.3039171753
2020-10-07 20:30:00,1.3656000000000001,0.2383,1.3862360008,0.1656,0.0483,0.17250000000000001,1.2,0.19,1.2149485586,1.3656000000000001,0.2383,1.3862360008,0.1656,0.0483,0.17250000000000001,1.2,0.19,1.2149485586
2020-10-07 21:00:00,1.26704,0.18872000000000003,1.2810174081999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1,0.14,1.1088733021,1.26704,0.19872,1.2825287521,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1,0.15,1.1101801656
2020-10-07 21:30:00,1.17656,0.18858000000000003,1.1915770432000001,0.16656,0.048580000000000005,0.17350000000000002,1.01,0.14,1.019656805,1.17656,0.20858000000000002,1.1949054565,0.16656,0.048580000000000005,0.17350000000000002,1.01,0.16,1.0225947389
2020-10-07 22:00:00,1.0904,0.1897,1.1067783202,0.1704,0.0497,0.17750000000000002,0.92,0.14,0.9305912099,1.0804,0.2097,1.100562697,0.1704,0.0497,0.17750000000000002,0.91,0.16,0.9239588735
2020-10-07 22:30:00,1.0104,0.19970000000000002,1.029945751,0.1704,0.0497,0.17750000000000002,0.84,0.15,0.8532877592,1.0004,0.2097,1.0221419911,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.16,0.8452810184
2020-10-07 23:00:00,0.92376,0.19068000000000002,0.9432345414000001,0.17376000000000003,0.05068,0.181,0.75,0.14,0.7629547824,0.92376,0.20068000000000003,0.9453068285,0.17376000000000003,0.05068,0.181,0.75,0.15,0.7648529270000001
2020-10-07 23:30:00,0.8623200000000001,0.19026,0.8830598224,0.17232,0.050260000000000006,0.17950000000000002,0.6900000000000001,0.14,0.7040596566,0.8523200000000001,0.20026000000000002,0.8755303821,0.17232,0.050260000000000006,0.17950000000000002,0.68,0.15,0.6963476143
2020-10-08 00:00:00,0.80376,0.19068000000000002,0.8260683991000001,0.17376000000000003,0.05068,0.181,0.63,0.14,0.645368112,0.80376,0.19068000000000002,0.8260683991000001,0.17376000000000003,0.05068,0.181,0.63,0.14,0.645368112
2020-10-08 00:30:00,0.78232,0.19026,0.8051232514000001,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.14,0.6258594091,0.78232,0.20026000000000002,0.8075448285,0.17232,0.050260000000000006,0.17950000000000002,0.61,0.15,0.628171951
2020-10-08 01:00:00,0.7876000000000001,0.1918,0.8106176657,0.1776,0.051800000000000006,0.185,0.61,0.14,0.6258594091,0.7876000000000001,0.2018,0.8130418193000001,0.1776,0.051800000000000006,0.185,0.61,0.15,0.628171951
2020-10-08 01:30:00,0.83808,0.19194000000000003,0.8597784889000001,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.14,0.6746851117,0.83808,0.19194000000000003,0.8597784889000001,0.17808000000000002,0.05194000000000001,0.1855,0.66,0.14,0.6746851117
2020-10-08 02:00:00,0.96,0.1925,0.9791099274,0.18,0.052500000000000005,0.1875,0.78,0.14,0.7924645102000001,0.96,0.1925,0.9791099274,0.18,0.052500000000000005,0.1875,0.78,0.14,0.7924645102000001
2020-10-08 02:30:00,1.02,0.1925,1.0380059008,0.18,0.052500000000000005,0.1875,0.84,0.14,0.8515867542000001,1.01,0.1925,1.0281810395,0.18,0.052500000000000005,0.1875,0.8300000000000001,0.14,0.8417244205000001
2020-10-08 03:00:00,0.9924000000000001,0.1932,1.0110311568,0.1824,0.053200000000000004,0.19,0.81,0.14,0.8220097323000001,0.9824,0.1932,1.0012172591,0.1824,0.053200000000000004,0.19,0.8,0.14,0.8121576202
2020-10-08 03:30:00,0.9952000000000001,0.19110000000000002,1.0133815915,0.1752,0.0511,0.1825,0.8200000000000001,0.14,0.8318653737,0.9852000000000001,0.19110000000000002,1.0035627783,0.1752,0.0511,0.1825,0.81,0.14,0.8220097323000001
2020-10-08 04:00:00,0.9742400000000001,0.19082000000000002,0.9927516558,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.14,0.8121576202,0.9742400000000001,0.19082000000000002,0.9927516558,0.17424,0.050820000000000004,0.18150000000000002,0.8,0.14,0.8121576202
2020-10-08 04:30:00,0.9413600000000001,0.18998,0.9603390287,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.14,0.7826237921,0.9313600000000001,0.18998,0.9505387157,0.17136,0.049980000000000004,0.17850000000000002,0.76,0.14,0.7727871635
2020-10-08 05:00:00,0.9109600000000001,0.19278,0.9311349258,0.18096,0.05278000000000001,0.1885,0.73,0.14,0.7433034374,0.9009600000000001,0.19278,0.9213539222,0.18096,0.05278000000000001,0.1885,0.72,0.14,0.7334848328
2020-10-08 05:30:00,0.8909600000000001,0.19278,0.9115776709000001,0.18096,0.05278000000000001,0.1885,0.71,0.14,0.7236711961000001,0.8909600000000001,0.19278,0.9115776709000001,0.18096,0.05278000000000001,0.1885,0.71,0.14,0.7236711961000001
2020-10-08 06:00:00,0.8938400000000001,0.19362000000000001,0.9145701996000001,0.18384,0.05362,0.1915,0.71,0.14,0.7236711961000001,0.8938400000000001,0.19362000000000001,0.9145701996000001,0.18384,0.05362,0.1915,0.71,0.14,0.7236711961000001
2020-10-08 06:30:00,0.9704800000000001,0.19264,0.9894147765,0.18048,0.052640000000000006,0.188,0.79,0.14,0.8023091673,0.9704800000000001,0.21264000000000002,0.9935024912,0.18048,0.052640000000000006,0.188,0.79,0.16,0.8060397013
2020-10-08 07:00:00,1.0124,0.2132,1.0346052387,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.16,0.8452810184,1.0124,0.2232,1.0367121105,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.17,0.8472307832
2020-10-08 07:30:00,1.21048,0.23264,1.2326326298,0.18048,0.052640000000000006,0.188,1.03,0.18,1.0456098699,1.21048,0.24264000000000002,1.2345590306,0.18048,0.052640000000000006,0.188,1.03,0.19,1.0473776778
2020-10-08 08:00:00,1.30144,0.23292000000000002,1.3221186785,0.18144000000000002,0.05292,0.189,1.12,0.18,1.134372073,1.2914400000000001,0.24292000000000002,1.3140880488,0.18144000000000002,0.05292,0.189,1.11,0.19,1.1261438629
2020-10-08 08:30:00,1.30472,0.28096000000000004,1.3346283378,0.17472000000000001,0.050960000000000005,0.182,1.13,0.23,1.1531695452,1.29472,0.29096,1.3270107761,0.17472000000000001,0.050960000000000005,0.182,1.12,0.24,1.1454256851
2020-10-08 09:00:00,1.30568,0.28124000000000005,1.3356257709000001,0.17568,0.05124,0.183,1.13,0.23,1.1531695452,1.29568,0.29124,1.3280088102,0.17568,0.05124,0.183,1.12,0.24,1.1454256851
2020-10-08 09:30:00,1.30712,0.30166000000000004,1.3414773386,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.25,1.1573245007,1.29712,0.31166000000000005,1.3340360752,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.26,1.1497825881
2020-10-08 10:00:00,1.2196,0.3053,1.2572319794,0.18960000000000002,0.0553,0.1975,1.03,0.25,1.0599056562,1.2196,0.3153,1.259697682,0.18960000000000002,0.0553,0.1975,1.03,0.26,1.0623088063
2020-10-08 10:30:00,1.09392,0.28656000000000004,1.1308304913,0.19392,0.056560000000000006,0.202,0.9,0.23,0.9289241088,1.08392,0.29656000000000005,1.1237572692,0.19392,0.056560000000000006,0.202,0.89,0.24,0.9217917335
2020-10-08 11:00:00,1.10488,0.31684,1.1494117626,0.19488000000000003,0.05684,0.203,0.91,0.26,0.9464142856000001,1.10488,0.31684,1.1494117626,0.19488000000000003,0.05684,0.203,0.91,0.26,0.9464142856000001
2020-10-08 11:30:00,1.08776,0.31768,1.1332000706,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.26,0.9272000863000001,1.08776,0.31768,1.1332000706,0.19776000000000002,0.05768,0.20600000000000002,0.89,0.26,0.9272000863000001
2020-10-08 12:00:00,1.10168,0.30174,1.1422547220000001,0.21168,0.06174,0.2205,0.89,0.24,0.9217917335,1.10168,0.31174,1.1449369633,0.21168,0.06174,0.2205,0.89,0.25,0.9244457799
2020-10-08 12:30:00,1.126,0.303,1.166055316,0.216,0.063,0.225,0.91,0.24,0.9411163584000001,1.126,0.313,1.1686937152,0.216,0.063,0.225,0.91,0.25,0.9437160590000001
2020-10-08 13:00:00,1.00704,0.28622000000000003,1.0469247585,0.22704000000000002,0.06622,0.23650000000000002,0.78,0.22,0.8104319836,1.00704,0.29622000000000004,1.0497027436,0.22704000000000002,0.06622,0.23650000000000002,0.78,0.23,0.8132035416000001
2020-10-08 13:30:00,0.94696,0.24328000000000002,0.9777107957000001,0.21696000000000001,0.06328,0.226,0.73,0.18,0.7518643495,0.9369600000000001,0.25328,0.9705899237000001,0.21696000000000001,0.06328,0.226,0.72,0.19,0.7446475676000001
2020-10-08 14:00:00,0.9347200000000001,0.26846000000000003,0.9725082262,0.23472,0.06846000000000001,0.24450000000000002,0.7000000000000001,0.2,0.7280109889,0.9347200000000001,0.27846000000000004,0.9753160770000001,0.23472,0.06846000000000001,0.24450000000000002,0.7000000000000001,0.21,0.7308214556
2020-10-08 14:30:00,0.9484800000000001,0.27664,0.988,0.22848000000000002,0.06664,0.23800000000000002,0.72,0.21,0.75,0.9384800000000001,0.28664,0.9812783499000001,0.22848000000000002,0.06664,0.23800000000000002,0.71,0.22,0.7433034374
2020-10-08 15:00:00,1.00032,0.30426000000000003,1.0455688643,0.22032000000000002,0.06426000000000001,0.2295,0.78,0.24,0.8160882305,1.00032,0.31426000000000004,1.0485225081,0.22032000000000002,0.06426000000000001,0.2295,0.78,0.25,0.8190848552000001
2020-10-08 15:30:00,1.00408,0.27244,1.0403846404000001,0.21408000000000002,0.06244,0.223,0.79,0.21,0.8174350127000001,1.00408,0.28244,1.0430479375,0.21408000000000002,0.06244,0.223,0.79,0.22,0.8200609733
