Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-08 16:00:00,1.12448,0.30964,1.1663327998,0.20448000000000002,0.059640000000000006,0.213,0.92,0.25,0.9533624704,1.12448,0.31964000000000004,1.1690273735,0.20448000000000002,0.059640000000000006,0.213,0.92,0.26,0.9560334722
2020-10-08 16:30:00,1.19256,0.27908000000000005,1.224779572,0.20256000000000002,0.05908000000000001,0.211,0.99,0.22,1.0141498903,1.19256,0.28908,1.2270968177000001,0.20256000000000002,0.05908000000000001,0.211,0.99,0.23,1.0163660758
2020-10-08 17:00:00,1.25824,0.25782,1.2843827506,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.2,1.0787029248,1.25824,0.26782,1.2864273979,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.21,1.0806016842
2020-10-08 17:30:00,1.27584,0.21712,1.2941826764,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.16,1.0917875251,1.27584,0.22712000000000002,1.2958978355,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.17,1.0932977636
2020-10-08 18:00:00,1.31728,0.19754000000000002,1.332009253,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.14,1.1287160848,1.31728,0.20754000000000003,1.3335289461,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.15,1.13
2020-10-08 18:30:00,1.31296,0.19628,1.3275503004,0.19296000000000002,0.056280000000000004,0.201,1.12,0.14,1.1287160848,1.31296,0.20628000000000002,1.3290656116,0.19296000000000002,0.056280000000000004,0.201,1.12,0.15,1.13
2020-10-08 19:00:00,1.3891200000000001,0.19516000000000003,1.4027622037,0.18912,0.05516000000000001,0.197,1.2,0.14,1.2081390648,1.37912,0.20516,1.3942964534,0.18912,0.05516000000000001,0.197,1.19,0.15,1.1994165248
2020-10-08 19:30:00,1.44944,0.21942000000000003,1.4659541091000001,0.16944,0.049420000000000006,0.17650000000000002,1.28,0.17,1.2912397144,1.43944,0.22942,1.4576079891,0.16944,0.049420000000000006,0.17650000000000002,1.27,0.18,1.2826924807
2020-10-08 20:00:00,1.3913600000000002,0.19998000000000002,1.4056580843,0.17136,0.049980000000000004,0.17850000000000002,1.22,0.15,1.229186723,1.3913600000000002,0.20998000000000003,1.4071155781,0.17136,0.049980000000000004,0.17850000000000002,1.22,0.16,1.2304470732000001
2020-10-08 20:30:00,1.3104,0.19970000000000002,1.3255294225,0.1704,0.0497,0.17750000000000002,1.1400000000000001,0.15,1.1498260738,1.3004,0.2097,1.3171993964,0.1704,0.0497,0.17750000000000002,1.13,0.16,1.1412712211
2020-10-08 21:00:00,1.24088,0.17984000000000003,1.2538443285,0.17088,0.04984,0.178,1.07,0.13,1.0778682665,1.24088,0.18984,1.255317649,0.17088,0.04984,0.178,1.07,0.14,1.0791200119
2020-10-08 21:30:00,1.18896,0.17928000000000002,1.2024005988,0.16896000000000003,0.049280000000000004,0.176,1.02,0.13,1.0282509421,1.17896,0.18928,1.1940576201,0.16896000000000003,0.049280000000000004,0.176,1.01,0.14,1.019656805
2020-10-08 22:00:00,1.10184,0.18012,1.1164652256,0.17184000000000002,0.050120000000000005,0.179,0.93,0.13,0.9390420651,1.10184,0.19012,1.1181220864,0.17184000000000002,0.050120000000000005,0.179,0.93,0.14,0.9404786016000001
2020-10-08 22:30:00,1.02896,0.17928000000000002,1.0444615838,0.16896000000000003,0.049280000000000004,0.176,0.86,0.13,0.8697700846,1.02896,0.18928,1.0462244501,0.16896000000000003,0.049280000000000004,0.176,0.86,0.14,0.8713208364
2020-10-08 23:00:00,0.9413600000000001,0.17998,0.9584108983,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.13,0.7808969202,0.9413600000000001,0.18998,0.9603390287,0.17136,0.049980000000000004,0.17850000000000002,0.77,0.14,0.7826237921
2020-10-08 23:30:00,0.8508800000000001,0.17984000000000003,0.8696776414,0.17088,0.04984,0.178,0.68,0.13,0.6923149572,0.8508800000000001,0.18984,0.8718004359,0.17088,0.04984,0.178,0.68,0.14,0.6942621983
2020-10-09 00:00:00,0.81232,0.18026,0.8320801945,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.13,0.6530696747,0.81232,0.19026,0.8343036917000001,0.17232,0.050260000000000006,0.17950000000000002,0.64,0.14,0.6551335742000001
2020-10-09 00:30:00,0.76848,0.17914000000000002,0.7890834240000001,0.16848000000000002,0.04914,0.17550000000000002,0.6000000000000001,0.13,0.6139218191,0.76848,0.18914,0.7914135771,0.16848000000000002,0.04914,0.17550000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-10-09 01:00:00,0.7704000000000001,0.1797,0.7910804321,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.13,0.6139218191,0.7704000000000001,0.1897,0.7934117783,0.1704,0.0497,0.17750000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-10-09 01:30:00,0.86848,0.17914000000000002,0.8867630179,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.13,0.7119691005000001,0.86848,0.18914,0.8888371336,0.16848000000000002,0.04914,0.17550000000000002,0.7000000000000001,0.14,0.7138627319
2020-10-09 02:00:00,1.00136,0.17998,1.0174058433,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.13,0.8401190392000001,1.00136,0.18998,1.0192223751,0.17136,0.049980000000000004,0.17850000000000002,0.8300000000000001,0.14,0.8417244205000001
2020-10-09 02:30:00,1.03992,0.04956000000000001,1.0411002834,0.16992000000000002,0.04956000000000001,0.177,0.87,0.0,0.87,1.03992,0.04956000000000001,1.0411002834,0.16992000000000002,0.04956000000000001,0.177,0.87,0.0,0.87
2020-10-09 03:00:00,1.0328,0.1804,1.0484369318,0.1728,0.0504,0.18,0.86,0.13,0.8697700846,1.0328,0.1804,1.0484369318,0.1728,0.0504,0.18,0.86,0.13,0.8697700846
2020-10-09 03:30:00,1.03136,0.17998,1.0469461543,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.13,0.8697700846,1.03136,0.17998,1.0469461543,0.17136,0.049980000000000004,0.17850000000000002,0.86,0.13,0.8697700846
2020-10-09 04:00:00,1.0328,0.0504,1.0340290131,0.1728,0.0504,0.18,0.86,0.0,0.86,1.0328,0.1804,1.0484369318,0.1728,0.0504,0.18,0.86,0.13,0.8697700846
2020-10-09 04:30:00,0.9894400000000001,0.049420000000000006,0.9906734326000001,0.16944,0.049420000000000006,0.17650000000000002,0.8200000000000001,0.0,0.8200000000000001,0.9794400000000001,0.17942000000000002,0.9957380429,0.16944,0.049420000000000006,0.17650000000000002,0.81,0.13,0.8203657721000001
2020-10-09 05:00:00,0.9532800000000001,0.18054,0.9702254635,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.13,0.7907591289,0.9532800000000001,0.18054,0.9702254635,0.17328000000000002,0.05054,0.18050000000000002,0.78,0.13,0.7907591289
2020-10-09 05:30:00,0.94232,0.18026,0.9594064050000001,0.17232,0.050260000000000006,0.17950000000000002,0.77,0.13,0.7808969202,0.93232,0.18026,0.9495863573000001,0.17232,0.050260000000000006,0.17950000000000002,0.76,0.13,0.7710382610000001
2020-10-09 06:00:00,0.96808,0.18194000000000002,0.9850284514000001,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.13,0.800624756,0.96808,0.18194000000000002,0.9850284514000001,0.17808000000000002,0.05194000000000001,0.1855,0.79,0.13,0.800624756
2020-10-09 06:30:00,1.03856,0.18208000000000002,1.0544003035,0.17856000000000002,0.05208,0.186,0.86,0.13,0.8697700846,1.03856,0.18208000000000002,1.0544003035,0.17856000000000002,0.05208,0.186,0.86,0.13,0.8697700846
2020-10-09 07:00:00,1.11144,0.18292000000000003,1.1263918501,0.18144000000000002,0.05292,0.189,0.93,0.13,0.9390420651,1.11144,0.20292000000000002,1.1298121083,0.18144000000000002,0.05292,0.189,0.93,0.15,0.9420191081
2020-10-09 07:30:00,1.27664,0.21152,1.2940442033,0.17664000000000002,0.05152,0.184,1.1,0.16,1.1115754585,1.27664,0.21152,1.2940442033,0.17664000000000002,0.05152,0.184,1.1,0.16,1.1115754585
2020-10-09 08:00:00,1.3971200000000001,0.23166000000000003,1.4161958374,0.17712000000000003,0.051660000000000005,0.1845,1.22,0.18,1.2332072008,1.38712,0.23166000000000003,1.4063314865,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.18,1.2233151679
2020-10-09 08:30:00,1.37472,0.26096,1.3992695237000001,0.17472000000000001,0.050960000000000005,0.182,1.2,0.21,1.2182364303,1.37472,0.27096000000000003,1.4011689406,0.17472000000000001,0.050960000000000005,0.182,1.2,0.22,1.22
2020-10-09 09:00:00,1.37568,0.26124,1.4002649035,0.17568,0.05124,0.183,1.2,0.21,1.2182364303,1.37568,0.27124000000000004,1.4021649689,0.17568,0.05124,0.183,1.2,0.22,1.22
2020-10-09 09:30:00,1.40328,0.33054,1.4416835471,0.17328000000000002,0.05054,0.18050000000000002,1.23,0.28,1.2614673995,1.40328,0.34054,1.4440090893,0.17328000000000002,0.05054,0.18050000000000002,1.23,0.29,1.2637246536
2020-10-09 10:00:00,1.40232,0.31026000000000004,1.4362321017,0.17232,0.050260000000000006,0.17950000000000002,1.23,0.26,1.2571793826,1.40232,0.32026000000000004,1.438425476,0.17232,0.050260000000000006,0.17950000000000002,1.23,0.27,1.2592855117
2020-10-09 10:30:00,1.29184,0.26012,1.3177681890000001,0.17184000000000002,0.050120000000000005,0.179,1.12,0.21,1.1395174417,1.29184,0.26012,1.3177681890000001,0.17184000000000002,0.050120000000000005,0.179,1.12,0.21,1.1395174417
2020-10-09 11:00:00,1.3083200000000001,0.28326,1.3386326793,0.14832,0.04326000000000001,0.1545,1.16,0.24,1.1845674316,1.29832,0.29326,1.3310282679,0.14832,0.04326000000000001,0.1545,1.15,0.25,1.1768602296
2020-10-09 11:30:00,1.29992,0.27206,1.3280845794,0.10992,0.032060000000000005,0.1145,1.19,0.24,1.2139604606,1.29992,0.28206000000000003,1.3301691058,0.10992,0.032060000000000005,0.1145,1.19,0.25,1.2159769735000001
2020-10-09 12:00:00,1.22664,0.24402000000000001,1.2506763969999999,0.11664000000000001,0.03402,0.12150000000000001,1.11,0.21,1.129690223,1.22664,0.25402,1.2526658972,0.11664000000000001,0.03402,0.12150000000000001,1.11,0.22,1.1315917992
2020-10-09 12:30:00,1.22552,0.26536000000000004,1.2539199336,0.15552000000000002,0.045360000000000004,0.162,1.07,0.22,1.0923827168,1.22552,0.28536,1.2583042557,0.15552000000000002,0.045360000000000004,0.162,1.07,0.24,1.09658561
2020-10-09 13:00:00,1.19456,0.30258,1.2322857826,0.21456000000000003,0.06258000000000001,0.2235,0.98,0.24,1.0089598605,1.19456,0.31258,1.2347792718,0.21456000000000003,0.06258000000000001,0.2235,0.98,0.25,1.0113851887
2020-10-09 13:30:00,1.07264,0.21202000000000001,1.0933933647,0.21264000000000002,0.062020000000000006,0.2215,0.86,0.15,0.8729833904000001,1.07264,0.21202000000000001,1.0933933647,0.21264000000000002,0.062020000000000006,0.2215,0.86,0.15,0.8729833904000001
2020-10-09 14:00:00,1.14504,0.24272000000000002,1.1704826355,0.21504,0.06272000000000001,0.224,0.93,0.18,0.9472592042,1.14504,0.25272,1.1725971175,0.21504,0.06272000000000001,0.224,0.93,0.19,0.9492101980000001
2020-10-09 14:30:00,1.12552,0.26286000000000004,1.1558073585,0.21552000000000002,0.06286,0.2245,0.91,0.2,0.9317188417000001,1.11552,0.27286000000000005,1.1484064829,0.21552000000000002,0.06286,0.2245,0.9,0.21,0.924175308
2020-10-09 15:00:00,0.9857600000000001,0.24168,1.0149541862,0.24576000000000003,0.07168000000000001,0.256,0.74,0.17,0.7592759709,0.9857600000000001,0.25168,1.0173817376,0.24576000000000003,0.07168000000000001,0.256,0.74,0.18,0.7615773106
2020-10-09 15:30:00,1.02752,0.27636000000000005,1.0640358077,0.22752000000000003,0.06636,0.23700000000000002,0.8,0.21,0.8271033793,1.02752,0.28636,1.066676802,0.22752000000000003,0.06636,0.23700000000000002,0.8,0.22,0.8296987405
2020-10-09 16:00:00,1.17792,0.23356000000000002,1.2008521141,0.21792000000000003,0.06356,0.227,0.96,0.17,0.9749358953,1.17792,0.24356000000000003,1.2028370629,0.21792000000000003,0.06356,0.227,0.96,0.18,0.9767292358
2020-10-09 16:30:00,1.14232,0.25776000000000004,1.1710402213,0.23232000000000003,0.06776,0.242,0.91,0.19,0.9296235797,1.14232,0.26776,1.1732818928,0.23232000000000003,0.06776,0.242,0.91,0.2,0.9317188417000001
2020-10-09 17:00:00,1.2050400000000001,0.25272,1.2312549695000001,0.21504,0.06272000000000001,0.224,0.99,0.19,1.0080674581,1.2050400000000001,0.26272,1.2333463423,0.21504,0.06272000000000001,0.224,0.99,0.2,1.01
2020-10-09 17:30:00,1.33208,0.24894000000000002,1.3551414133,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.19,1.1458621209,1.33208,0.25894,1.3570140198,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.2,1.1475626345
2020-10-09 18:00:00,1.38776,0.21768,1.4047285859,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.16,1.2007081244,1.38776,0.22768000000000002,1.4063129097,0.19776000000000002,0.05768,0.20600000000000002,1.19,0.17,1.202081528
2020-10-09 18:30:00,1.44488,0.21684,1.4610605052,0.19488000000000003,0.05684,0.203,1.25,0.16,1.2601983971,1.44488,0.22684,1.4625780663,0.19488000000000003,0.05684,0.203,1.25,0.17,1.2615070353
2020-10-09 19:00:00,1.51776,0.23768000000000003,1.5362575305,0.19776000000000002,0.05768,0.20600000000000002,1.32,0.18,1.3322161987,1.51776,0.24768,1.5378364022,0.19776000000000002,0.05768,0.20600000000000002,1.32,0.19,1.3336041392
2020-10-09 19:30:00,1.54488,0.21684,1.5600236537,0.19488000000000003,0.05684,0.203,1.35,0.16,1.3594484176,1.54488,0.22684,1.5614450359,0.19488000000000003,0.05684,0.203,1.35,0.17,1.3606616038000001
2020-10-09 20:00:00,1.51064,0.21852000000000002,1.526363063,0.20064,0.05852,0.209,1.31,0.16,1.3197348218,1.5006400000000002,0.22852000000000003,1.5179399856,0.20064,0.05852,0.209,1.3,0.17,1.3110682667
2020-10-09 20:30:00,1.41776,0.21768,1.4343737309,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.16,1.2304470732000001,1.41776,0.22768000000000002,1.4359253462,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.17,1.2317873193
2020-10-09 21:00:00,1.32968,0.21824000000000002,1.347470816,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.16,1.1412712211,1.32968,0.22824000000000003,1.3491265322000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.17,1.1427160627
2020-10-09 21:30:00,1.24824,0.19782000000000002,1.2638179655,0.19824000000000003,0.05782,0.20650000000000002,1.05,0.14,1.0592922165,1.23824,0.20782,1.2555586207,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.15,1.0507616285
2020-10-09 22:00:00,1.2092,0.1981,1.2253196522,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.14,1.019656805,1.2092,0.2081,1.2269760593,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.01,0.15,1.0210778619
2020-10-09 22:30:00,1.13632,0.19726000000000002,1.1533146362,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.14,0.9503683496,1.13632,0.20726000000000003,1.1550670326999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9400000000000001,0.15,0.9518928511
2020-10-09 23:00:00,1.0292,0.1981,1.0480917183,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8300000000000001,0.14,0.8417244205000001,1.0292,0.18810000000000002,1.0462477001,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8300000000000001,0.13,0.8401190392000001
2020-10-09 23:30:00,0.9572800000000001,0.19754000000000002,0.9774492570000001,0.19728,0.05754000000000001,0.20550000000000002,0.76,0.14,0.7727871635,0.9472800000000001,0.18754,0.9656659101,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.13,0.7611832894
2020-10-10 00:00:00,0.89824,0.19782000000000002,0.9197651059,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.14,0.7138627319,0.89824,0.18782000000000001,0.9176663065,0.19824000000000003,0.05782,0.20650000000000002,0.7000000000000001,0.13,0.7119691005000001
2020-10-10 00:30:00,0.83584,0.19712000000000002,0.858769352,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.64,0.14,0.6551335742000001,0.82584,0.18712,0.8467736415,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.63,0.13,0.6432728814
2020-10-10 01:00:00,0.86016,0.19838000000000003,0.8827399674,0.20016,0.05838,0.20850000000000002,0.66,0.14,0.6746851117,0.85016,0.18838000000000002,0.8707807129,0.20016,0.05838,0.20850000000000002,0.65,0.13,0.6628725368
2020-10-10 01:30:00,0.94808,0.19194000000000003,0.9673141424,0.17808000000000002,0.05194000000000001,0.1855,0.77,0.14,0.7826237921,0.93808,0.18194000000000002,0.9555606993,0.17808000000000002,0.05194000000000001,0.1855,0.76,0.13,0.7710382610000001
2020-10-10 02:00:00,1.0576,0.1918,1.0748511525,0.1776,0.051800000000000006,0.185,0.88,0.14,0.8910667764,1.0576,0.18180000000000002,1.0731118301,0.1776,0.051800000000000006,0.185,0.88,0.13,0.8895504483000001
2020-10-10 02:30:00,1.07232,0.19026,1.0890679731,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.14,0.9108238029,1.07232,0.18026,1.0873655549,0.17232,0.050260000000000006,0.17950000000000002,0.9,0.13,0.9093404203000001
2020-10-10 03:00:00,1.08712,0.19166000000000002,1.1038856145,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.14,0.9207062507,1.08712,0.18166000000000002,1.1021933814,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.13,0.9192388155000001
2020-10-10 03:30:00,1.1013600000000001,0.18998,1.1176252726,0.17136,0.049980000000000004,0.17850000000000002,0.93,0.14,0.9404786016000001,1.1013600000000001,0.17998,1.1159689288,0.17136,0.049980000000000004,0.17850000000000002,0.93,0.13,0.9390420651
2020-10-10 04:00:00,1.10664,0.19152000000000002,1.1230903793,0.17664000000000002,0.05152,0.184,0.93,0.14,0.9404786016000001,1.10664,0.18152000000000001,1.1214283749,0.17664000000000002,0.05152,0.184,0.93,0.13,0.9390420651
2020-10-10 04:30:00,1.02616,0.19138000000000002,1.0438537493,0.17616,0.05138,0.1835,0.85,0.14,0.8614522622,1.02616,0.18138,1.0420667205,0.17616,0.05138,0.1835,0.85,0.13,0.8598837131
2020-10-10 05:00:00,0.9895200000000001,0.19236,1.0080437491,0.17952,0.052360000000000004,0.187,0.81,0.14,0.8220097323000001,0.9895200000000001,0.18236000000000002,1.0061833829,0.17952,0.052360000000000004,0.187,0.81,0.13,0.8203657721000001
2020-10-10 05:30:00,0.9866400000000001,0.19152000000000002,1.0050564163,0.17664000000000002,0.05152,0.184,0.81,0.14,0.8220097323000001,0.9866400000000001,0.18152000000000001,1.0031988836,0.17664000000000002,0.05152,0.184,0.81,0.13,0.8203657721000001
2020-10-10 06:00:00,0.9485600000000001,0.19208000000000003,0.9678123785,0.17856000000000002,0.05208,0.186,0.77,0.14,0.7826237921,0.9485600000000001,0.18208000000000002,0.9658774249000001,0.17856000000000002,0.05208,0.186,0.77,0.13,0.7808969202
2020-10-10 06:30:00,0.9771200000000001,0.19166000000000002,0.9957394489,0.17712000000000003,0.051660000000000005,0.1845,0.8,0.14,0.8121576202,0.9671200000000001,0.18166000000000002,0.9840332566000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.13,0.800624756
2020-10-10 07:00:00,1.05144,0.19292,1.0689921422,0.18144000000000002,0.05292,0.189,0.87,0.14,0.8811923740000001,1.04144,0.18292000000000003,1.0573821447,0.18144000000000002,0.05292,0.189,0.86,0.13,0.8697700846
2020-10-10 07:30:00,1.19856,0.20208,1.215476203,0.17856000000000002,0.05208,0.186,1.02,0.15,1.0309704166,1.19856,0.21208000000000002,1.217178705,0.17856000000000002,0.05208,0.186,1.02,0.16,1.0324727599
2020-10-10 08:00:00,1.22904,0.22222000000000003,1.248967994,0.17904,0.05222,0.1865,1.05,0.17,1.063672882,1.22904,0.23222,1.2507859329,0.17904,0.05222,0.1865,1.05,0.18,1.0653168543
2020-10-10 08:30:00,1.26808,0.22194000000000003,1.2873555259,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.17,1.1031772296,1.26808,0.23194,1.2891171591,0.17808000000000002,0.05194000000000001,0.1855,1.09,0.18,1.1047624179
2020-10-10 09:00:00,1.28336,0.22348,1.3026727141,0.18336000000000002,0.05348000000000001,0.191,1.1,0.17,1.1130588484,1.28336,0.23348000000000002,1.3044254674,0.18336000000000002,0.05348000000000001,0.191,1.1,0.18,1.1146299834
2020-10-10 09:30:00,1.31048,0.25264000000000003,1.3346103551000001,0.18048,0.052640000000000006,0.188,1.13,0.2,1.1475626345,1.30048,0.26264000000000004,1.3267358441,0.18048,0.052640000000000006,0.188,1.12,0.21,1.1395174417
2020-10-10 10:00:00,1.24872,0.27796000000000004,1.279282377,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.22,1.0728000746,1.24872,0.28796000000000005,1.2814923332000001,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.23,1.0748953437
2020-10-10 10:30:00,1.13832,0.28076,1.1724327699,0.20832,0.06076,0.217,0.93,0.22,0.9556673061000001,1.13832,0.29076,1.174867567,0.20832,0.06076,0.217,0.93,0.23,0.958018789
2020-10-10 11:00:00,1.12648,0.25314000000000003,1.1545722368,0.21648,0.06314,0.2255,0.91,0.19,0.9296235797,1.11648,0.26314000000000004,1.1470702899,0.21648,0.06314,0.2255,0.9,0.2,0.9219544457000001
2020-10-10 11:30:00,1.126,0.273,1.1586220264,0.216,0.063,0.225,0.91,0.21,0.9339164845000001,1.116,0.28300000000000003,1.1513231519,0.216,0.063,0.225,0.9,0.22,0.9264987858
2020-10-10 12:00:00,1.05272,0.26496000000000003,1.0855520255,0.22272000000000003,0.06496,0.232,0.8300000000000001,0.2,0.8537564055,1.05272,0.28496000000000005,1.09060607,0.22272000000000003,0.06496,0.232,0.8300000000000001,0.22,0.8586617495000001
2020-10-10 12:30:00,1.1004,0.2872,1.1372616234,0.23040000000000002,0.06720000000000001,0.24,0.87,0.22,0.8973850901,1.0904,0.2872,1.1275885775,0.23040000000000002,0.06720000000000001,0.24,0.86,0.22,0.8876936408
2020-10-10 13:00:00,1.16656,0.29608,1.2035470909,0.22656,0.06608,0.23600000000000002,0.9400000000000001,0.23,0.9677293010000001,1.15656,0.30608,1.196376195,0.22656,0.06608,0.23600000000000002,0.93,0.24,0.9604686356000001
2020-10-10 13:30:00,1.09368,0.28524000000000005,1.1302644823,0.22368000000000002,0.06524,0.233,0.87,0.22,0.8973850901,1.08368,0.29524,1.1231780803,0.22368000000000002,0.06524,0.233,0.86,0.23,0.8902246907
2020-10-10 14:00:00,1.0256,0.2558,1.0570189213,0.22560000000000002,0.0658,0.23500000000000001,0.8,0.19,0.8222530024,1.0156,0.26580000000000004,1.0498061726,0.22560000000000002,0.0658,0.23500000000000001,0.79,0.2,0.8149233093
2020-10-10 14:30:00,1.05224,0.28482,1.0901061646,0.22224000000000002,0.06482,0.2315,0.8300000000000001,0.22,0.8586617495000001,1.05224,0.29482,1.0927615705,0.22224000000000002,0.06482,0.2315,0.8300000000000001,0.23,0.86127812
2020-10-10 15:00:00,1.01984,0.26412,1.0534861176,0.21984,0.06412000000000001,0.229,0.8,0.2,0.8246211251000001,1.00984,0.27412000000000003,1.0463835817,0.21984,0.06412000000000001,0.229,0.79,0.21,0.8174350127000001
2020-10-10 15:30:00,1.00928,0.27104,1.0450400949,0.20928000000000002,0.061040000000000004,0.218,0.8,0.21,0.8271033793,0.9992800000000001,0.29104,1.0408000769,0.20928000000000002,0.061040000000000004,0.218,0.79,0.23,0.8228000972
2020-10-10 16:00:00,1.06736,0.25048000000000004,1.0963565114,0.20736000000000002,0.060480000000000006,0.216,0.86,0.19,0.8807383266000001,1.05736,0.26048000000000004,1.0889719923,0.20736000000000002,0.060480000000000006,0.216,0.85,0.2,0.8732124598000001
2020-10-10 16:30:00,1.10872,0.23796000000000003,1.1339686945,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.18,0.9276313923,1.10872,0.24796,1.1361092377,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.19,0.9296235797
2020-10-10 17:00:00,1.18248,0.23614000000000002,1.2058279521,0.19248,0.05614,0.2005,0.99,0.18,1.0062305899,1.18248,0.24614000000000003,1.2078260843,0.19248,0.05614,0.2005,0.99,0.19,1.0080674581
2020-10-10 17:30:00,1.30904,0.25222,1.3331168928000001,0.17904,0.05222,0.1865,1.13,0.2,1.1475626345,1.30904,0.26222,1.3350449618,0.17904,0.05222,0.1865,1.13,0.21,1.1493476411
2020-10-10 18:00:00,1.4152,0.2411,1.4355905579,0.1752,0.0511,0.1825,1.24,0.19,1.2544720005,1.4152,0.2511,1.4373038127,0.1752,0.0511,0.1825,1.24,0.2,1.2560254774000001
2020-10-10 18:30:00,1.44232,0.22026,1.4590412777,0.17232,0.050260000000000006,0.17950000000000002,1.27,0.17,1.2813274367,1.44232,0.23026000000000002,1.4605843522,0.17232,0.050260000000000006,0.17950000000000002,1.27,0.18,1.2826924807
2020-10-10 19:00:00,1.5028000000000001,0.2104,1.5174570834,0.1728,0.0504,0.18,1.33,0.16,1.3395894894,1.5028000000000001,0.2204,1.5188759001,0.1728,0.0504,0.18,1.33,0.17,1.3408206442
2020-10-10 19:30:00,1.5623200000000002,0.21026000000000003,1.5764051034,0.17232,0.050260000000000006,0.17950000000000002,1.3900000000000001,0.16,1.3991783303,1.55232,0.22026,1.5678685691,0.17232,0.050260000000000006,0.17950000000000002,1.38,0.17,1.3904315877
2020-10-10 20:00:00,1.49376,0.21068,1.508544,0.17376000000000003,0.05068,0.181,1.32,0.16,1.3296616111000001,1.49376,0.22068000000000002,1.5099730461,0.17376000000000003,0.05068,0.181,1.32,0.17,1.3309019498
2020-10-10 20:30:00,1.35088,0.20984000000000003,1.3670806853,0.17088,0.04984,0.178,1.18,0.16,1.1907980517,1.35088,0.21984,1.3686513069,0.17088,0.04984,0.178,1.18,0.17,1.1921828719
2020-10-10 21:00:00,1.28328,0.20054000000000002,1.2988548225,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.15,1.1200892822,1.28328,0.21054,1.3004363306,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.16,1.1214722466
2020-10-10 21:30:00,1.23088,0.19984000000000002,1.2469970329,0.17088,0.04984,0.178,1.06,0.15,1.0705606008,1.22088,0.19984000000000002,1.2371273176,0.17088,0.04984,0.178,1.05,0.15,1.0606601718
2020-10-10 22:00:00,1.18232,0.19026,1.1975305633,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.14,1.019656805,1.18232,0.20026000000000002,1.1991599768,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.15,1.0210778619
2020-10-10 22:30:00,1.13088,0.18984,1.146703449,0.17088,0.04984,0.178,0.96,0.14,0.9701546269,1.13088,0.19984000000000002,1.1484013236,0.17088,0.04984,0.178,0.96,0.15,0.9716480844000001
2020-10-10 23:00:00,1.02136,0.18998,1.038878554,0.17136,0.049980000000000004,0.17850000000000002,0.85,0.14,0.8614522622,1.01136,0.19998000000000002,1.0309418267,0.17136,0.049980000000000004,0.17850000000000002,0.84,0.15,0.8532877592
2020-10-10 23:30:00,0.9399200000000001,0.18956,0.9588444087,0.16992000000000002,0.04956000000000001,0.177,0.77,0.14,0.7826237921,0.9399200000000001,0.19956000000000002,0.9608713754,0.16992000000000002,0.04956000000000001,0.177,0.77,0.15,0.7844743463
2020-10-11 00:00:00,0.8818400000000001,0.19012,0.9021016572,0.17184000000000002,0.050120000000000005,0.179,0.71,0.14,0.7236711961000001,0.8818400000000001,0.20012000000000002,0.9042620195000001,0.17184000000000002,0.050120000000000005,0.179,0.71,0.15,0.7256721023
2020-10-11 00:30:00,0.85992,0.18956,0.8805653866,0.16992000000000002,0.04956000000000001,0.177,0.6900000000000001,0.14,0.7040596566,0.8499200000000001,0.20956000000000002,0.8753738630000001,0.16992000000000002,0.04956000000000001,0.177,0.68,0.16,0.6985699679
2020-10-11 01:00:00,0.8608800000000001,0.19984000000000002,0.8837705585000001,0.17088,0.04984,0.178,0.6900000000000001,0.15,0.7061161378,0.8508800000000001,0.20984000000000003,0.87637298,0.17088,0.04984,0.178,0.68,0.16,0.6985699679
2020-10-11 01:30:00,0.90944,0.18942,0.9289569689,0.16944,0.049420000000000006,0.17650000000000002,0.74,0.14,0.7531268154,0.90944,0.18942,0.9289569689,0.16944,0.049420000000000006,0.17650000000000002,0.74,0.14,0.7531268154
2020-10-11 02:00:00,1.08088,0.18984,1.0974246216,0.17088,0.04984,0.178,0.91,0.14,0.9207062507,1.07088,0.18984,1.0875767559,0.17088,0.04984,0.178,0.9,0.14,0.9108238029
2020-10-11 02:30:00,1.1280000000000001,0.189,1.14372418,0.168,0.049,0.17500000000000002,0.96,0.14,0.9701546269,1.118,0.189,1.1338628665,0.168,0.049,0.17500000000000002,0.9500000000000001,0.14,0.9602603814
2020-10-11 03:00:00,1.11088,0.18984,1.1269842945,0.17088,0.04984,0.178,0.9400000000000001,0.14,0.9503683496,1.11088,0.18984,1.1269842945,0.17088,0.04984,0.178,0.9400000000000001,0.14,0.9503683496
2020-10-11 03:30:00,1.09992,0.18956,1.1161348485,0.16992000000000002,0.04956000000000001,0.177,0.93,0.14,0.9404786016000001,1.08992,0.18956,1.1062814289,0.16992000000000002,0.04956000000000001,0.177,0.92,0.14,0.9305912099
2020-10-11 04:00:00,1.08424,0.19082000000000002,1.1009035607,0.17424,0.050820000000000004,0.18150000000000002,0.91,0.14,0.9207062507,1.07424,0.19082000000000002,1.0910563001,0.17424,0.050820000000000004,0.18150000000000002,0.9,0.14,0.9108238029
2020-10-11 04:30:00,1.05088,0.18984,1.0678895074,0.17088,0.04984,0.178,0.88,0.14,0.8910667764,1.04088,0.18984,1.0580502824,0.17088,0.04984,0.178,0.87,0.14,0.8811923740000001
2020-10-11 05:00:00,1.01088,0.18984,1.0285512141,0.17088,0.04984,0.178,0.84,0.14,0.8515867542000001,1.00088,0.18984,1.0187246929,0.17088,0.04984,0.178,0.8300000000000001,0.14,0.8417244205000001
2020-10-11 05:30:00,0.96896,0.18928,0.9872742274,0.16896000000000003,0.049280000000000004,0.176,0.8,0.14,0.8121576202,0.96896,0.18928,0.9872742274,0.16896000000000003,0.049280000000000004,0.176,0.8,0.14,0.8121576202
2020-10-11 06:00:00,0.9599200000000001,0.18956,0.9784576639,0.16992000000000002,0.04956000000000001,0.177,0.79,0.14,0.8023091673,0.9599200000000001,0.18956,0.9784576639,0.16992000000000002,0.04956000000000001,0.177,0.79,0.14,0.8023091673
2020-10-11 06:30:00,0.98704,0.18872000000000003,1.0049194993,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8200000000000001,0.14,0.8318653737,0.98704,0.18872000000000003,1.0049194993,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8200000000000001,0.14,0.8318653737
2020-10-11 07:00:00,1.02184,0.19012,1.0393760628,0.17184000000000002,0.050120000000000005,0.179,0.85,0.14,0.8614522622,1.02184,0.19012,1.0393760628,0.17184000000000002,0.050120000000000005,0.179,0.85,0.14,0.8614522622
2020-10-11 07:30:00,1.1004,0.1897,1.1166316537,0.1704,0.0497,0.17750000000000002,0.93,0.14,0.9404786016000001,1.1004,0.1897,1.1166316537,0.1704,0.0497,0.17750000000000002,0.93,0.14,0.9404786016000001
2020-10-11 08:00:00,1.13472,0.19096000000000002,1.1506759752,0.17472000000000001,0.050960000000000005,0.182,0.96,0.14,0.9701546269,1.13472,0.19096000000000002,1.1506759752,0.17472000000000001,0.050960000000000005,0.182,0.96,0.14,0.9701546269
2020-10-11 08:30:00,1.21336,0.21348000000000003,1.2319968344,0.18336000000000002,0.05348000000000001,0.191,1.03,0.16,1.0423531072,1.21336,0.22348,1.2337689411000001,0.18336000000000002,0.05348000000000001,0.191,1.03,0.17,1.0439348639
2020-10-11 09:00:00,1.2348,0.2139,1.2531896305,0.18480000000000002,0.0539,0.1925,1.05,0.16,1.0621205205,1.2248,0.22390000000000002,1.2450968838,0.18480000000000002,0.0539,0.1925,1.04,0.17,1.0538026381
2020-10-11 09:30:00,1.2843200000000001,0.23376000000000002,1.3054200856,0.18432,0.05376,0.192,1.1,0.18,1.1146299834,1.27432,0.24376000000000003,1.2974245256999999,0.18432,0.05376,0.192,1.09,0.19,1.1064357189
2020-10-11 10:00:00,1.26208,0.22894000000000003,1.282676674,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.17,1.0735455277,1.25208,0.23894,1.2746751155,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.18,1.0653168543
2020-10-11 10:30:00,1.21496,0.24978000000000003,1.2403700456,0.20496,0.05978000000000001,0.21350000000000002,1.01,0.19,1.0277159141,1.21496,0.25978,1.2424224121,0.20496,0.05978000000000001,0.21350000000000002,1.01,0.2,1.0296115772
2020-10-11 11:00:00,1.16128,0.25454000000000004,1.1888489601,0.22128,0.06454,0.2305,0.9400000000000001,0.19,0.9590099061,1.16128,0.25454000000000004,1.1888489601,0.22128,0.06454,0.2305,0.9400000000000001,0.19,0.9590099061
2020-10-11 11:30:00,1.1171200000000001,0.27916,1.1514718407,0.23712000000000003,0.06916,0.247,0.88,0.21,0.9047098983,1.1171200000000001,0.27916,1.1514718407,0.23712000000000003,0.06916,0.247,0.88,0.21,0.9047098983
2020-10-11 12:00:00,1.1052,0.2786,1.1397741004,0.23520000000000002,0.06860000000000001,0.245,0.87,0.21,0.8949860334,1.0952,0.2686,1.1276564193,0.23520000000000002,0.06860000000000001,0.245,0.86,0.2,0.8829496022000001
2020-10-11 12:30:00,1.13848,0.27664,1.171608467,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.21,0.9339164845000001,1.13848,0.26664000000000004,1.1692876464,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.2,0.9317188417000001
2020-10-11 13:00:00,1.07944,0.25692000000000004,1.1095938897,0.22944,0.06692000000000001,0.23900000000000002,0.85,0.19,0.8709764635,1.07944,0.26692000000000005,1.1119518874,0.22944,0.06692000000000001,0.23900000000000002,0.85,0.2,0.8732124598000001
2020-10-11 13:30:00,1.06168,0.26174000000000003,1.0934679922,0.21168,0.06174,0.2205,0.85,0.2,0.8732124598000001,1.06168,0.26174000000000003,1.0934679922,0.21168,0.06174,0.2205,0.85,0.2,0.8732124598000001
2020-10-11 14:00:00,1.03368,0.22524000000000002,1.0579354423,0.22368000000000002,0.06524,0.233,0.81,0.16,0.8256512581000001,1.03368,0.23524000000000003,1.0601095226,0.22368000000000002,0.06524,0.233,0.81,0.17,0.8276472679
2020-10-11 14:30:00,0.9732000000000001,0.2451,1.0035896821,0.2232,0.0651,0.2325,0.75,0.18,0.7712976079,0.9732000000000001,0.2551,1.00607865,0.2232,0.0651,0.2325,0.75,0.19,0.7736924454
2020-10-11 15:00:00,1.11008,0.25544,1.1390905144,0.19008000000000003,0.05544,0.198,0.92,0.2,0.9414881837,1.11008,0.26544,1.1413746098,0.19008000000000003,0.05544,0.198,0.92,0.21,0.9436630755000001
2020-10-11 15:30:00,1.0712,0.2516,1.1003508531,0.2112,0.0616,0.22,0.86,0.19,0.8807383266000001,1.0712,0.2516,1.1003508531,0.2112,0.0616,0.22,0.86,0.19,0.8807383266000001
2020-10-11 16:00:00,1.08976,0.23118000000000002,1.1140112432,0.20976000000000003,0.061180000000000005,0.2185,0.88,0.17,0.8962700486,1.08976,0.25118,1.1183327993,0.20976000000000003,0.061180000000000005,0.2185,0.88,0.19,0.9002777349000001
2020-10-11 16:30:00,1.15728,0.24754,1.1834580897,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.19,0.9786214794,1.15728,0.26754,1.1878024457,0.19728,0.05754000000000001,0.20550000000000002,0.96,0.21,0.9827003612
2020-10-11 17:00:00,1.182,0.246,1.2073276274,0.192,0.056,0.2,0.99,0.19,1.0080674581,1.182,0.266,1.2115609766,0.192,0.056,0.2,0.99,0.21,1.0120276676
2020-10-11 17:30:00,1.31952,0.25236000000000003,1.3434353725000001,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.2,1.1574109037,1.31952,0.26236000000000004,1.3453496943,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.21,1.1591807452
2020-10-11 18:00:00,1.46664,0.26152000000000003,1.4897736741,0.17664000000000002,0.05152,0.184,1.29,0.21,1.3069812546000001,1.46664,0.27152000000000004,1.4915615978,0.17664000000000002,0.05152,0.184,1.29,0.22,1.3086252328
2020-10-11 18:30:00,1.50472,0.23096000000000003,1.5223418801,0.17472000000000001,0.050960000000000005,0.182,1.33,0.18,1.3421251805,1.50472,0.24096,1.5238910722,0.17472000000000001,0.050960000000000005,0.182,1.33,0.19,1.3435028843
2020-10-11 19:00:00,1.5252,0.2311,1.5426089103,0.1752,0.0511,0.1825,1.35,0.18,1.3619471355,1.5252,0.2411,1.5441386758,0.1752,0.0511,0.1825,1.35,0.19,1.3633048082
2020-10-11 19:30:00,1.47376,0.20068000000000003,1.4873604136,0.17376000000000003,0.05068,0.181,1.3,0.15,1.3086252328,1.47376,0.21068,1.4887426237999999,0.17376000000000003,0.05068,0.181,1.3,0.16,1.3098091464000001
2020-10-11 20:00:00,1.37472,0.20096000000000003,1.3893307741,0.17472000000000001,0.050960000000000005,0.182,1.2,0.15,1.2093386622,1.3647200000000002,0.21096,1.3809289627,0.17472000000000001,0.050960000000000005,0.182,1.19,0.16,1.2007081244
2020-10-11 20:30:00,1.3112,0.19410000000000002,1.3254886835,0.1512,0.0441,0.1575,1.16,0.15,1.1696580697,1.3012000000000001,0.2041,1.3171098094,0.1512,0.0441,0.1575,1.15,0.16,1.1610770862
2020-10-11 21:00:00,1.21464,0.17052,1.2265510181,0.10464000000000001,0.030520000000000002,0.109,1.11,0.14,1.1187939935,1.21464,0.17052,1.2265510181,0.10464000000000001,0.030520000000000002,0.109,1.11,0.14,1.1187939935
2020-10-11 21:30:00,1.20368,0.17024,1.2156591628,0.10368000000000001,0.030240000000000003,0.108,1.1,0.14,1.1088733021,1.19368,0.17024,1.2057585165,0.10368000000000001,0.030240000000000003,0.108,1.09,0.14,1.0989540482
2020-10-11 22:00:00,1.10512,0.17066,1.1182195893,0.10512,0.030660000000000003,0.1095,1.0,0.14,1.0097524449,1.10512,0.17066,1.1182195893,0.10512,0.030660000000000003,0.1095,1.0,0.14,1.0097524449
2020-10-11 22:30:00,1.02512,0.16066000000000003,1.0376331963,0.10512,0.030660000000000003,0.1095,0.92,0.13,0.9291393867000001,1.02512,0.17066,1.0392284879,0.10512,0.030660000000000003,0.1095,0.92,0.14,0.9305912099
2020-10-11 23:00:00,0.9160800000000001,0.16094,0.9301098053,0.10608000000000001,0.030940000000000002,0.1105,0.81,0.13,0.8203657721000001,0.9160800000000001,0.17094,0.9318921880000001,0.10608000000000001,0.030940000000000002,0.1105,0.81,0.14,0.8220097323000001
2020-10-11 23:30:00,0.83464,0.16052000000000002,0.8499356446,0.10464000000000001,0.030520000000000002,0.109,0.73,0.13,0.7414849965,0.83464,0.17052,0.8518808602,0.10464000000000001,0.030520000000000002,0.109,0.73,0.14,0.7433034374
2020-10-12 00:00:00,0.7799200000000001,0.16206,0.7965793432,0.10992,0.032060000000000005,0.1145,0.67,0.13,0.6824954212000001,0.7799200000000001,0.17206000000000002,0.798673807,0.10992,0.032060000000000005,0.1145,0.67,0.14,0.6844705983
2020-10-12 00:30:00,0.7486400000000001,0.18502000000000002,0.7711642173000001,0.18864,0.055020000000000006,0.1965,0.56,0.13,0.5748912941000001,0.7486400000000001,0.19502000000000003,0.7736243598,0.18864,0.055020000000000006,0.1965,0.56,0.14,0.5772347876
2020-10-12 01:00:00,0.77056,0.18558000000000002,0.7925923605,0.19056,0.055580000000000004,0.1985,0.58,0.13,0.5943904441,0.77056,0.19558,0.7949932390000001,0.19056,0.055580000000000004,0.1985,0.58,0.14,0.5966573556
2020-10-12 01:30:00,0.8591200000000001,0.18516000000000002,0.8788466305,0.18912,0.05516000000000001,0.197,0.67,0.13,0.6824954212000001,0.8591200000000001,0.19516000000000003,0.8810077185,0.18912,0.05516000000000001,0.197,0.67,0.14,0.6844705983
2020-10-12 02:00:00,0.99104,0.055720000000000006,0.9926051582000001,0.19104000000000002,0.055720000000000006,0.199,0.8,0.0,0.8,0.99104,0.18572000000000002,1.0082917237,0.19104000000000002,0.055720000000000006,0.199,0.8,0.13,0.8104936767
2020-10-12 02:30:00,1.03816,0.054880000000000005,1.0396095421,0.18816000000000002,0.054880000000000005,0.196,0.85,0.0,0.85,1.02816,0.18488000000000002,1.0446499892,0.18816000000000002,0.054880000000000005,0.196,0.84,0.13,0.85
2020-10-12 03:00:00,1.0096,0.0553,1.0111133715,0.18960000000000002,0.0553,0.1975,0.8200000000000001,0.0,0.8200000000000001,1.0096,0.18530000000000002,1.0264639546,0.18960000000000002,0.0553,0.1975,0.8200000000000001,0.13,0.8302409289
2020-10-12 03:30:00,1.00828,0.05104,1.0095710178,0.18528000000000003,0.054040000000000005,0.193,0.8230000000000001,-0.003,0.8230054678000001,1.00828,0.18704,1.0254816039,0.18528000000000003,0.054040000000000005,0.193,0.8230000000000001,0.133,0.8336773956
2020-10-12 04:00:00,1.02816,0.054880000000000005,1.0296236206,0.18816000000000002,0.054880000000000005,0.196,0.84,0.0,0.84,1.01816,0.18488000000000002,1.0348093544,0.18816000000000002,0.054880000000000005,0.196,0.8300000000000001,0.13,0.8401190392000001
2020-10-12 04:30:00,0.9948,0.1839,1.0116552031,0.18480000000000002,0.0539,0.1925,0.81,0.13,0.8203657721000001,0.9848,0.1839,1.0018234625,0.18480000000000002,0.0539,0.1925,0.8,0.13,0.8104936767
2020-10-12 05:00:00,0.9611600000000001,0.18788000000000002,0.9793505195000001,0.18816000000000002,0.054880000000000005,0.196,0.773,0.133,0.7843583365,0.9611600000000001,0.18788000000000002,0.9793505195000001,0.18816000000000002,0.054880000000000005,0.196,0.773,0.133,0.7843583365
2020-10-12 05:30:00,0.93576,0.18418,0.9537132955000001,0.18576,0.054180000000000006,0.1935,0.75,0.13,0.7611832894,0.93576,0.18418,0.9537132955000001,0.18576,0.054180000000000006,0.1935,0.75,0.13,0.7611832894
2020-10-12 06:00:00,0.9376800000000001,0.18474000000000002,0.9557053155,0.18768,0.054740000000000004,0.1955,0.75,0.13,0.7611832894,0.9376800000000001,0.18474000000000002,0.9557053155,0.18768,0.054740000000000004,0.1955,0.75,0.13,0.7611832894
2020-10-12 06:30:00,1.01528,0.18404,1.0318256636,0.18528000000000003,0.054040000000000005,0.193,0.8300000000000001,0.13,0.8401190392000001,1.01528,0.18404,1.0318256636,0.18528000000000003,0.054040000000000005,0.193,0.8300000000000001,0.13,0.8401190392000001
2020-10-12 07:00:00,1.09864,0.18502000000000002,1.1141105197,0.18864,0.055020000000000006,0.1965,0.91,0.13,0.9192388155000001,1.09864,0.18502000000000002,1.1141105197,0.18864,0.055020000000000006,0.1965,0.91,0.13,0.9192388155000001
2020-10-12 07:30:00,1.31528,0.22404000000000002,1.3342246438,0.18528000000000003,0.054040000000000005,0.193,1.13,0.17,1.1427160627,1.30528,0.23404000000000003,1.3260959995000001,0.18528000000000003,0.054040000000000005,0.193,1.12,0.18,1.134372073
2020-10-12 08:00:00,1.34712,0.20166,1.3621303352,0.17712000000000003,0.051660000000000005,0.1845,1.17,0.15,1.1795761951000001,1.33712,0.20166,1.3522413431,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.15,1.1696580697
2020-10-12 08:30:00,1.348,0.23900000000000002,1.3690233745,0.168,0.049,0.17500000000000002,1.18,0.19,1.1951987282,1.348,0.249,1.3708045083,0.168,0.049,0.17500000000000002,1.18,0.2,1.196829144
2020-10-12 09:00:00,1.3518400000000002,0.26012,1.3766385873,0.17184000000000002,0.050120000000000005,0.179,1.18,0.21,1.1985407794,1.3518400000000002,0.28012000000000004,1.3805573512,0.17184000000000002,0.050120000000000005,0.179,1.18,0.23,1.2022063051
2020-10-12 09:30:00,1.3804,0.2897,1.410471641,0.1704,0.0497,0.17750000000000002,1.21,0.24,1.233572049,1.3804,0.2997,1.4125594678,0.1704,0.0497,0.17750000000000002,1.21,0.25,1.2355565548
2020-10-12 10:00:00,1.40348,0.25814000000000004,1.4270222038,0.12048,0.035140000000000005,0.1255,1.283,0.223,1.3022357697,1.39348,0.26814000000000004,1.4190438929,0.12048,0.035140000000000005,0.1255,1.2730000000000001,0.233,1.2941475959
2020-10-12 10:30:00,1.3527200000000001,0.24996000000000002,1.3756203691,0.10272,0.029960000000000004,0.107,1.25,0.22,1.2692123542,1.3527200000000001,0.25996,1.3774725406,0.10272,0.029960000000000004,0.107,1.25,0.23,1.2709838709
2020-10-12 11:00:00,1.34896,0.25178,1.3722558981000001,0.10896000000000002,0.03178,0.1135,1.24,0.22,1.2593649193,1.3389600000000002,0.27178,1.3662643412,0.10896000000000002,0.03178,0.1135,1.23,0.24,1.2531959145
2020-10-12 11:30:00,1.348,0.2715,1.3750695437,0.108,0.0315,0.1125,1.24,0.24,1.2630122723000001,1.338,0.28150000000000003,1.3672915746,0.108,0.0315,0.1125,1.23,0.25,1.2551493935
2020-10-12 12:00:00,1.36376,0.29318000000000005,1.394917865,0.11376000000000001,0.03318,0.11850000000000001,1.25,0.26,1.2767536959,1.36376,0.30318,1.3970538465,0.11376000000000001,0.03318,0.11850000000000001,1.25,0.27,1.2788275881
2020-10-12 12:30:00,1.34136,0.26248000000000005,1.3668000585,0.11136000000000001,0.03248,0.116,1.23,0.23,1.2513193038,1.34136,0.27248,1.3687556393,0.11136000000000001,0.03248,0.116,1.23,0.24,1.2531959145
2020-10-12 13:00:00,1.2856800000000002,0.26374000000000003,1.3124526087000001,0.11568,0.033740000000000006,0.12050000000000001,1.17,0.23,1.1923925528,1.27568,0.27374000000000004,1.3047195292,0.11568,0.033740000000000006,0.12050000000000001,1.16,0.24,1.1845674316
2020-10-12 13:30:00,1.2128,0.2404,1.2363963766000001,0.1728,0.0504,0.18,1.04,0.19,1.0572133181,1.2128,0.2504,1.2383795864,0.1728,0.0504,0.18,1.04,0.2,1.0590561836
2020-10-12 14:00:00,1.22536,0.26698,1.2541074316,0.19536,0.05698,0.20350000000000001,1.03,0.21,1.0511898021,1.21536,0.26698,1.2443384789,0.19536,0.05698,0.20350000000000001,1.02,0.21,1.0413932975
2020-10-12 14:30:00,1.24296,0.29628000000000004,1.2777837845,0.19296000000000002,0.056280000000000004,0.201,1.05,0.24,1.0770793843,1.24296,0.30628000000000005,1.2801394455000001,0.19296000000000002,0.056280000000000004,0.201,1.05,0.25,1.0793516572
2020-10-12 15:00:00,1.26488,0.27684000000000003,1.294821146,0.19488000000000003,0.05684,0.203,1.07,0.22,1.0923827168,1.26488,0.28684000000000004,1.2969959907,0.19488000000000003,0.05684,0.203,1.07,0.23,1.0944404963
2020-10-12 15:30:00,1.3096,0.2753,1.3382235426,0.18960000000000002,0.0553,0.1975,1.12,0.22,1.1414026459,1.2996,0.2853,1.3305473498,0.18960000000000002,0.0553,0.1975,1.11,0.23,1.1335784049
2020-10-12 16:00:00,1.36392,0.29656000000000005,1.3957885227,0.19392,0.056560000000000006,0.202,1.17,0.24,1.1943617542,1.36392,0.30656,1.3979473524000001,0.19392,0.056560000000000006,0.202,1.17,0.25,1.1964113004999999
2020-10-12 16:30:00,1.42056,0.29558,1.4509852687,0.19056,0.055580000000000004,0.1985,1.23,0.24,1.2531959145,1.42056,0.30558,1.4530553499,0.19056,0.055580000000000004,0.1985,1.23,0.25,1.2551493935
2020-10-12 17:00:00,1.4596,0.2953,1.4891723372,0.18960000000000002,0.0553,0.1975,1.27,0.24,1.2924782397,1.4596,0.3053,1.4911875301,0.18960000000000002,0.0553,0.1975,1.27,0.25,1.2943724348
2020-10-12 17:30:00,1.39568,0.23124000000000003,1.414706542,0.17568,0.05124,0.183,1.22,0.18,1.2332072008,1.39568,0.24124,1.4163754446,0.17568,0.05124,0.183,1.22,0.19,1.2347064428
2020-10-12 18:00:00,1.47472,0.22096000000000002,1.491181545,0.17472000000000001,0.050960000000000005,0.182,1.3,0.17,1.3110682667,1.47472,0.23096000000000003,1.4926960843,0.17472000000000001,0.050960000000000005,0.182,1.3,0.18,1.3124023773
2020-10-12 18:30:00,1.47472,0.22096000000000002,1.491181545,0.17472000000000001,0.050960000000000005,0.182,1.3,0.17,1.3110682667,1.47472,0.23096000000000003,1.4926960843,0.17472000000000001,0.050960000000000005,0.182,1.3,0.18,1.3124023773
2020-10-12 19:00:00,1.48896,0.18178000000000002,1.5000152833,0.10896000000000002,0.03178,0.1135,1.38,0.15,1.3881282362,1.48896,0.19178,1.5012599542,0.10896000000000002,0.03178,0.1135,1.38,0.16,1.3892443989
2020-10-12 19:30:00,1.42752,0.18136000000000002,1.4389943711,0.10752,0.031360000000000006,0.112,1.32,0.15,1.3284953895,1.42752,0.18136000000000002,1.4389943711,0.10752,0.031360000000000006,0.112,1.32,0.15,1.3284953895
2020-10-12 20:00:00,1.3713600000000001,0.16248,1.3809518456,0.11136000000000001,0.03248,0.116,1.26,0.13,1.2666885963,1.3713600000000001,0.17248000000000002,1.3821641002,0.11136000000000001,0.03248,0.116,1.26,0.14,1.2677539193
2020-10-12 20:30:00,1.31992,0.16206,1.3298316623,0.10992,0.032060000000000005,0.1145,1.21,0.13,1.2169634341,1.31992,0.17206000000000002,1.3310873187,0.10992,0.032060000000000005,0.1145,1.21,0.14,1.2180722474
2020-10-12 21:00:00,1.28136,0.16248,1.2916203777,0.11136000000000001,0.03248,0.116,1.17,0.13,1.177200068,1.28136,0.17248000000000002,1.2929163933,0.11136000000000001,0.03248,0.116,1.17,0.14,1.1783462988
2020-10-12 21:30:00,1.23848,0.16164,1.2489836668,0.10848000000000001,0.03164,0.113,1.13,0.13,1.1374532957,1.23848,0.17164000000000001,1.2503171598,0.10848000000000001,0.03164,0.113,1.13,0.14,1.1386395391
2020-10-12 22:00:00,1.1408800000000001,0.16234,1.152372097,0.11088,0.03234,0.1155,1.03,0.13,1.0381714695,1.13088,0.17234000000000002,1.1439364711,0.11088,0.03234,0.1155,1.02,0.14,1.0295630141
2020-10-12 22:30:00,1.0489600000000001,0.16178,1.0613622614,0.10896000000000002,0.03178,0.1135,0.9400000000000001,0.13,0.9489467846,1.0489600000000001,0.17178000000000002,1.0629324767,0.10896000000000002,0.03178,0.1135,0.9400000000000001,0.14,0.9503683496
2020-10-12 23:00:00,0.96952,0.16486,0.9834367544,0.11952000000000002,0.03486,0.1245,0.85,0.13,0.8598837131,0.96952,0.17486000000000002,0.9851624485,0.11952000000000002,0.03486,0.1245,0.85,0.14,0.8614522622
2020-10-12 23:30:00,0.882,0.186,0.9013989128000001,0.192,0.056,0.2,0.6900000000000001,0.13,0.7021395873,0.872,0.196,0.8937561189000001,0.192,0.056,0.2,0.68,0.14,0.6942621983
2020-10-13 00:00:00,0.8248800000000001,0.18684,0.8457755021000001,0.19488000000000003,0.05684,0.203,0.63,0.13,0.6432728814,0.8248800000000001,0.19684000000000001,0.848040683,0.19488000000000003,0.05684,0.203,0.63,0.14,0.645368112
2020-10-13 00:30:00,0.7829600000000001,0.18628000000000003,0.804814637,0.19296000000000002,0.056280000000000004,0.201,0.59,0.13,0.6041522987,0.7829600000000001,0.19628,0.8071878344000001,0.19296000000000002,0.056280000000000004,0.201,0.59,0.14,0.6063827174
2020-10-13 01:00:00,0.8234400000000001,0.18642,0.8442783013,0.19344000000000003,0.056420000000000005,0.2015,0.63,0.13,0.6432728814,0.81344,0.19642,0.8368186482000001,0.19344000000000003,0.056420000000000005,0.2015,0.62,0.14,0.6356099433
2020-10-13 01:30:00,0.9024800000000001,0.18614000000000003,0.9214761256,0.19248,0.05614,0.2005,0.71,0.13,0.7218032973,0.9024800000000001,0.19614,0.9235480767,0.19248,0.05614,0.2005,0.71,0.14,0.7236711961000001
2020-10-13 02:00:00,1.05056,0.055580000000000004,1.0520292059,0.19056,0.055580000000000004,0.1985,0.86,0.0,0.86,1.05056,0.19558,1.0686102423,0.19056,0.055580000000000004,0.1985,0.86,0.14,0.8713208364
2020-10-13 02:30:00,1.10904,0.05222,1.1102687287,0.17904,0.05222,0.1865,0.93,0.0,0.93,1.09904,0.05222,1.1002798962,0.17904,0.05222,0.1865,0.92,0.0,0.92
