Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-13 03:00:00,1.10904,0.18222000000000002,1.123910072,0.17904,0.05222,0.1865,0.93,0.13,0.9390420651,1.09904,0.18222000000000002,1.1140435584,0.17904,0.05222,0.1865,0.92,0.13,0.9291393867000001
2020-10-13 03:30:00,1.10568,0.18124,1.1204357188,0.17568,0.05124,0.183,0.93,0.13,0.9390420651,1.09568,0.18124,1.1105685931,0.17568,0.05124,0.183,0.92,0.13,0.9291393867000001
2020-10-13 04:00:00,1.0776,0.034300000000000004,1.0781457462,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.96,0.0,0.96,1.0776,0.034300000000000004,1.0781457462,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.96,0.0,0.96
2020-10-13 04:30:00,1.06896,0.16178,1.0811328549,0.10896000000000002,0.03178,0.1135,0.96,0.13,0.9687620967,1.06896,0.16178,1.0811328549,0.10896000000000002,0.03178,0.1135,0.96,0.13,0.9687620967
2020-10-13 05:00:00,1.01992,0.16206,1.0327149897,0.10992,0.032060000000000005,0.1145,0.91,0.13,0.9192388155000001,1.01992,0.16206,1.0327149897,0.10992,0.032060000000000005,0.1145,0.91,0.13,0.9192388155000001
2020-10-13 05:30:00,0.9770400000000001,0.16122,0.9902520134,0.10704000000000001,0.03122,0.1115,0.87,0.13,0.8796590248,0.9770400000000001,0.16122,0.9902520134,0.10704000000000001,0.03122,0.1115,0.87,0.13,0.8796590248
2020-10-13 06:00:00,0.9828,0.16290000000000002,0.9962089389000001,0.11280000000000001,0.0329,0.11750000000000001,0.87,0.13,0.8796590248,0.9828,0.16290000000000002,0.9962089389000001,0.11280000000000001,0.0329,0.11750000000000001,0.87,0.13,0.8796590248
2020-10-13 06:30:00,1.04088,0.16234,1.0534635494,0.11088,0.03234,0.1155,0.93,0.13,0.9390420651,1.04088,0.16234,1.0534635494,0.11088,0.03234,0.1155,0.93,0.13,0.9390420651
2020-10-13 07:00:00,1.13184,0.16262000000000001,1.1434627453,0.11184000000000001,0.03262,0.1165,1.02,0.13,1.0282509421,1.13184,0.16262000000000001,1.1434627453,0.11184000000000001,0.03262,0.1165,1.02,0.13,1.0282509421
2020-10-13 07:30:00,1.31752,0.20136,1.3328183672,0.10752,0.031360000000000006,0.112,1.21,0.17,1.2218837915,1.31752,0.21136000000000002,1.3343657669,0.10752,0.031360000000000006,0.112,1.21,0.18,1.2233151679
2020-10-13 08:00:00,1.418,0.18150000000000002,1.4295685538,0.108,0.0315,0.1125,1.31,0.15,1.3185598204,1.408,0.1915,1.4209631417000002,0.108,0.0315,0.1125,1.3,0.16,1.3098091464000001
2020-10-13 08:30:00,1.4375200000000001,0.22136000000000003,1.454463475,0.10752,0.031360000000000006,0.112,1.33,0.19,1.3435028843,1.4375200000000001,0.23136,1.4560189559,0.10752,0.031360000000000006,0.112,1.33,0.2,1.3449535308
2020-10-13 09:00:00,1.35248,0.25614000000000003,1.3765209225000001,0.19248,0.05614,0.2005,1.16,0.2,1.1771151176,1.35248,0.26614000000000004,1.3784167186,0.19248,0.05614,0.2005,1.16,0.21,1.1788553771
2020-10-13 09:30:00,1.33632,0.29726,1.3689830715,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1400000000000001,0.24,1.1649892703,1.32632,0.30726000000000003,1.3614453533,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.13,0.25,1.1573245007
2020-10-13 10:00:00,1.27584,0.28712000000000004,1.3077482938,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.23,1.1042191811,1.27584,0.29712000000000005,1.3099801525,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.24,1.1063453349
2020-10-13 10:30:00,1.17208,0.24894000000000002,1.1982247911,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.19,0.9884331035,1.17208,0.25894,1.200342222,0.20208,0.058940000000000006,0.21050000000000002,0.97,0.2,0.990403958
2020-10-13 11:00:00,1.05648,0.27314000000000005,1.0912174165,0.21648,0.06314,0.2255,0.84,0.21,0.8658521814,1.05648,0.28314,1.0937633428,0.21648,0.06314,0.2255,0.84,0.22,0.8683317338000001
2020-10-13 11:30:00,1.01696,0.25328,1.0480259539,0.21696000000000001,0.06328,0.226,0.8,0.19,0.8222530024,1.01696,0.27328,1.0530382709,0.21696000000000001,0.06328,0.226,0.8,0.21,0.8271033793
2020-10-13 12:00:00,1.0556,0.2758,1.0910348299,0.22560000000000002,0.0658,0.23500000000000001,0.8300000000000001,0.21,0.8561541917000001,1.0556,0.2858,1.0936055047,0.22560000000000002,0.0658,0.23500000000000001,0.8300000000000001,0.22,0.8586617495000001
2020-10-13 12:30:00,1.056,0.293,1.0958946117,0.216,0.063,0.225,0.84,0.23,0.8709190548,1.056,0.303,1.098610486,0.216,0.063,0.225,0.84,0.24,0.8736131867
2020-10-13 13:00:00,1.09064,0.28852,1.1281575245,0.20064,0.05852,0.209,0.89,0.23,0.9192388155000001,1.09064,0.29852,1.1307562956,0.20064,0.05852,0.209,0.89,0.24,0.9217917335
2020-10-13 13:30:00,1.00208,0.23894,1.0301731165,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.18,0.8200000000000001,1.00208,0.24894000000000002,1.0325383528,0.20208,0.058940000000000006,0.21050000000000002,0.8,0.19,0.8222530024
2020-10-13 14:00:00,0.97872,0.24796,1.0096420158,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.19,0.8028075735,0.97872,0.26796000000000003,1.0147390798,0.19872,0.057960000000000005,0.20700000000000002,0.78,0.21,0.8077747211
2020-10-13 14:30:00,1.04384,0.31362,1.0899355256,0.18384,0.05362,0.1915,0.86,0.26,0.8984430978,1.04384,0.32362,1.092854908,0.18384,0.05362,0.1915,0.86,0.27,0.9013878189000001
2020-10-13 15:00:00,1.07624,0.26682,1.1088216493,0.12624000000000002,0.036820000000000006,0.1315,0.9500000000000001,0.23,0.9774456507,1.07624,0.26682,1.1088216493,0.12624000000000002,0.036820000000000006,0.1315,0.9500000000000001,0.23,0.9774456507
2020-10-13 15:30:00,1.17896,0.22178,1.1996387164,0.10896000000000002,0.03178,0.1135,1.07,0.19,1.086738239,1.17896,0.23178,1.2015276317999999,0.10896000000000002,0.03178,0.1135,1.07,0.2,1.0885311204
2020-10-13 16:00:00,1.34136,0.5324800000000001,1.4431845343,0.11136000000000001,0.03248,0.116,1.23,0.5,1.3277424449,1.30136,0.03248,1.301765263,0.11136000000000001,0.03248,0.116,1.19,0.0,1.19
2020-10-13 16:30:00,1.45368,0.9602400000000001,1.7421958558,0.10368000000000001,0.030240000000000003,0.108,1.35,0.93,1.6393291311,1.35368,-0.37976000000000004,1.4059399703,0.10368000000000001,0.030240000000000003,0.108,1.25,-0.41000000000000003,1.3155227098
2020-10-13 17:00:00,1.5241600000000002,0.9203800000000001,1.7804951699,0.10416,0.03038,0.1085,1.42,0.89,1.6758579892,1.42416,-0.41962000000000005,1.4846927797,0.10416,0.03038,0.1085,1.32,-0.45,1.3945967159000001
2020-10-13 17:30:00,1.52464,0.8905200000000001,1.7656593669,0.10464000000000001,0.030520000000000002,0.109,1.42,0.86,1.6601204776,1.4246400000000001,-0.45948000000000006,1.4969038045,0.10464000000000001,0.030520000000000002,0.109,1.32,-0.49,1.408012784
2020-10-13 18:00:00,1.52848,0.8716400000000001,1.7595474986,0.10848000000000001,0.03164,0.113,1.42,0.84,1.6498484779,1.42848,-0.48836,1.5096524766,0.10848000000000001,0.03164,0.113,1.32,-0.52,1.4187318281
2020-10-13 18:30:00,1.5565600000000002,0.83108,1.7645319493,0.10656,0.031080000000000003,0.111,1.45,0.8,1.6560495162,1.44656,-0.50892,1.5334716822,0.10656,0.031080000000000003,0.111,1.34,-0.54,1.4447145047
2020-10-13 19:00:00,1.59752,0.8313600000000001,1.8008968877,0.10752,0.031360000000000006,0.112,1.49,0.8,1.6911830179,1.49752,-0.5086400000000001,1.5815438027000002,0.10752,0.031360000000000006,0.112,1.3900000000000001,-0.54,1.4912075644
2020-10-13 19:30:00,1.548,0.6015,1.6607547230000002,0.108,0.0315,0.1125,1.44,0.5700000000000001,1.5487091399000001,1.498,-0.2285,1.5153271098999999,0.108,0.0315,0.1125,1.3900000000000001,-0.26,1.4141074923999999
2020-10-13 20:00:00,1.4404,0.17220000000000002,1.4506567478,0.11040000000000001,0.0322,0.115,1.33,0.14,1.3373481221999999,1.4404,0.17220000000000002,1.4506567478,0.11040000000000001,0.0322,0.115,1.33,0.14,1.3373481221999999
2020-10-13 20:30:00,1.358,0.1715,1.368786415,0.108,0.0315,0.1125,1.25,0.14,1.2578155668,1.358,0.1715,1.368786415,0.108,0.0315,0.1125,1.25,0.14,1.2578155668
2020-10-13 21:00:00,1.27992,0.17206000000000002,1.2914332542,0.10992,0.032060000000000005,0.1145,1.17,0.14,1.1783462988,1.27992,0.17206000000000002,1.2914332542,0.10992,0.032060000000000005,0.1145,1.17,0.14,1.1783462988
2020-10-13 21:30:00,1.19704,0.17122,1.2092233251,0.10704000000000001,0.03122,0.1115,1.09,0.14,1.0989540482,1.18704,0.17122,1.1993249143,0.10704000000000001,0.03122,0.1115,1.08,0.14,1.0890362712
2020-10-13 22:00:00,1.118,0.1715,1.131077473,0.108,0.0315,0.1125,1.01,0.14,1.019656805,1.118,0.1715,1.131077473,0.108,0.0315,0.1125,1.01,0.14,1.019656805
2020-10-13 22:30:00,1.0356,0.1708,1.0495903963,0.1056,0.0308,0.11,0.93,0.14,0.9404786016000001,1.0356,0.1708,1.0495903963,0.1056,0.0308,0.11,0.93,0.14,0.9404786016000001
2020-10-13 23:00:00,0.9313600000000001,0.17248000000000002,0.9471962838,0.11136000000000001,0.03248,0.116,0.8200000000000001,0.14,0.8318653737,0.9313600000000001,0.17248000000000002,0.9471962838,0.11136000000000001,0.03248,0.116,0.8200000000000001,0.14,0.8318653737
2020-10-13 23:30:00,0.8305600000000001,0.19558,0.8532768894,0.19056,0.055580000000000004,0.1985,0.64,0.14,0.6551335742000001,0.8305600000000001,0.19558,0.8532768894,0.19056,0.055580000000000004,0.1985,0.64,0.14,0.6551335742000001
2020-10-14 00:00:00,0.77248,0.19614,0.7969920012,0.19248,0.05614,0.2005,0.58,0.14,0.5966573556,0.77248,0.19614,0.7969920012,0.19248,0.05614,0.2005,0.58,0.14,0.5966573556
2020-10-14 00:30:00,0.7528800000000001,0.19334,0.7773085938000001,0.18288000000000001,0.053340000000000005,0.1905,0.5700000000000001,0.14,0.5869412236,0.7428800000000001,0.19334,0.767626895,0.18288000000000001,0.053340000000000005,0.1905,0.56,0.14,0.5772347876
2020-10-14 01:00:00,0.7624000000000001,0.1932,0.7864985696,0.1824,0.053200000000000004,0.19,0.58,0.14,0.5966573556,0.7624000000000001,0.1932,0.7864985696,0.1824,0.053200000000000004,0.19,0.58,0.14,0.5966573556
2020-10-14 01:30:00,0.8419200000000001,0.19306,0.8637716423,0.18192000000000003,0.05306,0.1895,0.66,0.14,0.6746851117,0.8319200000000001,0.19306,0.8540275464,0.18192000000000003,0.05306,0.1895,0.65,0.14,0.6649060084
2020-10-14 02:00:00,0.98528,0.054040000000000005,0.9867608626000001,0.18528000000000003,0.054040000000000005,0.193,0.8,0.0,0.8,0.97528,0.054040000000000005,0.9767760235,0.18528000000000003,0.054040000000000005,0.193,0.79,0.0,0.79
2020-10-14 02:30:00,1.02424,0.18082,1.0400785788,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.13,0.8598837131,1.02424,0.18082,1.0400785788,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.13,0.8598837131
2020-10-14 03:00:00,1.04176,0.17718,1.0567197594,0.16176000000000001,0.04718000000000001,0.1685,0.88,0.13,0.8895504483000001,1.03176,0.17718,1.0468626701,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.13,0.8796590248
2020-10-14 03:30:00,1.0648,0.16640000000000002,1.0777235267,0.12480000000000001,0.0364,0.13,0.9400000000000001,0.13,0.9489467846,1.0648,0.16640000000000002,1.0777235267,0.12480000000000001,0.0364,0.13,0.9400000000000001,0.13,0.9489467846
2020-10-14 04:00:00,1.02128,0.029540000000000004,1.0217071254,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.0,0.92,1.02128,0.15954000000000002,1.0336662179,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.92,0.13,0.9291393867000001
2020-10-14 04:30:00,0.9879200000000001,0.15856,1.0005634413,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.89,0.13,0.8994442729000001,0.9779200000000001,0.15856,0.9906910719,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.88,0.13,0.8895504483000001
2020-10-14 05:00:00,0.94176,0.02968,0.9422275734000001,0.10176,0.02968,0.106,0.84,0.0,0.84,0.94176,0.15968000000000002,0.95520134,0.10176,0.02968,0.106,0.84,0.13,0.85
2020-10-14 05:30:00,0.9193600000000001,0.15898,0.9330045284,0.09936,0.028980000000000002,0.10350000000000001,0.8200000000000001,0.13,0.8302409289,0.9193600000000001,0.15898,0.9330045284,0.09936,0.028980000000000002,0.10350000000000001,0.8200000000000001,0.13,0.8302409289
2020-10-14 06:00:00,0.94176,0.15968000000000002,0.95520134,0.10176,0.02968,0.106,0.84,0.13,0.85,0.94176,0.15968000000000002,0.95520134,0.10176,0.02968,0.106,0.84,0.13,0.85
2020-10-14 06:30:00,1.01936,0.15898,1.0316828243,0.09936,0.028980000000000002,0.10350000000000001,0.92,0.13,0.9291393867000001,1.01936,0.15898,1.0316828243,0.09936,0.028980000000000002,0.10350000000000001,0.92,0.13,0.9291393867000001
2020-10-14 07:00:00,1.09128,0.15954000000000002,1.1028803426,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.13,0.9984988733000001,1.09128,0.15954000000000002,1.1028803426,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.99,0.13,0.9984988733000001
2020-10-14 07:30:00,1.33936,0.18898,1.3526265745,0.09936,0.028980000000000002,0.10350000000000001,1.24,0.16,1.2502799686000001,1.33936,0.18898,1.3526265745,0.09936,0.028980000000000002,0.10350000000000001,1.24,0.16,1.2502799686000001
2020-10-14 08:00:00,1.41128,0.18954000000000001,1.4239510701,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.31,0.16,1.3197348218,1.41128,0.18954000000000001,1.4239510701,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.31,0.16,1.3197348218
2020-10-14 08:30:00,1.36032,0.19926000000000002,1.3748363721,0.10032,0.02926,0.10450000000000001,1.26,0.17,1.2714165328,1.36032,0.20926000000000003,1.3763212743,0.10032,0.02926,0.10450000000000001,1.26,0.18,1.2727922061
2020-10-14 09:00:00,1.3260800000000001,0.20094,1.3412177489000001,0.10608000000000001,0.030940000000000002,0.1105,1.22,0.17,1.2317873193,1.3260800000000001,0.21094000000000002,1.3427523413,0.10608000000000001,0.030940000000000002,0.1105,1.22,0.18,1.2332072008
2020-10-14 09:30:00,1.33176,0.28968000000000005,1.3629010236,0.10176,0.02968,0.106,1.23,0.26,1.2571793826,1.33176,0.28968000000000005,1.3629010236,0.10176,0.02968,0.106,1.23,0.26,1.2571793826
2020-10-14 10:00:00,1.30848,0.27164000000000005,1.3363787637,0.10848000000000001,0.03164,0.113,1.2,0.24,1.2237646833,1.30848,0.28164,1.3384472347,0.10848000000000001,0.03164,0.113,1.2,0.25,1.2257650672
2020-10-14 10:30:00,1.23232,0.27026,1.261607328,0.17232,0.050260000000000006,0.17950000000000002,1.06,0.22,1.0825894882,1.22232,0.28026,1.2540382171,0.17232,0.050260000000000006,0.17950000000000002,1.05,0.23,1.0748953437
2020-10-14 11:00:00,1.2944,0.2967,1.3279692203,0.19440000000000002,0.0567,0.2025,1.1,0.24,1.1258774356,1.2944,0.30670000000000003,1.3302391702,0.19440000000000002,0.0567,0.2025,1.1,0.25,1.1280514173
2020-10-14 11:30:00,1.20536,0.26698,1.2345732259,0.19536,0.05698,0.20350000000000001,1.01,0.21,1.0316006979,1.20536,0.26698,1.2345732259,0.19536,0.05698,0.20350000000000001,1.01,0.21,1.0316006979
2020-10-14 12:00:00,1.16208,0.28894000000000003,1.1974624211,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.23,0.9871676656,1.16208,0.29894000000000004,1.1999146011,0.20208,0.058940000000000006,0.21050000000000002,0.96,0.24,0.9895453501
2020-10-14 12:30:00,1.15832,0.29076,1.1942556678,0.20832,0.06076,0.217,0.9500000000000001,0.23,0.9774456507,1.16832,0.30076,1.2064112897000001,0.20832,0.06076,0.217,0.96,0.24,0.9895453501
2020-10-14 13:00:00,1.12456,0.31258,1.1671938357,0.21456000000000003,0.06258000000000001,0.2235,0.91,0.25,0.9437160590000001,1.12456,0.32258000000000003,1.1699115565,0.21456000000000003,0.06258000000000001,0.2235,0.91,0.26,0.9464142856000001
2020-10-14 13:30:00,1.06096,0.22278,1.0840973434,0.18096,0.05278000000000001,0.1885,0.88,0.17,0.8962700486,1.05096,0.22278,1.0743127338,0.18096,0.05278000000000001,0.1885,0.87,0.17,0.8864536085
2020-10-14 14:00:00,1.01296,0.25628,1.0448767391,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.2,0.8440379138,1.01296,0.26628,1.0473743361,0.19296000000000002,0.056280000000000004,0.201,0.8200000000000001,0.21,0.8464632302
2020-10-14 14:30:00,1.03016,0.28088,1.0677655173,0.14016,0.04088000000000001,0.146,0.89,0.24,0.9217917335,1.03016,0.28088,1.0677655173,0.14016,0.04088000000000001,0.146,0.89,0.24,0.9217917335
2020-10-14 15:00:00,1.06912,0.27766,1.1045870948,0.12912,0.037660000000000006,0.1345,0.9400000000000001,0.24,0.9701546269,1.06912,0.27766,1.1045870948,0.12912,0.037660000000000006,0.1345,0.9400000000000001,0.24,0.9701546269
2020-10-14 15:30:00,1.12376,0.25318,1.1519273632,0.11376000000000001,0.03318,0.11850000000000001,1.01,0.22,1.0336827366,1.11376,0.27318000000000003,1.1467731467,0.11376000000000001,0.03318,0.11850000000000001,1.0,0.24,1.0283968106
2020-10-14 16:00:00,1.24088,0.27234,1.2704142041,0.11088,0.03234,0.1155,1.13,0.24,1.1552056094,1.23088,0.28234000000000004,1.2628465663,0.11088,0.03234,0.1155,1.12,0.25,1.1475626345
2020-10-14 16:30:00,1.29608,0.26094,1.3220866273,0.10608000000000001,0.030940000000000002,0.1105,1.19,0.23,1.2120231021,1.29608,0.28094,1.3261789661,0.10608000000000001,0.030940000000000002,0.1105,1.19,0.25,1.2159769735000001
2020-10-14 17:00:00,1.3756,0.3008,1.4081036894,0.1056,0.0308,0.11,1.27,0.27,1.2983836105,1.3756,0.2808,1.4039672361,0.1056,0.0308,0.11,1.27,0.25,1.2943724348
2020-10-14 17:30:00,1.39984,0.22912000000000002,1.4184667779,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3,0.2,1.3152946438,1.39984,0.23912000000000003,1.4201163333,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3,0.21,1.3168523076
2020-10-14 18:00:00,1.4008,0.22940000000000002,1.4194594041,0.1008,0.029400000000000003,0.105,1.3,0.2,1.3152946438,1.4008,0.22940000000000002,1.4194594041,0.1008,0.029400000000000003,0.105,1.3,0.2,1.3152946438
2020-10-14 18:30:00,1.5284,0.2187,1.5439676972,0.0984,0.0287,0.10250000000000001,1.43,0.19,1.4425671561,1.5184,0.22870000000000001,1.5355267012,0.0984,0.0287,0.10250000000000001,1.42,0.2,1.4340153415999999
2020-10-14 19:00:00,1.5312800000000002,0.19954000000000002,1.5442262302,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.43,0.17,1.4400694428,1.52128,0.20954,1.5356431389,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.42,0.18,1.4313629868
2020-10-14 19:30:00,1.5184,0.19870000000000002,1.531345895,0.0984,0.0287,0.10250000000000001,1.42,0.17,1.4301398533,1.5184,0.2087,1.5326755201,0.0984,0.0287,0.10250000000000001,1.42,0.18,1.4313629868
2020-10-14 20:00:00,1.4508,0.1794,1.4618498555000001,0.1008,0.029400000000000003,0.105,1.35,0.15,1.3583077707,1.4508,0.1894,1.4631107272000001,0.1008,0.029400000000000003,0.105,1.35,0.16,1.3594484176
2020-10-14 20:30:00,1.35888,0.17884000000000003,1.3705978987,0.09888000000000001,0.02884,0.10300000000000001,1.26,0.15,1.268897159,1.35888,0.18884,1.3719385554999999,0.09888000000000001,0.02884,0.10300000000000001,1.26,0.16,1.2701181047
2020-10-14 21:00:00,1.2808,0.1894,1.2947281568,0.1008,0.029400000000000003,0.105,1.18,0.16,1.1907980517,1.2808,0.19940000000000002,1.2962287607,0.1008,0.029400000000000003,0.105,1.18,0.17,1.1921828719
2020-10-14 21:30:00,1.2184,0.1787,1.2314350369,0.0984,0.0287,0.10250000000000001,1.12,0.15,1.13,1.2084,0.19870000000000002,1.2246273923,0.0984,0.0287,0.10250000000000001,1.11,0.17,1.1229425631
2020-10-14 22:00:00,1.1208,0.2094,1.1401934046,0.1008,0.029400000000000003,0.105,1.02,0.18,1.0357605901,1.1208,0.1394,1.1294356998,0.1008,0.029400000000000003,0.105,1.02,0.11,1.0259142264
2020-10-14 22:30:00,1.05888,0.16884000000000002,1.0722564059,0.09888000000000001,0.02884,0.10300000000000001,0.96,0.14,0.9701546269,1.04888,0.16884000000000002,1.0623823229,0.09888000000000001,0.02884,0.10300000000000001,0.9500000000000001,0.14,0.9602603814
2020-10-14 23:00:00,0.9608000000000001,0.1694,0.9756192905000001,0.1008,0.029400000000000003,0.105,0.86,0.14,0.8713208364,0.9608000000000001,0.1694,0.9756192905000001,0.1008,0.029400000000000003,0.105,0.86,0.14,0.8713208364
2020-10-14 23:30:00,0.88448,0.18214000000000002,0.9030392295,0.14448000000000003,0.042140000000000004,0.1505,0.74,0.14,0.7531268154,0.88448,0.18214000000000002,0.9030392295,0.14448000000000003,0.042140000000000004,0.1505,0.74,0.14,0.7531268154
2020-10-15 00:00:00,0.8152800000000001,0.19404000000000002,0.8380531009000001,0.18528000000000003,0.054040000000000005,0.193,0.63,0.14,0.645368112,0.8152800000000001,0.19404000000000002,0.8380531009000001,0.18528000000000003,0.054040000000000005,0.193,0.63,0.14,0.645368112
2020-10-15 00:30:00,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-10-15 01:00:00,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-10-15 01:30:00,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2020-10-15 02:00:00,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-10-15 02:30:00,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-10-15 03:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-10-15 03:30:00,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-10-15 04:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-10-15 04:30:00,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.88,0.14,0.8910667764,0.0,0.0,0.0,0.88,0.14,0.8910667764
2020-10-15 05:00:00,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-10-15 05:30:00,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001,0.89,0.14,0.9009439494,0.0,0.0,0.0,0.89,0.14,0.9009439494
2020-10-15 06:00:00,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.91,0.13,0.9192388155000001,0.91,0.14,0.9207062507,0.0,0.0,0.0,0.91,0.14,0.9207062507
2020-10-15 06:30:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.97,0.14,0.9800510191,0.0,0.0,0.0,0.97,0.14,0.9800510191
2020-10-15 07:00:00,1.09,0.31,1.1332254851,0.0,0.0,0.0,1.09,0.31,1.1332254851,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728
2020-10-15 07:30:00,1.3,0.19,1.3138112498,0.0,0.0,0.0,1.3,0.19,1.3138112498,1.29,0.2,1.3054118124,0.0,0.0,0.0,1.29,0.2,1.3054118124
2020-10-15 08:00:00,1.3599999999999999,0.19,1.3732079231,0.0,0.0,0.0,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.2,1.3746272222,0.0,0.0,0.0,1.3599999999999999,0.2,1.3746272222
2020-10-15 08:30:00,1.4,0.24,1.4204224724,0.0,0.0,0.0,1.4,0.24,1.4204224724,1.3900000000000001,0.25,1.4123030836,0.0,0.0,0.0,1.3900000000000001,0.25,1.4123030836
2020-10-15 09:00:00,1.34,0.24,1.361322886,0.0,0.0,0.0,1.34,0.24,1.361322886,1.34,0.25,1.3631214179,0.0,0.0,0.0,1.34,0.25,1.3631214179
2020-10-15 09:30:00,1.3,0.30000000000000004,1.3341664064,0.0,0.0,0.0,1.3,0.30000000000000004,1.3341664064,1.3,0.30000000000000004,1.3341664064,0.0,0.0,0.0,1.3,0.30000000000000004,1.3341664064
2020-10-15 10:00:00,1.1724,0.2707,1.2032457147,0.0024000000000000002,0.0007,0.0025,1.17,0.27,1.2007497658,1.1724,0.2807,1.2055348398,0.0024000000000000002,0.0007,0.0025,1.17,0.28,1.2030378215
2020-10-15 10:30:00,0.92144,0.24042000000000002,0.952288533,0.00144,0.00042,0.0015,0.92,0.24,0.9507891459000001,0.92144,0.25042000000000003,0.9548622152,0.00144,0.00042,0.0015,0.92,0.25,0.9533624704
2020-10-15 11:00:00,0.97,0.26,1.0042410069,0.0,0.0,0.0,0.97,0.26,1.0042410069,0.97,0.27,1.0068763579,0.0,0.0,0.0,0.97,0.27,1.0068763579
2020-10-15 11:30:00,0.9209600000000001,0.26028,0.9570334372,0.0009600000000000001,0.00028000000000000003,0.001,0.92,0.26,0.9560334722,0.9109600000000001,0.27028,0.9502101873000001,0.0009600000000000001,0.00028000000000000003,0.001,0.91,0.27,0.9492101980000001
2020-10-15 12:00:00,0.8928800000000001,0.26084,0.930200086,0.00288,0.00084,0.003,0.89,0.26,0.9272000863000001,0.8828800000000001,0.27084,0.9234887114,0.00288,0.00084,0.003,0.88,0.27,0.9204890005
2020-10-15 12:30:00,0.84096,0.26028,0.8803177835,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.26,0.8793179175,0.84096,0.27028,0.8833261006,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.27,0.8823264702
2020-10-15 13:00:00,0.8048000000000001,0.2514,0.8431518250000001,0.0048000000000000004,0.0014,0.005,0.8,0.25,0.8381527307000001,0.8048000000000001,0.2614,0.8461873315,0.0048000000000000004,0.0014,0.005,0.8,0.26,0.8411896338
2020-10-15 13:30:00,0.7348,0.2114,0.7646051268,0.0048000000000000004,0.0014,0.005,0.73,0.21,0.7596051606,0.7348,0.2114,0.7646051268,0.0048000000000000004,0.0014,0.005,0.73,0.21,0.7596051606
2020-10-15 14:00:00,0.78432,0.21126000000000003,0.8122737531,0.00432,0.00126,0.0045000000000000005,0.78,0.21,0.8077747211,0.78432,0.21126000000000003,0.8122737531,0.00432,0.00126,0.0045000000000000005,0.78,0.21,0.8077747211
2020-10-15 14:30:00,0.8233600000000001,0.26098000000000005,0.8637315845,0.00336,0.0009800000000000002,0.0035,0.8200000000000001,0.26,0.8602325267,0.8233600000000001,0.27098,0.8668055434,0.00336,0.0009800000000000002,0.0035,0.8200000000000001,0.27,0.8633075929
2020-10-15 15:00:00,0.7948000000000001,0.2414,0.8306509496000001,0.0048000000000000004,0.0014,0.005,0.79,0.24,0.8256512581000001,0.7948000000000001,0.2514,0.8336120201,0.0048000000000000004,0.0014,0.005,0.79,0.25,0.8286132994000001
2020-10-15 15:30:00,0.8414400000000001,0.24042000000000002,0.8751131641000001,0.00144,0.00042,0.0015,0.84,0.24,0.8736131867,0.8414400000000001,0.25042000000000003,0.8779131221,0.00144,0.00042,0.0015,0.84,0.25,0.8764131446000001
2020-10-15 16:00:00,0.98,0.24,1.0089598605,0.0,0.0,0.0,0.98,0.24,1.0089598605,0.98,0.25,1.0113851887,0.0,0.0,0.0,0.98,0.25,1.0113851887
2020-10-15 16:30:00,1.1,0.27,1.1326517558,0.0,0.0,0.0,1.1,0.27,1.1326517558,1.09,0.28,1.1253888217,0.0,0.0,0.0,1.09,0.28,1.1253888217
2020-10-15 17:00:00,1.2,0.24,1.2237646833,0.0,0.0,0.0,1.2,0.24,1.2237646833,1.19,0.25,1.2159769735000001,0.0,0.0,0.0,1.19,0.25,1.2159769735000001
2020-10-15 17:30:00,1.21,0.16,1.2205326706,0.0,0.0,0.0,1.21,0.16,1.2205326706,1.21,0.18,1.2233151679,0.0,0.0,0.0,1.21,0.18,1.2233151679
2020-10-15 18:00:00,1.37,0.18,1.3817742218,0.0,0.0,0.0,1.37,0.18,1.3817742218,1.37,0.19,1.3831124322,0.0,0.0,0.0,1.37,0.19,1.3831124322
2020-10-15 18:30:00,1.67,0.21,1.6831518054,0.0,0.0,0.0,1.67,0.21,1.6831518054,1.6600000000000001,0.22,1.6745148551,0.0,0.0,0.0,1.6600000000000001,0.22,1.6745148551
2020-10-15 19:00:00,1.72,0.21,1.7327723450999999,0.0,0.0,0.0,1.72,0.21,1.7327723450999999,1.72,0.22,1.7340126874,0.0,0.0,0.0,1.72,0.22,1.7340126874
2020-10-15 19:30:00,1.7000000000000002,0.21,1.712921481,0.0,0.0,0.0,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.22,1.714176187,0.0,0.0,0.0,1.7000000000000002,0.22,1.714176187
2020-10-15 20:00:00,1.6,0.2,1.6124515497,0.0,0.0,0.0,1.6,0.2,1.6124515497,1.6,0.21,1.6137224049,0.0,0.0,0.0,1.6,0.21,1.6137224049
2020-10-15 20:30:00,1.55,0.31,1.5806960492000002,0.0,0.0,0.0,1.55,0.31,1.5806960492000002,1.53,0.1,1.5332644912,0.0,0.0,0.0,1.53,0.1,1.5332644912
2020-10-15 21:00:00,1.43,0.16,1.4389232084999999,0.0,0.0,0.0,1.43,0.16,1.4389232084999999,1.42,0.17,1.4301398533,0.0,0.0,0.0,1.42,0.17,1.4301398533
2020-10-15 21:30:00,1.34,0.17,1.3507405376000001,0.0,0.0,0.0,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,0.0,0.0,0.0,1.34,0.17,1.3507405376000001
2020-10-15 22:00:00,1.23,0.17,1.2416923935,0.0,0.0,0.0,1.23,0.17,1.2416923935,1.23,0.17,1.2416923935,0.0,0.0,0.0,1.23,0.17,1.2416923935
2020-10-15 22:30:00,1.04,0.17,1.0538026381,0.0,0.0,0.0,1.04,0.17,1.0538026381,1.04,0.17,1.0538026381,0.0,0.0,0.0,1.04,0.17,1.0538026381
2020-10-15 23:00:00,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2020-10-15 23:30:00,0.77,0.17,0.7885429601,0.0,0.0,0.0,0.77,0.17,0.7885429601,0.76,0.18,0.7810249676000001,0.0,0.0,0.0,0.76,0.18,0.7810249676000001
2020-10-16 00:00:00,0.71,0.17,0.7300684899000001,0.0,0.0,0.0,0.71,0.17,0.7300684899000001,0.7000000000000001,0.17,0.7203471385,0.0,0.0,0.0,0.7000000000000001,0.17,0.7203471385
2020-10-16 00:30:00,0.8519200000000001,0.19306,0.8735215223,0.18192000000000003,0.05306,0.1895,0.67,0.14,0.6844705983,0.8519200000000001,0.20306000000000002,0.8757859613000001,0.18192000000000003,0.05306,0.1895,0.67,0.15,0.6865857558
2020-10-16 01:00:00,0.8943200000000001,0.20376000000000002,0.9172384641,0.18432,0.05376,0.192,0.71,0.15,0.7256721023,0.8843200000000001,0.22376000000000001,0.9121898925,0.18432,0.05376,0.192,0.7000000000000001,0.17,0.7203471385
2020-10-16 01:30:00,1.00992,0.18956,1.0275560325,0.16992000000000002,0.04956000000000001,0.177,0.84,0.14,0.8515867542000001,1.00992,0.19956000000000002,1.029447716,0.16992000000000002,0.04956000000000001,0.177,0.84,0.15,0.8532877592
2020-10-16 02:00:00,1.21224,0.18732000000000001,1.2266273273000001,0.16224000000000002,0.04732,0.169,1.05,0.14,1.0592922165,1.20224,0.17732,1.2152462302,0.16224000000000002,0.04732,0.169,1.04,0.13,1.0480935073
2020-10-16 02:30:00,1.27672,0.17696,1.2889254439,0.12672,0.03696,0.132,1.15,0.14,1.158490397,1.27672,0.16696000000000003,1.2875906182,0.12672,0.03696,0.132,1.15,0.13,1.1573245007
2020-10-16 03:00:00,1.28176,0.16968000000000003,1.2929423808,0.10176,0.02968,0.106,1.18,0.14,1.1882760622,1.28176,0.15968000000000002,1.2916680688,0.10176,0.02968,0.106,1.18,0.13,1.1871394189
2020-10-16 03:30:00,1.29984,0.16912000000000002,1.3107957888000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2,0.14,1.2081390648,1.28984,0.15912,1.29961779,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.19,0.13,1.1970797801
2020-10-16 04:00:00,1.26176,0.16968000000000003,1.2731180621,0.10176,0.02968,0.106,1.16,0.14,1.1684177335,1.26176,0.15968000000000002,1.2718238872,0.10176,0.02968,0.106,1.16,0.13,1.167261753
2020-10-16 04:30:00,1.17936,0.16898000000000002,1.1914043184,0.09936,0.028980000000000002,0.10350000000000001,1.08,0.14,1.0890362712,1.17936,0.15898,1.1900271636,0.09936,0.028980000000000002,0.10350000000000001,1.08,0.13,1.0877959367
2020-10-16 05:00:00,1.15128,0.16954000000000002,1.1636964596000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.05,0.14,1.0592922165,1.14128,0.15954000000000002,1.1523771301,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.04,0.13,1.0480935073
2020-10-16 05:30:00,1.1284,0.16870000000000002,1.1409409494,0.0984,0.0287,0.10250000000000001,1.03,0.14,1.0394710193,1.1284,0.1787,1.1424623626,0.0984,0.0287,0.10250000000000001,1.03,0.15,1.0408650249
2020-10-16 06:00:00,1.13224,0.16982000000000003,1.144904472,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.03,0.14,1.0394710193,1.13224,0.15982000000000002,1.1434639697,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.03,0.13,1.0381714695
2020-10-16 06:30:00,1.1984,0.16870000000000002,1.2102157865,0.0984,0.0287,0.10250000000000001,1.1,0.14,1.1088733021,1.1984,0.1787,1.2116502177,0.0984,0.0287,0.10250000000000001,1.1,0.15,1.1101801656
2020-10-16 07:00:00,1.35224,0.17982,1.3641437791,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.25,0.15,1.2589678312,1.35224,0.18982000000000002,1.3654979495,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.25,0.16,1.2601983971
2020-10-16 07:30:00,1.55984,0.21912,1.5751553574,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.46,0.19,1.4723111084,1.54984,0.22912000000000002,1.5666843971,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.45,0.2,1.4637281168
2020-10-16 08:00:00,1.6817600000000001,0.21968000000000001,1.6960471691999999,0.10176,0.02968,0.106,1.58,0.19,1.5913830463,1.67176,0.22968000000000002,1.6874638959000001,0.10176,0.02968,0.106,1.57,0.2,1.5826875876000002
2020-10-16 08:30:00,1.6893600000000002,0.30898000000000003,1.7173834313,0.09936,0.028980000000000002,0.10350000000000001,1.5899999999999999,0.28,1.6144658559,1.6893600000000002,0.31898000000000004,1.7192107055,0.09936,0.028980000000000002,0.10350000000000001,1.5899999999999999,0.29,1.6162301816
2020-10-16 09:00:00,1.5636800000000002,0.31024,1.5941593396,0.10368000000000001,0.030240000000000003,0.108,1.46,0.28,1.4866068747,1.55368,0.32024,1.5863401905,0.10368000000000001,0.030240000000000003,0.108,1.45,0.29,1.4787156589000001
2020-10-16 09:30:00,1.52176,0.31968,1.5549754982000001,0.10176,0.02968,0.106,1.42,0.29,1.4493101807,1.52176,0.32968000000000003,1.5570621054,0.10176,0.02968,0.106,1.42,0.30000000000000004,1.4513442045
2020-10-16 10:00:00,1.48656,0.32108000000000003,1.5208395708,0.10656,0.031080000000000003,0.111,1.38,0.29,1.4101418368,1.48656,0.33108000000000004,1.5229821404,0.10656,0.031080000000000003,0.111,1.38,0.30000000000000004,1.4122322755
2020-10-16 10:30:00,1.2945600000000002,0.30508,1.3300223306,0.15456,0.04508,0.161,1.1400000000000001,0.26,1.1692732786,1.2945600000000002,0.31508,1.3323516803,0.15456,0.04508,0.161,1.1400000000000001,0.27,1.1715374514
2020-10-16 11:00:00,1.31344,0.36642,1.3635938728,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.31,1.1621101497,1.31344,0.37642000000000003,1.3663149893,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.32,1.1648175823
2020-10-16 11:30:00,1.31296,0.36628000000000005,1.3630939073000001,0.19296000000000002,0.056280000000000004,0.201,1.12,0.31,1.1621101497,1.31296,0.37628,1.3658149948,0.19296000000000002,0.056280000000000004,0.201,1.12,0.32,1.1648175823
2020-10-16 12:00:00,1.31344,0.38642000000000004,1.3691037396999999,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.33,1.1676043851,1.31344,0.39642000000000005,1.3719597115,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.34,1.1704699911
2020-10-16 12:30:00,1.31152,0.37586,1.3643150113,0.19152000000000002,0.05586000000000001,0.1995,1.12,0.32,1.1648175823,1.31152,0.38586000000000004,1.3671037451,0.19152000000000002,0.05586000000000001,0.1995,1.12,0.33,1.1676043851
2020-10-16 13:00:00,1.292,0.356,1.3401492454000001,0.192,0.056,0.2,1.1,0.30000000000000004,1.1401754251,1.292,0.366,1.3428402735,0.192,0.056,0.2,1.1,0.31,1.1428473214000001
2020-10-16 13:30:00,1.20336,0.32348000000000005,1.2460796925,0.18336000000000002,0.05348000000000001,0.191,1.02,0.27,1.0551303237,1.20336,0.33348000000000005,1.2487130175,0.18336000000000002,0.05348000000000001,0.191,1.02,0.28,1.0577334258
2020-10-16 14:00:00,1.18088,0.32984,1.2260799321,0.17088,0.04984,0.178,1.01,0.28,1.0480935073,1.17088,0.33984000000000003,1.2192010499000001,0.17088,0.04984,0.178,1.0,0.29,1.0412012294
2020-10-16 14:30:00,1.3552,0.36360000000000003,1.4031293597,0.11520000000000001,0.033600000000000005,0.12,1.24,0.33,1.2831601615000001,1.3552,0.37360000000000004,1.4057538903,0.11520000000000001,0.033600000000000005,0.12,1.24,0.34,1.2857682528
2020-10-16 15:00:00,1.3656000000000001,0.3808,1.417699545,0.1056,0.0308,0.11,1.26,0.35000000000000003,1.3077079185,1.3656000000000001,0.3808,1.417699545,0.1056,0.0308,0.11,1.26,0.35000000000000003,1.3077079185
2020-10-16 15:30:00,1.4708,0.3794,1.5189460162000001,0.1008,0.029400000000000003,0.105,1.37,0.35000000000000003,1.4140014144,1.4608,0.3794,1.5092650529,0.1008,0.029400000000000003,0.105,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-16 16:00:00,1.49608,0.34094,1.5344365252,0.10608000000000001,0.030940000000000002,0.1105,1.3900000000000001,0.31,1.4241488686000001,1.49608,0.35094000000000003,1.5366893797999999,0.10608000000000001,0.030940000000000002,0.1105,1.3900000000000001,0.32,1.4263590011
2020-10-16 16:30:00,1.5360800000000001,0.34094,1.5734617409,0.10608000000000001,0.030940000000000002,0.1105,1.43,0.31,1.4632156369,1.5360800000000001,0.35094000000000003,1.5756587987000001,0.10608000000000001,0.030940000000000002,0.1105,1.43,0.32,1.4653668483
2020-10-16 17:00:00,1.66704,0.31122000000000005,1.6958420475,0.10704000000000001,0.03122,0.1115,1.56,0.28,1.5849290205000002,1.66704,0.32122,1.6977057018,0.10704000000000001,0.03122,0.1115,1.56,0.29,1.5867261894
2020-10-16 17:30:00,1.7308,0.26940000000000003,1.7516406595,0.1008,0.029400000000000003,0.105,1.63,0.24,1.6475739741000002,1.7208,0.27940000000000004,1.7433350223000001,0.1008,0.029400000000000003,0.105,1.62,0.25,1.6391766226
2020-10-16 18:00:00,1.82176,0.28968000000000005,1.8446473918000001,0.10176,0.02968,0.106,1.72,0.26,1.7395401691,1.82176,0.29968,1.8462441875,0.10176,0.02968,0.106,1.72,0.27,1.7410628938000001
2020-10-16 18:30:00,1.90984,0.26912,1.9287079613,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.81,0.24,1.8258422714,1.90984,0.27912000000000003,1.9301287004,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.81,0.25,1.8271836251
2020-10-16 19:00:00,1.89128,0.25954000000000005,1.9090052514,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.79,0.23,1.8047160441,1.89128,0.26954,1.9103904967,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.79,0.24,1.8060177186000002
2020-10-16 19:30:00,1.83032,0.24926,1.8472146193999999,0.10032,0.02926,0.10450000000000001,1.73,0.22,1.7439323381,1.83032,0.25926000000000005,1.8485905577000001,0.10032,0.02926,0.10450000000000001,1.73,0.23,1.7452220489
2020-10-16 20:00:00,1.7222400000000002,0.22982000000000002,1.7375062157999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.62,0.2,1.6322989922,1.7222400000000002,0.23982000000000003,1.7388571678,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.62,0.21,1.6335544068
2020-10-16 20:30:00,1.6408,0.2194,1.6554035762,0.1008,0.029400000000000003,0.105,1.54,0.19,1.5516765127,1.6408,0.22940000000000002,1.6567585823000002,0.1008,0.029400000000000003,0.105,1.54,0.2,1.5529327094
2020-10-16 21:00:00,1.53224,0.21982000000000002,1.5479277275999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.43,0.19,1.4425671561,1.53224,0.22982000000000002,1.5493794403,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.43,0.2,1.4439182802000001
2020-10-16 21:30:00,1.4412800000000001,0.21954,1.4579046093999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.34,0.19,1.3534031181000001,1.4412800000000001,0.21954,1.4579046093999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.34,0.19,1.3534031181000001
2020-10-16 22:00:00,1.32224,0.19982000000000003,1.3372533978,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.22,0.17,1.2317873193,1.32224,0.21982000000000002,1.3403877984,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.22,0.19,1.2347064428
2020-10-16 22:30:00,1.2012800000000001,0.18954000000000001,1.2161410486,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1,0.16,1.1115754585,1.2012800000000001,0.19954000000000002,1.2177396479,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1,0.17,1.1130588484
2020-10-16 23:00:00,1.09416,0.17038,1.1073461293,0.10416,0.03038,0.1085,0.99,0.14,0.9998499887000001,1.09416,0.18038,1.1089287849,0.10416,0.03038,0.1085,0.99,0.15,1.0012991561
2020-10-16 23:30:00,0.97272,0.17996,0.9892268698000001,0.10272,0.029960000000000004,0.107,0.87,0.15,0.8828363382000001,0.97272,0.19996000000000003,0.9930600183,0.10272,0.029960000000000004,0.107,0.87,0.17,0.8864536085
2020-10-17 00:00:00,0.8756,0.18080000000000002,0.8940715855,0.1056,0.0308,0.11,0.77,0.15,0.7844743463,0.8756,0.2008,0.8983295609,0.1056,0.0308,0.11,0.77,0.17,0.7885429601
2020-10-17 00:30:00,0.8332,0.1801,0.8524425201,0.1032,0.030100000000000002,0.1075,0.73,0.15,0.7452516354000001,0.8332,0.2001,0.8568910374,0.1032,0.030100000000000002,0.1075,0.73,0.17,0.7495331881
2020-10-17 01:00:00,0.8356,0.18080000000000002,0.8549362549,0.1056,0.0308,0.11,0.73,0.15,0.7452516354000001,0.8356,0.18080000000000002,0.8549362549,0.1056,0.0308,0.11,0.73,0.15,0.7452516354000001
2020-10-17 01:30:00,0.99272,0.16996000000000003,1.0071640383,0.10272,0.029960000000000004,0.107,0.89,0.14,0.9009439494,0.98272,0.17996,0.9990616598000001,0.10272,0.029960000000000004,0.107,0.88,0.15,0.8926925563
2020-10-17 02:00:00,1.2132,0.1701,1.2250666308,0.1032,0.030100000000000002,0.1075,1.11,0.14,1.1187939935,1.2032,0.1701,1.2151642893,0.1032,0.030100000000000002,0.1075,1.1,0.14,1.1088733021
2020-10-17 02:30:00,1.23984,0.16912000000000002,1.2513212217,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.14,1.1485643212,1.23984,0.16912000000000002,1.2513212217,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1400000000000001,0.14,1.1485643212
2020-10-17 03:00:00,1.24176,0.16968000000000003,1.2532993258,0.10176,0.02968,0.106,1.1400000000000001,0.14,1.1485643212,1.24176,0.16968000000000003,1.2532993258,0.10176,0.02968,0.106,1.1400000000000001,0.14,1.1485643212
2020-10-17 03:30:00,1.27888,0.16884000000000002,1.2899771316,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.14,1.1882760622,1.27888,0.16884000000000002,1.2899771316,0.09888000000000001,0.02884,0.10300000000000001,1.18,0.14,1.1882760622
2020-10-17 04:00:00,1.25176,0.16968000000000003,1.2632079797,0.10176,0.02968,0.106,1.15,0.14,1.158490397,1.25176,0.16968000000000003,1.2632079797,0.10176,0.02968,0.106,1.15,0.14,1.158490397
2020-10-17 04:30:00,1.20936,0.16898000000000002,1.2211084514000001,0.09936,0.028980000000000002,0.10350000000000001,1.11,0.14,1.1187939935,1.20936,0.16898000000000002,1.2211084514000001,0.09936,0.028980000000000002,0.10350000000000001,1.11,0.14,1.1187939935
2020-10-17 05:00:00,1.12176,0.16968000000000003,1.1345205155,0.10176,0.02968,0.106,1.02,0.14,1.0295630141,1.12176,0.16968000000000003,1.1345205155,0.10176,0.02968,0.106,1.02,0.14,1.0295630141
2020-10-17 05:30:00,1.06888,0.16884000000000002,1.0821328015,0.09888000000000001,0.02884,0.10300000000000001,0.97,0.14,0.9800510191,1.05888,0.16884000000000002,1.0722564059,0.09888000000000001,0.02884,0.10300000000000001,0.96,0.14,0.9701546269
2020-10-17 06:00:00,1.04224,0.16982000000000003,1.0559843986,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9400000000000001,0.14,0.9503683496,1.03224,0.16982000000000003,1.0461157919,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.93,0.14,0.9404786016000001
2020-10-17 06:30:00,1.09792,0.16856000000000002,1.1107838674,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.14,1.0097524449,1.09792,0.17856000000000002,1.1123452701,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0,0.15,1.0111874208
2020-10-17 07:00:00,1.12176,0.16968000000000003,1.1345205155,0.10176,0.02968,0.106,1.02,0.14,1.0295630141,1.12176,0.16968000000000003,1.1345205155,0.10176,0.02968,0.106,1.02,0.14,1.0295630141
2020-10-17 07:30:00,1.31888,0.19884000000000002,1.3337847651999999,0.09888000000000001,0.02884,0.10300000000000001,1.22,0.17,1.2317873193,1.31888,0.20884000000000003,1.3353121732,0.09888000000000001,0.02884,0.10300000000000001,1.22,0.18,1.2332072008
2020-10-17 08:00:00,1.4122400000000002,0.20982,1.4277416608,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.31,0.18,1.3223085873,1.4122400000000002,0.22982000000000002,1.4308176159000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.31,0.2,1.3251792332
2020-10-17 08:30:00,1.46856,0.25458000000000003,1.4904628308,0.11856000000000001,0.03458,0.12350000000000001,1.35,0.22,1.3678084661,1.45856,0.25458000000000003,1.4806107692000001,0.11856000000000001,0.03458,0.12350000000000001,1.34,0.22,1.3579396156999999
2020-10-17 09:00:00,1.5072,0.3246,1.5417577631000001,0.1872,0.0546,0.195,1.32,0.27,1.3473306944,1.5072,0.3346,1.5438941026,0.1872,0.0546,0.195,1.32,0.28,1.3493702235
2020-10-17 09:30:00,1.50912,0.37516000000000005,1.555052475,0.18912,0.05516000000000001,0.197,1.32,0.32,1.3582341477,1.50912,0.38516000000000006,1.5574952327,0.18912,0.05516000000000001,0.197,1.32,0.33,1.3606248565
2020-10-17 10:00:00,1.49536,0.36698000000000003,1.5397323956,0.19536,0.05698,0.20350000000000001,1.3,0.31,1.3364505227999999,1.49536,0.37698000000000004,1.5421463776,0.19536,0.05698,0.20350000000000001,1.3,0.32,1.3388054377
2020-10-17 10:30:00,1.36624,0.33432,1.406549537,0.18624000000000002,0.05432000000000001,0.194,1.18,0.28,1.2127654349,1.36624,0.34432,1.4089599001,0.18624000000000002,0.05432000000000001,0.194,1.18,0.29,1.2151131635
2020-10-17 11:00:00,1.3024,0.3632,1.3520946712,0.1824,0.053200000000000004,0.19,1.12,0.31,1.1621101497,1.3024,0.37320000000000003,1.3548151165,0.1824,0.053200000000000004,0.19,1.12,0.32,1.1648175823
2020-10-17 11:30:00,1.24384,0.31612,1.2833821722,0.12384,0.036120000000000006,0.129,1.12,0.28,1.1544695752,1.24384,0.32612,1.2858818764,0.12384,0.036120000000000006,0.129,1.12,0.29,1.1569356075
2020-10-17 12:00:00,1.22296,0.32878,1.2663836109,0.13296000000000002,0.03878,0.1385,1.09,0.29,1.1279184368,1.22296,0.32878,1.2663836109,0.13296000000000002,0.03878,0.1385,1.09,0.29,1.1279184368
2020-10-17 12:30:00,1.20776,0.35018000000000005,1.2575015905,0.13776000000000002,0.04018,0.14350000000000002,1.07,0.31,1.1140017953,1.20776,0.36018000000000006,1.2603229150000002,0.13776000000000002,0.04018,0.14350000000000002,1.07,0.32,1.1168258593
2020-10-17 13:00:00,1.16872,0.34046000000000004,1.2173000657,0.13872,0.04046,0.14450000000000002,1.03,0.30000000000000004,1.0728000746,1.16872,0.35046000000000005,1.2201346852000001,0.13872,0.04046,0.14450000000000002,1.03,0.31,1.0756393448
2020-10-17 13:30:00,1.04344,0.30892000000000003,1.0882088954,0.13344,0.03892,0.139,0.91,0.27,0.9492101980000001,1.04344,0.31892000000000004,1.0910898222,0.13344,0.03892,0.139,0.91,0.28,0.9521029356
2020-10-17 14:00:00,1.13952,0.30486,1.1795954603,0.11952000000000002,0.03486,0.1245,1.02,0.27,1.0551303237,1.13952,0.31486000000000003,1.1822193747,0.11952000000000002,0.03486,0.1245,1.02,0.28,1.0577334258
2020-10-17 14:30:00,1.16528,0.30654000000000003,1.2049249977,0.12528,0.03654,0.1305,1.04,0.27,1.0744766168,1.15528,0.31654000000000004,1.1978603633,0.12528,0.03654,0.1305,1.03,0.28,1.0673799698
2020-10-17 15:00:00,1.18768,0.33724000000000004,1.234631362,0.12768000000000002,0.03724,0.133,1.06,0.30000000000000004,1.1016351483,1.17768,0.34724000000000005,1.2278052777,0.12768000000000002,0.03724,0.133,1.05,0.31,1.0948059189000001
2020-10-17 15:30:00,1.26336,0.33598,1.3072723702,0.12336000000000001,0.035980000000000005,0.1285,1.1400000000000001,0.30000000000000004,1.1788129623,1.26336,0.33598,1.3072723702,0.12336000000000001,0.035980000000000005,0.1285,1.1400000000000001,0.30000000000000004,1.1788129623
2020-10-17 16:00:00,1.33904,0.33472,1.3802411384,0.11904,0.03472,0.124,1.22,0.30000000000000004,1.256343902,1.32904,0.33472,1.3705417907,0.11904,0.03472,0.124,1.21,0.30000000000000004,1.246635472
2020-10-17 16:30:00,1.4242400000000002,0.31332000000000004,1.4582966091,0.11424000000000001,0.03332,0.11900000000000001,1.31,0.28,1.3395894894,1.4242400000000002,0.33332,1.4627241025,0.11424000000000001,0.03332,0.11900000000000001,1.31,0.30000000000000004,1.3439121995
2020-10-17 17:00:00,1.51088,0.26234,1.5334864362,0.11088,0.03234,0.1155,1.4,0.23,1.4187670704,1.50088,0.27234,1.5253884259000001,0.11088,0.03234,0.1155,1.3900000000000001,0.24,1.4105672618
2020-10-17 17:30:00,1.6160800000000002,0.26094,1.6370107666,0.10608000000000001,0.030940000000000002,0.1105,1.51,0.23,1.5274161188000002,1.6160800000000002,0.27094,1.6386345078,0.10608000000000001,0.030940000000000002,0.1105,1.51,0.24,1.5289538907
2020-10-17 18:00:00,1.74464,0.23052000000000003,1.7598034549000001,0.10464000000000001,0.030520000000000002,0.109,1.6400000000000001,0.2,1.6521501142,1.74464,0.24052,1.7611412777000002,0.10464000000000001,0.030520000000000002,0.109,1.6400000000000001,0.21,1.653390456
2020-10-17 18:30:00,1.77224,0.21982000000000002,1.7858206657,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.67,0.19,1.6807736314000001,1.76224,0.22982000000000002,1.7771626403,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6600000000000001,0.2,1.6720047847
2020-10-17 19:00:00,1.8632,0.22010000000000002,1.8761551775,0.1032,0.030100000000000002,0.1075,1.76,0.19,1.7702259743000002,1.8532000000000002,0.2401,1.868688912,0.1032,0.030100000000000002,0.1075,1.75,0.21,1.7625549637
