Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 19:30:00,1.83128,0.23954000000000003,1.8468800313,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.73,0.21,1.7426990561,1.8212800000000002,0.25954000000000005,1.8396798227,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.72,0.23,1.7353097706
2020-10-17 20:00:00,1.6932,0.2101,1.7061852918,0.1032,0.030100000000000002,0.1075,1.5899999999999999,0.18,1.6001562424,1.6832,0.2301,1.698854982,0.1032,0.030100000000000002,0.1075,1.58,0.2,1.5926079241000002
2020-10-17 20:30:00,1.56176,0.20968,1.5757728263000002,0.10176,0.02968,0.106,1.46,0.18,1.4710540439,1.55176,0.22968000000000002,1.568665675,0.10176,0.02968,0.106,1.45,0.2,1.4637281168
2020-10-17 21:00:00,1.46272,0.20996,1.4777120829000001,0.10272,0.029960000000000004,0.107,1.3599999999999999,0.18,1.3718600512,1.46272,0.21996000000000002,1.4791660488,0.10272,0.029960000000000004,0.107,1.3599999999999999,0.19,1.3732079231
2020-10-17 21:30:00,1.38176,0.19968000000000002,1.3961134624,0.10176,0.02968,0.106,1.28,0.17,1.2912397144,1.38176,0.21968000000000001,1.3991140054,0.10176,0.02968,0.106,1.28,0.19,1.2940247293
2020-10-17 22:00:00,1.3032,0.2001,1.318472696,0.1032,0.030100000000000002,0.1075,1.2,0.17,1.211981848,1.3032,0.2001,1.318472696,0.1032,0.030100000000000002,0.1075,1.2,0.17,1.211981848
2020-10-17 22:30:00,1.20224,0.19982000000000003,1.2187325588,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1,0.17,1.1130588484,1.20224,0.19982000000000003,1.2187325588,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1,0.17,1.1130588484
2020-10-17 23:00:00,1.07176,0.17968,1.0867172585,0.10176,0.02968,0.106,0.97,0.15,0.9815294188,1.07176,0.18968000000000002,1.0884153619,0.10176,0.02968,0.106,0.97,0.16,0.9831073187
2020-10-17 23:30:00,0.9408000000000001,0.1694,0.9559293907,0.1008,0.029400000000000003,0.105,0.84,0.14,0.8515867542000001,0.9308000000000001,0.1694,0.9460893193000001,0.1008,0.029400000000000003,0.105,0.8300000000000001,0.14,0.8417244205000001
2020-10-18 00:00:00,0.8827200000000001,0.16996000000000003,0.8989332567,0.10272,0.029960000000000004,0.107,0.78,0.14,0.7924645102000001,0.8827200000000001,0.16996000000000003,0.8989332567,0.10272,0.029960000000000004,0.107,0.78,0.14,0.7924645102000001
2020-10-18 00:30:00,0.83176,0.16968000000000003,0.8488910413,0.10176,0.02968,0.106,0.73,0.14,0.7433034374,0.82176,0.16968000000000003,0.839095227,0.10176,0.02968,0.106,0.72,0.14,0.7334848328
2020-10-18 01:00:00,0.83272,0.16996000000000003,0.8498876396,0.10272,0.029960000000000004,0.107,0.73,0.14,0.7433034374,0.83272,0.16996000000000003,0.8498876396,0.10272,0.029960000000000004,0.107,0.73,0.14,0.7433034374
2020-10-18 01:30:00,0.99272,0.16996000000000003,1.0071640383,0.10272,0.029960000000000004,0.107,0.89,0.14,0.9009439494,0.99272,0.16996000000000003,1.0071640383,0.10272,0.029960000000000004,0.107,0.89,0.14,0.9009439494
2020-10-18 02:00:00,1.2032,0.1701,1.2151642893,0.1032,0.030100000000000002,0.1075,1.1,0.14,1.1088733021,1.1932,0.1701,1.2052635604,0.1032,0.030100000000000002,0.1075,1.09,0.14,1.0989540482
2020-10-18 02:30:00,1.28176,0.16968000000000003,1.2929423808,0.10176,0.02968,0.106,1.18,0.14,1.1882760622,1.28176,0.16968000000000003,1.2929423808,0.10176,0.02968,0.106,1.18,0.14,1.1882760622
2020-10-18 03:00:00,1.2536800000000001,0.17024,1.2651858362000001,0.10368000000000001,0.030240000000000003,0.108,1.15,0.14,1.158490397,1.2536800000000001,0.17024,1.2651858362000001,0.10368000000000001,0.030240000000000003,0.108,1.15,0.14,1.158490397
2020-10-18 03:30:00,1.2408000000000001,0.1694,1.2523102651,0.1008,0.029400000000000003,0.105,1.1400000000000001,0.14,1.1485643212,1.2308,0.1694,1.2424029137,0.1008,0.029400000000000003,0.105,1.13,0.14,1.1386395391
2020-10-18 04:00:00,1.19368,0.17024,1.2057585165,0.10368000000000001,0.030240000000000003,0.108,1.09,0.14,1.0989540482,1.18368,0.17024,1.1958595235,0.10368000000000001,0.030240000000000003,0.108,1.08,0.14,1.0890362712
2020-10-18 04:30:00,1.15272,0.16996000000000003,1.1651823033,0.10272,0.029960000000000004,0.107,1.05,0.14,1.0592922165,1.15272,0.17996,1.1666829046,0.10272,0.029960000000000004,0.107,1.05,0.15,1.0606601718
2020-10-18 05:00:00,1.0832,0.1701,1.0964744639,0.1032,0.030100000000000002,0.1075,0.98,0.14,0.9899494937000001,1.0832,0.1801,1.0980702391,0.1032,0.030100000000000002,0.1075,0.98,0.15,0.9914131329
2020-10-18 05:30:00,1.04224,0.16982000000000003,1.0559843986,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9400000000000001,0.14,0.9503683496,1.04224,0.17982,1.0576386198,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9400000000000001,0.15,0.9518928511
2020-10-18 06:00:00,1.01224,0.17982,1.0280880556,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.91,0.15,0.9222797840000001,1.01224,0.17982,1.0280880556,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.91,0.15,0.9222797840000001
2020-10-18 06:30:00,1.04128,0.17954,1.0566449971,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9400000000000001,0.15,0.9518928511,1.04128,0.18954000000000001,1.0583900274,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9400000000000001,0.16,0.9535197953000001
2020-10-18 07:00:00,1.1132,0.1801,1.1276747093,0.1032,0.030100000000000002,0.1075,1.01,0.15,1.0210778619,1.1032,0.19010000000000002,1.1194589095,0.1032,0.030100000000000002,0.1075,1.0,0.16,1.0127191121
2020-10-18 07:30:00,1.23176,0.18968000000000002,1.2462789415,0.10176,0.02968,0.106,1.13,0.16,1.1412712211,1.22176,0.18968000000000002,1.2363963766000001,0.10176,0.02968,0.106,1.12,0.16,1.1313708499
2020-10-18 08:00:00,1.3432,0.1701,1.3539277123,0.1032,0.030100000000000002,0.1075,1.24,0.14,1.2478781992,1.3432,0.1801,1.3552203695,0.1032,0.030100000000000002,0.1075,1.24,0.15,1.2490396311
2020-10-18 08:30:00,1.35224,0.16982000000000003,1.3628616401,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.25,0.14,1.2578155668,1.35224,0.17982,1.3641437791,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.25,0.15,1.2589678312
2020-10-18 09:00:00,1.4051200000000001,0.20066,1.4193754436,0.10512,0.030660000000000003,0.1095,1.3,0.17,1.3110682667,1.4051200000000001,0.21066000000000001,1.4208236520000002,0.10512,0.030660000000000003,0.1095,1.3,0.18,1.3124023773
2020-10-18 09:30:00,1.37512,0.21066000000000001,1.3911623378,0.10512,0.030660000000000003,0.1095,1.27,0.18,1.2826924807,1.37512,0.22066000000000002,1.3927116895,0.10512,0.030660000000000003,0.1095,1.27,0.19,1.2841339494000001
2020-10-18 10:00:00,1.50656,0.25108,1.5273389277,0.10656,0.031080000000000003,0.111,1.4,0.22,1.417180299,1.50656,0.26108000000000003,1.5290146500000001,0.10656,0.031080000000000003,0.111,1.4,0.23,1.4187670704
2020-10-18 10:30:00,1.5260799999999999,0.29094000000000003,1.5535656568,0.10608000000000001,0.030940000000000002,0.1105,1.42,0.26,1.4436065946,1.51608,0.29094000000000003,1.5437437125,0.10608000000000001,0.030940000000000002,0.1105,1.4100000000000001,0.26,1.4337712509
2020-10-18 11:00:00,1.50232,0.26276000000000005,1.5251256342000001,0.11232,0.032760000000000004,0.117,1.3900000000000001,0.23,1.4089002804000001,1.50232,0.27276,1.5268802835000002,0.11232,0.032760000000000004,0.117,1.3900000000000001,0.24,1.4105672618
2020-10-18 11:30:00,1.5037600000000002,0.30318,1.5340183343,0.11376000000000001,0.03318,0.11850000000000001,1.3900000000000001,0.27,1.4159802259,1.5037600000000002,0.31318,1.5360259926,0.11376000000000001,0.03318,0.11850000000000001,1.3900000000000001,0.28,1.4179210133
2020-10-18 12:00:00,1.48664,0.26402000000000003,1.5099023313000002,0.11664000000000001,0.03402,0.12150000000000001,1.37,0.23,1.3891724155,1.48664,0.27402000000000004,1.5116829859,0.11664000000000001,0.03402,0.12150000000000001,1.37,0.24,1.3908630414
2020-10-18 12:30:00,1.50616,0.26388,1.5291012393,0.11616000000000001,0.03388,0.121,1.3900000000000001,0.23,1.4089002804000001,1.50616,0.27388,1.5308586479000001,0.11616000000000001,0.03388,0.121,1.3900000000000001,0.24,1.4105672618
2020-10-18 13:00:00,1.5476,0.2743,1.5717207925999999,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.43,0.24,1.45,1.5476,0.2943,1.5753343296,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.43,0.26,1.4534441854
2020-10-18 13:30:00,1.47904,0.27472,1.5043371962,0.11904,0.03472,0.124,1.3599999999999999,0.24,1.3810141201000001,1.47904,0.29472000000000004,1.5081177673,0.11904,0.03472,0.124,1.3599999999999999,0.26,1.3846299145
2020-10-18 14:00:00,1.37,0.265,1.3953942095,0.12,0.035,0.125,1.25,0.23,1.2709838709,1.3599999999999999,0.275,1.3875247746000001,0.12,0.035,0.125,1.24,0.24,1.2630122723000001
2020-10-18 14:30:00,1.34952,0.27486000000000005,1.3772262886,0.11952000000000002,0.03486,0.1245,1.23,0.24,1.2531959145,1.34952,0.27486000000000005,1.3772262886,0.11952000000000002,0.03486,0.1245,1.23,0.24,1.2531959145
2020-10-18 15:00:00,1.35808,0.27444,1.3855318834,0.11808,0.034440000000000005,0.123,1.24,0.24,1.2630122723000001,1.35808,0.27444,1.3855318834,0.11808,0.034440000000000005,0.123,1.24,0.24,1.2630122723000001
2020-10-18 15:30:00,1.39952,0.29236,1.4297309537,0.17952,0.052360000000000004,0.187,1.22,0.24,1.2433824834,1.38952,0.31236,1.4241961241,0.17952,0.052360000000000004,0.187,1.21,0.26,1.2376186812
2020-10-18 16:00:00,1.47536,0.32698000000000005,1.5111595051,0.19536,0.05698,0.20350000000000001,1.28,0.27,1.308166656,1.47536,0.33698,1.5133547667,0.19536,0.05698,0.20350000000000001,1.28,0.28,1.3102671483
2020-10-18 16:30:00,1.59488,0.33684000000000003,1.6300623914,0.19488000000000003,0.05684,0.203,1.4,0.28,1.4277254638,1.59488,0.35684000000000005,1.6343123936000001,0.19488000000000003,0.05684,0.203,1.4,0.30000000000000004,1.4317821063
2020-10-18 17:00:00,1.65152,0.31586000000000003,1.6814534933,0.19152000000000002,0.05586000000000001,0.1995,1.46,0.26,1.482969993,1.64152,0.32586000000000004,1.6735509105,0.19152000000000002,0.05586000000000001,0.1995,1.45,0.27,1.4749237268
2020-10-18 17:30:00,1.7452,0.2911,1.769311236,0.1752,0.0511,0.1825,1.57,0.24,1.5882380174000001,1.7452,0.30110000000000003,1.7709839779,0.1752,0.0511,0.1825,1.57,0.25,1.589779859
2020-10-18 18:00:00,1.83224,0.26732,1.8516380316,0.16224000000000002,0.04732,0.169,1.67,0.22,1.6844286865,1.83224,0.27732,1.8531081458,0.16224000000000002,0.04732,0.169,1.67,0.23,1.6857639218
2020-10-18 18:30:00,1.89032,0.22926000000000002,1.9041716966000002,0.10032,0.02926,0.10450000000000001,1.79,0.2,1.8011385288000001,1.89032,0.23926000000000003,1.9054015456000002,0.10032,0.02926,0.10450000000000001,1.79,0.21,1.8022763384
2020-10-18 19:00:00,1.89416,0.24038,1.9093518927000002,0.10416,0.03038,0.1085,1.79,0.21,1.8022763384,1.89416,0.25038000000000005,1.9106366086,0.10416,0.03038,0.1085,1.79,0.22,1.8034688797
2020-10-18 19:30:00,1.82368,0.24024,1.8394357830999999,0.10368000000000001,0.030240000000000003,0.108,1.72,0.21,1.7327723450999999,1.82368,0.25024,1.8407685352,0.10368000000000001,0.030240000000000003,0.108,1.72,0.22,1.7340126874
2020-10-18 20:00:00,1.66368,0.21024,1.6769114467000001,0.10368000000000001,0.030240000000000003,0.108,1.56,0.18,1.5703502794,1.66368,0.22024000000000002,1.678194506,0.10368000000000001,0.030240000000000003,0.108,1.56,0.19,1.5715279189
2020-10-18 20:30:00,1.53224,0.19982000000000003,1.5452143702,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.43,0.17,1.4400694428,1.52224,0.19982000000000003,1.5352988797,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.42,0.17,1.4301398533
2020-10-18 21:00:00,1.39368,0.19024000000000002,1.4066041376,0.10368000000000001,0.030240000000000003,0.108,1.29,0.16,1.2998846103,1.38368,0.20024000000000003,1.3980938452,0.10368000000000001,0.030240000000000003,0.108,1.28,0.17,1.2912397144
2020-10-18 21:30:00,1.3232,0.19010000000000002,1.3367857906,0.1032,0.030100000000000002,0.1075,1.22,0.16,1.2304470732000001,1.3232,0.19010000000000002,1.3367857906,0.1032,0.030100000000000002,0.1075,1.22,0.16,1.2304470732000001
2020-10-18 22:00:00,1.25464,0.16052000000000002,1.2648668705000001,0.10464000000000001,0.030520000000000002,0.109,1.15,0.13,1.1573245007,1.24464,0.17052,1.2562666118,0.10464000000000001,0.030520000000000002,0.109,1.1400000000000001,0.14,1.1485643212
2020-10-18 22:30:00,1.18368,0.17024,1.1958595235,0.10368000000000001,0.030240000000000003,0.108,1.08,0.14,1.0890362712,1.18368,0.18024,1.1973240163,0.10368000000000001,0.030240000000000003,0.108,1.08,0.15,1.0903669107
2020-10-18 23:00:00,1.05464,0.17052,1.0683363703,0.10464000000000001,0.030520000000000002,0.109,0.9500000000000001,0.14,0.9602603814,1.05464,0.18052,1.0699780372,0.10464000000000001,0.030520000000000002,0.109,0.9500000000000001,0.15,0.9617692031
2020-10-18 23:30:00,0.92176,0.19968000000000002,0.9431402865,0.10176,0.02968,0.106,0.8200000000000001,0.17,0.8374365648000001,0.92176,0.20968,0.9453079921,0.10176,0.02968,0.106,0.8200000000000001,0.18,0.8395236745
2020-10-19 00:00:00,0.8622400000000001,0.16982000000000003,0.8788041022,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.76,0.14,0.7727871635,0.8622400000000001,0.18982000000000002,0.8828869973000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.76,0.16,0.7766595136000001
2020-10-19 00:30:00,0.8417600000000001,0.16968000000000003,0.8586915628,0.10176,0.02968,0.106,0.74,0.14,0.7531268154,0.8417600000000001,0.18968000000000002,0.8628663859,0.10176,0.02968,0.106,0.74,0.16,0.7570997292
2020-10-19 01:00:00,0.8622400000000001,0.16982000000000003,0.8788041022,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.76,0.14,0.7727871635,0.8622400000000001,0.18982000000000002,0.8828869973000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.76,0.16,0.7766595136000001
2020-10-19 01:30:00,1.02224,0.16982000000000003,1.0362497045,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.92,0.14,0.9305912099,1.01224,0.16982000000000003,1.026386209,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.91,0.14,0.9207062507
2020-10-19 02:00:00,1.22224,0.16982000000000003,1.2339811384,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.12,0.14,1.1287160848,1.22224,0.16982000000000003,1.2339811384,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.12,0.14,1.1287160848
2020-10-19 02:30:00,1.28224,0.16982000000000003,1.2934366046,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.18,0.14,1.1882760622,1.27224,0.16982000000000003,1.2835238408,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.17,0.14,1.1783462988
2020-10-19 03:00:00,1.28176,0.16968000000000003,1.2929423808,0.10176,0.02968,0.106,1.18,0.14,1.1882760622,1.27176,0.16968000000000003,1.2830295398,0.10176,0.02968,0.106,1.17,0.14,1.1783462988
2020-10-19 03:30:00,1.29176,0.16968000000000003,1.3028565538999999,0.10176,0.02968,0.106,1.19,0.14,1.1982069938,1.29176,0.16968000000000003,1.3028565538999999,0.10176,0.02968,0.106,1.19,0.14,1.1982069938
2020-10-19 04:00:00,1.2536800000000001,0.17024,1.2651858362000001,0.10368000000000001,0.030240000000000003,0.108,1.15,0.14,1.158490397,1.2536800000000001,0.17024,1.2651858362000001,0.10368000000000001,0.030240000000000003,0.108,1.15,0.14,1.158490397
2020-10-19 04:30:00,1.1932,0.1701,1.2052635604,0.1032,0.030100000000000002,0.1075,1.09,0.14,1.0989540482,1.1932,0.1701,1.2052635604,0.1032,0.030100000000000002,0.1075,1.09,0.14,1.0989540482
2020-10-19 05:00:00,1.29368,0.17024,1.3048331694,0.10368000000000001,0.030240000000000003,0.108,1.19,0.14,1.1982069938,1.28368,0.17024,1.2949193025,0.10368000000000001,0.030240000000000003,0.108,1.18,0.14,1.1882760622
2020-10-19 05:30:00,1.2232,0.1701,1.2349705462,0.1032,0.030100000000000002,0.1075,1.12,0.14,1.1287160848,1.2232,0.1701,1.2349705462,0.1032,0.030100000000000002,0.1075,1.12,0.14,1.1287160848
2020-10-19 06:00:00,1.09416,0.17038,1.1073461293,0.10416,0.03038,0.1085,0.99,0.14,0.9998499887000001,1.09416,0.17038,1.1073461293,0.10416,0.03038,0.1085,0.99,0.14,0.9998499887000001
2020-10-19 06:30:00,1.17272,0.17996,1.1864475547,0.10272,0.029960000000000004,0.107,1.07,0.15,1.0804628638,1.17272,0.18996000000000002,1.1880054714,0.10272,0.029960000000000004,0.107,1.07,0.16,1.081896483
2020-10-19 07:00:00,1.2856,0.21080000000000002,1.3027678228,0.1056,0.0308,0.11,1.18,0.18,1.1936498649,1.2856,0.22080000000000002,1.3044232442,0.1056,0.0308,0.11,1.18,0.19,1.1951987282
2020-10-19 07:30:00,1.5836800000000002,0.29024,1.6100563965,0.10368000000000001,0.030240000000000003,0.108,1.48,0.26,1.5026643005,1.5836800000000002,0.30024,1.6118890781,0.10368000000000001,0.030240000000000003,0.108,1.48,0.27,1.5044268011000002
2020-10-19 08:00:00,1.69368,0.27024000000000004,1.7151039619000001,0.10368000000000001,0.030240000000000003,0.108,1.5899999999999999,0.24,1.608011194,1.69368,0.28024000000000004,1.7167080124,0.10368000000000001,0.030240000000000003,0.108,1.5899999999999999,0.25,1.6095340941
2020-10-19 08:30:00,1.70184,0.31262,1.7303151881,0.11184000000000001,0.03262,0.1165,1.5899999999999999,0.28,1.6144658559,1.70184,0.31262,1.7303151881,0.11184000000000001,0.03262,0.1165,1.5899999999999999,0.28,1.6144658559
2020-10-19 09:00:00,1.6543999999999999,0.3567,1.6924166891999999,0.19440000000000002,0.0567,0.2025,1.46,0.30000000000000004,1.4905032707,1.6444,0.3667,1.6847908623999999,0.19440000000000002,0.0567,0.2025,1.45,0.31,1.4827676824
2020-10-19 09:30:00,1.67104,0.39572,1.7172562418,0.19104000000000002,0.055720000000000006,0.199,1.48,0.34,1.5185519418,1.67104,0.40572,1.7195881484000002,0.19104000000000002,0.055720000000000006,0.199,1.48,0.35000000000000003,1.5208221461
2020-10-19 10:00:00,1.61104,0.37572000000000005,1.654271864,0.19104000000000002,0.055720000000000006,0.199,1.42,0.32,1.4556098378,1.61104,0.37572000000000005,1.654271864,0.19104000000000002,0.055720000000000006,0.199,1.42,0.32,1.4556098378
2020-10-19 10:30:00,1.56336,0.33348000000000005,1.5985316387,0.18336000000000002,0.05348000000000001,0.191,1.38,0.28,1.4081193131,1.56336,0.34348,1.6006476814,0.18336000000000002,0.05348000000000001,0.191,1.38,0.29,1.4101418368
2020-10-19 11:00:00,1.498,0.40900000000000003,1.5528312851,0.168,0.049,0.17500000000000002,1.33,0.36,1.3778606606000001,1.488,0.339,1.5261274521,0.168,0.049,0.17500000000000002,1.32,0.29,1.3514806695
2020-10-19 11:30:00,1.42624,1.02682,1.7574185187,0.12624000000000002,0.036820000000000006,0.1315,1.3,0.99,1.6340440631000002,1.33624,-0.29318000000000005,1.3680247988,0.12624000000000002,0.036820000000000006,0.1315,1.21,-0.33,1.2541929675999999
2020-10-19 12:00:00,1.41824,1.03032,1.7529871648,0.13824,0.04032,0.14400000000000002,1.28,0.99,1.6181779877,1.32824,-0.29968,1.3616275555000001,0.13824,0.04032,0.14400000000000002,1.19,-0.34,1.2376186812
2020-10-19 12:30:00,1.3944800000000002,1.03214,1.7349027206,0.14448000000000003,0.042140000000000004,0.1505,1.25,0.99,1.5945532290000002,1.30448,-0.30786,1.3403155785,0.14448000000000003,0.042140000000000004,0.1505,1.16,-0.35000000000000003,1.2116517652
2020-10-19 13:00:00,1.32632,1.02976,1.6791457352,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.19,0.99,1.5479664079000002,1.23632,-0.33024000000000003,1.2796662065,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1,-0.37,1.1605602096
2020-10-19 13:30:00,1.2016,0.9513,1.5325841739000001,0.1416,0.0413,0.14750000000000002,1.06,0.91,1.3970325694,1.1116,-0.3987,1.1809387156,0.1416,0.0413,0.14750000000000002,0.97,-0.44,1.0651291002
2020-10-19 14:00:00,1.2534399999999999,0.9489200000000001,1.5721199064,0.13344,0.03892,0.139,1.12,0.91,1.443086969,1.16344,-0.39108000000000004,1.2274103633,0.13344,0.03892,0.139,1.03,-0.43,1.1161541112
2020-10-19 14:30:00,1.33816,0.9673800000000001,1.6512105408000002,0.12816000000000002,0.037380000000000004,0.1335,1.21,0.93,1.5261061562,1.23816,-0.37262,1.2930142497000001,0.12816000000000002,0.037380000000000004,0.1335,1.11,-0.41000000000000003,1.183300469
2020-10-19 15:00:00,1.342,1.0085,1.6787007625,0.132,0.0385,0.1375,1.21,0.97,1.5508062419000002,1.242,-0.3315,1.2854789963,0.132,0.0385,0.1375,1.11,-0.37,1.1700427343
2020-10-19 15:30:00,1.41768,1.04724,1.7625345954,0.12768000000000002,0.03724,0.133,1.29,1.01,1.6383528314,1.31768,-0.28276,1.3476771869,0.12768000000000002,0.03724,0.133,1.19,-0.32,1.2322743201
2020-10-19 16:00:00,1.55768,1.07724,1.8938883283,0.12768000000000002,0.03724,0.133,1.43,1.04,1.7681911661,1.45768,-0.26276000000000005,1.4811731161,0.12768000000000002,0.03724,0.133,1.33,-0.30000000000000004,1.3634148305
2020-10-19 16:30:00,1.64336,1.08598,1.969767664,0.12336000000000001,0.035980000000000005,0.1285,1.52,1.05,1.8474035834,1.54336,-0.26402000000000003,1.5657798856,0.12336000000000001,0.035980000000000005,0.1285,1.42,-0.30000000000000004,1.4513442045
2020-10-19 17:00:00,1.7924,1.0457,2.0751352366,0.12240000000000001,0.0357,0.1275,1.67,1.01,1.9516659550000002,1.6924000000000001,-0.2843,1.7161131227,0.12240000000000001,0.0357,0.1275,1.57,-0.32,1.602279626
2020-10-19 17:30:00,1.83616,0.9738800000000001,2.0784431193,0.11616000000000001,0.03388,0.121,1.72,0.9400000000000001,1.9601020382,1.73616,-0.35612000000000005,1.7723072533000002,0.11616000000000001,0.03388,0.121,1.62,-0.39,1.6662832892
2020-10-19 18:00:00,1.91472,0.91346,2.1214527687,0.11472,0.033460000000000004,0.11950000000000001,1.8,0.88,2.0035967658,1.80472,-0.41654,1.8521662587,0.11472,0.033460000000000004,0.11950000000000001,1.69,-0.45,1.7488853593
2020-10-19 18:30:00,1.95656,0.95108,2.1754724085,0.10656,0.031080000000000003,0.111,1.85,0.92,2.0661316512,1.8465600000000002,-0.39892000000000005,1.8891588074999999,0.10656,0.031080000000000003,0.111,1.74,-0.43,1.7923448329
2020-10-19 19:00:00,2.00752,0.9713600000000001,2.2301741636,0.10752,0.031360000000000006,0.112,1.9,0.9400000000000001,2.1198113124,1.88752,-0.39864000000000005,1.9291567070000002,0.10752,0.031360000000000006,0.112,1.78,-0.43,1.8312017912
2020-10-19 19:30:00,1.91512,0.93066,2.1292751466,0.10512,0.030660000000000003,0.1095,1.81,0.9,2.0214103987,1.80512,-0.41934000000000005,1.8531875917,0.10512,0.030660000000000003,0.1095,1.7000000000000002,-0.45,1.7585505395
2020-10-19 20:00:00,1.7356,0.9108,1.9600673458000002,0.1056,0.0308,0.11,1.63,0.88,1.8523768514999999,1.6256,-0.44920000000000004,1.6865218647,0.1056,0.0308,0.11,1.52,-0.48,1.5939887075999999
2020-10-19 20:30:00,1.65896,0.91178,1.8930111067,0.10896000000000002,0.03178,0.1135,1.55,0.88,1.7823860412,1.55896,-0.45822,1.6249067204,0.10896000000000002,0.03178,0.1135,1.45,-0.49,1.5305554547
2020-10-19 21:00:00,1.45192,0.26306,1.4755582842,0.18192000000000003,0.05306,0.1895,1.27,0.21,1.2872451204,1.44192,0.26306,1.4657195673,0.18192000000000003,0.05306,0.1895,1.26,0.21,1.2773801314
2020-10-19 21:30:00,1.42296,0.26628,1.4476602502,0.19296000000000002,0.056280000000000004,0.201,1.23,0.21,1.2477980606,1.42296,0.26628,1.4476602502,0.19296000000000002,0.056280000000000004,0.201,1.23,0.21,1.2477980606
2020-10-19 22:00:00,1.30968,0.24824000000000002,1.3329984246,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.19,1.1261438629,1.29968,0.26824000000000003,1.3270722663,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.21,1.1198660634
2020-10-19 22:30:00,1.2016,0.25880000000000003,1.2291541807,0.2016,0.058800000000000005,0.21,1.0,0.2,1.0198039027,1.1916,0.26880000000000004,1.2215416489,0.2016,0.058800000000000005,0.21,0.99,0.21,1.0120276676
2020-10-19 23:00:00,1.04304,0.25922,1.0747685565,0.20304000000000003,0.05922,0.21150000000000002,0.84,0.2,0.8634813258,1.04304,0.26922,1.077224141,0.20304000000000003,0.05922,0.21150000000000002,0.84,0.21,0.8658521814
2020-10-19 23:30:00,0.9016000000000001,0.21880000000000002,0.9277693679000001,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.16,0.7180529228,0.9016000000000001,0.2288,0.9301784775,0.2016,0.058800000000000005,0.21,0.7000000000000001,0.17,0.7203471385
2020-10-20 00:00:00,0.8344800000000001,0.21964000000000003,0.8629012690000001,0.20448000000000002,0.059640000000000006,0.213,0.63,0.16,0.65,0.8344800000000001,0.22964,0.8655006644000001,0.20448000000000002,0.059640000000000006,0.213,0.63,0.17,0.6525335240000001
2020-10-20 00:30:00,0.7809600000000001,0.21278000000000002,0.8094281006,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.16,0.6209669879,0.7809600000000001,0.22278,0.8121141853,0.18096,0.05278000000000001,0.1885,0.6000000000000001,0.17,0.6236184731000001
2020-10-20 01:00:00,0.8047200000000001,0.21096,0.8319124954,0.17472000000000001,0.050960000000000005,0.182,0.63,0.16,0.65,0.8047200000000001,0.22096000000000002,0.8345044038,0.17472000000000001,0.050960000000000005,0.182,0.63,0.17,0.6525335240000001
2020-10-20 01:30:00,0.94664,0.20152,0.9678520548,0.17664000000000002,0.05152,0.184,0.77,0.15,0.7844743463,0.94664,0.20152,0.9678520548,0.17664000000000002,0.05152,0.184,0.77,0.15,0.7844743463
2020-10-20 02:00:00,1.16568,0.18124,1.1796854666,0.17568,0.05124,0.183,0.99,0.13,0.9984988733000001,1.15568,0.18124,1.1698051975000001,0.17568,0.05124,0.183,0.98,0.13,0.9885848471
2020-10-20 02:30:00,1.2128,0.1804,1.2261435479,0.1728,0.0504,0.18,1.04,0.13,1.0480935073,1.2128,0.1804,1.2261435479,0.1728,0.0504,0.18,1.04,0.13,1.0480935073
2020-10-20 03:00:00,1.20176,0.17718,1.2147509416,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.13,1.0480935073,1.20176,0.17718,1.2147509416,0.16176000000000001,0.04718000000000001,0.1685,1.04,0.13,1.0480935073
2020-10-20 03:30:00,1.1876,0.1643,1.198911277,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.07,0.13,1.0778682665,1.1876,0.1643,1.198911277,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.07,0.13,1.0778682665
2020-10-20 04:00:00,1.1652,0.1636,1.1766290834,0.11520000000000001,0.033600000000000005,0.12,1.05,0.13,1.0580170131,1.1652,0.1636,1.1766290834,0.11520000000000001,0.033600000000000005,0.12,1.05,0.13,1.0580170131
2020-10-20 04:30:00,1.118,0.18150000000000002,1.1326368571,0.108,0.0315,0.1125,1.01,0.15,1.0210778619,1.108,0.1915,1.1244270763,0.108,0.0315,0.1125,1.0,0.16,1.0127191121
2020-10-20 05:00:00,1.048,0.1715,1.0619398523,0.108,0.0315,0.1125,0.9400000000000001,0.14,0.9503683496,1.038,0.18150000000000002,1.0537486655,0.108,0.0315,0.1125,0.93,0.15,0.9420191081
2020-10-20 05:30:00,1.01464,0.17052,1.0288689907,0.10464000000000001,0.030520000000000002,0.109,0.91,0.14,0.9207062507,1.01464,0.19052000000000002,1.0323721228,0.10464000000000001,0.030520000000000002,0.109,0.91,0.16,0.9239588735
2020-10-20 06:00:00,1.058,0.199,1.0765523675,0.168,0.049,0.17500000000000002,0.89,0.15,0.9025519376000001,1.058,0.209,1.0784456407,0.168,0.049,0.17500000000000002,0.89,0.16,0.9042676595
2020-10-20 06:30:00,1.18488,0.23684000000000002,1.2083185838000001,0.19488000000000003,0.05684,0.203,0.99,0.18,1.0062305899,1.18488,0.24684000000000003,1.2103183879000001,0.19488000000000003,0.05684,0.203,0.99,0.19,1.0080674581
2020-10-20 07:00:00,1.30064,0.23852,1.3223298378,0.20064,0.05852,0.209,1.1,0.18,1.1146299834,1.30064,0.24852000000000002,1.3241701552,0.20064,0.05852,0.209,1.1,0.19,1.1162884932
2020-10-20 07:30:00,1.5263200000000001,0.27726,1.5512981177,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.33,0.22,1.3480726983,1.51632,0.28726,1.5432902028000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.32,0.23,1.339888055
2020-10-20 08:00:00,1.6168,0.27740000000000004,1.6404246401,0.1968,0.0574,0.20500000000000002,1.42,0.22,1.4369411957,1.6168,0.2974,1.6439248765999999,0.1968,0.0574,0.20500000000000002,1.42,0.24,1.4401388822
2020-10-20 08:30:00,1.66392,0.36656000000000005,1.7038180654000001,0.19392,0.056560000000000006,0.202,1.47,0.31,1.5023315213,1.65392,0.37656,1.6962455011,0.19392,0.056560000000000006,0.202,1.46,0.32,1.4946571513
2020-10-20 09:00:00,1.61056,0.40558000000000005,1.6608427529,0.19056,0.055580000000000004,0.1985,1.42,0.35000000000000003,1.4624978632,1.61056,0.41558000000000006,1.6633130343,0.19056,0.055580000000000004,0.1985,1.42,0.36,1.4649232062
2020-10-20 09:30:00,1.54488,0.42684000000000005,1.6027621781999999,0.19488000000000003,0.05684,0.203,1.35,0.37,1.3997856979,1.54488,0.43684000000000006,1.6054542659000002,0.19488000000000003,0.05684,0.203,1.35,0.38,1.4024621207
2020-10-20 10:00:00,1.45208,0.39894,1.5058849392,0.20208,0.058940000000000006,0.21050000000000002,1.25,0.34,1.2954149914,1.45208,0.41894000000000003,1.5113064051,0.20208,0.058940000000000006,0.21050000000000002,1.25,0.36,1.3008074416
2020-10-20 10:30:00,1.2388,0.3509,1.2875388344,0.2088,0.0609,0.2175,1.03,0.29,1.070046728,1.2288000000000001,0.3609,1.2807022488,0.2088,0.0609,0.2175,1.02,0.30000000000000004,1.0632027088
2020-10-20 11:00:00,1.3088,0.3709,1.3603397554,0.2088,0.0609,0.2175,1.1,0.31,1.1428473214000001,1.3088,0.3809,1.3631002348,0.2088,0.0609,0.2175,1.1,0.32,1.1456002793
2020-10-20 11:30:00,1.36832,0.38076000000000004,1.4203090509,0.20832,0.06076,0.217,1.16,0.32,1.2033287165,1.35832,0.39076000000000005,1.4134095656,0.20832,0.06076,0.217,1.15,0.33,1.1964113004999999
2020-10-20 12:00:00,1.28488,0.38684,1.3418501407,0.19488000000000003,0.05684,0.203,1.09,0.33,1.1388590782,1.28488,0.39684,1.3447671174,0.19488000000000003,0.05684,0.203,1.09,0.34,1.1417968296
2020-10-20 12:30:00,1.26576,0.38418,1.3227783828,0.18576,0.054180000000000006,0.1935,1.08,0.33,1.1292918135,1.25576,0.39418000000000003,1.3161728799999999,0.18576,0.054180000000000006,0.1935,1.07,0.34,1.1227199116
2020-10-20 13:00:00,1.26624,0.36432000000000003,1.3176087431,0.18624000000000002,0.05432000000000001,0.194,1.08,0.31,1.1236102527,1.25624,0.37432000000000004,1.3108220322,0.18624000000000002,0.05432000000000001,0.194,1.07,0.32,1.1168258593
2020-10-20 13:30:00,1.07392,0.30656,1.116818338,0.19392,0.056560000000000006,0.202,0.88,0.25,0.9148223871000001,1.07392,0.31656,1.1196045731,0.19392,0.056560000000000006,0.202,0.88,0.26,0.9176055798
2020-10-20 14:00:00,1.1724,0.3632,1.227369545,0.1824,0.053200000000000004,0.19,0.99,0.31,1.0374005976,1.1624,0.37320000000000003,1.2208406939,0.1824,0.053200000000000004,0.19,0.98,0.32,1.0309219175
2020-10-20 14:30:00,1.16,0.3725,1.2183415982,0.18,0.052500000000000005,0.1875,0.98,0.32,1.0309219175,1.15,0.3825,1.2119431711,0.18,0.052500000000000005,0.1875,0.97,0.33,1.0245974819
2020-10-20 15:00:00,1.13584,0.40712000000000004,1.2065981933,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.35000000000000003,1.0030453629,1.13584,0.41712000000000005,1.2100089256,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9400000000000001,0.36,1.0065783626
2020-10-20 15:30:00,1.1715200000000001,0.41586,1.2431406397,0.19152000000000002,0.05586000000000001,0.1995,0.98,0.36,1.0440306509,1.16152,0.42586,1.2371279037,0.19152000000000002,0.05586000000000001,0.1995,0.97,0.37,1.0381714695
2020-10-20 16:00:00,1.27096,0.40278,1.3332558082000001,0.18096,0.05278000000000001,0.1885,1.09,0.35000000000000003,1.1448143954,1.27096,0.41278000000000004,1.3363108358,0.18096,0.05278000000000001,0.1885,1.09,0.36,1.1479111464
2020-10-20 16:30:00,1.32096,0.36278000000000005,1.3698703041,0.18096,0.05278000000000001,0.1885,1.1400000000000001,0.31,1.1813974776,1.3109600000000001,0.37278000000000006,1.3629310511,0.18096,0.05278000000000001,0.1885,1.13,0.32,1.1744360349
2020-10-20 17:00:00,1.5276,0.3518,1.5675857233000001,0.1776,0.051800000000000006,0.185,1.35,0.30000000000000004,1.3829316686,1.5276,0.3618,1.5698601849,0.1776,0.051800000000000006,0.185,1.35,0.31,1.3851353724
2020-10-20 17:30:00,1.5894400000000002,0.29942,1.6173966273,0.16944,0.049420000000000006,0.17650000000000002,1.42,0.25,1.4418391034,1.5894400000000002,0.30942000000000003,1.6192776939,0.16944,0.049420000000000006,0.17650000000000002,1.42,0.26,1.4436065946
2020-10-20 18:00:00,1.67656,0.27858000000000005,1.699547072,0.16656,0.048580000000000005,0.17350000000000002,1.51,0.23,1.5274161188000002,1.67656,0.28858,1.7012148159,0.16656,0.048580000000000005,0.17350000000000002,1.51,0.24,1.5289538907
2020-10-20 18:30:00,1.74512,0.27816,1.7671493429,0.16512000000000002,0.04816,0.17200000000000001,1.58,0.23,1.5966527487,1.7351200000000002,0.28816,1.7588853288,0.16512000000000002,0.04816,0.17200000000000001,1.57,0.24,1.5882380174000001
2020-10-20 19:00:00,1.8136800000000002,0.27774000000000004,1.8348227844,0.16368000000000002,0.047740000000000005,0.1705,1.65,0.23,1.6659531805999999,1.80368,0.28774000000000005,1.8264872981,0.16368000000000002,0.047740000000000005,0.1705,1.6400000000000001,0.24,1.6574679484
2020-10-20 19:30:00,1.75528,0.28404,1.7781132135000002,0.18528000000000003,0.054040000000000005,0.193,1.57,0.23,1.5867577005,1.7452800000000002,0.29404,1.7698762104,0.18528000000000003,0.054040000000000005,0.193,1.56,0.24,1.5783535726
2020-10-20 20:00:00,1.66768,0.28474000000000005,1.691813657,0.18768,0.054740000000000004,0.1955,1.48,0.23,1.4977650016,1.65768,0.29474,1.6836789035000002,0.18768,0.054740000000000004,0.1955,1.47,0.24,1.4894629905
2020-10-20 20:30:00,1.54576,0.27418000000000003,1.5698881011,0.18576,0.054180000000000006,0.1935,1.3599999999999999,0.22,1.3776792079,1.53576,0.29418,1.5636817611,0.18576,0.054180000000000006,0.1935,1.35,0.24,1.3711673858
2020-10-20 21:00:00,1.41432,0.26376,1.4387044172,0.18432,0.05376,0.192,1.23,0.21,1.2477980606,1.41432,0.27376,1.4405712756,0.18432,0.05376,0.192,1.23,0.22,1.2495199077999999
2020-10-20 21:30:00,1.3272,0.24710000000000001,1.3500067592,0.1272,0.0371,0.1325,1.2,0.21,1.2182364303,1.3272,0.2571,1.3518728675,0.1272,0.0371,0.1325,1.2,0.22,1.22
2020-10-20 22:00:00,1.2344,0.23170000000000002,1.2559571052,0.07440000000000001,0.0217,0.0775,1.16,0.21,1.1788553771,1.2244,0.2417,1.2480281447000001,0.07440000000000001,0.0217,0.0775,1.15,0.22,1.1708543889
2020-10-20 22:30:00,1.15088,0.25234,1.178219101,0.11088,0.03234,0.1155,1.04,0.22,1.0630145813,1.15088,0.26234,1.1804012242,0.11088,0.03234,0.1155,1.04,0.23,1.0651291002
2020-10-20 23:00:00,0.9837600000000001,0.21568,1.0071254142,0.05376,0.015680000000000003,0.056,0.93,0.2,0.9512623192,0.9837600000000001,0.22568000000000002,1.0093142226,0.05376,0.015680000000000003,0.056,0.93,0.21,0.9534149149000001
2020-10-20 23:30:00,0.8857600000000001,0.19168000000000002,0.9062626551,0.00576,0.00168,0.006,0.88,0.19,0.9002777349000001,0.8857600000000001,0.21168,0.9107025859000001,0.00576,0.00168,0.006,0.88,0.21,0.9047098983
2020-10-21 00:00:00,0.8048000000000001,0.1714,0.8228493179,0.0048000000000000004,0.0014,0.005,0.8,0.17,0.8178630692000001,0.8048000000000001,0.19140000000000001,0.8272466380000001,0.0048000000000000004,0.0014,0.005,0.8,0.19,0.8222530024
2020-10-21 00:30:00,0.7738400000000001,0.17112000000000002,0.7925341633,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.17,0.7885429601,0.7738400000000001,0.19112,0.7970917137,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.19,0.7930952024
2020-10-21 01:00:00,0.7948000000000001,0.1714,0.8130713376,0.0048000000000000004,0.0014,0.005,0.79,0.17,0.808084154,0.7948000000000001,0.19140000000000001,0.8175212535,0.0048000000000000004,0.0014,0.005,0.79,0.19,0.8125269226
2020-10-21 01:30:00,0.9552800000000001,0.16154000000000002,0.9688421182,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9500000000000001,0.16,0.9633794683,0.9552800000000001,0.17154000000000003,0.9705595551,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9500000000000001,0.17,0.9650906693
2020-10-21 02:00:00,1.13008,0.14294,1.1390841277,0.01008,0.0029400000000000003,0.0105,1.12,0.14,1.1287160848,1.13008,0.14294,1.1390841277,0.01008,0.0029400000000000003,0.0105,1.12,0.14,1.1287160848
2020-10-21 02:30:00,1.17816,0.14238,1.1867320886,0.00816,0.00238,0.0085,1.17,0.14,1.1783462988,1.17816,0.14238,1.1867320886,0.00816,0.00238,0.0085,1.17,0.14,1.1783462988
2020-10-21 03:00:00,1.12384,0.14112000000000002,1.1326655287,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.14,1.1287160848,1.12384,0.14112000000000002,1.1326655287,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.14,1.1287160848
2020-10-21 03:30:00,1.14336,0.14098000000000002,1.1520188584,0.00336,0.0009800000000000002,0.0035,1.1400000000000001,0.14,1.1485643212,1.14336,0.14098000000000002,1.1520188584,0.00336,0.0009800000000000002,0.0035,1.1400000000000001,0.14,1.1485643212
2020-10-21 04:00:00,1.10288,0.14084000000000002,1.1118364088,0.00288,0.00084,0.003,1.1,0.14,1.1088733021,1.09288,0.14084000000000002,1.101917692,0.00288,0.00084,0.003,1.09,0.14,1.0989540482
2020-10-21 04:30:00,1.04528,0.16154000000000002,1.0576887302,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.04,0.16,1.052235715,1.04528,0.17154000000000003,1.0592621253,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.04,0.17,1.0538026381
2020-10-21 05:00:00,0.9581600000000001,0.15238000000000002,0.9702011389,0.00816,0.00238,0.0085,0.9500000000000001,0.15,0.9617692031,0.9581600000000001,0.15238000000000002,0.9702011389,0.00816,0.00238,0.0085,0.9500000000000001,0.15,0.9617692031
2020-10-21 05:30:00,0.95864,0.15252000000000002,0.9706971721000001,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.15,0.9617692031,0.95864,0.15252000000000002,0.9706971721000001,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.15,0.9617692031
2020-10-21 06:00:00,0.9662400000000001,0.15182,0.9780946018000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.96,0.15,0.9716480844000001,0.9662400000000001,0.17182,0.9813979061,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.96,0.17,0.9749358953
2020-10-21 06:30:00,1.05432,0.17126000000000002,1.0681388721,0.00432,0.00126,0.0045000000000000005,1.05,0.17,1.063672882,1.05432,0.17126000000000002,1.0681388721,0.00432,0.00126,0.0045000000000000005,1.05,0.17,1.063672882
2020-10-21 07:00:00,1.16288,0.17084000000000002,1.175362157,0.00288,0.00084,0.003,1.16,0.17,1.1723907199,1.16288,0.19084,1.1784353185,0.00288,0.00084,0.003,1.16,0.19,1.1754573578
2020-10-21 07:30:00,1.41096,0.24028000000000002,1.4312730697,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,0.24,1.4302796929000001,1.41096,0.25028,1.4329857641000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,0.25,1.4319916201
2020-10-21 08:00:00,1.53,0.24,1.5487091399000001,0.0,0.0,0.0,1.53,0.24,1.5487091399000001,1.52,0.25,1.5404220201,0.0,0.0,0.0,1.52,0.25,1.5404220201
2020-10-21 08:30:00,1.5572,0.2821,1.5825461289,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.55,0.28,1.5750872992,1.5472000000000001,0.2921,1.5745317558,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.54,0.29,1.5670673247
2020-10-21 09:00:00,1.55384,0.31112,1.5846811667,0.0038400000000000005,0.0011200000000000001,0.004,1.55,0.31,1.5806960492000002,1.5438399999999999,0.32112,1.5768830014000002,0.0038400000000000005,0.0011200000000000001,0.004,1.54,0.32,1.5728954193
2020-10-21 09:30:00,1.56048,0.34014000000000005,1.5971202366,0.00048000000000000007,0.00014000000000000001,0.0005,1.56,0.34,1.5966214329000001,1.55048,0.35014,1.5895239067,0.00048000000000000007,0.00014000000000000001,0.0005,1.55,0.35000000000000003,1.5890248582000002
2020-10-21 10:00:00,1.68192,0.28056000000000003,1.7051594647,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,0.28,1.7031735085,1.68192,0.29056000000000004,1.7068333251999999,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,0.29,1.7048460341
2020-10-21 10:30:00,1.5698400000000001,0.26912,1.5927407824,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.47,0.24,1.4894629905,1.5698400000000001,0.27912000000000003,1.5944609120000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.47,0.25,1.4911069713
2020-10-21 11:00:00,1.64832,0.38076000000000004,1.6917260417,0.20832,0.06076,0.217,1.44,0.32,1.4751271132000001,1.64832,0.39076000000000005,1.6940047816,0.20832,0.06076,0.217,1.44,0.33,1.4773286703
2020-10-21 11:30:00,1.6054400000000002,0.35992,1.645290248,0.20544,0.05992000000000001,0.214,1.4,0.30000000000000004,1.4317821063,1.6054400000000002,0.36992,1.6475067223000002,0.20544,0.05992000000000001,0.214,1.4,0.31,1.4339107364
2020-10-21 12:00:00,1.5521600000000002,0.38188000000000005,1.5984470589000002,0.21216000000000002,0.061880000000000004,0.221,1.34,0.32,1.3776792079,1.54216,0.39188,1.5911717066,0.21216000000000002,0.061880000000000004,0.221,1.33,0.33,1.3703284278
2020-10-21 12:30:00,1.44072,0.42146000000000006,1.5011004796,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.36,1.2816005618,1.43072,0.43146,1.4943618872,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.37,1.2748725426
2020-10-21 13:00:00,1.336,0.363,1.3844367086,0.216,0.063,0.225,1.12,0.30000000000000004,1.1594826433,1.336,0.373,1.3870922824,0.216,0.063,0.225,1.12,0.31,1.1621101497
2020-10-21 13:30:00,1.27408,0.31244000000000005,1.3118302482,0.21408000000000002,0.06244,0.223,1.06,0.25,1.0890821824,1.26408,0.32244,1.3045557865,0.21408000000000002,0.06244,0.223,1.05,0.26,1.0817116067
2020-10-21 14:00:00,1.36504,0.36272000000000004,1.4124092891,0.21504,0.06272000000000001,0.224,1.15,0.30000000000000004,1.1884864324,1.36504,0.37272000000000005,1.4150103887,0.21504,0.06272000000000001,0.224,1.15,0.31,1.191049957
2020-10-21 14:30:00,1.3732,0.4151,1.4345683149,0.2232,0.0651,0.2325,1.15,0.35000000000000003,1.202081528,1.3732,0.42510000000000003,1.4374937391,0.2232,0.0651,0.2325,1.15,0.36,1.2050311199000001
2020-10-21 15:00:00,1.33992,0.38706,1.3947046462000001,0.22992,0.06706000000000001,0.23950000000000002,1.11,0.32,1.1552056094,1.33992,0.39706,1.3975128801,0.22992,0.06706000000000001,0.23950000000000002,1.11,0.33,1.1580155439
2020-10-21 15:30:00,1.3593600000000001,0.57398,1.4755719738,0.21936000000000003,0.06398000000000001,0.2285,1.1400000000000001,0.51,1.2488794978,1.32936,0.20398000000000002,1.3449185291,0.21936000000000003,0.06398000000000001,0.2285,1.11,0.14,1.1187939935
2020-10-21 16:00:00,1.52744,1.08342,1.872664372,0.21744000000000002,0.06342,0.2265,1.31,1.02,1.6602710622,1.42744,-0.26658000000000004,1.4521190895,0.21744000000000002,0.06342,0.2265,1.21,-0.33,1.2541929675999999
2020-10-21 16:30:00,1.646,1.123,1.9925975509,0.216,0.063,0.225,1.43,1.06,1.7800280897,1.546,-0.247,1.5656069111000002,0.216,0.063,0.225,1.33,-0.31,1.3656500284
2020-10-21 17:00:00,1.67504,1.08272,1.9945028453,0.21504,0.06272000000000001,0.224,1.46,1.02,1.7810109489000001,1.57504,-0.26728,1.5975573855,0.21504,0.06272000000000001,0.224,1.3599999999999999,-0.33,1.3994641832
2020-10-21 17:30:00,1.6288,0.9909,1.9065340936,0.2088,0.0609,0.2175,1.42,0.93,1.6974392478,1.5288,-0.3491,1.5681518581,0.2088,0.0609,0.2175,1.32,-0.41000000000000003,1.3822083779
2020-10-21 18:00:00,1.72072,0.9414600000000001,1.9614342329,0.21072000000000002,0.06146000000000001,0.2195,1.51,0.88,1.7477127911,1.62072,-0.38854000000000005,1.6666423282,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,-0.45,1.480067566
2020-10-21 18:30:00,1.8764,0.9802000000000001,2.1169952763,0.2064,0.060200000000000004,0.215,1.67,0.92,1.9066462703,1.7664,-0.3698,1.8046941569000001,0.2064,0.060200000000000004,0.215,1.56,-0.43,1.6181779877
2020-10-21 19:00:00,1.8802400000000001,0.9813200000000001,2.1209175844,0.21024,0.061320000000000006,0.219,1.67,0.92,1.9066462703,1.77024,-0.36868,1.8082241565000001,0.21024,0.061320000000000006,0.219,1.56,-0.43,1.6181779877
2020-10-21 19:30:00,1.81928,0.75104,1.9682075094,0.20928000000000002,0.061040000000000004,0.218,1.6099999999999999,0.6900000000000001,1.7516278143,1.7492800000000002,-0.17896,1.7584104185,0.20928000000000002,0.061040000000000004,0.218,1.54,-0.24,1.5585891055999999
2020-10-21 20:00:00,1.7026400000000002,0.25202,1.7211905908,0.21264000000000002,0.062020000000000006,0.2215,1.49,0.19,1.5020652449,1.69264,0.26202000000000003,1.7128002365000001,0.21264000000000002,0.062020000000000006,0.2215,1.48,0.2,1.4934523762
2020-10-21 20:30:00,1.54976,0.26118,1.5716141543000002,0.20976000000000003,0.061180000000000005,0.2185,1.34,0.2,1.3548431644,1.54976,0.27118000000000003,1.5733069154,0.20976000000000003,0.061180000000000005,0.2185,1.34,0.21,1.3563554107
2020-10-21 21:00:00,1.44216,0.25188000000000005,1.4639907787,0.21216000000000002,0.061880000000000004,0.221,1.23,0.19,1.2445882853,1.44216,0.26188,1.4657443843,0.21216000000000002,0.061880000000000004,0.221,1.23,0.2,1.2461540836
2020-10-21 21:30:00,1.3602400000000001,0.26132,1.3851140747000001,0.21024,0.061320000000000006,0.219,1.15,0.2,1.167261753,1.35024,0.27132,1.3772300461,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.21,1.1591807452
2020-10-21 22:00:00,1.26408,0.26244,1.2910356308,0.21408000000000002,0.06244,0.223,1.05,0.2,1.0688779163,1.26408,0.27244,1.2931054868,0.21408000000000002,0.06244,0.223,1.05,0.21,1.0707940979
2020-10-21 22:30:00,1.17264,0.26202000000000003,1.2015569275,0.21264000000000002,0.062020000000000006,0.2215,0.96,0.2,0.9806120538,1.1626400000000001,0.27202000000000004,1.19403796,0.21264000000000002,0.062020000000000006,0.2215,0.9500000000000001,0.21,0.9729337079
2020-10-21 23:00:00,1.03792,0.24356000000000003,1.066114159,0.21792000000000003,0.06356,0.227,0.8200000000000001,0.18,0.8395236745,1.03792,0.25356,1.0684430729,0.21792000000000003,0.06356,0.227,0.8200000000000001,0.19,0.8417244205000001
2020-10-21 23:30:00,0.9136000000000001,0.24230000000000002,0.9451847703,0.2136,0.0623,0.2225,0.7000000000000001,0.18,0.72277244,0.9036000000000001,0.2523,0.9381621662,0.2136,0.0623,0.2225,0.6900000000000001,0.19,0.7156814934
2020-10-22 00:00:00,0.84696,0.24328000000000002,0.8812073536,0.21696000000000001,0.06328,0.226,0.63,0.18,0.65520989,0.84696,0.25328,0.8840203618,0.21696000000000001,0.06328,0.226,0.63,0.19,0.6580273551
2020-10-22 00:30:00,0.7940800000000001,0.22244000000000003,0.8246469548,0.21408000000000002,0.06244,0.223,0.58,0.16,0.6016643583,0.7840800000000001,0.23244,0.8178079237,0.21408000000000002,0.06244,0.223,0.5700000000000001,0.17,0.5948108943
2020-10-22 01:00:00,0.7969600000000001,0.22328,0.8276467846000001,0.21696000000000001,0.06328,0.226,0.58,0.16,0.6016643583,0.7869600000000001,0.23328000000000002,0.8208078947,0.21696000000000001,0.06328,0.226,0.5700000000000001,0.17,0.5948108943
2020-10-22 01:30:00,0.9621600000000001,0.21188,0.9852131749,0.21216000000000002,0.061880000000000004,0.221,0.75,0.15,0.7648529270000001,0.9521600000000001,0.22188000000000002,0.9776703944,0.21216000000000002,0.061880000000000004,0.221,0.74,0.16,0.7570997292
2020-10-22 02:00:00,1.14408,0.19244000000000003,1.1601518004,0.21408000000000002,0.06244,0.223,0.93,0.13,0.9390420651,1.14408,0.20244,1.1618524003,0.21408000000000002,0.06244,0.223,0.93,0.14,0.9404786016000001
2020-10-22 02:30:00,1.2012,0.19160000000000002,1.2163848074999999,0.2112,0.0616,0.22,0.99,0.13,0.9984988733000001,1.2012,0.2016,1.218,0.2112,0.0616,0.22,0.99,0.14,0.9998499887000001
2020-10-22 03:00:00,1.16456,0.19258000000000003,1.1803758088,0.21456000000000003,0.06258000000000001,0.2235,0.9500000000000001,0.13,0.9588534820000001,1.16456,0.20258,1.1820484973,0.21456000000000003,0.06258000000000001,0.2235,0.9500000000000001,0.14,0.9602603814
2020-10-22 03:30:00,1.1612,0.2116,1.18032199,0.2112,0.0616,0.22,0.9500000000000001,0.15,0.9617692031,1.1612,0.2116,1.18032199,0.2112,0.0616,0.22,0.9500000000000001,0.15,0.9617692031
2020-10-22 04:00:00,1.126,0.193,1.1424206756,0.216,0.063,0.225,0.91,0.13,0.9192388155000001,1.116,0.203,1.1343125672,0.216,0.063,0.225,0.9,0.14,0.9108238029
2020-10-22 04:30:00,1.0735999999999999,0.2223,1.0963732257,0.2136,0.0623,0.2225,0.86,0.16,0.8747571091,1.0735999999999999,0.2223,1.0963732257,0.2136,0.0623,0.2225,0.86,0.16,0.8747571091
2020-10-22 05:00:00,1.00504,0.20272,1.0252808396,0.21504,0.06272000000000001,0.224,0.79,0.14,0.8023091673,0.99504,0.20272,1.015480182,0.21504,0.06272000000000001,0.224,0.78,0.14,0.7924645102000001
2020-10-22 05:30:00,1.00072,0.21146,1.0228176035,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.15,0.8041144197000001,0.99072,0.22146000000000002,1.0151702567,0.21072000000000002,0.06146000000000001,0.2195,0.78,0.16,0.7962411695
