Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 06:00:00,1.00408,0.21244000000000002,1.0263076537,0.21408000000000002,0.06244,0.223,0.79,0.15,0.8041144197000001,0.9940800000000001,0.22244000000000003,1.0186631435,0.21408000000000002,0.06244,0.223,0.78,0.16,0.7962411695
2020-10-22 06:30:00,1.12264,0.23202000000000003,1.1463654958,0.21264000000000002,0.062020000000000006,0.2215,0.91,0.17,0.9257429449000001,1.12264,0.23202000000000003,1.1463654958,0.21264000000000002,0.062020000000000006,0.2215,0.91,0.17,0.9257429449000001
2020-10-22 07:00:00,1.22744,0.21342000000000003,1.2458559507,0.21744000000000002,0.06342,0.2265,1.01,0.15,1.0210778619,1.21744,0.23342000000000002,1.2396148797,0.21744000000000002,0.06342,0.2265,1.0,0.17,1.0143470806
2020-10-22 07:30:00,1.45408,0.26244,1.4775734838,0.21408000000000002,0.06244,0.223,1.24,0.2,1.2560254774000001,1.44408,0.27244,1.4695545584,0.21408000000000002,0.06244,0.223,1.23,0.21,1.2477980606
2020-10-22 08:00:00,1.626,0.263,1.6471323566,0.216,0.063,0.225,1.4100000000000001,0.2,1.4241137595,1.616,0.273,1.6388974953000002,0.216,0.063,0.225,1.4,0.21,1.4156623891
2020-10-22 08:30:00,1.60168,0.31174,1.6317354718,0.21168,0.06174,0.2205,1.3900000000000001,0.25,1.4123030836,1.5916800000000002,0.32174,1.6238724858,0.21168,0.06174,0.2205,1.38,0.26,1.4042791745
2020-10-22 09:00:00,1.46272,0.31496,1.4962451671,0.22272000000000003,0.06496,0.232,1.24,0.25,1.2649505919,1.46272,0.32496,1.4983820608,0.22272000000000003,0.06496,0.232,1.24,0.26,1.2669648772
2020-10-22 09:30:00,1.36984,0.34412000000000004,1.4124022798,0.21984,0.06412000000000001,0.229,1.15,0.28,1.1835962149,1.3598400000000002,0.35412000000000005,1.4051924423,0.21984,0.06412000000000001,0.229,1.1400000000000001,0.29,1.1763077829
2020-10-22 10:00:00,1.2390400000000001,0.38972,1.2988848294,0.23904000000000003,0.06972,0.249,1.0,0.32,1.0499523799,1.2390400000000001,0.39972,1.3019201972,0.23904000000000003,0.06972,0.249,1.0,0.33,1.053043209
2020-10-22 10:30:00,1.2256,0.3758,1.2819208244,0.22560000000000002,0.0658,0.23500000000000001,1.0,0.31,1.0469479452,1.2256,0.38580000000000003,1.2848879329,0.22560000000000002,0.0658,0.23500000000000001,1.0,0.32,1.0499523799
2020-10-22 11:00:00,1.09568,0.38874000000000003,1.1625977163,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.86,0.32,0.9176055798,1.09568,0.39874000000000004,1.1659795238,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.86,0.33,0.9211405973000001
2020-10-22 11:30:00,1.00904,0.38972,1.0816854441000001,0.23904000000000003,0.06972,0.249,0.77,0.32,0.8338465087,0.99904,0.39972,1.0760376387,0.23904000000000003,0.06972,0.249,0.76,0.33,0.8285529555000001
2020-10-22 12:00:00,0.9872000000000001,0.4021,1.0659494594,0.2472,0.0721,0.2575,0.74,0.33,0.810246876,0.9872000000000001,0.4021,1.0659494594,0.2472,0.0721,0.2575,0.74,0.33,0.810246876
2020-10-22 12:30:00,1.08432,0.42126,1.1632754833,0.24432,0.07126,0.2545,0.84,0.35000000000000003,0.91,1.08432,0.43126000000000003,1.1669340384,0.24432,0.07126,0.2545,0.84,0.36,0.9138927727
2020-10-22 13:00:00,0.9258400000000001,0.39462,1.006431642,0.25584,0.07462,0.2665,0.67,0.32,0.7424957912,0.9258400000000001,0.40462000000000004,1.0103945022,0.25584,0.07462,0.2665,0.67,0.33,0.7468600940000001
2020-10-22 13:30:00,0.84016,0.37588000000000005,0.9204100173,0.26016,0.07588,0.271,0.58,0.30000000000000004,0.6529931087,0.84016,0.37588000000000005,0.9204100173,0.26016,0.07588,0.271,0.58,0.30000000000000004,0.6529931087
2020-10-22 14:00:00,0.86584,0.43462000000000006,0.9688000052,0.25584,0.07462,0.2665,0.61,0.36,0.7083078427,0.86584,0.44462,0.9733272060000001,0.25584,0.07462,0.2665,0.61,0.37,0.7134423593
2020-10-22 14:30:00,0.8896000000000001,0.4328,0.9892946983,0.24960000000000002,0.0728,0.26,0.64,0.36,0.73430239,0.8896000000000001,0.4428,0.9937102193,0.24960000000000002,0.0728,0.26,0.64,0.37,0.7392563831000001
2020-10-22 15:00:00,0.9472,0.4521,1.0495628852,0.2472,0.0721,0.2575,0.7000000000000001,0.38,0.7964923101,0.9372,0.4621,1.0449307393,0.2472,0.0721,0.2575,0.6900000000000001,0.39,0.7925906888
2020-10-22 15:30:00,0.9957600000000001,0.45168,1.0934133711,0.24576000000000003,0.07168000000000001,0.256,0.75,0.38,0.8407734534,0.9957600000000001,0.46168000000000003,1.0975820698,0.24576000000000003,0.07168000000000001,0.256,0.75,0.39,0.8453401682
2020-10-22 16:00:00,1.12336,0.45098000000000005,1.2105042957,0.24336000000000002,0.07098,0.2535,0.88,0.38,0.9585405573,1.12336,0.46098000000000006,1.2142653129,0.24336000000000002,0.07098,0.2535,0.88,0.39,0.9625487001
2020-10-22 16:30:00,1.34088,0.44734,1.4135318355,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.11,0.38,1.1732433678,1.33088,0.45734,1.4072673698,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1,0.39,1.1670903992000001
2020-10-22 17:00:00,1.46752,0.42636,1.5282008376,0.22752000000000003,0.06636,0.23700000000000002,1.24,0.36,1.2912009913,1.46752,0.43636,1.5310209012,0.22752000000000003,0.06636,0.23700000000000002,1.24,0.37,1.2940247293
2020-10-22 17:30:00,1.5612,0.36160000000000003,1.6025292509,0.2112,0.0616,0.22,1.35,0.30000000000000004,1.3829316686,1.5612,0.37160000000000004,1.6048152542,0.2112,0.0616,0.22,1.35,0.31,1.3851353724
2020-10-22 18:00:00,1.7021600000000001,0.34188,1.7361539678,0.21216000000000002,0.061880000000000004,0.221,1.49,0.28,1.5160804728000001,1.7021600000000001,0.34188,1.7361539678,0.21216000000000002,0.061880000000000004,0.221,1.49,0.28,1.5160804728000001
2020-10-22 18:30:00,1.8483200000000002,0.32076000000000005,1.875946108,0.20832,0.06076,0.217,1.6400000000000001,0.26,1.6604818578,1.8483200000000002,0.33076000000000005,1.8776818154,0.20832,0.06076,0.217,1.6400000000000001,0.27,1.6620770139
2020-10-22 19:00:00,1.89168,0.32174,1.9188459682999999,0.21168,0.06174,0.2205,1.6800000000000002,0.26,1.7000000000000002,1.88168,0.33174000000000003,1.9106990998,0.21168,0.06174,0.2205,1.67,0.27,1.6916855499999999
2020-10-22 19:30:00,1.8873600000000001,0.31048000000000003,1.9127272675,0.20736000000000002,0.060480000000000006,0.216,1.6800000000000002,0.25,1.6984993377,1.87736,0.32048000000000004,1.9045177867,0.20736000000000002,0.060480000000000006,0.216,1.67,0.26,1.6901183391
2020-10-22 20:00:00,1.76072,0.29146,1.7846803215,0.21072000000000002,0.06146000000000001,0.2195,1.55,0.23,1.5669716015000001,1.76072,0.30146,1.786340687,0.21072000000000002,0.06146000000000001,0.2195,1.55,0.24,1.5684705926
2020-10-22 20:30:00,1.61688,0.29034000000000004,1.6427410782,0.20688,0.060340000000000005,0.2155,1.4100000000000001,0.23,1.4286357128,1.61688,0.30034000000000005,1.6445379442,0.20688,0.060340000000000005,0.2155,1.4100000000000001,0.24,1.4302796929000001
2020-10-22 21:00:00,1.50072,0.27146000000000003,1.525074113,0.21072000000000002,0.06146000000000001,0.2195,1.29,0.21,1.3069812546000001,1.50072,0.28146000000000004,1.5268858012000002,0.21072000000000002,0.06146000000000001,0.2195,1.29,0.22,1.3086252328
2020-10-22 21:30:00,1.44736,0.27048,1.4724165172,0.20736000000000002,0.060480000000000006,0.216,1.24,0.21,1.2576565509,1.44736,0.29048,1.4762213926,0.20736000000000002,0.060480000000000006,0.216,1.24,0.23,1.2611502686
2020-10-22 22:00:00,1.33024,0.27132,1.3576277104,0.21024,0.061320000000000006,0.219,1.12,0.21,1.1395174417,1.32024,0.29132,1.3519988905,0.21024,0.061320000000000006,0.219,1.11,0.23,1.1335784049
2020-10-22 22:30:00,1.20688,0.29034000000000004,1.2413124707,0.20688,0.060340000000000005,0.2155,1.0,0.23,1.026109156,1.19688,0.30034000000000005,1.2339877836,0.20688,0.060340000000000005,0.2155,0.99,0.24,1.0186756108
2020-10-22 23:00:00,1.08976,0.27118000000000003,1.122993967,0.20976000000000003,0.061180000000000005,0.2185,0.88,0.21,0.9047098983,1.07976,0.29118000000000005,1.1183324416,0.20976000000000003,0.061180000000000005,0.2185,0.87,0.23,0.8998888820000001
2020-10-22 23:30:00,0.9668800000000001,0.27034,1.0039624744,0.20688,0.060340000000000005,0.2155,0.76,0.21,0.7884795495,0.9668800000000001,0.29034000000000004,1.0095316984,0.20688,0.060340000000000005,0.2155,0.76,0.23,0.7940403012
2020-10-23 00:00:00,0.83072,0.25146,0.8679446123000001,0.21072000000000002,0.06146000000000001,0.2195,0.62,0.19,0.6484597135,0.83072,0.26146,0.8708943966,0.21072000000000002,0.06146000000000001,0.2195,0.62,0.2,0.651459899
2020-10-23 00:30:00,0.8264,0.25020000000000003,0.8634448448,0.2064,0.060200000000000004,0.215,0.62,0.19,0.6484597135,0.8264,0.2602,0.8663954063,0.2064,0.060200000000000004,0.215,0.62,0.2,0.651459899
2020-10-23 01:00:00,0.8302400000000001,0.25132000000000004,0.867444638,0.21024,0.061320000000000006,0.219,0.62,0.19,0.6484597135,0.8302400000000001,0.26132,0.8703945083,0.21024,0.061320000000000006,0.219,0.62,0.2,0.651459899
2020-10-23 01:30:00,0.9768800000000001,0.25034,1.008446652,0.20688,0.060340000000000005,0.2155,0.77,0.19,0.7930952024,0.9768800000000001,0.26034,1.0109754943,0.20688,0.060340000000000005,0.2155,0.77,0.2,0.7955501241
2020-10-23 02:00:00,1.17024,0.22132000000000002,1.1909845507,0.21024,0.061320000000000006,0.219,0.96,0.16,0.9732420048,1.17024,0.23132000000000003,1.1928833137,0.21024,0.061320000000000006,0.219,0.96,0.17,0.9749358953
2020-10-23 02:30:00,1.2464,0.24020000000000002,1.2693340774,0.2064,0.060200000000000004,0.215,1.04,0.18,1.0554619842,1.2364,0.25020000000000003,1.261461454,0.2064,0.060200000000000004,0.215,1.03,0.19,1.0473776778
2020-10-23 03:00:00,1.23024,0.24132,1.2536848886,0.21024,0.061320000000000006,0.219,1.02,0.18,1.0357605901,1.23024,0.25132000000000004,1.2556481195,0.21024,0.061320000000000006,0.219,1.02,0.19,1.0375451797
2020-10-23 03:30:00,1.22688,0.24034000000000003,1.2501991241,0.20688,0.060340000000000005,0.2155,1.02,0.18,1.0357605901,1.22688,0.26034,1.2541975323,0.20688,0.060340000000000005,0.2155,1.02,0.2,1.0394229168
2020-10-23 04:00:00,1.18024,0.24132,1.2046583748,0.21024,0.061320000000000006,0.219,0.97,0.18,0.9865596789000001,1.18024,0.26132,1.2088236431000001,0.21024,0.061320000000000006,0.219,0.97,0.2,0.990403958
2020-10-23 04:30:00,1.12688,0.25034,1.1543520477,0.20688,0.060340000000000005,0.2155,0.92,0.19,0.9394147114,1.12688,0.26034,1.1565619093,0.20688,0.060340000000000005,0.2155,0.92,0.2,0.9414881837
2020-10-23 05:00:00,1.05976,0.25118,1.0891201265000001,0.20976000000000003,0.061180000000000005,0.2185,0.85,0.19,0.8709764635,1.05976,0.26118,1.091469766,0.20976000000000003,0.061180000000000005,0.2185,0.85,0.2,0.8732124598000001
2020-10-23 05:30:00,1.0364,0.25020000000000003,1.0661730629,0.2064,0.060200000000000004,0.215,0.8300000000000001,0.19,0.8514693183,1.0364,0.2602,1.0685639897,0.2064,0.060200000000000004,0.215,0.8300000000000001,0.2,0.8537564055
2020-10-23 06:00:00,1.0707200000000001,0.23146000000000003,1.0954519843,0.21072000000000002,0.06146000000000001,0.2195,0.86,0.17,0.8766413178,1.0707200000000001,0.26146,1.1021808608,0.21072000000000002,0.06146000000000001,0.2195,0.86,0.2,0.8829496022000001
2020-10-23 06:30:00,1.17688,0.25034,1.2032109749,0.20688,0.060340000000000005,0.2155,0.97,0.19,0.9884331035,1.17688,0.26034,1.2053312615,0.20688,0.060340000000000005,0.2155,0.97,0.2,0.990403958
2020-10-23 07:00:00,1.26072,0.26146,1.2875466011,0.21072000000000002,0.06146000000000001,0.2195,1.05,0.2,1.0688779163,1.25072,0.27146000000000003,1.2798402439,0.21072000000000002,0.06146000000000001,0.2195,1.04,0.21,1.0609901036
2020-10-23 07:30:00,1.4464000000000001,0.3002,1.4772247629000002,0.2064,0.060200000000000004,0.215,1.24,0.24,1.2630122723000001,1.4364,0.31020000000000003,1.4695131847,0.2064,0.060200000000000004,0.215,1.23,0.25,1.2551493935
2020-10-23 08:00:00,1.60168,0.33174000000000003,1.6356742494,0.21168,0.06174,0.2205,1.3900000000000001,0.27,1.4159802259,1.5916800000000002,0.34174000000000004,1.6279531474,0.21168,0.06174,0.2205,1.38,0.28,1.4081193131
2020-10-23 08:30:00,1.59928,0.38104000000000005,1.6440462281000001,0.20928000000000002,0.061040000000000004,0.218,1.3900000000000001,0.32,1.4263590011,1.58928,0.39104000000000005,1.6366805431,0.20928000000000002,0.061040000000000004,0.218,1.38,0.33,1.4189080308
2020-10-23 09:00:00,1.56168,0.39174000000000003,1.6100635546,0.21168,0.06174,0.2205,1.35,0.33,1.3897481786,1.56168,0.40174000000000004,1.6125257982,0.21168,0.06174,0.2205,1.35,0.34,1.3921566003999999
2020-10-23 09:30:00,1.59976,0.41118000000000005,1.6517569585,0.20976000000000003,0.061180000000000005,0.2185,1.3900000000000001,0.35000000000000003,1.4333875959,1.58976,0.42118000000000005,1.6446061687,0.20976000000000003,0.061180000000000005,0.2185,1.38,0.36,1.4261837189
2020-10-23 10:00:00,1.5735999999999999,0.39230000000000004,1.621763315,0.2136,0.0623,0.2225,1.3599999999999999,0.33,1.3994641832,1.5636,0.40230000000000005,1.6145247753,0.2136,0.0623,0.2225,1.35,0.34,1.3921566003999999
2020-10-23 10:30:00,1.4536,0.3423,1.4933593841000001,0.2136,0.0623,0.2225,1.24,0.28,1.2712198866,1.4436,0.3623,1.4883689899,0.2136,0.0623,0.2225,1.23,0.30000000000000004,1.2660568708
2020-10-23 11:00:00,1.47888,0.41384000000000004,1.5356918962,0.21888000000000002,0.06384000000000001,0.228,1.26,0.35000000000000003,1.3077079185,1.46888,0.42384000000000005,1.5288063318,0.21888000000000002,0.06384000000000001,0.228,1.25,0.36,1.3008074416
2020-10-23 11:30:00,1.50168,0.41174000000000005,1.5571039304,0.21168,0.06174,0.2205,1.29,0.35000000000000003,1.3366375724,1.4916800000000001,0.42174000000000006,1.5501528473000001,0.21168,0.06174,0.2205,1.28,0.36,1.3296616111000001
2020-10-23 12:00:00,1.388,0.3965,1.4435221682,0.228,0.0665,0.23750000000000002,1.16,0.33,1.2060265337,1.388,0.40650000000000003,1.446300885,0.228,0.0665,0.23750000000000002,1.16,0.34,1.2088010589
2020-10-23 12:30:00,1.32048,0.40014000000000005,1.3797751447,0.24048000000000003,0.07014000000000001,0.2505,1.08,0.33,1.1292918135,1.31048,0.41014000000000006,1.3731615528,0.24048000000000003,0.07014000000000001,0.2505,1.07,0.34,1.1227199116
2020-10-23 13:00:00,1.33088,0.38734,1.3861002309,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1,0.32,1.1456002793,1.33088,0.39734,1.3889278779,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1,0.33,1.148433716
2020-10-23 13:30:00,1.14184,0.31762,1.1851924105,0.23184000000000002,0.06762,0.24150000000000002,0.91,0.25,0.9437160590000001,1.13184,0.32762,1.1783024442,0.23184000000000002,0.06762,0.24150000000000002,0.9,0.26,0.9368030743
2020-10-23 14:00:00,1.20472,0.37846,1.2627676944,0.23472,0.06846000000000001,0.24450000000000002,0.97,0.31,1.0183319694,1.20472,0.38846,1.2658007150000001,0.23472,0.06846000000000001,0.24450000000000002,0.97,0.32,1.0214205794
2020-10-23 14:30:00,1.28848,0.42664,1.3572775692999999,0.22848000000000002,0.06664,0.23800000000000002,1.06,0.36,1.1194641575,1.28848,0.43664000000000003,1.3604540419,0.22848000000000002,0.06664,0.23800000000000002,1.06,0.37,1.1227199116
2020-10-23 15:00:00,1.0996,0.4328,1.181708932,0.24960000000000002,0.0728,0.26,0.85,0.36,0.9230926281,1.0996,0.4428,1.1854079467,0.24960000000000002,0.0728,0.26,0.85,0.37,0.9270382948
2020-10-23 15:30:00,1.10664,0.45902000000000004,1.1980615385,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.87,0.39,0.9534149149000001,1.10664,0.47902000000000006,1.2058657678,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.87,0.41000000000000003,0.9617692031
2020-10-23 16:00:00,1.2828,0.4379,1.3554822942,0.2328,0.0679,0.24250000000000002,1.05,0.37,1.113283432,1.2828,0.4479,1.3587458372,0.2328,0.0679,0.24250000000000002,1.05,0.38,1.1166467660000001
2020-10-23 16:30:00,1.348,0.40650000000000003,1.4079581847,0.228,0.0665,0.23750000000000002,1.12,0.34,1.1704699911,1.348,0.41650000000000004,1.4108778296,0.228,0.0665,0.23750000000000002,1.12,0.35000000000000003,1.173413823
2020-10-23 17:00:00,1.46608,0.40594,1.5212422062000002,0.22608000000000003,0.06594,0.23550000000000001,1.24,0.34,1.2857682528,1.45608,0.41594000000000003,1.5143232977,0.22608000000000003,0.06594,0.23550000000000001,1.23,0.35000000000000003,1.2788275881
2020-10-23 17:30:00,1.556,0.363,1.5977812741,0.216,0.063,0.225,1.34,0.30000000000000004,1.3731715115,1.556,0.363,1.5977812741,0.216,0.063,0.225,1.34,0.30000000000000004,1.3731715115
2020-10-23 18:00:00,1.70168,0.33174000000000003,1.7337145815000001,0.21168,0.06174,0.2205,1.49,0.27,1.5142654985,1.70168,0.34174000000000004,1.7356557983,0.21168,0.06174,0.2205,1.49,0.28,1.5160804728000001
2020-10-23 18:30:00,1.8207200000000001,0.36146,1.8562528517999999,0.21072000000000002,0.06146000000000001,0.2195,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.81072,0.37146,1.848428914,0.21072000000000002,0.06146000000000001,0.2195,1.6,0.31,1.6297545828
2020-10-23 19:00:00,1.8940800000000002,0.30244000000000004,1.9180742947,0.21408000000000002,0.06244,0.223,1.6800000000000002,0.24,1.6970562748,1.88408,0.31244000000000005,1.9098105142000001,0.21408000000000002,0.06244,0.223,1.67,0.25,1.6886088949
2020-10-23 19:30:00,1.8483200000000002,0.31076000000000004,1.8742621482000001,0.20832,0.06076,0.217,1.6400000000000001,0.25,1.6589454482,1.8483200000000002,0.32076000000000005,1.875946108,0.20832,0.06076,0.217,1.6400000000000001,0.26,1.6604818578
2020-10-23 20:00:00,1.7288000000000001,0.28090000000000004,1.7514720237999999,0.2088,0.0609,0.2175,1.52,0.22,1.5358385332,1.7288000000000001,0.2909,1.7531036050000002,0.2088,0.0609,0.2175,1.52,0.23,1.5373028329
2020-10-23 20:30:00,1.6264,0.2802,1.6503602637,0.2064,0.060200000000000004,0.215,1.42,0.22,1.4369411957,1.6164,0.2902,1.6422438918000002,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.23,1.4286357128
2020-10-23 21:00:00,1.48928,0.26104,1.5119843915,0.20928000000000002,0.061040000000000004,0.218,1.28,0.2,1.2955307793,1.48928,0.27104,1.5137429108,0.20928000000000002,0.061040000000000004,0.218,1.28,0.21,1.2971121771
2020-10-23 21:30:00,1.45496,0.27978000000000003,1.481615824,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.22,1.2692123542,1.45496,0.28978000000000004,1.4835366696,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.23,1.2709838709
2020-10-23 22:00:00,1.36976,0.26118,1.3944380409,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.2,1.1771151176,1.36976,0.27118000000000003,1.3963456055,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.21,1.1788553771
2020-10-23 22:30:00,1.27496,0.25978,1.3011566585,0.20496,0.05978000000000001,0.21350000000000002,1.07,0.2,1.0885311204,1.26496,0.26978,1.2934083075,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.21,1.0806016842
2020-10-23 23:00:00,1.12976,0.26118,1.1595570922,0.20976000000000003,0.061180000000000005,0.2185,0.92,0.2,0.9414881837,1.12976,0.26118,1.1595570922,0.20976000000000003,0.061180000000000005,0.2185,0.92,0.2,0.9414881837
2020-10-23 23:30:00,1.01448,0.25964000000000004,1.0471783993,0.20448000000000002,0.059640000000000006,0.213,0.81,0.2,0.8343260753,1.01448,0.27964,1.0523156371,0.20448000000000002,0.059640000000000006,0.213,0.81,0.22,0.8393449827
2020-10-24 00:00:00,0.9206400000000001,0.25852,0.9562481895,0.20064,0.05852,0.209,0.72,0.2,0.7472616677,0.9106400000000001,0.27852000000000005,0.9522807359000001,0.20064,0.05852,0.209,0.71,0.22,0.7433034374
2020-10-24 00:30:00,0.88824,0.24782,0.9221632448,0.19824000000000003,0.05782,0.20650000000000002,0.6900000000000001,0.19,0.7156814934,0.87824,0.25782,0.9153013984,0.19824000000000003,0.05782,0.20650000000000002,0.68,0.2,0.7088018059
2020-10-24 01:00:00,0.914,0.2595,0.9501243340000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.71,0.2,0.7376313442,0.904,0.2695,0.9433166223,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.7000000000000001,0.21,0.7308214556
2020-10-24 01:30:00,1.0416,0.2388,1.0686234136,0.2016,0.058800000000000005,0.21,0.84,0.18,0.8590692638,1.0416,0.24880000000000002,1.0709024232,0.2016,0.058800000000000005,0.21,0.84,0.19,0.8612200648
2020-10-24 02:00:00,1.26592,0.24006000000000002,1.2884805974,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.18,1.0751744045,1.26592,0.25006,1.2903811259,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.19,1.0768936809
2020-10-24 02:30:00,1.32448,0.23964000000000002,1.345984621,0.20448000000000002,0.059640000000000006,0.213,1.12,0.18,1.134372073,1.32448,0.24964000000000003,1.3478009497,0.20448000000000002,0.059640000000000006,0.213,1.12,0.19,1.1360017606
2020-10-24 03:00:00,1.3012000000000001,0.2416,1.3234394584,0.2112,0.0616,0.22,1.09,0.18,1.1047624179,1.3012000000000001,0.2516,1.3253014751,0.2112,0.0616,0.22,1.09,0.19,1.1064357189
2020-10-24 03:30:00,1.2954400000000001,0.25992000000000004,1.3212581882,0.20544,0.05992000000000001,0.214,1.09,0.2,1.1081967334,1.2954400000000001,0.26992000000000005,1.3232617277,0.20544,0.05992000000000001,0.214,1.09,0.21,1.1100450441
2020-10-24 04:00:00,1.26736,0.26048000000000004,1.2938513052,0.20736000000000002,0.060480000000000006,0.216,1.06,0.2,1.0787029248,1.26736,0.27048,1.2959015395,0.20736000000000002,0.060480000000000006,0.216,1.06,0.21,1.0806016842
2020-10-24 04:30:00,1.19352,0.25936000000000003,1.2213752904,0.20352,0.05936,0.212,0.99,0.2,1.01,1.1835200000000001,0.26936000000000004,1.213785154,0.20352,0.05936,0.212,0.98,0.21,1.0022474744
2020-10-24 05:00:00,1.10688,0.24034000000000003,1.1326723489,0.20688,0.060340000000000005,0.2155,0.9,0.18,0.9178235124,1.10688,0.26034,1.1370840998,0.20688,0.060340000000000005,0.2155,0.9,0.2,0.9219544457000001
2020-10-24 05:30:00,1.09496,0.24978000000000003,1.1230883536,0.20496,0.05978000000000001,0.21350000000000002,0.89,0.19,0.9100549434,1.08496,0.26978,1.1179979651,0.20496,0.05978000000000001,0.21350000000000002,0.88,0.21,0.9047098983
2020-10-24 06:00:00,1.04832,0.25076000000000004,1.0778939651,0.20832,0.06076,0.217,0.84,0.19,0.8612200648,1.04832,0.26076000000000005,1.0802641344,0.20832,0.06076,0.217,0.84,0.2,0.8634813258
2020-10-24 06:30:00,1.0964,0.2702,1.1292037017,0.2064,0.060200000000000004,0.215,0.89,0.21,0.9144397192,1.0864,0.2802,1.1219523163,0.2064,0.060200000000000004,0.215,0.88,0.22,0.9070832376
2020-10-24 07:00:00,1.1112,0.2516,1.139327872,0.2112,0.0616,0.22,0.9,0.19,0.9198369421,1.1112,0.2616,1.1415778554,0.2112,0.0616,0.22,0.9,0.2,0.9219544457000001
2020-10-24 07:30:00,1.24592,0.27006,1.2748525601,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.21,1.0609901036,1.24592,0.28006000000000003,1.2770083203,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.22,1.0630145813
2020-10-24 08:00:00,1.30976,0.25118,1.3336276279,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.19,1.1162884932,1.30976,0.26118,1.3355471725,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.2,1.1180339887
2020-10-24 08:30:00,1.39544,0.26992000000000005,1.421305597,0.20544,0.05992000000000001,0.214,1.19,0.21,1.2083873551,1.38544,0.28992,1.4154496105,0.20544,0.05992000000000001,0.214,1.18,0.23,1.2022063051
2020-10-24 09:00:00,1.4002400000000002,0.26132,1.4244157399000001,0.21024,0.061320000000000006,0.219,1.19,0.2,1.2066896867,1.39024,0.27132,1.4164680724,0.21024,0.061320000000000006,0.219,1.18,0.21,1.1985407794
2020-10-24 09:30:00,1.48264,0.31202,1.5151164477,0.21264000000000002,0.062020000000000006,0.2215,1.27,0.25,1.2943724348,1.48264,0.32202000000000003,1.5172073852999999,0.21264000000000002,0.062020000000000006,0.2215,1.27,0.26,1.2963410045
2020-10-24 10:00:00,1.48792,0.32356,1.5226939942,0.21792000000000003,0.06356,0.227,1.27,0.26,1.2963410045,1.48792,0.33356,1.5248502222,0.21792000000000003,0.06356,0.227,1.27,0.27,1.2983836105
2020-10-24 10:30:00,1.45744,0.32342000000000004,1.4928937839,0.21744000000000002,0.06342,0.2265,1.24,0.26,1.2669648772,1.44744,0.33342000000000005,1.4853455658999999,0.21744000000000002,0.06342,0.2265,1.23,0.27,1.2592855117
2020-10-24 11:00:00,1.4388800000000002,0.33384,1.477100132,0.21888000000000002,0.06384000000000001,0.228,1.22,0.27,1.2495199077999999,1.42888,0.33384,1.4673606237,0.21888000000000002,0.06384000000000001,0.228,1.21,0.27,1.2397580409
2020-10-24 11:30:00,1.44928,0.36104,1.4935737009,0.20928000000000002,0.061040000000000004,0.218,1.24,0.30000000000000004,1.2757742747,1.44928,0.37104000000000004,1.4960224597,0.20928000000000002,0.061040000000000004,0.218,1.24,0.31,1.2781627439
2020-10-24 12:00:00,1.4140000000000001,0.3295,1.4518836902,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.21,0.27,1.2397580409,1.4140000000000001,0.3395,1.4541857687,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.21,0.28,1.2419742348
2020-10-24 12:30:00,1.47336,0.34348,1.5128675421,0.18336000000000002,0.05348000000000001,0.191,1.29,0.29,1.3221951444,1.46336,0.35348,1.5054469768,0.18336000000000002,0.05348000000000001,0.191,1.28,0.30000000000000004,1.3146862744
2020-10-24 13:00:00,1.44672,0.30446,1.4784095001,0.18672000000000002,0.05446,0.1945,1.26,0.25,1.2845621822,1.43672,0.31446,1.4707309237000001,0.18672000000000002,0.05446,0.1945,1.25,0.26,1.2767536959
2020-10-24 13:30:00,1.41568,0.29124,1.4453271602,0.17568,0.05124,0.183,1.24,0.24,1.2630122723000001,1.40568,0.30124,1.4375958403,0.17568,0.05124,0.183,1.23,0.25,1.2551493935
2020-10-24 14:00:00,1.35816,0.27488,1.3856975139,0.18816000000000002,0.054880000000000005,0.196,1.17,0.22,1.1905040949,1.34816,0.28488,1.3779303321,0.18816000000000002,0.054880000000000005,0.196,1.16,0.23,1.1825819211
2020-10-24 14:30:00,1.35144,0.30292,1.3849731405,0.18144000000000002,0.05292,0.189,1.17,0.25,1.1964113004999999,1.34144,0.31292000000000003,1.3774542461000001,0.18144000000000002,0.05292,0.189,1.16,0.26,1.1887808881
2020-10-24 15:00:00,1.37904,0.27222,1.4056511125,0.17904,0.05222,0.1865,1.2,0.22,1.22,1.37904,0.28222,1.407621913,0.17904,0.05222,0.1865,1.2,0.23,1.2218428704
2020-10-24 15:30:00,1.45808,0.29194000000000003,1.48701925,0.17808000000000002,0.05194000000000001,0.1855,1.28,0.24,1.3023056477,1.44808,0.30194000000000004,1.479223935,0.17808000000000002,0.05194000000000001,0.1855,1.27,0.25,1.2943724348
2020-10-24 16:00:00,1.47,0.29250000000000004,1.4988182845,0.18,0.052500000000000005,0.1875,1.29,0.24,1.3121356637,1.47,0.3025,1.500801869,0.18,0.052500000000000005,0.1875,1.29,0.25,1.3140015220999999
2020-10-24 16:30:00,1.55664,0.30152,1.5855732087,0.17664000000000002,0.05152,0.184,1.38,0.25,1.4024621207,1.55664,0.31152,1.5875052126,0.17664000000000002,0.05152,0.184,1.38,0.26,1.4042791745
2020-10-24 17:00:00,1.6099999999999999,0.29250000000000004,1.6363545612000001,0.18,0.052500000000000005,0.1875,1.43,0.24,1.45,1.6099999999999999,0.29250000000000004,1.6363545612000001,0.18,0.052500000000000005,0.1875,1.43,0.24,1.45
2020-10-24 17:30:00,1.72424,0.27082,1.7453787698,0.17424,0.050820000000000004,0.18150000000000002,1.55,0.22,1.5655350523,1.72424,0.28082,1.7469583424000001,0.17424,0.050820000000000004,0.18150000000000002,1.55,0.23,1.5669716015000001
2020-10-24 18:00:00,1.77472,0.25096,1.7923760766,0.17472000000000001,0.050960000000000005,0.182,1.6,0.2,1.6124515497,1.77472,0.26096,1.7938035567,0.17472000000000001,0.050960000000000005,0.182,1.6,0.21,1.6137224049
2020-10-24 18:30:00,1.86992,0.26956,1.8892494277,0.16992000000000002,0.04956000000000001,0.177,1.7000000000000002,0.22,1.714176187,1.86992,0.27956000000000003,1.8907021447,0.16992000000000002,0.04956000000000001,0.177,1.7000000000000002,0.23,1.7154882687000002
2020-10-24 19:00:00,1.8704,0.2497,1.8869939719,0.1704,0.0497,0.17750000000000002,1.7000000000000002,0.2,1.7117242769,1.8704,0.2597,1.8883432553000001,0.1704,0.0497,0.17750000000000002,1.7000000000000002,0.21,1.712921481
2020-10-24 19:30:00,1.8484800000000001,0.26914000000000005,1.8679707305000002,0.16848000000000002,0.04914,0.17550000000000002,1.6800000000000002,0.22,1.6943435306999999,1.8484800000000001,0.27914,1.8694377363,0.16848000000000002,0.04914,0.17550000000000002,1.6800000000000002,0.23,1.6956709586
2020-10-24 20:00:00,1.7199200000000001,0.23956000000000002,1.736523481,0.16992000000000002,0.04956000000000001,0.177,1.55,0.19,1.5616017418,1.70992,0.24956000000000003,1.7280354742,0.16992000000000002,0.04956000000000001,0.177,1.54,0.2,1.5529327094
2020-10-24 20:30:00,1.57464,0.20802,1.5883209531,0.16464,0.04802000000000001,0.1715,1.4100000000000001,0.16,1.4190489773000001,1.57464,0.21802000000000002,1.589661552,0.16464,0.04802000000000001,0.1715,1.4100000000000001,0.17,1.4202112519
2020-10-24 21:00:00,1.458,0.209,1.4729035949,0.168,0.049,0.17500000000000002,1.29,0.16,1.2998846103,1.458,0.219,1.4743557915,0.168,0.049,0.17500000000000002,1.29,0.17,1.3011533345
2020-10-24 21:30:00,1.3651200000000001,0.20816,1.380899417,0.16512000000000002,0.04816,0.17200000000000001,1.2,0.16,1.210619676,1.3651200000000001,0.21816000000000002,1.3824421869,0.16512000000000002,0.04816,0.17200000000000001,1.2,0.17,1.211981848
2020-10-24 22:00:00,1.28944,0.19942000000000001,1.304769654,0.16944,0.049420000000000006,0.17650000000000002,1.12,0.15,1.13,1.2794400000000001,0.19942000000000001,1.2948880454,0.16944,0.049420000000000006,0.17650000000000002,1.11,0.15,1.1200892822
2020-10-24 22:30:00,1.21944,0.19942000000000001,1.2356383978,0.16944,0.049420000000000006,0.17650000000000002,1.05,0.15,1.0606601718,1.21944,0.19942000000000001,1.2356383978,0.16944,0.049420000000000006,0.17650000000000002,1.05,0.15,1.0606601718
2020-10-24 23:00:00,1.09328,0.20054000000000002,1.1115203327,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.15,0.9321480569,1.09328,0.20054000000000002,1.1115203327,0.17328000000000002,0.05054,0.18050000000000002,0.92,0.15,0.9321480569
2020-10-24 23:30:00,0.9960800000000001,0.19844,1.0156543703,0.16608,0.048440000000000004,0.17300000000000001,0.8300000000000001,0.15,0.8434453154,0.9860800000000001,0.19844,1.0058489946,0.16608,0.048440000000000004,0.17300000000000001,0.8200000000000001,0.15,0.8336066219
2020-10-25 00:00:00,0.9099200000000001,0.19956000000000002,0.9315463488,0.16992000000000002,0.04956000000000001,0.177,0.74,0.15,0.7550496672,0.9099200000000001,0.19956000000000002,0.9315463488,0.16992000000000002,0.04956000000000001,0.177,0.74,0.15,0.7550496672
2020-10-25 00:30:00,0.8736800000000001,0.18774000000000002,0.8936235505000001,0.16368000000000002,0.047740000000000005,0.1705,0.71,0.14,0.7236711961000001,0.8736800000000001,0.18774000000000002,0.8936235505000001,0.16368000000000002,0.047740000000000005,0.1705,0.71,0.14,0.7236711961000001
2020-10-25 01:00:00,0.8794400000000001,0.18942,0.8996080535000001,0.16944,0.049420000000000006,0.17650000000000002,0.71,0.14,0.7236711961000001,0.8794400000000001,0.18942,0.8996080535000001,0.16944,0.049420000000000006,0.17650000000000002,0.71,0.14,0.7236711961000001
2020-10-25 01:30:00,1.28464,0.18802000000000002,1.2983264035,0.16464,0.04802000000000001,0.1715,1.12,0.14,1.1287160848,1.28464,0.18802000000000002,1.2983264035,0.16464,0.04802000000000001,0.1715,1.12,0.14,1.1287160848
2020-10-25 02:00:00,1.288,0.189,1.3017929943,0.168,0.049,0.17500000000000002,1.12,0.14,1.1287160848,1.288,0.189,1.3017929943,0.168,0.049,0.17500000000000002,1.12,0.14,1.1287160848
2020-10-25 02:30:00,1.2428,0.1904,1.2573002824000001,0.1728,0.0504,0.18,1.07,0.14,1.0791200119,1.2428,0.1904,1.2573002824000001,0.1728,0.0504,0.18,1.07,0.14,1.0791200119
2020-10-25 03:00:00,1.23352,0.19936,1.2495263102,0.20352,0.05936,0.212,1.03,0.14,1.0394710193,1.22352,0.19936,1.239655436,0.20352,0.05936,0.212,1.02,0.14,1.0295630141
2020-10-25 03:30:00,1.16872,0.19796000000000002,1.185366863,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.14,0.9800510191,1.16872,0.19796000000000002,1.185366863,0.19872,0.057960000000000005,0.20700000000000002,0.97,0.14,0.9800510191
2020-10-25 04:00:00,1.09544,0.19992000000000001,1.113533475,0.20544,0.05992000000000001,0.214,0.89,0.14,0.9009439494,1.09544,0.19992000000000001,1.113533475,0.20544,0.05992000000000001,0.214,0.89,0.14,0.9009439494
2020-10-25 04:30:00,1.05064,0.19852000000000003,1.069230845,0.20064,0.05852,0.209,0.85,0.14,0.8614522622,1.04064,0.19852000000000003,1.0594063432,0.20064,0.05852,0.209,0.84,0.14,0.8515867542000001
2020-10-25 05:00:00,1.04688,0.20034000000000002,1.0658770332,0.20688,0.060340000000000005,0.2155,0.84,0.14,0.8515867542000001,1.03688,0.20034000000000002,1.056056935,0.20688,0.060340000000000005,0.2155,0.8300000000000001,0.14,0.8417244205000001
2020-10-25 05:30:00,1.0592,0.21810000000000002,1.0814214026,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.16,0.8747571091,1.0592,0.21810000000000002,1.0814214026,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.16,0.8747571091
2020-10-25 06:00:00,1.06064,0.21852000000000002,1.0829165249,0.20064,0.05852,0.209,0.86,0.16,0.8747571091,1.06064,0.21852000000000002,1.0829165249,0.20064,0.05852,0.209,0.86,0.16,0.8747571091
2020-10-25 06:30:00,1.13016,0.21838000000000002,1.1510653544,0.20016,0.05838,0.20850000000000002,0.93,0.16,0.9436630755000001,1.12016,0.21838000000000002,1.1412485487,0.20016,0.05838,0.20850000000000002,0.92,0.16,0.9338094024
2020-10-25 07:00:00,1.1888,0.2209,1.2091493911,0.2088,0.0609,0.2175,0.98,0.16,0.992975327,1.1788,0.2209,1.1993190776,0.2088,0.0609,0.2175,0.97,0.16,0.9831073187
2020-10-25 07:30:00,1.24352,0.21936000000000003,1.2627196047,0.20352,0.05936,0.212,1.04,0.16,1.052235715,1.23352,0.21936000000000003,1.2528728587,0.20352,0.05936,0.212,1.03,0.16,1.0423531072
2020-10-25 08:00:00,1.34544,0.21992,1.3632951258000001,0.20544,0.05992000000000001,0.214,1.1400000000000001,0.16,1.1511733145,1.34544,0.23992000000000002,1.3666639675,0.20544,0.05992000000000001,0.214,1.1400000000000001,0.18,1.1541230437
2020-10-25 08:30:00,1.43256,0.26908000000000004,1.4576118139,0.20256000000000002,0.05908000000000001,0.211,1.23,0.21,1.2477980606,1.43256,0.27908000000000005,1.4594909386000001,0.20256000000000002,0.05908000000000001,0.211,1.23,0.22,1.2495199077999999
2020-10-25 09:00:00,1.4976800000000001,0.26474000000000003,1.5208986324,0.18768,0.054740000000000004,0.1955,1.31,0.21,1.3267252918,1.4976800000000001,0.27474000000000004,1.5226711562,0.18768,0.054740000000000004,0.1955,1.31,0.22,1.3283448347
2020-10-25 09:30:00,1.32088,0.26984,1.3481608213,0.17088,0.04984,0.178,1.15,0.22,1.1708543889,1.32088,0.27984000000000003,1.3501979114,0.17088,0.04984,0.178,1.15,0.23,1.1727744881
2020-10-25 10:00:00,1.38664,0.26152000000000003,1.411085823,0.17664000000000002,0.05152,0.184,1.21,0.21,1.2280879447,1.38664,0.27152000000000004,1.4129733189,0.17664000000000002,0.05152,0.184,1.21,0.22,1.2298373876
2020-10-25 10:30:00,1.5924800000000001,0.26614000000000004,1.6145659014,0.19248,0.05614,0.2005,1.4,0.21,1.4156623891,1.5924800000000001,0.27614,1.6162443658,0.19248,0.05614,0.2005,1.4,0.22,1.417180299
2020-10-25 11:00:00,1.6724800000000002,0.29614,1.6984958787000002,0.19248,0.05614,0.2005,1.48,0.24,1.4993331851,1.66248,0.30614,1.6904323264,0.19248,0.05614,0.2005,1.47,0.25,1.4911069713
2020-10-25 11:30:00,1.65856,0.32208000000000003,1.6895433703,0.17856000000000002,0.05208,0.186,1.48,0.27,1.5044268011000002,1.64856,0.33208000000000004,1.681673928,0.17856000000000002,0.05208,0.186,1.47,0.28,1.4964290829
2020-10-25 12:00:00,1.6391200000000001,0.31516000000000005,1.6691435528,0.18912,0.05516000000000001,0.197,1.45,0.26,1.4731259281,1.62912,0.31516000000000005,1.6593245011,0.18912,0.05516000000000001,0.197,1.44,0.26,1.4632839779
2020-10-25 12:30:00,1.73048,0.31264000000000003,1.7584950384,0.18048,0.052640000000000006,0.188,1.55,0.26,1.5716551785,1.72048,0.31264000000000003,1.7486552548,0.18048,0.052640000000000006,0.188,1.54,0.26,1.5617938404
2020-10-25 13:00:00,1.61816,0.28488,1.6430454650000001,0.18816000000000002,0.054880000000000005,0.196,1.43,0.23,1.4483784036,1.61816,0.29488000000000003,1.6448088035000001,0.18816000000000002,0.054880000000000005,0.196,1.43,0.24,1.45
2020-10-25 13:30:00,1.64288,0.28334000000000004,1.6671341428000002,0.18288000000000001,0.053340000000000005,0.1905,1.46,0.23,1.4780054127,1.64288,0.29334000000000005,1.6688628014,0.18288000000000001,0.053340000000000005,0.1905,1.46,0.24,1.4795945391
2020-10-25 14:00:00,1.6520000000000001,0.276,1.6748970118000002,0.192,0.056,0.2,1.46,0.22,1.476482306,1.642,0.28600000000000003,1.6667213323999999,0.192,0.056,0.2,1.45,0.23,1.4681280598
2020-10-25 14:30:00,1.38,0.28250000000000003,1.4086185609,0.18,0.052500000000000005,0.1875,1.2,0.23,1.2218428704,1.38,0.29250000000000004,1.4106580911,0.18,0.052500000000000005,0.1875,1.2,0.24,1.2237646833
2020-10-25 15:00:00,1.54096,0.25278,1.5615554585,0.18096,0.05278000000000001,0.1885,1.3599999999999999,0.2,1.3746272222,1.54096,0.26278,1.5632053768,0.18096,0.05278000000000001,0.1885,1.3599999999999999,0.21,1.3761177275
2020-10-25 15:30:00,1.69344,0.26642000000000005,1.71426913,0.19344000000000003,0.056420000000000005,0.2015,1.5,0.21,1.5146286674,1.69344,0.28642,1.7174910335,0.19344000000000003,0.056420000000000005,0.2015,1.5,0.23,1.5175308893000001
2020-10-25 16:00:00,1.69856,0.24208000000000002,1.7157239871,0.17856000000000002,0.05208,0.186,1.52,0.19,1.5318289722,1.68856,0.25208,1.7072724446,0.17856000000000002,0.05208,0.186,1.51,0.2,1.5231874474
2020-10-25 16:30:00,1.8118400000000001,0.28012000000000004,1.8333661391,0.17184000000000002,0.050120000000000005,0.179,1.6400000000000001,0.23,1.6560495162,1.8118400000000001,0.29012000000000004,1.8349206522000001,0.17184000000000002,0.050120000000000005,0.179,1.6400000000000001,0.24,1.6574679484
2020-10-25 17:00:00,1.86864,0.27752000000000004,1.8891354636000002,0.12864,0.037520000000000005,0.134,1.74,0.24,1.7564737402000001,1.86864,0.28752,1.8906303710999999,0.12864,0.037520000000000005,0.134,1.74,0.25,1.7578680269
2020-10-25 17:30:00,2.00184,0.32012,2.0272740811,0.17184000000000002,0.050120000000000005,0.179,1.83,0.27,1.8498108011,2.00184,0.33012,2.0288771772,0.17184000000000002,0.050120000000000005,0.179,1.83,0.28,1.8512968428
2020-10-25 18:00:00,2.06568,0.29124,2.0861099204,0.17568,0.05124,0.183,1.8900000000000001,0.24,1.9051771571,2.06568,0.30124,2.0875294968,0.17568,0.05124,0.183,1.8900000000000001,0.25,1.9064626931
2020-10-25 18:30:00,1.98088,0.28984000000000004,2.0019722276,0.17088,0.04984,0.178,1.81,0.24,1.8258422714,1.98088,0.29984000000000005,2.003444434,0.17088,0.04984,0.178,1.81,0.25,1.8271836251
2020-10-25 19:00:00,1.8428,0.27040000000000003,1.8625326843,0.1728,0.0504,0.18,1.67,0.22,1.6844286865,1.8428,0.28040000000000004,1.8640107296,0.1728,0.0504,0.18,1.67,0.23,1.6857639218
2020-10-25 19:30:00,1.77848,0.26914000000000005,1.7987293988,0.16848000000000002,0.04914,0.17550000000000002,1.6099999999999999,0.22,1.624961538,1.77848,0.27914,1.8002528295,0.16848000000000002,0.04914,0.17550000000000002,1.6099999999999999,0.23,1.6263455967
2020-10-25 20:00:00,1.6347200000000002,0.24096,1.6523834906000001,0.17472000000000001,0.050960000000000005,0.182,1.46,0.19,1.4723111084,1.6347200000000002,0.25096,1.6538713372,0.17472000000000001,0.050960000000000005,0.182,1.46,0.2,1.4736349616
2020-10-25 20:30:00,1.57088,0.23984000000000003,1.5890837612,0.17088,0.04984,0.178,1.4,0.19,1.4128340313,1.57088,0.24984000000000003,1.590623777,0.17088,0.04984,0.178,1.4,0.2,1.4142135624
2020-10-25 21:00:00,1.4952,0.22110000000000002,1.5114589806,0.1752,0.0511,0.1825,1.32,0.17,1.3309019498,1.4952,0.2311,1.5129541467,0.1752,0.0511,0.1825,1.32,0.18,1.3322161987
2020-10-25 21:30:00,1.44184,0.22012,1.4585456455,0.17184000000000002,0.050120000000000005,0.179,1.27,0.17,1.2813274367,1.44184,0.23012000000000002,1.460088285,0.17184000000000002,0.050120000000000005,0.179,1.27,0.18,1.2826924807
2020-10-25 22:00:00,1.38616,0.22138000000000002,1.4037267006,0.17616,0.05138,0.1835,1.21,0.17,1.2218837915,1.38616,0.23138000000000003,1.4053384824,0.17616,0.05138,0.1835,1.21,0.18,1.2233151679
2020-10-25 22:30:00,1.28184,0.24012000000000003,1.3041362659,0.17184000000000002,0.050120000000000005,0.179,1.11,0.19,1.1261438629,1.28184,0.25012,1.3060144716,0.17184000000000002,0.050120000000000005,0.179,1.11,0.2,1.1278741064
2020-10-25 23:00:00,1.12472,0.21096,1.1443335178,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.16,0.9633794683,1.12472,0.22096000000000002,1.1462191762,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.17,0.9650906693
2020-10-25 23:30:00,1.01088,0.20984000000000003,1.0324297555,0.17088,0.04984,0.178,0.84,0.16,0.8551023331000001,1.01088,0.21984,1.034508579,0.17088,0.04984,0.178,0.84,0.17,0.8570297544000001
2020-10-26 00:00:00,1.00664,0.21152,1.0286227686,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.16,0.8452810184,0.9966400000000001,0.22152000000000002,1.0209615076,0.17664000000000002,0.05152,0.184,0.8200000000000001,0.17,0.8374365648000001
2020-10-26 00:30:00,1.12472,0.19096000000000002,1.1408158484,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.14,0.9602603814,1.12472,0.19096000000000002,1.1408158484,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.14,0.9602603814
2020-10-26 01:00:00,1.38808,0.19194000000000003,1.40128764,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.14,1.2180722474,1.38808,0.18194000000000002,1.3999529456,0.17808000000000002,0.05194000000000001,0.1855,1.21,0.13,1.2169634341
2020-10-26 01:30:00,1.48616,0.19138000000000002,1.4984317969,0.17616,0.05138,0.1835,1.31,0.14,1.3174596768,1.48616,0.18138,1.4971874465,0.17616,0.05138,0.1835,1.31,0.13,1.3164345787
2020-10-26 02:00:00,1.47,0.1925,1.4825505894,0.18,0.052500000000000005,0.1875,1.29,0.14,1.2975746607,1.47,0.1825,1.4812853371,0.18,0.052500000000000005,0.1875,1.29,0.13,1.2965338407
2020-10-26 02:30:00,1.45568,0.19124000000000002,1.4681883394000002,0.17568,0.05124,0.183,1.28,0.14,1.2876334882,1.44568,0.18124,1.456996431,0.17568,0.05124,0.183,1.27,0.13,1.276636205
2020-10-26 03:00:00,1.41096,0.19278,1.4240689063,0.18096,0.05278000000000001,0.1885,1.23,0.14,1.2379418403,1.40096,0.18278000000000003,1.4128331289,0.18096,0.05278000000000001,0.1885,1.22,0.13,1.2269066794
2020-10-26 03:30:00,1.32952,0.19236,1.3433636142,0.17952,0.052360000000000004,0.187,1.15,0.14,1.158490397,1.31952,0.18236000000000002,1.3320616352,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.13,1.1473883388
2020-10-26 04:00:00,1.24192,0.19306,1.2568362861,0.18192000000000003,0.05306,0.1895,1.06,0.14,1.0692053124,1.2319200000000001,0.18306000000000003,1.2454468475,0.18192000000000003,0.05306,0.1895,1.05,0.13,1.0580170131
2020-10-26 04:30:00,1.1876,0.1918,1.2029883624,0.1776,0.051800000000000006,0.185,1.01,0.14,1.019656805,1.1776,0.18180000000000002,1.1915506703,0.1776,0.051800000000000006,0.185,1.0,0.13,1.0084145973
2020-10-26 05:00:00,1.13256,0.18158000000000002,1.1470237356,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.99,0.14,0.9998499887000001,1.13256,0.17158,1.1454832386,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.99,0.13,0.9984988733000001
2020-10-26 05:30:00,1.15464,0.17052,1.1671634847,0.10464000000000001,0.030520000000000002,0.109,1.05,0.14,1.0592922165,1.15464,0.16052000000000002,1.1657444832000001,0.10464000000000001,0.030520000000000002,0.109,1.05,0.13,1.0580170131
2020-10-26 06:00:00,1.1904,0.17220000000000002,1.2027905054,0.11040000000000001,0.0322,0.115,1.08,0.14,1.0890362712,1.1904,0.1822,1.2042628451,0.11040000000000001,0.0322,0.115,1.08,0.15,1.0903669107
2020-10-26 06:30:00,1.22752,0.18136000000000002,1.2408451958,0.10752,0.031360000000000006,0.112,1.12,0.15,1.13,1.22752,0.18136000000000002,1.2408451958,0.10752,0.031360000000000006,0.112,1.12,0.15,1.13
2020-10-26 07:00:00,1.36232,0.19276000000000001,1.3758896031,0.11232,0.032760000000000004,0.117,1.25,0.16,1.2601983971,1.35232,0.20276000000000002,1.3674359217,0.11232,0.032760000000000004,0.117,1.24,0.17,1.2515989773
2020-10-26 07:30:00,1.48512,0.25066,1.506124779,0.10512,0.030660000000000003,0.1095,1.38,0.22,1.3974262056,1.48512,0.26066,1.5078212925,0.10512,0.030660000000000003,0.1095,1.38,0.23,1.399035382
2020-10-26 08:00:00,1.5152,0.3111,1.5468077612000002,0.1752,0.0511,0.1825,1.34,0.26,1.3649908425000001,1.5152,0.3311,1.5509539806000001,0.1752,0.0511,0.1825,1.34,0.28,1.3689411967
2020-10-26 08:30:00,1.624,0.5795,1.7242958708,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.42,0.52,1.5122169157,1.5939999999999999,0.2195,1.6090420287,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3900000000000001,0.16,1.3991783303
2020-10-26 09:00:00,1.66736,0.61048,1.7756055868,0.20736000000000002,0.060480000000000006,0.216,1.46,0.55,1.5601602481999999,1.6373600000000001,0.26048000000000004,1.6579498183,0.20736000000000002,0.060480000000000006,0.216,1.43,0.2,1.4439182802000001
2020-10-26 09:30:00,1.67544,0.42992,1.7297197461,0.20544,0.05992000000000001,0.214,1.47,0.37,1.5158495967999999,1.67544,0.44992000000000004,1.7347988932,0.20544,0.05992000000000001,0.214,1.47,0.39,1.5208550227000002
2020-10-26 10:00:00,1.5512000000000001,0.3916,1.5998662444,0.2112,0.0616,0.22,1.34,0.33,1.3800362314,1.5512000000000001,0.4016,1.6023432841,0.2112,0.0616,0.22,1.34,0.34,1.3824615727
2020-10-26 10:30:00,1.44928,0.39104000000000005,1.5011078576,0.20928000000000002,0.061040000000000004,0.218,1.24,0.33,1.2831601615000001,1.44928,0.39104000000000005,1.5011078576,0.20928000000000002,0.061040000000000004,0.218,1.24,0.33,1.2831601615000001
2020-10-26 11:00:00,1.39464,0.8655200000000001,1.6413852686000001,0.22464,0.06552000000000001,0.234,1.17,0.8,1.4173566947,1.33464,-0.0044800000000000005,1.334647519,0.22464,0.06552000000000001,0.234,1.11,-0.07,1.1122050171
2020-10-26 11:30:00,1.38984,1.10412,1.7750313237,0.21984,0.06412000000000001,0.229,1.17,1.04,1.5654072952,1.30984,-0.24588000000000002,1.3327181998,0.21984,0.06412000000000001,0.229,1.09,-0.31,1.1332254851
2020-10-26 12:00:00,1.3851200000000001,1.12566,1.7848439288,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.16,1.06,1.57136883,1.29512,-0.22434,1.314406425,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.07,-0.29,1.1086027242
2020-10-26 12:30:00,1.31904,1.15972,1.7563647116,0.23904000000000003,0.06972,0.249,1.08,1.09,1.5344380079,1.2190400000000001,-0.20028,1.2353827747000001,0.23904000000000003,0.06972,0.249,0.98,-0.27,1.0165136497
2020-10-26 13:00:00,1.2510400000000002,1.03322,1.6225426497000002,0.25104000000000004,0.07322000000000001,0.2615,1.0,0.96,1.3862178761,1.17104,-0.09678,1.1750323613,0.25104000000000004,0.07322000000000001,0.2615,0.92,-0.17,0.9355746897
2020-10-26 13:30:00,1.17096,0.37028000000000005,1.2281101742,0.24096,0.07028000000000001,0.251,0.93,0.30000000000000004,0.9771898485,1.16096,0.38028,1.221655025,0.24096,0.07028000000000001,0.251,0.92,0.31,0.9708243919
2020-10-26 14:00:00,1.2552,0.4186,1.3231602322,0.23520000000000002,0.06860000000000001,0.245,1.02,0.35000000000000003,1.0783784122,1.2452,0.43860000000000005,1.3201867292,0.23520000000000002,0.06860000000000001,0.245,1.01,0.37,1.0756393448
2020-10-26 14:30:00,1.28936,0.41398,1.3541892962,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.35000000000000003,1.1257886125,1.28936,0.43398000000000003,1.3604366395,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.37,1.1321660655999999
2020-10-26 15:00:00,1.21736,0.39048000000000005,1.2784521892,0.20736000000000002,0.060480000000000006,0.216,1.01,0.33,1.0625441167,1.21736,0.40048000000000006,1.2815418838000001,0.20736000000000002,0.060480000000000006,0.216,1.01,0.34,1.0656922632999999
2020-10-26 15:30:00,1.36632,0.40726,1.4257247455,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.17,0.35000000000000003,1.2212288893,1.35632,0.38726000000000005,1.4105226868,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.16,0.33,1.2060265337
2020-10-26 16:00:00,1.4876800000000001,0.39474000000000004,1.5391593322000001,0.18768,0.054740000000000004,0.1955,1.3,0.34,1.3437261625999999,1.47768,0.40474000000000004,1.532107258,0.18768,0.054740000000000004,0.1955,1.29,0.35000000000000003,1.3366375724
2020-10-26 16:30:00,1.64904,0.40222,1.6973844143,0.17904,0.05222,0.1865,1.47,0.35000000000000003,1.5110923201,1.64904,0.41222000000000003,1.6997818242,0.17904,0.05222,0.1865,1.47,0.36,1.5134397907000001
2020-10-26 17:00:00,1.8224,0.3532,1.8563113963000002,0.1824,0.053200000000000004,0.19,1.6400000000000001,0.30000000000000004,1.6672132437,1.8124,0.3632,1.8484339317,0.1824,0.053200000000000004,0.19,1.63,0.31,1.6592166827
