Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 17:30:00,1.89208,0.32144,1.9191900375,0.14208,0.041440000000000005,0.148,1.75,0.28,1.7722584462,1.89208,0.33144,1.9208902103,0.14208,0.041440000000000005,0.148,1.75,0.29,1.7738658348
2020-10-26 18:00:00,2.02232,0.28276,2.0419920176,0.11232,0.032760000000000004,0.117,1.9100000000000001,0.25,1.9262917744,2.01232,0.29276,2.0335044136,0.11232,0.032760000000000004,0.117,1.9,0.26,1.9177069641000002
2020-10-26 18:30:00,2.00232,0.28276,2.0221865888,0.11232,0.032760000000000004,0.117,1.8900000000000001,0.25,1.9064626931,2.00232,0.29276,2.0236091026,0.11232,0.032760000000000004,0.117,1.8900000000000001,0.26,1.9077997799
2020-10-26 19:00:00,1.94136,0.30248,1.9647831433,0.11136000000000001,0.03248,0.116,1.83,0.27,1.8498108011,1.94136,0.31248000000000004,1.9663474769,0.11136000000000001,0.03248,0.116,1.83,0.28,1.8512968428
2020-10-26 19:30:00,1.8399200000000002,0.27206,1.8599253345000002,0.10992,0.032060000000000005,0.1145,1.73,0.24,1.7465680634,1.8399200000000002,0.28206000000000003,1.8614143682000002,0.10992,0.032060000000000005,0.1145,1.73,0.25,1.7479702515
2020-10-26 20:00:00,1.76328,0.25304000000000004,1.7813437624000001,0.11328,0.03304,0.11800000000000001,1.65,0.22,1.6646020545,1.76328,0.26304,1.7827917433,0.11328,0.03304,0.11800000000000001,1.65,0.23,1.6659531805999999
2020-10-26 20:30:00,1.66552,0.26536000000000004,1.6865268453,0.15552000000000002,0.045360000000000004,0.162,1.51,0.22,1.5259423318,1.66552,0.27536000000000005,1.6881291420000002,0.15552000000000002,0.045360000000000004,0.162,1.51,0.23,1.5274161188000002
2020-10-26 21:00:00,1.54072,0.35146000000000005,1.5802981522000001,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.29,1.3612494261,1.52072,0.19146000000000002,1.5327251058,0.21072000000000002,0.06146000000000001,0.2195,1.31,0.13,1.3164345787
2020-10-26 21:30:00,1.4468800000000002,0.25034,1.4683772846,0.20688,0.060340000000000005,0.2155,1.24,0.19,1.2544720005,1.4468800000000002,0.26034,1.4701151826,0.20688,0.060340000000000005,0.2155,1.24,0.2,1.2560254774000001
2020-10-26 22:00:00,1.35168,0.27174000000000004,1.3787245737,0.21168,0.06174,0.2205,1.1400000000000001,0.21,1.1591807452,1.35168,0.28174000000000005,1.3807303321,0.21168,0.06174,0.2205,1.1400000000000001,0.22,1.1610340219
2020-10-26 22:30:00,1.1964000000000001,0.25020000000000003,1.2222818824,0.2064,0.060200000000000004,0.215,0.99,0.19,1.0080674581,1.1964000000000001,0.2602,1.2243680002,0.2064,0.060200000000000004,0.215,0.99,0.2,1.01
2020-10-26 23:00:00,1.10736,0.23048000000000002,1.1310911546,0.20736000000000002,0.060480000000000006,0.216,0.9,0.17,0.9159148432,1.10736,0.23048000000000002,1.1310911546,0.20736000000000002,0.060480000000000006,0.216,0.9,0.17,0.9159148432
2020-10-26 23:30:00,0.9854400000000001,0.26992000000000005,1.0217381269,0.20544,0.05992000000000001,0.214,0.78,0.21,0.8077747211,0.9854400000000001,0.27992,1.0244253023,0.20544,0.05992000000000001,0.214,0.78,0.22,0.8104319836
2020-10-27 00:00:00,0.9359200000000001,0.25006,0.9687498387000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.19,0.7543208866000001,0.9359200000000001,0.26006,0.9713791484000001,0.20592000000000002,0.06006,0.21450000000000002,0.73,0.2,0.7569015788
2020-10-27 00:30:00,1.06496,0.20978000000000002,1.0854250089,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.15,0.8729833904000001,1.06496,0.22978,1.0894671404,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.17,0.8766413178
2020-10-27 01:00:00,1.26592,0.20006000000000002,1.2816307776,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.14,1.0692053124,1.26592,0.20006000000000002,1.2816307776,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.14,1.0692053124
2020-10-27 01:30:00,1.35864,0.19502000000000003,1.3725652808,0.18864,0.055020000000000006,0.1965,1.17,0.14,1.1783462988,1.35864,0.19502000000000003,1.3725652808,0.18864,0.055020000000000006,0.1965,1.17,0.14,1.1783462988
2020-10-27 02:00:00,1.35192,0.19306,1.3656353283,0.18192000000000003,0.05306,0.1895,1.17,0.14,1.1783462988,1.35192,0.19306,1.3656353283,0.18192000000000003,0.05306,0.1895,1.17,0.14,1.1783462988
2020-10-27 02:30:00,1.30856,0.19208000000000003,1.3225823226,0.17856000000000002,0.05208,0.186,1.13,0.14,1.1386395391,1.2985600000000002,0.19208000000000003,1.3126891483,0.17856000000000002,0.05208,0.186,1.12,0.14,1.1287160848
2020-10-27 03:00:00,1.2914400000000001,0.19292,1.305770041,0.18144000000000002,0.05292,0.189,1.11,0.14,1.1187939935,1.2914400000000001,0.19292,1.305770041,0.18144000000000002,0.05292,0.189,1.11,0.14,1.1187939935
2020-10-27 03:30:00,1.2376,0.1918,1.2523741454000001,0.1776,0.051800000000000006,0.185,1.06,0.14,1.0692053124,1.2276,0.1918,1.2424930583,0.1776,0.051800000000000006,0.185,1.05,0.14,1.0592922165
2020-10-27 04:00:00,1.16096,0.19278,1.1768569369,0.18096,0.05278000000000001,0.1885,0.98,0.14,0.9899494937000001,1.16096,0.19278,1.1768569369,0.18096,0.05278000000000001,0.1885,0.98,0.14,0.9899494937000001
2020-10-27 04:30:00,1.10664,0.19152000000000002,1.1230903793,0.17664000000000002,0.05152,0.184,0.93,0.14,0.9404786016000001,1.10664,0.19152000000000002,1.1230903793,0.17664000000000002,0.05152,0.184,0.93,0.14,0.9404786016000001
2020-10-27 05:00:00,1.06,0.1925,1.0773375748,0.18,0.052500000000000005,0.1875,0.88,0.14,0.8910667764,1.05,0.1925,1.0675,0.18,0.052500000000000005,0.1875,0.87,0.14,0.8811923740000001
2020-10-27 05:30:00,1.0652,0.19110000000000002,1.0822061957,0.1752,0.0511,0.1825,0.89,0.14,0.9009439494,1.0652,0.19110000000000002,1.0822061957,0.1752,0.0511,0.1825,0.89,0.14,0.9009439494
2020-10-27 06:00:00,1.10616,0.21138,1.1261755858,0.17616,0.05138,0.1835,0.93,0.16,0.9436630755000001,1.10616,0.22138000000000002,1.1280953196,0.17616,0.05138,0.1835,0.93,0.17,0.9454099640000001
2020-10-27 06:30:00,1.19176,0.18968000000000002,1.206760291,0.10176,0.02968,0.106,1.09,0.16,1.1016805345,1.18176,0.19968000000000002,1.1985110763,0.10176,0.02968,0.106,1.08,0.17,1.0932977636
2020-10-27 07:00:00,1.28944,0.19192,1.30364443,0.10944000000000001,0.031920000000000004,0.114,1.18,0.16,1.1907980517,1.2794400000000001,0.20192000000000002,1.2952754147,0.10944000000000001,0.031920000000000004,0.114,1.17,0.17,1.1822859214
2020-10-27 07:30:00,1.3784800000000001,0.19164,1.3917374034,0.10848000000000001,0.03164,0.113,1.27,0.16,1.2800390619,1.36848,0.20164,1.3832556524,0.10848000000000001,0.03164,0.113,1.26,0.17,1.2714165328
2020-10-27 08:00:00,1.49944,0.26192000000000004,1.5221440142,0.10944000000000001,0.031920000000000004,0.114,1.3900000000000001,0.23,1.4089002804000001,1.49944,0.27192,1.5238965844,0.10944000000000001,0.031920000000000004,0.114,1.3900000000000001,0.24,1.4105672618
2020-10-27 08:30:00,1.5294400000000001,0.31192000000000003,1.5609230602,0.10944000000000001,0.031920000000000004,0.114,1.42,0.28,1.4473423921,1.5294400000000001,0.32192000000000004,1.5629520786,0.10944000000000001,0.031920000000000004,0.114,1.42,0.29,1.4493101807
2020-10-27 09:00:00,1.55808,0.31444000000000005,1.5894923089000002,0.11808,0.034440000000000005,0.123,1.44,0.28,1.4669696657,1.5480800000000001,0.32444,1.5817120471,0.11808,0.034440000000000005,0.123,1.43,0.29,1.4591093174
2020-10-27 09:30:00,1.57184,0.37262,1.6154029374,0.11184000000000001,0.03262,0.1165,1.46,0.34,1.4990663761,1.57184,0.38262,1.6177388695000001,0.11184000000000001,0.03262,0.1165,1.46,0.35000000000000003,1.5013660446000001
2020-10-27 10:00:00,1.5685600000000002,0.37458,1.6126656969000002,0.11856000000000001,0.03458,0.12350000000000001,1.45,0.34,1.4893287078,1.55856,0.38458000000000003,1.6053071513,0.11856000000000001,0.03458,0.12350000000000001,1.44,0.35000000000000003,1.4819244245
2020-10-27 10:30:00,1.43904,0.32472,1.4752217460000001,0.11904,0.03472,0.124,1.32,0.29,1.3514806695,1.43904,0.33472,1.4774551093000001,0.11904,0.03472,0.124,1.32,0.30000000000000004,1.3536617007
2020-10-27 11:00:00,1.47568,0.34374000000000005,1.5151860117,0.11568,0.033740000000000006,0.12050000000000001,1.3599999999999999,0.31,1.3948835077,1.47568,0.35374000000000005,1.5174858977999999,0.11568,0.033740000000000006,0.12050000000000001,1.3599999999999999,0.32,1.3971399357
2020-10-27 11:30:00,1.46744,0.36592,1.5123748213,0.15744000000000002,0.04592,0.164,1.31,0.32,1.3485177046999999,1.46744,0.37592000000000003,1.5148254025,0.15744000000000002,0.04592,0.164,1.31,0.33,1.3509256085999999
2020-10-27 12:00:00,1.40504,0.39272,1.4588921824,0.21504,0.06272000000000001,0.224,1.19,0.33,1.2349089035,1.40504,0.40272,1.4616158182,0.21504,0.06272000000000001,0.224,1.19,0.34,1.2376186812
2020-10-27 12:30:00,1.50216,0.43188000000000004,1.5630115163,0.21216000000000002,0.061880000000000004,0.221,1.29,0.37,1.3420134127,1.50216,0.44188000000000005,1.5658041384999999,0.21216000000000002,0.061880000000000004,0.221,1.29,0.38,1.3448048186000001
2020-10-27 13:00:00,1.3599999999999999,0.42,1.4233762679,0.24,0.07,0.25,1.12,0.35000000000000003,1.173413823,1.3599999999999999,0.43,1.4263590011,0.24,0.07,0.25,1.12,0.36,1.1764352936
2020-10-27 13:30:00,1.13296,0.37378000000000006,1.1930255027,0.25296,0.07378000000000001,0.2635,0.88,0.30000000000000004,0.9297311439,1.13296,0.38378,1.1961962423,0.25296,0.07378000000000001,0.2635,0.88,0.31,0.9330058949000001
2020-10-27 14:00:00,1.27656,0.44608000000000003,1.3522547097,0.22656,0.06608,0.23600000000000002,1.05,0.38,1.1166467660000001,1.27656,0.45608000000000004,1.3555863676,0.22656,0.06608,0.23600000000000002,1.05,0.39,1.1200892822
2020-10-27 14:30:00,1.3997600000000001,0.45118,1.4706772080000001,0.20976000000000003,0.061180000000000005,0.2185,1.19,0.39,1.2522779244,1.38976,0.46118000000000003,1.4642813425,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.4,1.2459534502
2020-10-27 15:00:00,1.34936,0.42398,1.4144014458,0.21936000000000003,0.06398000000000001,0.2285,1.13,0.36,1.1859595271,1.34936,0.43398000000000003,1.4174311447,0.21936000000000003,0.06398000000000001,0.2285,1.13,0.37,1.1890332207
2020-10-27 15:30:00,1.33752,0.42636,1.4038314001,0.22752000000000003,0.06636,0.23700000000000002,1.11,0.36,1.1669190203,1.33752,0.43636,1.4069007783,0.22752000000000003,0.06636,0.23700000000000002,1.11,0.37,1.1700427343
2020-10-27 16:00:00,1.4936,0.4223,1.5521527792,0.2136,0.0623,0.2225,1.28,0.36,1.3296616111000001,1.4936,0.4323,1.5549032928000002,0.2136,0.0623,0.2225,1.28,0.37,1.3324038427
2020-10-27 16:30:00,1.65304,0.41922000000000004,1.7053699452000002,0.20304000000000003,0.05922,0.21150000000000002,1.45,0.36,1.4940214189,1.65304,0.42922000000000005,1.7078556877,0.20304000000000003,0.05922,0.21150000000000002,1.45,0.37,1.4964624954
2020-10-27 17:00:00,1.80544,0.41992,1.8536305997,0.20544,0.05992000000000001,0.214,1.6,0.36,1.6400000000000001,1.7954400000000001,0.39992000000000005,1.8394403497,0.20544,0.05992000000000001,0.214,1.5899999999999999,0.34,1.6259458786
2020-10-27 17:30:00,1.9668800000000002,0.37034000000000006,2.0014416429,0.20688,0.060340000000000005,0.2155,1.76,0.31,1.7870926109,1.9668800000000002,0.38034,2.0033161133,0.20688,0.060340000000000005,0.2155,1.76,0.32,1.788854382
2020-10-27 18:00:00,2.07264,0.35202000000000006,2.1023212528,0.21264000000000002,0.062020000000000006,0.2215,1.8599999999999999,0.29,1.8824717792999999,2.07264,0.36202,2.1040187856,0.21264000000000002,0.062020000000000006,0.2215,1.8599999999999999,0.30000000000000004,1.8840382162
2020-10-27 18:30:00,2.06216,0.36188000000000003,2.0936716553,0.21216000000000002,0.061880000000000004,0.221,1.85,0.30000000000000004,1.8741664814,2.06216,0.38188000000000005,2.0972210661,0.21216000000000002,0.061880000000000004,0.221,1.85,0.32,1.8774717042
2020-10-27 19:00:00,1.9921600000000002,0.34188,2.0212826126,0.21216000000000002,0.061880000000000004,0.221,1.78,0.28,1.8018878988,1.9921600000000002,0.34188,2.0212826126,0.21216000000000002,0.061880000000000004,0.221,1.78,0.28,1.8018878988
2020-10-27 19:30:00,1.89024,0.32132000000000005,1.9173559398000002,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.26,1.7000000000000002,1.89024,0.33132,1.9190571122,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.27,1.7015581095
2020-10-27 20:00:00,1.8136,0.3123,1.840292436,0.2136,0.0623,0.2225,1.6,0.25,1.6194134741,1.8136,0.32230000000000003,1.8420158115,0.2136,0.0623,0.2225,1.6,0.26,1.6209873533999999
2020-10-27 20:30:00,1.6907200000000002,0.31146,1.7191688253000001,0.21072000000000002,0.06146000000000001,0.2195,1.48,0.25,1.5009663554000001,1.68072,0.32146,1.711185627,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.26,1.4928161307
2020-10-27 21:00:00,1.5312000000000001,0.2716,1.5551012829,0.2112,0.0616,0.22,1.32,0.21,1.3366001646,1.5312000000000001,0.2716,1.5551012829,0.2112,0.0616,0.22,1.32,0.21,1.3366001646
2020-10-27 21:30:00,1.4592,0.2681,1.4836246998,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.21,1.2773801314,1.4592,0.2681,1.4836246998,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.26,0.21,1.2773801314
2020-10-27 22:00:00,1.35816,0.26488,1.3837485321,0.18816000000000002,0.054880000000000005,0.196,1.17,0.21,1.1886967654,1.35816,0.26488,1.3837485321,0.18816000000000002,0.054880000000000005,0.196,1.17,0.21,1.1886967654
2020-10-27 22:30:00,1.24192,0.28306000000000003,1.273769308,0.18192000000000003,0.05306,0.1895,1.06,0.23,1.0846658472,1.24192,0.29306000000000004,1.276028781,0.18192000000000003,0.05306,0.1895,1.06,0.24,1.0868302535
2020-10-27 23:00:00,1.12384,0.27362000000000003,1.1566694645,0.18384,0.05362,0.1915,0.9400000000000001,0.22,0.9654014709000001,1.11384,0.28362000000000004,1.1493823776,0.18384,0.05362,0.1915,0.93,0.23,0.958018789
2020-10-27 23:30:00,1.00384,0.26362,1.0378777626,0.18384,0.05362,0.1915,0.8200000000000001,0.21,0.8464632302,1.00384,0.27362000000000003,1.0404627096,0.18384,0.05362,0.1915,0.8200000000000001,0.22,0.8489994111
2020-10-28 00:00:00,0.9662400000000001,0.26432,1.0017408847,0.18624000000000002,0.05432000000000001,0.194,0.78,0.21,0.8077747211,0.9662400000000001,0.27432,1.0044258061,0.18624000000000002,0.05432000000000001,0.194,0.78,0.22,0.8104319836
2020-10-28 00:30:00,1.09528,0.22404000000000002,1.1179589438,0.18528000000000003,0.054040000000000005,0.193,0.91,0.17,0.9257429449000001,1.08528,0.23404000000000003,1.110228535,0.18528000000000003,0.054040000000000005,0.193,0.9,0.18,0.9178235124
2020-10-28 01:00:00,1.32984,0.19662000000000002,1.3442967864,0.15984,0.04662,0.1665,1.17,0.15,1.1795761951000001,1.3198400000000001,0.20662000000000003,1.3359152106,0.15984,0.04662,0.1665,1.16,0.16,1.1709824935
2020-10-28 01:30:00,1.408,0.1715,1.4184062359,0.108,0.0315,0.1125,1.3,0.14,1.3075167303,1.3980000000000001,0.1915,1.4110550131,0.108,0.0315,0.1125,1.29,0.16,1.2998846103
2020-10-28 02:00:00,1.4042400000000002,0.18332,1.4161554293,0.11424000000000001,0.03332,0.11900000000000001,1.29,0.15,1.2986916493,1.39424,0.19332000000000002,1.4075787012,0.11424000000000001,0.03332,0.11900000000000001,1.28,0.16,1.2899612397
2020-10-28 02:30:00,1.37424,0.18332,1.3864132861,0.11424000000000001,0.03332,0.11900000000000001,1.26,0.15,1.268897159,1.37424,0.19332000000000002,1.3877709464999999,0.11424000000000001,0.03332,0.11900000000000001,1.26,0.16,1.2701181047
2020-10-28 03:00:00,1.3428,0.1829,1.3551989706,0.11280000000000001,0.0329,0.11750000000000001,1.23,0.15,1.2391125857,1.3428,0.19290000000000002,1.3565847744,0.11280000000000001,0.0329,0.11750000000000001,1.23,0.16,1.2403628501
2020-10-28 03:30:00,1.2728,0.19290000000000002,1.2873345525,0.11280000000000001,0.0329,0.11750000000000001,1.16,0.16,1.1709824935,1.2728,0.19290000000000002,1.2873345525,0.11280000000000001,0.0329,0.11750000000000001,1.16,0.16,1.1709824935
2020-10-28 04:00:00,1.21488,0.19934000000000002,1.2311254404,0.13488,0.03934,0.1405,1.08,0.16,1.0917875251,1.20488,0.21934,1.2246819383,0.13488,0.03934,0.1405,1.07,0.18,1.0850345617
2020-10-28 04:30:00,1.12832,0.22076,1.1497134426,0.20832,0.06076,0.217,0.92,0.16,0.9338094024,1.12832,0.24076000000000003,1.1537206768,0.20832,0.06076,0.217,0.92,0.18,0.9374433316
2020-10-28 05:00:00,1.08688,0.22034,1.1089895626,0.20688,0.060340000000000005,0.2155,0.88,0.16,0.894427191,1.08688,0.24034000000000003,1.1131358632,0.20688,0.060340000000000005,0.2155,0.88,0.18,0.8982204629
2020-10-28 05:30:00,1.08448,0.21964000000000003,1.1064983507,0.20448000000000002,0.059640000000000006,0.213,0.88,0.16,0.894427191,1.08448,0.23964000000000002,1.1106413462,0.20448000000000002,0.059640000000000006,0.213,0.88,0.18,0.8982204629
2020-10-28 06:00:00,1.08448,0.21964000000000003,1.1064983507,0.20448000000000002,0.059640000000000006,0.213,0.88,0.16,0.894427191,1.08448,0.23964000000000002,1.1106413462,0.20448000000000002,0.059640000000000006,0.213,0.88,0.18,0.8982204629
2020-10-28 06:30:00,1.21304,0.24922000000000002,1.2383766188,0.20304000000000003,0.05922,0.21150000000000002,1.01,0.19,1.0277159141,1.20304,0.25922,1.2306503362,0.20304000000000003,0.05922,0.21150000000000002,1.0,0.2,1.0198039027
2020-10-28 07:00:00,1.304,0.2595,1.3295699493,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.2,1.1180339887,1.304,0.2695,1.3315578283,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.21,1.1198660634
2020-10-28 07:30:00,1.44592,0.31006,1.4787906715,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.25,1.2649505919,1.44592,0.32006,1.4809196636,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.26,1.2669648772
2020-10-28 08:00:00,1.42496,0.32978,1.462622935,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.27,1.2495199077999999,1.42496,0.33978,1.4649100484,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.28,1.2517188183
2020-10-28 08:30:00,1.55856,0.45208000000000004,1.6228017747,0.17856000000000002,0.05208,0.186,1.38,0.4,1.4368020045,1.5485600000000002,0.32208000000000003,1.5816995922000001,0.17856000000000002,0.05208,0.186,1.37,0.27,1.3963523911
2020-10-28 09:00:00,1.58952,0.40236000000000005,1.6396546588,0.17952,0.052360000000000004,0.187,1.4100000000000001,0.35000000000000003,1.4527904185,1.58952,0.41236000000000006,1.642137205,0.17952,0.052360000000000004,0.187,1.4100000000000001,0.36,1.4552319403
2020-10-28 09:30:00,1.5343200000000001,0.42376,1.5917632990000001,0.18432,0.05376,0.192,1.35,0.37,1.3997856979,1.5343200000000001,0.43376000000000003,1.5944546403,0.18432,0.05376,0.192,1.35,0.38,1.4024621207
2020-10-28 10:00:00,1.46488,0.42684000000000005,1.5258000524000002,0.19488000000000003,0.05684,0.203,1.27,0.37,1.3228000605,1.4548800000000002,0.43684000000000006,1.5190473989000002,0.19488000000000003,0.05684,0.203,1.26,0.38,1.3160547101
2020-10-28 10:30:00,1.4096,0.3653,1.4561649117,0.18960000000000002,0.0553,0.1975,1.22,0.31,1.2587692402,1.3996,0.3753,1.449044599,0.18960000000000002,0.0553,0.1975,1.21,0.32,1.2515989773
2020-10-28 11:00:00,1.49248,0.39614000000000005,1.5441578449,0.19248,0.05614,0.2005,1.3,0.34,1.3437261625999999,1.48248,0.40614000000000006,1.5371065838,0.19248,0.05614,0.2005,1.29,0.35000000000000003,1.3366375724
2020-10-28 11:30:00,1.51816,0.42488000000000004,1.5764938313,0.18816000000000002,0.054880000000000005,0.196,1.33,0.37,1.3805071532,1.5081600000000002,0.43488000000000004,1.5696073394,0.18816000000000002,0.054880000000000005,0.196,1.32,0.38,1.3736083867
2020-10-28 12:00:00,1.48136,0.38498000000000004,1.5305675581,0.05136,0.014980000000000002,0.053500000000000006,1.43,0.37,1.4770917372,1.47136,0.39498000000000005,1.5234531335,0.05136,0.014980000000000002,0.053500000000000006,1.42,0.38,1.469965986
2020-10-28 12:30:00,1.52072,0.40896000000000005,1.5747500119,0.030720000000000004,0.008960000000000001,0.032,1.49,0.4,1.5427572719,1.51072,0.41896000000000005,1.5677379883,0.030720000000000004,0.008960000000000001,0.032,1.48,0.41000000000000003,1.5357408636
2020-10-28 13:00:00,1.6129600000000002,0.36128000000000005,1.6529256487000001,0.07296000000000001,0.02128,0.076,1.54,0.34,1.5770859203,1.60296,0.37128000000000005,1.6453964872,0.07296000000000001,0.02128,0.076,1.53,0.35000000000000003,1.5695222203
2020-10-28 13:30:00,1.4532,0.35760000000000003,1.4965520372,0.1632,0.0476,0.17,1.29,0.31,1.3267252918,1.4532,0.36760000000000004,1.4989729817000002,0.1632,0.0476,0.17,1.29,0.32,1.3290974381
2020-10-28 14:00:00,1.30952,0.49986,1.4016785116000001,0.23952,0.06986,0.2495,1.07,0.43,1.1531695452,1.29952,0.38986000000000004,1.3567398608,0.23952,0.06986,0.2495,1.06,0.32,1.1072488429
2020-10-28 14:30:00,1.4932,1.1251,1.8696246281,0.2232,0.0651,0.2325,1.27,1.06,1.6542369842,1.3932,-0.2349,1.4128638469,0.2232,0.0651,0.2325,1.17,-0.30000000000000004,1.2078493284
2020-10-28 15:00:00,1.46984,1.09412,1.8323559152,0.21984,0.06412000000000001,0.229,1.25,1.03,1.6196913286,1.37984,-0.26588,1.4052226158,0.21984,0.06412000000000001,0.229,1.16,-0.33,1.2060265337
2020-10-28 15:30:00,1.59408,1.12244,1.949605755,0.21408000000000002,0.06244,0.223,1.38,1.06,1.7401149387000001,1.49408,-0.23756000000000002,1.5128482409,0.21408000000000002,0.06244,0.223,1.28,-0.30000000000000004,1.3146862744
2020-10-28 16:00:00,1.7231200000000002,1.11216,2.050863818,0.21312,0.06216000000000001,0.222,1.51,1.05,1.8391846019,1.6131199999999999,-0.25784,1.633596523,0.21312,0.06216000000000001,0.222,1.4,-0.32,1.4361058457
2020-10-28 16:30:00,1.89784,1.11062,2.1989255217,0.20784000000000002,0.06062000000000001,0.2165,1.69,1.05,1.9896230799,1.78784,-0.25938,1.8065574583,0.20784000000000002,0.06062000000000001,0.2165,1.58,-0.32,1.6120794025
2020-10-28 17:00:00,2.03688,0.8503400000000001,2.2072512884,0.20688,0.060340000000000005,0.2155,1.83,0.79,1.9932385708,1.9668800000000002,0.00034,1.9668800294,0.20688,0.060340000000000005,0.2155,1.76,-0.06,1.7610224303000002
2020-10-28 17:30:00,2.11736,0.39048000000000005,2.1530647923,0.20736000000000002,0.060480000000000006,0.216,1.9100000000000001,0.33,1.9382982227,2.10736,0.40048000000000006,2.1450758495,0.20736000000000002,0.060480000000000006,0.216,1.9,0.34,1.9301813386000002
2020-10-28 18:00:00,2.18072,0.35146000000000005,2.2088603057,0.21072000000000002,0.06146000000000001,0.2195,1.97,0.29,1.9912307752,2.17072,0.36146,2.2006086999,0.21072000000000002,0.06146000000000001,0.2195,1.96,0.30000000000000004,1.9828262657
2020-10-28 18:30:00,2.14688,0.33034,2.1721460011,0.20688,0.060340000000000005,0.2155,1.94,0.27,1.9586985475,2.14688,0.34034000000000003,2.1736892717,0.20688,0.060340000000000005,0.2155,1.94,0.28,1.9601020382
2020-10-28 19:00:00,2.04008,0.33544,2.0674734339,0.19008000000000003,0.05544,0.198,1.85,0.28,1.8710692130000002,2.04008,0.35544000000000003,2.070812401,0.19008000000000003,0.05544,0.198,1.85,0.30000000000000004,1.8741664814
2020-10-28 19:30:00,1.93768,0.33474000000000004,1.966381105,0.18768,0.054740000000000004,0.1955,1.75,0.28,1.7722584462,1.92768,0.35474000000000006,1.9600486346000001,0.18768,0.054740000000000004,0.1955,1.74,0.30000000000000004,1.7656726763
2020-10-28 20:00:00,1.8396,0.3153,1.8664249918,0.18960000000000002,0.0553,0.1975,1.65,0.26,1.6703592428,1.8396,0.32530000000000003,1.8681403186,0.18960000000000002,0.0553,0.1975,1.65,0.27,1.6719449752000002
2020-10-28 20:30:00,1.7671999999999999,0.3146,1.794984401,0.1872,0.0546,0.195,1.58,0.26,1.6012495120999999,1.7572,0.3246,1.7869294894,0.1872,0.0546,0.195,1.57,0.27,1.5930473941
2020-10-28 21:00:00,1.61488,0.26934,1.6371870541,0.13488,0.03934,0.1405,1.48,0.23,1.4977650016,1.61488,0.27934000000000003,1.6388618764,0.13488,0.03934,0.1405,1.48,0.24,1.4993331851
2020-10-28 21:30:00,1.56376,0.29318000000000005,1.5910059239,0.11376000000000001,0.03318,0.11850000000000001,1.45,0.26,1.4731259281,1.55376,0.19318000000000002,1.5657230438,0.11376000000000001,0.03318,0.11850000000000001,1.44,0.16,1.4488616221
2020-10-28 22:00:00,1.45712,0.22416000000000003,1.4742613066,0.11712000000000002,0.03416,0.122,1.34,0.19,1.3534031181000001,1.44712,0.23416,1.4659424272,0.11712000000000002,0.03416,0.122,1.33,0.2,1.3449535308
2020-10-28 22:30:00,1.32568,0.23374000000000003,1.3461284671,0.11568,0.033740000000000006,0.12050000000000001,1.21,0.2,1.2264175472,1.32568,0.24374,1.3479008309,0.11568,0.033740000000000006,0.12050000000000001,1.21,0.21,1.2280879447
2020-10-28 23:00:00,1.1961600000000001,0.23388000000000003,1.2188103216,0.11616000000000001,0.03388,0.121,1.08,0.2,1.0983624174,1.18616,0.24388,1.2109719237,0.11616000000000001,0.03388,0.121,1.07,0.21,1.0904127659
2020-10-28 23:30:00,1.04472,0.24346,1.0727127528,0.11472,0.033460000000000004,0.11950000000000001,0.93,0.21,0.9534149149000001,1.04472,0.25346,1.0750264415,0.11472,0.033460000000000004,0.11950000000000001,0.93,0.22,0.9556673061000001
2020-10-29 00:00:00,1.01088,0.24984000000000003,1.0412964996,0.17088,0.04984,0.178,0.84,0.2,0.8634813258,1.01088,0.25984,1.043740964,0.17088,0.04984,0.178,0.84,0.21,0.8658521814
2020-10-29 00:30:00,1.08928,0.21104,1.1095353983,0.20928000000000002,0.061040000000000004,0.218,0.88,0.15,0.8926925563,1.08928,0.22104000000000001,1.111480814,0.20928000000000002,0.061040000000000004,0.218,0.88,0.16,0.894427191
2020-10-29 01:00:00,1.3188,0.19090000000000001,1.3325450274000001,0.2088,0.0609,0.2175,1.11,0.13,1.1175866857,1.3088,0.19090000000000001,1.3226489519,0.2088,0.0609,0.2175,1.1,0.13,1.107655181
2020-10-29 01:30:00,1.38928,0.19104000000000002,1.4023534505,0.20928000000000002,0.061040000000000004,0.218,1.18,0.13,1.1871394189,1.38928,0.19104000000000002,1.4023534505,0.20928000000000002,0.061040000000000004,0.218,1.18,0.13,1.1871394189
2020-10-29 02:00:00,1.39024,0.21132,1.406208875,0.21024,0.061320000000000006,0.219,1.18,0.15,1.1894956915,1.39024,0.21132,1.406208875,0.21024,0.061320000000000006,0.219,1.18,0.15,1.1894956915
2020-10-29 02:30:00,1.38832,0.21076000000000003,1.4042265487,0.20832,0.06076,0.217,1.18,0.15,1.1894956915,1.38832,0.21076000000000003,1.4042265487,0.20832,0.06076,0.217,1.18,0.15,1.1894956915
2020-10-29 03:00:00,1.34216,0.21188,1.3587812922,0.21216000000000002,0.061880000000000004,0.221,1.13,0.15,1.1399122773,1.33216,0.21188,1.3489045185,0.21216000000000002,0.061880000000000004,0.221,1.12,0.15,1.13
2020-10-29 03:30:00,1.27448,0.20964000000000002,1.2916068287,0.20448000000000002,0.059640000000000006,0.213,1.07,0.15,1.0804628638,1.26448,0.22964,1.2851631024999999,0.20448000000000002,0.059640000000000006,0.213,1.06,0.17,1.0735455277
2020-10-29 04:00:00,1.20384,0.20362000000000002,1.2209389215,0.18384,0.05362,0.1915,1.02,0.15,1.0309704166,1.20384,0.22362,1.2244331954,0.18384,0.05362,0.1915,1.02,0.17,1.0340696302
2020-10-29 04:30:00,1.14336,0.20348000000000002,1.1613251913,0.18336000000000002,0.05348000000000001,0.191,0.96,0.15,0.9716480844000001,1.13336,0.22348,1.1551831889,0.18336000000000002,0.05348000000000001,0.191,0.9500000000000001,0.17,0.9650906693
2020-10-29 05:00:00,1.07952,0.20236,1.0983228123,0.17952,0.052360000000000004,0.187,0.9,0.15,0.9124143795,1.06952,0.21236000000000002,1.0903989178,0.17952,0.052360000000000004,0.187,0.89,0.16,0.9042676595
2020-10-29 05:30:00,1.0652,0.1836,1.0809070265,0.11520000000000001,0.033600000000000005,0.12,0.9500000000000001,0.15,0.9617692031,1.0552,0.19360000000000002,1.0728131245,0.11520000000000001,0.033600000000000005,0.12,0.9400000000000001,0.16,0.9535197953000001
2020-10-29 06:00:00,1.06088,0.17234000000000002,1.074787165,0.11088,0.03234,0.1155,0.9500000000000001,0.14,0.9602603814,1.05088,0.17234000000000002,1.0649177668,0.11088,0.03234,0.1155,0.9400000000000001,0.14,0.9503683496
2020-10-29 06:30:00,1.1504,0.17220000000000002,1.1632166608,0.11040000000000001,0.0322,0.115,1.04,0.14,1.0493807698,1.1504,0.1822,1.1647390266,0.11040000000000001,0.0322,0.115,1.04,0.15,1.0507616285
2020-10-29 07:00:00,1.27848,0.18164000000000002,1.2913187833,0.10848000000000001,0.03164,0.113,1.17,0.15,1.1795761951000001,1.27848,0.18164000000000002,1.2913187833,0.10848000000000001,0.03164,0.113,1.17,0.15,1.1795761951000001
2020-10-29 07:30:00,1.47224,0.22982000000000002,1.4900697467000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.37,0.2,1.384521578,1.46224,0.23982000000000003,1.4817757759,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3599999999999999,0.21,1.3761177275
2020-10-29 08:00:00,1.51368,0.26024,1.5358880168,0.10368000000000001,0.030240000000000003,0.108,1.4100000000000001,0.23,1.4286357128,1.51368,0.26024,1.5358880168,0.10368000000000001,0.030240000000000003,0.108,1.4100000000000001,0.23,1.4286357128
2020-10-29 08:30:00,1.7062400000000002,0.38682000000000005,1.7495384106,0.12624000000000002,0.036820000000000006,0.1315,1.58,0.35000000000000003,1.6183015788000001,1.7062400000000002,0.38682000000000005,1.7495384106,0.12624000000000002,0.036820000000000006,0.1315,1.58,0.35000000000000003,1.6183015788000001
2020-10-29 09:00:00,1.7516,0.44880000000000003,1.8081825129,0.2016,0.058800000000000005,0.21,1.55,0.39,1.5983116092,1.7516,0.46880000000000005,1.8132501206,0.2016,0.058800000000000005,0.21,1.55,0.41000000000000003,1.6033090781000001
2020-10-29 09:30:00,1.70824,0.42782000000000003,1.7609979699,0.19824000000000003,0.05782,0.20650000000000002,1.51,0.37,1.5546703831,1.70824,0.43782000000000004,1.7634540680000002,0.19824000000000003,0.05782,0.20650000000000002,1.51,0.38,1.5570806016
2020-10-29 10:00:00,1.674,0.40950000000000003,1.7233590021,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.47,0.35000000000000003,1.5110923201,1.674,0.41950000000000004,1.7257625126,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.47,0.36,1.5134397907000001
2020-10-29 10:30:00,1.60832,0.38076000000000004,1.6527768754,0.20832,0.06076,0.217,1.4,0.32,1.4361058457,1.5983200000000002,0.39076000000000005,1.6453936307,0.20832,0.06076,0.217,1.3900000000000001,0.33,1.4286357128
2020-10-29 11:00:00,1.5712000000000002,0.42160000000000003,1.6267808703000002,0.2112,0.0616,0.22,1.3599999999999999,0.36,1.4068404316,1.5612,0.43160000000000004,1.6197604761000002,0.2112,0.0616,0.22,1.35,0.37,1.3997856979
2020-10-29 11:30:00,1.4992800000000002,0.42104,1.5572781383,0.20928000000000002,0.061040000000000004,0.218,1.29,0.36,1.3392908571,1.48928,0.43104000000000003,1.5504033024,0.20928000000000002,0.061040000000000004,0.218,1.28,0.37,1.3324038427
2020-10-29 12:00:00,1.5284,0.4137,1.5833995863,0.2184,0.0637,0.2275,1.31,0.35000000000000003,1.3559498516000001,1.5284,0.43370000000000003,1.5887423485,0.2184,0.0637,0.2275,1.31,0.37,1.3612494261
2020-10-29 12:30:00,1.66552,0.44286000000000003,1.7233925409,0.21552000000000002,0.06286,0.2245,1.45,0.38,1.4989663105,1.66552,0.45286000000000004,1.725989296,0.21552000000000002,0.06286,0.2245,1.45,0.39,1.5015325503999999
2020-10-29 13:00:00,1.64776,0.43768,1.7048978854999999,0.19776000000000002,0.05768,0.20600000000000002,1.45,0.38,1.4989663105,1.64776,0.44768,1.7074924303999999,0.19776000000000002,0.05768,0.20600000000000002,1.45,0.39,1.5015325503999999
2020-10-29 13:30:00,1.54392,0.36656000000000005,1.586838114,0.19392,0.056560000000000006,0.202,1.35,0.31,1.3851353724,1.54392,0.37656,1.5891779007,0.19392,0.056560000000000006,0.202,1.35,0.32,1.3874076546
2020-10-29 14:00:00,1.53584,0.39712000000000003,1.5863507809000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.34,0.34,1.3824615727,1.52584,0.40712000000000004,1.5792195541,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.33,0.35000000000000003,1.3752817893
2020-10-29 14:30:00,1.5744,0.43670000000000003,1.6338427862,0.19440000000000002,0.0567,0.2025,1.38,0.38,1.4313629868,1.5744,0.44670000000000004,1.6365439956999999,0.19440000000000002,0.0567,0.2025,1.38,0.39,1.4340502083
2020-10-29 15:00:00,1.53696,0.42578000000000005,1.5948462778999999,0.15696000000000002,0.04578,0.1635,1.38,0.38,1.4313629868,1.53696,0.43578000000000006,1.5975450698,0.15696000000000002,0.04578,0.1635,1.38,0.39,1.4340502083
2020-10-29 15:30:00,1.55808,0.38444,1.6048075897,0.11808,0.034440000000000005,0.123,1.44,0.35000000000000003,1.4819244245,1.55808,0.39444,1.6072324661000001,0.11808,0.034440000000000005,0.123,1.44,0.36,1.4843180252
2020-10-29 16:00:00,1.66616,0.43388000000000004,1.7217261687,0.11616000000000001,0.03388,0.121,1.55,0.4,1.6007810594,1.66616,0.44388000000000005,1.7242733542000002,0.11616000000000001,0.03388,0.121,1.55,0.41000000000000003,1.6033090781000001
2020-10-29 16:30:00,1.75088,0.41234000000000004,1.7987787662999999,0.11088,0.03234,0.1155,1.6400000000000001,0.38,1.6834488409000001,1.75088,0.42234000000000005,1.8010974015999999,0.11088,0.03234,0.1155,1.6400000000000001,0.39,1.6857342614
2020-10-29 17:00:00,1.8913600000000002,0.38248000000000004,1.9296459779,0.11136000000000001,0.03248,0.116,1.78,0.35000000000000003,1.8140837908,1.8913600000000002,0.39248000000000005,1.9316529709,0.11136000000000001,0.03248,0.116,1.78,0.36,1.8160396471
2020-10-29 17:30:00,1.9552,0.3436,1.9851619581,0.11520000000000001,0.033600000000000005,0.12,1.8399999999999999,0.31,1.8659314028,1.9452,0.3536,1.9770776414000002,0.11520000000000001,0.033600000000000005,0.12,1.83,0.32,1.8577674774
2020-10-29 18:00:00,1.9868000000000001,0.3299,2.0140030412,0.1368,0.039900000000000005,0.14250000000000002,1.85,0.29,1.8725917868000002,1.9868000000000001,0.33990000000000004,2.0156652128,0.1368,0.039900000000000005,0.14250000000000002,1.85,0.30000000000000004,1.8741664814
2020-10-29 18:30:00,1.94976,0.33118000000000003,1.9776865904,0.20976000000000003,0.061180000000000005,0.2185,1.74,0.27,1.7608236709,1.94976,0.34118000000000004,1.9793857254,0.20976000000000003,0.061180000000000005,0.2185,1.74,0.28,1.7623847480000001
2020-10-29 19:00:00,1.91216,0.33188,1.9407473303,0.21216000000000002,0.061880000000000004,0.221,1.7000000000000002,0.27,1.7213076425,1.90216,0.34188,1.9326392835,0.21216000000000002,0.061880000000000004,0.221,1.69,0.28,1.7130382366
2020-10-29 19:30:00,1.8283200000000002,0.33076000000000005,1.857997901,0.20832,0.06076,0.217,1.62,0.27,1.6423458832,1.81832,0.34076,1.8499743241000002,0.20832,0.06076,0.217,1.6099999999999999,0.28,1.6341664542
2020-10-29 20:00:00,1.7292800000000002,0.50104,1.8004028438000002,0.20928000000000002,0.061040000000000004,0.218,1.52,0.44,1.5824032356000002,1.69928,0.18104,1.7088967201,0.20928000000000002,0.061040000000000004,0.218,1.49,0.12,1.4948244044
2020-10-29 20:30:00,1.66024,0.9613200000000001,1.918471527,0.21024,0.061320000000000006,0.219,1.45,0.9,1.7066048166,1.55024,-0.39868000000000003,1.6006841662,0.21024,0.061320000000000006,0.219,1.34,-0.46,1.4167568599
2020-10-29 21:00:00,1.5236,0.9623,1.8020483484,0.2136,0.0623,0.2225,1.31,0.9,1.5893709447000002,1.4336,-0.3977,1.487741325,0.2136,0.0623,0.2225,1.22,-0.46,1.303840481
2020-10-29 21:30:00,1.4288,0.9709000000000001,1.7274594785000001,0.2088,0.0609,0.2175,1.22,0.91,1.5220052562,1.3288,-0.3891,1.3845967825,0.2088,0.0609,0.2175,1.12,-0.45,1.2070211266
2020-10-29 22:00:00,1.28632,0.40726,1.3492515888,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.09,0.35000000000000003,1.1448143954,1.26632,0.09726000000000001,1.2700495463,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.07,0.04,1.0707474025
2020-10-29 22:30:00,1.1657600000000001,0.25418,1.1931487124,0.18576,0.054180000000000006,0.1935,0.98,0.2,1.00019998,1.15576,0.26418,1.1855683236,0.18576,0.054180000000000006,0.1935,0.97,0.21,0.9924716621
2020-10-29 23:00:00,1.04672,0.26446000000000003,1.0796118979,0.18672000000000002,0.05446,0.1945,0.86,0.21,0.8852683209000001,1.04672,0.27446000000000004,1.0821049164,0.18672000000000002,0.05446,0.1945,0.86,0.22,0.8876936408
2020-10-29 23:30:00,0.9633600000000001,0.28348,1.004202868,0.18336000000000002,0.05348000000000001,0.191,0.78,0.23,0.8132035416000001,0.9633600000000001,0.29348,1.007071497,0.18336000000000002,0.05348000000000001,0.191,0.78,0.24,0.8160882305
2020-10-30 00:00:00,0.93432,0.28376,0.9764597278,0.18432,0.05376,0.192,0.75,0.23,0.7844743463,0.93432,0.29376,0.9794124769,0.18432,0.05376,0.192,0.75,0.24,0.7874642849
2020-10-30 00:30:00,1.04376,0.21318,1.0653077724,0.11376000000000001,0.03318,0.11850000000000001,0.93,0.18,0.9472592042,1.03376,0.22318000000000002,1.0575769712,0.11376000000000001,0.03318,0.11850000000000001,0.92,0.19,0.9394147114
2020-10-30 01:00:00,1.2623199999999999,0.19276000000000001,1.2769527008,0.11232,0.032760000000000004,0.117,1.15,0.16,1.1610770862,1.2623199999999999,0.20276000000000002,1.2785004497,0.11232,0.032760000000000004,0.117,1.15,0.17,1.1624973118
2020-10-30 01:30:00,1.33136,0.19248,1.3452018436,0.11136000000000001,0.03248,0.116,1.22,0.16,1.2304470732000001,1.33136,0.20248000000000002,1.3466690759,0.11136000000000001,0.03248,0.116,1.22,0.17,1.2317873193
2020-10-30 02:00:00,1.3147199999999999,0.19346000000000002,1.328877515,0.11472,0.033460000000000004,0.11950000000000001,1.2,0.16,1.210619676,1.30472,0.20346000000000003,1.3204886406,0.11472,0.033460000000000004,0.11950000000000001,1.19,0.17,1.202081528
2020-10-30 02:30:00,1.3713600000000001,0.19248,1.3848020797,0.11136000000000001,0.03248,0.116,1.26,0.16,1.2701181047,1.36136,0.20248000000000002,1.3763354242,0.11136000000000001,0.03248,0.116,1.25,0.17,1.2615070353
2020-10-30 03:00:00,1.22424,0.19332000000000002,1.2394096175,0.11424000000000001,0.03332,0.11900000000000001,1.11,0.16,1.1214722466,1.22424,0.20332000000000003,1.2410087026,0.11424000000000001,0.03332,0.11900000000000001,1.11,0.17,1.1229425631
2020-10-30 03:30:00,1.162,0.1985,1.1788325793,0.132,0.0385,0.1375,1.03,0.16,1.0423531072,1.162,0.20850000000000002,1.1805576013,0.132,0.0385,0.1375,1.03,0.17,1.0439348639
2020-10-30 04:00:00,1.08264,0.22202000000000002,1.1051706882,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.16,0.8845903006,1.07264,0.24202,1.099604588,0.21264000000000002,0.062020000000000006,0.2215,0.86,0.18,0.8786353055
2020-10-30 04:30:00,1.04168,0.25174,1.0716670425,0.21168,0.06174,0.2205,0.8300000000000001,0.19,0.8514693183,1.04168,0.25174,1.0716670425,0.21168,0.06174,0.2205,0.8300000000000001,0.19,0.8514693183
2020-10-30 05:00:00,1.00072,0.25146,1.0318297582,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.19,0.8125269226,1.00072,0.25146,1.0318297582,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.19,0.8125269226
2020-10-30 05:30:00,1.00024,0.26132,1.0338124588,0.21024,0.061320000000000006,0.219,0.79,0.2,0.8149233093,1.00024,0.27132,1.036385353,0.21024,0.061320000000000006,0.219,0.79,0.21,0.8174350127000001
2020-10-30 06:00:00,1.02024,0.25132000000000004,1.0507385022,0.21024,0.061320000000000006,0.219,0.81,0.19,0.8319855768000001,1.02024,0.26132,1.0531751041,0.21024,0.061320000000000006,0.219,0.81,0.2,0.8343260753
2020-10-30 06:30:00,1.17688,0.27034,1.2075306414,0.20688,0.060340000000000005,0.2155,0.97,0.21,0.9924716621,1.16688,0.28034000000000003,1.2000831013,0.20688,0.060340000000000005,0.2155,0.96,0.22,0.9848857802000001
2020-10-30 07:00:00,1.21024,0.26132,1.2381312531,0.21024,0.061320000000000006,0.219,1.0,0.2,1.0198039027,1.21024,0.27132,1.2402803715,0.21024,0.061320000000000006,0.219,1.0,0.21,1.0218121158
2020-10-30 07:30:00,1.34672,0.30446,1.3807065764,0.18672000000000002,0.05446,0.1945,1.16,0.25,1.1866338947,1.34672,0.31446,1.3829460763,0.18672000000000002,0.05446,0.1945,1.16,0.26,1.1887808881
2020-10-30 08:00:00,1.4162400000000002,0.32432000000000005,1.4529002719,0.18624000000000002,0.05432000000000001,0.194,1.23,0.27,1.2592855117,1.4162400000000002,0.33432,1.4551651453,0.18624000000000002,0.05432000000000001,0.194,1.23,0.28,1.2614673995
2020-10-30 08:30:00,1.49288,0.43334000000000006,1.5545012865999999,0.18288000000000001,0.053340000000000005,0.1905,1.31,0.38,1.3640014663,1.48288,0.33334,1.5198844199,0.18288000000000001,0.053340000000000005,0.1905,1.3,0.28,1.3298120168
2020-10-30 09:00:00,1.5648,0.4539,1.6293017676,0.18480000000000002,0.0539,0.1925,1.38,0.4,1.4368020045,1.5548000000000002,0.4339,1.6142094814,0.18480000000000002,0.0539,0.1925,1.37,0.38,1.4217243052000001
2020-10-30 09:30:00,1.59192,0.47306000000000004,1.6607212438999999,0.18192000000000003,0.05306,0.1895,1.4100000000000001,0.42,1.4712239802,1.58192,0.48306000000000004,1.6540307887,0.18192000000000003,0.05306,0.1895,1.4,0.43,1.4645477118
2020-10-30 10:00:00,1.5170400000000002,0.41872000000000004,1.5737651666999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.35,0.37,1.3997856979,1.5170400000000002,0.41872000000000004,1.5737651666999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.35,0.37,1.3997856979
2020-10-30 10:30:00,1.37992,0.31206,1.4147652279,0.10992,0.032060000000000005,0.1145,1.27,0.28,1.3004999039,1.37992,0.32206,1.4170045342,0.10992,0.032060000000000005,0.1145,1.27,0.29,1.3026895256
2020-10-30 11:00:00,1.33192,0.38556,1.3866028271,0.12192000000000001,0.03556,0.127,1.21,0.35000000000000003,1.2596031121,1.33192,0.39556,1.3894166401999999,0.12192000000000001,0.03556,0.127,1.21,0.36,1.2624183142
2020-10-30 11:30:00,1.34264,0.35702,1.3892967466,0.09264000000000001,0.027020000000000002,0.0965,1.25,0.33,1.2928263611,1.33264,0.36702,1.3822565066,0.09264000000000001,0.027020000000000002,0.0965,1.24,0.34,1.2857682528
2020-10-30 12:00:00,1.31288,0.43584000000000006,1.3833330763,0.12288000000000002,0.035840000000000004,0.128,1.19,0.4,1.2554282138000001,1.31288,0.44584,1.3865162098,0.12288000000000002,0.035840000000000004,0.128,1.19,0.41000000000000003,1.2586500704999999
2020-10-30 12:30:00,1.45328,0.42304,1.5136002114,0.11328,0.03304,0.11800000000000001,1.34,0.39,1.3956002293,1.45328,0.43304000000000004,1.5164255339000001,0.11328,0.03304,0.11800000000000001,1.34,0.4,1.3984276885
2020-10-30 13:00:00,1.45136,0.40248000000000006,1.5061327963,0.11136000000000001,0.03248,0.116,1.34,0.37,1.3901438774,1.45136,0.41248,1.5088358426,0.11136000000000001,0.03248,0.116,1.34,0.38,1.3928388277
2020-10-30 13:30:00,1.29024,0.36132000000000003,1.3398773824,0.21024,0.061320000000000006,0.219,1.08,0.30000000000000004,1.1208925015,1.28024,0.37132000000000004,1.3330015004,0.21024,0.061320000000000006,0.219,1.07,0.31,1.1140017953
2020-10-30 14:00:00,1.296,0.443,1.3696222107,0.216,0.063,0.225,1.08,0.38,1.1449017425,1.286,0.453,1.3634533362,0.216,0.063,0.225,1.07,0.39,1.1388590782
2020-10-30 14:30:00,1.38496,0.44978,1.4561649117,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.39,1.2427791437,1.38496,0.45978,1.4592847049,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.4,1.2459534502
2020-10-30 15:00:00,1.36208,0.42894000000000004,1.4280236168,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.37,1.2175795662,1.36208,0.43894000000000005,1.4310591357,0.20208,0.058940000000000006,0.21050000000000002,1.16,0.38,1.2206555616
2020-10-30 15:30:00,1.4468,0.46740000000000004,1.5204252695,0.1968,0.0574,0.20500000000000002,1.25,0.41000000000000003,1.3155227098,1.4468,0.47740000000000005,1.5235291267000002,0.1968,0.0574,0.20500000000000002,1.25,0.42,1.3186735760000001
2020-10-30 16:00:00,1.4692,0.4681,1.5419683038,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.41000000000000003,1.3345411195999999,1.4692,0.4781,1.5450334139000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.27,0.42,1.3376471882
2020-10-30 16:30:00,1.55872,0.44796,1.6218126279,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.39,1.4148144755,1.55872,0.45796000000000003,1.6246031515000001,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.4,1.4176036117
2020-10-30 17:00:00,1.7092,0.42810000000000004,1.7619972333,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.51,0.37,1.5546703831,1.6992,0.43810000000000004,1.754768432,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5,0.38,1.5473848907
2020-10-30 17:30:00,1.8267200000000001,0.37446,1.8647054057,0.18672000000000002,0.05446,0.1945,1.6400000000000001,0.32,1.6709278859,1.8267200000000001,0.38446,1.866739256,0.18672000000000002,0.05446,0.1945,1.6400000000000001,0.33,1.6728717823
2020-10-30 18:00:00,1.8736800000000002,0.33774000000000004,1.9038763221,0.16368000000000002,0.047740000000000005,0.1705,1.71,0.29,1.7344163283,1.86368,0.34774000000000005,1.8958444688,0.16368000000000002,0.047740000000000005,0.1705,1.7000000000000002,0.30000000000000004,1.7262676502
2020-10-30 18:30:00,1.8727200000000002,0.66746,1.988110422,0.16272,0.04746,0.1695,1.71,0.62,1.8189282559,1.8227200000000001,-0.04254,1.8232163476,0.16272,0.04746,0.1695,1.6600000000000001,-0.09,1.6624379688
2020-10-30 19:00:00,1.8736800000000002,0.97774,2.1134455872,0.16368000000000002,0.047740000000000005,0.1705,1.71,0.93,1.9465353837000001,1.7536800000000001,-0.37226000000000004,1.7927551562000001,0.16368000000000002,0.047740000000000005,0.1705,1.5899999999999999,-0.42,1.6445364088
2020-10-30 19:30:00,1.7732,0.9776,2.0248308571,0.1632,0.0476,0.17,1.6099999999999999,0.93,1.8593009439000001,1.6632,-0.3724,1.7043814127,0.1632,0.0476,0.17,1.5,-0.42,1.5576905983
2020-10-30 20:00:00,1.66416,0.9778800000000001,1.9302014921000001,0.16416,0.047880000000000006,0.171,1.5,0.93,1.7649079296,1.56416,-0.37212,1.6078152257,0.16416,0.047880000000000006,0.171,1.4,-0.42,1.4616429112
2020-10-30 20:30:00,1.51272,0.38996000000000003,1.5621749582,0.10272,0.029960000000000004,0.107,1.4100000000000001,0.36,1.4552319403,1.50272,0.14996,1.5101838961,0.10272,0.029960000000000004,0.107,1.4,0.12,1.4051334456
2020-10-30 21:00:00,1.37464,0.25052,1.3972814319,0.10464000000000001,0.030520000000000002,0.109,1.27,0.22,1.2889142718,1.37464,0.26052000000000003,1.3991089307,0.10464000000000001,0.030520000000000002,0.109,1.27,0.23,1.2906587465000001
2020-10-30 21:30:00,1.31608,0.23094,1.3361885533,0.10608000000000001,0.030940000000000002,0.1105,1.21,0.2,1.2264175472,1.31608,0.24094000000000002,1.3379531569,0.10608000000000001,0.030940000000000002,0.1105,1.21,0.21,1.2280879447
2020-10-30 22:00:00,1.2556,0.2308,1.276636205,0.1056,0.0308,0.11,1.15,0.2,1.167261753,1.2556,0.24080000000000001,1.2784819123,0.1056,0.0308,0.11,1.15,0.21,1.1690166808
2020-10-30 22:30:00,1.19656,0.24108000000000002,1.2206045224,0.10656,0.031080000000000003,0.111,1.09,0.21,1.1100450441,1.19656,0.26108000000000003,1.2247116395,0.10656,0.031080000000000003,0.111,1.09,0.23,1.1140017953
2020-10-30 23:00:00,1.07752,0.22136000000000003,1.1000225452,0.10752,0.031360000000000006,0.112,0.97,0.19,0.9884331035,1.07752,0.23136,1.1020784001,0.10752,0.031360000000000006,0.112,0.97,0.2,0.990403958
2020-10-30 23:30:00,0.9642400000000001,0.22332000000000002,0.9897629009000001,0.11424000000000001,0.03332,0.11900000000000001,0.85,0.19,0.8709764635,0.9542400000000001,0.23332000000000003,0.9823503448,0.11424000000000001,0.03332,0.11900000000000001,0.84,0.2,0.8634813258
2020-10-31 00:00:00,0.9288000000000001,0.2509,0.9620916017000001,0.2088,0.0609,0.2175,0.72,0.19,0.7446475676000001,0.9288000000000001,0.2609,0.964747765,0.2088,0.0609,0.2175,0.72,0.2,0.7472616677
2020-10-31 00:30:00,1.02968,0.22824000000000003,1.0546726506,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.17,0.8472307832,1.02968,0.24824000000000002,1.0591808155,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.19,0.8514693183
2020-10-31 01:00:00,1.2625600000000001,0.21908000000000002,1.2814264708,0.20256000000000002,0.05908000000000001,0.211,1.06,0.16,1.0720074627,1.2625600000000001,0.22908,1.2831739555000001,0.20256000000000002,0.05908000000000001,0.211,1.06,0.17,1.0735455277
2020-10-31 01:30:00,1.3092000000000001,0.21810000000000002,1.3272423479,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.16,1.1214722466,1.3092000000000001,0.2281,1.3289222137,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.11,0.17,1.1229425631
2020-10-31 02:00:00,1.31016,0.21838000000000002,1.3282353142,0.20016,0.05838,0.20850000000000002,1.11,0.16,1.1214722466,1.31016,0.23838,1.3316697226,0.20016,0.05838,0.20850000000000002,1.11,0.18,1.1244998888
2020-10-31 02:30:00,1.284,0.23950000000000002,1.30614557,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.08,0.18,1.0948972555,1.284,0.23950000000000002,1.30614557,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.08,0.18,1.0948972555
2020-10-31 03:00:00,1.17504,0.20272,1.1923985911,0.21504,0.06272000000000001,0.224,0.96,0.14,0.9701546269,1.17504,0.21272000000000002,1.1941393554,0.21504,0.06272000000000001,0.224,0.96,0.15,0.9716480844000001
