Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-31 03:30:00,1.10064,0.19852000000000003,1.1184000179,0.20064,0.05852,0.209,0.9,0.14,0.9108238029,1.10064,0.20852,1.1202182823,0.20064,0.05852,0.209,0.9,0.15,0.9124143795
2020-10-31 04:00:00,1.02336,0.19348,1.0414894143,0.18336000000000002,0.05348000000000001,0.191,0.84,0.14,0.8515867542000001,1.02336,0.20348000000000002,1.0433934062,0.18336000000000002,0.05348000000000001,0.191,0.84,0.15,0.8532877592
2020-10-31 04:30:00,0.9819200000000001,0.20306000000000002,1.0026964895,0.18192000000000003,0.05306,0.1895,0.8,0.15,0.8139410298,0.9819200000000001,0.20306000000000002,1.0026964895,0.18192000000000003,0.05306,0.1895,0.8,0.15,0.8139410298
2020-10-31 05:00:00,0.9409600000000001,0.20278000000000002,0.9625619201000001,0.18096,0.05278000000000001,0.1885,0.76,0.15,0.7746612163000001,0.9409600000000001,0.21278000000000002,0.9647181195000001,0.18096,0.05278000000000001,0.1885,0.76,0.16,0.7766595136000001
2020-10-31 05:30:00,0.91568,0.21124,0.9397298548,0.17568,0.05124,0.183,0.74,0.16,0.7570997292,0.91568,0.21124,0.9397298548,0.17568,0.05124,0.183,0.74,0.16,0.7570997292
2020-10-31 06:00:00,0.9304800000000001,0.21264000000000002,0.9544678098,0.18048,0.052640000000000006,0.188,0.75,0.16,0.7668767828,0.9304800000000001,0.23264,0.9591216815,0.18048,0.052640000000000006,0.188,0.75,0.18,0.7712976079
2020-10-31 06:30:00,1.00664,0.21152,1.0286227686,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.16,0.8452810184,1.00664,0.23152000000000003,1.0329209069,0.17664000000000002,0.05152,0.184,0.8300000000000001,0.18,0.8492938243
2020-10-31 07:00:00,0.9985600000000001,0.18458000000000002,1.0154761691,0.11856000000000001,0.03458,0.12350000000000001,0.88,0.15,0.8926925563,0.9985600000000001,0.19458,1.0173413636,0.11856000000000001,0.03458,0.12350000000000001,0.88,0.16,0.894427191
2020-10-31 07:30:00,1.1004800000000001,0.21514000000000003,1.1213123784,0.12048,0.035140000000000005,0.1255,0.98,0.18,0.9963934966,1.09048,0.22514,1.1134786257,0.12048,0.035140000000000005,0.1255,0.97,0.19,0.9884331035
2020-10-31 08:00:00,1.19048,0.23514000000000002,1.2134798927000001,0.12048,0.035140000000000005,0.1255,1.07,0.2,1.0885311204,1.19048,0.24514000000000002,1.2154572185,0.12048,0.035140000000000005,0.1255,1.07,0.21,1.0904127659
2020-10-31 08:30:00,1.35952,0.29486,1.3911279776,0.11952000000000002,0.03486,0.1245,1.24,0.26,1.2669648772,1.34952,0.30486,1.3835258762,0.11952000000000002,0.03486,0.1245,1.23,0.27,1.2592855117
2020-10-31 09:00:00,1.4228800000000001,0.28584000000000004,1.4513069972000001,0.12288000000000002,0.035840000000000004,0.128,1.3,0.25,1.3238202295,1.4228800000000001,0.29584000000000005,1.4533096023,0.12288000000000002,0.035840000000000004,0.128,1.3,0.26,1.3257450735
2020-10-31 09:30:00,1.4224,0.31320000000000003,1.4564738240000001,0.1824,0.053200000000000004,0.19,1.24,0.26,1.2669648772,1.4224,0.32320000000000004,1.4586569165,0.1824,0.053200000000000004,0.19,1.24,0.27,1.2690547664
2020-10-31 10:00:00,1.44368,0.32524000000000003,1.4798624936,0.22368000000000002,0.06524,0.233,1.22,0.26,1.2473972904,1.44368,0.32524000000000003,1.4798624936,0.22368000000000002,0.06524,0.233,1.22,0.26,1.2473972904
2020-10-31 10:30:00,1.50176,0.31468,1.5343749868,0.22176,0.06468,0.231,1.28,0.25,1.3041855696,1.50176,0.32468,1.5364570284,0.22176,0.06468,0.231,1.28,0.26,1.3061393494
2020-10-31 11:00:00,1.52224,0.34482,1.5608060257,0.22224000000000002,0.06482,0.2315,1.3,0.28,1.3298120168,1.51224,0.35482,1.5533084208,0.22224000000000002,0.06482,0.2315,1.29,0.29,1.3221951444
2020-10-31 11:30:00,1.45184,0.32762,1.4883461459,0.23184000000000002,0.06762,0.24150000000000002,1.22,0.26,1.2473972904,1.45184,0.33762000000000003,1.4905793001,0.23184000000000002,0.06762,0.24150000000000002,1.22,0.27,1.2495199077999999
2020-10-31 12:00:00,1.2776800000000001,0.33224000000000004,1.320170292,0.24768,0.07224000000000001,0.258,1.03,0.26,1.0623088063,1.26768,0.34224000000000004,1.3130654211000001,0.24768,0.07224000000000001,0.258,1.02,0.27,1.0551303237
2020-10-31 12:30:00,1.14024,0.36882000000000004,1.198405378,0.27024000000000004,0.07882,0.28150000000000003,0.87,0.29,0.9170605214,1.14024,0.37882000000000005,1.2015206407,0.27024000000000004,0.07882,0.28150000000000003,0.87,0.30000000000000004,0.920271699
2020-10-31 13:00:00,1.17144,0.34042,1.2199005902,0.24144000000000002,0.07042000000000001,0.2515,0.93,0.27,0.9684007435,1.17144,0.35042,1.2227288538,0.24144000000000002,0.07042000000000001,0.2515,0.93,0.28,0.9712363255
2020-10-31 13:30:00,1.19264,0.31202,1.2327800493,0.21264000000000002,0.062020000000000006,0.2215,0.98,0.25,1.0113851887,1.19264,0.32202000000000003,1.2353489588,0.21264000000000002,0.062020000000000006,0.2215,0.98,0.26,1.0139033485
2020-10-31 14:00:00,1.19216,0.29188000000000003,1.2273709301,0.21216000000000002,0.061880000000000004,0.221,0.98,0.23,1.0066280346,1.19216,0.30188000000000004,1.22978738,0.21216000000000002,0.061880000000000004,0.221,0.98,0.24,1.0089598605
2020-10-31 14:30:00,1.19064,0.31852,1.2325090669,0.20064,0.05852,0.209,0.99,0.26,1.0235721763,1.18064,0.33852000000000004,1.2282127666,0.20064,0.05852,0.209,0.98,0.28,1.0192153845
2020-10-31 15:00:00,1.2110400000000001,0.29572000000000004,1.2466227176,0.19104000000000002,0.055720000000000006,0.199,1.02,0.24,1.0478549518,1.2110400000000001,0.30572000000000005,1.2490326657,0.19104000000000002,0.055720000000000006,0.199,1.02,0.25,1.0501904589
2020-10-31 15:30:00,1.26104,0.29572000000000004,1.2952498601,0.19104000000000002,0.055720000000000006,0.199,1.07,0.24,1.09658561,1.26104,0.30572000000000005,1.2975694972,0.19104000000000002,0.055720000000000006,0.199,1.07,0.25,1.0988175463
2020-10-31 16:00:00,1.31048,0.26264000000000004,1.3365394121,0.18048,0.052640000000000006,0.188,1.13,0.21,1.1493476411,1.30048,0.27264000000000005,1.3287515945,0.18048,0.052640000000000006,0.188,1.12,0.22,1.1414026459
2020-10-31 16:30:00,1.47952,0.29236,1.5081292385,0.17952,0.052360000000000004,0.187,1.3,0.24,1.3219682296,1.47952,0.30236,1.5100996655999999,0.17952,0.052360000000000004,0.187,1.3,0.25,1.3238202295
2020-10-31 17:00:00,1.61568,0.32124,1.6473059825,0.17568,0.05124,0.183,1.44,0.27,1.4650938536,1.60568,0.33124000000000003,1.6394902256,0.17568,0.05124,0.183,1.43,0.28,1.4571547619
2020-10-31 17:30:00,1.7304,0.1097,1.7338737699,0.1704,0.0497,0.17750000000000002,1.56,0.06,1.5611534198,1.7504,0.4597,1.8097580639,0.1704,0.0497,0.17750000000000002,1.58,0.41000000000000003,1.6323296236
2020-10-31 18:00:00,1.80472,-0.40904,1.8504939881,0.17472000000000001,0.050960000000000005,0.182,1.63,-0.46,1.6936646657,1.9047200000000002,0.96096,2.1334016031,0.17472000000000001,0.050960000000000005,0.182,1.73,0.91,1.9547378341
2020-10-31 18:30:00,1.80472,-0.34904,1.838162996,0.17472000000000001,0.050960000000000005,0.182,1.63,-0.4,1.678362297,1.9047200000000002,0.9109600000000001,2.1113517945,0.17472000000000001,0.050960000000000005,0.182,1.73,0.86,1.9319679086
2020-10-31 19:00:00,1.75136,0.25998000000000004,1.7705511712000002,0.17136,0.049980000000000004,0.17850000000000002,1.58,0.21,1.5938946013000002,1.75136,0.26998,1.7720471354,0.17136,0.049980000000000004,0.17850000000000002,1.58,0.22,1.5952429282
2020-10-31 19:30:00,1.6503999999999999,0.2597,1.6707077093,0.1704,0.0497,0.17750000000000002,1.48,0.21,1.4948244044,1.6404,0.2697,1.6624230057,0.1704,0.0497,0.17750000000000002,1.47,0.22,1.4863714206
2020-10-31 20:00:00,1.57088,0.25984,1.5922251097,0.17088,0.04984,0.178,1.4,0.21,1.4156623891,1.57088,0.26984,1.5938875745,0.17088,0.04984,0.178,1.4,0.22,1.417180299
2020-10-31 20:30:00,1.45896,0.24928000000000003,1.4801029694,0.16896000000000003,0.049280000000000004,0.176,1.29,0.2,1.3054118124,1.45896,0.25928,1.4818199620999999,0.16896000000000003,0.049280000000000004,0.176,1.29,0.21,1.3069812546000001
2020-10-31 21:00:00,1.3584,0.2162,1.3754973646,0.1584,0.046200000000000005,0.165,1.2,0.17,1.211981848,1.3484,0.2262,1.3672413832,0.1584,0.046200000000000005,0.165,1.19,0.18,1.2035364556
2020-10-31 21:30:00,1.3008,0.2194,1.3191728469,0.1008,0.029400000000000003,0.105,1.2,0.19,1.2149485586,1.2908,0.22940000000000002,1.3110259341,0.1008,0.029400000000000003,0.105,1.19,0.2,1.2066896867
2020-10-31 22:00:00,1.23752,0.21136000000000002,1.2554396839,0.10752,0.031360000000000006,0.112,1.13,0.18,1.1442464769,1.22752,0.22136000000000003,1.2473193657000001,0.10752,0.031360000000000006,0.112,1.12,0.19,1.1360017606
2020-10-31 22:30:00,1.15704,0.21122000000000002,1.1761613197,0.10704000000000001,0.03122,0.1115,1.05,0.18,1.0653168543,1.14704,0.22122000000000003,1.168177662,0.10704000000000001,0.03122,0.1115,1.04,0.19,1.0572133181
2020-10-31 23:00:00,1.09752,0.21136000000000002,1.1176865392,0.10752,0.031360000000000006,0.112,0.99,0.18,1.0062305899,1.09752,0.22136000000000003,1.11962065,0.10752,0.031360000000000006,0.112,0.99,0.19,1.0080674581
2020-10-31 23:30:00,1.0456,0.1908,1.062865937,0.1056,0.0308,0.11,0.9400000000000001,0.16,0.9535197953000001,1.0456,0.2008,1.0647065323,0.1056,0.0308,0.11,0.9400000000000001,0.17,0.9552486587000001
2020-11-01 00:00:00,1.01864,0.18752000000000002,1.035756342,0.12864,0.037520000000000005,0.134,0.89,0.15,0.9025519376000001,1.00864,0.19752000000000003,1.0277980346,0.12864,0.037520000000000005,0.134,0.88,0.16,0.894427191
2020-11-01 00:30:00,1.12352,0.20936000000000002,1.1428599214,0.20352,0.05936,0.212,0.92,0.15,0.9321480569,1.12352,0.19936,1.1410703747,0.20352,0.05936,0.212,0.92,0.14,0.9305912099
2020-11-01 01:00:00,1.3220800000000001,0.18894000000000002,1.3355125795,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.13,1.1275194012,1.31208,0.19894,1.3270761282,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.14,1.1187939935
2020-11-01 01:30:00,1.40448,0.18964,1.4172252467,0.20448000000000002,0.059640000000000006,0.213,1.2,0.13,1.2070211266,1.3944800000000002,0.19964,1.4086981934,0.20448000000000002,0.059640000000000006,0.213,1.19,0.14,1.1982069938
2020-11-01 02:00:00,1.36928,0.19104000000000002,1.3825425852,0.20928000000000002,0.061040000000000004,0.218,1.16,0.13,1.167261753,1.36928,0.20104000000000002,1.383959826,0.20928000000000002,0.061040000000000004,0.218,1.16,0.14,1.1684177335
2020-11-01 02:30:00,1.30024,0.19132000000000002,1.3142402368,0.21024,0.061320000000000006,0.219,1.09,0.13,1.09772492,1.30024,0.20132000000000003,1.3157331796,0.21024,0.061320000000000006,0.219,1.09,0.14,1.0989540482
2020-11-01 03:00:00,1.23488,0.18684,1.248934666,0.19488000000000003,0.05684,0.203,1.04,0.13,1.0480935073,1.22488,0.19684000000000001,1.2405954216,0.19488000000000003,0.05684,0.203,1.03,0.14,1.0394710193
2020-11-01 03:30:00,1.1752,0.1811,1.1890720121,0.1752,0.0511,0.1825,1.0,0.13,1.0084145973,1.1652,0.19110000000000002,1.1807668059,0.1752,0.0511,0.1825,0.99,0.14,0.9998499887000001
2020-11-01 04:00:00,1.09712,0.18166000000000002,1.1120578447,0.17712000000000003,0.051660000000000005,0.1845,0.92,0.13,0.9291393867000001,1.08712,0.19166000000000002,1.1038856145,0.17712000000000003,0.051660000000000005,0.1845,0.91,0.14,0.9207062507
2020-11-01 04:30:00,1.00376,0.20068000000000003,1.0236242475,0.17376000000000003,0.05068,0.181,0.8300000000000001,0.15,0.8434453154,1.00376,0.21068,1.0256316103,0.17376000000000003,0.05068,0.181,0.8300000000000001,0.16,0.8452810184
2020-11-01 05:00:00,0.9647200000000001,0.20096000000000003,0.9854286377,0.17472000000000001,0.050960000000000005,0.182,0.79,0.15,0.8041144197000001,0.9647200000000001,0.21096,0.9875164809,0.17472000000000001,0.050960000000000005,0.182,0.79,0.16,0.8060397013
2020-11-01 05:30:00,0.9671200000000001,0.20166,0.9879209736000001,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.15,0.8041144197000001,0.9671200000000001,0.21166000000000001,0.9900106313,0.17712000000000003,0.051660000000000005,0.1845,0.79,0.16,0.8060397013
2020-11-01 06:00:00,0.9690400000000001,0.20222,0.9899148701,0.17904,0.05222,0.1865,0.79,0.15,0.8041144197000001,0.9690400000000001,0.21222000000000002,0.9920059728,0.17904,0.05222,0.1865,0.79,0.16,0.8060397013
2020-11-01 06:30:00,0.9980800000000001,0.20194,1.0183042031,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.15,0.8336066219,0.9980800000000001,0.19194000000000003,1.0163683633,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.14,0.8318653737
2020-11-01 07:00:00,1.04808,0.20194,1.067357227,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.15,0.8828363382000001,1.04808,0.19194000000000003,1.0655105114,0.17808000000000002,0.05194000000000001,0.1855,0.87,0.14,0.8811923740000001
2020-11-01 07:30:00,1.13712,0.24166,1.1625151397,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.19,0.9786214794,1.13712,0.24166,1.1625151397,0.17712000000000003,0.051660000000000005,0.1845,0.96,0.19,0.9786214794
2020-11-01 08:00:00,1.16616,0.25138000000000005,1.1929463735,0.17616,0.05138,0.1835,0.99,0.2,1.01,1.16616,0.26138,1.1950935737,0.17616,0.05138,0.1835,0.99,0.21,1.0120276676
2020-11-01 08:30:00,1.28904,0.27222,1.3174702463,0.17904,0.05222,0.1865,1.11,0.22,1.1315917992,1.27904,0.28222,1.3098058826,0.17904,0.05222,0.1865,1.1,0.23,1.1237882363
2020-11-01 09:00:00,1.30288,0.27334,1.3312441737,0.18288000000000001,0.053340000000000005,0.1905,1.12,0.22,1.1414026459,1.30288,0.28334000000000004,1.3333333604,0.18288000000000001,0.053340000000000005,0.1905,1.12,0.23,1.1433722054
2020-11-01 09:30:00,1.30576,0.28418000000000004,1.3363261017,0.18576,0.054180000000000006,0.1935,1.12,0.23,1.1433722054,1.30576,0.29418,1.3384883451,0.18576,0.054180000000000006,0.1935,1.12,0.24,1.1454256851
2020-11-01 10:00:00,1.24344,0.28642,1.2760013519,0.19344000000000003,0.056420000000000005,0.2015,1.05,0.23,1.0748953437,1.24344,0.29642,1.278283165,0.19344000000000003,0.056420000000000005,0.2015,1.05,0.24,1.0770793843
2020-11-01 10:30:00,1.20392,0.25656,1.2309534516,0.19392,0.056560000000000006,0.202,1.01,0.2,1.0296115772,1.19392,0.26656,1.2233148409,0.19392,0.056560000000000006,0.202,1.0,0.21,1.0218121158
2020-11-01 11:00:00,1.18024,0.26132,1.2088236431000001,0.21024,0.061320000000000006,0.219,0.97,0.2,0.990403958,1.17024,0.27132,1.2012810662,0.21024,0.061320000000000006,0.219,0.96,0.21,0.9827003612
2020-11-01 11:30:00,1.21648,0.30314,1.2536815585,0.21648,0.06314,0.2255,1.0,0.24,1.0283968106,1.20648,0.31314000000000003,1.2464552339,0.21648,0.06314,0.2255,0.99,0.25,1.0210778619
2020-11-01 12:00:00,1.23688,0.30034000000000005,1.2728221596,0.20688,0.060340000000000005,0.2155,1.03,0.24,1.0575916036,1.23688,0.31034,1.2752188244,0.20688,0.060340000000000005,0.2155,1.03,0.25,1.0599056562
2020-11-01 12:30:00,1.31776,0.29768,1.3509643963,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.24,1.1454256851,1.31776,0.31768,1.3555117115,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.26,1.1497825881
2020-11-01 13:00:00,1.29272,0.25246,1.3171412415,0.04272,0.01246,0.044500000000000005,1.25,0.24,1.2728314892,1.28272,0.26246,1.3092959368,0.04272,0.01246,0.044500000000000005,1.24,0.25,1.2649505919
2020-11-01 13:30:00,1.30328,0.28054,1.3331321952000001,0.17328000000000002,0.05054,0.18050000000000002,1.13,0.23,1.1531695452,1.30328,0.29054,1.3352723505,0.17328000000000002,0.05054,0.18050000000000002,1.13,0.24,1.1552056094
2020-11-01 14:00:00,1.3727200000000002,0.27496000000000004,1.3999868571,0.22272000000000003,0.06496,0.232,1.15,0.21,1.1690166808,1.36272,0.28496000000000005,1.3921953886,0.22272000000000003,0.06496,0.232,1.1400000000000001,0.22,1.1610340219
2020-11-01 14:30:00,1.3922400000000001,0.30482000000000004,1.4252183868000001,0.22224000000000002,0.06482,0.2315,1.17,0.24,1.1943617542,1.38224,0.31482000000000004,1.4176385470000001,0.22224000000000002,0.06482,0.2315,1.16,0.25,1.1866338947
2020-11-01 15:00:00,1.38224,0.27482,1.4092953736,0.22224000000000002,0.06482,0.2315,1.16,0.21,1.1788553771,1.3722400000000001,0.28482,1.4014867284,0.22224000000000002,0.06482,0.2315,1.15,0.22,1.1708543889
2020-11-01 15:30:00,1.4286400000000001,0.25502,1.4512227431,0.18864,0.055020000000000006,0.1965,1.24,0.2,1.2560254774000001,1.41864,0.26502000000000003,1.443182265,0.18864,0.055020000000000006,0.1965,1.23,0.21,1.2477980606
2020-11-01 16:00:00,1.49576,0.25418,1.517203167,0.18576,0.054180000000000006,0.1935,1.31,0.2,1.3251792332,1.49576,0.26418,1.5189104812,0.18576,0.054180000000000006,0.1935,1.31,0.21,1.3267252918
2020-11-01 16:30:00,1.6528800000000001,0.25334,1.6721822418999999,0.18288000000000001,0.053340000000000005,0.1905,1.47,0.2,1.4835430563,1.64288,0.26334,1.6638517512000002,0.18288000000000001,0.053340000000000005,0.1905,1.46,0.21,1.4750254235
2020-11-01 17:00:00,1.72096,0.25278,1.7394254942,0.18096,0.05278000000000001,0.1885,1.54,0.2,1.5529327094,1.72096,0.26278,1.7409068470000002,0.18096,0.05278000000000001,0.1885,1.54,0.21,1.5542522318
2020-11-01 17:30:00,1.82,0.28250000000000003,1.8417943018,0.18,0.052500000000000005,0.1875,1.6400000000000001,0.23,1.6560495162,1.82,0.29250000000000004,1.8433546186,0.18,0.052500000000000005,0.1875,1.6400000000000001,0.24,1.6574679484
2020-11-01 18:00:00,1.84336,0.28348,1.8650300266,0.18336000000000002,0.05348000000000001,0.191,1.6600000000000001,0.23,1.6758579892,1.84336,0.29348,1.8665761704000001,0.18336000000000002,0.05348000000000001,0.191,1.6600000000000001,0.24,1.6772596698000002
2020-11-01 18:30:00,1.80288,0.28334000000000004,1.825009,0.18288000000000001,0.053340000000000005,0.1905,1.62,0.23,1.6362457028000001,1.79288,0.29334000000000005,1.8167187592,0.18288000000000001,0.053340000000000005,0.1905,1.6099999999999999,0.24,1.6277899127
2020-11-01 19:00:00,1.7348,0.28390000000000004,1.7578766311,0.18480000000000002,0.0539,0.1925,1.55,0.23,1.5669716015000001,1.7348,0.2939,1.7595193236000002,0.18480000000000002,0.0539,0.1925,1.55,0.24,1.5684705926
2020-11-01 19:30:00,1.64952,0.28236,1.6735122945,0.17952,0.052360000000000004,0.187,1.47,0.23,1.4878844041,1.64952,0.29236,1.6752285217,0.17952,0.052360000000000004,0.187,1.47,0.24,1.4894629905
2020-11-01 20:00:00,1.5343200000000001,0.28376,1.5603389375,0.18432,0.05376,0.192,1.35,0.23,1.3694524452999999,1.5343200000000001,0.29376,1.5621884649000002,0.18432,0.05376,0.192,1.35,0.24,1.3711673858
2020-11-01 20:30:00,1.42336,0.24348000000000003,1.4440346949,0.18336000000000002,0.05348000000000001,0.191,1.24,0.19,1.2544720005,1.41336,0.25348000000000004,1.4359103732,0.18336000000000002,0.05348000000000001,0.191,1.23,0.2,1.2461540836
2020-11-01 21:00:00,1.3043200000000001,0.23376000000000002,1.3251016565,0.18432,0.05376,0.192,1.12,0.18,1.134372073,1.3043200000000001,0.24376000000000003,1.3269022571,0.18432,0.05376,0.192,1.12,0.19,1.1360017606
2020-11-01 21:30:00,1.24904,0.25222,1.2742510938,0.17904,0.05222,0.1865,1.07,0.2,1.0885311204,1.24904,0.26222,1.2762680949,0.17904,0.05222,0.1865,1.07,0.21,1.0904127659
2020-11-01 22:00:00,1.17576,0.24418,1.2008478047,0.18576,0.054180000000000006,0.1935,0.99,0.19,1.0080674581,1.17576,0.24418,1.2008478047,0.18576,0.054180000000000006,0.1935,0.99,0.19,1.0080674581
2020-11-01 22:30:00,1.09336,0.25348000000000004,1.1223583207,0.18336000000000002,0.05348000000000001,0.191,0.91,0.2,0.9317188417000001,1.08336,0.27348,1.1173451571,0.18336000000000002,0.05348000000000001,0.191,0.9,0.22,0.9264987858
2020-11-01 23:00:00,1.0148,0.2639,1.0485524546,0.18480000000000002,0.0539,0.1925,0.8300000000000001,0.21,0.8561541917000001,1.0048,0.28390000000000004,1.0441370839,0.18480000000000002,0.0539,0.1925,0.8200000000000001,0.23,0.8516454661
2020-11-01 23:30:00,0.9514400000000001,0.26292000000000004,0.9870992858000001,0.18144000000000002,0.05292,0.189,0.77,0.21,0.7981227976,0.94144,0.28292,0.9830325529,0.18144000000000002,0.05292,0.189,0.76,0.23,0.7940403012
2020-11-02 00:00:00,0.9352800000000001,0.26404,0.9718363031,0.18528000000000003,0.054040000000000005,0.193,0.75,0.21,0.7788452991,0.9352800000000001,0.28404,0.9774596667000001,0.18528000000000003,0.054040000000000005,0.193,0.75,0.23,0.7844743463
2020-11-02 00:30:00,1.08144,0.25292000000000003,1.1106218979,0.18144000000000002,0.05292,0.189,0.9,0.2,0.9219544457000001,1.07144,0.26292000000000004,1.1032273564,0.18144000000000002,0.05292,0.189,0.89,0.21,0.9144397192
2020-11-02 01:00:00,1.25384,0.22362,1.2736250037,0.18384,0.05362,0.1915,1.07,0.17,1.0834205093,1.25384,0.23362000000000002,1.2754187744,0.18384,0.05362,0.1915,1.07,0.18,1.0850345617
2020-11-02 01:30:00,1.2924,0.2232,1.3115319287,0.1824,0.053200000000000004,0.19,1.11,0.17,1.1229425631,1.2824,0.23320000000000002,1.3034308574,0.1824,0.053200000000000004,0.19,1.1,0.18,1.1146299834
2020-11-02 02:00:00,1.22336,0.21348000000000003,1.2418467699,0.18336000000000002,0.05348000000000001,0.191,1.04,0.16,1.052235715,1.21336,0.22348,1.2337689411000001,0.18336000000000002,0.05348000000000001,0.191,1.03,0.17,1.0439348639
2020-11-02 02:30:00,1.17288,0.23334000000000002,1.1958658161,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.18,1.0062305899,1.17288,0.24334000000000003,1.197857191,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.19,1.0080674581
2020-11-02 03:00:00,1.1048,0.2139,1.1253160667,0.18480000000000002,0.0539,0.1925,0.92,0.16,0.9338094024,1.1048,0.22390000000000002,1.1272596196,0.18480000000000002,0.0539,0.1925,0.92,0.17,0.9355746897
2020-11-02 03:30:00,1.02192,0.21306000000000003,1.0438941757,0.18192000000000003,0.05306,0.1895,0.84,0.16,0.8551023331000001,1.01192,0.22306,1.0362132261,0.18192000000000003,0.05306,0.1895,0.8300000000000001,0.17,0.8472307832
2020-11-02 04:00:00,0.9643200000000001,0.21376,0.9877278978,0.18432,0.05376,0.192,0.78,0.16,0.7962411695,0.9643200000000001,0.22376000000000001,0.9899402002000001,0.18432,0.05376,0.192,0.78,0.17,0.7983107165000001
2020-11-02 04:30:00,0.9324,0.2132,0.9564643224,0.1824,0.053200000000000004,0.19,0.75,0.16,0.7668767828,0.9324,0.2232,0.9587429270000001,0.1824,0.053200000000000004,0.19,0.75,0.17,0.7690253572
2020-11-02 05:00:00,0.9148000000000001,0.2139,0.9394744541000001,0.18480000000000002,0.0539,0.1925,0.73,0.16,0.7473285757,0.9048,0.22390000000000002,0.9320913314,0.18480000000000002,0.0539,0.1925,0.72,0.17,0.7397972695
2020-11-02 05:30:00,0.9419200000000001,0.21306000000000003,0.9657162368000001,0.18192000000000003,0.05306,0.1895,0.76,0.16,0.7766595136000001,0.9419200000000001,0.22306,0.9679716163000001,0.18192000000000003,0.05306,0.1895,0.76,0.17,0.7787810989
2020-11-02 06:00:00,0.96528,0.21404,0.9887257456,0.18528000000000003,0.054040000000000005,0.193,0.78,0.16,0.7962411695,0.96528,0.22404000000000002,0.9909386459,0.18528000000000003,0.054040000000000005,0.193,0.78,0.17,0.7983107165000001
2020-11-02 06:30:00,1.11144,0.24292000000000002,1.1376770192,0.18144000000000002,0.05292,0.189,0.93,0.19,0.9492101980000001,1.11144,0.25292000000000003,1.1398541135,0.18144000000000002,0.05292,0.189,0.93,0.2,0.9512623192
2020-11-02 07:00:00,1.25432,0.24376000000000003,1.2777862106,0.18432,0.05376,0.192,1.07,0.19,1.086738239,1.25432,0.25376000000000004,1.2797315343,0.18432,0.05376,0.192,1.07,0.2,1.0885311204
2020-11-02 07:30:00,1.46856,0.28208,1.4954054968000001,0.17856000000000002,0.05208,0.186,1.29,0.23,1.3103434664,1.45856,0.29208,1.4875173949,0.17856000000000002,0.05208,0.186,1.28,0.24,1.3023056477
2020-11-02 08:00:00,1.39144,0.28292,1.419911617,0.18144000000000002,0.05292,0.189,1.21,0.23,1.231665539,1.39144,0.29292,1.421937903,0.18144000000000002,0.05292,0.189,1.21,0.24,1.233572049
2020-11-02 08:30:00,1.4552,0.7011000000000001,1.6152858106,0.1752,0.0511,0.1825,1.28,0.65,1.4355835050999999,1.4052,-0.0089,1.4052281843,0.1752,0.0511,0.1825,1.23,-0.06,1.2314625451
2020-11-02 09:00:00,1.3648,0.8539,1.6099143611,0.18480000000000002,0.0539,0.1925,1.18,0.8,1.425622671,1.2948,-0.0961,1.2983613711,0.18480000000000002,0.0539,0.1925,1.11,-0.15,1.1200892822
2020-11-02 09:30:00,1.25008,0.40544,1.3141847663,0.19008000000000003,0.05544,0.198,1.06,0.35000000000000003,1.1162884932,1.25008,0.41544000000000003,1.317304217,0.19008000000000003,0.05544,0.198,1.06,0.36,1.1194641575
2020-11-02 10:00:00,1.2900800000000001,0.38544,1.3464287579,0.19008000000000003,0.05544,0.198,1.1,0.33,1.148433716,1.2900800000000001,0.37544000000000005,1.3436002382,0.19008000000000003,0.05544,0.198,1.1,0.32,1.1456002793
2020-11-02 10:30:00,1.01688,0.34034000000000003,1.0723228292,0.20688,0.060340000000000005,0.2155,0.81,0.28,0.8570297544000001,1.01688,0.35034000000000004,1.075538493,0.20688,0.060340000000000005,0.2155,0.81,0.29,0.8603487665
2020-11-02 11:00:00,1.1088,0.3609,1.166055852,0.2088,0.0609,0.2175,0.9,0.30000000000000004,0.9486832981000001,1.1088,0.3709,1.1691895697,0.2088,0.0609,0.2175,0.9,0.31,0.9518928511
2020-11-02 11:30:00,1.11504,0.36272000000000004,1.1725527707,0.21504,0.06272000000000001,0.224,0.9,0.30000000000000004,0.9486832981000001,1.11504,0.37272000000000005,1.1756846516000001,0.21504,0.06272000000000001,0.224,0.9,0.31,0.9518928511
2020-11-02 12:00:00,1.0808,0.3644,1.1405770469,0.22080000000000002,0.0644,0.23,0.86,0.30000000000000004,0.9108238029,1.0708,0.3744,1.1343667837,0.22080000000000002,0.0644,0.23,0.85,0.31,0.9047651629000001
2020-11-02 12:30:00,1.10456,0.36258,1.1625476549,0.21456000000000003,0.06258000000000001,0.2235,0.89,0.30000000000000004,0.9392017888,1.10456,0.37258,1.1657052157,0.21456000000000003,0.06258000000000001,0.2235,0.89,0.31,0.9424436323000001
2020-11-02 13:00:00,1.11032,0.35426,1.1654658511,0.22032000000000002,0.06426000000000001,0.2295,0.89,0.29,0.9360555539000001,1.11032,0.36426000000000003,1.1685443295,0.22032000000000002,0.06426000000000001,0.2295,0.89,0.30000000000000004,0.9392017888
2020-11-02 13:30:00,1.00176,0.32468,1.0530622964,0.22176,0.06468,0.231,0.78,0.26,0.8221921916,1.00176,0.33468000000000003,1.0561883355,0.22176,0.06468,0.231,0.78,0.27,0.8254089895000001
2020-11-02 14:00:00,1.08408,0.36244000000000004,1.1430626405,0.21408000000000002,0.06244,0.223,0.87,0.30000000000000004,0.920271699,1.07408,0.37244000000000005,1.1368198626,0.21408000000000002,0.06244,0.223,0.86,0.31,0.9141662868
2020-11-02 14:30:00,1.1592,0.3881,1.2224427389,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.33,1.0151354589,1.1592,0.3981,1.2256542131,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.96,0.34,1.0184301645
2020-11-02 15:00:00,1.20344,0.34642,1.2523077298,0.19344000000000003,0.056420000000000005,0.2015,1.01,0.29,1.050809212,1.19344,0.34642,1.24270103,0.19344000000000003,0.056420000000000005,0.2015,1.0,0.29,1.0412012294
2020-11-02 15:30:00,1.32048,0.34264000000000006,1.3642102477,0.18048,0.052640000000000006,0.188,1.1400000000000001,0.29,1.1763077829,1.31048,0.29264,1.3427568656,0.18048,0.052640000000000006,0.188,1.13,0.24,1.1552056094
2020-11-02 16:00:00,1.49048,0.38264000000000004,1.5388125292,0.18048,0.052640000000000006,0.188,1.31,0.33,1.3509256085999999,1.49048,0.39264000000000004,1.5413295559,0.18048,0.052640000000000006,0.188,1.31,0.34,1.3534031181000001
2020-11-02 16:30:00,1.5956800000000002,0.35124000000000005,1.6338801057999999,0.17568,0.05124,0.183,1.42,0.30000000000000004,1.4513442045,1.5956800000000002,0.36124,1.6360589843,0.17568,0.05124,0.183,1.42,0.31,1.4534441854
2020-11-02 17:00:00,1.72904,0.35222000000000003,1.7645504385000002,0.17904,0.05222,0.1865,1.55,0.30000000000000004,1.5787653404,1.72904,0.36222000000000004,1.7665737035,0.17904,0.05222,0.1865,1.55,0.31,1.5806960492000002
2020-11-02 17:30:00,1.8504800000000001,0.32264000000000004,1.8783963372999999,0.18048,0.052640000000000006,0.188,1.67,0.27,1.6916855499999999,1.8504800000000001,0.33264000000000005,1.880139782,0.18048,0.052640000000000006,0.188,1.67,0.28,1.6933103673
2020-11-02 18:00:00,1.8709600000000002,0.29278000000000004,1.8937295081,0.18096,0.05278000000000001,0.1885,1.69,0.24,1.7069563556,1.8709600000000002,0.30278000000000005,1.8953013085000001,0.18096,0.05278000000000001,0.1885,1.69,0.25,1.7083910559
2020-11-02 18:30:00,1.8380800000000002,0.27194,1.8580875787000002,0.17808000000000002,0.05194000000000001,0.1855,1.6600000000000001,0.22,1.6745148551,1.8380800000000002,0.27194,1.8580875787000002,0.17808000000000002,0.05194000000000001,0.1855,1.6600000000000001,0.22,1.6745148551
2020-11-02 19:00:00,1.82288,0.26334,1.8418033147,0.18288000000000001,0.053340000000000005,0.1905,1.6400000000000001,0.21,1.653390456,1.81288,0.26334,1.8319066161,0.18288000000000001,0.053340000000000005,0.1905,1.63,0.21,1.6434719347
2020-11-02 19:30:00,1.7466400000000002,0.26152000000000003,1.7661098494,0.17664000000000002,0.05152,0.184,1.57,0.21,1.5839823230999999,1.73664,0.26152000000000003,1.7562207151,0.17664000000000002,0.05152,0.184,1.56,0.21,1.5740711547
2020-11-02 20:00:00,1.6671200000000002,0.26166,1.6875292738,0.17712000000000003,0.051660000000000005,0.1845,1.49,0.21,1.5047258887,1.6671200000000002,0.28166,1.6907458266000002,0.17712000000000003,0.051660000000000005,0.1845,1.49,0.23,1.5076471736000001
2020-11-02 20:30:00,1.5747200000000001,0.26096,1.5961964791,0.17472000000000001,0.050960000000000005,0.182,1.4,0.21,1.4156623891,1.5747200000000001,0.28096000000000004,1.5995879469,0.17472000000000001,0.050960000000000005,0.182,1.4,0.23,1.4187670704
2020-11-02 21:00:00,1.48616,0.26138,1.5089701951999999,0.17616,0.05138,0.1835,1.31,0.21,1.3267252918,1.48616,0.27138,1.5107344737,0.17616,0.05138,0.1835,1.31,0.22,1.3283448347
2020-11-02 21:30:00,1.36664,0.35152000000000005,1.4111240909,0.17664000000000002,0.05152,0.184,1.19,0.30000000000000004,1.2272326593,1.34664,0.15152000000000002,1.3551374838,0.17664000000000002,0.05152,0.184,1.17,0.1,1.174265728
2020-11-02 22:00:00,1.28672,0.22446000000000002,1.3061510824,0.18672000000000002,0.05446,0.1945,1.1,0.17,1.1130588484,1.28672,0.23446000000000003,1.3079066672,0.18672000000000002,0.05446,0.1945,1.1,0.18,1.1146299834
2020-11-02 22:30:00,1.19624,0.24432,1.2209350515,0.18624000000000002,0.05432000000000001,0.194,1.01,0.19,1.0277159141,1.19624,0.26432,1.2250939556,0.18624000000000002,0.05432000000000001,0.194,1.01,0.21,1.0316006979
2020-11-02 23:00:00,1.0796000000000001,0.2253,1.1028582184,0.18960000000000002,0.0553,0.1975,0.89,0.17,0.9060905032000001,1.0796000000000001,0.2353,1.1049444556,0.18960000000000002,0.0553,0.1975,0.89,0.18,0.9080198236
2020-11-02 23:30:00,0.9743200000000001,0.22376000000000001,0.9996839501,0.18432,0.05376,0.192,0.79,0.17,0.808084154,0.9743200000000001,0.23376000000000002,1.0019696602,0.18432,0.05376,0.192,0.79,0.18,0.810246876
2020-11-03 00:00:00,0.9543200000000001,0.22376000000000001,0.9802016119,0.18432,0.05376,0.192,0.77,0.17,0.7885429601,0.94432,0.23376000000000002,0.9728226971,0.18432,0.05376,0.192,0.76,0.18,0.7810249676000001
2020-11-03 00:30:00,1.0676,0.1918,1.0846921221999999,0.1776,0.051800000000000006,0.185,0.89,0.14,0.9009439494,1.0676,0.2018,1.0865049471,0.1776,0.051800000000000006,0.185,0.89,0.15,0.9025519376000001
2020-11-03 01:00:00,1.28808,0.19194000000000003,1.3023022115,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.14,1.1187939935,1.28808,0.19194000000000003,1.3023022115,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.14,1.1187939935
2020-11-03 01:30:00,1.34,0.1925,1.3537563481000001,0.18,0.052500000000000005,0.1875,1.16,0.14,1.1684177335,1.33,0.1925,1.3438587165,0.18,0.052500000000000005,0.1875,1.15,0.14,1.158490397
2020-11-03 02:00:00,1.3238400000000001,0.19362000000000001,1.337924157,0.18384,0.05362,0.1915,1.1400000000000001,0.14,1.1485643212,1.3238400000000001,0.19362000000000001,1.337924157,0.18384,0.05362,0.1915,1.1400000000000001,0.14,1.1485643212
2020-11-03 02:30:00,1.31952,0.19236,1.3334674349,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.14,1.1485643212,1.31952,0.20236,1.3349466656,0.17952,0.052360000000000004,0.187,1.1400000000000001,0.15,1.1498260738
2020-11-03 03:00:00,1.2714400000000001,0.19292,1.2859929238,0.18144000000000002,0.05292,0.189,1.09,0.14,1.0989540482,1.26144,0.19292,1.2761069703999999,0.18144000000000002,0.05292,0.189,1.08,0.14,1.0890362712
2020-11-03 03:30:00,1.19808,0.19194000000000003,1.2133575936,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.14,1.0295630141,1.19808,0.19194000000000003,1.2133575936,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.14,1.0295630141
2020-11-03 04:00:00,1.13048,0.19264,1.1467760025,0.18048,0.052640000000000006,0.188,0.9500000000000001,0.14,0.9602603814,1.12048,0.19264,1.1369193463,0.18048,0.052640000000000006,0.188,0.9400000000000001,0.14,0.9503683496
2020-11-03 04:30:00,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099,1.0976,0.1918,1.1142320225,0.1776,0.051800000000000006,0.185,0.92,0.14,0.9305912099
2020-11-03 05:00:00,1.06144,0.19292,1.0788294583,0.18144000000000002,0.05292,0.189,0.88,0.14,0.8910667764,1.06144,0.20292000000000002,1.080662482,0.18144000000000002,0.05292,0.189,0.88,0.15,0.8926925563
2020-11-03 05:30:00,1.06096,0.19278,1.0783321613,0.18096,0.05278000000000001,0.1885,0.88,0.14,0.8910667764,1.06096,0.20278000000000002,1.0801647328,0.18096,0.05278000000000001,0.1885,0.88,0.15,0.8926925563
2020-11-03 06:00:00,1.14096,0.20278000000000002,1.1588396999,0.18096,0.05278000000000001,0.1885,0.96,0.15,0.9716480844000001,1.14096,0.22278,1.1625061935,0.18096,0.05278000000000001,0.1885,0.96,0.17,0.9749358953
2020-11-03 06:30:00,1.23952,0.20236,1.2559296954999999,0.17952,0.052360000000000004,0.187,1.06,0.15,1.0705606008,1.23952,0.22236000000000003,1.2593068728,0.17952,0.052360000000000004,0.187,1.06,0.17,1.0735455277
2020-11-03 07:00:00,1.34336,0.20348000000000002,1.3586832596,0.18336000000000002,0.05348000000000001,0.191,1.16,0.15,1.1696580697,1.33336,0.22348,1.3519586532,0.18336000000000002,0.05348000000000001,0.191,1.15,0.17,1.1624973118
2020-11-03 07:30:00,1.51904,0.27222,1.543238883,0.17904,0.05222,0.1865,1.34,0.22,1.3579396156999999,1.51904,0.28222,1.5450341906,0.17904,0.05222,0.1865,1.34,0.23,1.3595955281
2020-11-03 08:00:00,1.50384,0.27362000000000003,1.5285295712,0.18384,0.05362,0.1915,1.32,0.22,1.3382077567000001,1.50384,0.28362000000000004,1.5303512832,0.18384,0.05362,0.1915,1.32,0.23,1.339888055
2020-11-03 08:30:00,1.56664,0.33152000000000004,1.601332695,0.17664000000000002,0.05152,0.184,1.3900000000000001,0.28,1.4179210133,1.55664,0.34152000000000005,1.5936637034999999,0.17664000000000002,0.05152,0.184,1.38,0.29,1.4101418368
2020-11-03 09:00:00,1.5548000000000002,0.3739,1.5991260895,0.18480000000000002,0.0539,0.1925,1.37,0.32,1.4068759718,1.5448,0.3839,1.5917871246000002,0.18480000000000002,0.0539,0.1925,1.3599999999999999,0.33,1.3994641832
2020-11-03 09:30:00,1.40768,0.37474,1.4567062333,0.18768,0.054740000000000004,0.1955,1.22,0.32,1.261269202,1.40768,0.38474,1.4593107448,0.18768,0.054740000000000004,0.1955,1.22,0.33,1.2638433447
2020-11-03 10:00:00,1.29824,0.36782000000000004,1.3493400794000001,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.31,1.1428473214000001,1.29824,0.37782000000000004,1.3521002367000001,0.19824000000000003,0.05782,0.20650000000000002,1.1,0.32,1.1456002793
2020-11-03 10:30:00,1.28688,0.31034,1.3237715248,0.20688,0.060340000000000005,0.2155,1.08,0.25,1.1085576214,1.28688,0.32034,1.3261515185000001,0.20688,0.060340000000000005,0.2155,1.08,0.26,1.1108555262
2020-11-03 11:00:00,1.2825600000000001,0.33908000000000005,1.3266255689,0.20256000000000002,0.05908000000000001,0.211,1.08,0.28,1.1157060545,1.2825600000000001,0.34908,1.3292166866000001,0.20256000000000002,0.05908000000000001,0.211,1.08,0.29,1.1182575732
2020-11-03 11:30:00,1.25824,0.33782,1.3028009249,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.28,1.0963576059,1.25824,0.34782,1.3054296802,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.29,1.0989540482
2020-11-03 12:00:00,1.23408,0.34244,1.2807101936,0.21408000000000002,0.06244,0.223,1.02,0.28,1.0577334258,1.23408,0.35244000000000003,1.2834201962,0.21408000000000002,0.06244,0.223,1.02,0.29,1.0604244433
2020-11-03 12:30:00,1.2088,0.3909,1.2704330954,0.2088,0.0609,0.2175,1.0,0.33,1.053043209,1.2088,0.3909,1.2704330954,0.2088,0.0609,0.2175,1.0,0.33,1.053043209
2020-11-03 13:00:00,1.28696,0.37328000000000006,1.3400014925,0.21696000000000001,0.06328,0.226,1.07,0.31,1.1140017953,1.28696,0.38328,1.3428215071,0.21696000000000001,0.06328,0.226,1.07,0.32,1.1168258593
2020-11-03 13:30:00,1.17832,0.33076000000000005,1.2238628191,0.20832,0.06076,0.217,0.97,0.27,1.0068763579,1.17832,0.34076,1.2266031958,0.20832,0.06076,0.217,0.97,0.28,1.0096038827
2020-11-03 14:00:00,1.2350400000000001,0.35272000000000003,1.2844201805,0.21504,0.06272000000000001,0.224,1.02,0.29,1.0604244433,1.2350400000000001,0.36272000000000004,1.2872022374,0.21504,0.06272000000000001,0.224,1.02,0.30000000000000004,1.0632027088
2020-11-03 14:30:00,1.21632,0.40726,1.2826905511,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.35000000000000003,1.0783784122,1.21632,0.41726,1.2859005599,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.02,0.36,1.0816653826
2020-11-03 15:00:00,1.20384,0.38362,1.2634852789,0.18384,0.05362,0.1915,1.02,0.33,1.0720541031,1.20384,0.39362,1.2665573220000002,0.18384,0.05362,0.1915,1.02,0.34,1.0751744045
2020-11-03 15:30:00,1.34232,0.40026000000000006,1.4007251872,0.17232,0.050260000000000006,0.17950000000000002,1.17,0.35000000000000003,1.2212288893,1.34232,0.41026,1.403615421,0.17232,0.050260000000000006,0.17950000000000002,1.17,0.36,1.2241323458
2020-11-03 16:00:00,1.5428000000000002,0.4204,1.5990522193,0.1728,0.0504,0.18,1.37,0.37,1.4190842117,1.5328,0.4404,1.5948128417,0.1728,0.0504,0.18,1.3599999999999999,0.39,1.4148144755
2020-11-03 16:30:00,1.63704,0.37872000000000006,1.6802764058,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.47,0.33,1.5065855435,1.63704,0.38872,1.682558528,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.47,0.34,1.5088074760999999
2020-11-03 17:00:00,1.84088,0.33984000000000003,1.8719856837000002,0.17088,0.04984,0.178,1.67,0.29,1.6949926254,1.84088,0.38984,1.8817051840999999,0.17088,0.04984,0.178,1.67,0.34,1.7042593699
2020-11-03 17:30:00,2.00944,0.33942000000000005,2.0379045733,0.16944,0.049420000000000006,0.17650000000000002,1.8399999999999999,0.29,1.8627130751,2.00944,0.35942,2.0413309016,0.16944,0.049420000000000006,0.17650000000000002,1.8399999999999999,0.31,1.8659314028
2020-11-03 18:00:00,2.01904,0.29222000000000004,2.0400772167,0.17904,0.05222,0.1865,1.8399999999999999,0.24,1.8555861608000002,2.01904,0.31222000000000005,2.0430378973,0.17904,0.05222,0.1865,1.8399999999999999,0.26,1.8582787735
2020-11-03 18:30:00,1.9647200000000002,0.27096000000000003,1.9833164145,0.17472000000000001,0.050960000000000005,0.182,1.79,0.22,1.8034688797,1.9647200000000002,0.28096000000000004,1.9847073336,0.17472000000000001,0.050960000000000005,0.182,1.79,0.23,1.8047160441
2020-11-03 19:00:00,1.94904,0.29222000000000004,1.9708245609000001,0.17904,0.05222,0.1865,1.77,0.24,1.7861970776,1.94904,0.30222000000000004,1.9723320841,0.17904,0.05222,0.1865,1.77,0.25,1.7875681805
2020-11-03 19:30:00,1.88184,0.27012,1.9011277180000001,0.17184000000000002,0.050120000000000005,0.179,1.71,0.22,1.724093965,1.88184,0.28012000000000004,1.9025743087,0.17184000000000002,0.050120000000000005,0.179,1.71,0.23,1.7253985047
2020-11-03 20:00:00,1.79424,0.27082,1.8145634875,0.17424,0.050820000000000004,0.18150000000000002,1.62,0.22,1.6348700254000001,1.79424,0.28082,1.8160828863,0.17424,0.050820000000000004,0.18150000000000002,1.62,0.23,1.6362457028000001
2020-11-03 20:30:00,1.72992,0.25956,1.7492840250000001,0.16992000000000002,0.04956000000000001,0.177,1.56,0.21,1.5740711547,1.7199200000000001,0.26956,1.7409156786,0.16992000000000002,0.04956000000000001,0.177,1.55,0.22,1.5655350523
2020-11-03 21:00:00,1.6528,0.2204,1.6674303583999999,0.1728,0.0504,0.18,1.48,0.17,1.4897315194,1.6528,0.23040000000000002,1.6687815915000002,0.1728,0.0504,0.18,1.48,0.18,1.490905765
2020-11-03 21:30:00,1.5489600000000001,0.23928000000000002,1.5673327662,0.16896000000000003,0.049280000000000004,0.176,1.38,0.19,1.3930183057,1.5389599999999999,0.23928000000000002,1.5574507376,0.16896000000000003,0.049280000000000004,0.176,1.37,0.19,1.3831124322
2020-11-03 22:00:00,1.45472,0.25096,1.4762083864,0.17472000000000001,0.050960000000000005,0.182,1.28,0.2,1.2955307793,1.45472,0.26096,1.4779412708000002,0.17472000000000001,0.050960000000000005,0.182,1.28,0.21,1.2971121771
2020-11-03 22:30:00,1.2976,0.2718,1.3257605364,0.1776,0.051800000000000006,0.185,1.12,0.22,1.1414026459,1.2976,0.2818,1.3278467532,0.1776,0.051800000000000006,0.185,1.12,0.23,1.1433722054
2020-11-03 23:00:00,1.12336,0.22348,1.1453737381,0.18336000000000002,0.05348000000000001,0.191,0.9400000000000001,0.17,0.9552486587000001,1.12336,0.23348000000000002,1.1473668114,0.18336000000000002,0.05348000000000001,0.191,0.9400000000000001,0.18,0.9570788891
2020-11-03 23:30:00,1.0176,0.2218,1.0414917186000001,0.1776,0.051800000000000006,0.185,0.84,0.17,0.8570297544000001,1.0176,0.2318,1.0436670925,0.1776,0.051800000000000006,0.185,0.84,0.18,0.8590692638
2020-11-04 00:00:00,1.0124,0.2432,1.0412012294,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.19,0.8514693183,1.0124,0.25320000000000004,1.0435822919,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.2,0.8537564055
2020-11-04 00:30:00,1.1276,0.21180000000000002,1.1473190489,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.16,0.9633794683,1.1276,0.2218,1.149207118,0.1776,0.051800000000000006,0.185,0.9500000000000001,0.17,0.9650906693
2020-11-04 01:00:00,1.35288,0.19334,1.3666252778,0.18288000000000001,0.053340000000000005,0.1905,1.17,0.14,1.1783462988,1.35288,0.19334,1.3666252778,0.18288000000000001,0.053340000000000005,0.1905,1.17,0.14,1.1783462988
2020-11-04 01:30:00,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193,1.43904,0.19222,1.4518211495,0.17904,0.05222,0.1865,1.26,0.14,1.2677539193
2020-11-04 02:00:00,1.42432,0.19376000000000002,1.4374388335,0.18432,0.05376,0.192,1.24,0.14,1.2478781992,1.42432,0.19376000000000002,1.4374388335,0.18432,0.05376,0.192,1.24,0.14,1.2478781992
2020-11-04 02:30:00,1.4495200000000001,0.19236,1.4622279576000001,0.17952,0.052360000000000004,0.187,1.27,0.14,1.2776932339,1.43952,0.20236,1.4536737598,0.17952,0.052360000000000004,0.187,1.26,0.15,1.268897159
2020-11-04 03:00:00,1.4224,0.1932,1.4354609016,0.1824,0.053200000000000004,0.19,1.24,0.14,1.2478781992,1.4224,0.1932,1.4354609016,0.1824,0.053200000000000004,0.19,1.24,0.14,1.2478781992
2020-11-04 03:30:00,1.3900000000000001,0.1925,1.4032662791,0.18,0.052500000000000005,0.1875,1.21,0.14,1.2180722474,1.3900000000000001,0.1925,1.4032662791,0.18,0.052500000000000005,0.1875,1.21,0.14,1.2180722474
2020-11-04 04:00:00,1.31288,0.19334,1.3270396565,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.14,1.1386395391,1.31288,0.19334,1.3270396565,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.14,1.1386395391
2020-11-04 04:30:00,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165,1.22856,0.19208000000000003,1.2434847808,0.17856000000000002,0.05208,0.186,1.05,0.14,1.0592922165
2020-11-04 05:00:00,1.1724,0.1932,1.1882121023,0.1824,0.053200000000000004,0.19,0.99,0.14,0.9998499887000001,1.1724,0.1932,1.1882121023,0.1824,0.053200000000000004,0.19,0.99,0.14,0.9998499887000001
2020-11-04 05:30:00,1.17904,0.19222,1.1946061485000001,0.17904,0.05222,0.1865,1.0,0.14,1.0097524449,1.17904,0.19222,1.1946061485000001,0.17904,0.05222,0.1865,1.0,0.14,1.0097524449
2020-11-04 06:00:00,1.20288,0.19334,1.2183187801,0.18288000000000001,0.053340000000000005,0.1905,1.02,0.14,1.0295630141,1.20288,0.19334,1.2183187801,0.18288000000000001,0.053340000000000005,0.1905,1.02,0.14,1.0295630141
2020-11-04 06:30:00,1.33856,0.21208000000000002,1.3552567284,0.17856000000000002,0.05208,0.186,1.16,0.16,1.1709824935,1.33856,0.21208000000000002,1.3552567284,0.17856000000000002,0.05208,0.186,1.16,0.16,1.1709824935
2020-11-04 07:00:00,1.45096,0.21278000000000002,1.4664788611000001,0.18096,0.05278000000000001,0.1885,1.27,0.16,1.2800390619,1.44096,0.21278000000000002,1.4565854077,0.18096,0.05278000000000001,0.1885,1.26,0.16,1.2701181047
2020-11-04 07:30:00,1.63712,0.26166,1.6578986248,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.21,1.4750254235,1.63712,0.28166,1.6611725527,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.23,1.4780054127
2020-11-04 08:00:00,1.6600000000000001,0.2625,1.6806267432,0.18,0.052500000000000005,0.1875,1.48,0.21,1.4948244044,1.65,0.28250000000000003,1.6740090352,0.18,0.052500000000000005,0.1875,1.47,0.23,1.4878844041
2020-11-04 08:30:00,1.6813600000000002,0.34998,1.7173984541,0.17136,0.049980000000000004,0.17850000000000002,1.51,0.30000000000000004,1.53951291,1.67136,0.35998,1.709687062,0.17136,0.049980000000000004,0.17850000000000002,1.5,0.31,1.5316984037
2020-11-04 09:00:00,1.60616,0.38138000000000005,1.6508181759,0.17616,0.05138,0.1835,1.43,0.33,1.4675830471,1.60616,0.39138,1.6531570555,0.17616,0.05138,0.1835,1.43,0.34,1.4698639393000001
2020-11-04 09:30:00,1.5356800000000002,0.43124,1.5950802488,0.17568,0.05124,0.183,1.3599999999999999,0.38,1.4120906486,1.5356800000000002,0.44124,1.5978128176,0.17568,0.05124,0.183,1.3599999999999999,0.39,1.4148144755
2020-11-04 10:00:00,1.38104,0.43572000000000005,1.4481448131999999,0.19104000000000002,0.055720000000000006,0.199,1.19,0.38,1.2491997438,1.38104,0.44572000000000006,1.4511849641,0.19104000000000002,0.055720000000000006,0.199,1.19,0.39,1.2522779244
2020-11-04 10:30:00,1.25208,0.38894,1.3110982610000002,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.33,1.1006361797,1.25208,0.39894,1.3140994825,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.34,1.103675677
2020-11-04 11:00:00,1.20064,0.41852000000000006,1.271493374,0.20064,0.05852,0.209,1.0,0.36,1.0628264204,1.20064,0.42852,1.2748199088,0.20064,0.05852,0.209,1.0,0.37,1.0662551289
2020-11-04 11:30:00,1.11776,0.39768000000000003,1.186396561,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.34,0.9808159868,1.11776,0.40768000000000004,1.1897858631,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.35000000000000003,0.9843271814000001
2020-11-04 12:00:00,1.11448,0.39964000000000005,1.1839669759,0.20448000000000002,0.059640000000000006,0.213,0.91,0.34,0.9714422268,1.11448,0.40964000000000006,1.1873797202,0.20448000000000002,0.059640000000000006,0.213,0.91,0.35000000000000003,0.9749871794
2020-11-04 12:30:00,1.14304,0.40922000000000003,1.214084614,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.35000000000000003,1.0030453629,1.14304,0.41922000000000004,1.2174916221,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.36,1.0065783626
2020-11-04 13:00:00,1.1864,0.38020000000000004,1.2458318506000001,0.2064,0.060200000000000004,0.215,0.98,0.32,1.0309219175,1.1864,0.3902,1.2489199334,0.2064,0.060200000000000004,0.215,0.98,0.33,1.0340696302
2020-11-04 13:30:00,1.05304,0.32922,1.103303698,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.27,0.8918520057,1.05304,0.33922,1.1063288164,0.20304000000000003,0.05922,0.21150000000000002,0.85,0.28,0.8949301649
2020-11-04 14:00:00,1.13208,0.36894000000000005,1.1906812546,0.20208,0.058940000000000006,0.21050000000000002,0.93,0.31,0.9803060747000001,1.12208,0.37894000000000005,1.1843390773,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.32,0.9740636530000001
2020-11-04 14:30:00,1.22864,0.52502,1.3361146096,0.18864,0.055020000000000006,0.1965,1.04,0.47000000000000003,1.1412712211,1.20864,0.24502000000000002,1.2332256282,0.18864,0.055020000000000006,0.1965,1.02,0.19,1.0375451797
2020-11-04 15:00:00,1.32424,0.38082000000000005,1.377909812,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.33,1.1964113004999999,1.32424,0.40082,1.383570833,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.35000000000000003,1.202081528
2020-11-04 15:30:00,1.35232,0.37026000000000003,1.4020919549,0.17232,0.050260000000000006,0.17950000000000002,1.18,0.32,1.2226201372,1.34232,0.38026000000000004,1.3951418028,0.17232,0.050260000000000006,0.17950000000000002,1.17,0.33,1.2156479754
